ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
4.5878,1018.7,83.675,3.5758,23.979,1086.2,549.83,134.67,11.898,0.32663000000000003,81.95200000000001
4.2932,1018.3,84.235,3.5709,23.951,1086.1,550.05,134.67,11.892,0.44784,82.37700000000002
3.9045,1018.4,84.85799999999998,3.5828,23.99,1086.5,550.19,135.1,12.042,0.45144,83.77600000000002
3.7436,1018.3,85.434,3.5808,23.911,1086.5,550.17,135.03,11.99,0.23107,82.505
3.7516,1017.8,85.182,3.5781,23.917,1085.9,550.0,134.67,11.91,0.26747,82.02799999999998
3.8858,1017.7,83.946,3.5824,23.903,1086.0,549.98,134.67,11.868,0.23473,81.748
3.6697,1018.0,84.11399999999998,3.5804,23.889,1085.9,550.04,134.68,11.877,0.44412,84.59200000000001
3.5892,1018.2,83.867,3.5777,23.876,1086.0,549.88,134.66,11.893,0.79996,84.193
3.7108,1018.5,84.948,3.6027,23.957,1086.3,549.98,134.65,11.87,0.68996,83.978
4.8281,1018.5,85.346,3.5158,23.422,1083.1,549.8,132.67,11.694,1.0281,82.654
6.0334,1018.4,86.054,3.5748,23.989,1085.8,550.04,135.24,11.804,1.0214,81.95200000000001
7.9896,1017.9,87.541,4.3905,30.128,1094.5,534.81,152.6,13.333,0.94292,73.286
9.8712,1017.2,84.249,4.6983,32.341,1100.2,530.58,159.99,13.929,1.0428,70.558
10.722,1016.5,80.263,4.7526,32.739000000000004,1100.2,528.93,160.6,14.049,1.3484,71.115
11.017,1016.3,78.128,4.744,32.672,1100.1,529.06,160.4,14.018,1.0686,70.107
10.946,1016.2,77.96,4.6919,32.424,1100.3,530.67,160.09,13.945,0.21538,67.415
10.755,1015.9,79.267,4.7117,32.632,1100.2,529.35,160.66,14.025,0.23574,67.49
10.175,1015.8,81.423,4.6407,32.286,1099.8,530.67,160.64,13.826,0.62972,66.863
9.5069,1015.7,82.51799999999999,4.6187,32.218,1099.8,530.75,160.84,13.913,0.57439,67.361
5.388,1014.3,90.459,3.63,24.064,1084.8,549.11,134.26,11.814,0.52213,82.137
5.4906,1013.9,88.626,3.2829,21.254,1069.3,549.65,121.95,11.132,1.1662,84.90799999999999
5.4522,1013.6,87.772,3.6333,23.994,1085.1,549.71,133.51,11.792,0.46707,82.95100000000002
5.4774,1013.4,87.76799999999999,3.5139,23.013,1079.7,550.13,129.19,11.605,0.6789,82.624
5.3784,1013.1,86.56200000000004,3.5598,23.419,1082.2,550.1,131.08,11.667,0.67688,84.05
5.2236,1012.8,87.09299999999998,3.5058,22.94,1079.4,550.09,129.06,11.686,0.9025,85.06200000000003
5.2513,1012.7,87.374,3.6241,23.796,1084.4,549.93,132.86,11.692,0.6558,82.947
5.2734,1012.5,88.53399999999998,3.4224,22.208,1074.9,550.06,125.76,11.451,1.0513,83.447
5.9776,1012.5,90.679,3.5983,23.447,1082.3,550.02,130.63,11.622,0.76573,82.3
6.7676,1012.8,90.879,3.7007,24.205,1086.3,550.04,133.52,11.782,0.6783600000000001,82.355
7.5710000000000015,1013.0,90.3,3.7149,24.198,1085.8,549.87,132.98,11.8,0.71119,80.61399999999998
9.2719,1013.2,91.475,3.8031,24.625,1088.5,549.87,133.67,11.92,0.8368700000000001,79.252
11.351,1013.1,88.31700000000002,3.7048,24.376,1086.6,549.85,133.68,11.88,0.9455,74.72
12.518,1012.6,79.374,3.6771,24.355,1085.9,549.71,133.67,11.897,1.3348,78.366
13.1,1011.9,74.68,3.7101,24.391,1086.2,549.63,133.67,11.91,1.7444,78.33800000000002
13.458,1011.7,72.249,3.7271,24.377,1086.6,549.83,133.64,11.856,1.8456,77.351
13.429,1011.5,71.494,3.3986,22.019,1072.5,550.12,123.68,11.224,1.1522,77.843
12.861,1011.7,76.197,3.4122,22.431,1074.5,549.7,125.72,11.324000000000002,1.3411,77.931
12.259,1011.8,79.056,4.6624,32.286,1099.6,531.41,158.68,13.734000000000002,0.39199,66.904
12.275,1011.8,77.068,4.5962,31.548,1099.7,533.5,157.24,13.602,0.30271,67.566
12.005,1011.7,77.77,4.6351,32.055,1100.0,531.87,158.75,13.711,0.28619,66.882
11.601,1011.6,80.789,4.6432,32.203,1100.1,530.83,159.5,13.84,0.31771,65.78399999999999
11.782,1011.4,82.954,4.688,32.395,1100.1,530.46,159.5,13.912,0.21372,66.586
12.624,1011.2,80.439,4.1993,28.359,1089.4,538.27,145.54,12.872,1.4903,70.248
12.308,1010.9,79.564,3.5436,23.611,1081.9,549.7,131.37,11.785,1.1282,76.46300000000002
11.432,1010.5,83.70299999999997,3.6061,24.101,1084.7,549.94,133.65,11.744000000000002,0.96691,76.97
11.387,1010.1,86.53399999999998,3.6333,24.244,1085.4,549.83,134.01,11.845999999999998,0.84245,74.86
11.736,1009.9,86.005,3.6463,24.214,1085.3,550.31,133.67,11.834,0.74312,74.74600000000002
11.728,1009.4,79.251,3.6098,24.152,1084.7,549.91,133.67,11.828,0.5293800000000001,74.94
11.384,1009.2,80.702,3.625,24.13,1084.4,549.87,133.66,11.822,0.5370199999999999,74.038
11.087,1008.9,86.12200000000001,3.6199,24.085,1084.6,550.08,133.68,11.81,0.5644399999999999,74.382
10.584,1008.7,91.258,3.5806,23.801,1083.4,550.16,132.98,11.725,0.5651,74.48
10.181,1008.7,94.865,3.6288,24.167,1085.1,549.72,134.47,11.693,0.52805,76.167
10.300999999999998,1008.5,96.316,3.6644,24.212,1084.8,549.17,134.3,11.896,0.65832,75.718
10.422,1008.5,96.764,4.6879,32.175,1100.2,531.59,159.83,13.746,0.1966,67.84
10.593,1008.1,98.27,4.722,32.482,1099.9,530.58,160.63,13.876,0.35119,67.889
10.555,1007.8,99.104,4.6722,32.111,1100.3,531.44,160.14,13.894,0.42092,68.51
10.528,1007.5,98.744,4.7348,32.48,1100.0,530.0,161.16,13.909,0.48485,68.315
10.254,1007.4,98.075,4.6774,32.061,1100.2,530.75,161.04,13.918,0.51052,68.877
9.8215,1007.7,96.687,4.6954,32.368,1099.9,529.5,162.15,13.953,0.4663600000000001,67.428
8.7987,1008.1,96.521,4.6598,32.339,1099.8,529.7,163.03,13.831,0.4018,69.13
7.9529,1008.5,97.918,4.6697,32.451,1100.0,529.03,163.5,13.922,0.24591,67.957
7.4649,1009.6,96.515,4.7244,32.879,1099.9,527.6,164.58,14.073,0.23934,68.939
7.3210000000000015,1010.1,95.181,4.6731,32.662,1100.0,528.04,164.28,14.15,0.25726,69.301
6.9685,1010.6,96.88,4.7564,33.258,1100.1,526.15,165.62,14.247,0.26241,68.446
6.9214,1011.2,96.2,4.7221,33.053000000000004,1100.0,526.79,165.2,14.102,0.24452,68.694
6.9549,1011.9,94.708,3.4844,23.463,1083.2,549.97,134.12,11.85,0.89264,81.023
7.0389,1012.3,92.654,3.471,23.187,1082.0,549.94,132.7,11.673,1.0481,82.303
7.1611,1012.8,90.72,3.6157,23.842,1085.4,550.11,133.45,11.772,0.74785,81.579
7.3617,1013.5,88.991,3.6439,23.833,1085.8,549.72,133.69,11.844,0.68593,82.15100000000002
7.2594,1014.1,89.669,3.6328,23.791,1085.6,550.06,133.68,11.816,0.6525,82.837
6.9188,1014.5,89.859,3.6367,23.733,1085.4,549.9,133.69,11.789,0.77359,82.77799999999998
6.8903,1014.7,88.165,3.6331,23.732,1085.8,550.06,133.69,11.761,0.7649,82.335
6.7569,1015.1,88.41,3.6162,23.747,1085.5,550.24,133.65,11.733,0.64836,82.37700000000002
6.7155,1015.7,88.17399999999998,3.5792,23.549,1084.4,549.88,132.76,11.727,0.6272,82.40799999999999
6.817,1016.3,87.70700000000002,4.0272,27.276,1089.8,540.77,144.56,12.699000000000002,0.55501,77.36399999999998
6.8973,1016.7,88.241,4.6468,32.598,1100.4,527.78,163.61,14.056,0.051019,66.859
6.9282,1017.2,87.29299999999998,4.7146,33.185,1100.2,525.8,164.99,14.285,0.69285,67.14
6.9957,1017.5,87.652,4.7299,32.966,1099.6,526.66,164.67,14.166,1.0197,69.001
7.2848,1017.6,87.557,4.7188,32.71,1100.0,527.25,163.96,14.125,1.3279,70.335
7.4902,1018.2,85.956,4.7466,32.894,1099.9,526.59,164.43,14.14,0.17557,66.863
7.3078,1019.8,83.228,3.5579,23.395,1083.9,550.34,133.99,11.933,0.92083,85.29799999999999
7.3157,1019.9,79.696,3.5724,23.556,1085.0,549.77,134.49,11.964,1.187,84.955
7.3168,1020.1,79.75,3.5541,23.397,1084.1,549.74,133.72,11.923,1.3783,85.12299999999998
7.1878,1020.3,82.389,4.2138,28.507,1091.5,536.99,149.68,13.057,1.1073,76.661
7.1168,1020.4,85.501,3.6638,24.208,1088.9,549.98,137.65,12.038,0.99396,83.92
7.1325,1020.5,86.056,3.5491,23.282,1083.6,549.86,133.5,11.816,1.0812,84.553
7.2618,1020.5,87.23700000000002,3.5916,23.529,1085.3,550.06,134.44,11.928,1.0029,84.616
7.6137,1020.7,85.814,3.5924,23.531,1085.0,550.02,134.2,11.946,1.0528,83.80799999999998
7.8848,1020.6,85.039,3.5931,23.475,1084.4,550.03,133.69,11.888,1.0287,82.042
7.9395,1020.3,87.20299999999996,3.5841,23.426,1084.6,550.03,133.68,11.831,0.94843,82.344
7.9592,1020.2,87.339,3.571,23.441,1084.7,549.82,133.69,11.793,1.021,82.38600000000002
7.9442,1020.4,86.646,3.5717,23.43,1084.5,550.12,133.63,11.716,1.1397,82.603
8.0315,1020.7,88.74700000000001,3.5713,23.369,1084.3,549.87,133.43,11.759,1.0798,82.399
8.1683,1020.7,89.104,4.3989,29.952,1095.9,534.49,154.39,13.427,0.5243,71.34899999999998
8.4858,1021.1,87.738,4.8415,33.433,1100.1,525.18,164.52,14.294,0.35867,63.887
9.2573,1021.2,84.579,4.8112,33.012,1100.1,526.68,162.96,14.196,0.4713600000000001,66.184
10.061,1020.9,74.01100000000002,4.7807,32.484,1100.2,528.57,161.34,14.091,0.49222,67.861
10.577,1020.4,71.694,4.8093,32.646,1100.3,528.01,161.51,14.136,0.48567,66.557
10.628,1020.0,72.416,4.8102,32.513000000000005,1099.9,528.53,161.46,14.046,0.51512,67.88
10.451,1020.2,73.39399999999998,4.8260000000000005,32.661,1099.6,528.11,161.87,14.115,0.70325,67.658
10.281,1020.4,69.09,4.8366,32.931999999999995,1099.9,526.84,163.2,14.148,0.74822,60.654
10.055,1020.7,69.491,4.8172,32.892,1100.3,526.99,163.11,14.220999999999998,0.073167,56.377
6.988,1021.5,82.34700000000002,3.5297,23.75800000000001,1083.8,548.96,135.11,11.937,0.44509,81.613
6.6543,1021.5,82.29299999999998,3.4638,23.219,1082.5,549.8,133.33,11.787,0.21186,81.806
5.4611,1021.8,87.63,3.4823,23.357,1083.3,549.71,134.37,11.825,0.4134,83.598
5.8372,1022.1,86.775,3.4991,23.428,1083.5,549.79,134.08,11.775,0.60293,84.42299999999999
7.0528,1022.2,79.47399999999998,3.5119,23.423,1083.5,550.18,133.46,11.682,0.31753000000000003,83.03200000000002
7.1873,1022.5,79.304,3.4888,23.218000000000004,1082.5,550.04,132.96,11.725,0.5396,84.70700000000002
6.6405,1022.1,82.613,3.5183,23.456,1084.1,549.92,134.35,11.884,0.8023,84.26299999999998
6.1033,1021.9,81.523,3.4937,23.222,1083.0,549.98,133.67,11.836,1.0618,84.708
5.4546,1021.6,81.919,3.4882,23.166,1083.0,549.84,133.67,11.787,0.96692,84.631
5.1361,1021.7,82.833,3.4777,23.113000000000003,1082.8,550.06,133.68,11.715,0.94812,84.55
4.9719,1022.0,84.008,3.527,23.5,1083.5,549.16,134.69,11.799,0.76725,84.277
6.7097,1022.8,80.685,4.6852,32.874,1100.1,526.13,165.17,14.199000000000002,0.21291,66.76
7.3372,1023.0,80.07600000000002,4.7698,33.322,1100.0,524.71,165.87,14.276,0.28478000000000003,65.495
7.6952,1022.8,81.97399999999998,4.7001,32.961,1100.4,526.0,165.2,14.300999999999998,0.30938000000000004,65.122
7.4018,1022.6,87.67299999999999,4.7564,33.441,1100.0,524.69,166.01,14.279000000000002,0.4273,66.02600000000001
7.8167,1022.2,88.135,4.6605,32.893,1100.0,526.21,164.73,14.177,0.72742,66.369
8.5781,1022.0,87.554,4.7183,33.079,1099.9,525.78,164.42,14.214,0.86749,67.327
9.841,1022.2,77.791,4.7141,32.624,1099.6,527.61,162.56,14.095,0.52366,69.291
10.084,1022.7,67.3,4.7721,33.023,1100.1,526.27,163.57,14.168,0.42837,67.311
9.5484,1023.1,68.062,4.7413,32.928000000000004,1100.0,526.54,163.75,14.172,0.64247,67.667
8.7161,1023.5,77.867,4.8039999999999985,33.466,1100.3,525.02,165.54,14.288,0.8286899999999999,65.85600000000001
8.3411,1023.6,83.74700000000001,4.7442,33.01,1100.1,526.64,164.75,14.224,0.40453,64.85600000000001
7.9543,1023.7,84.18700000000003,4.8180000000000005,33.623000000000005,1100.0,524.27,166.23,14.37,0.18232,63.19
7.5402,1023.8,85.149,4.8032,33.582,1100.2,524.53,166.31,14.364,0.19051,62.88
6.4237,1024.1,88.72,3.5543,23.638,1085.2,549.55,135.94,11.839,0.5687800000000001,81.78699999999998
6.3186,1024.3,89.40100000000002,3.5375,23.242,1083.7,550.02,133.39,11.81,0.5502600000000001,82.66
5.9587,1024.7,88.759,3.4538,22.41,1079.2,550.03,129.39,11.652,0.78055,83.35
5.9384,1025.1,89.319,3.514,22.867,1081.8,550.26,131.25,11.748,0.4963,82.26700000000002
5.7952,1025.2,90.142,3.6204,23.667,1086.2,549.92,134.68,11.890999999999998,0.5529,82.439
5.7183,1025.1,90.04799999999999,3.6658,23.831,1086.7,549.92,134.64,11.93,0.80307,83.67200000000003
5.9779,1025.3,90.087,3.6504,23.656,1085.9,549.96,133.69,11.888,0.87729,84.34
6.0551,1025.7,89.869,3.6526,23.607,1086.0,550.03,133.67,11.782,0.91205,85.008
6.1375,1026.0,90.147,4.0193,26.702,1088.6,540.97,142.94,12.639,0.75338,77.035
6.1271,1026.3,91.663,4.6899,32.44,1100.2,527.88,164.51,13.989,0.21314,62.508
6.4082,1026.6,93.512,4.7515,32.841,1099.9,526.79,164.8,14.169,0.26682,62.295
7.6426,1026.7,95.243,4.8098,33.178000000000004,1100.1,526.12,164.56,14.21,0.45902,71.277
9.4701,1026.4,91.873,4.8210000000000015,33.135,1100.3,526.22,162.97,14.273,0.70367,63.0
10.94,1026.0,80.793,4.7821,32.783,1100.1,528.13,161.45,14.061,0.47882,63.865
11.613,1025.7,72.077,4.723,32.332,1100.0,529.62,159.84,13.924,0.76105,65.579
12.066,1025.6,68.01899999999999,4.8046,33.026,1099.8,527.36,161.38,14.078,0.72125,65.123
12.451,1025.6,66.26100000000001,4.7516,32.702,1100.0,528.41,160.7,14.137,0.62048,65.75
12.165,1025.8,70.975,4.7775,32.942,1100.0,527.86,161.7,14.062,0.35877,63.75899999999999
10.893,1025.8,81.178,4.7097,32.708,1099.7,528.3,162.39,14.0,0.40253,63.718
9.7483,1026.0,84.44200000000002,4.7864,33.2,1099.9,525.95,164.05,14.201,0.38365,61.525
8.6902,1026.2,86.24799999999998,4.8016,33.39,1100.1,525.48,165.26,14.35,0.1831,61.136
5.3738,1025.5,92.997,3.6186,23.507,1085.0,549.87,133.63,11.809,0.39318,83.742
5.4462,1025.4,92.273,3.6224,23.423,1084.1,550.09,132.46,11.691,0.40078,83.12
5.6988,1025.2,91.298,3.6646,23.787,1085.7,550.11,133.68,11.742,0.23094,81.935
5.8975,1025.0,89.94200000000002,3.6767,23.81,1086.0,549.91,133.68,11.792,0.26808000000000004,82.035
6.2033,1025.0,90.333,3.6926,23.853,1086.2,549.94,133.67,11.843,0.48698,81.863
6.664,1024.8,89.59899999999998,3.7025,23.866,1086.4,549.8,133.68,11.894,0.50802,82.024
7.2426,1024.8,89.65299999999998,3.7199,23.986,1086.6,550.14,133.67,11.885,0.51249,81.83800000000002
7.7232,1024.7,88.66,3.732,24.058000000000003,1087.1,549.78,133.67,11.831,0.50862,82.04299999999998
8.2577,1025.2,89.225,4.9813,34.192,1099.7,523.64,165.53,14.29,0.26595,60.702
8.7557,1025.2,90.718,4.9097,33.743,1100.2,524.57,165.05,14.35,0.36809,61.253
10.034,1024.6,91.102,4.8665,33.093,1099.9,526.7,162.46,14.175999999999998,0.6461399999999999,63.212
11.602,1024.0,86.834,4.8566,32.395,1100.1,529.12,160.38,14.129,0.39597,63.87600000000001
12.244000000000002,1023.5,81.09,4.8762,32.81,1100.0,528.08,160.99,14.06,0.6512600000000001,65.039
12.406,1023.4,78.961,4.8399,32.508,1100.0,529.14,160.39,13.979,0.80181,66.025
12.235,1023.2,78.744,4.8588,32.91,1100.0,527.76,161.21,14.056,0.69011,64.76
11.162,1023.5,83.697,4.8088,33.026,1099.9,527.36,162.39,14.059,0.26813000000000003,62.916
10.390999999999998,1023.5,84.728,4.7811,32.868,1100.5,527.82,162.77,14.052,0.1181,62.066
5.6607,1022.1,93.031,4.6318,31.87,1096.9,529.64,161.45,13.822,0.18008,67.245
5.0722,1021.8,94.437,3.6508,23.742,1085.3,549.99,134.67,11.826,0.84655,83.78399999999998
4.8119,1021.8,95.641,3.7089,23.956,1086.1,549.77,134.67,11.99,0.69797,85.32700000000001
5.087,1021.6,95.333,3.701,23.889,1085.9,550.0,134.19,11.921,0.70538,83.13
5.6301,1021.3,94.996,3.7019,23.865,1085.6,550.18,133.67,11.854,0.6526,82.13
5.912000000000001,1021.1,92.325,3.6872,23.854,1085.5,550.21,133.67,11.872,0.5563899999999999,82.26700000000002
6.126,1020.9,92.477,3.7003,23.902,1085.9,550.39,133.66,11.88,0.61335,82.381
6.3422,1021.1,91.589,3.6948,23.902,1085.9,550.32,133.68,11.885,0.72324,82.71700000000001
6.5693,1021.5,91.403,3.7042,23.949,1085.8,550.21,133.67,11.89,0.63502,82.069
7.2088,1021.8,92.697,3.7357,24.037,1086.3,550.09,133.67,11.867,0.7616,82.23
8.7186,1021.9,94.786,4.5142,30.271,1094.1,533.76,152.15,13.377,0.66976,70.248
10.116,1021.3,95.289,4.8032,32.622,1100.2,529.29,161.03,13.981,0.54997,65.812
11.933,1020.8,89.21799999999998,4.0719,26.939,1090.4,542.73,142.62,12.582,0.64332,73.211
12.712,1020.6,80.097,3.6912,23.903,1085.0,550.08,132.75,11.916,1.2855,77.391
12.786,1020.6,77.046,3.6758,23.884,1085.0,549.86,132.71,11.871,1.53,77.565
12.644,1020.6,78.916,3.6688,23.934,1084.8,549.62,132.7,11.843,1.5976,76.59899999999998
12.359000000000002,1020.7,80.35300000000002,4.0105,26.621,1089.3,543.22,141.2,12.554,0.55388,73.529
11.775,1021.1,85.075,4.7561,32.611999999999995,1099.8,528.97,161.03,13.863,0.10235,63.615
11.103,1021.3,86.579,4.8001,32.942,1100.0,528.24,162.07,14.049,0.24933,63.57
10.288,1021.5,90.595,4.8425,33.215,1100.4,526.67,163.04,14.231,0.2304,63.187
10.327,1021.3,90.844,4.8256,33.116,1099.7,527.54,163.13,14.171,0.060484,63.294
10.118,1021.1,91.666,4.8388,33.142,1100.3,527.23,163.22,14.188,0.10284,62.395
9.7843,1021.3,92.58,3.9486,26.272,1088.3,543.65,141.54,12.422,0.66276,73.833
9.4768,1021.3,92.894,3.6326,23.729,1084.5,549.81,133.72,11.755999999999998,0.90164,78.81
8.9205,1021.3,92.746,3.624,23.664,1083.6,550.07,133.68,11.773,0.94351,79.818
8.2064,1021.4,93.097,3.62,23.612,1083.4,549.85,133.68,11.781,0.95038,79.632
7.2737,1021.4,92.66,3.5984,23.518,1083.6,550.06,133.65,11.749,0.90212,80.99600000000002
6.8282,1021.6,94.082,3.5954,23.49,1083.5,550.03,133.68,11.684,0.90758,81.695
6.5604,1022.0,94.003,3.582,23.467,1082.9,549.86,133.66,11.625,0.73845,82.395
6.2478,1022.4,93.688,3.6292,23.899,1085.7,549.84,135.86,11.829,0.48045,81.7
8.3623,1023.0,97.383,4.8415,33.19,1099.9,527.26,163.42,14.109000000000002,0.22317,67.683
12.438,1022.7,89.87,4.8260000000000005,32.61,1100.0,529.09,159.85,13.982,0.58427,63.733
12.5,1022.2,88.542,4.7984,32.309,1100.0,530.33,159.23,13.898,0.45382,64.14399999999999
12.734000000000002,1022.3,87.678,4.8288,32.536,1099.9,529.32,159.51,13.963,0.48485,63.12600000000001
13.173,1022.3,87.318,4.7692,32.168,1100.0,530.5,158.78,13.886,0.606,63.205
13.22,1022.4,88.00399999999998,4.815,32.671,1100.1,528.65,160.33,13.985,0.35112,63.31
12.585,1022.4,86.053,4.7732,32.569,1100.0,529.47,160.64,13.966,0.39113,63.916
11.630999999999998,1022.6,88.012,4.8621,33.207,1100.0,526.92,162.92,14.145,0.34812,63.306
10.248,1022.5,88.104,4.8049,32.98,1100.2,527.4,163.17,14.142,0.31793000000000005,63.764
9.3432,1022.3,88.37700000000002,4.838,33.314,1100.3,526.04,164.27,14.255999999999998,0.28585,62.054
8.672,1022.3,91.782,4.8685,33.303000000000004,1099.9,525.88,164.78,14.262,0.042178,61.785
8.2761,1021.7,97.845,4.6235,31.101,1096.3,531.58,157.74,13.543,0.075581,67.095
8.8891,1021.4,96.629,3.6468,23.808000000000003,1085.0,549.87,134.33,11.9,0.71929,79.709
9.2962,1021.4,94.508,3.6242,23.706,1084.3,550.17,133.7,11.821,0.74741,79.63
9.2916,1021.0,94.266,3.6384,23.746,1084.0,550.0,133.7,11.794,0.76143,79.456
9.2871,1020.7,94.223,3.638,23.753,1084.2,549.79,133.69,11.800999999999998,0.94791,76.977
9.2303,1020.5,94.5,3.645,23.765,1084.6,550.1,133.7,11.799,1.228,78.657
9.1345,1020.4,94.833,3.6445,23.75800000000001,1084.1,550.02,133.66,11.765999999999998,1.3051,79.917
9.1202,1020.5,94.625,3.6461,23.781,1084.4,550.15,133.87,11.832,1.2658,79.391
9.2353,1020.5,95.418,4.5044,30.303,1093.6,533.46,153.35,13.374,0.86745,66.676
9.5996,1020.4,95.576,4.7824,32.468,1100.1,529.48,161.54,13.939,0.38971,64.18
10.720999999999998,1020.1,95.343,4.8516,32.736,1100.0,528.55,160.91,14.015,0.45075,64.45
11.886,1019.5,89.475,4.7898,32.239000000000004,1100.2,530.17,159.21,13.959,0.85709,65.438
12.592,1018.8,85.4,4.8055,32.402,1100.3,529.86,159.13,13.975,0.55692,64.506
13.208,1018.1,82.978,4.7682,32.126999999999995,1100.4,530.93,158.39,13.922,0.35207,66.333
13.182,1017.8,82.286,4.8112,32.429,1100.3,529.97,158.97,13.992,0.34776,66.27199999999999
13.311,1017.7,84.476,4.7736,32.195,1100.1,530.61,158.54,13.94,0.33955,66.374
13.56,1017.7,83.76,4.8042,32.644,1100.3,529.17,159.89,14.057,0.35361,64.699
13.103,1017.8,84.476,4.7299,32.03,1100.1,531.41,159.04,13.697,0.23169,66.524
10.367,1017.5,90.466,4.8384,33.001,1100.4,527.98,162.75,14.152,0.020174,63.831
9.7836,1017.3,92.113,4.894,33.387,1100.1,526.43,164.15,14.275,0.023605,63.326
8.2631,1016.5,93.554,4.2122,27.687,1089.2,539.82,146.5,12.76,0.37721,73.10600000000002
7.7477,1016.2,93.583,3.6428,23.44400000000001,1082.2,550.24,133.08,11.588,0.90495,80.61399999999998
7.3956,1016.2,93.31,3.6882,23.879,1084.9,550.41,134.67,11.765999999999998,0.77553,80.582
7.0925,1015.9,93.957,3.7034,23.965,1085.2,549.94,134.67,11.852,0.61756,79.88600000000002
7.4034,1015.7,94.204,3.6936,24.076,1085.6,549.95,134.67,11.844,0.51458,79.413
7.2227,1015.6,91.876,3.6666,24.002,1085.5,549.94,134.68,11.814,0.67269,80.941
7.0146,1015.7,92.455,3.6691,23.96,1085.0,550.05,134.58,11.727,0.47397,80.911
6.8610000000000015,1015.8,93.262,3.7623,24.448,1085.6,548.98,135.52,11.962,0.51377,80.74
9.5474,1015.7,98.67,4.8702,32.788000000000004,1100.0,528.58,161.49,14.063,0.26085,65.319
11.265,1015.5,99.276,4.8928,32.425,1100.3,530.54,160.43,14.033,0.8209200000000001,67.597
11.983,1015.0,98.048,4.9118,32.547,1100.1,529.53,160.35,13.958,0.8382200000000001,66.484
12.924,1014.6,88.292,4.7722,32.085,1100.1,531.33,158.55,13.834,0.20358,68.517
13.483,1014.6,81.25,4.8163,32.508,1100.2,530.34,159.06,13.919,0.6306,68.443
13.906,1014.7,75.51100000000002,4.7627,32.098,1100.1,531.17,158.14,13.819,0.74236,70.953
13.739,1014.8,77.475,4.794,32.399,1100.0,530.43,159.06,13.859000000000002,0.6529699999999999,67.868
13.411,1015.1,79.32300000000002,4.7595,32.343,1100.0,530.84,159.65,13.731,0.31667,64.596
13.029000000000002,1015.3,79.184,4.783,32.607,1100.0,529.96,160.43,13.972,0.13374,65.317
10.725,1015.3,86.43,4.8525,33.15,1100.0,527.31,162.99,14.111,0.017149,64.40100000000001
10.419,1015.2,89.751,4.843,32.874,1100.3,528.13,162.49,14.114,0.11758,64.67
10.106,1015.2,90.738,4.8782,33.161,1100.0,527.24,163.01,14.139,0.10045,64.71600000000001
9.6368,1015.1,91.765,4.843,32.868,1099.9,528.35,162.84,14.024,0.036721,64.982
9.3112,1015.0,92.458,3.6673,23.729,1084.4,549.69,134.32,11.833,0.6949,77.36
9.1255,1014.8,94.302,3.6691,23.596,1084.1,549.76,133.69,11.774,0.67257,77.13600000000002
9.0689,1014.9,95.544,3.6933,23.594,1084.0,550.06,133.69,11.787,0.49857,77.14699999999998
9.0954,1014.8,96.377,3.709,23.615,1084.4,550.01,133.69,11.782,0.5051899999999999,76.842
9.196,1014.5,97.028,3.715,23.662,1084.2,549.95,133.68,11.792,0.52051,77.433
9.2193,1014.5,96.157,3.7043,23.659,1084.3,549.96,133.69,11.747,0.8217700000000001,77.13
9.1515,1014.7,95.707,3.6833,23.611,1084.3,550.17,133.59,11.664,0.82386,77.176
9.2894,1015.2,96.224,3.7536,24.22300000000001,1086.6,549.95,135.59,11.876,0.5958399999999999,77.117
9.5514,1015.6,96.129,4.6292,30.867,1094.1,532.03,154.75,13.534,0.51656,67.642
10.214,1015.6,96.941,4.838,32.433,1099.8,529.86,161.0,14.01,0.28693,65.243
11.576,1015.6,93.55,4.854,32.441,1100.1,529.68,160.11,13.997,0.41931,65.506
12.255,1014.9,89.40799999999999,4.8049,32.001,1100.1,531.42,158.98,13.841,0.66097,68.377
12.773,1014.1,86.803,4.8309,32.207,1100.2,530.75,158.95,13.925999999999998,0.87277,67.35600000000001
12.873,1013.5,85.72399999999998,4.7895,31.972,1100.2,531.6,158.46,13.858,0.31279,66.58800000000001
12.83,1013.1,86.06700000000002,4.825,32.214,1100.3,530.81,158.85,13.944,0.40233,66.051
12.744000000000002,1012.9,86.281,4.7645,31.972,1100.0,531.81,158.42,13.785,0.36701,66.26100000000001
12.595999999999998,1013.1,86.22399999999998,4.8242,32.349000000000004,1100.3,530.62,159.53,13.938,0.45244,66.472
11.997,1013.2,86.749,4.7958,32.265,1100.1,530.53,160.1,13.921,0.13127,61.352
11.629,1013.6,87.10700000000001,4.8889999999999985,32.944,1100.0,528.2,161.75,14.084,0.30978,66.706
11.328,1013.6,88.7,4.8108,32.429,1100.2,530.23,160.76,13.929,0.19093,67.02199999999999
11.371,1013.6,88.81700000000002,4.8503,32.663000000000004,1100.1,529.32,161.37,14.018,0.22,66.617
11.288,1013.4,89.154,4.8104,32.604,1100.1,529.86,161.19,14.06,0.00038751,65.63
11.065,1013.1,89.802,4.8260000000000005,32.631,1100.0,529.63,161.32,13.932,0.075924,65.546
11.039,1013.2,90.021,4.2987,28.715,1092.8,538.75,148.89,12.953,0.28048,70.347
11.015,1013.0,89.734,3.7098,23.972,1084.8,550.09,133.9,11.803,0.65161,75.08
10.946,1012.8,90.045,3.6994,23.967,1084.5,550.02,133.67,11.805,0.82232,76.725
10.93,1012.6,90.489,3.6883,23.999,1084.4,549.89,133.66,11.814,0.8867,77.084
10.819,1012.3,90.953,3.6773,23.98,1084.3,549.95,133.68,11.807,0.91709,76.791
10.743,1012.3,91.713,3.6768,23.968000000000004,1084.5,549.99,133.68,11.78,0.8519399999999999,76.085
10.679,1012.3,92.19,3.6865,23.981,1084.8,550.04,133.67,11.724,0.68115,76.808
10.727,1012.7,92.601,3.6948,23.906,1084.9,550.05,133.56,11.668,0.6573399999999999,77.531
10.71,1013.1,93.113,3.7076,23.748,1083.9,549.76,133.13,11.823,0.68121,75.315
10.681,1013.6,93.517,4.7675,31.974,1098.5,530.61,158.9,13.821,0.2343,67.56
11.737,1013.9,90.566,4.7731,32.346,1100.1,530.47,160.27,13.911,0.15641,66.714
12.167,1013.6,88.615,4.833,32.52,1100.2,529.91,160.26,13.966,0.4397,65.495
12.717,1013.5,86.16,4.8032,32.213,1100.1,531.11,159.46,13.873,0.14408,67.443
12.857,1013.6,84.855,4.7871,32.363,1100.0,530.5,159.65,13.927,0.58365,68.352
12.378,1013.9,85.354,4.7846,32.214,1100.0,530.95,159.9,13.869000000000002,0.8371799999999999,69.05199999999999
12.09,1013.8,85.719,4.8377,32.675,1100.2,529.36,160.87,14.005,0.8074100000000001,68.632
7.5096,1015.1,93.344,4.2745,28.345,1091.4,538.94,149.35,12.963,0.019143,70.972
7.1508,1015.1,93.183,3.6475,23.563,1083.2,550.11,133.98,11.768,0.31882,77.486
6.7584,1015.2,93.957,3.7037,23.747,1084.3,550.29,133.57,11.769,0.47005,79.52199999999998
6.5279,1015.4,93.405,3.8144,24.117,1086.4,549.68,134.21,12.021,0.25495,78.067
8.7447,1015.2,92.274,3.8508,24.25,1086.7,550.07,133.68,11.913,0.4262,77.24600000000002
9.2724,1015.4,91.191,3.8468,24.329,1087.1,550.13,133.67,11.875,0.68242,77.16199999999998
9.7363,1015.8,89.87100000000002,3.8011,24.195,1086.0,549.95,133.26,11.762,0.91985,77.12
9.8085,1016.3,90.489,4.337,28.512,1091.2,538.37,147.98,12.885,0.93793,70.252
10.242,1016.4,93.039,4.9401,32.655,1100.1,529.19,161.74,14.009,0.016447,61.094
11.288,1016.2,95.52,4.9726,32.618,1100.3,529.4,160.66,14.032,0.077294,61.166
12.344,1015.8,92.264,4.9116,32.151,1099.9,530.96,159.17,13.908,0.31055,62.768
12.952,1015.3,86.009,4.9041,32.387,1100.0,530.29,159.26,13.974,0.69192,65.0
13.315,1014.8,82.10600000000002,4.8678,32.067,1100.2,531.4,158.35,13.866,0.43963,63.917
13.55,1014.6,81.483,4.8819,32.278,1100.3,530.59,158.68,13.955,0.64231,63.434
13.777,1014.5,81.857,4.4569,29.021,1093.8,538.37,148.31,13.071,1.0452,67.655
13.692,1014.4,83.569,4.8543,32.218,1100.1,531.13,158.81,13.915,0.97772,64.807
13.514,1014.3,86.339,4.8082,32.071,1099.9,531.65,158.9,13.761,0.24707,62.279
13.021,1014.4,87.323,4.9288,32.959,1100.1,528.88,161.07,13.977,0.2041,59.652
10.908,1014.1,91.454,4.9469,33.052,1100.2,528.58,162.69,14.142,0.073448,68.02
9.4039,1014.2,93.38,3.7497,23.905,1084.1,549.49,134.28,11.806,0.30199000000000004,74.4
9.5635,1013.7,94.371,3.7262,23.696,1083.1,550.18,133.04,11.634,0.10148,71.971
9.4239,1013.5,94.191,4.3244,28.44,1091.7,539.14,148.2,12.89,0.2261,68.782
9.6916,1013.6,95.4,4.3055,28.166,1091.1,539.34,147.15,12.809,0.2768,68.32600000000001
10.562,1013.5,97.582,3.7688,23.936,1084.8,550.15,133.69,11.767,0.64039,70.592
11.31,1013.4,97.805,3.8227,23.939,1084.9,550.15,133.68,11.785,0.70592,70.543
11.565,1013.5,97.406,3.811,23.932,1085.5,549.95,133.68,11.804,0.8337,71.97399999999998
11.531,1013.9,98.386,3.7993,23.886,1085.4,550.24,133.68,11.823,0.93187,71.58
11.353,1014.7,100.06,3.832,23.923,1085.4,549.99,133.69,11.841,1.0047,71.596
11.251,1015.4,100.14,3.8645,23.987,1085.1,549.92,133.66,11.783,0.90632,71.53399999999998
11.351,1015.9,100.15,3.831,23.948,1084.9,549.81,133.55,11.795,1.0959,70.273
11.743,1016.3,100.15,4.1189,26.20300000000001,1089.6,544.55,140.46,12.469,0.95839,59.352
12.047,1016.6,100.14,4.8999,32.106,1100.2,530.01,159.7,13.93,0.59454,59.098
11.916,1016.9,100.07,4.8519,32.058,1100.4,529.82,159.87,14.031,0.5805,58.115
11.684,1017.3,99.817,4.8611,32.215,1099.9,529.36,160.25,13.964,0.48617,58.393
11.751,1018.1,97.703,4.8171,31.989,1100.3,529.94,159.83,14.022,0.37829,58.151
11.868,1019.1,94.111,4.8712,32.34,1099.9,528.87,160.45,14.005,0.37592,58.242
11.863,1019.8,91.447,4.8456,32.189,1100.1,529.59,160.28,14.069,0.41874,58.166
11.715,1020.7,86.221,4.8659,32.409,1100.0,528.53,160.98,14.024,0.41499,59.853
11.718,1021.5,85.12700000000002,4.771,31.707,1100.2,530.77,159.55,13.877,0.33836,60.166
11.68,1022.2,85.762,4.8686,32.585,1100.0,527.79,161.55,14.088,0.33319,58.534
11.627,1022.9,87.124,4.8408,32.358000000000004,1100.1,528.38,161.31,14.127,0.26589,57.752
11.443,1023.4,88.428,4.9235,32.962,1100.0,526.55,162.59,14.15,0.28441,57.075
11.106,1023.9,87.116,4.8656,32.535,1099.9,527.79,161.95,14.044,0.24278,57.69600000000001
10.812,1024.3,88.531,3.7227,23.892,1086.0,549.6,134.84,11.918,0.75964,74.025
10.616,1024.4,90.626,3.6614,23.333,1084.1,549.62,132.75,11.719,0.85382,74.872
10.481,1024.5,91.562,3.6715,23.421,1084.6,549.88,133.21,11.693,0.87541,74.46
10.416,1024.6,92.779,3.7065,23.56,1085.1,549.97,133.68,11.729,0.8824799999999999,74.56
10.319,1024.8,94.575,3.7022,23.556,1085.0,550.12,133.67,11.777,0.88907,74.563
10.264,1025.0,96.019,3.7269,23.548,1085.2,549.79,133.66,11.825,0.8841700000000001,74.548
10.159,1024.9,94.762,3.7039,23.534,1085.3,550.23,133.67,11.808,1.0474,75.318
10.074,1025.2,93.35,3.6806,23.52,1085.0,550.01,133.64,11.71,1.2676,77.477
9.8291,1025.7,93.829,3.7811,24.295,1088.5,549.42,136.89,12.111,1.0208,74.943
9.7479,1025.9,91.268,5.2189,35.429,1099.9,518.23,168.18,14.685,0.45635,56.14
9.8288,1026.0,89.14,5.2542,35.703,1099.8,517.12,168.63,14.851,0.34177,54.54600000000001
10.317,1026.2,85.615,5.2616,35.85,1100.0,516.96,168.6,14.85,0.46674,57.272
10.755999999999998,1026.0,79.652,5.2546,35.809,1100.6,517.2,168.38,14.85,0.7468899999999999,58.203
11.255999999999998,1025.7,74.673,5.2555,35.676,1100.5,517.69,167.89,14.849,0.7279,60.363
11.558,1025.5,74.753,5.2570000000000014,35.679,1100.2,517.36,167.82,14.849,0.69299,59.41
11.416,1025.5,75.846,5.2753,35.77,1099.9,517.17,168.06,14.849,0.48407,56.764
11.091,1025.5,74.967,5.2724,35.868,1099.4,516.9,168.51,14.848,0.52254,55.48
10.397,1025.5,75.092,5.2637,35.968,1099.5,516.4,168.99,14.765999999999998,0.51689,56.424
9.4127,1025.7,79.49,5.1605,35.171,1100.2,519.48,168.51,14.595999999999998,0.4748600000000001,58.232
8.8544,1025.7,80.421,5.1174,34.974000000000004,1099.7,520.75,168.21,14.463,0.2263300000000001,58.93
8.3351,1025.6,82.152,4.575,30.886,1096.3,531.62,157.89,13.515,0.40269,66.031
7.6761,1025.3,84.538,3.5684,23.394,1083.5,550.06,133.63,11.697,0.8771100000000001,80.109
7.1663,1025.2,86.029,3.5866,23.141,1082.9,550.13,133.25,11.795,0.8987,79.378
6.688,1025.1,88.04899999999998,3.6164,23.235,1083.5,549.96,133.61,11.797,0.94198,79.587
6.5309,1025.0,88.881,3.6552,23.303,1083.8,550.13,133.58,11.841,0.7591899999999999,79.146
6.4385,1024.7,89.414,3.6594,23.362,1084.1,549.84,132.89,11.774,0.52385,79.892
6.3610000000000015,1024.4,89.001,3.6583,23.313,1083.9,549.83,132.87,11.872,0.54545,79.971
6.0249,1024.3,89.448,3.7298,23.532,1085.2,550.09,134.04,11.98,0.68739,81.64
5.6936,1023.9,90.38,3.7258,23.46,1084.6,549.76,133.67,11.933,0.5635899999999999,81.623
5.5752,1023.7,90.994,3.7294,23.476,1084.4,549.95,133.67,11.887,0.53479,81.696
5.6362,1023.5,91.429,3.7068,23.53,1084.7,550.05,133.68,11.835,0.7045399999999999,82.14299999999999
5.6416,1023.5,91.253,3.6803,23.481,1084.4,549.94,133.65,11.735,1.0661,82.001
5.5981,1023.5,91.765,3.7314,23.999,1085.4,548.8,135.03,11.962,1.0509,81.74600000000002
5.783,1023.6,92.59,5.0503,34.111,1099.9,523.37,166.48,14.334,0.21806,60.023
6.4367,1023.5,94.883,5.0587,33.686,1100.1,524.7,165.64,14.297,0.21281,61.361
8.0541,1023.2,95.87,4.9686,33.015,1100.0,527.32,163.09,14.15,0.5457,64.707
9.6791,1022.7,87.43799999999996,4.8578,32.251999999999995,1099.9,529.64,160.9,14.055,1.1822,68.375
10.467,1022.2,81.15899999999998,4.9134,32.853,1100.0,528.39,161.74,14.069,1.5178,68.56
11.205,1021.7,76.999,4.8487,32.264,1100.1,530.21,160.14,13.868,1.3011,67.953
11.765999999999998,1021.5,76.63,4.9225,32.695,1100.1,528.58,160.78,14.009,0.30302,63.621
12.189,1021.4,74.97800000000002,4.8985,32.448,1100.0,529.79,160.33,14.02,0.25212,63.744
8.148,1020.2,95.365,4.9768,33.147,1099.9,526.96,163.37,14.124,2.0125,68.256
10.05,1019.7,90.41,4.9124,32.405,1100.0,529.49,160.86,13.963,6.0177,77.95100000000002
10.995,1019.1,86.505,4.9277,32.624,1100.1,529.0,160.91,14.009,6.9724,80.91
11.678,1018.5,83.43299999999998,4.9186,32.613,1099.9,528.91,160.88,14.002,7.2781,80.67699999999998
12.042,1018.1,81.275,4.9007,32.485,1099.9,529.34,160.4,13.952,3.0643,69.34
12.194,1017.8,81.445,4.8966,32.436,1100.1,529.77,160.45,13.984000000000002,0.41722,64.699
12.186,1017.5,82.068,4.9129,32.506,1099.9,529.64,160.77,13.974,0.46574,64.748
11.668,1017.6,82.48299999999998,4.8645,32.361999999999995,1099.8,529.94,161.15,13.82,0.43832,66.471
10.673,1017.8,85.059,5.0298,33.843,1100.1,525.06,164.89,14.226,0.50105,61.492
7.4653,1017.0,91.458,3.7116,23.499,1082.9,549.36,133.96,11.845,0.93069,79.44
7.7144,1016.7,92.442,3.7259,23.501,1083.1,549.74,133.56,11.819,1.0361,79.09100000000002
7.7605,1016.6,91.304,3.7359,23.573,1083.5,549.91,133.37,11.867,1.0996,79.124
7.8805,1016.4,89.861,3.7246,23.698,1083.9,549.62,133.67,11.92,1.139,79.683
7.8172,1015.9,88.541,3.782,23.954,1085.4,549.71,134.84,11.884,1.1253,79.566
7.6759,1015.5,87.47399999999998,3.744,23.663,1083.8,549.97,133.67,11.806,1.1808,79.274
7.803,1015.3,87.58,3.7295,23.701,1083.8,549.83,133.68,11.735,1.1985,79.416
7.8899,1015.5,87.07799999999996,3.7175,23.672,1084.0,550.12,133.6,11.663,1.2447,79.374
7.904,1015.6,88.45,3.7585,24.07,1085.6,549.83,135.18,11.88,1.177,79.643
7.6227,1015.7,89.477,4.9422,33.163000000000004,1100.0,527.18,164.48,14.112,0.74598,64.577
7.9799,1015.8,91.813,4.9166,32.689,1100.0,528.62,163.32,13.994000000000002,0.69263,65.012
9.3495,1015.9,93.605,4.9757,32.815,1100.1,527.79,162.48,14.12,0.6480600000000001,64.266
11.005999999999998,1015.5,89.219,4.908,32.266,1100.5,529.93,160.34,14.059,0.54706,66.445
11.595,1015.0,86.22,4.9176,32.522,1100.2,529.42,160.61,14.01,1.0774,66.861
11.705,1014.5,86.09,4.8696,31.954,1099.9,531.64,159.23,13.833,1.4647,68.178
11.842,1014.5,86.77600000000002,4.9164,32.488,1100.0,529.76,160.2,13.946,1.0774,66.327
12.191,1014.6,85.09899999999998,4.8406,32.163000000000004,1100.3,530.68,159.64,13.953,0.42732,64.704
12.191,1014.8,84.39399999999998,4.9099,32.52,1100.1,529.7,160.55,13.958,0.44354,64.565
11.54,1014.8,87.054,4.8542,32.365,1099.6,530.73,160.94,13.812,0.48919,65.273
11.164,1015.0,88.37799999999999,5.0159,33.272,1100.0,527.34,162.8,14.106,0.31156,63.57899999999999
7.7408,1016.0,89.729,3.7537,23.76,1084.4,549.73,134.87,11.944,0.8082699999999999,79.42399999999998
7.3334,1016.1,91.403,3.7312,23.642,1083.9,549.69,134.12,11.802,0.65169,78.411
7.1875,1016.1,92.407,3.7739,23.84800000000001,1085.2,549.88,133.68,11.819,0.32057,77.152
7.808,1016.3,92.77,3.7907,23.949,1085.4,549.88,133.69,11.890999999999998,0.48593,77.987
8.277999999999999,1016.0,91.45,3.8328,23.971,1085.5,550.09,133.69,11.99,0.17675,77.98100000000002
8.5484,1015.7,92.484,3.9103,24.07,1086.1,549.9,134.0,11.985,0.2848,76.814
8.6131,1015.8,91.511,3.8863,23.969,1085.6,549.74,133.69,11.862,0.61968,78.021
8.5669,1016.1,92.252,3.8557,23.978,1085.3,549.59,133.67,11.739,0.8643,79.5
8.6192,1016.5,91.89,4.2360000000000015,26.967,1090.4,542.89,143.14,12.630999999999998,1.0206,74.961
8.9742,1016.6,93.076,4.8948,32.06,1099.9,530.64,161.32,13.844,0.52454,67.093
9.4873,1016.9,94.757,4.9216,32.068000000000005,1100.2,530.75,160.71,13.839,0.65947,66.063
10.947,1016.8,94.616,4.9238,32.13,1100.2,530.87,159.78,13.954,0.6372,65.757
12.181,1016.7,91.87,4.9464,32.139,1100.5,530.64,159.04,13.999,0.39843,63.893
12.928,1016.2,92.136,3.9124,24.27,1086.3,549.32,134.25,11.931,1.2041,73.038
13.434,1015.8,87.9,5.0072,32.45,1099.8,529.72,158.91,13.931,1.0984,65.829
14.02,1015.6,82.44200000000002,4.8757,31.567,1099.8,532.22,156.89,13.771,1.1388,66.792
14.44,1015.5,79.78,4.9061,31.891,1099.9,531.51,157.52,13.800999999999998,0.37213,64.45
14.376,1015.5,81.235,4.8708,31.707,1100.2,532.64,157.34,13.782,0.47339,64.418
14.075,1015.5,82.805,4.9357,32.115,1100.1,531.34,158.04,13.876,0.76388,64.794
13.545,1015.7,86.679,5.0667,33.188,1099.9,527.98,160.71,14.093,0.60736,61.615
12.542,1015.7,84.288,4.9666,32.751,1100.1,529.15,160.86,14.005,0.22712,63.433
11.638,1015.5,87.04799999999999,4.9909,33.144,1100.1,527.8,161.86,14.133,0.16385,61.708
12.035,1015.3,85.39200000000002,4.9852,33.011,1099.9,528.33,160.95,14.075,0.11198,63.198
12.446,1015.4,82.611,4.9702,32.775,1100.0,529.47,160.26,14.021,0.044008,63.587
12.695,1015.3,81.757,3.9165,24.903,1088.4,549.42,136.28,12.168,0.48015,72.557
12.85,1015.2,80.562,3.849,24.37,1086.8,549.73,134.45,12.028,0.68917,74.155
12.203,1015.1,82.65,3.812,24.108,1084.9,549.85,133.75,11.859000000000002,0.87295,74.487
11.746,1015.1,84.546,3.7537,24.084,1084.9,550.29,133.67,11.857,0.8690399999999999,74.132
11.514,1015.0,85.971,3.828,24.154,1085.7,549.86,134.13,11.933,0.86865,74.203
11.972,1014.4,86.45299999999996,3.8505,24.166,1085.9,549.96,133.66,11.861,0.84483,73.82300000000002
12.716,1014.3,84.08200000000002,3.8794,24.263,1086.0,550.33,133.66,11.886,0.8117800000000001,74.101
12.544,1014.5,84.166,3.8602,24.221,1086.1,550.03,133.58,11.821,0.8156100000000001,74.631
12.425999999999998,1014.7,84.991,3.8426,24.074,1085.0,550.29,132.98,11.816,0.8298200000000001,72.096
12.539,1014.7,86.074,4.5782,29.613000000000003,1093.2,536.34,148.92,13.189,0.5846600000000001,67.067
12.887,1014.7,83.334,4.9039,32.218,1099.8,531.32,158.15,13.778,0.41229,64.414
13.323,1014.6,82.866,4.8739,31.603,1100.4,533.08,156.68,13.738,0.53082,65.294
13.615,1014.2,85.054,4.9354,31.959,1099.9,531.61,157.31,13.796,0.70985,66.102
13.813,1013.7,88.161,4.9017,31.655,1100.0,532.83,156.72,13.749,0.8859100000000001,66.727
13.818,1013.2,90.112,4.9899,32.222,1100.0,531.26,157.73,13.838,1.0443,65.275
14.043,1013.3,89.537,4.9389,31.84800000000001,1099.8,532.78,156.94,13.82,0.83395,65.15100000000001
13.925999999999998,1013.4,89.86399999999998,4.9312,32.009,1100.1,531.91,157.42,13.805,0.43549,64.54899999999999
13.83,1013.3,90.439,4.9438,31.801,1100.4,533.19,157.02,13.82,0.41712,64.547
13.800999999999998,1013.1,90.589,4.9527,31.935,1100.2,532.08,157.28,13.767,0.45112,64.351
13.896,1013.1,89.90799999999999,4.8827,31.603,1099.8,533.4,156.38,13.706,0.42012,64.994
13.949000000000002,1013.2,90.775,4.916,31.727,1100.0,532.8,156.7,13.731,0.39632,63.767
14.403,1013.0,90.502,4.9115,31.637,1100.2,533.13,156.59,13.795,0.3749,62.742
14.805,1012.9,88.34899999999998,4.963,32.096,1099.9,531.67,157.54,13.796,0.43331,62.087
14.778,1012.8,86.911,3.9239,24.308000000000003,1086.3,550.2,133.54,11.953,1.0992,70.03699999999999
13.779000000000002,1012.7,87.42,3.9556,24.77,1088.5,550.14,135.77,12.015,0.76032,71.875
13.085,1012.2,87.985,3.8897,24.392,1086.2,550.07,134.34,11.993,0.82158,71.109
13.135,1011.7,90.343,3.8854,24.199,1085.1,550.0,133.29,11.817,0.7557699999999999,71.307
12.975,1011.8,89.553,3.9006,24.316,1085.9,549.87,134.06,11.964,0.45783,70.472
13.252,1011.4,90.975,3.906,24.292,1085.7,550.09,133.66,11.875,0.98001,71.399
14.153,1010.6,89.815,3.95,24.321,1086.5,549.61,133.65,11.852,0.99542,79.047
14.576,1010.1,87.029,3.9691,24.284,1086.4,550.12,133.67,11.83,0.94939,90.676
14.717,1009.9,88.34200000000001,3.9776,24.268,1086.4,549.84,133.67,11.808,0.96789,102.3
14.648,1009.6,88.344,3.9923,24.296,1086.4,550.1,133.67,11.785,1.1136,87.064
14.919,1009.3,85.44200000000002,4.0097,24.289,1086.6,550.26,133.61,11.763,1.0371,71.64
15.883,1009.1,80.955,4.0799,24.299,1085.8,550.09,133.11,11.927,1.026,71.732
15.964,1009.7,83.96,4.0484,24.41,1086.9,550.38,134.09,11.935,1.371,68.609
14.647,1009.2,92.899,4.0307,24.27,1086.2,550.27,133.69,11.936,0.94713,67.949
14.526,1009.0,94.011,4.0255,24.251,1086.3,549.83,133.68,12.013,0.82606,70.39399999999998
14.485,1008.8,95.163,4.0824,24.528,1087.4,550.1,134.9,11.937,0.8892,70.68
14.727,1009.0,89.757,4.0332,24.307,1086.4,550.19,133.67,11.944,1.0495,70.905
14.401,1009.0,86.758,3.9462,24.27,1086.5,549.84,133.66,11.991,0.99212,70.281
14.32,1009.3,90.095,3.9901,24.518,1086.8,549.58,134.56,12.095999999999998,1.0165,70.547
13.978,1009.6,89.118,4.9692,31.949,1099.7,532.13,157.89,13.701,0.78783,64.278
13.585,1010.2,89.664,3.9199,24.507,1087.0,549.95,134.78,11.868,1.1288,71.94800000000002
13.89,1010.5,88.325,3.8074,24.268,1084.9,550.0,133.12,11.813,1.0757,69.707
12.157,1011.1,89.609,3.8501,24.067,1085.1,550.31,133.7,11.906,1.0159,71.634
10.013,1010.8,89.28200000000002,3.7544,23.616,1082.6,550.02,132.67,11.675999999999998,0.3966,74.4
9.4511,1010.4,90.107,3.7723,23.705,1083.6,550.01,133.45,11.84,1.0307,76.399
8.3283,1011.5,95.077,3.7752,23.625,1083.5,549.95,133.87,11.918,1.3902,78.043
7.4789,1010.8,96.901,3.7823,23.541,1083.0,549.96,133.67,11.847,1.4127,78.829
7.1925,1010.7,96.428,3.7695,23.535,1083.0,549.98,133.66,11.775,1.0733,73.971
7.0393,1010.8,96.453,3.7617,23.545,1083.0,549.94,133.67,11.746,0.93373,77.884
7.2172,1010.7,96.103,3.7674,23.588,1083.2,549.96,133.66,11.753,0.86319,77.867
7.6758,1010.8,95.935,3.7785,23.663,1083.2,549.97,133.57,11.742,1.0185,77.977
7.9616,1011.1,94.24,3.8283,24.103,1085.8,549.96,135.56,11.843,0.90924,78.303
8.3524,1011.7,93.474,5.0383,33.218,1100.0,527.79,163.23,14.056,0.55943,65.346
8.8093,1011.8,93.008,4.9892,32.736,1100.1,529.06,162.4,14.033,0.5561699999999999,65.163
9.2692,1012.2,92.001,4.9745,32.7,1100.0,528.98,162.4,14.008,0.55048,65.10600000000001
9.3438,1012.1,90.811,4.9447,32.354,1100.3,529.83,161.99,14.024,0.5168,64.887
9.2048,1011.9,89.86399999999998,4.9884,32.669000000000004,1099.9,528.34,162.98,14.049,0.45055,61.399
8.9018,1011.7,90.261,4.9635,32.494,1099.9,529.43,162.77,13.98,0.16985999999999998,64.133
8.7658,1011.5,89.57700000000001,5.0184,32.847,1099.9,528.03,163.31,14.037,2.1759,72.089
8.6679,1011.8,89.402,4.976,32.566,1100.4,528.66,162.85,14.066,2.4302,69.543
8.5987,1011.8,89.449,5.0171,32.869,1100.2,527.83,163.5,14.075,1.601,69.57300000000001
8.3521,1011.8,90.254,4.9651,32.316,1099.7,529.94,162.63,13.862,1.0439,67.247
8.2285,1011.9,90.595,4.974,32.567,1100.1,528.92,162.96,14.015,0.91969,66.01100000000001
8.2809,1011.5,89.787,4.9731,32.696,1100.3,528.31,163.36,14.082,0.79505,66.666
8.3435,1010.8,90.009,5.008,32.935,1100.3,527.8,163.62,14.152,0.69997,66.53699999999999
8.532,1009.8,90.948,5.0247,33.0,1099.9,527.61,163.78,14.178,0.72116,66.428
8.2247,1009.1,95.609,5.0552,32.978,1100.1,527.97,163.6,14.081,0.74912,65.631
7.9803,1008.7,98.652,5.0631,32.991,1099.5,527.95,163.84,14.062,0.56339,64.921
7.9837,1008.1,99.555,3.7737,23.307,1081.9,549.76,132.89,11.666,1.2874,77.715
7.9106,1008.0,99.48,3.7625,23.264,1081.8,549.83,132.55,11.624,1.3881,77.186
7.785,1008.2,99.172,3.8168,23.616,1083.6,549.92,134.12,11.890999999999998,1.3005,77.10600000000002
7.5117,1008.1,98.133,3.7824,23.488000000000003,1083.0,550.0,133.67,11.818,1.2445,77.14699999999998
7.3019,1008.2,96.438,3.7666,23.476,1082.9,550.02,133.68,11.745,1.2314,77.161
7.2812,1008.3,95.96,3.7708,23.475,1082.9,550.0,133.68,11.672,1.2504,77.131
7.2218,1008.4,94.642,3.7509,23.425,1082.6,550.09,133.57,11.598,1.2457,78.14
6.8968,1008.2,93.336,3.7909,23.888,1083.3,548.85,135.13,11.865,1.361,78.764
6.7758,1008.3,93.029,5.1192,33.864000000000004,1099.9,524.78,166.46,14.251,0.7851,65.469
6.8688,1008.6,91.438,4.9806,32.82,1099.8,527.6,164.7,14.088,0.75856,69.293
7.0694,1008.7,90.509,4.9524,32.602,1100.3,528.48,164.31,14.167,0.71987,69.05
7.1122,1008.8,87.765,4.9878,32.958,1100.0,527.2,165.18,14.129,0.83478,68.89399999999999
6.7531,1008.3,87.419,4.9278,32.718,1100.3,527.93,165.09,14.167,0.71646,69.32300000000001
6.3999,1007.8,86.545,4.9859,33.195,1100.1,526.84,166.23,14.175999999999998,0.77504,69.392
5.9429,1007.8,86.32600000000002,4.9511,33.041,1100.3,526.95,166.25,14.226,1.0024,69.44
5.4257,1007.5,86.272,4.9562,33.405,1100.1,525.8,167.07,14.223,0.86362,68.783
4.6971,1007.4,91.016,4.9391,33.258,1100.4,526.53,167.19,14.265,0.3719,65.543
4.1467,1007.6,95.693,5.0271,33.492,1099.8,525.4,167.9,14.202,0.42679,69.546
3.9427,1008.1,97.486,5.065,33.263000000000005,1100.2,526.06,167.5,14.225,0.6339,66.68
3.9986,1008.5,97.208,5.0982,33.651,1100.1,524.88,168.37,14.304,0.72412,66.934
4.1496,1008.8,96.684,5.1284,33.772,1100.1,524.36,168.71,14.377,0.72324,67.16199999999999
4.2385,1009.3,96.743,5.1359,33.82,1100.1,523.99,168.71,14.38,0.78008,67.385
3.9975,1009.6,97.161,5.1162,33.615,1100.1,524.76,168.47,14.345999999999998,0.74611,67.928
3.9917,1009.7,96.811,5.1226,33.62,1099.7,524.56,168.54,14.331,0.59805,67.297
4.2277,1009.9,93.961,3.7761,23.387,1082.5,549.44,134.06,11.754,1.1465,83.819
4.5002,1010.2,90.598,3.8312,23.585,1084.7,549.73,133.82,11.882,1.1801,82.824
4.3771,1010.8,91.264,3.8257,23.523000000000003,1084.9,550.06,133.67,11.791,1.291,84.53200000000002
4.0772,1011.1,93.008,3.8324,23.49,1084.7,550.04,133.67,11.749,1.3579,84.28399999999998
4.1564,1011.4,91.269,3.8326,23.55,1084.6,550.06,133.66,11.708,1.5448,84.23
4.3561,1011.5,89.042,3.8405,23.567,1084.5,549.94,133.6,11.666,1.4927,84.27
4.4922,1011.9,87.454,3.8095,23.538,1083.9,550.17,133.39,11.65,1.4591,84.4
4.7781,1012.3,85.26700000000002,3.8687,23.891,1086.0,549.97,134.85,11.871,1.4289,84.566
4.7968,1012.6,85.359,4.9249,32.395,1096.1,527.46,161.72,13.908,1.046,69.818
4.8595,1012.9,87.436,4.9814,32.98,1100.4,527.27,166.35,14.106,0.72702,67.196
4.7803,1013.0,89.45100000000002,5.0784,33.603,1100.3,524.78,167.89,14.291,0.7058399999999999,66.52199999999999
4.8608,1012.7,91.391,5.0586,33.361,1099.9,525.83,167.41,14.211,0.64764,66.741
5.1055,1012.2,92.142,5.0703,33.4,1100.1,525.39,167.31,14.258,0.7261,67.59100000000001
5.4001,1011.4,91.838,5.0105,32.913000000000004,1099.9,527.27,166.12,14.107,0.7243,68.664
6.1384,1011.2,90.874,5.045,33.149,1100.0,526.29,165.99,14.156,0.74833,68.535
6.7452,1011.3,90.836,5.0136,32.925,1099.6,527.18,165.16,14.177,0.58526,69.365
7.1703,1011.5,90.377,5.0502,33.11,1100.1,526.63,165.19,14.19,0.3869,69.01100000000001
7.1935,1011.5,90.649,4.9923,32.702,1099.6,527.8,164.59,13.943,0.38302,69.339
7.141,1011.7,91.836,5.0294,32.838,1100.0,528.05,164.49,14.062,0.4768,68.264
6.8359,1011.9,93.755,5.1048,33.13,1100.1,526.87,165.43,14.148,0.36658,66.81
6.6964,1012.0,97.391,4.6012,29.1,1093.0,537.17,152.42,13.094,0.68755,72.014
6.5686,1012.3,99.081,3.8505,23.516,1083.4,549.86,134.33,11.837,1.2526,79.749
6.766,1012.6,98.214,3.8493,23.622,1083.6,549.82,134.39,11.83,1.2259,78.72800000000002
6.8864,1012.8,96.277,3.8109,23.529,1082.9,550.17,132.98,11.693,1.3947,80.432
7.0153,1012.8,93.967,3.812,23.673,1083.6,549.97,133.64,11.788,1.3772,81.124
5.8524,1013.1,95.079,3.7753,23.425,1083.3,550.13,133.68,11.71,1.535,82.45
5.1642,1013.5,96.379,3.8051,23.349,1083.0,550.03,133.71,11.717,1.5029,83.62
5.1003,1013.8,95.851,3.785,23.412,1083.3,549.88,133.69,11.694,1.523,82.71700000000001
5.4117,1014.1,94.553,3.8377,23.564,1083.9,550.13,133.7,11.671,1.3154,81.337
5.4251,1014.4,92.932,3.8543,23.596,1084.1,549.92,133.58,11.648,1.3044,82.12799999999999
5.2061,1014.9,92.304,3.8067,23.389,1082.9,549.76,132.88,11.737,1.4943,83.555
5.016,1015.4,92.343,3.8605,23.8,1085.5,550.04,134.81,11.797,1.3298,83.79899999999998
5.1759,1016.1,92.406,3.9132,24.034,1086.3,549.92,135.85,11.934,1.2033,81.818
5.3294,1016.5,92.455,5.3054,35.271,1099.9,519.9,170.0,14.574000000000002,0.7247,61.194
5.7167,1016.8,92.226,5.1186,33.581,1099.8,525.5,166.88,14.308,0.27986,64.141
5.9797,1016.5,91.827,5.1636,34.047,1100.1,524.15,167.73,14.33,0.24955,63.619
6.6103,1015.8,92.305,5.1187,33.33,1100.3,527.02,165.56,14.262,0.72629,64.187
7.825,1015.6,90.107,5.0081,32.656,1100.0,528.91,163.14,14.057,0.99148,66.376
8.208,1015.8,88.994,5.0298,33.049,1100.1,527.68,164.07,14.142,1.105,66.633
8.3568,1016.3,88.822,5.0666,33.309,1099.9,526.57,164.54,14.168,1.0866,64.46300000000001
7.9557,1016.3,89.16799999999998,5.0082,33.023,1099.9,527.78,164.34,14.095999999999998,0.43621,64.45100000000001
7.1863,1016.5,88.609,5.0975,33.587,1100.0,525.68,166.19,14.196,0.71448,64.59
6.7158,1016.9,90.468,5.1245,33.69,1100.2,525.26,166.32,14.220999999999998,0.36302,61.948
6.2824,1016.9,91.06,3.8709,23.789,1084.7,550.04,134.36,11.855,1.0581,80.275
5.7675,1016.9,90.649,3.9243,23.822,1085.0,550.17,133.73,11.845,1.1314,81.99700000000001
5.2219,1017.0,90.749,3.8819,23.844,1085.1,550.25,134.01,11.981,1.1797,83.38799999999998
5.1186,1017.1,91.706,3.9099,23.778,1084.8,550.02,133.52,11.888,1.2857,82.564
5.0959,1017.4,91.485,3.9155,23.921,1086.1,549.81,134.51,11.916,1.0824,82.095
5.2282,1017.2,91.809,3.913,23.725,1085.1,550.03,133.62,11.757,1.1461,82.015
