ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
5.2353,1017.0,91.344,3.9399,23.886,1086.0,550.09,134.24,11.91,1.2032,82.09700000000002
5.0342,1016.9,91.785,3.9485,23.808000000000003,1085.1,549.85,133.68,11.843,1.2123,82.87700000000002
5.1305,1016.7,91.581,3.9416,23.821,1084.9,549.81,133.67,11.837,1.2297,82.71700000000001
5.1481,1016.3,91.441,3.952,23.832,1085.0,550.36,133.68,11.847,1.1897,82.197
5.4407,1015.9,92.715,3.9586,23.92,1085.2,550.02,133.68,11.858,1.1796,82.34899999999998
5.9846,1015.9,93.323,3.8956,23.816,1084.6,549.8,133.51,11.768,1.2097,80.449
6.4945,1016.3,91.186,3.9151,23.86,1085.1,550.13,134.08,11.8,1.2364,81.712
6.5905,1016.5,90.672,3.8694,23.617,1083.8,550.31,132.86,11.804,1.2624,80.31
7.2289,1016.5,89.096,4.7425,30.41800000000001,1096.6,534.49,155.63,13.468,0.78908,69.564
8.1818,1016.7,87.786,5.0207,32.413000000000004,1099.8,529.61,162.25,14.013,0.75563,65.457
9.6763,1015.5,79.672,5.0671,32.521,1100.2,529.02,161.63,14.066,0.7595,66.736
10.554,1014.9,74.87100000000002,3.8701,23.672,1084.0,549.89,133.56,11.777,1.1056,77.664
11.046,1014.6,71.695,4.3033,26.872,1089.3,542.23,143.17,12.637,0.74857,73.889
11.082,1014.4,74.991,5.0218,32.192,1100.2,530.31,160.6,13.833,0.27395,65.291
10.897,1014.0,71.986,4.5874,28.999,1091.6,536.27,149.96,12.998,0.64798,70.92399999999998
10.604,1013.6,75.608,4.3572,27.36,1090.3,540.93,144.93,12.723,1.1709,73.32
10.132,1013.6,79.039,5.0397,32.363,1099.8,529.66,161.68,13.872,0.80105,66.41199999999999
10.024,1014.0,82.681,4.15,25.697,1089.4,546.16,141.03,12.343,1.1427,74.59899999999998
10.009,1014.0,81.02600000000002,4.2026,26.103,1089.6,544.81,142.27,12.397,1.084,74.253
9.8537,1014.0,79.263,3.7994,23.265,1080.3,549.19,131.73,11.677,1.7992,84.625
9.8118,1014.1,79.93,3.9049,24.071,1086.7,549.86,135.5,12.017,1.3541,79.175
9.6955,1013.8,82.76,3.9079,24.096,1086.5,550.17,135.56,11.975,1.3677,77.57
9.5991,1013.6,83.445,3.9095,24.101,1086.7,550.15,135.61,11.952,1.3124,77.305
9.359,1013.6,84.631,3.9003,24.094,1086.5,550.02,135.48,12.014,1.1575,76.56
9.2014,1013.7,82.96,3.829,23.729,1084.1,550.09,133.66,11.948,1.2238,76.82
9.0852,1013.6,81.814,3.8314,23.876,1084.9,549.87,134.08,11.901,1.1778,76.97
8.9575,1013.5,81.079,3.8115,23.765,1084.7,550.05,133.67,11.876,1.2193,77.148
8.8845,1013.6,80.795,3.8097,23.75800000000001,1084.6,550.18,133.67,11.851,1.2218,77.13600000000002
8.7066,1013.7,79.63,3.8153,23.658,1084.3,549.99,133.65,11.826,1.3421,77.281
8.8455,1014.1,78.53399999999998,3.8254,23.639,1084.2,549.83,133.67,11.807,1.346,77.08
8.7519,1014.4,79.748,3.8413,23.807,1085.1,549.88,134.55,11.822,1.4515,78.718
8.6391,1015.1,83.28,3.7947,23.594,1083.7,549.91,133.44,11.811,1.2833,77.32600000000002
8.6229,1015.3,84.87200000000001,3.8603,23.97300000000001,1086.2,550.01,135.47,11.906,1.1696,76.773
9.1053,1015.3,74.875,4.2184,26.931,1089.9,542.99,143.25,12.601,0.95229,74.484
9.141,1015.2,78.056,5.4009,35.881,1099.9,517.77,168.78,14.63,0.60193,67.08800000000001
8.8335,1015.1,78.22,4.8809,31.72300000000001,1096.6,528.35,159.76,13.904000000000002,0.91958,71.441
9.2317,1015.0,67.378,5.1136,33.265,1100.0,526.29,163.82,14.145,0.5253,67.771
9.5031,1015.1,63.407,5.01,32.622,1100.0,528.64,162.49,14.015,0.5239,68.176
8.8846,1015.6,71.515,4.431,28.354,1093.0,539.06,149.47,12.909,0.80006,73.221
8.3176,1015.7,73.958,3.8079,23.688,1085.0,549.58,134.76,11.896,1.2622,78.63600000000002
7.8225,1015.9,75.416,3.7741,23.591,1084.2,549.83,134.77,11.737,1.547,79.40899999999998
7.096,1016.4,84.488,3.8012,23.787,1086.0,550.14,136.16,11.857,1.5844,79.477
6.5748,1016.6,89.068,3.7691,23.534,1084.5,549.91,135.01,11.815,1.632,79.53399999999998
6.3669,1016.8,87.91,3.8331,23.744,1085.9,549.93,134.78,11.869000000000002,1.3396,81.927
6.019,1017.1,85.87100000000002,3.8398,23.893,1086.7,550.17,135.43,12.014,1.3774,82.05799999999998
5.2055,1017.0,83.81,3.8242,23.867,1086.5,549.88,135.5,12.005999999999998,2.1596,82.995
4.7427,1016.0,82.98,3.8326,23.591,1085.1,549.89,133.67,11.818,0.91629,83.45100000000002
4.6404,1016.3,82.845,3.8403,23.482,1084.9,549.8,133.67,11.776,0.99954,84.376
4.5034,1016.7,82.384,3.8269,23.304,1084.2,550.08,133.12,11.755999999999998,1.0983,83.14299999999999
4.5008,1017.1,82.671,3.8604,23.466,1084.9,549.78,133.68,11.818,0.85705,83.895
5.1002,1017.0,81.23899999999998,3.8774,23.596,1085.3,549.93,133.68,11.837,1.0698,84.448
6.299,1016.8,77.65100000000002,3.8723,23.597,1085.3,550.09,133.68,11.859000000000002,1.8179,83.82
7.0567,1016.6,75.625,3.7628,23.322,1083.4,550.07,133.67,11.880999999999998,2.4273,86.329
7.7453,1016.1,72.15899999999998,3.7817,23.431,1083.6,549.95,133.67,11.903,1.7315,81.513
8.106,1015.7,66.687,3.786,23.446,1083.4,549.87,133.68,11.925,0.91562,82.258
8.1465,1015.5,63.68600000000001,3.7951,23.54,1084.0,549.68,133.8,11.888,1.0652,80.817
8.1627,1015.3,63.135,3.7948,23.577,1083.7,549.89,133.65,11.792,1.0936,79.831
7.9658,1015.1,64.983,3.7916,23.629,1083.8,549.99,133.66,11.75,0.90517,79.056
7.2061,1015.3,69.52600000000001,3.753,23.515,1082.6,549.77,133.56,11.632,0.84046,82.803
6.1806,1015.5,73.457,3.7844,23.541,1083.3,549.92,134.3,11.73,0.67947,80.77199999999998
5.2588,1015.8,76.63,3.7319,23.501,1083.2,550.09,134.36,11.683,0.777,79.877
4.6801,1016.0,78.345,3.7878,23.545,1083.9,550.15,134.68,11.86,0.76536,81.78
4.4363,1016.1,78.609,3.8545,23.611,1084.6,550.09,134.04,11.899,0.89681,82.09299999999998
4.4067,1016.2,79.15100000000002,3.842,23.584,1084.4,549.73,134.22,11.858,0.98553,83.095
4.0644,1016.2,80.788,3.8398,23.454,1084.1,549.99,133.91,11.808,0.77218,81.994
3.6613,1016.3,82.189,3.8753,23.657,1085.2,550.09,134.34,11.91,0.77855,82.681
3.4304,1016.2,82.47200000000002,3.8578,23.48,1084.5,549.73,133.67,11.908,0.92697,83.471
3.1848,1016.2,82.39,3.873,23.597,1084.8,549.94,134.3,11.84,1.2194,83.51700000000002
2.9468,1016.2,82.461,3.8303,23.325,1084.0,550.15,133.66,11.822,1.6122,83.869
2.5856,1016.3,83.449,3.8485,23.558000000000003,1084.7,549.65,133.67,11.799,1.3361,85.777
2.3981,1016.5,83.04700000000003,3.8981,23.642,1085.5,549.74,133.67,11.742,0.86218,88.00399999999998
2.3323,1016.9,82.301,3.9163,23.533,1085.3,549.9,133.45,11.709,1.1764,88.6
2.3419,1017.4,81.786,3.9062,23.471,1085.3,550.16,133.5,11.845999999999998,1.486,86.62200000000001
2.8864,1018.0,82.831,3.9389,23.589,1086.0,550.26,133.57,11.818,1.1403,84.868
4.2860000000000005,1018.4,79.291,4.7088,29.99,1095.5,534.69,154.88,13.432,0.56107,74.056
5.3698,1018.9,75.632,5.1149,33.3,1100.0,526.12,165.36,14.201,0.97808,68.885
6.6413,1018.8,74.941,5.0552,32.588,1100.3,528.71,163.43,14.151,1.2659,72.15
7.7326,1018.6,68.226,5.1323,33.135,1100.1,526.34,164.35,14.183,0.61821,69.99600000000001
8.0233,1018.5,68.07,5.0017,32.405,1100.0,528.66,163.23,13.993,0.099713,68.28699999999999
7.9698,1018.5,65.168,5.1206,33.261,1099.7,525.95,164.95,14.226,0.11349,66.365
7.8002,1018.5,66.50399999999999,5.0613,32.82,1100.0,526.95,164.45,14.219,0.13771,66.693
6.2488,1019.7,71.271,4.9909,32.521,1100.1,527.3,165.3,14.027,0.053833000000000006,67.616
4.9889,1020.4,78.892,4.7961,31.02,1096.4,530.83,160.35,13.606,0.08106000000000001,69.22800000000001
5.2592,1021.0,74.528,3.7552,23.075,1083.2,550.11,134.06,11.698,0.84447,82.929
5.4882,1021.4,76.64399999999998,3.7435,23.275,1083.9,549.87,134.49,11.813,1.3041,84.374
5.5021,1021.5,78.915,4.9731,32.395,1098.0,527.38,162.66,13.991,0.5479999999999999,67.925
5.2458,1021.5,77.855,4.4496,28.48,1091.6,536.69,151.26,13.098,0.9539,74.718
4.8703,1021.4,80.508,3.7381,23.123,1083.5,549.96,134.45,11.679,1.3425,85.455
4.4546,1021.2,82.186,3.7083,22.942,1082.5,550.06,133.6,11.684,0.94243,85.76899999999998
4.1162,1021.0,81.465,3.7844,23.363000000000003,1084.8,550.09,134.66,11.803,0.78094,85.029
3.7782,1021.0,81.30199999999998,3.8672,23.587,1086.1,550.33,134.66,11.859000000000002,0.8237899999999999,84.898
3.6309,1020.8,80.602,3.868,23.552,1085.9,550.0,134.66,11.826,0.7402,85.18299999999998
3.2926,1021.2,81.57,3.8579,23.507,1085.8,550.03,134.66,11.793,0.75188,86.806
3.2833,1021.6,81.89,3.8664,23.486,1085.7,550.15,134.49,11.759,0.92589,87.816
3.1912,1021.9,77.917,3.8651,23.478,1085.6,550.04,134.34,11.847,0.99733,87.19200000000002
3.4002,1022.3,76.539,3.8401,23.322,1084.8,550.31,133.39,11.781,1.2207,88.039
4.1443,1022.2,74.524,3.7972,23.155,1083.1,549.42,132.74,11.737,1.5113,87.495
5.1362,1022.3,70.872,4.9871,32.407,1099.8,527.96,164.11,14.07,0.95454,69.938
5.9469,1022.0,67.97,4.8975,31.746,1099.8,529.86,162.94,14.02,0.84035,72.492
7.0062,1021.5,62.839,5.0925,33.1,1099.7,525.78,165.03,14.137,0.45167,71.043
7.8543,1020.9,59.18899999999999,4.9598,31.962,1100.0,530.81,161.48,13.925,0.084076,69.764
8.033999999999999,1020.5,60.675,5.1382,33.042,1099.5,526.75,164.25,14.273,0.19932,74.484
6.7981,1021.1,70.023,5.0905,33.14,1099.7,526.2,165.79,14.07,0.48936,66.315
5.74,1021.4,74.475,5.1665,33.858000000000004,1100.0,523.38,168.01,14.397,0.48672,64.87
4.9057,1021.5,78.65,4.0818,25.566,1086.8,544.39,142.16,12.38,0.97559,83.869
4.7055,1021.8,79.913,3.8916,23.732,1085.6,550.07,134.32,11.974,4.1412,99.956
4.695,1021.6,79.01,3.9221,23.621,1085.8,550.0,134.38,11.933,1.055,86.65799999999999
4.313,1021.4,80.193,4.8576,30.696,1097.4,532.73,156.63,13.629,0.0089313,68.808
4.1112,1021.5,80.65100000000002,4.1327,25.41,1086.5,544.42,139.33,12.328,0.019544,78.876
3.9896,1021.6,80.168,3.8217,23.154,1082.7,550.06,132.53,11.69,0.23187,84.81
3.3475,1021.5,81.738,3.8337,23.182,1083.2,550.07,132.7,11.746,1.0026,87.17
2.8071,1021.2,83.43299999999998,3.9011,23.449,1084.8,549.93,133.46,11.902,0.64249,87.23299999999998
2.4609,1020.8,83.85,3.8987,23.367,1084.4,550.11,133.2,11.858,0.5935199999999999,86.74700000000001
2.3284,1020.6,83.991,3.9112,23.436,1084.6,550.16,133.35,11.782,0.55125,87.676
2.2007,1020.6,83.18700000000003,3.8831,23.464,1084.9,550.16,133.66,11.784,0.95356,87.49600000000002
2.1163,1020.7,83.337,3.8915,23.422,1085.0,550.31,133.57,11.716,0.90934,87.06200000000004
2.4392,1020.7,83.212,3.9252,23.638,1086.2,550.09,134.5,11.85,0.90943,88.992
3.143,1021.1,82.666,3.9686,23.636,1086.2,549.98,134.38,11.943,0.7742100000000001,88.382
3.9261,1021.0,82.709,5.1328,33.499,1099.9,524.69,167.16,14.281,0.54643,66.837
5.1585,1020.7,84.435,5.0627,33.076,1100.2,526.98,165.32,14.227,1.029,70.286
6.9957,1020.3,77.675,5.1639,33.315,1099.8,526.51,164.5,14.132,1.7263,72.596
8.5434,1019.8,71.235,5.0302,32.249,1099.8,530.12,161.47,13.890999999999998,2.0126,75.689
9.3427,1019.6,67.742,5.2983,33.702,1099.8,524.77,164.42,14.263,0.33297,65.848
9.5793,1019.5,67.542,5.1586,32.817,1100.3,527.68,162.75,14.166,0.20501,66.696
9.5481,1019.3,68.37899999999999,5.186,33.024,1099.8,527.42,163.11,14.148,0.21883,66.306
9.0151,1019.0,69.982,5.1123,32.776,1100.0,528.07,163.0,14.147,0.20837,66.645
8.3282,1018.9,73.777,5.1666,33.348,1100.1,526.06,164.61,14.225,0.50456,66.601
7.5475,1019.4,76.319,5.235,34.052,1100.0,523.81,166.89,14.398,0.52677,64.516
6.862,1019.6,77.369,5.1839,33.897,1100.0,524.08,167.33,14.307,0.28809,64.692
5.4249,1019.7,80.521,4.1088,25.761,1086.6,543.86,142.39,12.359000000000002,0.69784,78.425
4.5596,1019.5,82.24600000000002,3.9098,23.449,1083.8,549.8,133.36,11.867,0.95124,85.189
4.2446,1019.3,82.14299999999999,3.8443,23.176,1082.4,550.03,132.12,11.746,0.926,90.792
3.7933,1019.1,82.14299999999999,3.8472,23.397,1083.6,550.12,133.23,11.789,0.82052,85.566
3.647,1018.8,81.64,3.9296,23.745,1085.4,549.88,134.34,11.861,0.51221,85.09700000000002
3.6128,1018.9,80.415,3.9211,23.605,1084.4,549.91,133.65,11.821,0.86203,87.194
3.2907,1019.2,80.625,3.9144,23.621,1084.5,549.83,133.9,11.829,0.92666,85.665
3.2959,1019.1,82.939,3.9385,23.557,1084.6,550.09,133.66,11.799,0.57787,84.20700000000002
4.1687,1018.8,85.963,3.9451,23.67,1085.4,549.85,133.66,11.828,0.5877,82.25399999999998
5.0733,1018.7,87.85700000000001,3.9656,23.769,1085.4,549.85,133.67,11.799,0.6282800000000001,84.448
5.1324,1019.0,85.965,3.9602,23.727,1085.1,549.98,133.6,11.746,0.91381,86.01700000000002
5.2317,1018.7,86.295,3.9905,23.628,1084.4,550.18,133.12,11.849,0.96791,84.803
5.4516,1018.6,85.478,4.1138,24.522,1089.4,550.03,136.86,12.072,0.76279,83.62100000000002
6.9665,1018.6,88.934,5.2433,33.085,1099.9,527.0,163.58,14.135,0.47737,65.76100000000001
8.4092,1018.7,82.426,5.1845,32.573,1100.1,528.3,162.63,14.154000000000002,0.8809999999999999,68.28399999999999
9.5288,1018.4,75.333,5.2073,32.727,1100.0,527.67,162.44,14.077,1.4159,69.515
10.224,1018.0,70.697,5.1602,32.33,1100.2,528.99,161.39,14.068,1.4758,69.25399999999999
10.307,1018.0,70.102,5.2095,32.777,1100.0,527.71,162.43,14.088,0.38124,65.577
10.024,1017.4,68.396,5.1522,32.526,1099.9,528.33,162.31,14.039,0.20993,65.505
9.302,1017.2,71.515,5.1816,32.887,1100.0,526.98,163.58,14.145,0.22209,63.81399999999999
8.529,1017.5,76.486,5.1537,32.726,1100.1,527.51,163.9,14.195,0.21276,64.324
7.6368,1017.7,78.513,5.1998,33.12,1100.1,526.11,165.31,14.199000000000002,0.24179,64.529
6.7718,1017.8,81.128,5.1529,32.894,1100.2,526.52,165.33,14.119000000000002,0.1671,62.747
6.3647,1017.9,83.228,3.8568,23.285,1083.5,550.04,134.38,11.773,0.6671199999999999,80.079
6.3244,1018.1,82.12700000000002,3.8896,23.333,1083.6,550.29,133.8,11.838,0.53895,81.90100000000002
6.6493,1018.3,81.34,3.909,23.574,1084.8,550.03,134.45,11.863,0.7378899999999999,80.422
7.247999999999997,1018.5,80.268,3.938,23.691,1085.5,550.06,134.57,11.897,0.64908,81.48
7.6843,1018.7,76.57300000000002,3.9571,23.728,1085.5,549.63,134.38,11.974,0.82444,81.368
7.6884,1018.5,74.062,3.9102,23.388,1083.7,550.03,133.0,11.808,0.84093,81.675
7.608,1018.5,74.348,3.8837,23.283,1082.9,550.01,132.66,11.707,1.0121,82.898
7.5538,1018.5,72.749,3.9133,23.521,1084.3,549.9,133.65,11.704,0.87979,81.543
7.6821,1018.1,77.47,3.9223,23.518,1084.3,549.91,133.65,11.763,0.80032,79.673
7.6714,1017.9,83.09700000000002,3.9238,23.513,1084.1,550.06,133.65,11.725,1.0363,79.286
7.3944,1018.1,84.633,3.9106,23.482,1084.2,549.87,133.66,11.688,0.96698,78.778
7.4408,1018.5,82.596,3.9157,23.487,1084.2,549.85,133.61,11.65,0.81481,80.281
7.7345,1019.4,80.656,3.9443,23.691,1085.6,550.08,134.65,11.894,0.84204,80.623
7.5732,1020.2,81.655,4.3635,27.164,1089.4,540.41,145.61,12.707,0.789,74.006
6.8494,1020.6,84.346,5.0884,32.633,1100.1,527.23,164.75,14.045,0.2035,63.226000000000006
6.8259,1020.7,86.022,5.1688,33.131,1100.1,525.57,165.62,14.247,0.20755,61.676
7.2384,1020.6,85.363,5.1001,32.606,1099.7,527.64,164.2,14.005,0.16918,62.091
7.7793,1020.6,83.65299999999998,3.8538,23.494,1082.4,549.15,133.56,11.769,0.91347,77.413
7.688,1020.7,83.46600000000002,5.1469,32.974000000000004,1099.9,526.04,164.78,14.129,0.25649,63.148
7.7465,1020.8,83.385,5.1245,32.832,1100.2,526.31,164.75,14.226,0.17862,61.868
7.6774,1020.9,83.868,5.1782,33.0,1099.9,525.98,164.98,14.212,0.21607,62.916
7.2517,1022.2,84.066,3.8523,23.298,1084.3,549.96,134.27,11.880999999999998,0.27389,78.543
6.8228,1022.7,84.26,3.867,23.295,1084.4,549.96,134.15,11.937,1.3943,81.882
6.2108,1023.4,84.759,3.9392,23.482,1085.3,549.7,134.56,11.938,1.5321,82.29799999999999
5.7572,1023.6,85.689,3.9352,23.582,1086.3,550.02,135.17,11.965,1.276,82.35700000000001
5.2828,1023.7,86.48700000000002,3.9368,23.421,1085.3,549.86,134.49,11.958,1.4185,83.454
4.7938,1023.7,87.22,3.9196,23.48,1085.4,550.03,134.94,11.882,1.3261,83.584
4.7429,1023.3,89.13799999999998,3.9362,23.311,1084.7,549.95,134.03,11.890999999999998,1.039,82.104
5.1013,1023.4,88.484,3.8914,22.942,1082.6,550.03,132.2,11.746,0.9774,82.01299999999998
5.1529,1023.2,87.51700000000002,3.8795,23.053,1082.8,549.96,132.67,11.720999999999998,0.98758,81.969
4.9803,1022.6,86.743,3.8715,23.084,1082.7,549.97,132.66,11.752,1.1037,82.179
4.68,1022.7,86.145,3.8907,23.025,1082.5,550.0,132.66,11.789,1.0395,82.991
4.2975,1022.8,86.58200000000002,3.8647,22.991,1082.5,550.04,132.66,11.828,0.97493,84.585
4.2351,1022.9,85.43799999999997,3.8403,22.982,1082.9,550.31,132.67,11.866,0.96178,83.24
4.551,1023.2,85.61200000000002,3.8838,23.084,1083.1,550.09,132.66,11.905,1.0372,81.584
5.7782,1023.0,84.913,3.9643,23.441,1084.0,549.81,132.77,11.943,1.0353,81.98299999999998
7.8002,1023.2,82.73100000000002,4.8209,29.796,1094.5,535.3,151.37,13.316,1.1557,72.949
9.5111,1022.8,73.82300000000002,5.1551,32.332,1099.8,529.92,160.65,13.941,1.7368,70.873
10.268,1022.2,70.773,5.2093,32.556999999999995,1100.0,528.68,161.29,14.015,2.5014,71.60600000000002
10.593,1021.6,68.23100000000001,5.1744,32.592,1100.0,528.52,161.37,14.078,1.6719,68.249
10.87,1020.9,69.778,5.3064,33.014,1099.9,527.45,162.25,14.168,0.25968,63.418
10.677,1020.8,72.328,5.2342,32.668,1100.2,528.44,161.8,14.072,0.194,62.595
10.354,1020.8,74.555,5.2493,32.962,1100.3,527.26,162.53,14.179,0.026376,61.252
9.5336,1020.5,80.082,5.2135,32.767,1099.9,528.05,162.87,13.974,0.31585,62.577
8.5805,1021.0,84.365,5.2915,33.581,1100.1,525.49,164.8,14.175,0.30894,61.504
8.0537,1021.1,86.389,5.1975,33.208,1100.0,526.37,164.82,14.136,0.25212,61.625
7.5792,1021.4,86.49,4.1295,25.184,1086.8,546.08,139.6,12.233,0.80115,75.309
7.0783,1021.1,88.029,3.9468,23.561,1084.1,550.09,134.47,11.781,1.0303,77.166
6.2913,1020.8,89.39200000000002,3.9715,23.629,1084.5,550.07,134.17,11.902,1.111,79.138
5.8975,1020.6,89.39299999999999,4.0477,24.011,1086.5,549.95,134.27,11.991,0.7229399999999999,80.104
5.6982,1020.7,88.389,4.0429,23.97,1086.4,550.06,134.37,12.0,0.58075,78.351
5.541,1020.4,88.73899999999998,4.0028,23.811,1085.1,550.07,133.66,12.014,0.46859,79.168
5.7519,1019.9,92.271,4.1201,23.871,1086.4,550.22,134.07,12.002,0.59922,79.094
7.3717,1019.6,93.666,4.0536,23.782,1085.4,549.95,133.94,12.005,0.49225,75.997
7.5535,1019.8,89.555,3.9619,23.565,1083.9,549.95,133.66,11.856,0.5413399999999999,76.939
6.6335,1019.7,91.02,4.0114,23.775,1085.2,550.04,133.66,11.852,0.72377,78.827
5.5764,1019.9,88.656,4.0565,23.921,1085.9,550.1,133.66,11.890999999999998,0.8905299999999999,80.98100000000002
4.6285,1020.2,91.679,4.04,23.84,1085.6,549.84,133.65,11.862,0.66779,80.044
4.5385,1020.2,93.685,4.0707,23.786,1085.8,550.14,133.57,11.779000000000002,0.55099,80.548
6.2147,1020.1,98.196,4.1919,24.097,1086.7,550.0,133.09,11.828,0.64294,77.292
10.838,1020.0,86.697,4.1068,24.057,1086.3,549.93,133.38,11.838,1.381,75.592
12.845,1019.7,72.76100000000002,4.1522,24.081,1086.7,550.19,133.65,11.844,2.4943,78.81
13.582,1019.0,72.417,4.1452,24.11,1086.6,549.87,133.67,11.8,3.4379,81.781
14.331,1018.3,73.685,4.0803,23.74,1084.0,550.09,131.61,11.758,3.0485,79.64
14.851,1017.8,76.259,4.1357,24.254,1087.0,550.22,133.57,11.794,0.94724,71.141
15.099,1017.6,76.79,4.1451,24.329,1087.2,550.33,133.69,11.890999999999998,1.0238,71.617
14.847,1017.3,79.355,4.1048,24.244,1087.0,549.87,133.68,11.845,1.2436,72.196
13.621,1017.4,84.17,4.0292,24.034,1086.2,550.09,133.59,11.751,1.1758,72.781
12.725,1018.0,86.663,4.0208,24.082,1085.9,550.02,133.87,11.825,0.92462,71.96600000000002
12.233,1018.2,84.615,3.98,24.066,1085.6,550.33,133.69,11.919,0.85895,71.944
10.965,1018.3,84.883,3.9476,23.821,1084.6,550.34,133.77,11.954,0.67256,73.925
10.255999999999998,1018.5,87.936,3.9488,23.825,1085.0,550.06,134.19,11.874,0.6353800000000001,73.308
10.315,1018.5,89.88,4.0185,24.02,1086.1,550.07,134.58,11.951,0.8238,74.197
10.092,1018.4,89.794,3.9899,23.887,1085.7,550.03,134.33,11.970999999999998,0.6163,72.017
10.38,1018.6,91.149,3.9952,23.96,1085.6,550.14,133.98,11.842,0.54588,72.31
9.5309,1018.6,88.546,3.9408,23.639,1084.5,550.09,133.66,11.762,0.6624,74.317
8.3966,1018.6,90.121,3.9546,23.595,1084.0,550.2,133.65,11.799,1.0375,76.665
8.0138,1018.7,90.463,3.9717,23.74,1084.7,550.12,133.67,11.8,0.97315,77.681
7.88,1019.1,88.005,4.0402,24.057,1086.6,550.02,133.66,11.800999999999998,0.66823,78.484
8.0725,1019.6,83.18799999999997,4.0104,24.04300000000001,1086.1,550.13,133.67,11.802,0.60655,79.253
7.7127,1019.9,81.72,3.8837,23.72,1084.5,549.94,133.66,11.805,1.0407,79.521
7.0338,1020.3,82.949,3.8759,23.678,1084.2,550.02,133.77,11.880999999999998,0.96159,79.058
7.3118,1020.7,84.69,3.9186,23.665,1084.2,550.1,133.68,11.814,0.78305,78.855
8.565,1020.7,87.29899999999998,4.7954,29.961,1094.9,534.88,152.52,13.351,0.58985,68.779
10.947,1020.9,85.29,5.0873,31.863000000000003,1100.0,531.55,158.17,13.818,0.99962,66.81
12.87,1020.6,74.382,5.1525,32.011,1099.9,531.14,157.58,13.838,1.8222,69.518
14.185,1020.1,67.482,5.1218,31.682,1099.7,532.49,156.4,13.778,2.4388,72.923
15.061,1019.6,63.317,5.1283,31.882,1099.8,531.95,156.42,13.85,3.0993,72.956
15.712,1019.2,62.277,5.1168,31.768,1100.0,532.27,156.2,13.825,0.43769,66.34
15.688,1019.0,60.573,5.1704,32.021,1100.3,531.31,156.79,13.895,0.56642,66.275
15.071,1019.0,63.619,5.146,31.805,1100.1,531.96,157.03,13.782,0.45696,66.122
13.522,1019.0,69.22399999999999,5.1686,32.358000000000004,1100.1,529.98,159.14,13.943,0.54243,64.432
12.874,1019.3,71.548,5.1397,32.524,1100.2,529.52,160.04,13.946,0.45527,63.226000000000006
12.566,1019.6,72.437,5.1496,32.727,1100.1,528.74,161.06,14.066,0.29338000000000003,61.63
9.063,1019.7,84.23,5.2306,33.108000000000004,1100.2,526.78,164.06,14.194,0.2435,60.948
8.1642,1019.4,85.384,5.2642,33.506,1100.2,525.75,165.32,14.231,0.14289000000000002,60.826
7.4266,1019.3,87.939,4.0039,23.971,1085.7,550.14,134.62,11.878,0.5223399999999999,77.721
7.1727,1019.2,87.555,3.9954,23.984,1085.9,550.17,133.67,11.735,0.4150100000000001,77.345
7.0461,1019.2,87.87,4.0055,23.886,1085.8,549.83,133.68,11.763,0.8497399999999999,79.337
6.8157,1019.1,87.926,4.0007,23.854,1085.2,549.86,133.66,11.792,0.6078399999999999,79.501
6.545,1019.1,88.999,4.0179,23.84,1085.2,550.0,133.66,11.82,0.5854600000000001,79.092
6.6655,1018.9,88.78299999999999,4.0008,23.841,1085.3,549.63,133.66,11.829,0.49773,79.694
6.5393,1018.8,88.29799999999999,4.029,23.806,1085.2,550.17,133.63,11.736,1.0553,82.23200000000001
6.483,1019.0,89.01799999999999,4.0293,24.174,1086.8,549.94,135.11,11.893,0.9278,79.855
7.0419,1019.0,90.141,3.9807,23.97300000000001,1085.7,549.65,134.9,11.842,0.90333,77.817
8.478,1019.0,91.083,4.6355,28.32800000000001,1092.4,539.46,147.14,12.941,0.98863,70.628
11.117,1019.1,89.64299999999999,5.1668,31.731,1099.7,532.14,157.33,13.863,0.93709,66.419
12.821,1018.7,83.805,5.1542,31.844,1100.1,531.78,157.3,13.864,1.9633,70.954
14.198,1017.8,77.566,5.1631,31.599,1100.1,533.24,156.3,13.786,2.5916,71.73100000000002
15.303,1017.2,70.631,5.1637,31.679,1100.2,532.95,155.68,13.815,2.6659,71.742
15.861,1016.7,67.513,5.0925,31.355,1100.3,533.75,155.06,13.684,0.6844100000000001,67.33800000000001
15.91,1016.2,63.628,5.1106,31.607,1100.3,533.19,155.49,13.794,0.3903,65.859
15.671,1015.8,66.29,5.0671,31.464,1099.9,533.57,155.6,13.592,0.44664,66.657
14.746,1015.3,74.638,4.047,24.163,1085.0,550.23,133.07,11.792,0.92435,73.357
12.902,1015.1,84.823,4.0838,24.284,1086.0,549.69,134.46,11.863,0.75685,72.021
11.716,1015.0,90.05799999999998,4.0696,24.031,1084.9,550.04,133.78,11.908,0.71822,72.033
10.576,1014.6,88.65899999999998,4.0266,23.907,1084.2,549.92,133.79,11.83,0.42949,72.85300000000002
8.3257,1013.9,89.656,4.6836,28.464,1091.6,539.08,148.59,12.903,0.34701,70.692
6.9457,1013.7,90.344,3.9896,23.708,1083.4,550.18,134.45,11.758,0.79798,77.402
6.257999999999999,1013.2,96.367,4.1238,23.916,1084.6,549.91,133.77,11.812,0.34344,77.219
6.4636,1012.7,92.279,4.0861,24.005,1085.2,549.82,133.66,11.724,0.21485,78.53
6.0124,1012.4,90.25,3.7773,21.835,1072.5,550.04,124.55,11.345,1.253,82.775
5.7899,1012.2,90.054,4.0209,23.837,1084.4,549.79,133.38,11.852,0.96239,79.697
5.9533,1012.2,92.057,4.1530000000000005,24.233,1086.5,550.06,133.65,11.804,0.5856399999999999,79.258
6.0913,1012.6,90.432,3.9517,23.626,1083.6,550.02,133.67,11.804,0.7158,79.313
5.9415,1013.1,90.455,3.9749,23.699,1083.8,550.19,133.59,11.732,0.88675,81.593
5.5376,1014.2,89.786,3.9894,23.603,1084.1,550.09,133.82,11.8,1.003,81.762
6.2598,1014.9,92.251,4.0068,23.649,1084.6,549.85,133.78,11.818,0.96549,78.855
8.293,1015.1,92.437,4.2331,25.242,1087.1,546.58,137.68,12.253,1.0351,75.425
11.666,1015.4,69.939,5.2005,32.007,1099.9,531.14,157.83,13.825,0.8091,69.273
13.331,1015.4,58.27,5.1103,31.462,1100.2,532.63,156.76,13.815,1.2663,70.60600000000002
13.779000000000002,1015.2,57.797,5.1676,31.804,1100.1,531.84,157.23,13.803,1.45,71.707
13.970999999999998,1015.2,55.285,5.1182,31.478,1100.4,532.58,156.59,13.82,1.4302,71.964
13.939,1015.0,53.899,5.157,31.829,1100.0,531.75,157.35,13.755,0.8267,69.257
13.614,1015.1,54.984,5.1273,31.72300000000001,1100.0,532.5,157.3,13.864,0.38671,66.904
13.075,1015.2,57.25899999999999,5.1612,32.061,1099.8,531.22,158.32,13.813,0.3336,66.40899999999999
12.447,1015.3,61.76,4.0007,24.099,1085.7,549.98,134.01,11.758,0.823,75.19
11.43,1015.8,69.753,3.9748,24.113000000000003,1085.9,549.97,134.81,11.886,0.93227,76.819
10.373,1016.0,75.133,3.9809,23.839,1084.8,550.12,134.07,11.968,1.0199,77.13
8.9732,1016.0,80.185,3.9536,23.759,1084.2,550.01,134.03,11.861,0.88813,77.125
8.2502,1016.0,82.249,3.9265,23.714,1083.8,550.13,133.97,11.796,0.77978,77.483
7.2318,1016.3,83.99700000000001,3.9098,23.769,1084.6,549.98,134.92,11.898,0.84736,78.374
6.8058,1016.2,86.976,3.9773,23.863000000000003,1084.6,550.26,134.37,11.916,0.82952,79.388
6.9194,1016.3,86.20100000000002,3.9873,23.733,1084.2,549.99,133.25,11.788,0.65984,80.962
6.4506,1016.3,85.083,3.945,23.651,1084.4,550.0,133.69,11.746,0.55495,79.941
5.8949,1016.3,86.304,3.9605,23.579,1084.2,549.9,133.69,11.775,0.8249700000000001,81.307
5.6442,1016.3,87.399,3.9483,23.634,1084.2,550.02,133.69,11.781,1.0841,80.785
5.3749,1016.5,87.48299999999998,3.9396,23.551,1084.1,549.8,133.67,11.792,0.94562,80.97
5.2595,1016.5,87.069,3.9484,23.462,1084.0,549.96,133.67,11.781,1.0689,80.675
5.6379,1016.6,86.25,3.9575,23.301,1083.5,549.88,132.78,11.663,1.0742,81.46
5.9483,1017.0,83.292,3.9325,23.227,1083.0,550.05,132.39,11.677,1.1217,82.10600000000002
6.5105,1017.5,83.008,4.1399,25.126,1085.6,545.35,138.76,12.220999999999998,1.0183,77.911
7.9872,1017.8,84.464,5.209,32.707,1100.0,527.15,163.05,14.063,0.50059,66.063
10.01,1018.3,78.589,5.1713,32.243,1100.3,529.58,160.74,13.965,0.71932,66.584
11.621,1018.4,68.062,5.1783,32.271,1100.3,529.88,159.82,13.944,1.2079,68.822
12.583,1018.1,64.249,5.1795,32.026,1100.3,531.23,158.63,13.89,1.6261,71.314
12.697,1017.9,62.967,5.1245,31.718000000000004,1099.9,532.07,157.81,13.828,1.8199,70.328
12.592,1017.8,61.144,5.1770000000000005,32.017,1100.1,530.95,158.78,13.883,1.028,67.957
12.579,1017.9,57.743,5.2123,32.358000000000004,1099.9,530.03,159.39,13.956,0.27646,66.507
7.301,1020.8,77.829,5.2376,33.412,1100.1,525.72,165.8,14.223,0.50027,63.59
5.4382,1021.0,80.109,3.8984,23.364,1082.9,550.31,133.71,11.654000000000002,1.1036,83.06700000000002
4.2183,1020.9,83.969,3.9523,23.59800000000001,1084.6,550.24,133.49,11.66,0.85946,82.125
3.7964,1021.0,84.807,3.6848,21.511,1072.3,550.08,124.63,11.265999999999998,1.3472,86.85700000000001
3.6416,1021.1,85.09899999999998,4.0371,23.686,1085.3,550.19,133.89,11.92,0.8783,83.32600000000002
3.4034,1021.0,85.105,3.9597,23.286,1083.4,550.16,132.68,11.795,0.6646,82.022
3.5126,1020.8,85.988,3.997,23.426,1083.5,549.98,132.67,11.738,0.59144,82.51100000000002
3.3044,1020.5,85.111,4.0118,23.488000000000003,1083.9,550.25,133.2,11.681,0.65845,83.713
2.9335,1020.6,85.54,3.9544,23.406,1083.4,549.86,132.88,11.744000000000002,1.0153,85.259
3.6177,1020.6,86.824,4.2666,25.222,1086.3,546.14,137.84,12.23,0.8502200000000001,79.83
5.5503,1020.6,89.359,5.1338,31.786,1100.1,531.48,160.67,13.796,0.5208,66.056
8.1045,1020.4,85.861,5.0821,31.307,1100.3,533.48,158.54,13.794,1.0248,68.437
10.145,1020.1,68.75399999999999,5.316,32.595,1100.1,528.5,160.93,14.024,1.2997,68.883
10.928,1019.4,64.937,5.2858,32.32,1100.4,529.52,160.32,14.056,1.8482,71.075
11.383,1018.6,57.145,5.3175,32.543,1099.9,529.16,160.48,13.967,1.8538,71.829
11.682,1017.9,57.945,5.2461,32.186,1099.8,530.67,159.6,13.898,1.5490000000000002,70.917
11.69,1017.1,55.507,5.2786,32.437,1100.2,529.82,160.01,13.94,0.43122,67.961
11.493,1016.3,53.111,5.2083,32.157,1099.6,530.63,159.57,13.864,0.38833,69.38
10.953,1015.7,62.303,5.2429,32.58,1099.7,529.35,160.98,13.896,0.53381,67.268
9.5084,1015.3,72.407,5.1393,32.222,1100.3,530.74,161.34,13.842,0.52685,67.441
8.3753,1015.0,75.14399999999998,5.1862,32.82,1100.0,528.78,163.26,13.991,0.53189,66.012
7.5518,1014.5,77.762,5.2645,33.221,1100.3,527.16,164.89,14.216,0.35339,64.455
6.7620000000000005,1013.9,76.995,5.3444,33.893,1100.0,524.84,166.82,14.300999999999998,0.020683,63.666
5.3448,1012.7,81.422,5.051,31.567,1096.6,530.58,160.33,13.757,0.36989,68.958
7.8236,1012.1,87.48700000000002,4.1364,23.75,1084.9,550.12,133.65,11.79,0.7048800000000001,77.021
10.242,1011.8,80.714,4.1598,23.818,1084.5,549.78,133.64,11.719,0.7016899999999999,74.597
10.703,1011.5,81.018,4.1574,23.835,1084.6,550.31,133.67,11.688,1.0166,74.545
10.74,1011.0,81.17699999999998,4.1284,23.8,1084.2,550.12,133.48,11.651,1.1979,76.544
10.63,1010.3,82.685,3.3995,18.778,1053.9,550.03,110.86,10.268,3.8593,86.072
10.42,1009.4,82.083,4.1995,23.888,1084.0,549.62,132.2,11.739,1.4868,81.973
11.548,1009.1,78.389,4.9142,28.616,1093.9,539.43,147.19,12.979,0.7840699999999999,72.47
12.525,1009.0,73.329,5.2521,31.164,1100.2,534.31,156.47,13.634,1.0012,70.741
13.255999999999998,1008.6,72.267,5.3179,31.443,1100.2,533.05,156.93,13.754,1.6779,72.49600000000002
14.095999999999998,1008.2,74.05,5.2931,31.157,1099.9,534.44,156.0,13.61,1.1652,70.73899999999998
14.925,1007.2,72.351,5.3704,31.261,1099.9,534.16,155.64,13.638,1.7795,71.423
15.919,1006.6,71.317,5.3182,30.912,1100.0,535.78,154.38,13.541,1.6714,71.938
16.625999999999998,1005.8,72.021,5.3519,31.221,1100.1,534.86,154.25,13.622,1.6707,69.413
16.965999999999998,1005.7,69.128,5.3282,31.083,1100.1,535.71,153.6,13.557,0.68308,68.428
16.739,1005.7,71.166,5.3545,31.366,1100.3,534.45,154.46,13.685,0.75326,68.398
15.683,1006.1,75.617,5.1746,31.012,1100.0,535.47,155.14,13.505999999999998,0.74355,67.219
15.123,1006.6,76.98899999999998,5.2569,31.799,1100.2,533.51,155.96,13.644,0.6454,67.81
14.9,1007.6,78.277,4.2008,24.523000000000003,1086.1,549.97,133.96,11.861,0.7946,70.835
14.63,1008.6,81.188,4.1841,24.411,1086.2,550.26,133.81,11.978,0.7599899999999999,69.88600000000001
14.154000000000002,1009.7,81.38,4.1786,24.304,1086.4,549.79,134.23,12.050999999999998,0.74105,71.648
13.880999999999998,1010.8,75.687,5.1542,31.593000000000004,1099.4,532.33,156.68,13.749,0.3766,66.62100000000001
13.526,1012.3,71.27,4.0956,24.287,1086.8,549.87,134.35,11.954,0.98473,73.973
12.451,1013.2,74.506,4.0322,24.089,1085.3,550.15,133.65,11.772,0.9931,74.171
11.448,1013.7,76.38,3.9861,23.666,1083.2,550.2,132.44,11.694,0.77935,74.24600000000002
10.759,1014.4,74.628,4.0132,23.809,1084.7,550.02,133.66,11.872,0.41893,74.072
9.9604,1014.9,76.949,4.005,23.801,1084.9,549.59,133.9,11.828,0.82534,76.82300000000002
8.8774,1015.3,78.083,3.317,19.103,1047.5,544.16,111.58,10.337,4.2338,98.894
7.3684,1016.5,80.09,3.4476,19.166,1057.7,550.13,111.73,10.53,3.0735,99.47
8.0533,1016.9,81.311,3.5359,19.577,1059.6,550.22,112.62,10.743,2.1595,85.40700000000002
9.8091,1016.9,74.195,4.3454,24.584,1089.0,550.12,133.0,11.962,0.59965,79.758
10.629,1016.9,69.403,3.9654,21.979,1074.0,550.0,121.76,11.328,1.3818,80.789
10.837,1016.8,66.354,4.0634,22.608,1077.5,549.96,123.95,11.568,1.4234,79.78699999999998
11.702,1016.3,62.237,4.4126,25.035,1090.9,550.07,133.68,12.140999999999998,1.3225,81.835
12.51,1015.7,56.475,4.3903,25.103,1091.5,550.03,133.67,12.147,1.3122,82.164
13.024,1015.3,51.462,4.4059,25.121,1091.5,549.89,133.68,12.095999999999998,1.3821,82.336
13.261,1015.1,54.803,4.4083,25.094,1091.0,549.59,133.67,12.031,0.93105,80.847
12.469,1015.0,57.083,4.3137,24.764,1089.5,550.06,133.67,11.959,0.8522,79.25
10.649,1014.9,62.3,4.0344,23.804,1084.4,550.06,133.68,11.764,0.8615200000000001,80.053
9.2974,1015.2,66.6,4.9507,30.618,1096.6,534.02,155.48,13.484000000000002,0.24352,71.664
8.2747,1015.1,73.642,5.2516,32.731,1100.3,528.49,163.05,14.078,0.26455,66.072
7.7626,1014.8,76.471,5.2776,32.959,1099.8,527.53,163.72,14.157,0.13904,65.40899999999999
7.5794,1014.8,77.68,4.0124,23.785,1084.8,549.99,134.54,11.903,0.39732,80.373
7.5866,1014.4,77.59,4.3274,26.132,1088.1,544.04,141.43,12.447,0.67287,77.476
7.8365,1014.0,76.527,4.0116,23.771,1084.3,549.94,134.0,11.795,1.0121,80.442
7.9721,1013.5,75.086,3.9857,23.71,1083.8,549.97,133.66,11.763,1.0995,81.737
8.055,1013.4,73.597,3.9396,23.563,1082.7,550.07,133.08,11.668,1.1681,82.14
7.9662,1012.9,73.688,3.9343,23.698,1083.4,550.08,133.66,11.76,1.0979,81.59
7.6381,1012.4,75.33800000000002,3.9282,23.673,1083.1,550.0,133.67,11.763,1.141,81.868
7.3889,1012.0,75.855,3.9484,23.695,1083.2,549.92,133.67,11.748,1.1558,82.022
7.4341,1011.7,77.058,3.9416,23.681,1083.4,550.02,133.59,11.669,1.1189,81.963
7.5727,1011.6,76.98,3.9696,23.851,1084.4,550.2,134.47,11.792,1.0784,82.133
8.0161,1011.5,75.488,4.0280000000000005,24.061,1084.0,549.26,134.56,11.907,1.0983,81.984
8.8955,1010.9,66.903,5.303,32.963,1099.9,528.32,162.35,13.979,1.0292,70.312
9.4791,1010.8,66.668,5.2592,32.398,1100.2,530.7,160.86,13.915,0.64751,71.616
10.08,1010.5,66.368,5.2978,32.605,1100.2,529.84,160.93,13.974,0.65978,70.756
10.682,1009.6,65.047,5.3031,32.573,1099.9,530.12,160.66,14.017,0.95237,71.845
11.058,1008.8,67.319,5.2804,32.457,1100.1,530.12,160.22,13.93,1.2578,72.11399999999998
11.731,1008.2,65.13,5.2804,32.345,1099.9,530.86,159.66,13.903,1.1083,72.29899999999998
12.452,1008.0,61.87,5.2795,32.255,1100.2,530.96,159.17,13.875,0.36771,72.125
12.405,1008.1,65.229,5.2412,32.095,1100.0,532.26,159.36,13.871,0.37337,70.884
11.729,1008.0,72.683,5.2495,32.341,1099.9,530.96,159.89,13.84,0.11959000000000004,70.211
11.48,1008.5,70.55,5.2411,32.312,1100.0,531.08,160.03,13.84,0.040095,69.119
10.905,1008.7,66.527,5.2179,32.248000000000005,1099.9,530.99,160.48,13.789,0.022105,69.613
8.9315,1008.9,82.92399999999998,4.1179,24.036,1085.5,550.2,134.39,11.887,0.60769,79.044
9.0098,1008.6,83.29799999999999,4.1158,23.94,1085.6,550.03,134.35,11.932,0.59996,76.941
9.069,1008.4,83.0,4.1222,23.855,1085.0,550.19,134.0,11.947,2.0182,83.904
9.3502,1007.8,83.71799999999998,4.1131,23.852,1084.9,549.84,133.65,11.880999999999998,4.1362,86.59100000000002
9.3257,1007.7,85.764,4.1061,23.845,1085.0,550.09,133.66,11.814,2.0284,80.472
8.9451,1007.8,86.387,4.1055,23.818,1084.4,550.06,133.61,11.747,1.8349,81.13
8.7121,1008.1,86.492,4.0875,23.75800000000001,1084.4,550.09,133.36,11.683,1.8374,81.46600000000002
8.4984,1008.6,86.525,4.0903,23.744,1084.4,550.09,133.62,11.8,1.4506,80.708
8.1354,1009.0,85.36399999999998,4.6247,27.673,1091.2,540.53,146.51,12.77,1.0396,75.706
7.9054,1009.0,85.93299999999998,5.2202,31.923,1100.1,530.88,161.17,13.805,1.9809,69.373
8.2669,1009.0,85.274,5.2965,32.303000000000004,1100.3,529.64,161.74,13.966,1.0482,71.399
8.6147,1009.4,82.62299999999998,5.2384,31.968000000000004,1100.0,531.0,161.63,13.857,1.153,72.016
8.4192,1009.2,82.154,5.2694,32.382,1100.2,529.51,162.57,14.005,1.2509,71.14399999999998
8.2509,1009.0,81.089,5.3199,32.724000000000004,1099.8,528.82,163.52,14.029000000000002,1.3182,69.757
8.1367,1009.0,80.327,5.3075,32.741,1100.3,528.54,163.61,14.127,1.3737,71.476
7.9499,1009.3,80.8,5.2805,32.453,1100.0,528.96,163.25,13.984000000000002,1.1918,70.60300000000002
7.5737,1009.7,83.074,5.3185,32.887,1100.0,527.69,164.25,14.076,1.0259,69.001
7.0739,1010.4,87.195,5.3210000000000015,32.717,1100.1,528.35,164.29,14.036,1.0977,69.616
6.8095,1010.7,88.25200000000002,5.3545,32.762,1100.2,528.05,164.5,14.162,1.1603,69.288
6.85,1011.0,84.53299999999999,5.3579,33.058,1099.9,526.99,164.98,14.101,1.1366,69.262
6.9148,1011.0,82.072,5.3171,32.782,1100.0,528.08,164.41,14.067,0.4410600000000001,68.752
6.7617,1011.7,80.90899999999998,5.3382,33.183,1099.6,526.53,165.7,14.104,0.45892,68.118
6.3235,1012.1,81.40899999999998,4.1038,23.718000000000004,1084.9,550.0,134.11,11.928,0.87369,82.781
7.1817,1012.0,76.23899999999998,4.2011,24.212,1087.3,550.0,134.97,11.959,0.98244,82.37
7.5311,1012.2,74.609,4.1227,23.651,1083.9,550.29,132.15,11.751,1.3074,82.675
7.7563,1012.4,72.76100000000002,4.1706,23.996,1085.7,550.34,133.61,11.813,1.0635,82.319
7.7772,1012.4,70.817,4.1804,24.036,1086.0,550.1,133.67,11.878,1.0707,82.34299999999998
7.7579,1012.7,71.01899999999998,4.1841,23.988000000000003,1086.3,550.15,133.66,11.886,1.1188,82.425
7.8715,1013.0,70.602,4.1985,23.988000000000003,1086.5,550.22,133.66,11.89,1.271,82.417
8.0019,1013.3,70.238,4.1872,23.965,1086.1,550.15,133.67,11.887,1.2368,82.02799999999998
8.0984,1013.9,70.109,4.1449,23.92,1086.0,549.85,133.52,11.796,1.2768,82.029
8.121,1014.6,70.279,4.1775,24.077,1087.2,549.91,134.39,11.918,1.2326,83.02799999999998
8.1416,1015.0,68.167,4.1455,24.105,1085.4,548.91,134.92,11.995,1.4823,81.613
7.9176,1015.2,66.649,5.3051,32.79,1099.9,527.96,163.14,14.019,1.0244,68.941
8.0593,1015.1,64.597,5.2525,32.326,1100.2,529.98,162.31,13.979,0.8470799999999999,66.208
8.3941,1015.4,62.229,5.3348,32.898,1099.7,527.91,163.29,14.003,0.94112,70.437
8.7373,1015.2,61.968,4.5669,27.346,1090.7,541.29,145.58,12.749,1.3399,78.668
9.0553,1015.1,58.705,5.2942,32.575,1100.3,529.08,162.25,14.079,1.0172,70.105
9.0694,1015.3,56.81399999999999,5.3591,33.094,1100.2,527.11,163.33,14.159,1.0003,69.05
8.883,1015.3,56.963,5.2968,32.632,1099.7,528.63,162.63,14.008,0.8674,69.35
8.7511,1015.6,57.53100000000001,5.3395,32.979,1100.0,527.56,163.46,14.095,0.82405,68.98100000000001
8.2998,1016.0,60.624,5.2806,32.818000000000005,1099.8,528.13,163.57,13.985,0.93068,69.26
7.65,1016.5,65.51,5.2985,33.001999999999995,1100.1,527.06,164.46,14.11,1.021,68.512
6.4926,1016.5,69.096,5.2079,32.701,1099.8,528.37,164.77,14.001,0.98541,68.179
5.698,1016.4,73.833,3.891,23.279,1082.4,550.2,133.9,11.609000000000002,1.5645,83.258
5.7387,1016.2,73.191,3.9488,23.395,1082.7,549.9,133.92,11.738,1.4906,84.697
5.8658,1016.0,71.472,3.9016,23.179,1081.4,550.15,132.81,11.613,1.639,85.094
5.7326,1016.0,72.362,3.949,23.423,1082.8,549.9,133.81,11.844,1.5449,84.958
5.4797,1015.8,75.883,3.9756,23.584,1083.5,549.88,134.46,11.791,1.4487,84.352
5.4225,1015.9,78.137,3.9111,23.188,1081.5,549.9,132.92,11.658,1.517,84.78299999999999
5.2746,1015.8,80.29899999999998,4.016,23.637,1083.9,549.88,134.65,11.771,1.5187,83.87700000000002
4.7963,1015.5,81.062,4.017,23.567,1083.4,549.74,134.66,11.739,1.5436,84.27
4.7049,1015.4,82.18700000000003,4.018,23.587,1083.8,549.88,134.65,11.706,1.6251,84.20299999999997
4.8819,1015.1,81.658,4.019,23.588,1084.0,549.97,134.67,11.674,1.6118,84.22399999999998
5.4795,1014.7,82.141,4.0115,23.684,1083.7,550.05,134.57,11.640999999999998,1.4936,82.15700000000002
5.9368,1014.9,82.285,4.0129,23.648000000000003,1083.5,549.92,134.3,11.751,1.4915,83.654
6.6213,1015.0,84.00399999999998,4.0760000000000005,23.809,1084.6,550.31,134.65,11.816,1.7245,82.976
7.8015,1014.8,87.399,5.6247,34.394,1099.9,522.82,165.72,14.328,1.2644,65.775
9.8941,1015.0,80.722,5.2995,32.038000000000004,1099.7,530.3,160.42,13.919,0.974,69.348
11.014,1015.1,73.36399999999998,5.2973,32.284,1100.0,529.68,160.87,13.924,0.89131,68.53399999999999
11.451,1014.9,70.145,4.0933,23.936,1085.4,550.1,134.21,11.932,1.3402,78.601
11.479,1014.4,69.751,5.3112,32.458,1100.0,529.57,160.7,13.916,0.94955,69.14
11.197,1013.8,72.808,5.2867,32.129,1100.1,530.78,160.1,13.86,0.8911,70.05
10.856,1013.4,75.56,5.3182,32.36,1100.0,529.79,160.59,13.949000000000002,0.99517,68.982
10.457,1013.1,76.745,5.2733,32.087,1100.3,530.9,160.13,13.976,0.57544,69.296
10.371,1013.2,79.248,5.3459,32.504,1100.0,529.88,160.7,13.927,0.53957,69.077
10.589,1013.1,81.555,5.2864,32.183,1099.9,530.91,160.01,13.741,0.5213899999999999,72.66
10.96,1013.5,79.542,5.282,32.285,1099.9,530.65,159.94,13.87,0.53491,68.678
11.18,1013.3,74.318,5.2758,32.322,1100.2,530.32,160.38,13.98,0.96724,69.247
11.108,1013.7,73.67,5.3028,32.452,1100.2,529.41,160.77,14.02,0.72909,68.859
11.188,1013.7,73.949,4.4448,26.547,1088.9,544.13,141.63,12.357,1.0944,76.567
11.205,1013.6,74.333,4.1444,24.31900000000001,1086.6,549.84,135.02,12.048,1.1289,77.39699999999998
11.183,1013.5,74.11,4.1734,24.479,1087.2,549.96,135.54,11.934,1.0867,77.03699999999998
11.303,1013.3,74.84899999999998,4.1629,24.297,1086.3,550.21,134.66,11.89,1.2938,77.12899999999998
10.715,1013.1,85.061,4.1651,24.239,1085.8,549.99,134.66,11.892,1.1943,76.973
10.358,1012.7,90.692,4.1945,24.246,1086.2,549.98,134.66,11.894,1.4149,76.47
10.640999999999998,1012.7,92.036,4.2177,24.294,1086.1,550.13,134.66,11.896,1.0291,74.547
10.627,1012.7,94.911,4.2493,24.263,1085.9,550.05,134.66,11.902,0.95603,74.315
10.691,1012.5,96.389,4.1927,24.288,1086.2,550.08,134.52,11.862,1.0752,75.22399999999998
10.61,1012.3,96.254,4.2523,24.131,1084.9,550.11,134.11,11.819,1.0796,74.498
11.118,1012.1,95.654,4.2331,24.221,1085.8,549.96,134.05,11.794,1.2096,74.811
11.898,1011.9,93.275,4.2441,24.381,1086.4,550.04,134.49,11.968,1.608,74.179
13.586,1010.2,82.083,4.2382,24.421,1086.6,550.01,134.13,11.922,0.90337,72.52199999999998
13.671,1009.3,81.846,5.416,32.762,1099.8,529.84,158.59,13.901,1.0901,69.53699999999999
13.815,1008.7,80.42399999999998,4.2266,24.623,1085.7,549.09,134.19,11.919,1.5491,74.685
14.220999999999998,1008.0,74.934,4.2467,24.496,1086.3,550.06,133.74,11.878,1.26,74.37899999999998
14.892,1007.2,66.74,4.2261,24.523000000000003,1086.9,550.13,133.74,11.879,1.0276,74.514
14.569,1006.7,77.6,4.2395,24.47300000000001,1086.3,550.04,133.78,11.875,0.76444,71.40100000000002
13.37,1005.0,78.771,4.1731,24.201,1085.4,550.15,133.82,11.869000000000002,0.33053,72.51899999999998
13.15,1004.3,80.587,4.2011,24.296,1085.4,549.89,134.07,11.942,1.484,75.62100000000002
13.2,1003.3,80.911,4.221,24.414,1086.1,550.32,134.42,12.012,1.1838,74.947
13.541,1002.0,78.95100000000002,4.2258,24.423,1086.2,550.11,134.43,11.956,1.3396,74.845
14.055,1000.9,76.197,4.1916,24.02,1084.1,550.17,132.58,11.802,2.1004,75.413
14.08,999.94,75.93,4.2183,24.277,1085.0,549.89,133.58,11.753,2.1447,75.983
13.772,999.29,77.39399999999998,4.1776,23.971,1083.7,550.19,132.46,11.76,2.121,75.449
13.498,998.45,78.705,4.21,24.233,1085.4,549.91,133.65,11.842,2.2897,76.557
13.375,997.85,80.612,4.1601,24.285,1085.3,549.85,133.65,11.836,0.41468,72.906
12.976,997.85,85.37899999999998,4.1733,24.282,1085.2,549.84,133.67,11.83,0.44069,73.006
12.508,998.5,89.838,4.2217,24.291,1085.1,549.76,133.66,11.825,0.5373,72.26899999999998
12.15,998.1,93.838,4.2167,24.32,1084.6,549.82,133.67,11.818,0.39417,72.494
12.262,998.01,93.04,4.2293,24.32800000000001,1084.4,550.16,133.69,11.808,1.5864,74.61
12.602,997.43,92.779,4.2198,24.252,1084.6,549.87,133.71,11.803,1.6662,73.829
13.07,997.47,91.88,4.2787,24.67,1085.5,549.37,134.99,11.992,0.90871,73.373
13.295,997.41,91.51,5.2554,31.372,1099.6,535.03,156.69,13.505999999999998,0.013456999999999998,71.83
12.518,997.57,87.37299999999998,4.1006,24.191,1084.2,550.3,133.65,11.686,0.34411,77.615
11.675,998.44,91.656,4.1343,24.042,1083.6,550.1,133.51,11.768,2.8678,83.25299999999999
11.498,999.11,91.744,4.1462,24.014,1083.8,550.34,133.6,11.759,3.4602,84.435
11.403,999.52,91.419,4.1791,24.25800000000001,1085.2,549.85,134.81,11.933,2.1108,76.212
11.396,1000.3,91.399,4.1985,24.288,1085.8,549.94,135.2,11.986,1.3205,74.827
11.322,1000.8,89.76,4.1475,24.089,1084.8,549.93,134.37,11.841,1.2759,75.866
10.509,1002.4,89.11,4.1332,24.099,1085.4,550.14,134.66,11.797,0.021272,73.876
10.463,1002.8,90.044,4.1048,23.9,1084.5,549.96,134.03,11.723,0.6762199999999999,75.561
10.284,1003.1,88.574,4.0998,23.974,1084.6,550.14,134.38,11.848,0.51541,75.092
10.178,1003.7,88.01299999999998,4.1082,23.951,1084.8,549.72,134.54,11.782,1.7646,78.308
10.19,1004.4,88.56200000000004,4.1110000000000015,23.965,1084.9,549.91,134.66,11.803,2.7196,79.249
9.7291,1005.0,86.67299999999999,4.0738,23.901,1084.9,549.97,134.66,11.809,2.7111,80.203
9.2525,1005.7,87.48200000000001,4.0582,23.874,1085.0,550.13,134.67,11.806,3.0144,81.518
9.1992,1006.7,88.402,4.0597,23.871,1084.9,550.03,134.63,11.799,1.4586,78.344
9.0287,1007.3,88.344,4.0417,23.789,1084.3,550.13,134.29,11.72,0.31889,76.44
8.703,1008.1,86.367,4.0348,23.866,1084.7,549.94,134.67,11.769,0.10883,77.431
8.3955,1008.7,85.76299999999998,4.0579,23.764,1084.2,549.84,134.53,11.778,0.33028,78.337
8.3609,1009.1,84.023,3.8146,22.222,1075.5,550.14,127.94,11.465,1.1325,80.294
8.1959,1009.6,83.12,4.0042,23.55,1083.6,550.13,133.97,11.834,1.3315,80.671
8.1107,1010.1,82.436,3.9931,23.478,1083.2,550.25,133.7,11.807,1.6975,81.729
7.8131,1010.7,82.37299999999998,3.9711,23.425,1083.2,550.15,133.7,11.785,1.5337,82.162
7.545,1011.3,83.184,3.9807,23.374,1082.9,550.04,133.73,11.757,1.7521,82.318
7.501,1011.9,83.87299999999998,4.0212,23.602,1084.4,550.2,134.68,11.687,1.4119,82.105
7.5912,1012.7,83.874,3.996,23.417,1083.3,550.19,133.86,11.777,1.7368,82.71
7.6426,1013.2,82.689,4.0112,23.502,1083.7,550.12,134.14,11.731,1.5642,82.617
7.4898,1013.3,80.757,3.993,23.454,1083.8,550.03,134.23,11.808,2.1891,84.311
7.1942,1013.7,80.331,3.9869,23.324,1082.9,549.98,133.7,11.865,2.7349,85.03
6.8139,1013.8,81.137,3.9895,23.42,1083.8,549.95,134.35,11.853,2.6909,85.352
6.6059,1013.8,81.978,3.9836,23.401,1083.4,550.05,134.31,11.811,2.5745,85.40700000000002
6.5057,1013.7,82.882,3.978,23.386,1083.6,549.9,134.32,11.76,2.1794,85.395
6.5053,1013.7,83.97399999999998,3.9508,23.041,1081.5,549.94,132.61,11.609000000000002,1.7529,84.92299999999999
6.5795,1013.6,83.801,3.9881,23.318,1082.9,550.05,133.67,11.705,1.8028,84.77
6.5162,1013.6,82.912,3.9725,23.289,1083.0,550.09,133.67,11.702,1.5527,84.541
6.4512,1013.8,83.545,3.9936,23.327,1082.7,549.93,133.67,11.688,2.0025,85.07
6.4094,1013.8,84.35600000000002,4.0186,23.482,1083.7,550.2,133.62,11.674,2.8029,85.662
6.4753,1013.9,84.62299999999998,4.092,23.623,1084.3,550.15,133.45,11.696,2.7103,85.522
6.4331,1014.3,85.29700000000003,4.1114,23.658,1084.9,549.91,134.08,11.743,2.7743,85.71799999999998
6.6515,1014.6,85.867,4.1307,23.801,1085.5,549.92,134.44,11.887,2.5579,85.662
7.6511,1014.4,84.259,5.0285,30.414,1096.1,534.29,154.75,13.444,1.4503,73.622
8.9323,1014.1,77.363,5.2765,32.056,1100.2,531.21,160.6,13.958,1.0374,71.295
9.5941,1013.8,72.854,5.3405,32.325,1100.3,529.97,160.65,13.976,1.3063,71.52
10.351,1013.4,69.262,5.3029,32.024,1099.9,530.8,159.8,13.859000000000002,0.84475,70.687
10.248,1013.1,70.732,5.3555,32.436,1100.0,529.71,160.69,13.928,0.45851,69.164
10.093,1013.0,72.595,5.3331,32.228,1100.3,530.74,160.52,13.91,0.51625,69.781
10.191,1012.7,73.483,5.3638,32.506,1100.2,529.5,161.23,14.022,0.50772,69.413
10.047,1012.6,75.971,5.3020000000000005,32.232,1100.1,530.36,160.96,13.957,0.81314,70.541
9.7038,1012.8,75.20100000000002,5.3518,32.582,1100.2,528.99,161.85,14.067,1.7523,72.642
9.4282,1013.0,74.992,5.2645,32.208,1099.9,530.53,161.22,13.81,2.1326,74.305
9.0291,1012.8,76.27,5.4282,33.271,1100.0,526.91,163.63,14.133,2.1054,72.24
8.6401,1012.6,78.721,4.5035,26.698,1089.4,542.9,143.81,12.509,2.2081,80.324
8.494,1012.4,80.245,4.0941,23.8,1084.3,549.85,134.29,11.877,2.074,82.18799999999997
8.5074,1011.9,80.584,4.0712,23.603,1083.2,550.0,133.26,11.728,2.2849,83.01
8.551,1011.7,81.62100000000002,4.1183,23.905,1085.1,549.94,134.53,11.944,2.2002,81.755
8.6087,1011.5,84.016,4.1092,23.817,1084.1,550.22,133.91,11.754,1.8832,81.093
8.6814,1010.9,86.78,4.1245,23.755,1083.8,550.09,133.66,11.838,0.35988000000000003,78.148
8.5124,1010.6,87.415,4.1362,23.869,1084.5,550.06,134.32,11.823,0.33786,78.449
8.2682,1009.9,87.06299999999996,4.0898,23.733,1083.4,550.18,133.67,11.765999999999998,0.7600899999999999,79.17699999999998
7.8995,1009.5,87.459,4.0846,23.68,1083.5,550.12,133.67,11.75,0.60433,79.923
7.8101,1009.0,88.421,4.095,23.667,1083.3,549.85,133.66,11.719,1.5887,80.919
7.947999999999999,1008.5,90.634,4.127,23.74,1084.0,549.73,133.89,11.681,1.3846,80.10600000000002
8.3075,1008.2,91.458,4.1716,23.77,1083.9,549.95,134.03,11.723,1.4091,79.47800000000002
8.8239,1007.8,91.301,4.1831,23.802,1083.7,549.99,133.94,11.777,1.5149,78.87100000000002
9.5071,1007.2,90.796,4.3867,25.259,1090.7,549.01,139.62,12.239,1.0885,82.444
10.094,1006.8,89.727,5.3762,32.161,1100.0,531.09,160.03,13.85,0.66601,70.70100000000002
