ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
10.367,1006.5,90.994,5.3355,31.779,1100.3,532.34,159.43,13.884,0.43938,70.247
10.219,1005.9,93.526,5.4033,32.217,1099.9,531.14,160.31,13.800999999999998,0.48274,70.35300000000001
9.8815,1005.7,97.608,5.3708,31.772,1100.1,532.67,159.48,13.673,0.49992,70.282
9.8241,1005.3,100.07,5.4781,32.203,1100.1,531.23,160.53,13.848,0.36164,69.70100000000001
9.8568,1005.1,100.15,5.4093,31.941,1100.1,532.16,159.97,13.883,0.77798,70.613
10.061,1005.5,99.462,5.4565,32.322,1100.1,530.98,160.47,13.869000000000002,0.49536,69.775
10.364,1005.9,98.556,5.4174,32.06,1100.0,532.03,159.96,13.785,0.068718,68.93
10.443,1006.3,97.196,5.437,32.473,1100.0,530.45,160.69,13.931,0.099827,67.815
10.569,1006.7,96.269,4.3397,25.04,1086.3,547.96,137.23,12.103,0.17078,73.227
10.726,1006.9,95.889,4.2363,23.981,1084.6,550.02,134.02,11.865,0.75,75.318
10.744000000000002,1007.1,96.472,4.2333,23.986,1083.9,550.05,133.75,11.888,1.5862,76.17
10.835,1007.3,96.359,4.2762,24.188,1085.4,550.04,134.57,11.964,1.6346,76.82300000000002
10.88,1007.6,96.035,4.2442,24.111,1084.9,549.86,134.29,11.87,1.5689,76.43
10.845999999999998,1007.6,95.464,4.2391,23.843000000000004,1084.5,550.14,133.74,11.856,1.6383,77.332
10.773,1007.5,95.353,4.2186,23.844,1083.9,550.04,133.35,11.674,1.9799,77.39399999999998
10.764,1007.8,94.784,4.2425,23.942,1084.0,549.72,133.71,11.659,1.6109,77.13600000000002
10.579,1007.7,94.04,4.2205,23.833,1084.0,549.99,133.67,11.722,1.5315,77.14399999999998
10.044,1007.6,96.694,4.2279,23.879,1084.0,549.95,133.67,11.781,1.7137,77.598
9.8142,1007.5,98.658,4.2228,23.9,1084.0,550.04,133.65,11.794,0.48919,74.672
9.7702,1007.5,99.557,4.2151,23.887,1083.9,549.82,133.55,11.784,0.28461,74.581
9.8586,1008.0,100.1,4.2672,23.88,1084.2,550.33,133.54,11.789,0.26839,74.832
9.9265,1008.1,100.15,4.2829,23.79300000000001,1083.4,549.97,133.36,11.806,0.54694,74.3
10.312,1008.6,99.312,5.4131,32.107,1100.3,530.4,160.72,13.945,0.1854,66.37100000000001
10.818,1009.2,96.621,5.385,32.175,1100.1,530.36,160.6,13.917,0.044665,65.86399999999999
10.478,1009.8,95.26,5.3682,32.175,1100.1,529.93,161.04,13.949000000000002,0.5395399999999999,68.579
10.341,1010.3,95.558,5.3485,32.005,1100.2,530.36,160.86,13.941,0.94857,68.768
10.507,1010.7,96.291,5.3903,32.183,1100.2,529.91,160.98,13.987,0.7570100000000001,67.862
10.976,1011.1,97.511,5.3794,31.816,1100.3,531.46,159.69,13.937,0.9645,67.988
10.873,1011.4,95.563,5.4138,32.172,1100.0,530.11,160.59,13.911,0.19972,65.382
10.378,1011.6,93.689,4.3363,25.003,1085.4,546.56,137.35,12.136,0.7027,73.935
9.9367,1011.7,94.682,4.137,23.746,1084.0,549.93,133.73,11.768,0.7338,75.166
9.3684,1012.0,97.864,4.174,23.88300000000001,1084.9,550.03,134.44,11.822,0.68723,75.126
8.876,1011.9,98.843,4.1202,23.688,1084.2,550.0,133.52,11.789,0.01096,73.87899999999998
8.4025,1012.4,94.744,4.1987,23.993,1085.8,549.99,133.66,11.79,1.3665,78.926
8.2673,1012.8,93.272,4.1991,23.928,1085.9,550.25,133.66,11.738,1.7001,79.809
8.3744,1013.2,93.843,4.1315,23.72,1084.6,550.24,133.73,11.771,1.8887,79.668
8.3155,1013.5,94.754,5.3891,32.619,1100.4,528.52,162.89,14.005999999999998,1.826,67.612
8.3761,1013.2,93.923,5.3479,32.336,1100.3,529.3,162.72,14.005,0.41858,66.143
8.6398,1013.2,92.75,5.3823,32.677,1099.9,528.17,163.17,14.075,0.16697,65.663
6.999,1013.2,89.64200000000002,5.317,32.686,1100.1,527.86,164.82,13.973,1.6213,70.387
6.69,1013.3,91.086,5.3749,32.873000000000005,1100.0,527.0,165.16,14.132,2.7355,72.595
6.6096,1013.6,91.797,5.349,32.711,1100.1,527.42,164.93,14.159,2.6974,72.017
6.4783,1013.6,92.029,5.3912,33.068000000000005,1100.2,526.27,165.67,14.25,2.7933,72.007
6.2282,1013.7,92.742,4.0229,23.47300000000001,1083.3,550.04,134.59,11.845,0.7491,79.757
6.3061,1012.7,92.746,4.0692,23.764,1084.9,550.0,133.81,11.887,2.1337,82.71700000000001
6.1577,1012.7,93.158,4.0791,23.816,1085.2,549.91,134.13,11.892,3.0006,84.848
6.1553,1012.5,92.72,4.0758,23.662,1084.5,550.13,133.67,11.81,3.2416,85.73100000000002
6.1867,1012.3,91.762,4.0763,23.676,1084.7,549.82,133.68,11.823,3.3546,86.07799999999996
6.0069,1011.9,92.201,4.059,23.688,1084.5,550.09,133.6,11.739,2.518,84.21700000000001
5.914,1011.9,92.371,4.0644,23.553,1083.8,549.96,133.23,11.74,3.0005,85.06200000000003
6.105,1012.2,92.516,4.1717,24.072,1085.2,548.96,135.17,11.913,3.3215,85.28399999999998
6.1265,1012.7,91.15,5.4115,33.137,1099.9,526.07,165.3,14.211,3.5197,74.42
5.7551,1012.5,92.997,5.3251,32.578,1100.0,528.18,164.57,14.113,0.79035,66.038
6.0091,1011.0,91.326,5.2508,32.945,1100.1,527.94,165.28,14.09,0.4118,68.762
6.0813,1011.1,90.588,5.2865,33.238,1099.9,526.47,165.67,14.187,4.2854,69.102
5.6594,1013.9,94.421,5.4043,33.262,1100.0,525.86,166.44,14.255999999999998,0.74985,67.029
6.7431,1014.5,96.801,4.1579,23.687,1085.2,549.73,134.33,11.962,0.40679,77.735
6.8108,1014.9,94.7,4.1032,23.645,1084.9,549.84,134.42,11.842,0.27362,77.913
6.2663,1015.3,94.181,4.0767,23.388,1083.8,550.01,133.7,11.774,0.46446,79.655
5.7327,1015.5,93.574,4.0415,23.367,1083.6,550.03,133.7,11.753,1.3623,82.52799999999998
5.1602,1015.8,93.766,4.0424,23.422,1083.6,549.68,134.13,11.885,2.2197,85.762
4.7822,1016.3,93.576,4.0567,23.476,1084.0,550.32,133.67,11.834,2.484,88.435
4.4527,1016.5,93.482,4.03,23.435,1083.8,550.06,133.67,11.786,4.7475,95.115
4.0245,1016.6,93.537,3.9871,23.461,1083.7,550.21,133.66,11.755999999999998,3.7401,91.496
3.5311,1016.9,94.216,4.0003,23.597,1084.6,549.9,134.33,11.725,3.5489,91.038
3.2689,1017.1,92.804,3.9579,23.69,1084.5,549.91,134.71,11.836,3.3008,91.039
3.2310000000000003,1017.0,89.759,5.2902,33.044000000000004,1099.8,526.33,165.4,14.166,3.4159,74.855
3.1618,1017.0,87.762,5.1351,32.449,1099.8,527.86,165.91,14.165,3.0707,75.384
3.5141,1017.5,86.561,5.3277,33.491,1099.8,524.48,168.31,14.326,1.0928,70.043
3.9513,1017.4,84.882,5.3113,33.325,1099.7,525.11,168.03,14.29,0.50111,68.232
3.8227,1016.6,84.339,5.3315,33.361999999999995,1100.3,524.76,168.32,14.342,0.087034,67.089
3.8472,1016.8,85.311,5.402,33.656,1100.0,523.59,168.83,14.378,2.1597,69.595
3.9118,1016.9,86.027,5.4036,33.463,1099.7,524.22,168.48,14.319,2.3538,69.778
3.9759,1017.2,86.529,5.4381,33.604,1099.7,523.55,168.66,14.35,2.3426,69.494
4.0435,1017.5,87.352,5.3472,32.944,1099.9,526.14,167.21,14.108,2.052,69.16
4.1553,1017.7,88.485,5.3883,33.098,1100.0,525.59,167.19,14.22,2.2218,69.01899999999999
4.3198,1017.8,88.514,5.4087,33.281,1100.1,524.84,167.81,14.271,2.4045,68.768
4.4862,1018.0,88.12700000000002,4.589,27.416,1089.2,539.21,148.19,12.854,2.6423,78.501
4.5641,1017.7,87.506,4.0057,23.055,1082.4,549.63,133.38,11.786,3.6878,88.49600000000002
4.6905,1017.4,86.277,3.9987,22.998,1081.7,549.86,132.79,11.775,1.5948,80.71300000000002
4.6215,1017.0,86.40299999999998,3.8748,22.087,1076.4,549.87,128.38,11.45,0.8121,80.559
4.5042,1016.6,86.72200000000002,4.0825,23.372,1083.9,549.59,133.71,11.828,0.76276,79.99600000000002
4.4248,1016.3,86.02799999999998,4.0979,23.413,1084.4,549.95,134.07,11.921,0.5101,81.297
4.3404,1015.9,86.03,4.1068,23.46,1084.6,549.85,134.25,11.86,0.36258,85.333
3.9128,1015.8,86.93700000000004,4.0354,23.288,1083.6,549.9,133.67,11.759,0.37079,86.13799999999998
4.0467,1016.3,87.689,4.0615,23.259,1083.7,550.11,133.67,11.768,2.5644,86.616
4.1606,1016.6,87.087,4.0884,23.296,1083.7,549.68,133.67,11.749,1.9586,86.429
4.5897,1016.5,86.485,4.1602,23.54300000000001,1085.1,549.87,133.65,11.702,3.1044,87.839
5.2032,1016.4,84.175,4.1697,23.552,1085.1,549.96,133.44,11.745,1.7161,84.755
5.5787,1016.2,82.581,4.1763,23.647,1085.3,550.02,133.69,11.844,2.3349,86.23700000000002
5.73,1015.8,82.068,4.1861,23.656,1085.6,549.84,133.71,11.845,2.3005,85.919
5.8211,1015.4,82.249,4.1812,23.653,1085.4,550.03,133.73,11.858,2.3786,85.899
5.7865,1015.2,82.874,4.1964,23.731,1085.6,550.25,134.11,11.995,2.299,84.73299999999998
5.6956,1015.4,82.729,4.19,23.623,1085.3,549.65,133.72,11.94,0.82501,83.662
5.4389,1015.6,82.68700000000003,4.1727,23.57800000000001,1084.9,549.97,133.7,11.884,0.97789,84.735
5.2066,1015.8,80.575,4.1373,23.495,1084.9,550.17,133.79,11.903,1.3601,87.447
5.0729,1015.9,80.62100000000002,4.1784,23.784,1086.7,550.0,135.15,11.996,1.6135,87.98200000000001
5.7492,1016.4,84.679,4.2248,23.888,1087.2,550.0,134.46,12.013,0.33097,83.428
5.356,1016.4,86.70200000000001,4.2116,23.878,1087.1,550.13,134.43,12.025,1.2811,87.539
5.4418,1016.7,87.456,4.2013,23.713,1086.3,549.96,133.78,11.871,3.002,89.166
5.4242,1016.6,85.977,3.8849,21.64,1073.5,550.14,124.73,11.338,1.2467,86.09100000000002
5.4322,1016.8,84.723,3.9259,21.915,1075.5,550.02,125.8,11.459,0.057566999999999986,82.679
5.6292,1018.4,85.404,4.1928,23.696,1085.9,549.9,133.68,11.841,3.0575,90.089
5.5379999999999985,1019.1,86.262,5.5046,33.876999999999995,1099.9,523.12,167.85,14.397,1.6618,67.068
5.7429999999999986,1019.2,87.92299999999999,5.3553,32.786,1100.0,526.58,165.73,14.217,0.16822,63.358
6.7427,1020.4,86.98299999999998,5.4057,32.882,1100.1,526.39,165.5,14.192,1.1361,66.652
7.4925,1020.3,85.685,5.4018,32.931,1099.8,526.09,164.93,14.207,1.1475,67.067
7.9914,1020.1,83.20299999999997,5.3684,32.606,1099.7,527.81,164.02,14.207,1.1738,67.296
8.2939,1020.4,81.529,5.4839,33.274,1099.8,525.46,164.97,14.217,1.2761,66.332
8.2972,1020.6,80.42399999999998,5.4169,32.893,1100.2,526.93,164.29,14.191,0.36076,65.217
7.9162,1021.0,81.84100000000002,5.4302,32.993,1100.1,526.1,164.81,14.214,0.48765,65.14699999999999
7.2558,1021.5,83.15100000000002,5.3998,32.846,1100.0,526.54,165.04,14.148,0.38098,64.882
6.912000000000001,1021.8,84.306,5.4522,33.356,1099.9,524.67,166.18,14.33,0.58126,64.782
6.6724,1022.3,83.512,5.4294,33.248000000000005,1100.0,524.96,166.31,14.303,1.5485,67.182
6.4251,1022.7,85.02600000000002,5.4398,33.269,1100.1,525.05,166.31,14.254,1.6637,67.935
6.4112,1023.1,85.686,4.0482,23.314,1084.4,550.13,134.72,11.946,2.4374,86.244
6.7219,1023.2,84.194,4.1872,23.527,1085.7,549.98,133.27,11.899,2.355,86.90899999999998
6.8042,1023.2,82.134,4.2409,23.884,1087.5,549.87,134.49,12.005,0.7586,83.679
6.6964,1023.2,82.149,4.238,23.895,1087.5,549.7,134.49,12.028,0.81375,83.499
6.765,1023.5,82.14200000000002,4.2167,23.874,1087.8,549.98,134.49,12.001,0.7639199999999999,83.395
6.7837,1023.5,81.999,4.2224,23.72,1086.8,550.1,133.66,11.92,0.80902,83.37299999999998
6.8998,1023.4,82.083,4.2331,23.768,1087.2,550.22,133.67,11.919,2.0787,85.404
6.9161,1023.5,81.294,4.2075,23.733,1086.5,550.15,133.66,11.917,2.5256,85.54700000000003
6.5318,1023.9,82.684,4.1911,23.67,1086.2,550.34,133.65,11.915,2.636,86.38600000000002
6.3725,1024.4,83.49600000000002,4.1934,23.529,1085.6,550.19,132.99,11.743,2.648,86.406
6.4551,1024.7,82.06,4.1811,23.594,1085.9,549.9,133.5,11.929,2.5964,86.46
6.1651,1024.9,81.633,5.4271,33.197,1100.2,525.18,165.95,14.253,1.7002,66.113
6.0731,1025.1,81.994,5.3931,33.037,1100.3,525.95,165.94,14.342,1.5567,65.756
6.3753,1025.5,80.117,5.4384,33.441,1100.1,523.88,166.76,14.347,1.4081,64.625
6.4218,1025.6,79.62899999999998,5.4117,33.193000000000005,1100.3,524.76,166.37,14.27,1.7935,66.883
6.4906,1025.4,79.672,5.4384,33.364000000000004,1099.8,524.44,166.54,14.328,1.905,67.725
6.5225,1025.4,78.32,5.3982,33.081,1100.1,525.53,166.15,14.354,1.789,68.263
6.3892,1025.5,77.234,5.4359,33.431,1100.2,524.11,166.96,14.394,1.9107,68.339
5.9497,1025.8,77.613,5.4185,33.297,1100.4,524.68,167.07,14.401,1.3929,67.116
5.5085,1026.3,78.97,5.4642,33.646,1100.1,523.09,167.92,14.439,0.9606,65.95100000000001
5.2329,1026.2,79.382,5.4284,33.415,1100.2,524.22,167.58,14.422,1.0573,66.33800000000001
5.1714,1026.7,79.861,5.5021,33.978,1100.2,521.83,168.73,14.549,1.1986,65.641
5.0513,1027.0,80.023,5.5116,33.851,1100.2,522.44,168.61,14.493,1.7706,65.943
5.0951,1027.2,80.487,5.483,33.634,1100.1,523.0,168.01,14.48,1.7451,66.01100000000001
5.3539,1027.1,80.814,5.4129,33.407,1099.7,523.93,167.34,14.353,1.4594,65.442
5.5488,1027.1,79.02,4.1053,23.488000000000003,1086.0,550.07,134.67,11.880999999999998,2.2691,87.911
5.8593,1027.4,77.598,4.0897,23.421,1085.8,549.89,134.23,11.963,1.4803,85.53299999999999
5.6686,1027.6,77.172,4.0998,23.465,1085.9,550.16,134.25,11.970999999999998,1.4679,86.178
5.4235,1027.6,77.959,4.0702,23.321,1085.3,549.99,133.69,11.849,1.8342,87.368
5.3242,1027.5,78.093,4.0597,23.296,1085.2,549.86,133.68,11.796,1.9851,87.958
5.2569,1027.5,78.067,4.0652,23.311,1085.2,550.04,133.68,11.773,2.1611,88.022
5.2576,1027.6,78.608,4.0844,23.311,1085.0,549.68,133.68,11.75,2.6685,88.962
5.2221,1027.8,80.929,4.0989,23.34800000000001,1085.3,549.99,133.69,11.727,3.0372,89.62
5.4035,1028.1,82.875,4.0919,23.365,1085.1,549.75,133.51,11.703,2.9204,88.51299999999998
5.632999999999999,1028.5,82.415,4.0835,23.374,1084.9,550.02,133.34,11.753,2.645,88.079
5.7625,1028.9,83.325,5.1311,31.145,1096.0,529.55,158.9,13.772,1.2499,69.097
6.0417,1029.0,83.72399999999998,5.4133,33.214,1100.1,524.21,166.3,14.392,0.51752,64.005
6.1005,1029.4,84.836,5.4651,33.435,1100.0,523.31,166.95,14.388,0.43207,64.148
5.9681,1029.7,86.743,5.4121,33.126,1100.1,524.53,166.75,14.282,0.5062399999999999,64.4
5.9629,1029.4,88.62799999999999,5.4652,33.486999999999995,1100.1,523.34,167.4,14.390999999999998,0.5497,63.839
6.1661,1028.7,90.592,5.3728,32.65,1100.2,526.07,165.4,14.123,0.3814,63.834
6.7619,1028.3,91.162,5.5091,33.359,1100.2,523.73,166.3,14.371,0.041065,62.174
8.6609,1028.2,86.964,5.5054,33.072,1100.3,525.46,164.05,14.312,1.6674,65.61399999999999
8.8271,1028.9,85.601,5.4692,32.782,1100.1,526.86,163.5,14.149,1.7522,65.365
8.7158,1029.3,85.73100000000002,5.5036,33.067,1099.9,525.6,164.16,14.204,1.7274,64.793
8.5525,1029.5,85.228,5.5167,33.243,1100.0,525.03,164.65,14.248,1.6353,65.255
8.4878,1029.7,84.40899999999998,5.5004,33.163000000000004,1099.9,525.06,164.46,14.323,1.726,66.405
8.4755,1029.5,85.024,4.1292,23.551,1085.7,550.06,134.52,11.939,2.4277,84.60700000000001
8.4566,1029.3,84.789,4.1682,23.841,1087.3,549.91,135.53,12.027,1.8544,82.523
8.354,1029.2,83.461,4.1639,23.882,1087.6,549.99,135.77,12.011,1.2953,81.822
8.2788,1028.9,84.05,4.13,23.567,1085.5,549.98,134.38,11.849,1.4793,82.13799999999998
8.1684,1029.0,83.105,4.0962,23.41800000000001,1084.5,549.9,133.69,11.795,1.6528,82.74799999999998
8.0706,1029.0,81.697,4.0959,23.426,1085.0,550.13,133.68,11.86,1.8325,84.021
7.972,1028.5,80.759,4.0966,23.489,1085.0,549.85,133.95,11.943,1.945,83.78299999999999
7.8324,1028.2,79.765,4.0756,23.423,1084.7,550.11,133.66,11.878,2.8122,85.2
7.746,1028.1,79.314,4.0691,23.417,1084.7,550.16,133.68,11.817,3.3459,86.756
7.7496,1028.2,77.435,4.0680000000000005,23.417,1084.6,550.09,133.59,11.729,3.2078,86.889
7.8426,1028.2,79.267,4.6622,27.563,1090.8,539.51,146.33,12.828,2.6936,78.581
8.1803,1028.2,79.60600000000002,5.3671,32.352,1100.1,527.97,162.46,14.007,2.0044,68.258
8.6452,1028.0,75.744,5.5734,33.456,1100.2,524.13,164.62,14.383,1.6767,65.343
8.9015,1028.0,74.445,5.9202,35.92,1100.1,516.37,169.14,14.837,2.2492,64.89399999999999
8.9929,1028.1,71.983,5.4711,33.15,1099.9,525.02,164.16,14.249,2.5359,67.736
9.3157,1027.5,70.763,5.4255,32.693000000000005,1099.7,526.59,163.2,14.257,0.91027,65.962
9.8384,1026.7,70.018,5.4209,32.602,1100.4,527.22,162.61,14.212,1.6206,69.055
9.7489,1026.2,70.119,5.4867,32.968,1099.9,525.99,163.37,14.217,1.1096,67.029
9.4577,1026.2,72.583,5.442,32.775,1100.0,526.61,163.23,14.257,1.1453,65.63600000000001
9.1053,1026.5,74.793,5.4519,33.094,1100.0,525.86,163.8,14.222,1.3927,65.514
8.8843,1026.6,76.16,5.4063,32.861999999999995,1099.8,526.89,163.49,14.077,0.392,64.37899999999999
8.6,1026.4,81.232,5.4649,33.247,1100.1,525.53,164.21,14.229,0.47314,63.99100000000001
8.6689,1026.8,84.36,5.4418,32.889,1100.2,526.84,163.41,14.219,0.4303,63.534
8.7568,1026.9,81.655,4.1222,23.683000000000003,1085.7,550.19,134.56,11.981,0.91826,80.73100000000002
8.6382,1026.7,81.506,4.1392,23.57800000000001,1085.6,550.15,133.83,11.852,1.1562,81.72800000000002
9.0771,1026.9,80.253,4.2323,23.929,1087.2,550.3,134.31,12.002,1.0497,81.578
9.2377,1026.9,81.191,4.1404,23.611,1085.7,549.96,132.88,11.856,1.8081,83.057
9.3003,1027.1,81.169,4.1972,23.805,1086.4,549.98,133.66,11.956,1.791,82.634
9.4701,1027.1,81.1,4.2646,24.047,1087.4,550.06,134.19,11.975,1.7762,82.421
9.4882,1026.9,80.105,4.2446,24.042,1087.5,550.21,134.06,12.041,2.1408,83.061
9.3307,1027.3,79.748,4.1806,23.827,1086.4,550.03,133.66,11.951,2.6518,84.443
8.9579,1027.7,79.89699999999998,4.1322,23.652,1085.8,550.0,133.62,11.845,2.4397,83.74600000000002
8.4567,1027.9,81.259,4.0812,23.394,1084.8,550.11,133.37,11.678,1.4004,82.51
8.3076,1028.1,82.96600000000002,4.1355,23.722,1086.2,549.94,134.73,11.916,1.042,80.634
8.9145,1028.4,80.497,4.1594,23.984,1086.6,549.43,135.2,11.95,1.0819,80.087
9.2799,1028.5,76.681,5.4638,33.168,1099.8,526.04,163.33,14.205,1.5704,60.192
9.7828,1028.3,73.257,5.3917,32.681999999999995,1100.1,527.9,162.21,14.212,2.5994,61.31800000000001
10.065,1028.1,70.523,5.4534,33.056999999999995,1099.9,526.04,162.98,14.186,2.4186,60.867
10.061,1027.9,71.725,5.4064,32.773,1100.4,527.01,162.63,14.177,1.2956,63.115
9.7692,1027.7,74.984,5.3797,32.591,1100.1,527.41,162.32,14.075,0.88951,65.627
9.5878,1027.6,75.32,5.4152,32.797,1100.2,526.86,162.78,14.199000000000002,0.79393,64.79
9.4099,1027.0,78.91,5.403,32.809,1100.1,526.19,163.69,14.155,0.3135,63.115
4.6227,1016.1,73.14399999999998,5.365,33.292,1099.9,525.2,166.45,14.243,0.13641,60.38
4.4366,1016.1,75.345,5.2741,32.808,1099.8,526.47,166.45,14.26,1.1656,60.38
4.2287,1016.5,76.635,5.3762,33.436,1099.9,524.1,167.86,14.284,1.264,60.38
3.947,1016.7,79.64699999999998,5.4699,34.136,1100.1,522.21,169.6,14.425999999999998,1.2554,60.38
3.6902,1016.7,82.87299999999998,5.4075,33.597,1100.1,523.94,168.71,14.393,0.8196,60.38
3.213,1016.9,86.339,5.3566,33.48,1100.3,524.15,168.94,14.405,1.3511,60.38
3.2111,1017.1,84.859,5.4702,34.059,1099.9,522.03,169.72,14.491,2.0699,60.38
3.3018,1016.9,84.50200000000002,4.3844,25.86,1087.8,543.46,142.84,12.498,2.7253,60.38
3.257,1016.7,87.06700000000002,4.0498,23.291,1084.2,549.94,134.33,11.844,3.0675,60.38
3.0069,1016.7,90.792,3.998,23.262,1084.5,549.95,134.3,11.895,1.4987,60.38
3.0755,1016.7,88.979,4.0904,23.378,1084.7,550.17,133.65,11.812,0.28778000000000004,60.38
3.0997,1016.8,88.35600000000002,4.087,23.341,1084.3,550.22,133.55,11.708,0.21679,60.38
3.3894,1017.0,85.03,4.0783,23.51,1085.5,550.07,134.09,11.82,0.93641,60.38
3.8933,1017.6,81.17,5.0553,30.681,1094.8,531.36,157.07,13.592,2.7015,60.38
4.2781,1018.0,81.102,5.3649,32.958,1100.0,526.21,165.98,14.209,2.1564,60.38
4.908,1018.0,79.738,5.415,33.291,1100.2,525.19,166.32,14.293,2.0614,60.38
6.0546,1017.5,66.131,5.3567,33.14,1100.4,526.81,165.66,14.163,0.78764,60.38
6.6147,1017.5,63.879,5.3989,33.384,1100.0,526.33,165.37,14.259,1.4994,60.38
6.932,1017.6,61.278,5.3757,33.168,1100.1,527.12,164.92,14.2,1.986,60.38
6.4962,1017.8,62.897,5.4461,33.524,1100.4,525.89,165.97,14.303,1.952,60.38
6.4941,1017.9,64.814,5.4988,33.915,1100.0,524.37,166.46,14.322,2.0002,60.38
6.2177,1017.9,69.408,5.472,33.463,1100.2,525.98,165.74,14.319,1.5265,60.38
5.9191,1017.9,76.63,4.0373,23.227,1081.8,549.48,133.2,11.852,2.2717,60.38
5.8165,1017.7,79.227,4.3799,25.603,1087.4,544.9,140.75,12.324000000000002,2.1683,60.38
6.2972,1017.5,82.47399999999998,4.1444,23.665,1084.7,549.66,135.07,11.815,0.58045,60.38
6.3536,1017.5,84.70700000000002,4.0608,23.221,1082.6,550.22,133.04,11.748,0.95076,60.38
6.1675,1017.5,86.008,4.0141,23.173,1082.0,549.81,132.67,11.752,1.4349,60.38
6.3059,1017.6,80.434,4.0307,23.199,1082.3,549.69,132.67,11.757,1.5181,60.38
6.5689,1017.8,75.173,4.0166,23.377,1082.5,550.19,133.12,11.762,1.6401,60.38
6.3711,1018.0,76.449,4.0076,23.47300000000001,1083.3,550.01,133.66,11.758,1.8238,60.38
5.7488,1018.4,77.76899999999998,4.0391,23.387,1083.1,550.02,133.67,11.75,1.9569,60.38
5.3565,1018.9,78.818,4.0215,23.36,1082.8,550.12,133.56,11.64,2.2655,60.38
6.187,1019.3,78.938,4.3754,25.754,1086.5,543.97,140.14,12.313,2.8357,60.38
7.4907,1019.7,66.972,5.372000000000001,33.066,1100.0,527.26,163.55,14.112,2.0066,60.38
8.4423,1019.9,64.48100000000001,5.4191,33.141,1100.4,527.17,162.99,14.195,1.5703,60.38
9.7482,1019.9,62.312,5.4135,32.545,1099.8,529.2,161.12,14.015,1.2242,60.38
10.722,1019.7,62.256,5.4847,32.462,1100.3,528.9,160.89,14.044,0.97034,60.38
11.202,1019.2,64.587,5.4668,32.604,1100.0,528.49,161.13,14.008,0.36352,60.38
10.181,1019.7,66.703,5.3767,32.383,1100.0,529.28,161.48,13.884,0.27796,60.38
8.2717,1020.1,75.249,5.5121,33.804,1100.0,524.77,165.06,14.255999999999998,0.30332,60.38
7.9563,1020.6,77.149,4.6219,27.774,1091.4,540.43,147.51,12.833,0.4346100000000001,60.38
7.1320000000000014,1021.0,80.038,4.0769,23.576,1083.9,549.85,134.34,11.872,0.6221800000000001,60.38
6.3481,1021.0,83.895,4.8819,29.396,1092.4,535.61,152.44,13.232,0.29788000000000003,60.38
5.5613,1021.1,85.195,4.0397,23.362,1082.8,550.18,133.88,11.765,1.1143,60.38
4.9199,1021.5,87.12299999999998,4.0854,23.443,1083.3,550.09,133.9,11.772,0.8953,60.38
4.7810000000000015,1021.6,87.993,4.2033,23.989,1086.6,549.95,134.49,11.928,0.63853,60.38
4.953,1021.5,86.54,4.2369,23.935,1086.1,550.02,134.25,12.015999999999998,0.7269100000000001,60.38
4.6560000000000015,1021.4,85.839,4.1912,23.75,1085.4,549.82,133.66,11.988,0.71226,60.38
4.5507,1021.5,86.383,4.1973,23.827,1085.6,549.95,134.02,11.869000000000002,0.63469,60.38
4.3956,1022.0,85.84100000000002,4.1766,23.69400000000001,1085.2,550.18,133.66,11.839,1.1085,60.38
4.2673,1022.4,86.354,4.1851,23.695,1085.1,550.09,133.68,11.822,0.8217,60.38
4.6008,1023.1,87.306,4.1735,23.774,1085.4,550.01,133.67,11.806,0.7145600000000001,60.38
6.0535,1023.6,89.26799999999999,4.216,23.915,1086.2,550.08,133.69,11.789,1.3625,60.38
8.2786,1023.9,90.846,4.4201,25.277,1087.3,546.38,137.24,12.187,2.015,60.38
10.507,1024.0,81.082,5.4257,32.101,1099.6,530.38,159.08,13.935,2.3273,60.38
11.716,1024.2,68.527,5.4289999999999985,31.961,1100.0,530.9,158.74,13.994000000000002,0.78472,60.38
12.587,1024.2,67.57300000000001,5.4088,32.372,1100.0,529.7,159.47,13.944,0.96292,60.38
13.19,1023.7,66.78,5.4006,32.043,1100.0,530.74,158.79,13.903,0.51695,60.38
13.562,1023.4,63.822,5.432,32.23,1100.1,529.68,158.93,13.932,0.25321,60.38
13.349,1023.2,61.975,5.3223,31.859,1100.0,531.2,158.25,13.851,0.19878,60.38
13.121,1023.1,64.335,5.4119,32.418,1100.2,529.33,159.42,13.988,0.12608,60.38
12.574000000000002,1023.1,77.28399999999998,5.3961,32.266,1100.4,529.77,159.68,14.058,0.219,60.38
11.521,1023.4,83.286,5.4460000000000015,32.602,1100.0,528.55,160.84,13.992,0.21001,60.38
10.839,1023.6,87.095,5.4138,32.536,1100.0,528.92,161.06,13.955,0.22635,60.38
10.13,1024.1,85.48,5.4992,33.216,1100.1,526.72,163.91,14.206,0.18303,60.38
9.0047,1024.4,84.90899999999998,5.585,33.645,1100.0,524.92,165.13,14.293,0.11475,60.38
6.3992,1024.6,86.82700000000001,5.4929999999999986,33.283,1099.9,525.97,165.62,14.157,0.21846,60.38
5.7849,1024.6,88.09,4.1452,23.727,1084.5,549.25,135.28,11.858,1.0439,60.38
5.4366,1024.4,88.79299999999998,4.114,23.585,1084.4,550.05,134.66,11.793,1.0699,60.38
5.3341,1024.0,88.14299999999999,4.1669,23.791,1085.6,550.08,134.66,11.896,0.7280800000000001,60.38
5.2609,1023.5,86.794,4.136,23.797,1085.9,550.14,134.93,11.994000000000002,0.72717,60.38
5.3509,1023.4,85.88,4.1357,23.817,1085.7,549.9,134.66,11.924,0.70021,60.38
5.5016,1023.6,83.323,4.1623,23.821,1085.4,550.2,134.66,11.890999999999998,0.95358,60.38
5.9275,1024.0,84.49799999999998,4.2132,23.875,1085.9,550.09,134.65,11.896,1.2107,60.38
6.2603,1024.3,84.445,4.2231,23.887,1085.8,549.86,134.67,11.901,1.1788,60.38
7.8169,1024.7,90.957,4.3121,24.183000000000003,1087.4,550.16,134.66,11.907,0.98198,60.38
10.555,1024.9,91.071,4.4162,24.423,1089.3,550.15,134.67,11.912,1.7807,60.38
11.509,1024.7,86.22,4.3408,24.288,1088.4,549.95,134.67,11.917,2.9981,60.38
11.92,1024.7,82.322,4.3077,24.153,1087.1,549.92,133.74,11.924,1.5961,60.38
12.173,1024.4,80.398,4.3013,24.152,1087.0,549.9,133.58,11.861,1.2759,60.38
12.752,1024.0,73.06,4.1635,23.331,1081.8,549.99,129.63,11.719,1.2845,60.38
13.338,1023.6,68.359,4.0842,22.942,1079.4,549.82,127.82,11.72,1.0641,60.38
13.672,1023.6,63.383,4.3184,24.361,1087.2,550.32,133.66,11.943,0.6532899999999999,60.38
13.720999999999998,1023.4,66.718,4.2951,24.296,1087.3,550.15,133.61,11.89,0.68862,60.38
13.386,1023.2,74.168,4.1515,23.296,1081.5,550.08,129.71,11.688,1.1149,60.38
12.82,1023.4,77.068,4.644,26.785,1088.1,542.45,140.97,12.552,0.93489,60.38
11.868,1023.4,79.503,5.472,32.81,1099.9,528.38,160.9,14.035,0.3265,60.38
10.433,1023.2,80.73100000000002,4.1617,23.702,1084.1,550.11,133.02,11.737,0.98547,60.38
9.3846,1023.3,81.57300000000002,4.1789999999999985,23.73,1084.4,550.16,133.65,11.684,0.92303,60.38
8.0497,1023.0,83.525,3.8543,21.448,1071.2,549.76,124.17,11.259,1.4608,60.38
7.0769,1022.9,85.156,4.1591,23.541,1083.6,549.99,133.33,11.822,0.8625299999999999,60.38
6.7869,1022.7,85.70700000000002,4.1533,23.516,1083.2,549.94,132.57,11.798,0.74,60.38
6.9721,1022.8,83.38799999999998,4.1328,23.564,1083.6,550.16,132.68,11.714,0.53923,60.38
6.5225,1022.7,82.77600000000002,4.1566,23.469,1083.4,550.04,132.67,11.741,1.0956,60.38
6.0249,1022.7,83.258,4.1176,23.423,1082.9,550.1,132.67,11.731,1.0988,60.38
6.0871,1022.9,82.94,4.0999,23.54,1083.6,550.21,133.17,11.742,0.92329,60.38
5.7261,1023.0,82.43700000000003,4.151,23.571,1084.1,550.01,133.68,11.758,1.2226,60.38
5.2598,1023.3,84.806,4.1739,23.706,1084.9,550.07,134.27,11.880999999999998,1.275,60.38
5.4875,1023.6,86.367,4.1823,23.643,1084.6,549.97,133.71,11.856,1.3691,60.38
7.1217,1023.9,90.909,4.6257,26.477,1089.1,543.2,141.31,12.505,1.048,60.38
10.307,1024.1,91.224,5.5249,32.061,1100.0,530.96,157.64,13.924,0.9781,60.38
13.595,1023.9,76.813,5.5286,31.73,1099.7,532.32,155.27,13.869000000000002,2.3793,60.38
15.703,1023.8,60.854,4.6216,25.439,1092.0,548.98,137.1,12.323,2.0386,61.57899999999999
16.582,1023.5,60.14,5.6383,32.242,1099.8,530.16,156.21,13.873,1.4167,69.196
16.773,1023.0,65.5,5.4532,31.273000000000003,1100.1,533.44,154.53,13.698,1.4133,68.268
16.74,1022.6,69.188,5.4053,31.381,1100.0,533.26,155.19,13.703,0.41471,62.853
16.473,1022.3,72.292,5.4186,31.276,1099.6,533.51,154.68,13.774,0.27041,63.244
16.402,1022.2,73.05,5.4220000000000015,31.717,1100.1,532.3,155.75,13.81,0.070089,61.422
16.166,1022.2,70.993,5.3491,31.415,1100.5,533.4,155.21,13.828,0.26566,64.184
15.038,1022.5,78.292,5.4628,32.136,1100.1,530.68,158.04,13.876,0.35334,62.279
13.872,1022.6,84.219,5.6584,33.241,1100.0,527.19,160.66,14.094,0.26119000000000003,58.02
13.005999999999998,1022.4,83.24600000000002,4.2698,24.161,1086.3,550.36,134.02,11.904000000000002,0.8918799999999999,73.605
11.73,1022.4,83.679,4.2869,24.152,1086.3,549.97,134.45,12.002,0.85962,75.22
10.905,1022.3,85.89,4.2368,23.843000000000004,1084.4,549.85,133.23,11.788,0.77212,76.292
10.477,1021.8,87.82700000000001,4.2860000000000005,23.971,1085.4,549.95,133.69,11.899,0.8758100000000001,76.01100000000002
10.601,1022.0,89.132,4.307,23.998,1085.3,550.12,133.52,11.861,1.0454,77.76899999999998
10.683,1022.1,89.455,4.2544,24.034,1085.5,550.16,133.66,11.856,0.97533,76.086
10.334,1022.1,89.48,4.3401,24.024,1085.8,550.28,133.74,11.889,1.1859,75.908
10.185,1021.9,89.257,4.328,24.107,1086.1,550.07,134.47,11.903,0.985,76.063
10.023,1022.1,93.316,4.3504,23.844,1085.3,549.94,133.66,11.838,1.0237,75.808
9.8489,1022.2,92.66,4.3701,23.91800000000001,1085.6,550.02,133.66,11.843,1.0518,76.064
10.249,1022.4,93.912,4.4201,24.017,1085.6,550.2,133.66,11.928,1.022,76.009
10.626,1022.8,94.318,4.444,24.281,1087.1,549.84,134.68,11.932,1.1276,76.219
11.443,1023.2,95.05,5.0808,28.406,1090.7,538.58,145.31,12.917,1.0408,69.616
12.890999999999998,1023.1,95.884,5.6117,32.053000000000004,1100.0,530.59,157.73,13.885,1.6157,62.51300000000001
14.436,1022.9,92.289,5.5597,31.746,1100.2,532.11,156.23,13.88,1.4273,65.632
15.686,1022.6,87.70700000000002,5.5572,31.632,1100.3,532.84,155.44,13.738,1.6147,64.65
16.218,1022.4,83.132,5.4533,31.27,1099.9,534.24,154.73,13.689,1.1548,65.682
16.488,1021.7,80.487,4.524,25.092,1087.6,547.76,134.81,12.218,1.3802,70.23899999999999
15.693,1021.2,84.37899999999998,5.5122,31.95,1099.8,531.78,156.36,13.848,0.7087399999999999,62.052
15.24,1020.5,84.492,5.4058,31.415,1100.3,533.56,155.33,13.812,0.48375,63.468
15.228,1020.2,85.016,5.4821,31.712,1100.0,532.55,156.0,13.741,0.46337,62.938
16.0,1020.2,78.414,5.4081,31.278,1100.4,534.2,154.71,13.699000000000002,0.67711,64.42399999999999
15.633,1020.4,74.77,5.4639,31.935,1100.2,531.59,156.73,13.844,0.44924,63.343
14.477,1020.8,75.297,4.3105,24.249,1086.6,549.91,133.62,11.880999999999998,0.5583600000000001,72.648
14.043,1021.1,76.14399999999998,4.2876,24.276,1086.4,550.0,133.5,11.915,0.66497,72.145
13.445,1021.4,76.166,4.2922,24.315,1086.8,549.99,134.14,12.067,0.99764,77.563
12.944,1021.6,79.932,4.2393,23.99,1085.4,549.9,133.12,11.888,1.3206,82.46600000000002
13.672,1021.5,83.22,4.3502,24.283,1086.8,549.92,133.71,11.997,1.3135,81.837
13.376,1021.6,88.564,4.3517,24.066,1085.9,550.16,132.93,11.822,1.6756,80.333
13.55,1021.4,90.18,4.3077,23.812,1084.0,549.73,131.67,11.712,1.5789,79.597
12.894,1020.9,90.869,4.3833,24.019,1085.6,549.78,133.02,11.782,1.6262,81.308
12.531,1020.7,91.593,4.371,24.084,1085.5,549.77,133.22,11.817,1.783,81.87100000000002
12.767,1021.0,96.089,4.4337,24.18,1086.6,550.19,133.66,11.879,1.4875,79.53399999999998
12.194,1020.9,94.42,4.4716,24.056,1085.7,549.89,133.67,11.899,1.548,80.795
11.682,1020.8,92.945,4.3982,23.991,1085.5,550.15,133.58,11.864,1.8266,81.79899999999998
11.886,1021.0,95.612,4.4092,24.159,1086.0,550.05,133.32,11.74,1.6698,80.01100000000002
13.085,1021.3,93.886,4.4689999999999985,24.673,1086.8,549.23,134.23,12.023,1.6568,81.73899999999998
13.878,1021.4,92.61,5.5546,32.033,1100.0,531.48,156.7,13.829,1.3885,77.39399999999998
15.657,1020.6,84.523,5.445,31.174,1100.0,534.72,153.45,13.711,2.0289,70.211
17.699,1020.2,69.79899999999999,5.4436,31.103,1099.9,534.69,152.45,13.595999999999998,2.4382,72.471
18.395,1019.7,66.928,5.3917,30.774,1100.3,535.96,152.26,13.595999999999998,1.1918,68.532
18.977,1018.9,63.16,5.5207,31.202,1100.0,534.2,152.84,13.669,1.5909,85.189
19.937,1018.4,55.896,5.4201,30.707,1100.3,536.58,151.0,13.615,1.3855,86.226
19.92,1018.1,60.679,5.4004,30.928,1100.2,535.82,151.64,13.531,1.1574,76.352
19.446,1018.0,62.86,5.3375,30.57800000000001,1099.6,536.88,151.32,13.333,0.94374,68.991
19.143,1017.9,61.617,4.4469,24.893,1088.7,550.09,133.91,11.987,1.3847,74.822
17.945999999999994,1018.1,66.128,4.6469,26.343000000000004,1090.7,545.96,138.44,12.451,1.4281,72.904
16.811,1018.3,75.211,5.3629,31.238000000000003,1099.9,534.46,154.71,13.534,0.8565799999999999,66.404
15.61,1018.4,80.992,4.9835,28.674,1093.9,539.73,146.88,12.984000000000002,1.1215,68.742
14.2,1018.5,82.124,4.6752,26.648000000000003,1090.3,544.81,141.09,12.511,1.3868,73.586
13.173,1018.5,83.771,5.5143,32.278,1099.8,530.75,159.21,13.837,0.54677,66.484
12.288,1018.5,86.551,4.6347,26.184,1088.5,544.55,140.01,12.398,1.1071,73.72800000000002
11.356,1018.2,88.10799999999998,5.659,32.864000000000004,1099.8,528.45,161.42,13.948,1.1675,66.24600000000001
10.816,1017.8,90.052,4.3694,24.262,1085.4,549.34,134.64,11.970999999999998,1.7632,77.217
10.253,1017.3,90.145,4.3596,23.998,1085.1,549.92,133.99,11.929,1.7485,78.395
9.8396,1016.6,91.737,4.3271,23.893,1084.3,549.95,133.55,11.765999999999998,2.1675,79.316
9.461,1016.2,91.448,4.3523,24.039,1085.1,550.16,134.38,11.804,1.8748,79.7
8.8396,1016.1,91.707,4.346,23.801,1083.9,550.1,133.67,11.747,1.9327,79.528
8.6281,1016.2,92.793,4.3374,23.788,1083.7,550.18,133.51,11.673,2.0885,81.749
9.1686,1016.0,94.207,4.3645,23.865,1084.2,550.17,133.38,11.694,1.898,77.801
10.946,1016.4,97.479,4.4036,24.191,1085.6,549.98,133.56,11.757,1.8239,76.83800000000002
13.204,1016.5,92.441,4.4459,24.421,1086.3,550.14,133.73,11.907,2.3721,77.873
14.427,1016.6,85.573,5.273,29.952,1096.3,537.1,150.45,13.294,2.9631,74.443
15.021,1016.5,83.279,5.5026,31.402,1100.2,534.41,155.52,13.720999999999998,2.9797,73.277
15.694,1016.0,83.884,5.5387,31.518,1100.1,533.66,155.08,13.698,1.2885,68.569
16.578,1015.2,81.592,5.4797,31.191,1100.2,534.91,154.56,13.591,1.4365,69.373
15.924,1014.9,83.734,5.5367,31.753,1100.2,532.89,156.04,13.741,1.2216,78.93
15.464,1014.6,87.53399999999998,5.485,31.38,1100.1,534.38,155.39,13.696,0.93133,78.99
15.152,1014.4,89.82,5.5645,31.583,1100.0,533.61,156.01,13.733,0.35501,63.664
15.246,1014.3,88.697,4.4482,24.497,1087.2,549.85,133.88,11.9,0.42799,67.209
15.327,1014.6,86.046,4.4339,24.461,1087.0,549.89,133.63,11.808,0.8528100000000001,69.667
14.924,1014.7,87.396,4.467,24.246,1086.3,550.0,133.39,11.929,0.8710600000000001,71.186
14.61,1014.4,91.502,4.5024,24.19400000000001,1086.0,550.04,133.38,11.93,0.8046300000000001,69.86
14.251,1014.0,96.304,4.6241,24.264,1086.4,550.31,133.75,11.893,0.98356,68.859
14.151,1014.2,96.434,4.5615,24.195,1085.6,549.87,133.01,11.767,0.97358,68.291
14.129,1014.3,96.552,4.5104,24.095,1085.0,550.01,132.56,11.913,0.99258,69.561
14.415,1014.2,95.902,4.5918,24.53,1087.2,550.04,134.06,12.091,0.79904,70.90899999999998
14.292,1014.1,96.389,4.5704,24.449,1087.5,550.11,133.79,12.087,0.74474,69.752
14.283,1013.7,96.212,4.6121,24.516,1086.8,550.16,133.74,12.091,0.6510600000000001,69.85300000000001
14.25,1013.4,96.408,4.6101,24.586,1087.3,550.07,134.07,12.088,1.1261,71.01100000000002
14.186,1013.2,96.436,4.6161,24.472,1087.1,549.91,133.67,12.078,1.1681,71.17399999999998
14.452,1012.8,94.999,4.6006,24.427,1087.2,550.25,133.64,12.069,0.89199,71.825
14.482,1013.2,93.535,4.5586,24.498,1086.8,549.88,133.66,12.059,0.8957200000000001,72.2
14.839,1013.0,92.22,4.5227,24.744,1088.0,550.24,134.24,11.949000000000002,1.0224,72.172
15.13,1013.1,89.897,4.7271,25.843000000000004,1088.1,546.7,137.0,12.215,0.99152,70.685
15.273,1013.4,87.382,5.5706,31.498,1100.0,533.56,155.62,13.658,0.68753,67.108
15.601,1013.0,87.331,5.5326,31.288,1100.0,534.57,154.64,13.711,0.70285,67.09899999999999
15.649,1012.8,87.62799999999999,5.5474,31.449,1100.0,533.96,155.17,13.642,0.97118,66.475
14.293,1012.4,92.385,5.5731,31.29,1100.3,534.3,155.77,13.712,0.75569,64.777
13.905,1011.8,94.739,5.6144,31.71,1100.0,532.91,156.52,13.749,0.8170000000000001,65.47800000000001
14.049,1011.2,94.538,5.6086,31.616,1100.0,533.62,156.25,13.739,0.73037,65.413
14.167,1011.0,94.077,5.6006,31.632,1100.1,533.46,156.25,13.719,0.5326,66.035
14.293,1010.9,94.532,5.5520000000000005,31.273000000000003,1100.4,534.09,155.74,13.735,0.71992,66.635
14.145,1010.8,96.015,5.7112,31.806,1100.1,532.66,156.77,13.727,0.73525,65.064
13.591,1010.6,98.657,5.2102,28.298,1093.8,541.17,146.39,12.762,0.65577,68.154
13.505,1010.8,100.13,4.692,24.769,1088.1,550.09,135.37,12.027,0.8448399999999999,71.007
14.049,1010.8,99.087,4.6432,24.474,1086.5,550.06,133.9,11.989,0.81047,69.682
12.81,1010.8,97.559,4.5922,24.477,1086.4,549.95,134.39,11.952,0.76573,73.183
12.578,1011.1,99.682,4.5231,24.479,1086.5,550.0,134.57,12.02,0.7902600000000001,72.914
12.54,1011.2,98.075,4.5701,24.52,1086.6,550.03,134.57,12.084,0.7994899999999999,73.649
12.614,1011.2,98.155,5.1712,28.61,1099.7,543.37,149.63,12.994000000000002,0.41648,75.72399999999998
12.643,1011.2,98.507,4.5265,24.341,1085.7,549.6,133.63,11.862,0.85359,72.149
12.52,1011.2,98.404,4.5101,24.245,1085.7,549.9,133.66,11.861,0.87846,72.059
11.984000000000002,1011.2,99.471,4.5675,24.104,1085.3,550.01,133.68,11.864,0.88375,72.188
11.658,1011.0,99.742,4.5729,24.21,1085.9,550.16,133.65,11.867,0.8390200000000001,74.11
11.395,1011.3,99.493,4.4753,24.159,1085.7,549.87,133.66,11.87,0.81158,73.851
11.415,1011.8,97.808,4.4645,24.014,1085.5,550.01,133.66,11.863,0.91737,74.87899999999998
11.347,1012.3,97.23,4.4613,24.001,1085.3,550.0,133.66,11.914,0.90416,76.27
11.39,1012.7,96.238,4.445,24.079,1086.1,549.94,134.19,11.894,1.0325,77.308
11.587,1013.2,95.839,4.4338,24.01,1085.0,550.1,133.65,11.879,1.0057,87.501
11.849,1013.5,95.189,4.5734,24.933000000000003,1087.2,547.9,136.39,12.187,0.8926700000000001,95.192
12.106,1013.6,93.21,5.6108,31.899,1100.3,531.57,158.78,13.832,0.46245,66.258
12.12,1013.7,91.272,5.6142,31.859,1100.3,532.03,158.64,13.925,0.42561,63.315
12.12,1013.6,90.187,5.6507,32.289,1100.1,530.07,159.43,13.897,0.43519,64.07
11.985,1013.6,91.307,5.5657,31.812,1100.3,532.04,158.65,13.863,0.39515,64.456
11.021,1013.5,95.66,5.6877,32.194,1099.7,530.51,160.01,13.92,0.31481,64.421
10.46,1013.4,99.461,4.4657,23.911,1085.2,549.92,134.19,11.781,0.63684,74.555
10.226,1013.8,99.357,4.4273,23.801,1084.4,550.1,133.57,11.703,0.49419,74.668
10.205,1014.0,98.133,4.4228,23.829,1084.5,549.94,133.63,11.673,0.8496600000000001,76.561
10.345,1014.5,97.679,4.3521,23.542,1082.8,549.98,132.36,11.716,0.47092,77.672
10.425999999999998,1015.0,97.934,4.437,23.907,1084.7,549.69,133.9,11.914,3.6423,90.374
10.486,1015.3,99.081,4.505,24.11,1086.2,549.84,134.45,11.949000000000002,2.7627,80.655
10.697,1015.4,98.505,4.4872,24.152,1086.6,549.89,134.64,11.92,1.9658,75.907
10.806,1015.6,97.344,4.4438,24.031,1085.2,549.98,133.68,11.839,2.0256,75.96
10.749,1015.3,97.527,4.4635,23.919,1085.3,550.02,133.66,11.854,1.4899,75.49600000000002
10.657,1015.3,96.191,4.4402,23.913,1085.1,550.06,133.67,11.849,0.89635,76.081
10.533,1015.3,95.125,4.4181,23.926,1085.3,550.15,133.65,11.844,0.94002,75.902
10.483,1015.3,94.692,4.4398,23.981,1085.4,550.29,133.67,11.853,1.0277,76.277
10.402,1015.5,94.228,4.4172,23.896,1085.0,550.05,133.67,11.861,1.1026,76.024
10.34,1015.5,94.16,4.4086,23.878,1085.0,550.07,133.67,11.866,1.1852,76.127
10.413,1015.7,93.952,4.4117,23.878,1085.4,550.0,133.68,11.87,1.1402,75.064
10.47,1016.0,93.568,4.4072,23.851,1085.3,549.9,133.67,11.875,1.1581,73.936
10.695,1016.4,93.179,4.4041,23.982,1085.1,550.26,133.67,11.879,1.2385,74.064
11.253,1016.5,93.173,4.4326,23.993,1085.5,549.93,133.68,11.852,1.2131,74.163
11.826,1016.4,91.89,4.4252,23.921,1085.5,550.23,133.21,11.761,1.2549,74.107
12.24,1016.4,90.384,4.4255,24.027,1086.3,550.03,133.7,11.842,1.2917,74.196
12.321,1016.3,90.388,4.4234,23.988000000000003,1085.8,550.11,133.68,11.883,1.3030000000000002,73.642
12.066,1016.3,91.513,4.419,23.983,1085.8,549.81,133.68,11.833,1.3258,74.172
11.925999999999998,1016.3,91.002,4.3655,23.669,1083.8,549.83,132.19,11.718,1.4014,74.251
11.739,1016.3,90.2,4.3999,23.966,1085.4,549.87,133.6,11.845,1.3454,74.45
11.367,1016.4,89.977,4.3809,23.969,1085.3,549.99,133.67,11.808,1.2937,76.363
11.06,1016.7,89.988,4.3781,23.893,1085.1,550.13,133.69,11.758,1.2808,76.069
10.838,1017.0,90.988,4.3679,23.893,1085.4,550.24,133.7,11.707,1.2061,74.872
10.649,1017.4,91.779,4.3628,23.997,1085.4,550.31,133.94,11.86,1.0946,74.85
10.666,1017.9,92.831,4.3726,23.968000000000004,1085.3,549.98,133.85,11.995,1.0148,74.168
10.632,1018.2,93.347,4.391,23.984,1086.1,549.88,134.04,11.939,1.1066,74.347
10.52,1018.3,92.029,4.3769,23.929,1085.6,550.04,134.07,12.003,1.2068,74.735
10.348,1018.5,90.961,4.3645,23.836,1085.8,550.31,133.95,12.004,1.2082,74.59899999999998
9.9634,1018.8,90.827,4.3426,23.83,1085.6,550.08,134.01,11.829,1.227,75.885
9.4909,1018.9,88.11,4.2836,23.754,1085.0,550.07,133.67,11.739,1.2124,76.77
9.2932,1018.8,87.38,4.2955,23.69400000000001,1084.8,549.93,133.68,11.823,1.1031,76.464
9.3801,1018.9,89.169,4.3012,23.676,1084.9,550.05,133.66,11.826,1.1701,77.02
9.4079,1019.0,90.897,4.2979,23.604,1084.9,550.03,133.67,11.83,1.2749,76.528
9.3648,1019.7,94.094,4.3584,23.613000000000003,1084.9,550.0,133.67,11.833,1.2597,74.578
9.4185,1020.1,94.028,4.3573,23.655,1085.0,550.05,133.68,11.835,1.2621,74.547
9.588,1020.5,93.201,4.3369,23.627,1085.0,550.09,133.68,11.758,1.2645,75.46300000000002
9.7946,1020.9,92.252,4.3269,23.535,1084.6,549.89,133.21,11.836,1.3388,73.729
10.265,1021.1,89.669,5.1522,29.119,1094.5,536.59,150.67,13.225,1.237,67.774
10.68,1021.4,85.91,5.5732,32.049,1100.1,530.01,160.2,13.923,1.7216,64.555
11.06,1021.7,80.436,5.6009,32.367,1100.0,528.73,160.68,13.994000000000002,1.6736,64.986
10.688,1022.1,83.28299999999999,5.5762,32.222,1099.9,529.18,160.92,13.974,1.7402,65.446
10.413,1022.0,84.559,5.6235,32.509,1100.1,528.11,161.57,14.099,3.4489,68.167
10.571,1022.1,82.39399999999998,5.5691,32.216,1100.3,529.18,160.83,14.046,3.0918,67.067
10.57,1022.6,80.494,5.6044,32.486,1100.3,527.86,161.41,14.132,1.5575,63.585
10.478,1023.2,81.372,5.5557,32.136,1100.3,529.2,161.05,14.032,1.017,63.032
9.9893,1023.6,83.52600000000002,5.6129,32.575,1100.4,527.55,162.24,14.164,1.2021,62.505
9.4539,1024.2,83.28299999999999,5.5854,32.441,1099.9,527.9,162.48,13.988,0.77295,61.83600000000001
9.0781,1025.1,81.315,5.6548,33.015,1100.2,525.75,163.85,14.228,0.6182,61.607
8.9379,1025.5,80.45,5.5819,32.536,1099.9,527.06,163.12,14.155,0.59216,62.397
8.8647,1025.6,79.65,5.6379,32.855,1100.3,525.84,163.68,14.315,0.73244,62.272
8.8685,1025.7,79.928,4.2894,23.761,1085.4,549.5,135.05,11.991,1.5438,79.495
8.4491,1025.7,80.742,4.207,23.301,1083.8,550.17,133.54,11.679,1.7006,80.247
8.0488,1025.7,83.76899999999998,3.8564,20.81,1069.3,550.06,122.61,11.077,2.6278,83.314
8.0236,1025.6,85.816,3.7967,20.521,1067.5,550.12,121.11,10.958,2.7495,82.161
8.1756,1025.4,87.177,3.8835,21.056,1070.4,550.33,123.45,11.169,2.4856,81.948
8.1262,1025.5,86.27600000000002,3.9297,21.439,1072.7,549.85,125.14,11.311,2.28,82.77799999999998
7.6278,1025.8,86.554,4.1976,23.305,1084.4,550.03,133.45,11.751,1.55,81.669
7.2845,1026.1,85.775,4.2031,23.296,1084.3,550.38,133.68,11.776,1.5837,82.34899999999998
6.907,1026.4,86.876,4.2019,23.251,1083.8,550.25,133.57,11.778,1.7176,82.096
7.1994,1026.7,88.70200000000001,4.206,23.235,1084.1,550.37,133.25,11.767,1.6606,80.327
8.6708,1027.0,85.007,4.2349,23.454,1084.8,550.21,133.24,11.861,1.5955,81.267
9.5721,1027.6,80.969,5.0272,28.943,1093.9,536.18,150.49,13.225,1.2464,71.858
9.1015,1027.8,84.42299999999999,5.6163,32.688,1100.3,526.7,163.2,14.195,1.1207,60.835
9.3335,1027.9,79.23,5.6229999999999976,32.832,1100.3,526.52,163.25,14.254,1.1556,60.533
9.3224,1027.9,77.017,5.5285,32.498000000000005,1099.6,527.82,162.75,14.142,0.96118,61.848
9.3212,1027.7,73.255,5.5881,32.813,1100.0,526.58,163.19,14.241,0.73529,61.945
9.0465,1027.4,74.845,5.5741,32.61,1100.0,527.15,163.19,14.171,0.77335,61.941
8.996,1027.1,75.888,5.6086,32.84,1100.1,526.1,163.57,14.283,0.74862,63.13399999999999
8.9929,1027.1,73.985,5.5954,32.611,1100.2,527.23,163.09,14.159,0.93697,62.352
9.2659,1026.9,72.13,5.6528,32.962,1100.2,526.18,163.33,14.291,1.3231,62.072
8.8281,1027.1,72.693,5.6278,32.699,1099.7,526.54,163.58,14.052,0.97963,62.49800000000001
7.6019,1027.3,79.166,4.5576,25.564,1090.6,545.45,142.58,12.375,1.064,76.408
6.5644,1027.4,83.18299999999998,4.1949,23.105,1083.4,550.06,133.86,11.835,1.4711,81.99799999999998
5.7236,1027.3,86.206,4.1935,23.005,1083.0,549.84,133.73,11.715,1.6582,82.775
5.2519,1027.1,88.595,4.2159,23.071,1083.6,549.96,133.92,11.744000000000002,1.9582,84.307
5.0448,1026.7,89.49799999999998,4.2478,23.067,1083.5,550.03,133.24,11.84,1.8807,85.255
4.9857,1026.4,90.119,4.2824,23.364,1084.8,550.14,134.12,11.957,1.7629,84.35
4.9653,1026.2,90.077,4.2533,23.185,1084.0,550.03,133.44,11.792,2.0061,85.285
4.8523,1025.9,90.137,3.9962,20.95,1070.9,549.98,122.67,11.106,2.6206,88.68799999999996
4.8438,1025.5,89.51100000000002,4.0226,21.201,1072.4,550.23,123.55,11.251,2.5413,89.152
4.7451,1025.3,88.444,3.9899,21.015,1071.0,550.11,122.7,11.178,1.8329,86.939
4.595,1025.2,88.00299999999999,3.9928,20.946,1070.9,550.24,122.7,11.115,1.8718,87.31299999999996
4.5126,1025.2,87.389,3.9987,20.931,1070.9,549.87,122.64,11.050999999999998,1.9423,88.615
4.79,1025.2,89.37,4.2433,22.605,1080.4,549.97,129.25,11.584,1.8102,85.693
6.4563,1025.4,89.205,4.5567,25.23,1087.0,545.57,138.71,12.249,1.6015,78.789
8.3009,1025.2,83.99799999999998,5.647,32.724000000000004,1100.1,527.92,162.3,14.101,1.0062,61.476000000000006
9.6518,1024.9,73.574,5.6644,32.525,1100.2,528.35,161.07,14.146,0.62331,65.033
10.571,1024.4,70.294,5.6829,32.574,1100.0,528.08,160.64,14.078,0.65249,63.856
11.783,1023.8,64.003,4.4199,24.023000000000003,1086.8,549.98,134.3,11.958,0.96078,77.17
12.314,1023.3,63.006,5.6729,32.516,1099.9,528.98,159.8,13.979,0.6654899999999999,64.502
12.335,1022.5,59.299,5.6196,32.129,1099.8,529.98,158.88,13.924,0.62417,64.572
12.733,1021.9,61.761,5.7083,32.414,1099.7,529.47,159.58,13.944,0.78686,64.793
12.361,1021.4,65.454,5.6588,32.196,1099.8,529.83,159.6,13.941,0.66045,64.425
11.673,1021.2,68.882,5.6992,32.603,1100.0,528.59,160.92,13.995,0.64563,62.896
10.380999999999998,1021.5,75.024,5.6299,32.549,1099.7,528.84,161.65,13.873,0.8425,63.45399999999999
9.5995,1021.9,77.75,5.7301,33.613,1100.1,525.41,164.07,14.262,0.72124,61.752
9.3189,1022.1,79.491,5.5760000000000005,32.676,1099.7,528.69,162.43,13.927,0.7903600000000001,63.599
9.8164,1022.6,76.766,4.3243,23.785,1084.8,549.51,133.95,11.922,1.3989,78.536
9.8868,1022.7,83.191,4.309,23.752,1085.0,550.17,133.93,11.807,1.4271,77.847
9.8288,1022.5,81.785,4.3478,23.826,1084.9,550.12,133.7,11.841,1.4680000000000002,77.128
9.6706,1022.1,74.274,4.2739,23.748,1084.5,549.89,133.36,11.817,1.4247,78.795
9.3772,1021.9,71.852,3.7515,20.452,1050.3,540.83,115.79,10.777,6.8931,100.34
9.3521,1021.7,71.337,3.6255,19.585,1043.2,539.61,111.72,10.521,6.4719,91.87
9.4762,1021.5,72.986,3.6337,19.584,1043.2,539.6,111.71,10.572,6.615,91.221
9.4971,1021.3,72.212,3.6383,19.591,1042.2,538.91,111.38,10.614,6.5602,92.848
9.3244,1021.6,67.462,3.6428,19.562,1038.4,536.49,110.72,10.657,7.8274,99.014
9.1483,1021.9,68.005,3.6568,19.56,1038.7,536.55,110.93,10.701,8.2348,99.522
9.0965,1022.1,81.281,4.2909,23.672,1084.2,550.2,133.3,11.687,1.6123,79.197
9.902,1022.4,86.09,4.618,25.581,1087.7,545.42,138.57,12.262,1.6183,74.694
12.292,1022.5,77.917,5.632999999999999,32.117,1099.9,530.98,157.97,13.945,0.95387,63.832
13.659,1022.6,74.005,5.6809,32.095,1100.3,530.71,157.59,13.999,0.6803,63.375
14.566,1022.4,68.822,5.5648,31.601,1100.2,532.06,156.38,13.693,0.3854,64.64
15.37,1022.0,63.214,4.6975,25.762,1084.3,543.32,136.19,12.245,1.0092,70.76100000000002
16.111,1021.7,63.621,4.4988,24.276,1086.8,550.08,132.79,11.925,1.1306,73.175
16.642,1021.4,61.758,4.5245,24.278,1086.4,550.06,132.79,11.911,1.0731,73.015
16.435,1021.2,64.39,4.4895,24.23,1086.2,550.14,132.78,11.902,1.1795,72.283
15.649,1021.0,65.96600000000001,4.4881,24.244,1086.4,549.94,133.2,11.916,1.2756,71.551
14.853,1020.7,70.508,4.4824,24.286,1087.0,549.9,133.79,11.927,1.4629,71.62100000000002
13.355,1020.7,79.274,4.4611,24.074,1085.9,550.19,133.77,11.795,1.682,72.866
11.59,1020.9,88.384,4.4315,24.0,1085.9,549.78,134.04,11.892,1.5507,74.814
11.268,1021.1,88.449,4.4339,23.947,1085.2,549.97,133.56,11.87,1.5242,75.667
10.949000000000002,1021.2,85.148,4.4314,24.089,1086.3,550.07,134.37,12.0,1.449,76.631
10.933,1021.2,81.206,4.3464,24.01,1085.6,550.14,133.86,11.796,1.7396,77.56
10.155,1021.3,82.5,4.3707,23.971,1085.4,549.79,134.26,11.938,1.7748,78.70100000000002
8.8719,1021.2,85.729,4.3065,23.671,1084.1,549.86,133.44,11.807,1.9638,81.133
8.7508,1020.9,88.40299999999998,4.3545,23.832,1084.7,549.77,133.67,11.802,1.6012,78.635
8.1847,1020.7,86.61200000000002,4.3715,23.714,1084.2,549.92,133.67,11.791,1.6866,79.141
7.3032,1020.7,88.131,4.3618,23.623,1083.6,549.93,133.66,11.778,1.6897,81.335
6.9384,1020.7,89.104,4.3337,23.6,1083.7,549.86,133.67,11.764,1.6047,80.743
6.6417,1020.8,90.095,4.35,23.534,1083.5,550.04,133.66,11.720999999999998,1.4159,81.66
6.5991,1021.4,89.929,4.3296,23.51,1083.2,550.19,133.39,11.633,1.4347,81.342
7.2577,1021.8,91.555,4.3781,23.628,1083.8,550.15,133.27,11.691,1.6091,79.744
9.2207,1022.3,90.607,5.1689,28.878,1092.3,537.57,147.98,12.992,1.4273,70.584
11.903,1022.6,84.491,5.6487,31.96,1100.3,531.62,157.58,13.799,0.8637799999999999,62.353
13.495,1022.4,77.558,5.777,32.287,1100.3,530.16,158.0,13.962,1.2424,62.2
14.435,1022.0,78.248,5.6992,31.71,1099.6,531.82,156.65,13.71,0.98606,64.266
15.338,1021.7,72.07,3.7606,19.154,1055.9,549.79,110.6,10.487,3.2092,78.426
16.29,1021.0,70.005,4.3292,22.754,1077.0,550.04,125.99,11.449000000000002,2.1993,73.268
