ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
16.654,1020.2,64.757,4.5755,24.287,1086.6,549.76,132.6,11.81,1.3117,73.955
16.701,1019.7,65.226,4.5592,24.368,1086.3,550.2,132.65,11.805,1.2905,73.65899999999998
17.347,1019.1,62.81800000000001,4.5494,24.417,1086.5,550.13,132.77,11.873,1.3483,71.81
16.762999999999998,1018.5,70.309,4.5012,24.316,1086.1,550.09,132.77,11.941,1.3359,71.844
14.947,1018.0,79.35,4.8327,26.511,1089.1,544.42,139.9,12.512,1.4296,69.575
14.027,1017.8,84.584,4.5435,24.292,1086.3,549.95,133.73,11.890999999999998,1.6359,73.157
13.015999999999998,1017.8,86.03,4.5007,24.207,1085.9,549.64,133.71,11.973,1.7079,73.663
11.718,1017.6,85.561,4.478,24.045,1085.1,549.94,133.74,11.883,1.8235,75.257
10.993,1017.2,87.72200000000002,4.5159,24.15,1085.6,550.16,134.25,11.904000000000002,1.5225,74.709
10.068,1016.7,86.693,4.4829,24.005,1085.4,550.02,134.3,11.984000000000002,1.202,75.977
10.345999999999998,1016.1,88.89399999999998,4.5101,24.01,1085.8,549.84,134.07,11.868,1.2593,74.563
11.557,1015.9,86.02799999999998,4.5086,24.167,1086.5,550.16,134.04,11.987,1.0776,73.138
12.424,1014.8,76.81,3.7419,19.11,1054.4,549.04,111.02,10.44,3.6931,77.39699999999998
13.784,1015.1,74.146,4.1256,21.757,1070.9,550.03,122.02,11.201,2.3789,75.815
14.94,1015.1,70.82600000000002,4.5756,24.62,1087.4,549.93,133.82,11.977,1.1515,72.416
16.115,1015.0,68.84,4.5933,24.612,1087.3,550.23,133.76,12.059,1.5085,72.164
16.767,1014.9,61.69600000000001,4.6608,24.77,1088.3,549.6,133.81,12.015999999999998,1.2549,74.71
18.2,1014.4,52.94300000000001,4.7074,24.849,1089.2,549.92,133.8,12.035,1.3219999999999998,76.071
18.603,1014.0,58.47,4.6728,24.901,1088.9,550.05,133.79,12.048,1.5514,75.483
20.185,1013.4,54.03,4.7588,25.005,1089.9,549.72,133.77,12.061,0.85936,74.068
20.882,1012.6,54.813,4.7688,25.08,1089.8,549.99,133.79,11.996,0.69485,74.223
21.137,1011.9,51.558,4.6272,24.101,1084.1,549.81,129.69,11.682,0.8965200000000001,73.087
20.597,1011.6,53.966,3.882,19.747,1057.8,550.05,111.26,10.509,2.1192,69.203
19.682,1011.7,60.622,3.8408,19.746,1057.7,550.31,111.78,10.642,2.3353,69.408
18.202,1012.1,68.13,4.5623,24.362,1086.7,550.08,132.78,11.97,1.2683,71.57600000000002
16.826,1012.5,72.44,5.3243,29.175,1096.1,538.92,148.09,13.094,1.0341,68.229
15.714,1012.9,77.331,4.5533,24.48,1087.4,549.82,133.73,12.014,1.3345,72.03
16.468,1012.6,74.197,4.6308,24.586,1088.2,550.1,133.81,12.098,1.3456,72.193
16.307000000000002,1013.0,75.317,4.6357,24.682,1088.9,549.69,134.67,12.067,1.341,73.175
15.21,1013.2,80.539,4.5452,24.333,1087.3,550.06,133.76,11.973,1.1432,71.975
14.761,1013.3,82.79,4.5158,24.416,1086.7,549.98,133.59,11.941,1.2319,72.734
14.470999999999998,1013.4,82.385,4.1098,21.788,1070.8,549.94,122.24,11.153,2.2621,73.265
12.798,1013.3,83.221,3.7353,19.772,1057.5,550.0,113.64,10.522,3.1741,76.343
11.69,1013.5,86.443,3.7577,19.433,1056.8,549.79,112.71,10.486,3.4808,76.692
11.05,1013.7,87.56299999999996,3.7918,19.375,1055.7,549.73,112.54,10.523,3.8519,78.38
10.52,1013.7,88.947,3.7498,19.341,1051.5,546.88,111.72,10.559,4.5851,81.27
10.895,1013.8,91.255,3.7614,19.314,1053.4,548.04,111.73,10.595999999999998,3.8633,77.313
12.906,1013.8,92.536,4.293,22.676,1075.8,549.82,125.4,11.479,1.975,73.557
15.953,1014.2,81.873,4.6476,24.716,1088.2,550.15,133.36,11.995,1.6055,73.77600000000002
17.64,1014.3,72.266,4.684,24.938,1089.4,550.4,133.91,12.047,1.462,74.726
18.705,1014.3,64.82600000000001,4.7005,25.075,1089.6,549.8,134.07,12.140999999999998,1.2301,74.58800000000002
20.098,1014.1,60.073,4.1294,21.348000000000006,1067.5,550.09,117.79,10.962,2.5211,72.597
20.794,1013.6,57.46100000000001,3.8575,19.743,1057.8,549.76,110.73,10.48,2.5008,70.94800000000002
21.361,1013.1,55.989,3.8574,19.815,1057.8,550.14,110.72,10.496,2.4383,69.268
20.788,1013.4,57.518,3.8075,19.698,1057.5,550.01,110.71,10.512,2.3421,69.081
19.799,1013.6,63.901,3.7925,19.639,1057.0,549.91,110.71,10.56,2.4868,69.432
18.665,1014.0,70.51100000000002,3.7841,19.628,1057.2,550.01,111.35,10.640999999999998,2.9676,71.71300000000002
18.321,1014.3,71.46600000000002,5.0246,27.435,1093.0,543.86,141.38,12.646,1.1964,69.544
17.676,1015.4,72.737,5.0266,27.875,1095.0,543.77,143.7,12.66,1.1626,70.39399999999998
16.87,1016.1,77.2,4.6049,24.954,1088.1,549.09,134.22,12.143,1.2619,70.657
15.300999999999998,1016.6,82.73,5.7019,31.932,1100.2,532.05,156.64,13.839,0.7834800000000001,64.671
13.679,1016.8,83.48899999999998,5.7358,32.312,1100.3,530.71,158.84,13.944,0.71119,64.357
12.815,1016.9,86.27600000000002,4.7544,25.795,1087.8,545.19,138.34,12.265,1.2588,72.99
12.377,1016.9,87.428,3.7279,19.316,1054.7,548.46,112.05,10.55,3.563,81.058
12.004,1016.9,88.589,3.7316,19.214,1056.0,550.01,112.36,10.550999999999998,3.1718,79.719
11.687,1016.9,90.109,3.7562,19.176,1055.8,549.64,111.98,10.528,3.4981,78.958
11.618,1016.8,90.712,3.7343,19.171,1055.5,549.97,111.89,10.429,3.5966,79.735
11.508,1016.8,90.451,3.7348,19.238,1054.0,548.89,111.36,10.436,4.2028,81.506
11.205,1016.9,91.35,4.1584,21.69400000000001,1069.6,549.45,122.81,11.145,2.6689,78.82300000000002
11.092,1017.1,93.005,4.5369,24.092,1085.5,550.08,133.61,11.837,1.2635,78.563
11.005999999999998,1017.5,92.533,4.5116,23.947,1084.6,549.91,133.09,11.787,1.298,77.17
11.248,1017.8,94.014,4.5951,24.128,1085.7,549.84,133.73,11.909,1.2551,75.619
11.635,1018.0,95.439,5.8820000000000014,32.542,1099.8,529.4,159.34,13.943,0.81086,62.968
12.521,1018.2,92.593,5.7726,31.899,1100.1,531.29,158.23,13.88,0.70625,61.88800000000001
13.178,1018.1,88.839,5.7878,32.108000000000004,1100.0,530.64,158.55,13.953,0.79873,62.87600000000001
13.304,1017.7,89.1,4.5872,24.374,1086.7,549.76,134.45,11.815,1.259,72.422
14.036,1017.3,86.021,4.5597,24.09,1085.4,550.19,132.97,11.867,1.4038,72.017
14.024,1016.4,85.613,4.5408,24.106,1084.7,549.92,132.78,11.941,1.4895,72.25
14.566,1015.6,84.93299999999998,4.5625,24.261,1085.4,549.91,132.78,11.89,1.3593,71.875
15.264,1015.1,80.554,4.5436,24.33,1085.9,550.05,132.78,11.839,1.3357,71.936
15.59,1014.8,80.513,4.5655,24.396,1086.4,550.07,132.77,11.788,1.3692,71.819
15.666,1014.5,80.077,4.5701,24.31900000000001,1085.5,550.13,132.73,11.737,1.3211,72.025
14.294,1014.5,85.47399999999998,5.4466,29.62,1094.2,536.73,149.75,13.169,1.0490000000000002,67.339
12.824000000000002,1014.9,93.074,5.0017,26.007,1088.5,545.39,139.47,12.288,1.1113,72.211
11.687,1015.3,98.102,4.8333,23.98,1084.3,550.01,133.05,11.904000000000002,1.4687,72.40100000000002
11.311,1015.2,99.793,4.9567,24.086,1084.9,550.07,133.6,11.916,1.301,73.836
10.952,1014.9,99.686,5.0758,23.831,1083.5,549.93,132.54,11.809,1.4028,73.878
11.032,1014.8,100.14,5.2806,24.141,1085.5,550.02,133.58,11.948,1.3099,73.926
10.919,1014.7,99.721,5.2822,24.05,1085.2,550.38,133.47,11.864,1.2633,76.146
10.252,1014.5,98.54,5.319,24.016,1084.8,550.08,133.67,11.842,1.4042,76.42
9.6985,1014.1,99.108,5.3457,23.962,1084.4,549.93,133.67,11.823,1.4577,77.185
9.2362,1013.6,98.595,5.3484,23.942,1084.3,550.25,133.69,11.816,1.5684,78.792
9.215,1013.6,98.355,5.2998,23.926,1084.5,549.88,133.67,11.817,1.6918,78.484
9.7822,1013.6,100.16,5.3331,24.045,1084.9,549.98,133.65,11.765,1.3766,75.721
10.047,1013.7,100.16,5.2898,23.948,1084.4,550.11,133.35,11.82,1.3512,76.844
10.27,1013.8,100.15,6.9259,32.973,1100.1,528.72,161.23,13.973,0.8685700000000001,64.321
10.845,1014.0,100.15,6.9831,33.089,1100.1,528.38,161.28,14.067,0.55825,63.144
11.804,1014.0,100.11,7.3189,35.37300000000001,1100.2,521.27,165.11,14.425999999999998,0.65708,61.306
13.380999999999998,1013.9,96.962,6.0398,32.188,1099.9,531.48,157.89,13.83,1.1245,64.105
15.559,1013.7,89.785,5.5818,31.336,1100.2,534.45,154.82,13.759,0.8745799999999999,64.884
17.227999999999998,1013.5,81.548,5.4807,31.087,1099.9,535.46,152.96,13.514,0.68228,66.557
18.732,1013.2,74.12100000000002,5.4672,31.075,1099.8,535.43,152.32,13.59,0.58117,66.878
17.79,1012.7,79.029,5.4541,31.341,1100.0,534.5,154.17,13.621,0.88239,65.648
17.078,1012.2,81.50399999999998,5.4197,31.055,1100.4,535.25,153.67,13.647,1.0345,66.786
17.04,1011.8,83.141,5.4554,31.316,1100.1,534.41,153.72,13.577,1.13,66.627
17.887999999999995,1012.0,76.517,5.278,30.26,1099.8,537.83,151.1,13.300999999999998,0.9484,70.127
16.953,1012.6,87.874,5.4494,30.844,1099.9,535.69,153.35,13.473,0.87097,66.021
15.503,1012.8,96.754,5.6,31.263,1100.4,534.04,154.97,13.617,0.73155,64.383
15.707,1012.8,97.459,5.6682,31.936,1100.1,532.55,155.82,13.761,0.99323,64.795
15.616,1013.0,96.26,5.7181,31.732,1099.9,533.08,155.76,13.764,0.92988,63.885
15.314,1013.2,96.918,5.0673,27.206,1091.2,543.11,141.64,12.654000000000002,1.1233,67.952
14.793,1012.9,98.324,4.6435,24.417,1087.0,550.01,133.52,11.956,1.2958,69.596
14.843,1012.8,97.422,4.5525,24.549,1087.1,550.02,133.6,12.01,1.2776,69.79899999999999
15.01,1012.6,96.688,4.5763,24.461,1086.3,550.12,133.17,11.889,1.4897,69.548
14.816,1012.8,97.012,4.5833,24.288,1085.4,549.79,132.67,11.821,1.3214,69.298
14.338,1012.4,99.884,4.6371,24.241,1085.8,550.06,132.66,11.769,1.4664,69.48
14.079,1012.3,100.12,4.5767,24.26,1085.6,550.12,132.68,11.718,1.5247,69.11
13.973,1012.6,99.964,3.9189,19.939,1059.8,549.84,114.04,10.699000000000002,3.0853,71.645
13.713,1013.1,99.107,4.5765,24.533,1086.8,549.76,133.95,11.877,1.3458,71.10600000000002
14.328,1013.6,99.995,4.5134,24.396,1085.7,549.98,132.79,11.82,1.4654,69.403
15.182,1014.2,98.533,4.5878,24.8,1088.4,549.71,134.59,11.982,1.12,69.042
16.27,1014.6,96.32,4.5794,24.675,1088.3,550.18,133.73,11.975,0.79106,63.785
17.418,1014.8,89.844,4.5368,24.769,1088.6,550.11,133.75,12.009,1.0542,68.422
18.374,1014.8,82.243,4.5119,24.851,1088.6,549.92,133.76,12.116,1.4108,70.107
18.652,1014.7,83.99600000000002,4.5117,24.994,1089.4,550.17,133.98,12.175,1.639,68.98899999999999
19.502,1014.3,81.189,4.5524,25.061,1089.0,549.9,133.75,12.121,1.2364,67.673
20.021,1013.9,79.53699999999998,4.5592,25.011,1089.2,549.85,133.74,12.068,1.0288,66.702
19.842,1013.8,78.007,4.3835,23.913,1082.6,549.91,129.32,11.733,1.16,65.551
19.423,1014.1,79.675,3.6341,19.359,1055.3,550.03,109.8,10.417,2.4586,64.097
17.743,1014.5,85.163,3.6151,19.332,1055.6,549.96,110.48,10.352,3.0218,67.214
15.880999999999998,1014.9,90.521,4.3148,23.752,1082.3,549.96,130.08,11.588,1.5377,69.175
15.317,1015.5,88.105,4.3222,24.228,1085.7,549.74,132.43,11.711,1.2202,70.85300000000002
14.63,1016.1,88.059,3.9965,21.98,1072.2,549.79,123.11,11.138,2.3943,73.80199999999998
13.442,1016.4,89.88600000000002,4.0574,22.301,1074.1,550.2,124.79,11.353,2.1842,75.995
13.036,1016.7,90.654,4.3668,24.249,1086.2,550.04,133.32,11.968,1.2055,72.203
12.503,1016.8,93.342,4.3477,24.105,1085.0,549.82,132.58,11.859000000000002,1.2541,72.699
12.809,1016.5,92.7,4.3599,24.154,1085.0,550.27,132.65,11.795,1.2475,72.184
13.405,1016.4,89.87700000000002,4.3448,24.177,1085.2,549.99,132.66,11.831,1.344,72.75399999999998
13.032,1016.3,89.368,4.3272,23.954,1084.6,549.75,132.65,11.829,1.4727,74.566
12.418,1016.4,90.624,4.3036,23.997,1084.9,549.71,132.67,11.818,1.5732,74.123
12.209,1016.7,90.835,4.2943,23.985,1084.4,550.19,132.66,11.758,1.5186,74.21600000000002
11.89,1017.3,91.878,4.3322,23.945,1084.3,550.09,132.65,11.681,1.6012,74.168
12.125,1017.6,92.133,4.3559,23.891,1084.1,549.6,132.31,11.817,1.6326,74.389
12.639,1018.1,91.116,5.6261,32.375,1099.7,530.51,158.38,13.94,1.1457,62.724
12.938,1018.5,91.237,5.5585,31.899,1100.3,531.81,157.41,13.918,0.91801,61.226000000000006
14.076,1018.9,89.573,5.5633,31.715,1100.0,531.84,156.42,13.785,0.82868,61.328
15.598,1019.1,84.105,5.4714,31.146,1100.0,533.67,155.01,13.662,1.0575,62.997
15.887,1018.9,82.678,5.5441,31.528,1099.8,532.26,155.75,13.715,0.58773,62.273
15.727,1018.5,83.868,4.5007,24.736,1088.9,549.15,134.83,12.137,0.93946,69.51
15.943,1018.0,82.91,4.8501,27.101,1100.2,548.49,144.63,12.747,0.66005,75.882
16.034000000000002,1017.5,81.95200000000001,4.728,26.346,1097.5,549.86,141.61,12.552,0.63445,75.634
16.121,1017.8,78.069,4.4514,24.567,1087.9,549.8,134.04,12.072,1.2659,70.749
15.661,1018.0,76.998,5.1612,29.401,1099.3,539.49,150.49,13.271,0.98092,67.964
14.547,1018.6,80.798,5.0986,29.091,1100.4,540.77,151.03,13.22,1.1196,68.998
13.684,1019.2,84.06700000000002,5.3554,30.899,1100.0,534.96,155.51,13.537,0.7675,62.07
13.48,1019.8,85.738,4.4209,24.651,1088.2,549.29,135.51,12.001,1.2569,72.266
13.32,1020.2,88.305,5.0537,28.831,1099.7,542.0,150.53,13.062,1.1468,71.083
12.988,1020.6,92.301,4.6425,25.817,1095.7,550.15,140.76,12.384,1.8687,76.833
12.591,1020.3,95.392,4.9916,27.831,1099.8,545.35,148.04,12.856,1.6741,75.4
12.574000000000002,1019.9,95.606,4.3813,23.983,1085.5,550.1,132.76,11.825,1.8831,72.173
12.776,1019.6,94.46,4.1492,22.429,1076.3,549.98,126.22,11.347,2.0682,76.251
12.924,1019.5,93.898,3.6365,19.07,1053.8,548.72,110.73,10.359000000000002,3.8268,76.056
12.817,1019.1,93.619,3.6565,19.118,1052.8,548.33,110.71,10.39,4.0463,76.223
12.814,1018.9,93.783,3.669,19.059,1055.3,549.96,111.17,10.521,3.9065,78.484
12.613,1018.9,94.87,4.436,24.172,1086.5,550.21,133.66,11.815,1.4846,72.02600000000002
12.395,1019.5,95.381,4.2837,23.225,1079.4,549.6,128.98,11.498,2.0198,75.26
12.241,1019.8,95.976,3.6942,19.348,1054.9,548.61,111.96,10.527,4.4785,83.06200000000003
12.1,1020.2,96.453,4.4473,24.184,1086.2,550.08,133.76,11.976,1.832,73.046
12.019,1020.4,97.508,5.6684,31.938,1100.0,531.31,158.57,13.847,1.2523,60.38800000000001
12.201,1020.7,98.506,5.1533,28.364,1093.3,539.47,146.72,12.96,1.4991,66.094
12.515999999999998,1020.5,97.412,5.7249,32.206,1099.8,530.59,158.97,13.899,1.1309,59.147
12.963,1019.7,95.169,4.9701,27.43,1092.2,542.3,144.39,12.696,1.1531,67.319
13.434,1019.0,91.942,4.6461,25.495,1089.0,546.77,138.1,12.364,1.169,70.332
13.969,1018.3,88.71799999999998,5.6255,31.984,1100.0,531.32,157.75,13.889,0.79076,61.137
13.933,1017.9,88.353,5.6584,32.273,1100.1,530.42,158.43,13.923,0.75613,59.92100000000001
13.978,1017.2,87.447,5.5918,31.84,1100.0,531.34,157.62,13.816,0.7639199999999999,61.762
13.91,1017.0,85.93,5.5524,31.625,1100.0,532.4,157.24,13.838,1.2446,61.383
13.182,1016.8,86.711,5.5782,31.906,1099.9,531.0,158.56,13.879,2.3281,61.089
12.42,1016.6,90.01100000000002,5.5527,31.696,1100.3,531.76,158.63,13.909,0.92948,64.09100000000001
12.079,1016.6,92.325,5.7101,32.675,1100.1,528.36,160.61,14.06,1.009,61.869
12.115,1016.8,92.416,4.6315,25.558000000000003,1088.6,545.75,138.96,12.27,1.2819,70.77
11.994000000000002,1016.9,92.145,4.4177,24.182,1087.2,549.9,134.71,12.015999999999998,1.0764,72.327
11.906,1016.8,92.07,4.4037,24.11,1086.6,550.16,134.33,11.986,1.1744,72.262
11.842,1016.2,93.434,4.4108,23.992,1085.1,549.96,133.43,11.776,1.3717,72.613
11.835,1015.6,94.864,4.4377,24.167,1086.5,549.8,134.21,11.899,1.4692,72.388
11.498,1014.0,96.742,3.9736,21.15,1066.9,549.37,120.55,10.975,2.9238,77.694
11.585,1013.4,97.504,3.6596,19.083,1055.4,550.07,111.72,10.472,3.8333,76.803
11.674,1012.8,97.819,3.6697,19.12,1055.7,549.9,111.71,10.529000000000002,3.9113,77.055
11.7,1012.6,98.332,3.8253,20.019,1060.7,549.95,115.65,10.794,3.6017,76.71600000000002
11.582,1012.2,98.981,3.9436,20.66,1061.8,548.27,117.94,10.858,3.8377,79.858
11.502,1012.1,99.92,3.7008,18.972,1053.4,549.31,110.94,10.502,3.9181,77.41
11.456,1011.8,100.14,4.5533,24.481,1087.8,550.17,135.61,11.974,4.7424,69.025
11.382,1011.0,100.14,4.452,24.075,1085.5,550.15,133.72,11.938,1.3049,70.997
11.362,1010.6,100.14,4.5151,24.464,1086.5,548.82,135.18,12.033,1.2374,71.61
11.455,1010.2,100.15,5.6764,32.01,1099.9,531.09,159.15,13.768,0.79014,63.75100000000001
11.755,1010.3,100.14,4.9596,27.141,1091.6,543.57,143.68,12.614,0.99349,70.462
11.883,1010.8,100.13,4.5139999999999985,24.361,1086.3,549.64,134.4,11.973,1.1932,71.499
11.817,1010.4,100.13,4.5327,24.04300000000001,1085.4,550.09,133.76,11.854,1.2327,72.425
11.675999999999998,1009.6,100.14,4.5283,23.954,1085.0,549.85,133.74,11.84,1.336,71.88600000000002
11.4,1009.0,100.14,4.4985,23.99,1084.9,549.91,133.74,11.825,1.3194,72.012
11.06,1008.8,100.14,4.4475,23.974,1084.8,550.21,133.74,11.827,1.2846,71.973
11.159,1009.2,100.14,4.4811,24.005,1085.2,550.04,133.74,11.911,1.2846,71.851
11.236,1009.6,100.14,4.8678,26.496,1091.0,544.96,142.04,12.557,1.0016,70.994
11.35,1009.7,100.14,5.0985,27.884,1094.4,542.43,146.56,12.817,1.033,70.855
11.6,1009.8,100.09,5.4649,30.557,1098.7,536.35,154.3,13.412,0.85001,68.02600000000001
11.678,1009.7,100.1,4.4955,24.142,1085.0,549.62,133.67,11.944,1.2198,71.245
11.63,1009.4,100.14,4.5141,23.986,1084.4,550.18,133.18,11.874,1.1879,71.396
11.4,1008.9,100.12,5.7427,32.167,1098.7,530.43,158.28,13.808,0.84035,64.79899999999999
11.192,1008.5,100.14,4.4178,23.458,1080.8,549.45,130.97,11.630999999999998,2.1009,76.308
11.132,1007.8,100.12,3.6787,18.826,1050.4,548.09,110.15,10.47,4.9703,83.383
11.175,1007.5,99.343,3.6796,19.024,1054.6,549.68,111.72,10.427,3.831,77.562
11.255,1007.1,99.22,3.6952,19.119,1054.6,549.81,111.73,10.428,3.2939,76.34
11.325,1007.0,99.632,3.7351,19.182,1055.0,549.78,111.72,10.431,3.1743,77.024
11.273,1006.9,99.81,3.7559,19.09,1055.0,549.66,111.72,10.435,3.3068,77.77
11.43,1007.1,98.756,3.7209,19.083,1055.0,550.11,111.71,10.439,3.6953,77.335
11.625,1007.3,98.19,3.6893,19.134,1055.2,550.19,111.73,10.443,3.6678,77.148
11.925999999999998,1007.5,97.074,4.1052,21.931,1070.9,549.56,123.54,11.235,2.6555,76.88600000000002
12.502,1007.8,96.287,4.8115,26.52,1089.4,544.75,140.09,12.469,1.2687,72.303
12.738,1008.2,94.809,5.6359,32.113,1100.3,532.0,158.17,13.8,0.8676200000000001,64.461
12.724,1008.4,92.588,5.5416,31.662,1100.3,533.24,157.65,13.808,1.0281,64.454
12.944,1008.5,89.384,5.1675,29.274,1095.4,537.92,149.98,13.124,1.1972,68.167
12.918,1008.7,87.82,4.3704,24.054,1085.6,550.16,133.7,11.765,1.3598,73.23899999999998
12.68,1008.8,86.088,4.3703,24.045,1085.5,550.03,133.69,11.819,1.3096,74.388
12.333,1009.0,85.07,4.3482,24.003,1085.7,549.67,133.69,11.874,1.3434,74.179
11.757,1009.4,85.057,4.3123,23.957,1084.9,550.31,133.69,11.928,1.1942,74.17
11.042,1009.8,86.436,4.2918,23.915,1085.0,550.17,133.75,11.984000000000002,1.2202,75.833
10.556,1010.2,87.115,5.1956,29.963,1100.1,537.72,154.98,13.425999999999998,0.97396,71.584
10.255,1010.9,87.78299999999999,5.5354,32.17,1100.0,530.09,160.83,13.944,1.1934,66.54899999999999
10.178,1011.3,88.569,4.8399,27.519,1100.2,546.2,149.01,12.844,1.1663,81.535
10.044,1011.3,88.906,5.559,32.302,1100.0,529.43,161.22,13.995,0.7171,64.487
10.025,1011.3,88.844,4.7466,26.845,1089.5,542.04,143.37,12.572,1.0714,73.172
10.031,1011.3,88.829,4.2768,23.717,1084.5,550.03,133.72,11.767,1.3836,77.222
9.9294,1011.0,89.721,3.5682,19.035,1046.9,544.49,110.81,10.383,5.0885,85.066
9.8797,1011.0,90.136,3.5823,19.082,1045.2,542.8,110.73,10.402,5.7213,83.87
9.8932,1011.2,90.115,3.587,19.093,1044.6,542.35,110.73,10.424,5.5924,83.948
9.8577,1011.2,89.82,3.56,19.022,1047.6,544.6,111.08,10.425999999999998,5.03,85.352
9.8221,1011.2,90.62,3.5876,19.018,1051.5,547.06,111.73,10.425999999999998,4.1569,81.626
9.8517,1011.4,90.513,3.5893,19.004,1051.7,547.33,111.72,10.47,4.2302,81.631
9.9836,1011.9,90.646,3.6295,19.199,1053.5,548.03,112.45,10.528,4.1845,83.976
10.235,1012.4,89.93,4.305,23.727,1083.9,549.82,133.29,11.795,1.5623,77.895
10.59,1012.5,88.693,5.6352,32.62,1099.9,528.97,161.38,13.962,1.0413,65.37899999999999
11.146,1012.9,86.696,5.5835,32.261,1100.3,530.7,160.21,13.96,0.67348,64.44800000000001
11.365,1013.2,86.16,5.6178,32.378,1100.0,529.89,160.47,13.938,0.6491600000000001,64.422
11.644,1013.3,85.795,5.5408,31.948,1100.1,531.28,159.95,13.861,0.50573,64.39399999999999
11.825,1013.4,85.32600000000002,5.6061,32.229,1100.2,529.79,160.47,13.972,0.7432,63.886
11.92,1013.1,84.917,5.584,32.216,1099.9,530.44,160.14,13.972,0.8606600000000001,63.928
12.416,1012.8,82.23299999999998,5.6289,32.419000000000004,1099.9,529.76,159.8,13.951,0.67689,65.22
12.472,1012.7,82.889,5.521,31.736,1100.2,532.62,158.44,13.872,0.56112,64.453
12.486,1012.6,83.322,5.59,32.119,1100.2,530.98,159.1,13.91,0.41109,64.532
12.068,1012.7,81.658,5.5914,32.082,1100.4,530.99,159.28,13.925,0.7479899999999999,66.419
12.04,1013.1,82.447,5.5969,32.277,1100.2,529.91,159.83,13.935,0.67004,64.382
12.091,1013.6,81.282,5.4781,31.642,1099.8,532.59,158.4,13.692,0.60139,65.822
11.847,1013.8,81.925,4.9362,28.025,1100.2,544.92,149.26,12.81,0.6734100000000001,77.077
11.618,1013.9,84.285,4.3583,23.976,1084.1,549.21,133.33,11.848,1.0305,74.532
11.492,1013.7,84.71700000000001,4.332,23.759,1083.9,550.23,132.72,11.781,0.91827,74.96600000000002
11.36,1013.7,85.569,4.3735,24.065,1085.7,550.19,133.95,11.821,0.90942,74.738
11.412,1013.7,87.37700000000002,4.3693,24.109,1085.7,549.8,134.22,11.877,1.1443,72.539
11.208,1013.3,89.617,3.7069,19.687,1057.9,549.26,114.51,10.57,3.409,75.325
11.451,1013.0,88.788,3.6117,19.059,1054.8,549.43,111.72,10.415,3.5799,76.491
11.642,1013.1,88.301,3.6197,19.073,1054.8,549.63,111.72,10.425,3.6514,77.877
11.724,1013.1,87.869,3.6526,19.071,1054.4,549.83,111.71,10.487,3.7783,79.154
11.345999999999998,1013.4,91.123,3.7061,19.06,1054.6,549.65,111.73,10.568,3.7022,78.899
11.248,1013.8,92.39,4.3299,23.376,1081.2,550.13,130.89,11.666,1.6576,75.58
11.635,1014.2,92.683,4.4266,23.849,1084.3,549.93,132.91,11.699000000000002,1.238,74.115
12.296,1014.5,90.171,4.8295,26.823,1089.6,543.0,141.56,12.546,1.2143,69.918
13.038,1014.8,85.584,5.5419,31.92,1099.9,531.22,158.25,13.827,0.61187,64.113
13.777,1014.8,81.19,5.5117,31.664,1100.3,532.09,157.38,13.874,0.32838,63.738
14.425999999999998,1014.8,79.76100000000002,5.5702,31.985,1100.1,531.39,157.85,13.842,0.30391,63.229
15.624,1014.5,77.01100000000002,5.5939999999999985,31.712,1100.4,532.31,157.49,13.874,0.6001,64.153
16.045,1014.4,73.893,5.6417,31.927,1100.1,531.43,157.66,13.836,0.94472,65.971
15.786,1014.4,74.837,5.6067,31.591,1100.4,532.42,157.1,13.849,1.2117,66.494
15.643,1014.4,76.929,5.5666,31.706,1100.1,531.86,157.27,13.845,1.2032,64.202
14.868,1014.6,80.236,5.5543,31.711,1100.3,531.84,157.45,13.902,0.92906,63.955
13.683,1014.7,86.376,4.4516,24.38300000000001,1087.2,549.41,134.71,12.011,1.4886,72.297
13.503,1014.7,88.32700000000001,4.4184,24.182,1086.8,550.07,134.11,12.041,1.3159,71.804
12.818,1014.9,90.804,4.4951,24.501,1088.1,550.09,135.64,12.02,1.0659,73.047
12.616,1015.2,90.137,4.4391,24.136,1085.7,549.9,133.74,12.009,1.1892,73.791
12.791,1015.4,89.163,4.4114,24.161,1086.4,550.14,134.01,11.909,1.2772,74.81
12.371,1015.6,89.375,4.39,23.893,1084.6,549.83,132.97,11.833,1.5182,75.064
11.524,1015.6,92.345,4.4127,24.016,1085.6,550.17,133.59,11.863,1.5987,76.889
11.663,1015.7,89.964,4.2533,23.174,1079.8,549.33,129.82,11.598,1.9088,78.968
11.679,1015.7,89.76899999999998,4.0998,22.015,1072.1,548.85,124.97,11.34,2.2465,79.116
11.672,1015.8,90.01299999999998,4.4147,23.933000000000003,1085.7,550.19,133.68,11.866,1.1182,74.24
11.839,1015.6,90.342,4.3896,24.022,1085.8,550.18,133.68,11.921,1.1484,74.475
12.084,1015.7,89.853,4.4157,24.016,1085.5,549.99,133.67,11.978,1.1634,74.685
12.029000000000002,1016.1,88.40299999999998,4.435,24.135,1086.9,550.13,134.59,11.97,1.2681,76.935
12.076,1016.3,87.24,4.4361,24.393,1087.7,550.11,135.28,11.916,1.1435,77.194
12.556,1016.7,84.336,4.3335,23.874,1084.8,549.94,132.8,11.795,1.228,76.29
13.253,1016.9,80.646,5.5165,31.617,1098.7,531.39,156.59,13.741,1.1487,66.425
13.885,1017.0,78.309,5.5539,31.741,1100.2,532.13,157.38,13.864,0.9153,68.892
14.439,1017.1,76.024,5.5887,31.938,1100.1,531.38,157.6,13.863,3.5375,73.17
14.499,1017.0,75.75,5.5148,31.579,1099.7,532.91,156.83,13.745,3.3108,72.484
14.483,1016.8,75.973,5.5971,31.89,1100.2,531.27,157.27,13.864,1.8281,69.251
15.197,1016.1,72.76100000000002,5.5358,31.528,1100.2,532.13,156.82,13.852,0.73061,67.339
14.527,1016.5,76.363,5.5241,31.455,1100.1,531.96,157.19,13.827,0.96775,66.611
14.014,1016.7,79.23,5.5714,31.802,1099.9,530.9,158.04,13.921,0.86374,65.969
13.693,1017.3,82.48700000000002,5.2120000000000015,29.555,1096.3,536.89,151.54,13.212,0.74336,68.888
13.378,1017.6,84.706,4.4571,24.103,1087.3,550.05,134.37,11.938,0.93041,74.071
13.246,1017.5,86.294,4.4066,23.901,1085.7,550.26,133.25,11.844,1.068,75.18
13.079,1017.5,86.831,4.4672,24.314,1087.8,550.02,134.96,11.979,0.93827,74.66
12.598,1017.6,87.58,4.4316,23.99,1086.0,550.01,133.76,11.956,0.8949,74.475
12.364,1017.6,89.685,4.408,23.831,1085.1,550.28,132.88,11.854,1.2596,74.783
12.557,1017.4,89.835,3.6953,19.283,1054.3,547.97,112.03,10.509,3.6497,85.279
12.705,1017.2,89.197,3.6406,18.965,1052.6,548.27,110.73,10.401,3.6303,80.679
12.630999999999998,1017.0,89.479,3.6406,18.88,1053.5,549.09,110.76,10.399,3.6207,81.984
12.345999999999998,1016.8,91.516,3.6406,18.956,1054.0,549.34,110.74,10.41,3.3547,80.494
12.268,1016.5,92.357,3.6564,18.859,1052.9,548.73,110.58,10.459,3.4893,83.242
12.22,1016.7,92.185,4.1232,21.658,1067.9,547.29,122.77,11.267,3.3002,86.046
12.716,1017.1,90.5,4.7023,25.658,1087.0,545.51,137.31,12.23,1.2099,73.395
13.337,1017.4,87.473,5.4755,30.714,1099.9,535.35,154.92,13.470999999999998,0.78203,69.227
13.789,1017.3,85.56299999999997,5.4849,30.903,1100.2,534.94,155.13,13.607,1.1976,69.863
14.784,1017.0,82.40299999999998,5.5136,30.989,1099.8,534.53,154.76,13.566,1.7074,69.727
15.425999999999998,1016.6,81.173,5.6364,31.57,1100.4,532.61,156.17,13.784,2.4063,68.675
16.262,1016.0,76.696,5.6608,31.718000000000004,1100.0,532.52,155.7,13.745,2.3477,69.937
17.084,1015.4,73.417,5.6161,31.46,1100.0,533.37,155.22,13.707,1.9668,65.03699999999999
16.881,1014.7,73.99,5.6395,31.532,1099.9,533.03,155.57,13.705,1.032,61.146
16.9,1014.1,70.108,5.5732,31.119,1099.5,534.39,154.34,13.501,0.14294,66.555
17.18,1013.6,67.027,3.7836,19.616,1058.0,549.74,112.36,10.629,0.6350600000000001,71.65100000000002
15.565,1012.7,77.566,4.4437,24.102,1085.1,549.98,132.73,11.72,0.88197,72.74600000000002
14.09,1012.3,84.264,4.392,23.821,1084.2,550.25,132.17,11.74,0.60687,70.681
13.505,1012.1,87.34299999999998,4.4252,23.942,1085.1,550.26,132.73,11.906,0.56681,72.692
13.404000000000002,1011.8,84.354,4.3409,23.396,1082.1,550.04,130.65,11.735,0.90084,77.767
13.09,1011.4,86.11,4.4969,24.296,1087.6,550.04,134.77,12.018,0.46809,74.785
12.966,1011.0,84.165,4.4563,24.018,1086.1,550.37,133.5,11.875,0.60921,74.726
13.074000000000002,1010.4,84.97,4.0026,21.199,1068.6,549.88,120.91,10.987,1.9174,75.831
13.133,1009.5,86.302,3.6613,18.809,1053.6,549.84,110.06,10.445,3.0063,76.758
13.274,1008.8,90.935,4.5518,24.126,1086.2,550.02,133.65,11.877,0.73548,72.309
13.244000000000002,1008.3,94.773,4.6069,24.136,1086.1,549.63,133.68,11.897,0.81289,71.916
13.578,1007.3,91.497,4.6122,24.131,1086.1,550.25,133.66,11.788,0.8780100000000001,73.83800000000002
13.549,1006.9,87.92,4.1124,21.243,1068.8,550.07,121.35,11.09,1.6809,74.44
13.355,1006.9,88.493,4.5651,24.263,1086.6,549.98,134.42,11.861,0.8822700000000001,74.546
14.255999999999998,1006.0,84.52,4.6107,24.178,1085.8,549.79,133.27,11.774,0.85551,74.207
15.347,1005.7,78.471,4.6393,24.302,1086.2,550.25,133.31,11.868,1.0896,74.663
16.325,1005.4,73.384,4.6796,24.413,1086.6,550.07,133.32,11.805,1.1423,75.259
16.828,1004.9,73.173,4.7123,24.631,1087.1,550.01,133.78,11.819,2.1151,77.461
17.708,1004.1,70.775,4.7767,24.874,1087.4,549.9,133.76,11.908,2.1797,77.138
18.523,1003.5,67.161,4.8416,25.113000000000003,1087.8,550.03,133.74,11.979,1.1627,74.619
18.806,1002.6,65.595,5.3735,28.478,1094.9,542.12,144.36,12.877,0.91185,72.953
18.945,1002.1,65.779,5.6253,30.43,1099.6,538.81,150.59,13.433,0.70795,71.877
18.925,1002.1,65.794,5.6603,30.825,1099.7,537.08,151.86,13.494000000000002,0.28476,71.345
18.126,1003.0,68.82600000000001,5.4906,30.428,1099.6,537.74,152.15,13.463,0.18305,71.477
16.006,1005.1,72.156,5.5213,31.496,1100.3,533.76,156.34,13.696,0.072335,67.054
13.767,1006.1,79.705,5.5326,31.446,1099.8,534.06,157.39,13.548,0.016655,66.631
11.965,1008.1,87.71700000000001,3.6459,18.826,1050.5,547.95,110.37,10.424,1.5814,75.459
11.774,1008.6,88.124,4.4461,23.954,1084.8,550.33,133.71,11.783,0.74939,74.39699999999998
12.095,1008.8,87.62899999999998,4.4426,23.967,1084.8,549.83,133.22,11.814,0.36905,73.249
12.654000000000002,1008.4,87.845,4.4806,24.185,1085.8,550.0,133.68,11.981,0.37607,71.967
12.728,1007.8,87.949,4.4928,24.333,1086.3,550.02,134.41,11.838,0.95374,74.117
11.485,1007.2,89.352,3.9077,20.21,1061.9,550.11,116.94,10.783,2.4264,80.47800000000002
10.992,1006.4,91.495,4.5383,24.125,1085.1,550.09,134.4,11.929,0.82747,74.569
10.708,1005.4,93.308,4.5783,23.97,1084.5,549.99,133.69,11.868,1.0486,74.559
10.242,1004.4,95.045,4.6251,23.854,1084.1,549.96,133.67,11.796,0.7608699999999999,74.506
10.841,1003.7,96.767,4.3234,22.048,1073.7,549.96,125.68,11.386,1.2109,74.578
11.255999999999998,1003.3,97.623,4.6431,23.937,1084.5,549.9,133.67,11.806,1.0263,72.45100000000002
12.819,1003.2,97.149,4.6738,24.233,1086.2,550.06,133.92,11.917,0.89336,72.862
14.627,1003.2,89.355,4.7071,24.795,1087.6,549.0,134.9,12.077,1.3317,73.077
16.246,1003.2,81.59,5.7508,31.559,1099.8,533.55,154.82,13.613,1.3496,71.781
17.679000000000006,1002.8,74.244,5.6122,30.436,1100.0,537.34,151.89,13.321,2.9644,75.515
18.63,1002.3,73.47399999999998,4.7465,24.815,1087.1,549.08,133.59,12.007,3.4289,75.139
19.954,1001.4,71.167,4.7698,24.69,1087.4,549.82,132.72,12.046,0.8503700000000001,70.34100000000001
21.117,1000.9,65.368,4.8126,25.006,1088.5,550.07,133.23,12.107,1.0126,71.623
20.298,1000.6,70.298,4.6687,24.701,1087.2,550.31,132.74,12.067,1.213,71.892
19.481,1000.4,68.604,4.5813,24.611,1086.8,549.97,132.72,12.026,0.78637,69.426
19.914,1000.6,70.645,4.6168,24.81,1087.5,549.96,132.72,11.985,0.52796,69.755
17.91,1002.9,64.064,4.4542,24.276,1085.3,549.83,132.73,11.944,0.49445,70.256
15.178,1003.1,74.699,4.4335,24.181,1084.8,549.95,132.72,11.903,0.52264,68.875
13.97,1005.5,84.929,4.4971,24.358,1085.8,549.81,133.45,11.875,0.72531,70.411
14.316,1005.7,82.779,4.4788,24.401,1086.2,550.15,133.68,11.976,0.47502,65.956
14.117,1005.8,83.906,4.4658,24.475,1086.4,550.19,134.19,11.963,0.8794200000000001,76.033
13.646,1005.9,87.04299999999998,4.4734,24.316,1085.8,550.12,133.69,11.774,1.2191,80.501
13.286,1005.5,88.089,3.8632,20.236,1061.5,550.16,116.21,10.779000000000002,2.6631,85.546
12.682,1005.1,88.39200000000002,3.9902,20.992,1066.4,549.99,120.05,10.984000000000002,1.7878,84.971
11.68,1005.2,89.025,3.9479,20.658,1065.3,549.93,119.72,10.92,2.5446,87.78399999999998
11.052,1005.4,90.94,3.9778,20.573,1065.3,550.09,119.7,10.909,2.1788,87.074
11.163,1005.8,91.596,3.8678,20.088,1061.8,549.98,116.82,10.682,2.4781,86.406
11.283,1006.3,88.04,3.6485,18.958,1054.6,549.8,111.51,10.405,3.1007,86.152
12.717,1006.9,76.878,3.5118,18.869,1053.8,549.8,110.41,10.466,3.0925,84.045
13.638,1007.6,71.053,4.2477,23.485,1082.1,549.86,130.74,11.755999999999998,3.0731,77.582
16.04,1008.5,42.497,4.1546,22.887,1077.9,549.71,126.66,11.408,1.4568,45.394
16.308,1008.5,47.15,4.064,21.774,1072.0,550.32,122.43,11.292,2.1089,88.288
16.937,1008.1,35.909,4.4638,24.437,1087.4,549.89,133.27,12.009,1.5659999999999998,89.936
16.469,1007.9,51.426,4.479,24.21,1086.0,550.02,132.69,11.982,1.6731,90.277
14.806,1007.7,68.351,4.4998,24.201,1086.1,549.78,133.37,11.98,1.2986,88.064
15.208,1008.0,68.736,4.4661,23.983,1085.4,549.93,132.69,11.862,0.95054,85.07799999999997
14.582,1008.4,70.462,4.4479,23.916,1084.8,549.79,132.68,11.742,0.6485,71.985
14.162,1008.7,72.953,4.4204,23.894,1085.0,550.21,132.68,11.845,0.62374,72.546
13.902,1009.0,72.273,4.4484,24.081,1085.8,549.76,133.4,11.99,0.34701,71.9
13.889,1008.9,70.593,3.9359,20.736,1066.2,550.01,119.05,11.0,1.5630000000000002,75.253
13.893,1008.7,69.062,4.2408,22.788,1077.8,550.22,127.36,11.53,1.1825,74.657
13.62,1008.8,69.582,4.4356,24.236,1085.8,550.34,133.32,11.905,0.81195,74.92
13.072,1008.6,72.90100000000002,4.104,22.164,1068.6,546.63,123.49,11.275,3.532,90.13
12.066,1007.9,78.495,3.5795,18.803,1028.2,533.5,105.48,10.26,11.044,112.56
11.543,1007.3,79.413,3.6172,18.892,1028.7,533.4,105.76,10.306,11.432,113.24
10.847,1007.1,81.431,3.6882,19.072,1038.3,539.12,108.74,10.419,7.4153,95.63
10.104,1007.2,82.52,3.7319,19.517,1056.3,548.77,114.07,10.498,2.6845,80.51899999999998
9.0196,1007.5,84.455,4.1659,22.112,1070.7,548.06,125.63,11.356,2.2953,82.15100000000002
9.3865,1007.8,87.96,4.4693,23.986,1084.6,549.96,134.13,11.797,0.99097,77.219
11.298,1008.5,87.37200000000001,5.6765,31.74,1098.9,531.89,157.2,13.704,0.43209,44.536
12.884,1009.2,69.334,5.6572,31.922,1099.9,531.55,157.96,13.778,0.41715,45.735
13.262,1009.8,61.687,5.6303,31.765,1099.9,531.46,158.14,13.804,0.4169100000000001,45.5
13.398,1010.2,64.574,5.5733,31.361,1099.9,532.85,157.7,13.818,0.4168,45.18899999999999
13.199000000000002,1010.5,64.961,5.6379,31.782,1100.0,531.37,158.62,13.880999999999998,0.41738,43.274
13.493,1010.7,63.342,5.6522,31.809,1099.8,531.5,158.39,13.86,0.41672,43.471
13.863,1010.8,57.901,5.6779,31.852,1099.9,531.47,158.13,13.86,0.41717,44.578
14.002,1011.0,48.372,5.6455,31.618,1099.7,532.27,157.46,13.85,0.41764,46.37
14.023,1011.3,48.615,5.6778,31.83,1099.8,531.62,157.65,13.852,0.41688,46.705
13.726,1011.8,49.65,5.6306,31.583,1099.7,532.76,157.44,13.771,0.41736,48.76600000000001
13.058,1012.3,55.313,5.6939,32.034,1100.0,531.02,158.64,13.892,0.41699,48.15600000000001
11.867,1013.0,64.789,5.6389,31.921,1099.9,531.15,159.95,13.867,0.41687,46.955
10.652,1013.7,70.044,5.7009,32.508,1100.2,529.6,161.56,14.027,0.4171,44.618
10.515999999999998,1013.5,71.521,5.7084,32.789,1100.0,528.69,161.98,14.094,0.41733,45.49
10.119,1013.4,73.465,5.7765,33.171,1099.9,527.09,163.26,14.130999999999998,0.41736,51.264
8.6918,1013.4,78.016,4.356,23.803,1083.8,549.74,134.54,11.813,0.41621,69.267
8.0988,1013.2,81.624,3.7569,19.426,1032.3,532.78,109.55,10.603,1.7985,99.843
18.323,1008.1,64.854,5.6732,30.733,1099.8,536.59,152.34,13.453,0.86114,63.08
19.396,1008.0,63.383,5.7935,31.527,1100.2,534.33,155.61,13.728,0.41987,62.813
20.001,1007.6,62.092,5.7349,31.291,1099.8,534.93,154.95,13.552,1.4638,64.024
19.438,1007.0,63.18,5.6384,31.159,1100.1,535.74,155.06,13.588,1.2595,67.306
19.958,1006.2,62.773,5.7286,31.366,1100.0,535.4,154.73,13.527,0.76854,67.46600000000001
20.58,1005.7,62.08600000000001,5.6229999999999976,30.963,1099.8,536.59,154.18,13.36,1.3371,67.498
19.07,1005.4,71.687,4.6307,24.931,1088.2,549.9,134.33,11.885,1.5706,72.203
17.668,1005.0,75.885,3.8385,19.673,1057.3,550.17,112.08,10.598,3.3065,69.422
17.173,1004.9,77.52,4.5869,24.654,1086.6,550.02,133.6,11.914,2.0041,69.42699999999999
17.175,1004.7,77.057,4.6576,24.709,1087.5,550.3,133.68,11.984000000000002,2.0432,72.352
18.461,1004.1,69.692,4.7725,24.782,1087.8,550.1,133.44,11.965,2.1284,73.134
19.477,1003.8,65.896,4.7654,24.7,1088.0,549.91,133.44,11.984000000000002,2.4892,73.42399999999998
19.689,1003.7,64.263,4.7828,24.519,1086.5,550.11,132.63,11.796,2.9758,72.79899999999998
19.331,1003.4,66.236,3.9189,19.329,1031.5,534.1,104.31,10.305,2.9649,116.04
18.753,999.36,68.17699999999999,3.7838,18.622,1049.1,549.45,107.25,10.185,5.8108,77.773
19.205,998.32,66.256,4.6487,23.867,1075.6,546.63,127.96,11.664,4.4215,73.654
19.258,997.39,67.64699999999999,5.8916,31.139,1100.4,535.65,154.78,13.453,3.6263,71.297
13.896,998.94,83.984,5.5788,31.137,1100.6,534.88,157.61,13.643,3.5228,69.387
9.0751,1000.6,98.256,5.7967,32.04,1099.8,531.41,161.6,13.853,5.1265,84.275
8.5672,1000.9,99.901,6.0101,32.013000000000005,1099.9,531.38,161.64,13.933,9.4617,99.543
8.6376,1001.6,98.271,5.9309,32.105,1100.0,530.69,161.86,13.862,10.75,102.13
9.7882,1002.4,93.857,5.7116,31.599,1099.8,532.23,160.11,13.845,0.96268,68.482
10.395,1003.3,89.598,5.7574,32.195,1099.8,530.5,161.05,13.859000000000002,0.40891,66.486
10.449000000000002,1003.9,89.45100000000002,5.6728,31.719,1100.0,532.27,160.11,13.752,0.62793,66.501
10.943,1004.5,86.288,5.5021,30.552,1095.6,533.64,154.83,13.425999999999998,0.43758,70.22
12.015999999999998,1006.0,84.65700000000002,5.7726,31.829,1100.1,531.72,159.15,13.9,0.26451,65.445
11.611,1006.8,83.691,5.7145,31.722,1099.6,532.3,159.53,13.681,0.4386100000000001,65.617
10.367,1008.0,87.81700000000002,4.4905,23.679,1083.1,549.92,133.6,11.771,1.1272,72.313
9.9591,1008.5,90.763,4.5199,23.613000000000003,1083.1,550.27,133.31,11.812,1.0431,70.163
10.054,1008.4,94.67,4.5959,23.917,1085.1,549.91,134.38,11.966,0.88356,71.6
10.53,1008.3,91.858,4.5903,23.795,1084.4,549.81,133.69,11.799,0.94531,72.097
11.219,1008.1,90.788,4.8015,25.269,1092.3,550.27,139.49,12.206,0.37002,73.843
11.77,1008.2,89.48899999999998,3.888,19.28,1048.7,544.47,111.36,10.457,4.4278,82.096
10.267,1007.7,93.107,3.9216,19.471,1057.2,549.33,114.74,10.459,2.7045,80.166
10.841,1008.1,94.716,5.0717,26.867,1088.6,542.96,142.12,12.495,1.2992,75.967
11.890999999999998,1008.2,92.74,6.1276,33.494,1100.0,527.18,161.5,14.069,0.72828,63.619
13.123,1008.5,83.09899999999998,5.7859,31.608,1100.2,533.29,157.08,13.747,0.61793,65.623
13.822,1008.8,76.2,5.784,31.903,1099.8,532.33,157.66,13.769,0.79333,66.264
14.573,1008.9,69.158,5.7407,31.514,1100.0,533.67,156.32,13.727,1.7317,71.36
15.294,1009.2,66.001,5.7598,31.603,1100.1,533.31,156.4,13.688,2.3834,73.123
14.656,1009.5,73.495,4.8445,25.939,1094.9,549.52,141.09,12.311,1.1779,76.176
14.559,1009.5,78.218,5.7714,31.954,1099.8,532.1,157.39,13.844,0.37801,62.284
15.928,1009.4,72.833,5.6565,31.367,1099.9,534.32,155.41,13.693,0.018433,63.358
16.612000000000002,1009.3,65.468,5.7129,31.44400000000001,1100.0,534.34,155.05,13.55,0.6529699999999999,64.09899999999999
16.164,1009.6,72.235,5.7098,31.195,1100.0,535.17,154.88,13.498,1.0021,65.94800000000001
15.781,1010.0,74.172,4.7926,25.81,1093.9,550.16,139.85,12.300999999999998,1.1793,74.487
15.337,1010.4,74.931,4.8001,25.76,1094.1,550.31,139.74,12.233,0.91549,71.917
14.821,1011.1,78.01,4.8111,25.715,1093.9,550.3,139.75,12.173,0.67143,71.862
14.323,1011.7,82.624,4.1648,21.535,1068.4,549.64,121.59,11.115,2.2558,71.117
10.997,1010.6,97.204,3.7124,25.318,1089.2,548.44,136.46,12.149,1.2672,77.568
11.206,1010.4,95.718,4.5916,32.442,1099.8,529.75,158.94,13.866,3.6806,57.736
10.591,1009.6,100.16,4.5491,31.866,1099.9,531.03,159.74,13.871,1.0261,61.332
10.733,1009.3,100.15,4.4778,31.562,1100.1,532.58,159.21,13.86,0.88359,61.62300000000001
10.939,1009.5,100.1,4.5322,32.05,1100.1,530.93,160.05,13.884,1.0504,61.927
11.244000000000002,1009.3,97.468,4.4812,31.823,1100.0,531.65,159.7,13.826,0.9171,62.687
11.302,1008.7,96.178,4.5035,32.05,1100.0,530.62,160.31,13.890999999999998,1.2526,63.65600000000001
11.474,1008.3,95.401,4.4496,31.719,1099.9,531.88,159.57,13.867,1.1932,63.979
11.704,1008.6,92.114,4.5166,32.137,1099.9,530.64,160.33,13.897,0.89969,61.536
11.425,1009.3,91.551,3.6311,24.851,1088.6,549.02,138.01,12.061,1.3159999999999998,68.688
11.129,1010.0,92.973,3.5179,23.748,1084.5,549.93,133.83,11.827,1.4597,66.81
10.529000000000002,1010.6,97.914,3.567,23.65,1084.2,550.07,133.73,11.807,0.97364,66.169
10.172,1010.9,99.782,3.5696,23.738000000000003,1084.9,550.26,134.13,11.907,0.8826700000000001,66.64399999999999
10.168,1010.7,99.525,4.5083,31.464,1094.3,528.22,157.47,13.73,1.5696,68.654
10.331,1010.6,97.842,4.2378,29.407,1099.9,537.57,155.91,13.470999999999998,0.94421,66.01
10.382,1010.6,97.756,4.2747,29.583,1100.2,537.1,156.33,13.416,0.8654799999999999,66.24
10.302,1010.2,98.635,4.4289999999999985,30.581,1100.1,533.86,158.73,13.719,1.1062,65.387
10.380999999999998,1009.5,99.286,4.5162,30.955,1100.1,532.71,159.6,13.753,1.0027,65.611
10.627,1008.9,97.408,4.4823,31.198,1100.2,531.86,160.17,13.8,0.88581,65.26
10.767,1008.5,95.732,4.442,31.035,1100.4,532.65,159.61,13.681,0.87765,65.60300000000001
10.722,1008.0,96.749,4.4487,31.016,1100.4,532.67,159.6,13.633,0.99179,65.436
10.544,1007.8,98.63,4.445,31.051,1100.0,532.71,159.61,13.584,0.9126,64.507
10.519,1007.8,98.502,4.4633,31.004,1100.0,532.87,159.28,13.711,1.0479,64.484
10.909,1008.1,98.855,4.4947,31.229,1099.9,532.26,159.62,13.763,1.0201,64.044
11.09,1007.9,98.74,4.3261,30.02,1099.9,536.5,156.79,13.427,1.0696,65.718
11.449000000000002,1008.1,97.641,4.1062,28.261,1099.9,542.14,152.19,13.053,1.0843,67.616
11.935,1007.9,94.581,4.0792,28.052,1099.8,543.06,151.76,13.052,0.86262,68.641
12.53,1007.5,89.171,4.0864,28.197,1099.8,542.31,151.74,13.068,0.89649,68.583
13.414,1007.2,83.55799999999998,4.1083,28.526,1100.0,541.56,151.74,13.113,0.92402,68.62100000000001
14.124,1007.2,80.535,4.119,28.688,1100.1,541.19,151.76,13.143,0.96226,68.634
15.02,1006.9,76.17,4.1445,28.813,1100.4,541.15,151.76,13.169,1.0482,69.053
15.626,1006.3,70.61,4.0952,28.94,1100.2,540.83,151.74,13.185,1.3121,70.219
15.642,1006.6,71.24600000000002,4.0798,28.836,1099.9,540.59,151.74,13.187,1.0118,69.461
15.237,1006.9,76.135,4.0915,28.823,1099.5,540.53,151.73,13.233,1.1124,67.751
15.032,1006.9,76.592,4.1345,28.765,1099.6,541.37,151.74,13.283,1.2716,67.893
14.714,1007.3,77.516,4.2095,29.614,1100.3,537.96,154.17,13.432,0.7849,65.572
14.153,1007.7,78.867,4.2423,30.085,1100.1,536.38,155.72,13.572,0.59143,65.452
13.93,1007.8,78.832,4.2815,30.29300000000001,1100.0,535.65,156.26,13.554,0.45742,64.902
13.592,1008.0,83.851,4.2197,29.638,1099.8,537.71,154.84,13.44,0.6703100000000001,64.81
13.073,1007.8,91.225,4.3766,30.582,1099.9,533.85,157.9,13.66,0.8274799999999999,62.912
12.862,1007.6,96.177,4.5142,31.139,1100.0,531.84,158.93,13.753,0.46424,61.792
12.887,1007.5,96.435,4.5913,31.399,1100.6,530.85,159.6,13.884,0.8175100000000001,61.688
12.798,1007.5,97.057,4.6874,32.01,1100.3,528.94,161.0,13.995,0.99817,61.305
12.823,1007.5,96.375,4.7084,32.329,1099.9,528.06,161.6,13.997,1.035,61.526
12.954,1007.7,95.317,4.675,32.42,1099.8,527.91,161.61,13.914,0.86262,61.433
12.655,1008.0,96.708,4.6084,31.896,1099.8,529.77,160.63,13.857,0.8033600000000001,61.88
12.269,1008.1,98.868,4.8237,31.931,1099.8,529.63,160.78,13.864,0.8473200000000001,61.737
12.565,1008.5,100.13,4.6843,31.284,1099.9,531.94,159.04,13.711,0.79595,62.29
13.325,1008.9,100.13,4.5325,30.955,1100.0,533.2,157.99,13.681,0.6310399999999999,62.843
13.702,1009.7,98.992,4.3343,29.681,1100.0,537.16,155.06,13.333,0.7165100000000001,64.579
13.594,1010.3,92.754,4.2527,29.833,1099.7,536.29,155.76,13.458,0.95616,64.831
14.478,1010.8,85.1,4.2041,29.875,1100.2,535.99,155.22,13.502,0.88528,64.649
15.743,1011.4,72.992,4.1887,29.994,1099.7,536.0,154.75,13.549,0.89044,65.718
16.508,1012.0,61.214,4.1555,30.003,1100.2,536.3,154.27,13.478,1.0233,67.858
16.236,1012.8,58.468,4.1208,29.637,1100.2,536.75,153.75,13.431,1.2575,68.843
15.578,1013.6,57.705,4.1493,29.439,1100.2,537.42,153.75,13.411,1.3146,69.477
15.890999999999998,1014.1,51.042,4.1747,29.62,1100.2,537.13,153.72,13.448,1.2266,68.883
15.556,1015.0,53.32100000000001,4.2109,29.717,1100.1,535.96,154.62,13.499,1.1116,67.649
14.138,1016.1,64.509,4.146,29.31,1099.7,537.08,154.73,13.505,0.89535,65.953
12.48,1016.7,72.02,4.1439,29.251,1099.8,537.65,155.46,13.503,0.88512,65.532
11.374,1017.1,76.835,4.2049,29.88,1100.1,535.36,157.35,13.6,0.87061,63.617
10.777,1017.3,77.785,4.2427,30.527,1100.2,533.46,158.98,13.754,0.61277,62.675
10.505999999999998,1017.4,79.433,4.1917,30.205,1100.3,534.59,158.3,13.757,0.77399,64.273
9.8114,1017.7,82.285,4.2395,30.297,1100.1,533.47,159.49,13.694,1.2925,64.789
8.5863,1017.8,87.236,4.2301,30.089,1100.1,533.49,159.67,13.661,1.0008,64.138
7.9271,1017.6,91.192,4.2306,29.971,1100.1,533.97,159.59,13.643,0.8452299999999999,64.878
7.5885,1017.8,92.028,4.2223,29.912,1100.0,534.26,159.61,13.622,0.72365,64.47800000000001
7.3726,1018.2,92.672,4.2214,29.881,1100.0,534.24,159.6,13.573,0.55779,63.865
7.2108,1018.5,91.57,4.2137,29.794,1100.2,534.39,159.62,13.523,0.69485,64.383
6.8229,1018.9,91.041,4.1922,29.65,1100.0,534.61,159.44,13.463,0.8891600000000001,64.863
7.1763,1019.3,93.796,4.2544,29.826,1100.0,534.36,159.19,13.586,0.99915,65.541
9.5705,1019.8,92.572,4.3544,30.742,1100.2,532.07,159.3,13.775,0.8662299999999999,64.10600000000001
12.699000000000002,1020.2,76.03399999999998,4.3186,30.274,1100.0,533.97,156.82,13.630999999999998,0.86646,66.163
14.175999999999998,1020.5,67.882,4.3585,30.41800000000001,1100.0,533.29,156.74,13.692,1.3315,68.873
15.181,1020.5,57.662,4.4016,30.623,1100.2,532.29,156.73,13.753,1.5438,68.393
15.981,1020.3,50.426,4.433,30.808000000000003,1100.1,532.3,156.72,13.789,1.8658,68.306
16.424,1020.2,48.106,4.4546,30.875,1100.1,531.62,156.72,13.89,2.5781,70.374
16.668,1019.9,41.874,4.492,31.16800000000001,1099.9,530.69,157.19,13.841,1.3424,67.35300000000001
16.766,1019.6,42.94300000000001,4.4541,30.841,1100.2,531.44,156.68,13.787,0.65638,64.045
16.495,1019.3,46.611,4.4405,30.775,1100.0,532.11,156.7,13.786,0.5522,62.114
15.964,1019.2,44.574,4.4854,31.198,1100.3,530.42,157.91,13.848,0.7565,63.64
15.43,1019.1,50.474,4.4824,31.374,1100.1,530.22,158.58,13.839,1.2353,64.57
14.397,1019.2,53.212,4.4033,31.047,1099.9,531.35,158.4,13.745,1.0086,64.238
12.699000000000002,1019.1,64.24,4.2756,30.474,1099.9,532.8,158.64,13.738,1.0355,64.306
10.973,1019.1,73.767,4.2796,30.636,1100.0,532.99,159.69,13.836,0.94609,64.08800000000001
9.6385,1018.8,80.895,4.2506,30.295,1099.9,533.83,159.15,13.668,0.94935,64.178
8.7713,1018.6,86.492,4.4094,31.19,1099.9,530.59,161.73,13.903,0.99095,63.51600000000001
8.1392,1018.2,89.499,4.5977,32.277,1100.2,526.14,165.41,14.249,0.99881,62.635
7.7092,1017.8,91.847,4.7426,33.372,1099.9,522.72,167.46,14.422,1.0244,61.062
7.5524,1017.6,91.742,4.0246,27.583,1087.9,536.22,148.44,12.945,1.3548,67.169
8.2388,1016.3,87.051,2.9795,18.561,1054.8,549.81,109.76,10.466,4.6789999999999985,107.12
8.6642,1016.7,89.495,3.5939,24.109,1087.3,549.66,134.3,11.933,1.5545,75.812
10.094,1016.7,89.6,4.5467,32.671,1099.7,528.5,162.09,13.962,1.0476,62.674
11.958,1016.5,76.173,4.4803,31.756,1100.3,530.97,159.23,13.882,0.96572,64.82300000000001
13.155,1016.5,69.057,4.5145,32.037,1099.9,530.25,159.33,13.913,1.2558,66.391
13.890999999999998,1016.4,65.494,4.4764,31.629,1099.9,531.63,158.25,13.806,1.6303,67.485
14.349,1016.1,60.859,4.5109,31.919,1100.3,530.56,158.66,13.899,1.8363,62.68899999999999
14.691,1015.8,57.33600000000001,4.4955,31.67,1100.3,531.57,158.14,13.914,1.9751,59.335
14.868,1015.5,57.701,4.5328,31.875,1100.1,530.77,158.5,13.864,1.4578,57.14100000000001
15.03,1015.3,56.548,4.4878,31.604,1100.1,532.13,158.0,13.886,0.80957,55.144
14.892,1015.1,55.108,4.5205,32.008,1099.9,530.41,158.91,13.92,0.49437,56.202
14.589,1015.2,54.13399999999999,4.5019,32.027,1100.0,530.39,159.04,13.91,0.52846,63.738
13.859000000000002,1015.2,63.158,4.5182,32.231,1100.1,529.52,160.0,13.97,0.94537,62.779
12.912,1015.3,70.72,3.5515,24.609,1086.3,548.08,136.38,11.945,1.2482,67.02199999999999
11.888,1015.6,77.223,3.4328,23.641,1084.7,550.0,133.74,11.659,1.4105,66.973
11.019,1015.9,82.334,3.412,23.535,1084.3,550.26,133.69,11.637,1.4193,69.16199999999999
10.425999999999998,1015.7,85.413,3.0462,19.929,1063.1,550.02,117.98,10.831,2.5493,71.169
10.07,1015.6,87.574,2.9802,19.451,1053.7,546.12,114.39,10.630999999999998,4.1685,77.082
9.3165,1015.6,89.32700000000001,2.9357,19.055,1041.0,539.18,110.81,10.571,7.3562,90.971
8.4778,1015.7,90.604,2.9606,18.864,1056.4,549.97,111.41,10.467,3.9719,91.053
10.492,1015.9,91.754,3.3694,22.439,1066.9,544.54,122.73,11.373,3.0851,66.07600000000001
12.439,1015.9,77.35,4.5832,32.872,1100.2,528.37,160.82,14.074000000000002,1.3604,63.481
13.382,1016.0,67.89399999999999,4.8773,35.093,1100.2,521.33,164.78,14.42,1.8463,66.965
14.648,1016.2,60.264,4.5088,32.07,1099.7,530.6,158.42,13.873,1.9167,67.195
15.209,1016.3,58.256,4.4232,31.621,1099.6,532.16,157.74,13.89,1.7473,65.613
15.351,1016.3,57.12,4.4771,31.871,1099.8,531.18,158.1,13.885,2.0038,66.55199999999999
15.615,1016.2,53.95,4.4628,31.75,1100.0,531.6,157.6,13.823,1.7399,65.755
15.976,1015.9,51.966,3.9931,27.908,1092.8,540.68,145.13,12.784,1.1611,65.736
16.28,1015.8,51.113,3.5322,24.016,1085.9,549.99,132.7,11.74,1.3575,68.432
15.878,1016.1,49.947,3.5547,24.176,1086.3,550.06,133.53,11.752,1.3558,70.014
15.508,1016.3,51.533,3.013,20.044,1062.0,549.72,115.84,10.659,2.9765,71.955
14.614,1016.5,63.584,3.1535,21.296,1070.3,550.18,122.19,11.179,2.7177,71.05
12.949000000000002,1017.0,73.601,3.4126,23.673,1085.5,550.28,133.64,11.75,1.4706,68.602
