ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
10.928,1017.4,83.56200000000003,2.8601,18.504,1053.6,549.98,109.69,10.337,4.0874,92.802
10.268,1017.2,85.177,2.8945,18.62,1054.3,549.54,110.37,10.396,3.8877,94.179
12.582,1017.5,78.788,3.0846,20.413,1063.3,549.44,117.13,10.779000000000002,5.1002,77.214
14.084,1017.6,73.675,2.9318,19.35,1057.5,550.03,112.21,10.535,3.9011,75.568
15.313,1017.8,69.085,2.8734,18.808,1053.7,549.77,109.73,10.418,5.7078,79.311
16.366,1017.6,66.3,2.8405,18.594,1052.0,549.23,108.69,10.302,4.6233,74.03399999999998
17.063,1017.5,63.913,2.8737,18.492,1036.1,539.51,104.73,10.27,10.012,97.107
17.253,1017.4,62.813,2.8834,18.425,1031.5,536.5,103.57,10.349,9.8737,107.96
17.477,1017.2,61.889,3.2443,21.49,1070.4,549.75,121.71,11.104,2.5192,69.908
17.617,1016.9,61.195,2.9461,19.301,1051.8,546.32,111.36,10.482,7.8365,73.413
16.576,1017.2,64.855,2.8452,18.694000000000006,1038.3,540.32,105.46,10.325,8.9334,94.353
15.179,1017.6,71.63,2.7816,18.435,1027.8,533.45,103.64,10.143,12.144,113.8
12.51,1018.0,84.626,3.2202,21.729,1073.2,550.04,124.87,11.23,2.3847,73.40100000000002
12.05,1018.0,88.508,3.1776,21.273000000000003,1059.9,543.48,119.3,11.015999999999998,18.493,67.16199999999999
11.977,1017.9,86.64299999999999,3.5485,24.23,1086.8,550.01,133.83,11.935,1.7438,77.453
10.851,1017.9,91.14,3.6368,24.324,1087.5,550.17,134.26,11.973,1.494,73.78
12.055,1017.8,91.627,4.5294,32.154,1100.0,530.54,159.35,13.808,2.7388,57.618
13.465,1018.0,83.374,4.4388,31.271,1100.1,532.81,157.28,13.765999999999998,1.1584,61.969
14.307,1018.2,77.502,4.4976,32.066,1099.9,530.63,158.93,13.841,1.6183,62.49800000000001
14.118,1018.4,78.32300000000002,4.3707,31.144,1100.1,533.8,156.78,13.639,2.6525,66.758
14.192,1018.3,77.251,4.4171,31.512,1099.9,532.48,157.65,13.71,1.4965,62.87300000000001
14.244000000000002,1018.2,77.187,4.4616,31.789,1100.0,531.91,158.14,13.871,0.99917,61.956
14.791,1017.9,71.97399999999998,4.494,32.161,1100.1,530.31,158.67,13.91,1.0279,62.261
15.007,1017.5,72.005,4.4521,31.732,1100.2,531.87,157.84,13.874,1.0435,61.657
15.089,1017.0,72.42699999999998,4.4886,32.012,1100.0,530.84,158.29,13.892,1.2069,61.129
14.73,1017.0,74.211,4.4532,31.94400000000001,1100.3,531.41,158.66,13.922,1.2428,60.481
14.124,1016.8,75.889,4.4904,32.235,1100.1,530.18,159.5,13.948,1.0219,61.399
13.555,1016.6,78.346,4.4273,31.719,1100.1,531.86,158.73,13.807,0.94021,60.488
13.034,1016.7,83.085,4.5032,32.311,1100.2,529.6,160.27,13.970999999999998,0.74019,58.732
12.594,1016.7,86.445,3.7056,25.66,1088.0,545.52,139.39,12.227,1.1162,65.179
12.603,1016.7,87.90700000000002,3.4939,23.945,1085.3,549.96,133.71,11.764,1.4814,67.986
12.749,1016.1,87.36,3.5129,23.759,1084.5,549.79,133.01,11.729,1.4951,67.888
12.874,1015.8,86.11200000000002,3.4699,23.651,1083.8,550.16,132.22,11.815,1.5296,70.055
9.3501,1015.0,95.47,3.5734,23.859,1084.9,549.94,133.89,11.781,1.9943,73.094
11.089,1015.1,96.7,3.4512,22.854,1063.5,541.5,124.09,11.425,4.3484,74.73
12.28,1014.8,92.654,4.5854,32.343,1099.9,530.09,159.84,13.948,1.0288,61.31399999999999
13.427,1014.4,86.152,4.5328,31.901,1100.1,531.02,158.56,13.867,1.2064,63.42
14.276,1014.0,82.712,4.4523,31.397,1100.1,532.94,157.02,13.74,1.8382,66.342
15.328,1013.4,78.991,4.4584,31.584,1099.9,532.71,156.69,13.779000000000002,1.5462,64.42699999999999
16.732,1012.9,74.042,4.4057,31.171,1100.1,533.99,155.43,13.68,1.3597,65.396
17.945,1012.6,68.108,4.4764,31.779,1099.9,532.13,156.34,13.794,1.6431,65.081
18.303,1012.2,68.086,4.4588,32.04,1099.8,531.73,159.02,13.78,1.1658,60.144
17.805999999999994,1012.0,67.274,4.5124,32.144,1099.9,531.15,159.24,13.911,0.78223,57.87
17.192,1011.8,67.594,4.4467,31.572,1100.2,533.38,157.61,13.671,0.54891,59.55
16.778,1012.0,68.938,4.4846,32.056999999999995,1099.9,531.2,159.06,13.868,0.66965,58.298
15.669,1012.1,74.142,3.593,24.887,1087.2,548.68,136.06,11.943,1.2047,64.69
14.434,1012.5,79.454,3.3378,22.943,1079.1,549.8,129.07,11.619000000000002,1.6857,64.446
13.562,1012.4,83.90299999999998,3.4591,23.802,1084.2,549.96,132.88,11.784,1.3129,66.218
13.055,1011.9,87.63600000000002,2.9212,19.281,1056.5,549.49,113.02,10.589,3.3762,73.434
12.845999999999998,1011.3,89.171,2.9365,19.337,1052.0,546.52,111.96,10.485,5.3272,77.954
12.411,1011.4,91.359,3.0718,19.957,1053.3,545.48,114.36,10.696,8.3743,76.056
12.845999999999998,1011.3,91.877,4.5445,32.258,1099.9,531.03,159.51,13.845,0.8936799999999999,60.685
13.316,1011.6,90.501,4.5179,31.872,1100.0,532.18,158.56,13.888,0.8674299999999999,61.208
13.389,1011.7,89.641,4.5347,32.173,1099.8,531.0,159.14,13.82,1.1574,60.767
13.857,1011.4,89.70299999999996,4.503,31.742,1100.3,532.11,158.37,13.796,1.3401,62.67100000000001
14.216,1011.2,88.493,4.5216,32.04,1100.0,531.47,158.79,13.813,1.2556,61.95
14.859000000000002,1010.6,86.796,4.4678,31.576,1100.0,533.21,157.47,13.727,0.7744300000000001,60.476000000000006
15.135,1010.3,84.296,4.4752,31.818,1099.8,532.78,157.59,13.742,1.0168,61.168
15.083,1009.9,85.897,4.4547,31.368,1100.0,534.3,156.66,13.637,0.99081,61.473
15.417,1009.9,85.804,4.5141,31.816,1100.0,532.49,157.75,13.754,1.0987,59.365
14.289,1010.0,92.811,4.6078,31.933000000000003,1100.1,532.0,158.88,13.818,0.94001,57.39100000000001
13.445,1009.8,99.129,4.7876,32.125,1100.1,531.4,159.21,13.845,1.0294,56.599
13.627,1009.6,100.12,3.7888,24.264,1085.3,549.96,133.81,11.81,1.0905,63.386
13.547,1009.7,100.12,3.7478,24.023000000000003,1084.0,549.99,132.77,11.671,1.19,65.436
13.416,1010.1,100.13,3.2325,19.625,1054.1,547.37,112.56,10.601,4.7685,77.67699999999998
13.345,1009.9,100.12,3.7852,24.037,1083.9,550.02,133.01,11.738,1.2665,66.111
13.201,1009.5,100.12,3.5562,22.37,1074.4,549.84,125.52,11.351,1.7005,67.60600000000001
13.437,1009.2,100.12,3.1622,18.969,1053.8,549.86,110.47,10.315,3.6846,69.039
13.916,1007.5,99.155,3.1737,19.583,1054.1,547.56,112.87,10.52,6.4236,70.664
13.957,1007.6,96.885,4.2611,29.233,1093.9,538.53,148.66,13.047,0.97812,62.69300000000001
14.259,1007.6,96.05,4.5508,31.716,1100.3,533.77,157.37,13.815,0.75226,62.761
14.914,1007.7,95.261,4.5626,31.854,1100.2,533.02,157.42,13.779000000000002,0.6846899999999999,62.363
15.336,1007.9,94.591,4.5028,31.471,1100.1,534.42,156.58,13.689,0.92481,62.827
15.745,1007.7,93.795,4.5506,31.656,1100.1,533.48,156.74,13.733,0.96454,61.666
16.187,1007.4,92.398,4.4679,31.363000000000003,1099.9,534.84,156.08,13.703,0.36797,59.355
16.337,1007.0,90.06,4.5385,31.921,1100.1,532.9,157.11,13.717,0.48315,61.098
16.372,1006.4,90.113,4.4696,31.378,1100.1,534.85,155.88,13.566,0.7106600000000001,62.272
16.704,1006.2,89.334,4.5003,31.597,1099.9,533.76,156.31,13.643,0.72833,61.761
16.752,1006.4,87.179,4.4074,31.213,1099.8,535.19,155.94,13.531,0.91007,64.67
16.334,1006.6,88.141,3.6412,24.757,1086.9,549.36,134.75,11.966,1.3064,67.822
15.52,1006.9,89.699,4.5385,31.856,1100.0,532.98,157.63,13.71,0.7713800000000001,61.757
14.728,1007.3,90.843,4.4967,31.75800000000001,1099.6,533.36,157.91,13.603,0.3928,62.648
14.472,1007.6,92.037,3.5718,24.106,1084.3,549.73,133.0,11.864,0.35939,65.385
14.253,1007.3,93.521,3.0486,19.494,1030.4,532.51,106.11,10.463,2.3392,101.49
14.151,1007.1,93.828,2.9506,18.942,1053.5,549.57,111.0,10.438,3.5411,72.803
13.854,1006.9,94.633,3.1926,21.072,1066.6,550.04,119.95,10.913,2.5249,89.066
14.007,1005.8,94.21,3.6751,24.675,1081.2,546.75,133.91,11.899,8.7103,74.641
14.355,1005.9,93.034,4.5032,31.799,1100.2,533.51,157.35,13.658,1.1121,62.916
15.033,1006.1,91.785,4.5337,31.525,1100.3,534.03,156.72,13.719,0.93074,65.582
15.559,1006.2,89.875,4.5563,31.849,1100.2,533.24,157.33,13.701,0.92571,64.509
15.992,1006.1,89.919,4.5152,31.457,1100.4,534.44,156.44,13.726,1.3071,64.506
16.783,1005.8,87.914,4.5478,31.571,1099.9,533.66,156.58,13.681,1.3566,64.046
17.977,1005.4,82.116,4.5464,31.503,1100.2,534.09,157.14,13.727,1.0328,62.077
18.197,1005.3,79.053,4.5651,31.774,1100.1,532.87,157.94,13.71,1.1448,63.489
18.22,1005.1,79.001,4.4987,31.276,1100.2,534.88,156.78,13.655,0.95803,64.014
17.578,1004.8,80.426,4.5025,31.665,1100.0,533.66,157.33,13.705,0.8176899999999999,63.849
16.84,1004.7,82.978,4.4523,31.486,1100.4,534.8,156.81,13.694,0.74111,64.038
16.86,1004.5,83.495,4.4441,31.64,1100.3,533.95,156.91,13.696,0.80588,63.738
16.304000000000002,1004.6,85.60799999999998,4.3985,30.985,1100.4,535.95,155.24,13.624,0.97904,65.101
15.546,1005.0,89.821,4.4706,31.743,1099.7,533.42,157.29,13.577,0.79735,62.52
14.75,1005.4,91.388,3.6262,24.378,1085.0,549.57,133.84,11.918,0.95297,64.84899999999999
14.369000000000002,1005.5,91.293,3.4718,23.118,1078.6,550.04,128.9,11.604,1.4661,65.206
13.599,1005.5,91.462,3.6335,24.127,1084.1,550.09,133.67,11.759,0.98637,66.73
12.968,1005.4,94.693,3.2087,20.332,1062.2,549.92,117.25,10.705,2.5332,67.055
13.445,1005.7,95.894,3.6328,24.333,1085.2,549.92,133.64,11.739,1.6465,69.969
14.081,1006.2,97.144,4.1871,27.777,1091.6,542.12,144.13,12.674,1.3465,65.406
14.609000000000002,1006.4,99.197,4.6495,31.553,1100.0,534.05,156.78,13.68,1.2033,63.771
15.954,1006.6,97.108,4.5761,31.409,1100.2,534.81,155.53,13.694,2.5781,62.197
17.459,1006.7,91.958,4.4818,31.251,1100.2,535.37,154.6,13.576,1.0729,63.203
18.609,1006.9,86.984,4.1824,28.922,1094.9,540.29,147.05,12.865,1.661,65.053
19.272,1006.8,84.33,3.5256,23.461,1080.3,550.12,128.13,11.598,1.565,62.621
20.131,1006.5,80.929,3.5432,23.494,1080.1,549.99,127.98,11.66,1.2376,61.744
20.968000000000004,1006.3,76.66199999999998,3.6735,24.617,1087.0,550.04,132.74,11.838,1.0483,66.118
21.251,1006.3,71.27199999999998,3.6492,24.654,1087.0,549.84,132.74,11.916,0.99701,65.666
21.163,1006.5,72.291,3.6178,24.645,1086.7,550.31,132.74,11.913,1.079,64.63600000000001
20.057,1006.5,78.506,3.6003,24.584,1086.4,550.1,132.74,11.902,1.1299,62.968
18.588,1006.5,85.81,3.6066,24.498,1085.8,549.76,132.74,11.854,1.3778,61.75899999999999
17.504,1006.9,90.117,3.6013,24.287,1084.7,549.88,132.24,11.769,0.95453,63.268
17.234,1007.3,89.75399999999998,3.5794,24.395,1085.5,549.81,132.9,11.799,0.85282,63.15
16.78,1007.6,90.65,3.6105,24.565,1086.7,550.11,133.76,11.896,1.1777,64.622
15.914,1007.5,91.06,3.6799,24.46,1086.2,550.3,133.73,11.993,0.93933,64.096
15.158,1007.5,92.6,3.3659,22.038,1072.5,550.16,123.71,11.264,1.4412,65.538
14.75,1007.4,93.464,3.0228,18.999,1053.2,549.44,110.19,10.246,3.6916,71.51
14.344,1007.1,94.198,3.0569,19.073,1054.2,549.84,110.76,10.349,3.5793,69.461
14.031,1006.9,94.175,3.0607,19.042,1054.4,549.79,110.73,10.363,3.7695,70.66199999999998
13.668,1006.6,94.243,3.0527,19.02,1054.1,550.34,110.74,10.373,3.8271,71.626
13.511,1006.5,94.687,3.0309,19.009,1053.9,550.02,110.75,10.368,3.7343,72.15
13.46,1006.8,94.99,3.0297,19.025,1053.9,549.73,110.75,10.328,3.6959,71.513
13.861,1006.9,95.929,3.0213,19.066,1054.4,550.02,110.74,10.285,3.6523,69.264
14.277,1007.1,96.008,2.9938,19.148,1054.7,549.8,110.75,10.243,3.5784,69.321
15.029000000000002,1007.3,94.178,2.96,19.026,1053.6,549.86,109.88,10.335,4.1078,68.831
15.716,1007.1,91.859,2.9885,19.231,1055.0,550.03,110.74,10.409,4.2126,66.938
15.786,1006.7,93.39,2.9777,19.215,1055.0,549.91,110.77,10.423,3.6871,68.255
16.518,1006.5,91.092,2.9822,19.273,1055.5,549.9,110.75,10.428,4.4583,66.38
17.308,1006.1,87.679,2.9882,19.34,1055.6,550.02,110.74,10.451,3.6158,65.15
17.217,1005.5,88.05799999999998,2.9769,19.388,1055.5,550.04,110.73,10.439,3.0992,64.119
17.608,1004.7,86.891,2.9864,19.456,1056.0,549.93,110.74,10.43,3.4109,64.06
17.729,1004.4,85.544,2.9993,19.473,1055.7,550.04,110.74,10.46,3.0594,64.094
18.081,1004.1,80.334,2.9739,19.53,1056.0,549.95,110.74,10.5,2.6785,64.093
18.784,1004.1,75.953,2.9595,19.498,1056.3,550.14,110.75,10.541,2.5938,63.948
19.295,1004.4,77.283,2.982,19.387,1056.2,549.99,110.75,10.581,2.8259,63.75
17.958,1004.6,87.76299999999998,3.5618,23.937,1082.7,550.24,130.45,11.66,1.2566,64.215
16.764,1004.7,96.814,3.3594,21.649,1069.3,550.2,120.8,11.011,1.5598,61.903
16.926,1004.6,97.488,2.9684,18.31,1035.7,541.51,103.45,10.135,9.5554,84.777
16.941,1004.3,97.373,3.1135,19.537,1056.5,550.02,111.58,10.485,2.9474,62.052
16.98,1004.3,96.958,3.0588,19.21,1054.1,550.0,109.87,10.387,3.2135,63.15600000000001
16.917,1004.1,96.754,3.142,19.607,1056.7,550.02,111.74,10.445,2.7323,61.854
16.82,1004.0,96.488,3.1511,19.581,1056.6,549.93,111.76,10.466,3.0457,61.869
16.503,1003.9,96.86,3.1519,19.557,1056.5,550.0,111.75,10.482,3.2244,62.82100000000001
16.274,1003.8,97.335,3.2142,19.533,1056.2,550.0,111.74,10.532,3.6496,63.435
15.957,1003.9,97.333,3.2234,19.502,1056.2,549.91,111.76,10.583,3.2999,64.113
16.048,1004.2,97.806,3.4758,21.749,1069.2,550.05,121.27,11.140999999999998,2.577,64.113
16.89,1004.4,97.196,3.7309,24.826,1086.8,549.68,133.79,11.96,0.97085,64.4
17.875999999999994,1004.8,94.763,4.5716,31.635,1099.8,534.2,154.74,13.595,0.7972,61.582
19.08,1005.1,90.103,4.5119,31.548,1099.6,534.8,154.68,13.594,1.0811,60.548
20.132,1005.3,85.417,4.4982,31.438,1099.8,535.23,154.4,13.522,1.2015,61.33600000000001
20.989,1005.1,80.992,3.7062,25.091,1088.3,549.64,134.04,12.001,1.2723,67.065
21.989,1004.8,78.582,3.7043,25.111,1088.5,549.63,133.76,12.017,1.1001,65.483
22.731,1004.9,75.98100000000002,3.6823,24.993,1087.6,549.86,132.8,12.013,0.73861,64.40100000000001
23.498,1004.7,73.433,3.6959,24.989,1088.0,550.07,132.68,11.912,1.0333,64.48
23.451,1004.7,74.124,3.5985,24.317,1084.1,550.04,129.78,11.882,1.1229,59.411
23.114,1005.0,76.732,3.6797,24.906,1087.3,550.4,132.53,11.942,0.7171,61.44600000000001
22.755,1005.2,78.167,3.6743,24.947,1087.6,550.09,132.76,11.883,0.72549,62.944
21.626,1005.4,80.34100000000002,3.6366,24.79,1087.7,550.23,132.72,11.823,0.91577,64.655
20.347,1006.0,81.468,3.3592,22.765,1075.1,549.78,124.06,11.317,1.975,67.855
19.935,1006.9,83.788,3.3960000000000004,23.275,1077.6,549.2,126.58,11.583,1.9661,67.057
19.193,1007.3,87.454,3.6335,24.874,1088.4,550.17,133.72,12.086,0.8832399999999999,64.03699999999999
19.04,1007.4,87.292,3.6141,24.889,1087.7,549.66,133.79,11.865,0.92382,63.924
18.202,1007.4,89.71799999999998,2.9925,19.753,1057.5,549.99,111.83,10.554,2.5835,62.022
17.887,1006.9,88.89399999999998,3.2527,21.82,1069.9,550.07,121.03,11.094,2.3408,63.697
17.195999999999998,1007.1,92.456,3.0261,19.395,1055.7,549.84,111.04,10.554,2.6979,61.104
16.602,1007.3,92.562,3.0245,19.239,1054.9,549.92,110.78,10.515999999999998,2.4154,61.508
16.049,1007.1,93.492,3.0211,19.231,1054.7,549.88,110.76,10.475,2.6541,62.185
15.675,1006.8,93.371,2.9793,19.172,1054.5,550.13,110.74,10.434,3.4058,65.358
15.306,1006.6,94.486,3.0419,19.174,1054.6,549.93,110.76,10.394,3.0991,65.03699999999999
15.554,1006.9,95.123,3.5504,23.215,1078.5,550.31,128.08,11.559,1.4595,64.15
16.285,1006.7,96.707,3.7667,24.878,1087.2,549.59,134.47,12.104,1.3889,65.128
17.410999999999998,1006.5,96.015,4.542,31.425,1100.0,534.63,154.72,13.573,1.7635,62.155
17.97,1006.6,93.983,4.4716,30.926,1100.4,536.15,153.54,13.593,1.9115,64.376
18.401,1006.2,92.356,4.5203,31.215,1100.1,535.02,154.04,13.550999999999998,1.5506,60.912
18.84,1005.2,92.456,4.5134,31.198,1100.0,535.4,154.42,13.554,1.8509,61.135
18.884,1005.0,92.648,4.5272,31.17,1099.7,535.45,154.14,13.583,1.5547,61.758
19.129,1004.5,91.698,4.4711,30.916,1100.2,536.73,153.46,13.504,0.73129,60.658
19.501,1003.8,89.45,4.4161,30.679,1100.3,537.56,152.94,13.436,0.8864299999999999,60.508
19.995,1003.1,87.54700000000004,4.3838,30.423,1100.1,538.29,151.94,13.418,0.8395299999999999,62.007
20.086,1003.0,88.321,3.1184,19.832,1058.4,550.22,112.51,10.643,2.2093,59.877
18.974,1002.8,94.222,3.8162,24.655,1087.1,550.04,133.69,11.916,0.76451,62.87600000000001
18.341,1002.3,97.311,3.7893,24.787,1087.5,550.08,133.72,11.888,0.97215,64.16
18.431,1002.2,97.362,3.7829,24.88300000000001,1086.9,550.28,133.74,11.851,0.7649199999999999,63.685
18.369,1002.1,96.937,3.8468,24.866,1087.0,550.0,133.74,11.815,0.7605,61.69
18.15,1001.4,98.978,3.9061,24.718000000000004,1087.0,549.88,133.48,11.784,1.2244,63.764
18.07,1000.9,99.556,3.8469,24.942,1087.6,550.21,134.15,12.091,0.74829,64.266
18.241,1001.0,99.422,3.865,25.036,1087.6,550.22,134.26,11.962,0.72292,63.908
18.435,1000.8,96.969,3.7796,25.009,1087.6,549.86,133.94,12.02,0.8699899999999999,64.252
18.45,1000.5,97.074,3.793,24.857,1087.4,550.22,133.98,12.079,0.70523,63.398
18.541,1000.4,96.759,3.8045,24.904,1087.3,550.38,133.74,12.023,0.28609,62.962
18.443,1000.1,96.693,3.7803,24.91800000000001,1087.0,550.06,133.72,11.967,0.45974,63.17
18.594,999.86,95.908,3.7388,24.94400000000001,1087.4,550.2,133.72,11.865,0.83365,63.558
18.482,1000.1,95.787,3.793,24.749,1086.1,550.1,133.33,11.786,0.77031,63.036
18.339,1000.4,98.277,3.8614,24.87,1086.8,549.74,133.67,11.975,0.74288,63.489
18.412,1000.7,99.014,3.8661,24.992,1087.5,550.16,134.05,12.127,0.90247,64.066
18.468,1001.0,98.419,4.6811,31.317,1099.8,535.72,153.77,13.494000000000002,2.3296,60.349
18.6,1001.2,99.588,4.6857,30.673,1100.0,537.88,152.5,13.476,1.272,62.468
19.128,1001.5,98.767,4.6118,30.787,1099.8,537.62,152.27,13.405,0.34983000000000003,62.754
19.663,1001.5,95.748,4.5479,30.512,1100.1,538.55,151.85,13.422,0.6252300000000001,63.93899999999999
18.859,1001.2,98.583,4.7254,30.845,1100.0,537.04,152.97,13.448,1.061,64.059
18.565,1001.5,99.592,4.8162,30.541,1099.9,537.83,152.8,13.386,0.42377,62.379
18.456,1001.5,97.613,4.7279,30.835,1099.9,536.62,153.48,13.454,0.13783,62.258
18.323,1002.3,95.993,4.547,30.672,1099.7,537.02,153.11,13.354,0.071909,62.072
16.819000000000006,1003.0,99.773,4.0237,25.207,1086.8,547.91,135.63,12.02,0.5355800000000001,64.15899999999999
16.238,1003.3,100.11,3.7839,24.568,1086.5,549.81,133.76,11.953,0.28741,64.38600000000001
16.189,1004.1,100.09,3.7006,24.472,1086.6,550.11,133.75,12.023,0.24175,65.08
16.077,1004.6,99.299,4.3244,29.535,1095.9,538.61,149.43,13.117,0.61056,65.186
15.925999999999998,1005.4,97.389,3.7289,25.128,1085.7,547.19,135.67,12.103,0.60337,65.461
15.868,1006.0,96.173,3.6306,24.344,1086.3,549.85,133.85,11.96,0.6368,67.369
15.933,1006.4,95.238,3.5906,24.302,1086.0,550.04,133.44,11.970999999999998,0.9716,67.421
16.215999999999998,1006.9,94.064,3.658,24.518,1087.1,549.94,134.12,12.039,0.72018,68.82
16.44,1007.3,92.259,3.6388,24.672,1088.0,550.0,134.59,12.054,0.72935,69.417
16.658,1007.5,88.82700000000001,3.5661,24.527,1086.8,550.22,133.73,12.003,0.63468,67.484
16.654,1007.6,87.95299999999996,3.5571,24.489,1086.8,550.13,133.71,11.948,0.7204,68.045
16.713,1007.8,89.33200000000002,3.6057,24.535,1087.0,550.15,133.73,11.916,0.72434,66.499
16.618,1008.0,90.822,3.6313,24.519,1086.9,550.06,133.72,11.912,0.59629,66.41199999999999
16.72,1008.8,91.474,3.6287,24.556,1087.1,550.13,133.73,11.892,0.33078,66.681
16.913,1009.6,92.271,3.6254,24.577,1087.2,550.12,133.67,11.813,0.4643100000000001,65.56
17.099,1010.2,90.369,3.6571,24.592,1087.1,549.97,133.84,12.022,0.62116,67.178
16.845,1010.7,86.167,4.5299,31.894,1100.1,532.61,156.66,13.638,0.33055,62.258
17.005,1011.1,85.49600000000002,4.5225,31.923,1100.3,532.86,157.0,13.755999999999998,0.24968,61.495
17.674,1011.7,82.133,4.4731,31.766,1100.0,532.99,156.66,13.7,0.53199,61.603
18.186,1011.9,79.678,4.4128,31.307,1100.2,533.95,156.03,13.728,0.50684,62.764
18.401,1012.4,77.809,4.426,31.534,1100.0,533.48,156.32,13.652,0.41752,61.726000000000006
18.164,1012.8,78.33,4.4492,31.505,1100.1,533.8,156.57,13.723,0.62636,61.458
17.362000000000002,1013.0,79.58800000000002,4.4753,31.623,1100.0,532.77,157.12,13.747,0.77488,61.643
16.909000000000002,1013.3,79.87,4.4295,31.434,1100.1,533.35,156.87,13.736,0.71901,61.842
16.439,1013.7,76.311,4.4775,31.935,1100.1,531.54,158.46,13.833,0.77954,61.744
15.892,1014.0,75.24,4.3967,31.557,1099.8,533.12,157.3,13.626,0.70757,64.354
15.536,1014.2,78.64399999999998,3.5565,24.48,1087.1,549.59,134.43,11.957,0.7349399999999999,69.988
15.201,1014.7,79.815,3.5256,24.238000000000003,1086.3,549.74,133.78,11.897,0.91112,70.84899999999998
15.037,1015.2,81.41,3.5245,24.29300000000001,1086.8,550.06,133.78,11.977,0.7480100000000001,71.777
15.103,1015.6,82.177,3.5433,24.45,1087.2,549.75,134.19,12.029000000000002,0.71945,71.164
15.302,1015.8,82.18700000000003,3.516,24.281,1086.7,550.06,133.63,11.946,1.2285,72.013
15.475,1016.3,81.893,3.4668,23.929,1084.9,549.78,132.14,11.841,1.2456,71.612
15.389,1016.7,83.264,3.4865,23.95300000000001,1085.5,550.1,132.75,11.847,1.2497,71.56
14.89,1016.6,88.32,3.5579,24.158,1087.3,550.06,134.14,12.03,1.2138,69.617
14.29,1016.8,93.285,3.5696,24.004,1086.4,550.01,133.72,11.965,1.3257,69.253
13.765,1017.2,95.656,3.5926,23.939,1086.3,549.95,133.72,11.911,1.2288,69.366
12.993,1017.9,99.262,3.6646,23.885,1086.2,549.98,133.73,11.882,1.2515,70.458
12.564,1018.7,100.13,3.6362,23.818,1085.9,550.1,133.57,11.855,1.2208,72.35300000000002
12.379,1019.4,100.13,3.5888,23.653,1085.1,550.17,132.99,11.839,1.1357,72.794
12.455,1020.1,100.13,3.5895,23.751,1085.6,549.9,133.37,11.862,1.2133,72.813
12.622,1020.6,98.404,3.5388,23.818,1085.6,550.01,133.48,11.808,0.9958,71.985
13.066,1021.0,91.924,3.5163,24.006,1086.5,549.87,133.77,11.921,0.88159,70.244
14.257,1021.3,85.711,3.5077,24.06900000000001,1086.8,550.14,133.82,11.938,1.1195,72.308
15.239,1021.5,76.173,3.5228,24.16800000000001,1087.2,550.05,133.81,11.954,1.2011,73.212
16.214000000000002,1021.7,66.346,3.5667,24.279,1087.8,550.08,133.78,11.965,1.5672,75.40100000000002
17.08,1021.8,57.098,3.5980000000000003,24.343000000000004,1088.1,549.94,133.8,11.970999999999998,1.4375,75.175
17.572,1021.8,46.845,3.5903,24.382,1088.5,550.08,133.81,11.942,0.8585799999999999,75.093
17.695,1021.9,50.594,3.5744,24.375,1088.4,549.91,133.8,11.912,0.75592,73.358
17.337,1021.9,51.744,3.5959,24.309,1087.9,549.97,133.78,11.880999999999998,0.9338,73.393
16.803,1022.1,53.964,3.5783,24.248,1087.7,550.14,133.79,11.851,0.99772,73.163
15.874,1022.4,58.458,3.5635,24.132,1087.3,550.07,133.76,11.82,0.95565,72.69800000000002
14.67,1022.8,64.536,3.5304,24.027,1087.0,549.8,133.78,11.789,1.0326,72.973
13.865,1023.1,73.71600000000002,3.4506,23.802,1085.3,549.97,132.78,11.907,1.2915,71.55199999999998
13.130999999999998,1023.4,77.064,3.4277,23.873,1085.5,549.86,133.39,11.847,0.96859,70.707
12.619000000000002,1023.3,80.096,3.4362,23.833,1085.6,549.92,133.28,11.989,1.0624,73.559
11.853,1023.4,80.285,3.4244,23.815,1085.6,549.96,133.61,11.836,1.6628,75.718
11.386,1023.2,80.31,3.0165,20.276,1064.6,549.96,118.18,10.913,2.922,78.579
9.1413,1022.2,89.67299999999999,2.8812,18.821,1054.4,548.63,111.03,10.521,4.7061,98.425
10.970999999999998,1021.9,87.693,3.1885,21.39,1070.4,550.04,121.67,11.23,2.733,80.819
13.093,1021.9,72.858,3.5396,24.219,1086.9,549.8,133.48,11.896,1.4643,78.574
14.306,1021.7,61.018,3.584,24.478,1088.4,549.76,134.33,12.032,1.932,80.191
15.289,1021.3,56.45399999999999,3.5542,24.351,1087.7,550.13,133.72,12.019,2.7997,80.096
16.349,1020.6,38.488,3.5553,24.425,1087.8,550.05,133.72,12.005,1.5409,79.661
17.652,1019.8,36.927,3.6069,24.327,1087.5,550.14,132.9,11.973,1.6339,79.819
18.699,1019.0,41.826,3.6499,24.677,1088.9,550.01,134.12,11.969,1.6162,77.486
19.201,1018.2,43.612,3.0993,20.293,1062.5,549.86,115.09,10.716,2.7112,75.682
18.867,1017.4,44.988,2.9598,19.288,1056.4,549.88,110.87,10.513,3.282,74.801
18.342,1016.7,47.83,2.962,19.317,1056.1,549.75,110.76,10.553,3.3387,74.694
17.988,1016.0,51.713,3.1347,20.912,1065.4,549.84,117.42,10.995,2.8503,74.306
17.42,1015.4,56.526,3.5327,24.659,1087.8,550.05,133.66,11.979,1.5216,73.865
16.897000000000002,1015.0,61.239,3.5093,24.463,1087.1,549.88,133.68,11.939,1.4144,71.793
15.763,1015.0,67.39,3.5256,24.32800000000001,1086.7,550.0,133.68,11.914,1.4015,71.947
15.309,1014.8,65.62,3.5194,24.346,1087.0,550.2,133.68,11.903,1.2098,71.937
14.656,1014.4,68.17,3.4715,24.259,1086.2,549.98,133.66,11.874,1.2177,71.968
14.033,1013.6,82.45100000000002,2.9631,19.572,1056.0,548.5,112.86,10.555,5.4368,78.943
14.89,1013.6,78.014,3.562,24.287,1086.3,550.07,133.19,11.897,2.2458,75.944
16.253,1013.9,74.972,2.9624,19.567,1056.8,549.25,112.18,10.553,4.4179,74.275
17.607,1014.2,69.248,2.9189,19.345,1056.4,550.01,111.1,10.373,3.4743,69.134
18.325,1014.3,68.125,2.9432,19.468,1057.3,549.81,111.71,10.556,3.3121,68.904
18.209,1014.6,69.02,2.9462,19.557,1057.7,550.05,112.0,10.606,3.5281,68.722
17.820999999999994,1014.4,66.628,2.9534,19.486,1057.5,549.96,111.71,10.518,3.1835,70.068
17.95,1014.5,60.188,2.9323,19.504,1057.8,550.09,111.69,10.505999999999998,2.9394,70.693
17.746,1014.6,62.617,2.8987,19.34,1057.2,550.0,111.72,10.496,3.3692,71.119
16.442999999999998,1015.0,69.888,2.878,19.201,1056.7,550.06,111.7,10.485,3.5453,70.495
15.352,1015.3,75.118,2.8604,19.125,1056.3,549.85,111.73,10.497,3.7642,70.877
14.582,1015.9,78.987,3.181,21.577,1071.1,549.88,122.83,11.244000000000002,2.8018,70.426
14.183,1016.4,81.793,3.1581,21.418000000000006,1070.0,549.83,122.03,11.048,2.5972,70.445
13.639,1016.5,83.12899999999998,2.8492,18.72,1044.3,543.34,108.92,10.33,6.2570000000000014,82.03
13.326,1016.7,84.09100000000002,2.9103,19.075,1054.6,548.51,111.68,10.536,4.7804,90.497
13.249,1016.6,85.844,2.8945,19.143,1056.7,549.82,112.38,10.539,3.6758,74.01100000000002
13.27,1016.3,86.289,2.8321,18.801,1054.3,549.53,110.73,10.438,3.9299,74.264
13.229,1016.2,87.545,2.8499,18.803,1054.7,549.75,110.7,10.409,4.2781,74.183
13.467,1016.0,86.697,2.8731,18.866,1054.9,549.97,110.7,10.445,4.2364,74.2
13.52,1016.1,86.89299999999999,2.8482,18.848,1054.7,550.0,110.71,10.494000000000002,4.2353,74.42399999999998
13.533,1016.4,87.64200000000002,2.914,18.859,1054.8,549.9,110.92,10.55,4.0747,74.694
13.788,1016.8,86.93299999999998,3.5058,24.09,1085.8,550.03,133.33,11.775,1.7396,69.873
14.174,1017.2,84.846,4.5027,32.023,1099.7,531.24,157.89,13.763,1.2492,61.664
14.788,1017.3,79.952,4.4311,31.413,1100.1,533.3,156.76,13.640999999999998,0.93039,64.372
15.374,1017.6,72.449,4.4816,31.868,1100.2,531.62,157.57,13.824000000000002,1.2401,65.98899999999999
15.948,1017.7,69.325,4.458,31.459,1100.5,533.33,156.34,13.821,1.2752,69.527
16.516,1017.5,67.648,4.5421,32.188,1100.1,530.56,158.2,13.913,1.3941,63.24800000000001
16.852999999999998,1017.4,66.007,4.5671,32.481,1099.9,529.76,159.73,14.028,1.6462,61.53
17.315,1017.3,62.962,4.5568,32.452,1099.7,530.03,159.52,13.969,1.8356,62.521
17.302,1017.1,64.52199999999999,4.4941,31.791,1099.7,531.86,158.14,13.868,0.80267,61.743
17.533,1016.9,60.949,4.5343,32.144,1100.1,530.9,158.88,13.889,0.78556,61.145
17.746,1016.9,61.517,4.4933,31.831,1100.2,532.1,158.26,13.685,0.71319,61.159
17.71,1017.0,58.383,3.6153,24.58,1087.0,549.39,134.18,11.859000000000002,1.2841,69.82300000000001
17.012,1017.3,59.82,3.5394,24.138,1086.1,550.06,132.75,11.797,1.3437,69.868
15.821,1017.5,69.36,3.4905,24.035,1085.5,550.16,132.69,11.802,1.3838,68.352
14.733,1017.7,74.374,3.4643,23.997,1085.6,550.21,133.37,11.867,1.3608,70.259
13.698,1017.6,80.453,3.4635,24.007,1085.7,550.03,133.62,11.85,1.3152,70.125
13.053,1017.2,83.664,3.4678,23.817,1084.2,550.14,132.83,11.731,1.2708,70.58800000000002
12.331,1016.8,85.29299999999998,3.4828,23.784,1084.5,550.15,133.19,11.708,1.5968,73.529
11.48,1016.6,88.32600000000002,3.5034,23.591,1083.4,549.96,132.59,11.79,1.3758,71.705
11.761,1016.4,90.394,3.2539,21.437,1068.3,548.92,122.21,11.129,3.096,79.747
12.482,1016.4,91.027,3.6179,24.06,1085.5,550.15,133.68,11.821,1.6151,71.587
12.767,1016.2,89.589,3.5831,24.079,1085.6,550.0,133.69,11.779000000000002,1.6645,71.567
12.931,1016.0,92.008,3.5872,24.029,1085.7,550.13,133.68,11.738,1.7197,69.61
13.278,1016.1,95.023,3.6483,23.876,1085.1,549.98,133.11,11.720999999999998,1.4565,70.238
13.665,1016.4,95.101,3.645,23.919,1085.0,550.01,132.77,11.767,1.4135,69.316
13.897,1016.5,92.117,3.6149,24.164,1085.7,549.94,133.54,11.833,1.466,69.536
13.883,1016.4,92.393,4.5558,31.749,1100.0,532.25,157.53,13.727,1.1478,62.20399999999999
14.289,1016.6,92.145,4.4942,31.19,1100.0,534.05,156.37,13.653,0.99488,63.952
15.063,1016.8,88.229,4.5523,31.806,1100.0,531.75,157.28,13.761,1.1287,63.306
16.145,1016.5,81.578,4.4979,31.626,1099.8,532.59,156.75,13.79,1.0135,62.26600000000001
17.511,1016.3,72.028,4.4398,31.494,1099.9,533.26,156.9,13.701,1.3354,62.598
18.502,1015.8,64.777,4.4715,31.7,1100.3,532.21,157.69,13.763,1.6909999999999998,64.0
18.549,1015.2,62.466,4.5213,31.878,1099.9,531.56,158.11,13.832,1.2795,61.969
18.189,1014.9,61.375,4.5044,31.678,1099.8,532.11,157.95,13.845999999999998,0.69035,61.859
18.206,1014.7,56.86,4.5417,31.971,1100.0,531.09,158.69,13.85,0.81426,62.569
17.894000000000005,1014.5,50.075,3.9839,27.702,1092.3,541.7,144.87,12.733,1.1334,68.63600000000001
17.039,1014.4,59.282,3.5562,24.387,1086.9,549.8,133.76,11.874,1.2372,71.876
15.896,1014.4,66.127,3.5033,24.16,1086.5,549.92,133.76,11.883,1.2251,71.664
14.871,1014.6,70.78,3.509,24.171,1086.3,550.25,133.76,11.862,1.3373,69.22
14.3,1014.8,78.434,3.4945,24.123,1086.0,550.13,133.76,11.783,1.3597,68.904
13.584,1014.8,84.98100000000002,3.2969,22.211,1074.9,549.86,125.89,11.293,1.9628,71.954
13.475,1014.3,88.619,3.2873,21.89,1070.5,548.8,123.47,11.215,3.0406,78.822
13.296,1013.8,89.61200000000002,2.9359,19.311,1057.0,549.82,113.0,10.494000000000002,3.3943,72.485
12.952,1013.2,91.195,2.9322,19.242,1057.0,550.2,112.73,10.49,3.5098,71.913
12.928,1012.6,91.924,2.9558,19.22,1057.0,550.17,112.73,10.483,3.5210000000000004,73.786
12.130999999999998,1012.3,91.891,3.0238,18.916,1055.8,549.9,112.31,10.503,3.8646,74.562
11.692,1012.1,94.325,3.577,23.256,1079.1,549.21,130.59,11.672,2.1853,76.768
12.247,1011.9,93.87,2.9596,19.306,1053.5,547.96,111.83,10.501,5.377000000000002,81.236
12.976,1012.2,91.776,3.5772,23.985,1084.6,549.96,133.11,11.734000000000002,1.4887,72.068
13.964,1012.2,91.326,3.9356,26.911,1090.1,543.5,141.51,12.511,1.3596,67.709
15.586,1012.1,80.869,4.5002,31.876,1100.0,532.29,157.03,13.695,1.1388,65.561
17.055,1011.9,69.408,4.4657,31.646,1099.7,532.84,157.3,13.731,1.4641,65.09
18.41,1011.7,64.885,4.4589,31.536,1099.7,533.94,156.54,13.788,1.8412,66.845
19.459,1011.3,60.452,4.4868,31.546,1099.6,533.57,156.61,13.687,1.4911,64.627
20.11,1010.8,60.305,4.4344,31.072,1099.9,535.16,155.55,13.694,1.2852,63.764
20.684,1010.2,63.428,4.4477,31.421,1099.9,534.14,155.92,13.647,1.3923,61.962
20.589,1009.8,62.771,4.4204,31.185,1099.9,534.85,155.75,13.649,1.0059,61.46
19.55,1010.0,67.866,4.4939,31.617,1099.8,532.82,157.23,13.66,0.75212,60.89
18.538,1010.1,69.255,3.6582,25.204,1089.2,548.8,136.3,12.113,1.0758,68.95100000000001
18.155,1009.8,66.72,3.5697,24.545,1087.4,549.82,133.93,11.967,1.1407,69.271
17.209,1009.9,72.37899999999998,3.5341,24.397,1086.9,549.71,133.78,11.935,1.2167,69.251
16.147000000000002,1009.9,77.74,3.5432,24.185,1086.4,550.12,133.79,11.911,1.1935,71.39699999999998
15.332,1010.0,83.698,3.5087,24.156,1085.9,550.26,133.79,11.941,1.1565,68.351
14.53,1009.9,87.32700000000001,3.5206,24.052,1085.6,550.16,133.79,11.983,0.99741,70.242
13.925999999999998,1009.4,89.67200000000004,3.5398,24.131,1086.2,549.96,134.26,12.018,1.013,69.274
13.623,1009.0,90.745,3.099,20.499,1064.7,549.87,118.43,10.893,2.5411,71.577
13.818,1008.8,90.266,2.8871,18.969,1055.1,550.39,111.07,10.509,3.4864,70.937
14.09,1008.7,89.295,2.942,19.264,1055.9,550.0,111.77,10.572,3.1853,71.161
14.594,1008.4,89.182,2.9726,19.376,1056.8,549.82,112.36,10.532,3.2665,71.277
14.886,1008.0,88.01799999999999,2.9098,19.166,1055.9,549.84,111.77,10.482,3.5583,71.524
14.865,1007.9,86.807,2.9116,18.971,1054.5,550.03,110.76,10.436,3.6626,73.554
14.818,1008.3,85.67299999999999,2.8982,18.872,1054.2,549.85,110.43,10.363,3.5465,72.68
14.694,1008.5,87.137,2.8904,18.864,1054.1,549.73,110.58,10.432,3.7566,73.15100000000002
14.899,1008.6,87.85600000000002,4.4127,31.147,1098.3,533.37,155.66,13.589,1.2853,64.973
15.39,1008.7,86.76899999999998,4.4436,31.369,1099.9,533.27,156.78,13.68,0.97751,65.221
16.035,1008.7,82.07799999999997,4.4616,31.47300000000001,1100.2,533.22,156.57,13.71,0.73112,65.468
16.809,1009.0,74.253,4.4095,31.157,1099.7,534.62,155.4,13.668,0.72988,67.274
17.089000000000002,1009.0,72.012,4.4335,31.359,1100.0,533.46,155.98,13.723,0.99819,66.598
17.464000000000002,1009.0,69.186,4.4910000000000005,31.987,1099.8,531.64,158.52,13.837,1.1484,61.797
17.544,1009.0,67.669,4.5504,32.293,1099.9,530.69,159.05,13.86,1.256,63.092
17.893,1008.9,65.084,4.4498,31.527,1100.1,533.45,157.72,13.798,1.1715,64.035
17.759,1009.1,66.256,4.4706,31.782,1100.1,532.28,158.09,13.792,0.8553799999999999,62.463
17.35,1009.4,68.083,4.1426,29.079,1095.5,539.28,149.64,13.019,0.8678299999999999,65.74600000000001
17.039,1009.8,68.628,3.5419,24.146,1085.4,549.91,132.77,11.857,1.2127,69.529
16.544,1010.1,73.065,3.528,24.124,1085.6,550.06,132.76,11.883,1.1381,68.613
15.764,1010.5,78.32300000000002,3.5528,24.229,1086.1,550.07,133.75,11.905,1.0148,69.377
15.427,1010.7,81.006,3.5523,24.193,1086.2,549.77,133.76,11.902,1.0704,69.822
14.979,1010.9,83.995,3.5644,24.146,1085.8,550.0,133.76,11.882,1.2254,69.275
14.636,1010.8,85.441,3.5071,23.968000000000004,1084.7,550.11,132.96,11.755,1.2342,67.175
14.357,1010.8,86.90799999999999,3.5786,24.23,1086.2,549.84,133.97,11.868,1.2523,70.39
14.161,1010.6,87.834,3.5457,24.109,1085.7,550.22,133.71,11.866,1.2626,70.48899999999998
14.14,1010.6,90.254,3.5606,24.262,1086.5,550.05,134.15,11.922,1.2776,69.07600000000001
14.633,1010.6,90.044,3.554,24.253,1086.2,550.03,133.72,11.871,1.2817,68.255
14.854,1010.5,89.111,3.6099,24.226,1086.2,549.93,133.7,11.88,1.1946,68.194
14.728,1010.6,87.6,3.6047,24.212,1086.2,550.11,133.72,11.848,1.2247,70.64
14.358,1010.9,88.62299999999998,3.6018,24.195,1086.0,550.22,133.69,11.757,1.2978,68.759
14.331,1011.5,90.057,3.5881,24.169,1085.5,550.07,133.4,11.712,1.3613,71.604
14.738,1012.0,90.06200000000004,3.6345,24.44400000000001,1087.0,549.95,134.51,11.96,1.3213,69.508
16.027,1012.3,87.54700000000004,4.5524,31.983,1099.9,532.44,157.2,13.651,0.94073,62.379
17.333,1012.6,82.31200000000003,4.5697,32.18,1100.5,531.01,157.96,13.800999999999998,1.1596,61.555
18.307,1012.9,79.324,4.5052,31.645,1100.1,533.1,156.43,13.673,1.3027,63.034
19.647,1013.0,75.903,4.4354,31.114,1100.0,534.88,155.16,13.682,1.4143,62.968
20.505,1013.2,71.833,4.4548,31.442,1099.7,534.08,155.56,13.601,0.72216,59.846
20.98,1013.1,67.37,4.4552,31.313,1100.0,534.96,155.59,13.592,0.7600399999999999,59.268
21.767,1013.0,67.439,4.5074,31.602,1100.0,533.97,155.98,13.694,0.9768,60.22
21.685,1013.0,67.553,4.4669,31.41800000000001,1099.8,534.25,155.67,13.621,0.64383,58.919
20.984,1012.9,70.702,4.5086,31.648000000000003,1100.2,533.52,155.99,13.655,0.6868,59.462
20.067,1012.9,74.11399999999998,4.4604,31.436,1100.2,533.82,155.57,13.646,0.7265,61.505
18.946,1013.0,79.398,4.4806,31.611,1099.9,533.21,156.11,13.726,0.59496,60.382
17.495,1013.4,86.87299999999998,4.448,31.234,1100.0,534.11,155.82,13.646,0.31931,59.479
16.747,1013.8,84.98100000000002,4.4695,31.692,1100.1,532.49,157.07,13.735,0.44355,59.529
16.577,1014.1,84.059,3.5521,24.471,1087.3,549.96,134.06,12.025,1.0363,67.134
16.441,1014.0,84.285,3.6,24.537,1087.2,549.62,134.22,12.002,1.09,66.824
16.102999999999998,1014.0,85.413,3.5383,24.219,1085.6,550.02,133.02,11.82,1.1135,66.85600000000001
15.58,1013.7,88.27600000000002,3.5591,24.245,1085.9,549.95,133.35,11.883,1.2072,68.169
14.872,1013.5,89.245,3.6128,24.364,1086.9,550.12,134.26,11.948,0.96326,66.895
14.389,1013.3,90.196,3.6155,24.207,1086.2,550.27,133.73,11.874,0.8168300000000001,66.791
14.095999999999998,1013.2,89.439,3.6034,24.152,1085.9,550.06,133.73,11.796,1.3094,69.419
13.659,1013.1,90.733,3.3326,22.189,1073.5,549.83,124.96,11.258,2.2223,73.467
13.5,1013.2,90.936,3.5643,24.07,1085.2,550.09,133.36,11.83,1.3629,68.558
14.703,1013.3,94.163,3.5896,24.222,1085.7,550.02,132.89,11.784,1.1198,66.505
16.908,1013.8,89.984,4.4284,30.94400000000001,1098.2,534.71,153.35,13.473,0.83641,61.729
18.73,1013.9,83.902,4.4719,31.411,1099.9,534.13,154.72,13.527,1.2079,62.003
20.455,1014.0,79.15899999999998,4.4509,31.116,1099.8,535.13,153.76,13.528,0.8957,61.223
21.309,1014.1,75.76899999999998,4.4446,30.931,1099.5,535.7,153.66,13.574000000000002,0.8689399999999999,61.132
22.608,1014.2,69.712,4.4689,31.315,1099.7,534.54,154.33,13.625,1.016,60.604
23.493,1014.0,65.307,4.465,31.117,1099.8,535.65,153.99,13.617,0.79071,56.974
24.25800000000001,1013.7,61.622,4.4795,31.239,1100.1,534.9,153.87,13.62,0.95619,58.232
24.412,1013.6,58.779,4.0033,27.243,1094.6,545.5,141.16,12.598,1.2813,66.387
23.764,1013.3,58.698,3.7609,25.217,1090.4,549.72,134.13,12.241,0.98213,67.586
23.538,1013.1,61.258,3.6679,24.736,1087.9,550.15,131.93,12.1,1.0118,65.78699999999999
22.47300000000001,1013.1,63.166,3.6014,24.566,1087.4,549.94,131.74,11.987,0.9389,64.443
21.349,1013.0,68.734,3.5279,24.466,1087.2,549.98,131.86,12.052,1.1245,64.419
20.572,1013.1,75.48,4.3515,31.026,1099.9,535.29,153.71,13.478,0.82985,61.327
19.683,1013.7,77.013,4.0102,28.391,1099.9,543.69,147.47,12.916,0.7155600000000001,67.57600000000001
19.217,1014.1,75.685,3.5380000000000003,24.749,1088.5,550.29,133.73,11.948,0.75321,66.426
18.461,1013.9,77.806,3.5696,24.704,1088.0,550.13,133.94,11.986,0.81353,66.39699999999999
17.5,1014.1,81.225,3.5536,24.496,1087.1,550.18,133.48,11.921,0.94202,66.402
16.526,1014.2,83.169,3.5224,24.018,1084.4,549.88,131.88,11.826,1.3956,66.902
15.451,1014.0,85.59100000000002,3.5688,24.295,1086.2,550.2,133.51,11.84,1.1127,68.241
14.727,1013.6,88.15700000000002,3.5119,23.948,1084.4,549.95,132.27,11.843,1.1267,68.752
14.021,1013.4,89.486,3.5809,24.237,1086.4,549.91,134.15,11.945,1.2381,68.688
13.561,1013.3,90.717,3.604,24.111,1085.7,550.1,133.71,11.871,1.2836,68.82300000000001
13.355,1013.5,91.097,3.6251,24.086,1085.6,550.1,133.64,11.813,1.2171,68.577
13.961,1013.8,93.03,3.6102,24.271,1086.3,550.05,133.63,11.859000000000002,1.2799,66.887
15.812,1014.0,91.202,3.6721,24.612,1088.0,550.07,133.82,12.061,1.3457,67.421
17.099,1014.4,86.334,4.5254,32.028,1099.8,531.98,156.47,13.744000000000002,1.7008,62.313
18.934,1014.5,82.97399999999998,4.5034,31.518,1100.3,533.56,155.11,13.754,0.92423,59.551
20.662,1014.7,79.696,4.5151,31.507,1100.2,533.62,154.99,13.688,0.59125,58.07
21.614,1014.5,75.617,4.476,31.097,1099.8,534.83,154.24,13.669,0.66461,58.663
22.077,1014.2,73.72800000000002,4.4332,31.086,1099.9,535.3,153.96,13.557,0.8971,58.378
22.37,1013.7,72.211,4.4345,31.152,1099.9,534.93,154.02,13.576,1.0583,58.43600000000001
22.583,1013.2,71.327,4.4309,31.45,1100.2,534.23,154.47,13.59,1.3545,58.131
22.451,1012.7,70.888,4.3972,31.196,1099.7,535.49,153.98,13.44,0.59249,58.881
22.265,1012.5,71.263,3.5951,24.70300000000001,1087.2,549.99,132.28,11.876,0.71483,64.539
22.398000000000003,1012.4,68.49600000000001,3.6054,25.079,1089.2,550.19,133.71,11.909,0.98638,65.881
22.104,1012.2,71.895,3.6101,25.067,1089.3,550.14,133.72,11.958,0.93041,64.07300000000001
21.326,1012.3,74.35600000000002,4.1696,29.699,1097.4,538.96,148.66,13.156,0.853,58.937
20.29,1012.6,76.16199999999998,3.9306,27.901,1093.6,542.96,143.63,12.673,0.79203,60.021
18.746,1012.8,78.155,3.5432,24.66800000000001,1087.8,550.24,133.72,11.956,1.0934,64.41199999999999
17.303,1012.7,80.084,3.5518,24.54300000000001,1087.2,550.17,133.72,11.974,1.1771,65.99
16.155,1012.6,85.24600000000002,3.5042,23.871,1083.4,549.94,131.2,11.763,1.2966,66.352
15.15,1012.5,87.07600000000002,3.5677,24.321,1086.7,549.72,133.8,11.843,1.1961,66.113
14.531,1012.4,88.8,3.5684,24.24,1086.1,550.03,133.72,11.808,1.2073,66.29
14.407,1012.0,88.162,3.5802,24.306,1085.9,549.84,133.72,11.773,1.1475,68.226
13.855,1011.8,88.164,3.5823,24.228,1085.9,549.82,133.65,11.738,1.2413,68.11399999999999
13.464,1011.8,88.635,3.5097,24.101,1085.1,549.94,133.27,11.78,1.2637,68.568
13.095999999999998,1012.1,89.88799999999998,3.5436,24.2,1085.5,549.98,133.68,11.806,1.2483,71.446
13.774,1012.3,91.886,3.6267,24.455,1086.8,549.92,134.22,11.948,1.2611,67.955
16.2,1012.5,94.601,4.5817,31.861,1099.9,532.59,155.65,13.642,1.1482,60.429
18.446,1013.0,93.914,4.2592,29.027,1094.9,539.24,146.81,12.974,1.6594,62.524
19.475,1013.3,90.9,3.1644,20.73,1062.7,549.08,115.59,10.904000000000002,3.1345,61.484
21.189,1013.4,80.52199999999998,4.7821,33.912,1099.9,525.96,158.54,14.073,1.3066,58.489
22.199,1013.4,72.38,3.4893,23.869,1068.1,542.06,123.83,11.585,3.1772,69.845
22.434,1013.1,65.923,3.6569,25.228,1090.3,550.4,134.16,12.15,0.998,68.15
22.972,1012.8,64.709,4.713,33.411,1099.3,527.56,157.39,13.918,1.446,58.74
22.943,1012.4,65.872,3.2685,22.278,1066.8,546.56,120.05,11.184,2.4137,60.295
23.345,1011.9,65.02199999999999,2.9614,19.801,1057.6,549.78,110.77,10.556,4.1244,59.01600000000001
23.827,1011.5,62.621,2.9816,19.848,1057.9,550.1,110.83,10.548,2.1818,60.74
23.907,1011.3,59.927,2.9761,19.923,1058.2,550.03,110.83,10.592,1.9842,61.382
24.012,1011.4,55.104,4.4921,31.956,1096.0,531.12,152.37,13.587,1.281,59.776
21.988000000000003,1011.8,74.038,4.402,30.894,1099.7,536.24,153.14,13.486,1.0178,57.49100000000001
20.047,1012.3,85.095,4.4336,31.017,1100.1,535.84,153.37,13.566,0.7297399999999999,56.197
19.668,1012.6,83.18,3.705,25.456,1088.6,547.86,135.37,12.243,1.0451,62.164
19.085,1012.5,82.50399999999998,3.6182,24.711,1087.2,549.21,133.27,12.093,0.69377,63.048
17.828,1012.6,85.12,4.4278,31.481,1099.9,533.96,155.34,13.598,0.58624,59.661
16.595,1012.7,88.35700000000001,3.5925,24.21,1085.5,549.77,132.98,11.903,1.1087,64.24600000000001
16.192999999999998,1012.6,89.38799999999998,3.5646,24.19,1085.8,550.24,132.74,11.704,1.2002,64.09
15.823,1012.6,89.08,3.5652,24.125,1085.4,550.21,132.72,11.71,1.22,65.191
15.69,1012.6,88.335,3.5551,24.15,1085.5,549.92,132.72,11.716,1.2727,66.408
16.244,1012.7,84.329,3.5514,24.34,1085.7,550.11,132.73,11.720999999999998,1.1005,66.047
16.427,1013.1,82.42399999999998,3.5456,24.259,1085.6,550.13,132.62,11.726,1.0932,65.738
16.547,1013.5,84.35,3.5778,24.342,1085.8,550.01,132.6,11.908,1.1814,64.47
18.252,1013.8,84.837,4.5513,32.082,1100.2,532.24,155.71,13.767,0.88482,56.907
20.336,1014.0,74.553,4.4877,31.352,1100.3,534.95,153.91,13.689,1.0664,58.279
21.388,1014.1,72.085,4.4368,31.165,1100.2,535.23,153.22,13.582,0.95929,58.917
22.997,1014.1,66.684,4.3741,30.712,1100.1,536.56,151.94,13.557,0.77342,59.793
24.566,1014.2,56.31100000000001,4.3958,31.016,1099.9,535.96,152.94,13.526,0.7155699999999999,58.12600000000001
25.28,1013.9,52.795,4.3696,30.698,1100.2,537.25,152.25,13.464,0.65791,56.644
24.671,1013.6,59.418,4.4575,31.245,1100.0,535.31,153.35,13.512,0.92541,55.941
25.336,1013.2,50.797,4.4692,30.978,1099.8,535.75,152.71,13.561,1.307,58.573
26.38,1012.8,37.19,4.4755,31.112,1099.8,535.7,153.13,13.588,1.4044,62.191
26.349,1012.7,41.337,4.4214,31.063,1099.7,535.68,153.38,13.626,1.3421,60.36
23.741,1013.2,49.512,4.4428,31.513,1099.9,533.55,155.66,13.715,1.2317,59.277
20.146,1013.5,66.699,4.3568,31.234,1100.2,534.24,155.58,13.694,1.0451,59.081
18.237,1014.4,79.361,4.4493,31.561,1100.2,532.98,156.19,13.744000000000002,0.80215,57.357
17.119,1014.8,87.03200000000002,4.4487,31.245,1099.6,534.02,155.91,13.534,0.71426,57.977
16.95,1015.1,86.285,3.8272,26.53,1099.9,549.89,143.61,12.432,0.81798,73.125
16.744,1015.5,87.17299999999999,3.5788,24.375,1087.6,549.74,133.98,12.053,1.2056,66.92699999999999
16.715999999999998,1016.3,89.59299999999998,4.2053,29.296,1099.9,541.07,150.36,13.069,1.0398,64.809
16.041,1015.2,92.481,3.6186,24.117,1086.2,549.99,133.14,11.905,1.3609,64.804
15.344,1014.8,93.582,3.6443,24.193,1086.9,550.02,133.72,11.912,1.2139,64.811
15.586,1014.7,92.66,3.6394,24.381,1087.3,549.85,133.71,11.924,1.1549,64.351
15.41,1014.2,94.615,3.6332,24.296,1087.0,549.81,133.73,11.936,1.2047,65.53
15.411,1014.4,96.969,3.6557,24.4,1087.3,549.99,133.72,11.952,1.1866,65.382
15.544,1014.9,96.435,3.6344,24.358,1087.3,550.19,133.53,11.952,1.1801,66.817
15.864,1014.7,96.072,3.625,24.308000000000003,1086.9,549.89,133.36,11.909,1.2487,65.60300000000001
16.465,1014.4,94.303,4.5364,31.367,1100.1,533.85,155.18,13.672,2.0172,59.43899999999999
17.767,1015.0,87.194,4.5552,31.807,1100.1,532.97,156.12,13.714,0.86034,59.084
18.841,1015.2,82.48,4.4481,31.066,1099.8,535.04,153.62,13.577,1.0616,62.43899999999999
19.743,1015.1,80.67,4.4364,30.96,1100.2,535.2,153.78,13.550999999999998,0.69899,58.713
20.604,1014.9,75.77600000000002,4.4725,31.346,1099.8,534.49,154.33,13.630999999999998,0.82432,57.797
21.162,1014.6,73.057,4.4174,31.006,1099.6,535.31,153.76,13.618,0.86659,58.151
21.885,1014.4,68.95,4.4407,31.219,1099.7,535.07,154.09,13.624,0.7862600000000001,59.23
22.5,1014.1,65.078,4.3889999999999985,30.91,1099.9,535.95,153.56,13.605,0.7219399999999999,59.07
22.61,1013.9,62.912,4.4477,31.243,1099.9,534.71,154.43,13.618,0.7652,58.587
21.504,1013.9,64.285,4.4395,31.218000000000004,1100.0,535.01,154.68,13.614,0.7135600000000001,58.87600000000001
20.508000000000006,1014.3,69.14399999999999,4.4576,31.44400000000001,1100.2,533.93,155.12,13.692,0.78794,58.548
19.13,1014.7,81.95,4.4031,30.816,1099.9,535.49,154.22,13.642,0.84859,58.893
18.445,1014.3,86.01799999999999,4.4235,31.281,1100.0,534.02,155.2,13.682,0.57503,58.053
18.073,1013.8,85.318,3.9192,27.23,1099.5,547.8,145.24,12.662,0.32624000000000003,69.40100000000001
17.797,1014.0,87.271,3.631,24.686,1088.3,549.89,134.36,11.92,0.93806,64.669
17.967,1014.8,90.895,2.9976,19.523,1058.2,549.88,112.03,10.562,2.7589,61.794
17.72,1014.5,92.575,3.0116,19.389,1056.7,550.0,111.16,10.488,3.0593,63.341
17.203,1013.6,91.349,3.0137,19.477,1058.0,550.18,112.44,10.548,3.0027,64.48100000000001
16.794,1013.0,92.119,2.9837,19.328,1057.0,550.08,111.76,10.479,3.0326,66.31
16.707,1012.7,93.274,3.0253,19.344,1057.1,549.9,111.77,10.458,2.9299,64.655
16.812,1013.1,93.658,3.048,19.556,1057.5,550.1,111.77,10.437,2.9393,64.06
16.975,1013.0,93.516,3.0446,19.485,1057.1,549.89,111.75,10.417,3.1059,64.095
17.014,1013.2,94.901,3.0397,19.567,1057.4,549.93,111.65,10.396,3.0373,64.111
17.18,1013.3,96.666,3.0965,19.699,1058.0,550.05,112.19,10.531,3.062,64.008
17.197,1013.5,96.596,3.7817,24.673,1087.3,549.73,133.7,12.041,1.2087,64.507
17.092,1013.5,97.586,4.6806,31.592,1099.8,533.39,155.42,13.616,0.93333,64.039
17.56,1013.5,95.534,4.5321,31.027,1100.1,535.25,153.91,13.579,0.8814700000000001,65.14399999999999
18.499,1014.0,93.598,4.5355,31.179,1100.0,534.92,153.75,13.59,0.81176,58.724
19.463,1013.9,88.86399999999998,4.4947,31.412,1099.9,534.02,154.54,13.638,0.72435,56.734
20.056,1013.7,83.226,4.4628,31.329,1100.1,534.19,154.33,13.648,0.8836,57.104
20.13,1012.6,83.02799999999998,4.4426,31.018,1100.0,534.87,153.92,13.623,0.78179,58.964
19.723,1012.1,90.357,4.4408,31.011,1099.9,534.95,153.71,13.571,1.0973,58.414
19.878,1012.3,91.986,4.4804,30.837,1099.6,535.57,152.9,13.397,0.8492,57.14
20.685,1012.4,87.08,3.7203,24.535,1086.9,549.99,132.84,11.867,0.8022199999999999,61.048
21.04,1012.5,83.45200000000001,3.7197,24.435,1086.6,550.0,132.76,11.878,0.7215199999999999,61.139
19.99,1012.4,85.084,3.7149,24.491,1086.5,549.88,132.72,11.91,0.75838,61.274
18.082,1012.8,93.901,3.8445,24.921,1087.2,549.03,134.23,12.03,1.2738,63.54600000000001
17.339000000000002,1013.4,98.133,4.7707,31.896,1099.5,532.38,156.02,13.655,1.0687,58.754
17.319000000000006,1013.8,98.7,3.8447,24.495,1087.0,550.0,133.26,11.938,1.1197,62.784
17.449,1013.4,95.383,3.7432,24.61,1087.6,550.25,133.5,12.038,1.1628,62.898
17.379,1013.0,93.933,3.7083,24.386,1086.4,549.99,132.8,11.901,1.0476,62.50100000000001
17.159000000000002,1012.9,94.489,3.7463,24.514,1087.7,550.06,133.78,11.964,1.0417,64.066
17.33,1012.8,95.091,3.7448,24.645,1088.1,550.05,134.07,11.937,1.0827,64.453
17.759,1012.7,93.347,3.0192,19.382,1056.4,550.21,110.65,10.444,3.024,62.471
18.033,1013.0,90.423,2.9835,19.397,1055.9,549.78,110.76,10.433,3.3464,63.445
17.863,1013.2,90.546,2.9729,19.347,1055.6,549.93,110.77,10.373,3.0626,64.109
17.461,1013.7,91.122,2.9646,19.282,1055.6,550.08,110.59,10.312,3.1105,66.422
17.514,1014.1,90.651,3.0145,19.421,1056.3,549.95,111.11,10.519,3.3089,66.327
18.025,1014.2,89.74,4.6248,32.299,1099.8,531.22,156.56,13.800999999999998,1.1208,60.368
18.932,1014.4,86.169,4.4949,31.339,1099.8,534.65,154.55,13.691,0.84839,60.65600000000001
20.513,1014.5,81.79899999999998,4.4747,31.329,1100.1,534.42,153.97,13.625,1.0094,61.09
