ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
22.059,1014.3,77.748,4.4371,30.79300000000001,1100.0,536.14,152.78,13.58,0.8575200000000001,58.853
22.63,1014.1,73.058,4.5038,31.016,1099.9,535.08,153.62,13.584,0.84144,58.353
22.07800000000001,1014.0,75.706,4.4683,30.807,1099.9,536.2,153.06,13.552,0.8644,56.7
22.948,1013.7,73.923,4.5245,31.246,1100.0,534.84,153.56,13.63,0.93864,57.629
23.189,1013.2,73.455,4.4486,30.796,1100.1,536.42,152.63,13.513,0.8328399999999999,58.152
23.454,1012.8,73.417,4.4522,30.987,1099.8,536.04,152.68,13.555,0.96355,57.856
24.129,1012.6,71.36399999999998,4.3666,30.532,1099.7,537.67,151.95,13.505,0.78346,58.111
23.335,1012.7,74.09100000000002,4.4127,30.997,1100.1,535.9,152.99,13.586,0.79852,57.90600000000001
22.49,1013.1,75.695,4.3931,30.845,1099.9,536.21,152.65,13.495,0.75721,57.918
21.364,1013.4,83.64,4.4545,31.138,1100.3,535.36,153.32,13.605,0.73523,56.353
20.713,1013.6,82.39200000000002,4.357,31.108,1099.6,535.06,153.72,13.486,0.39691,56.81800000000001
19.962,1013.9,75.80199999999998,3.6249,24.874,1089.4,550.12,134.48,12.138,0.7055100000000001,65.095
19.126,1013.7,78.506,3.5537,24.497,1086.9,550.22,133.08,11.934,0.8713799999999999,63.264
18.779,1013.7,80.501,3.5733,24.277,1085.8,550.26,132.14,11.966,0.72987,62.262
17.802,1013.6,83.244,3.5838,24.391,1086.6,549.95,133.08,11.997,0.67803,63.039
16.803,1013.6,86.656,3.6229,24.469,1087.5,549.92,134.13,12.017,1.1104,66.223
16.454,1013.4,87.85,3.588,24.308000000000003,1086.9,549.97,133.73,11.945,1.2529,66.404
16.158,1013.2,89.441,3.5904,24.355,1086.8,550.04,133.73,11.872,1.2074,66.298
15.932,1013.4,89.406,3.5758,24.352,1086.6,549.84,133.73,11.8,1.2052,65.421
15.667,1013.9,90.166,3.2365,21.542,1069.9,549.7,121.61,11.07,2.3085,65.926
16.543,1014.3,91.988,3.0454,19.518,1057.0,549.76,111.73,10.622,3.2701,64.189
18.232,1014.5,90.882,3.5707,24.001,1083.2,549.68,129.95,11.708,1.7102,64.25
20.474,1014.5,84.44200000000002,4.5426,31.696,1099.5,533.22,153.3,13.649,1.1502,58.577
22.42,1014.6,78.624,4.5069,31.402,1100.3,534.03,153.6,13.743,0.7567,58.106
23.34800000000001,1015.0,73.899,4.5032,31.338,1099.9,534.29,153.47,13.639,0.99578,56.885
24.38300000000001,1015.2,68.959,4.4514,30.87,1100.3,536.16,152.7,13.622,0.84411,55.9
24.925,1015.1,64.79899999999999,4.4367,30.76,1100.0,536.32,152.51,13.51,0.8504700000000001,55.326
25.158,1015.0,63.996,4.3022,29.796,1100.1,539.69,150.29,13.323,1.0418,58.563
25.639,1014.8,62.285,4.4667,30.969,1099.7,535.85,152.75,13.515999999999998,1.5394,57.95
25.866,1014.7,61.87300000000001,4.4161,30.616,1099.6,536.99,152.05,13.545,1.513,58.192
25.57800000000001,1014.5,63.532,4.4259,31.027,1099.7,535.9,152.61,13.482,1.0954,56.832
24.931,1014.3,66.036,4.365,30.799,1099.8,536.86,152.05,13.434,0.43382,55.908
24.109,1014.3,71.35,4.2207,29.921,1098.0,538.5,148.51,13.251,0.74844,57.832
23.46,1014.4,69.188,4.3326,31.226,1099.9,535.28,152.82,13.467,0.81905,57.272
22.592,1014.8,70.134,3.7119,26.263,1095.5,550.04,138.97,12.322,0.72477,67.102
21.147,1015.1,74.279,3.6175,24.818,1088.7,550.16,133.78,12.093,1.1273,64.486
19.358,1014.9,79.439,3.5878,24.656,1088.4,549.92,133.85,12.079,0.98395,63.83600000000001
18.107,1014.7,83.524,3.6115,24.714,1088.4,549.99,134.31,12.055,0.72322,64.45
17.277,1014.4,86.06200000000004,3.6048,24.54,1087.2,549.97,133.71,12.022,0.72418,63.93
16.555,1014.2,87.53399999999998,3.6251,24.559,1087.4,550.05,134.2,12.094,0.94506,64.35
16.053,1014.1,89.075,3.6164,24.54300000000001,1087.7,550.23,134.27,12.078,1.0828,64.631
15.798,1014.1,90.044,3.6135,24.417,1087.0,550.09,133.72,12.086,1.2003,64.17699999999999
15.673,1014.1,90.161,4.3556,30.505,1098.4,535.93,153.23,13.439,0.97879,61.51300000000001
15.56,1014.6,90.783,4.3831,30.727,1100.2,536.18,154.52,13.439,0.72337,64.541
16.352,1015.0,91.417,4.3123,29.914,1096.8,537.0,150.34,13.283,0.8698799999999999,61.678
18.564,1015.1,88.663,4.4943,31.803,1099.6,532.74,154.83,13.591,0.80056,56.594
20.99,1015.1,79.304,4.4771,31.447,1099.9,534.18,153.5,13.608,0.96793,58.703
22.817,1015.4,67.745,4.4531,31.277,1099.7,535.21,152.84,13.629,0.73806,59.082
24.725,1015.7,60.68899999999999,3.4496,23.048,1077.0,549.65,123.87,11.433,1.5957,64.908
25.511,1015.9,54.247,3.008,19.982,1059.5,549.7,110.99,10.67,2.2012,58.785
25.88300000000001,1015.9,57.713,3.0409,19.968,1059.2,550.06,110.79,10.736,2.3018,56.463
26.425,1015.8,59.187,3.0745,20.054,1059.9,550.12,111.34,10.677,2.3726,56.74800000000001
26.803,1015.7,57.762,3.0565,20.008,1059.5,549.89,110.77,10.616,3.0163,58.625
26.869,1015.2,55.851000000000006,3.0311,20.049,1059.6,549.94,110.78,10.62,3.0385,58.82
25.382,1015.0,63.645,3.02,19.979,1059.5,550.07,110.77,10.561,2.841,57.722
24.581,1014.9,65.447,3.0131,20.021,1059.6,550.1,110.73,10.495,1.999,56.664
24.182,1015.1,63.268,2.9934,19.869,1058.5,549.85,110.47,10.481,2.0046,57.872
22.81,1015.1,68.485,2.9475,19.764,1058.2,549.92,110.78,10.519,2.4635,60.005
21.348000000000006,1015.2,73.582,2.9133,19.555,1057.5,549.97,110.81,10.557,2.8554,61.149
20.376,1015.7,76.77600000000002,2.8931,19.543,1057.2,549.9,110.79,10.595999999999998,2.8426,61.761
19.826,1016.0,79.36,2.8971,19.462,1057.3,549.97,110.9,10.638,2.9238,62.947
18.811,1016.1,86.12700000000002,3.5843,24.448,1087.2,550.02,132.7,11.945,1.2013,64.01
18.437,1016.1,87.99700000000001,3.6407,24.78,1088.6,550.12,133.79,11.970999999999998,0.96099,64.095
18.042,1016.0,90.365,3.6903,24.795,1088.7,550.03,134.12,11.932,1.2979,63.62600000000001
17.767,1015.8,91.745,3.1739,20.659,1064.1,550.08,116.36,10.841,2.3846,61.854
17.412,1015.6,92.401,3.0117,19.211,1056.1,550.06,110.82,10.451,3.0937,61.973
17.237000000000002,1015.7,92.49,3.0252,19.251,1056.0,550.01,110.77,10.438,3.3918,63.996
17.426,1016.2,91.738,3.0132,19.253,1056.3,549.98,110.67,10.355,3.2932,64.21
18.132,1016.5,91.158,3.015,19.548,1057.7,550.05,111.37,10.536,3.1883,62.948
19.762,1016.7,88.38799999999998,3.5885,24.107,1083.9,550.09,129.65,11.871,1.5609,64.566
20.982,1016.8,83.307,3.7671,25.534,1092.6,550.21,135.62,12.217,0.78864,65.237
21.833,1017.0,81.262,3.9663,27.02,1092.9,544.91,139.04,12.621,0.78632,61.083
23.505,1017.5,75.148,4.4706,31.271,1100.1,534.88,152.8,13.608,0.52751,54.864
23.705,1017.6,73.243,4.4666,31.386,1100.0,534.21,153.23,13.705,0.8468399999999999,53.642
23.908,1017.2,68.572,4.4122,30.711,1099.6,536.24,152.18,13.543,0.72668,53.643
24.478,1017.0,66.887,4.4326,30.912,1099.9,535.78,152.33,13.637,1.0302,53.628
24.796,1016.6,63.128,4.3642,30.406,1099.8,537.94,151.27,13.379,1.1051,59.695
24.70300000000001,1016.2,62.032,4.3898,30.646,1100.0,536.92,151.72,13.469,1.2123,55.20399999999999
25.207,1016.0,56.58,4.3903,30.817,1100.1,536.68,152.31,13.338,1.2097,55.857
24.971,1015.6,56.792,4.3702,30.717,1099.6,537.05,152.21,13.401,1.0261,55.945
24.185,1015.7,59.774,4.4357,31.262,1100.2,535.25,153.46,13.511,1.2365,55.539
22.875,1016.1,63.774,4.3458,30.982,1099.8,535.54,153.32,13.411,1.0863,56.101000000000006
21.313,1016.4,69.59,3.5685,24.927,1089.0,549.99,134.15,12.038,0.74052,64.459
20.553,1016.6,73.215,3.5529,24.903,1088.8,549.6,133.76,12.092,0.71197,61.819
20.243,1016.7,74.587,3.599,24.925,1089.3,549.87,133.95,12.169,0.8835799999999999,63.567
19.595,1016.8,79.02600000000002,3.6193,24.886,1089.2,550.26,134.3,12.02,1.0723,62.426
18.53,1016.5,87.665,3.637,24.739,1089.1,549.94,134.23,12.091,1.0841,60.475
18.335,1016.1,90.226,3.6257,24.679,1088.5,550.26,133.72,11.942,1.1281,60.372
18.359,1015.9,90.883,3.197,21.053,1067.5,550.26,118.43,10.957,2.2342,60.154
18.19,1015.9,92.357,3.0328,19.57,1058.3,549.76,111.99,10.63,3.0058,59.32899999999999
18.262,1016.0,91.853,3.6747,24.683000000000003,1088.2,549.93,133.69,11.966,1.1887,61.514
18.153,1016.4,93.234,3.6585,24.662,1087.8,550.15,133.2,11.862,1.2142,61.438
19.106,1016.7,93.171,3.7212,25.095,1089.2,549.66,134.25,12.057,1.2486,61.53100000000001
20.653,1016.8,87.65899999999998,4.4908,31.416,1099.9,534.27,153.34,13.645,3.7625,51.525
22.483,1017.0,75.377,4.4591,31.077,1099.8,535.08,152.58,13.625,1.0431,60.36
23.728,1017.1,67.68,4.4468,30.988000000000003,1099.9,535.55,152.08,13.536,1.0465,69.493
24.494,1017.1,64.021,4.3814,30.593000000000004,1099.8,536.99,151.4,13.526,1.0524,71.556
24.571,1016.8,65.25,4.4151,30.756,1099.9,536.35,151.63,13.496,1.4923,66.551
25.213,1016.4,63.135,4.3742,30.365,1100.3,537.48,150.75,13.468,1.5321,67.217
25.717,1016.2,60.101000000000006,4.426,30.69,1099.9,536.45,151.37,13.48,1.517,66.949
25.993,1016.0,58.56,4.3973,30.433000000000003,1100.1,537.81,150.98,13.417,1.5008,69.788
26.222,1015.5,55.801,4.4578,30.925,1100.0,535.91,152.06,13.526,1.508,70.51
26.238000000000003,1014.9,55.584,4.43,30.784,1099.6,536.93,151.84,13.54,1.4747,70.005
25.315,1014.6,62.148,4.4399,31.071,1099.9,535.76,152.09,13.577,1.4236,66.512
24.216,1014.6,66.818,4.3793,30.894,1100.1,536.42,151.86,13.470999999999998,1.2593,66.419
23.186,1014.6,70.52,4.2248,30.083,1100.0,539.02,150.72,13.262,1.3762,67.53
21.755,1015.0,78.327,4.3836,30.916,1100.1,535.14,153.05,13.561,1.2099,66.58800000000001
20.559,1015.4,86.133,3.6707,25.105,1090.6,549.78,135.08,12.21,0.88828,62.479
19.79,1015.0,87.995,3.6458,24.765,1089.0,549.96,133.76,12.088,0.6917,59.284
19.244,1014.8,90.989,3.7099,24.831,1089.1,549.84,134.22,12.165,1.1414,60.655
18.895,1014.5,92.545,3.7152,24.704,1088.8,549.82,134.05,11.98,1.1046,60.644
18.543,1014.2,92.729,3.6925,24.74,1088.5,550.27,133.93,12.099,1.1728,60.982
18.372,1013.8,93.246,3.6958,24.78,1088.6,550.22,133.92,12.116,1.0911,60.601000000000006
18.151,1013.5,93.344,3.6708,24.566,1088.0,550.14,133.73,11.973,0.8464,60.971
17.944000000000006,1013.4,93.138,3.4418,22.928,1078.2,549.94,126.53,11.447,1.3941,61.036
18.217,1013.8,92.506,3.0031,19.403,1056.6,549.97,110.68,10.598,3.0828,61.313
18.931,1014.2,91.706,3.657,24.716,1087.8,549.95,133.3,11.975,1.2003,62.419
20.032,1014.4,89.685,3.7743,25.711,1092.3,549.47,136.38,12.292,1.0749,63.648
21.443,1014.6,83.61,4.4865,31.382,1100.0,534.61,152.91,13.571,0.94659,55.979
23.06900000000001,1014.6,75.884,4.4395,30.94,1100.1,536.12,151.61,13.458,0.79637,63.063
24.654,1014.8,66.63,4.4343,31.121,1099.8,535.57,152.05,13.53,0.88694,69.003
25.062,1014.7,67.98,4.4013,30.696,1100.4,536.98,151.32,13.574000000000002,1.3471,67.941
24.876,1014.4,68.395,4.4,30.617,1099.9,537.07,151.15,13.434,1.2774,67.286
25.606,1014.1,62.898,4.3739,30.362,1100.0,538.14,150.56,13.358,1.3614,67.98
26.108,1013.9,59.624,4.4476,30.884,1099.7,536.51,151.79,13.445,1.5342,68.918
26.163,1013.6,58.519,4.4254,30.679,1100.1,537.18,151.61,13.458,1.3948,69.321
26.181,1013.5,56.652,4.4056,30.811,1100.0,536.79,151.71,13.437,1.4482,71.137
25.939,1013.1,57.534,3.9119,26.869,1098.9,550.22,139.43,12.419,0.92889,83.398
24.991,1013.3,64.646,3.761,25.682,1092.7,550.06,134.88,12.276,1.1711,76.663
23.713,1013.5,69.233,3.7112,25.368,1091.6,549.98,134.75,12.184,1.1599,66.807
22.157,1013.8,76.87899999999998,3.8403,26.76,1099.8,550.01,141.62,12.472,0.64803,67.734
20.997,1014.1,85.677,3.6323,24.70300000000001,1088.7,550.07,133.32,12.06,0.905,59.967
20.434,1014.3,88.618,3.6891,24.821,1089.6,550.2,134.0,12.134,0.83839,61.023
20.041,1014.2,90.17,3.7143,24.905,1089.7,549.77,134.44,12.145,0.90316,61.24100000000001
19.836,1014.0,90.184,3.6491,24.566,1087.5,549.75,132.6,11.964,0.8330700000000001,59.354
19.661,1013.8,90.515,3.6615,24.808000000000003,1089.0,549.63,133.7,12.034,0.6977800000000001,61.108
19.443,1013.8,90.914,3.7063,24.958,1089.4,549.9,134.14,12.133,1.0193,61.31100000000001
19.122,1013.6,90.789,3.6688,24.666,1088.5,550.26,133.69,12.035,1.0395,61.132
18.69,1013.9,93.365,3.7503,24.612,1088.0,550.14,133.71,11.937,0.86314,61.128
18.713,1014.3,94.445,3.6965,24.364,1087.1,550.11,132.57,11.828,1.2332,59.922
19.37,1014.6,95.617,3.7003,24.562,1087.9,550.0,132.78,11.999,1.1268,60.77
21.184,1015.0,88.667,3.8052,25.832,1094.0,550.11,136.87,12.336,0.96589,65.40899999999999
23.056,1015.2,75.667,4.4537,30.926,1100.2,535.96,151.86,13.476,1.1977,57.412
24.264,1015.3,71.42,4.4237,30.583,1100.2,537.14,150.98,13.436,0.71686,55.778
25.317,1015.5,68.175,4.3955,30.438,1100.0,537.72,150.11,13.403,0.57098,55.212
26.059,1015.5,67.118,4.3662,30.282,1100.3,538.53,150.11,13.397,0.92476,55.233
26.362,1015.3,66.867,4.3989,30.567,1100.1,537.01,150.85,13.405,2.1841,57.519
26.448,1015.0,65.55,4.3399,30.282,1099.7,538.03,150.5,13.349,1.6897,55.027
26.373,1014.5,66.307,4.352,30.547,1100.2,537.47,150.98,13.385,1.2217,53.463
25.777,1014.2,69.157,4.2072,29.588,1098.9,540.0,148.24,13.078,0.72497,54.272
24.724,1014.5,73.804,3.6416,25.135,1089.3,550.37,132.81,12.038,0.74212,56.578
23.467,1014.5,80.22399999999998,3.629,24.99,1088.9,550.05,132.8,12.025,1.1286,57.345
22.402,1014.3,84.556,3.6368,24.884,1088.8,550.22,132.8,12.007,0.77535,56.775
21.731,1014.7,86.961,3.643,24.752,1088.2,549.91,132.82,11.998,0.80208,56.652
21.175,1014.9,88.211,3.6398,24.695,1088.0,549.93,132.81,11.999,1.0091,58.447
20.773000000000003,1015.0,89.214,3.6782,24.936,1088.8,549.82,133.63,12.089,0.71038,59.067
20.579,1015.0,89.825,4.8153,33.79,1099.8,525.8,158.5,14.064,1.0117,54.334
20.472,1015.1,90.337,3.7177,25.19,1089.4,549.21,134.56,12.253,0.83562,60.113
20.273,1014.8,90.012,3.6629,24.725,1088.5,550.0,133.15,12.140999999999998,0.78578,60.538
20.228,1014.9,89.663,3.6837,24.987,1089.7,550.23,134.13,11.996,0.73798,61.218
20.385,1014.9,88.936,3.1348,20.635,1064.1,550.06,115.36,10.831,2.4273,57.522
20.332,1014.8,88.204,3.0595,19.995,1060.0,550.1,112.68,10.709,2.5068,56.691
20.113,1014.7,88.163,3.648,24.66,1087.5,549.84,132.64,11.962,1.1466,61.07
19.993,1014.9,88.98100000000002,3.6784,24.841,1088.9,550.36,133.39,11.935,1.0357,60.974
20.024,1015.2,88.818,3.6686,24.855,1089.2,549.8,133.48,11.936,0.7481899999999999,61.04600000000001
20.138,1015.2,87.818,4.5174,31.572,1100.0,533.55,154.19,13.667,0.8213,54.183
20.661,1015.1,85.809,4.4404,30.96,1099.9,535.49,153.08,13.625,0.71321,55.539
21.876,1014.9,79.997,4.4428,31.0,1100.2,535.65,152.94,13.494000000000002,0.7256100000000001,56.368
22.605,1014.7,75.865,4.4143,30.648000000000003,1100.1,536.41,152.31,13.544,0.65365,56.642
23.029,1014.4,74.985,4.4282,30.851,1100.1,535.77,152.56,13.524,0.76488,55.514
23.38300000000001,1013.9,73.02199999999998,4.3704,30.502,1099.9,537.5,151.83,13.54,0.69477,55.96
23.43,1013.6,70.987,4.4479,31.026,1100.0,535.23,153.1,13.572,0.7629199999999999,56.115
23.406,1012.9,70.117,4.4188,30.905,1099.9,536.08,153.1,13.534,0.8355600000000001,56.731
23.495,1012.3,68.28699999999999,4.4387,31.0,1100.1,535.57,153.51,13.568,0.75436,56.553
22.347,1012.5,75.01,4.395,30.778,1099.8,535.99,153.33,13.431,0.84191,56.18
21.116,1012.3,82.685,3.6352,24.701,1088.0,549.85,133.14,12.003,0.95204,60.277
20.388,1011.8,89.074,3.6826,24.773000000000003,1088.1,549.35,133.37,12.103,0.87395,59.044
20.083,1011.8,89.35,4.4772,31.169,1100.0,535.09,153.9,13.575,0.4713,53.344
19.782,1011.7,89.34100000000002,4.4551,31.032,1100.4,535.94,153.7,13.626,0.6208,54.927
19.697,1011.8,89.863,4.3298,30.047,1100.2,538.7,150.51,13.344,0.57424,58.717
19.766,1011.7,89.264,4.4374,31.103,1100.0,535.61,153.28,13.533,0.7301300000000001,55.993
19.629,1011.3,88.837,3.6473,24.669,1087.3,549.62,132.91,11.974,0.9653,61.177
19.468,1010.8,90.03399999999998,3.6482,24.656,1087.4,550.03,132.75,12.014,0.9043,60.831
19.457,1010.5,90.664,3.6468,24.645,1087.0,550.05,132.62,12.04,0.94598,61.493
19.614,1010.1,90.58,3.6715,24.914,1089.0,549.75,133.89,12.033,0.84877,61.885
19.697,1009.8,90.02600000000002,3.6716,24.854,1088.8,550.17,133.71,12.017,0.72618,61.218
19.653,1010.0,89.851,3.7069,24.862,1088.6,550.16,133.71,11.982,0.71025,61.785
19.55,1010.2,88.038,3.6277,24.576,1087.3,549.94,132.93,11.895,1.0087,61.161
19.532,1010.8,87.007,3.6633,24.846,1088.7,550.05,133.65,12.045,0.80948,62.11
19.876,1011.1,84.712,3.6903,24.94400000000001,1089.1,549.97,133.82,12.147,3.0813,60.207
20.606,1011.1,80.116,3.8633,26.52,1097.5,549.64,140.39,12.406,0.8671200000000001,69.454
21.119,1010.9,77.8,4.4269,31.06,1100.2,535.69,153.44,13.481,0.89136,56.645
21.464,1010.9,76.41,4.3629,30.62,1100.3,536.65,153.01,13.566,1.0744,60.46
21.468000000000004,1010.5,78.692,3.9948,27.716,1099.6,546.61,144.2,12.829,0.8506,67.64
21.336,1010.1,80.70100000000002,4.3323,30.25,1099.7,538.27,150.6,13.276,0.75398,59.591
21.503,1009.7,80.859,3.6731,24.978,1089.3,550.13,133.87,12.001,0.91033,62.16
21.006,1009.2,84.819,3.6652,24.806,1088.5,550.02,133.77,12.02,1.1053,61.42
20.917,1008.8,84.52600000000002,3.6891,24.921,1088.5,549.74,133.77,12.013,0.71041,62.309
20.853,1008.6,83.426,3.6825,24.943,1088.9,549.89,133.76,12.012,0.71428,61.854
20.657,1008.6,82.785,3.6805,24.945,1088.9,550.08,133.76,11.997,0.78859,61.857
20.422,1009.0,82.11,3.6212,24.754,1087.7,549.97,132.88,11.966,0.8024,61.607
20.152,1009.3,83.75200000000002,3.6223,24.625,1087.4,550.38,132.76,11.955,0.70433,61.535
19.884,1009.4,85.887,3.6275,24.585,1087.1,550.13,132.76,11.949000000000002,0.8705799999999999,62.367
19.773,1009.2,87.273,3.6023,24.528,1086.7,550.22,132.76,11.979,0.92567,62.208
19.59,1009.1,89.116,3.6471,24.589,1087.0,550.18,132.73,12.055,0.84811,60.293
19.656,1009.0,89.50399999999998,3.6662,24.855,1088.2,550.05,133.32,12.101,0.97693,61.63399999999999
19.768,1008.6,88.76299999999998,3.9035,26.873,1098.8,549.2,142.4,12.48,0.5438,67.602
19.661,1008.5,89.184,3.6618,24.796,1088.3,549.88,133.85,12.082,0.7135600000000001,61.855
19.512,1008.4,89.652,3.6882,24.882,1088.9,549.95,134.24,12.125,0.8833,62.382
19.437,1008.3,88.479,3.6573,24.779,1088.1,549.95,133.73,12.061,0.71221,61.372
19.343,1008.6,88.906,3.4182,22.963,1077.3,550.07,125.65,11.470999999999998,1.3832,60.46100000000001
19.016,1009.1,90.14,3.0536,19.715,1057.5,549.95,111.76,10.66,2.6104,59.271
19.206,1009.4,90.456,3.0774,19.856,1058.6,549.8,112.23,10.728,2.5533,59.404
20.076,1009.7,86.321,3.661,24.717,1087.3,550.27,132.61,11.890999999999998,0.81458,64.317
21.391,1009.9,75.00399999999998,3.0038,19.823,1058.2,550.03,111.01,10.64,2.3862,61.51300000000001
22.506,1010.1,66.578,3.705,25.183000000000003,1089.8,549.94,133.51,12.042,0.79527,68.525
23.273000000000003,1010.4,64.313,3.7239,25.341,1091.0,549.95,133.72,12.045,0.48772,65.917
23.454,1010.5,64.21300000000001,3.7441,25.371,1090.7,549.63,133.73,12.028,0.6702199999999999,64.97800000000001
23.787,1010.5,62.795,3.7388,25.431,1090.7,549.65,133.71,12.012,1.1267,67.393
24.777,1010.2,54.32100000000001,3.7444,25.46,1091.1,549.8,133.52,12.009,1.1025,68.56
25.45300000000001,1010.1,49.862,3.7398,25.476,1091.8,549.98,133.71,12.077,1.1049,69.477
25.905,1010.1,50.896,3.7455,25.552,1092.2,550.03,133.72,12.15,0.7278,68.449
25.912,1010.1,50.596,3.7375,25.471,1091.7,550.05,133.72,12.15,0.86449,68.54
25.053,1010.2,53.904,3.7302,25.404,1091.5,549.88,133.66,12.025,0.99047,66.74
23.695,1010.4,64.355,3.689,25.154,1089.9,550.17,133.09,12.034,1.0322,64.183
22.005,1010.9,74.99600000000002,3.6577,25.213,1090.0,550.39,133.74,12.102,1.0968,62.098
21.65,1011.4,78.195,3.5889,24.967,1088.4,549.93,132.76,12.136,1.2263,61.54600000000001
21.294,1011.7,79.044,3.6043,25.037,1088.6,549.71,133.5,12.17,0.77815,62.816
20.583,1011.5,81.762,3.6678,25.13,1090.2,550.22,134.63,12.182,0.7228100000000001,63.349
19.917,1011.5,84.32,3.6037,24.852,1088.5,550.17,133.65,11.952,0.86692,61.55
19.205,1011.5,85.897,3.2358,21.738000000000003,1070.3,549.93,120.7,11.145,1.6643,60.65
18.44,1011.4,86.882,2.9644,19.44,1056.8,550.21,111.23,10.618,2.5617,60.82
17.777,1011.3,88.101,2.9560000000000004,19.321,1055.8,549.79,110.75,10.55,2.8416,62.35
16.875,1011.2,89.13600000000002,2.9618,19.205,1055.5,549.79,110.75,10.483,3.276,63.868
16.663,1011.2,91.413,2.9892,19.313,1055.7,549.83,110.93,10.536,3.0889,63.83600000000001
16.438,1011.6,90.943,3.6424,24.555,1086.9,550.05,133.62,11.941,1.1083,63.484
16.997,1012.1,92.305,3.6828,24.535,1086.8,549.72,132.78,12.058,1.2201,62.856
19.14,1012.5,87.086,3.7812,25.787,1092.9,549.87,136.71,12.268,1.1292,69.777
21.759,1012.8,76.817,4.498,31.13300000000001,1099.9,535.69,151.42,13.515999999999998,1.1939,62.768
23.447,1013.3,75.068,4.7953,33.321,1099.9,527.96,155.4,13.975,0.93177,58.907
25.112,1013.7,68.195,3.943,26.798,1097.4,548.44,140.04,12.481,0.28991,66.639
25.852,1013.7,62.81399999999999,3.7936,25.403,1091.0,549.93,134.22,12.107,0.51535,62.587
26.202,1013.8,60.938,3.08,19.955,1059.5,549.79,111.1,10.712,2.1376,57.043
26.375,1013.7,55.304,4.0953,27.855,1099.2,546.27,142.26,12.771,0.85141,66.733
26.315,1013.4,53.588,4.3773,30.011,1099.9,539.31,147.41,13.311,1.348,63.522
26.246,1013.2,53.119,4.4381,30.841,1100.0,536.38,148.97,13.383,0.90193,62.351000000000006
25.878,1013.4,57.225,3.7522,25.628,1088.6,547.75,133.66,12.117,1.0284,62.885
24.729,1013.4,64.51899999999999,3.2616,22.192,1071.8,550.29,120.31,11.212,1.7533,59.231
23.965,1013.6,70.578,3.007,20.172,1060.5,550.05,112.23,10.78,2.334,56.589
22.533,1013.9,77.265,3.6407,24.98,1089.2,549.7,133.49,11.954,1.1449,61.135
21.358,1014.1,80.888,3.6627,24.975,1088.9,550.22,133.77,11.997,1.1485,61.50100000000001
20.489,1014.2,83.385,3.6581,24.949,1088.9,549.63,133.74,12.024,0.93803,61.108
19.634,1014.0,87.105,3.6464,24.664,1087.6,549.98,133.06,11.966,0.7248600000000001,60.757
19.208,1013.8,90.075,3.6479,24.606,1087.8,550.02,133.05,11.943,0.74215,60.997
19.174,1013.5,91.458,3.6547,24.611,1087.5,549.84,132.79,11.953,1.0198,60.729
19.282,1013.1,91.558,3.843,25.552,1072.9,537.66,131.02,12.138,21.748,85.353
19.154,1013.0,91.822,4.8514,33.279,1099.8,526.05,158.87,14.085,1.0187,57.738
19.293,1013.0,91.155,4.2056,29.061,1098.8,541.28,147.8,13.012,0.51027,61.468
19.434,1013.1,90.923,3.6707,24.814,1088.1,549.87,133.43,12.005,0.98947,61.44600000000001
19.699,1013.4,90.508,3.3237,22.07,1072.1,549.88,121.41,11.213,1.7855,60.332
20.177,1013.7,89.59899999999998,3.6237,24.665,1087.3,550.19,132.27,11.843,1.0619,60.914
20.834,1013.9,85.969,3.6896,25.167,1089.8,550.16,134.24,12.05,1.1043,63.233
21.717,1014.1,81.23899999999998,3.7151,25.193,1090.2,550.13,133.95,12.192,2.5215,60.804
22.211,1014.0,79.873,4.2711,29.528,1099.4,540.12,147.33,13.073,0.76276,60.805
22.494,1014.0,80.166,4.0062,27.32800000000001,1099.6,548.45,142.04,12.632,0.28725,66.893
23.862,1014.0,75.172,4.5393,31.495,1099.9,534.12,151.48,13.568,1.198,59.354
24.704,1013.8,69.596,4.4183,30.84800000000001,1099.9,536.43,151.58,13.524,1.0684,55.445
25.002,1013.3,67.605,4.4121,31.101,1100.0,535.97,152.3,13.544,1.0572,55.208
25.502,1012.9,65.88600000000001,4.3587,30.34,1099.7,538.55,151.21,13.264,0.81043,55.953
25.898000000000003,1012.4,64.138,4.2591,29.234,1097.6,540.67,145.28,13.078,1.0521,64.191
25.731,1012.0,64.992,4.7457,32.833,1099.8,528.43,155.13,13.916,1.6192,69.41
25.392,1011.8,68.262,3.8095,25.762,1093.0,549.93,135.65,12.202,1.0807,75.861
24.683000000000003,1011.8,72.322,3.0643,20.228,1060.5,550.01,112.12,10.788,2.5529,66.759
23.501,1012.2,77.153,4.3218,30.537,1096.9,536.14,148.95,13.298,1.0259,57.218
22.55,1012.8,79.725,4.4037,31.526,1099.9,534.31,153.4,13.479,0.5778,54.081
21.654,1013.1,82.465,3.6504,25.192,1089.6,549.78,134.46,12.03,0.56567,59.455
20.722,1013.0,85.63600000000002,3.6359,24.783,1088.0,550.1,133.16,11.901,0.7126,58.799
19.776,1012.7,88.601,3.6611,24.675,1087.5,549.92,132.93,11.964,1.0029,60.377
19.03,1012.3,90.696,3.2229,20.869,1065.2,549.71,116.91,10.896,2.0514,60.043
18.505,1011.9,92.268,3.0515,19.369,1056.3,549.88,110.79,10.524,2.7676,60.37
18.159,1011.9,94.192,3.0584,19.351,1056.2,550.03,110.76,10.568,2.874,58.897
18.026,1011.6,94.222,3.0972,19.475,1056.4,550.08,110.77,10.613,2.7152,60.895
17.682000000000006,1011.8,94.982,3.2749,20.921,1065.2,550.21,117.32,10.863,2.3431,61.428
17.784000000000006,1012.1,95.099,3.0380000000000003,19.365,1055.5,549.96,110.34,10.384,3.1243,62.289
18.558,1012.5,95.091,3.2474,20.917,1064.6,549.96,116.51,10.82,2.8229,61.065
19.77,1012.9,93.65,3.7322,24.93,1088.0,550.0,132.93,11.882,1.1528,62.854
20.445,1013.2,92.718,4.4355,30.344,1098.5,537.73,149.77,13.295,0.91694,57.021
22.087,1013.2,84.52799999999998,4.4258,30.627,1100.2,537.37,151.09,13.502,0.53935,55.847
23.868,1013.0,76.048,4.3782,30.68,1099.9,537.18,151.11,13.441,0.5272899999999999,57.137
24.806,1012.7,72.80199999999998,4.0883,28.009,1095.9,544.02,142.79,12.767,0.97146,60.598
25.256,1012.5,71.30199999999998,3.7565,25.131,1089.4,549.98,132.77,12.124,0.71701,59.45399999999999
25.69,1012.1,69.238,3.775,25.206,1089.9,550.05,132.78,12.065,0.91613,59.938
26.374,1011.6,65.124,3.7732,25.31,1090.2,549.96,132.78,12.007,0.6681,61.526
26.738000000000003,1011.2,62.339,3.749,25.375,1090.2,549.64,132.73,11.947,0.64252,63.014
26.552,1011.2,62.445,3.0484,20.077,1059.1,550.04,110.5,10.709,1.8815,55.854
24.952,1011.3,69.72,3.6873,25.468000000000004,1090.3,550.18,133.66,12.033,0.86279,62.93
23.986,1011.6,73.892,2.9946,19.978,1058.6,549.68,110.54,10.636,1.8983,55.469
23.153,1012.3,76.02199999999998,3.6894,25.342,1090.4,550.18,133.68,12.047,0.7616,62.557
22.208,1012.5,80.678,3.2401,21.775,1069.5,549.95,119.16,11.045,1.7984,59.018
21.651,1012.6,82.389,2.9477,19.618,1056.7,549.93,110.07,10.424,2.4328,58.221
21.108,1012.4,82.906,2.8835,19.185,1053.9,549.98,108.45,10.33,3.0016,58.973
20.185,1012.3,85.06,2.928,19.472,1056.1,550.03,110.13,10.48,2.9742,61.33600000000001
19.35,1012.1,88.07799999999996,3.0327,19.816,1058.3,550.02,112.03,10.593,2.4112,61.119
18.62,1011.9,89.35600000000002,3.0248,19.559,1056.9,550.03,111.23,10.612,2.6267,61.13800000000001
17.963,1011.6,91.585,3.0305,19.414,1056.6,549.96,111.06,10.505999999999998,2.8972,63.31800000000001
17.509,1011.3,92.993,2.9897,19.349,1056.0,550.05,110.77,10.462,2.7915,63.394
17.282,1011.3,93.412,3.0066,19.35,1056.1,549.98,110.76,10.449000000000002,2.7171,63.395
17.423,1011.5,93.982,3.0217,19.42,1056.1,550.06,110.76,10.415,2.9307,62.861
18.692,1011.8,94.104,3.0234,19.643,1056.9,550.09,110.75,10.379,2.59,61.044
20.35,1012.4,89.061,3.7153,25.111,1088.8,550.19,133.24,11.866,1.146,66.413
20.936,1012.7,86.999,3.7753,25.463,1090.9,549.94,134.75,11.967,1.002,66.184
22.441,1012.8,82.656,3.7519,25.347,1091.1,550.05,134.1,12.013,0.72104,64.274
24.305,1013.2,75.711,3.7635,25.533,1092.3,550.45,134.8,12.091,0.72016,64.608
24.81,1012.9,73.278,3.8126,25.54,1092.2,549.84,134.79,12.168,1.1587,64.337
25.083,1012.6,72.235,3.7959,25.552,1091.7,550.14,134.74,12.245,0.90567,63.344
25.411,1012.1,69.025,3.7799,25.497,1091.4,549.74,134.21,12.127,0.90646,62.355
26.024,1011.6,65.968,3.7808,25.505,1091.6,550.41,133.81,12.058,0.95494,65.541
26.441,1011.2,64.782,3.7811,25.524,1091.0,550.18,133.53,11.994000000000002,0.7260800000000001,62.914
26.294,1011.1,65.623,3.5515,23.846,1080.9,550.27,126.28,11.598,1.105,60.692
25.533,1011.0,68.85600000000001,3.0476,20.037,1058.9,550.05,110.8,10.488,2.1087,54.037
24.99,1011.4,72.863,3.023,20.083,1058.8,550.19,110.82,10.557,2.0725,54.022
23.948,1011.9,78.817,2.9719,20.006,1058.3,549.96,110.82,10.557,2.2396,54.075
23.38300000000001,1012.3,77.891,2.9522,19.948,1058.4,550.0,110.82,10.556,2.5459,54.934
22.735,1012.7,78.596,2.9375,19.826,1057.8,550.05,110.81,10.565,2.3092,56.646
21.806,1012.7,80.488,2.9672,19.779,1057.6,550.02,110.88,10.628,2.3165,58.75100000000001
20.967,1012.2,81.893,2.9558,19.675,1057.0,549.9,110.65,10.521,2.5852,59.827
20.068,1012.1,84.618,2.9601,19.768,1058.0,550.06,111.55,10.549,2.45,61.017
19.247,1012.3,87.728,2.9873,19.767,1058.2,550.03,111.96,10.616,2.4055,61.26
18.809,1012.2,88.611,2.9597,19.675,1057.9,550.11,111.77,10.57,2.7624,61.148
18.546,1012.3,91.116,2.9754,19.672,1058.1,550.12,111.76,10.577,2.7277,60.865
18.87,1012.5,91.585,2.9891,19.689,1058.2,550.0,111.75,10.550999999999998,2.6883,61.283
19.172,1012.5,92.402,3.0007,19.835,1058.6,550.01,111.75,10.468,2.7287,60.28100000000001
20.345,1012.8,92.233,3.0437,19.977,1058.9,549.94,111.58,10.448,2.3849,60.386
21.401,1013.1,90.818,3.5138,23.367,1078.4,550.05,125.68,11.53,1.3969999999999998,61.368
21.97,1013.4,90.491,3.778,25.315,1090.6,550.24,133.81,12.13,0.88213,61.486
23.475,1013.4,83.88,3.7921,25.438,1090.8,550.01,133.79,12.14,0.72018,64.595
25.75800000000001,1013.6,71.74600000000002,3.7937,25.514,1091.5,550.13,133.82,12.151,0.26479,64.759
26.463,1013.7,69.547,3.7962,25.562,1091.4,549.87,133.8,12.165,1.0362,64.244
26.158,1013.7,70.564,3.7594,25.521,1091.5,550.03,133.79,12.215,0.83706,60.472
25.979,1013.6,70.485,3.7772,25.636,1092.1,549.89,133.81,12.284,0.43446,59.427
26.275,1013.6,68.418,3.7453,25.805,1092.8,550.15,134.21,12.21,0.7954399999999999,61.44
25.305,1013.5,75.39,3.742,25.623,1091.5,550.24,133.8,12.163,0.7387100000000001,59.155
25.489,1013.2,74.68,3.7039,25.537,1091.4,550.13,133.8,12.153,0.76205,59.782
25.184,1013.2,74.531,3.7008,25.476,1091.2,549.9,133.78,12.143,1.0453,60.417
24.415,1013.6,76.915,3.6716,25.313,1090.8,549.97,133.76,12.06,0.69586,59.209
23.358,1013.8,81.854,3.0297,19.892,1059.2,550.01,111.46,10.689,1.9027,54.139
22.148000000000003,1014.0,86.256,3.6507,24.986,1089.2,550.07,133.68,12.044,0.86592,58.518
21.499,1014.3,89.535,3.0482,19.93,1059.4,549.7,112.12,10.663,2.0422,53.883
21.047,1014.2,90.969,3.0596,19.653,1057.7,549.89,111.22,10.671,2.3034,55.431
20.404,1014.0,92.535,3.1038,19.708,1058.5,549.99,111.59,10.611,2.4193,56.149
20.053,1013.7,93.736,3.0741,19.584,1057.5,549.99,110.96,10.446,2.3622,57.632
19.791,1013.6,94.441,3.0728,19.697,1058.7,550.12,111.76,10.548,2.3156,57.758
19.725,1013.5,95.406,3.082,19.773,1058.4,550.01,111.76,10.601,2.4037,57.882
19.756,1013.4,94.825,3.0827,19.772,1058.4,550.08,111.75,10.648,2.3040000000000003,57.386
19.872,1013.4,94.828,3.0986,19.787,1058.6,550.13,111.75,10.696,2.2877,57.39100000000001
20.078,1013.5,95.353,3.1414,19.88,1059.3,550.04,112.02,10.753,2.371,57.432
20.707,1013.5,95.138,3.8116,25.147,1089.6,549.97,133.69,12.048,0.75047,60.03100000000001
21.434,1013.9,93.83,3.7845,25.239,1090.2,550.33,133.72,11.991,0.71944,60.026
22.587,1014.0,88.164,3.7969,25.545,1090.6,549.78,133.99,12.167,0.94313,62.08
24.318,1014.1,74.68,4.4262,30.901,1099.9,536.84,150.35,13.319,0.43825,57.283
26.618,1014.4,61.206,4.2943,30.061,1099.6,539.92,148.84,13.207,0.31832,59.721
26.95300000000001,1014.3,60.002,3.8092,26.121,1092.6,548.58,135.38,12.297,0.7732100000000001,63.894
27.226,1014.1,60.519,3.7798,25.704,1092.5,549.68,133.78,12.312,0.5998,62.012
27.249,1013.8,56.394,3.8075,25.921,1093.2,549.94,134.07,12.362,0.3003,62.028
27.857,1013.3,49.684,3.8201,25.967,1093.6,549.69,133.8,12.333,0.78546,65.577
28.5,1013.2,44.94300000000001,3.8533,26.024,1094.2,550.28,133.78,12.303,0.74152,68.447
28.038,1012.7,47.915,3.8449,25.999,1093.7,550.17,133.79,12.273,0.71707,67.819
28.235,1012.1,43.135,3.8493,26.05,1093.4,549.9,133.79,12.247,0.98363,69.956
28.436,1012.0,41.694,3.807,25.932,1093.0,549.95,133.8,12.236,0.72827,68.952
27.046,1011.9,50.528,3.7287,25.719,1091.7,549.92,133.79,12.227,0.8102699999999999,65.612
25.261,1012.1,57.62300000000001,3.6802,25.398000000000003,1090.4,549.99,133.78,12.217,1.0507,63.975
23.419,1012.4,65.578,3.6438,25.124,1089.8,550.39,133.77,12.207,0.77303,64.275
21.497,1012.2,71.93,3.609,24.9,1089.4,550.11,133.86,12.197,0.71559,65.729
20.226,1012.1,75.175,2.9691,19.741,1057.9,549.88,111.26,10.524,2.4444,60.114
20.049,1011.7,74.607,2.9604,19.923,1058.7,550.03,112.01,10.572,2.3726,61.555
18.948,1011.6,76.59899999999998,2.8904,19.485,1056.3,549.89,110.77,10.462,2.5159,63.416
17.899,1011.4,80.26100000000002,2.9046,19.348,1055.8,549.96,110.77,10.43,2.8463,64.529
17.137,1011.4,82.617,2.9573,19.363,1056.2,550.02,111.13,10.445,2.9001,66.152
16.936,1011.5,83.07,2.9528,19.505,1057.1,549.97,111.75,10.496,2.7113,65.126
17.297,1011.5,82.285,2.9258,19.549,1057.6,550.02,111.77,10.529000000000002,2.795,64.057
18.237,1011.7,84.21600000000002,2.9809,19.744,1058.4,549.95,111.75,10.579,2.7487,61.825
20.99,1012.1,82.109,3.2195,21.094,1065.6,550.07,115.84,10.923,2.2149,60.3
23.068,1012.3,73.745,3.795,25.329,1090.0,550.25,132.72,12.058,1.2094,66.884
24.838,1012.4,65.97800000000001,3.8,25.424,1090.3,550.21,132.73,12.015999999999998,0.7280399999999999,64.038
26.857,1012.6,62.12300000000001,3.5093,23.111,1077.0,549.75,123.03,11.385,1.2892,58.758
27.413,1012.4,59.496,3.136,20.205,1059.6,549.85,110.77,10.635,2.0096,54.447
28.159,1012.1,56.361,3.1546,20.309,1060.5,550.27,110.79,10.657,2.2581,54.977
28.653,1011.7,55.676,3.1724,20.441,1061.1,549.78,111.18,10.808,1.9867,53.99800000000001
29.066,1011.4,54.41,3.1736,20.526,1061.0,549.98,110.78,10.722,2.2393,54.14100000000001
29.355,1011.1,50.408,3.1729,20.523000000000003,1061.3,549.9,110.77,10.683,1.6741,54.006
28.326,1011.0,54.159,3.1236,20.468,1061.4,549.95,110.78,10.663,1.7158,54.00100000000001
28.049,1010.8,54.302,3.1234,20.394,1061.2,550.07,110.78,10.643,1.8065,54.065
27.557,1011.3,56.592,3.0766,20.207,1060.5,549.8,110.79,10.623,2.2762,54.212
25.925,1011.5,62.515,3.0203,20.059,1059.6,550.1,110.8,10.603,2.3029,56.429
24.698,1011.7,68.837,3.0161,20.042,1059.1,550.09,110.81,10.587,2.4686,56.082
23.826,1011.9,80.185,3.0374,19.931,1058.4,549.94,110.82,10.652,2.2634,54.01600000000001
22.952,1012.0,85.82600000000002,3.0469,19.778,1058.1,550.17,110.74,10.554,2.3076,54.006
22.588,1011.8,88.65299999999998,3.0886,20.05,1059.5,550.06,111.73,10.694,2.2104,54.096
22.187,1011.8,89.846,3.0787,19.875,1058.6,550.04,111.28,10.609000000000002,2.351,53.96100000000001
21.742,1011.8,91.101,3.0833,19.821,1057.7,550.1,110.77,10.627,2.3189,54.062
21.184,1011.6,91.424,3.0581,19.736,1058.2,550.0,111.15,10.652,2.1852,54.315
20.746,1011.4,92.98,3.0486,19.619,1057.5,550.08,110.78,10.587,2.8004,56.319
20.373,1011.3,94.097,3.1007,19.552,1057.2,550.1,110.75,10.53,2.5419,56.139
20.269,1011.5,94.717,3.0681,19.53,1057.1,550.28,110.77,10.601,2.6102,56.629
21.32,1011.8,92.642,3.0592,19.776,1058.3,550.0,111.02,10.593,2.341,54.999
23.125,1012.3,82.352,3.3137,21.831,1070.2,550.24,119.1,11.095,1.5437,59.06800000000001
24.576,1012.5,71.695,3.8873,26.316,1095.9,550.16,136.91,12.262,0.28193,68.143
25.667,1012.5,61.45,3.835,25.702,1092.2,550.26,133.85,12.317,0.6746800000000001,65.779
26.379,1012.6,59.962,3.9537,26.612,1092.8,547.27,136.0,12.513,0.74822,63.448
26.304,1012.4,56.848,4.4205,30.31900000000001,1099.7,538.48,150.02,13.313,0.7328100000000001,57.984
26.458,1012.4,56.585,4.4241,30.367,1099.7,538.37,150.24,13.402,0.8345799999999999,57.412
26.599,1012.4,54.419,4.473,30.742,1100.1,537.27,151.22,13.486,0.83944,56.277
27.178,1012.2,46.108,4.431,30.433000000000003,1100.0,538.56,150.65,13.341,1.0401,59.576
27.477,1012.2,45.057,4.478,30.867,1099.8,536.98,151.63,13.436,1.121,59.265
27.062,1012.0,45.227,4.4721,30.835,1099.7,536.85,151.99,13.519,1.1141,58.792
26.332,1011.9,52.097,4.4681,30.951,1100.3,536.39,152.03,13.462,1.1693,58.395
25.361,1011.9,55.63800000000001,4.4225,30.736,1100.0,537.35,151.94,13.441,0.8519399999999999,58.105
23.903,1012.0,67.866,4.4193,30.765,1099.9,536.66,151.83,13.445,0.78388,55.912
22.695,1012.1,78.083,4.3172,30.37,1099.4,538.71,150.91,13.216,0.72001,56.26300000000001
21.746,1012.1,83.28399999999998,3.7059,25.097,1089.8,549.93,133.96,12.16,0.53863,59.524
20.955,1011.8,87.417,3.7203,25.031,1089.5,549.9,133.77,12.18,0.53632,59.222
20.927,1011.6,88.882,3.7642,25.206,1089.8,550.13,134.17,12.088,0.72582,59.548
21.08,1011.5,87.948,3.6944,24.777,1087.5,549.87,132.43,11.945,0.8032699999999999,59.828
20.85,1011.3,88.646,3.718,25.277,1090.3,549.93,134.75,12.050999999999998,0.65022,61.578
20.538,1011.1,89.287,3.7603,25.285,1090.5,549.98,134.73,12.059,0.37177,61.488
20.258,1011.1,89.32,3.7631,25.19400000000001,1090.3,550.03,134.72,12.066,0.72675,61.622
19.565,1011.1,90.257,3.7397,25.061,1090.0,550.26,134.74,12.056,0.71713,61.433
19.42,1011.6,92.478,3.7346,25.05,1089.9,550.2,134.64,12.02,0.68398,61.34
20.329,1012.0,92.339,3.7626,25.263,1090.0,549.73,134.31,11.975,0.61201,62.106
22.13,1012.2,82.495,3.808,25.498,1091.0,550.38,134.46,12.089,0.33874,63.645
23.46,1012.2,71.66,3.853,25.675,1092.1,550.07,134.91,12.295,0.28967,67.35
24.596,1012.4,62.074,4.5244,30.818,1100.0,536.68,150.77,13.424,0.8422200000000001,60.23
25.714,1012.7,55.96100000000001,3.8568,25.764,1092.2,549.25,134.61,12.269,0.74111,66.717
26.092,1012.8,54.64100000000001,3.8539,25.679,1092.1,550.39,133.81,12.281,0.71438,66.987
26.462,1012.5,57.379,4.188,28.147,1097.3,544.58,141.08,12.85,0.85729,66.257
26.997,1012.4,58.974,4.5185,30.835,1099.9,536.53,151.28,13.394,0.98318,56.21
26.815,1012.2,57.409,4.5226,30.934,1100.0,536.63,151.41,13.529000000000002,1.2613,56.707
26.885,1012.1,57.903,4.4817,30.53,1099.8,537.89,150.63,13.468,0.95954,57.206
26.75,1012.0,56.771,4.4779,30.573,1100.0,537.81,150.63,13.444,0.75376,57.673
26.587,1011.9,52.409,4.292,29.123,1098.3,541.68,146.33,12.994000000000002,0.71712,62.066
25.85,1012.1,53.165,3.8034,25.54300000000001,1091.9,549.69,133.81,12.215,0.7518,66.581
24.361,1012.0,58.32100000000001,3.7572,25.287,1091.1,549.59,133.81,12.211,0.72846,65.233
22.8,1012.2,68.06,3.7056,25.114,1090.0,549.97,133.82,12.206,0.83968,61.902
21.813,1012.2,75.753,3.6629,25.094,1089.3,550.17,133.76,12.202,0.8993899999999999,61.793
20.812,1012.1,81.047,3.6962,25.006,1088.8,550.02,133.89,12.19,0.72427,62.11
19.806,1011.9,84.772,3.6623,24.742,1087.4,550.17,133.1,11.972,0.79965,61.12300000000001
19.197,1011.8,88.12299999999998,3.0115,19.517,1056.5,549.96,110.67,10.499,2.661,61.218
18.611,1011.5,89.771,3.2265,21.201,1066.7,550.13,118.21,10.968,1.8056,61.04
18.366,1011.3,91.751,3.0613,19.682,1057.2,549.91,111.57,10.547,2.3297,60.36600000000001
18.43,1011.4,90.686,3.0934,19.711,1057.5,549.99,111.75,10.511,2.5141,61.756
17.852,1011.9,89.031,3.0721,19.631,1057.4,550.1,111.75,10.532,2.7260000000000004,62.622
18.1,1012.1,92.128,3.4633,22.676,1075.5,550.04,124.56,11.39,1.776,62.788
19.088,1012.3,93.254,3.7769,25.204,1089.9,549.86,134.48,11.987,0.78156,64.777
20.844,1012.4,89.97,3.8057,25.279,1090.0,549.99,133.74,12.077,0.8103100000000001,64.383
22.373,1012.6,81.422,3.789,25.286,1090.2,550.24,133.51,11.96,0.75161,65.985
23.897,1012.7,74.52199999999998,3.7968,25.385,1090.4,550.45,133.76,12.06,0.8503,65.502
25.642,1012.6,67.944,3.7712,25.403,1091.0,550.23,133.77,12.159,0.7268899999999999,62.588
26.43,1012.2,63.668,3.8025,25.502,1091.4,549.66,133.78,12.258,0.6431899999999999,62.649
27.20300000000001,1012.0,56.742,4.3673,29.68,1097.4,539.7,146.46,13.153,0.8950299999999999,59.119
27.454,1011.3,58.583,4.4528,30.625,1100.2,537.86,151.04,13.359000000000002,0.76132,56.387
27.435,1011.0,56.42100000000001,4.4784,30.985,1100.2,536.8,151.78,13.443,1.1182,56.335
27.269,1010.6,56.89100000000001,4.1152,28.083,1095.8,544.38,142.18,12.758,1.0103,60.831
27.414,1009.9,58.607,3.8213,25.745,1091.9,550.43,133.79,12.246,0.72172,63.858
27.388,1009.5,60.65,3.8142,25.744,1091.9,550.07,133.79,12.187,0.72627,63.168
27.054,1009.3,64.438,3.7779,25.688,1091.6,549.75,133.77,12.128,0.66794,61.587
26.327,1009.1,70.711,3.7528,25.614,1091.0,550.07,133.76,12.069,0.45356,59.705
25.439,1009.3,76.46,3.7422,25.499,1090.8,550.38,133.78,12.01,0.40017,59.238
23.737,1009.3,79.453,3.7296,25.356,1090.1,550.07,133.78,11.952,0.58007,59.598
22.69,1008.9,79.786,3.7054,25.282,1089.7,550.19,133.71,11.893,0.32643,60.082
21.797,1008.3,77.0,2.9595,19.736,1056.9,550.17,110.4,10.445,2.0295,57.972
20.513,1007.9,78.745,3.6014,24.603,1085.9,550.05,131.75,11.878,0.80075,62.535
19.935,1007.3,81.58,3.6682,25.202,1089.3,550.11,134.45,11.904000000000002,0.71332,64.96
19.69,1006.7,83.04,3.6799,25.219,1089.7,550.35,134.7,11.893,0.72747,65.157
19.214,1006.3,85.70100000000002,3.6888,25.175,1088.9,550.05,134.69,11.912,0.80634,63.863
18.85,1006.0,87.462,3.6977,25.151,1088.8,550.16,134.7,11.931,0.7304,63.02
19.007,1005.9,88.155,3.7052,25.213,1088.9,550.2,134.63,11.95,0.7222,62.995
19.992,1005.8,87.15799999999999,3.7046,25.273000000000003,1089.3,549.94,134.01,11.958,0.81598,63.841
22.414,1005.7,83.463,3.8359,25.905,1091.8,550.25,134.96,12.139,0.73856,66.12899999999999
25.649,1005.5,73.796,4.0082,26.747,1095.0,549.04,136.46,12.476,0.48829,68.02600000000001
28.199,1005.3,61.624,4.8479,32.919000000000004,1100.0,530.75,153.35,13.753,1.1015,60.841
29.842,1005.2,56.18,4.4188,29.864,1099.9,541.01,147.45,13.112,1.1954,61.752
30.277,1005.0,54.594,4.4076,29.299,1100.1,542.98,146.51,13.086,1.5741,64.29899999999999
30.574,1004.5,54.372,4.4144,29.364,1099.9,542.71,146.38,13.05,1.5763,63.765
31.325,1003.8,52.339,4.4831,29.636,1099.9,542.01,146.78,13.15,0.64754,58.649
32.0,1003.5,51.378,4.42,29.401,1100.0,543.01,145.68,13.088,0.27929,59.542
32.426,1003.4,47.59,4.3325,28.811,1099.7,545.15,144.46,12.997,0.26409,62.136
32.415,1003.3,45.327,4.4422,29.731,1100.1,541.77,146.57,13.099,0.96663,60.539
31.593000000000004,1003.4,47.596,4.4003,29.705,1100.0,542.1,146.66,13.05,0.85095,61.00899999999999
30.197,1003.6,53.832,3.9451,26.281,1091.4,548.06,134.24,12.323,1.0914,61.28100000000001
28.458,1003.5,62.132,4.2728,29.206,1097.5,541.7,144.18,12.999,0.51831,56.331
27.44,1003.9,66.737,4.3844,30.067,1099.7,540.42,148.04,13.267,0.53904,54.644
26.102,1004.2,71.633,4.3764,30.268,1099.9,539.72,148.67,13.32,0.80686,55.04600000000001
24.932,1003.9,73.959,3.8199,26.124,1091.4,548.9,135.37,12.236,0.6183,61.088
23.877,1003.8,75.421,3.7297,25.527,1090.4,550.0,134.05,12.069,0.60833,62.173
23.233,1003.7,81.98299999999998,3.8029,25.754,1091.5,549.8,135.01,12.21,0.7703300000000001,63.387
23.35,1003.3,84.274,3.7907,25.558000000000003,1090.2,550.04,134.0,12.117,0.70995,61.526
23.22300000000001,1003.4,82.505,3.3712,22.684,1074.2,549.87,122.26,11.254,1.1712,54.32
22.729,1003.0,83.178,3.3418,22.256,1071.1,549.61,120.73,11.206,1.6076,58.168
22.545,1002.8,81.859,3.4866,23.59800000000001,1078.8,549.7,125.77,11.486,0.82157,59.312
23.003,1002.3,77.624,3.0644,20.002,1057.8,550.11,110.66,10.528,1.859,55.825
23.847,1002.2,72.166,3.0885,20.063,1058.3,549.88,110.59,10.456,1.8033,54.575
24.45,1002.3,69.915,3.6895,24.886,1085.5,549.67,130.48,11.902,0.79142,65.156
25.125,1002.6,68.14699999999999,3.8161,25.82,1090.9,549.61,134.12,12.251,0.50573,67.735
26.159,1002.4,64.692,4.4784,31.245,1099.6,536.66,150.8,13.424,0.80067,60.018
27.966,1002.2,57.877,4.4701,30.838,1099.8,538.41,149.7,13.417,1.6238,61.575
28.903,1001.9,54.868,4.2744,29.015,1098.2,543.84,143.94,12.864,1.456,65.41
30.284,1001.7,49.777,3.8992,25.401,1089.9,549.89,131.69,12.007,1.0811,64.597
29.122,1001.3,52.857,4.5265,30.503,1099.4,538.79,149.61,13.218,0.35661,58.29600000000001
26.796,1001.2,65.031,4.352,29.984,1099.9,540.96,148.84,13.133,0.18999,56.549
24.885,1001.4,77.777,3.7319,25.303,1088.6,550.27,132.77,12.029000000000002,0.25552,57.511
25.113000000000003,1001.3,81.438,3.7693,25.373,1089.2,550.32,132.99,12.036,0.3585,58.03
25.889,1001.1,77.161,3.8234,25.59800000000001,1090.0,550.08,133.8,12.067,0.71441,60.133
23.852,1002.2,84.186,3.7871,25.392,1089.7,550.11,133.77,12.088,0.83578,59.426
21.457,1001.4,95.799,3.7845,25.272,1089.6,550.25,133.78,12.068,0.38587,60.063
21.753,1001.4,95.57,3.8209,25.316,1089.1,550.31,133.79,12.045,0.46421,58.288
21.383000000000006,1002.2,96.517,3.7959,25.073,1088.3,550.1,133.78,12.022,0.7829699999999999,59.558
20.798,1002.2,95.213,3.7862,25.056,1088.0,549.58,133.82,12.027,0.38602,61.054
20.546,1002.3,92.046,3.727,25.19,1088.8,550.07,134.1,12.073,0.3093,62.028
20.387,1002.5,90.281,3.7481,25.163,1089.0,549.94,134.24,12.148,0.64088,63.476000000000006
19.86,1002.6,92.208,3.7788,25.009,1088.8,550.14,134.32,12.041,0.72855,62.584
19.579,1002.4,93.253,3.7774,25.106,1088.8,549.75,134.51,11.976,0.59877,61.43899999999999
19.807,1002.3,90.983,3.1573,20.369,1061.0,550.19,114.04,10.683,1.8708,58.224
19.821,1002.4,89.00299999999999,3.0878,19.981,1059.0,550.03,112.74,10.606,2.1861,58.212
19.663,1002.6,90.607,3.1113,19.993,1059.2,550.06,112.75,10.613,2.1674,58.151
19.818,1003.0,89.845,3.1139,20.027,1059.4,549.91,112.74,10.622,2.1918,58.332
20.175,1003.3,88.29299999999998,3.73,24.932,1087.7,550.11,133.4,11.877,0.6159899999999999,64.979
21.095,1003.6,83.12899999999998,3.1728,20.962,1064.3,550.01,115.99,10.842,1.4783,59.82
22.035,1003.9,75.90899999999998,2.9534,19.799,1057.7,549.81,111.17,10.53,1.8057,58.21
22.184,1004.3,76.75,2.9535,19.728,1057.1,550.06,110.82,10.52,2.0079,57.24800000000001
22.278,1004.6,78.221,2.9736,19.726,1057.2,550.01,110.81,10.519,2.1,55.865
23.003,1004.6,76.485,2.9896,19.811,1057.8,549.92,110.82,10.539,1.8681,55.56
23.468000000000004,1004.5,75.137,3.0237,19.892,1058.0,549.93,110.81,10.559,2.1003,54.904
23.8,1004.3,72.83,3.0211,19.908,1058.0,549.89,110.8,10.58,1.9124,55.165
24.65,1004.2,69.253,3.069,20.017,1058.3,549.93,110.8,10.595999999999998,1.8364,55.18
25.467,1004.1,65.946,3.0997,20.112,1058.6,549.87,110.81,10.595,1.902,55.119
25.716,1004.0,67.274,3.0892,20.174,1058.9,549.9,110.8,10.591,1.8828,54.369
24.524,1004.4,78.566,3.0835,20.019,1058.4,550.01,110.78,10.584,2.139,51.607
24.036,1005.0,82.552,3.0867,19.979,1058.7,549.89,111.17,10.578,2.0595,50.99100000000001
24.273000000000003,1005.6,81.471,3.1536,20.198,1059.6,550.13,111.79,10.573,1.8419,50.787
22.93,1006.0,93.262,3.2224,20.064,1059.1,549.96,111.79,10.591,2.0719,50.82899999999999
22.343000000000004,1005.9,97.194,3.1956,20.084,1058.9,549.93,111.79,10.697,2.218,53.045
21.646,1006.1,97.404,3.2384,20.273,1059.9,550.04,112.62,10.675999999999998,1.9101,52.95399999999999
21.098000000000006,1006.1,98.033,3.2532,20.049,1058.5,550.0,111.76,10.68,2.0303,53.981
20.883000000000006,1006.0,99.225,3.298,20.102,1058.9,550.03,112.06,10.711,2.1646,53.539
20.926,1005.9,99.053,3.253,20.039,1058.4,550.01,111.74,10.646,1.893,53.625
20.935,1005.9,98.688,3.2698,20.035,1058.6,549.88,111.73,10.582,1.9941,52.938
20.949,1006.0,98.201,3.2084,20.024,1058.6,549.97,111.75,10.518,2.2383,54.96
21.053,1006.2,98.355,3.2049,19.927,1058.0,549.81,111.36,10.457,2.1067,55.289
21.325,1006.5,97.105,3.1806,19.999,1058.5,550.05,111.43,10.477,1.9272,53.508
22.117,1006.8,90.761,3.1181,20.136,1059.4,550.0,111.74,10.493,2.2441,55.972
23.15,1006.9,83.56299999999997,3.4864,23.299,1077.7,550.03,124.8,11.456,1.1954,61.79600000000001
23.891,1006.9,79.517,3.1044,20.112,1058.9,550.19,110.74,10.514,1.7814,56.82899999999999
24.053,1007.0,76.057,3.1207,20.299,1059.9,550.06,111.51,10.608,1.9034,54.9
24.955,1006.9,72.41,3.139,20.261,1059.7,550.15,111.1,10.61,1.9451,55.479
24.764,1006.9,73.07600000000002,3.0782,20.084,1058.8,549.99,110.77,10.566,2.1563,55.418
22.264,1006.7,89.14299999999999,3.0821,19.833,1057.6,550.04,110.75,10.54,2.5589,54.00899999999999
22.342,1006.3,92.387,3.0786,19.949,1058.1,549.93,110.77,10.542,2.3538,52.747
21.649,1006.3,93.638,3.024,19.736,1057.4,549.98,110.76,10.545,2.5201,53.587
21.458,1006.1,95.514,3.0636,19.888,1058.1,550.03,110.75,10.548,2.2278,53.73
22.174,1006.1,91.025,3.1072,19.989,1058.2,550.1,110.77,10.55,1.7014,54.229
22.51,1006.3,85.931,3.0669,19.984,1058.1,549.89,110.76,10.542,1.7177,54.112
22.211,1006.5,84.29700000000003,3.0132,19.802,1057.6,550.06,110.76,10.505,2.1141,54.042
21.316,1007.0,87.105,3.0004,19.684,1056.9,550.05,110.78,10.399,2.1305,55.581
20.518,1007.5,89.969,2.8639,17.939,1046.6,549.62,102.78,10.064,5.1255,71.57600000000002
20.259,1007.4,91.989,3.0966,19.798,1058.1,550.01,111.77,10.550999999999998,2.5253,57.254
20.227,1007.4,92.518,3.4884,22.937,1076.5,550.14,124.91,11.42,1.3098,59.18899999999999
20.041,1007.4,93.295,3.1682,20.094,1059.7,549.69,113.02,10.698,1.9889,56.65
19.631,1007.1,93.968,3.1669,20.086,1060.1,550.2,113.32,10.736,2.0999,56.651
19.297,1007.0,94.976,3.199,19.989,1059.8,550.08,113.19,10.694,2.0119,56.66
19.344,1007.1,95.116,3.1506,20.092,1059.4,549.76,112.75,10.586,2.0281,56.624
19.576,1007.3,94.019,3.1353,20.126,1059.8,550.36,112.76,10.564,2.2246,56.644
19.968,1007.6,93.628,3.1409,20.141,1060.0,550.39,112.76,10.542,2.0458,56.566
20.727,1007.8,92.209,3.1373,20.175,1060.1,550.25,112.55,10.517,2.0846,56.74800000000001
21.622,1008.2,89.54299999999998,3.4789,22.713,1074.2,549.95,122.96,11.341,1.4832,58.931
22.704,1008.5,84.07799999999997,3.8323,25.729,1090.2,549.15,134.71,12.265,0.33127,62.085
23.324,1008.6,80.741,4.5343,31.135,1099.8,536.63,150.78,13.406,0.35478000000000004,57.767
23.957,1008.6,77.98899999999998,4.5317,31.029,1100.0,536.7,150.98,13.373,0.5138699999999999,56.587
