ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
24.695,1008.3,76.65899999999998,3.8132,25.447,1090.0,549.71,133.45,12.165,0.72333,60.034
23.748,1008.3,82.193,4.4941,30.609,1099.9,537.85,150.69,13.338,0.6844,56.182
22.506,1008.1,85.071,3.7997,25.176,1089.2,550.05,133.96,12.058,0.66135,59.583
22.026,1007.9,88.001,3.7619,25.141,1088.9,550.01,133.81,12.058,0.34071,59.469
23.072,1007.6,86.484,3.7945,25.414,1090.0,549.64,133.8,12.071,0.32608000000000004,59.98
23.3,1007.4,89.359,3.8299,25.406,1089.9,550.05,133.81,12.084,0.68321,59.404
24.268,1007.4,82.96799999999998,3.8714,25.621,1090.5,549.76,133.8,12.097,0.30401,60.585
25.22,1008.1,69.36399999999999,3.8165,25.588,1090.8,549.96,133.8,12.097,0.31677,62.828
24.046,1008.4,66.358,3.7252,25.286,1089.6,550.14,133.63,11.963,0.7589,64.191
22.859,1008.9,72.175,3.0442,20.014,1059.1,549.98,111.91,10.653,1.9126,56.70399999999999
21.765,1009.2,77.40899999999998,3.0391,19.938,1058.8,550.09,111.97,10.709,2.1372,56.666
20.709,1009.1,82.109,3.0807,19.987,1058.9,550.14,112.67,10.757,2.4576,58.243
19.985,1009.0,84.545,3.4803,23.277,1078.8,549.68,126.66,11.563,1.1997,62.569
19.418,1008.6,84.70299999999997,3.0637,19.993,1059.4,550.17,112.87,10.606,2.1198,61.154
18.916,1008.5,87.37700000000002,3.0024,19.691,1057.8,549.9,111.76,10.527,2.2842,60.765
18.792,1008.1,89.302,3.0458,19.693,1057.6,550.11,111.75,10.526,2.1363,61.505
18.364,1008.0,92.345,3.1044,19.66,1057.4,549.98,111.76,10.535,2.3477,61.103
18.44,1008.3,94.022,3.1321,19.695,1057.6,550.12,111.76,10.545,2.4431,60.539
18.459,1008.7,94.554,3.1306,19.734,1057.7,550.08,111.68,10.529000000000002,2.3084,60.662
19.932,1009.0,93.783,3.1098,19.864,1057.9,550.09,111.19,10.459,2.3881,56.817
21.84,1009.4,86.931,3.6406,24.044,1082.0,550.22,128.11,11.72,1.2653,62.005
23.639,1009.8,76.149,3.8218,25.438,1089.8,549.92,133.19,12.049,0.55225,65.48
25.404,1010.0,71.766,3.8634,25.653,1091.1,549.83,133.82,12.086,0.32832,64.52199999999999
28.00800000000001,1010.2,63.619,3.8522,25.593000000000004,1091.5,549.88,133.83,12.124,0.51475,63.605
28.433000000000003,1010.2,61.572,3.8475,25.564,1091.3,550.14,133.81,12.139,0.73627,63.858
24.501,1010.9,72.135,3.6754,25.137,1089.9,550.01,133.8,12.130999999999998,0.7397600000000001,60.282
22.061,1010.8,87.04899999999998,3.7063,25.039,1089.5,550.15,133.83,12.123,1.6166,59.615
21.025,1010.0,93.491,3.7624,25.057,1088.9,549.97,133.82,12.115,0.7192,59.852
22.624,1009.7,93.135,3.8363,25.411,1090.4,549.85,133.81,12.107,0.6663899999999999,60.19
23.732,1009.8,83.065,3.8316,25.488000000000003,1091.0,549.9,133.81,12.021,0.76945,60.849
24.359,1009.9,79.445,3.1379,20.462,1060.9,549.92,112.4,10.711,1.6208,52.172
24.224,1010.3,79.855,3.1061,20.331,1060.2,550.06,111.95,10.749,1.771,52.845
23.914,1010.6,80.249,3.7318,25.208,1088.7,550.32,132.79,12.067,0.72406,60.369
22.836,1011.1,84.367,3.7333,25.226,1089.3,550.23,133.78,12.109000000000002,0.57093,60.253
21.809,1011.6,86.10600000000002,3.7555,25.123,1089.3,549.83,133.79,12.151,0.64991,60.63399999999999
20.638,1011.6,89.411,3.7584,25.04300000000001,1089.4,550.28,134.01,12.053,0.5894199999999999,60.787
19.935,1011.8,89.786,3.3167,21.807,1070.6,550.24,120.48,11.074000000000002,1.4471,58.966
19.304,1011.7,90.312,3.0529,19.465,1056.9,550.12,110.88,10.544,2.2332,60.3
18.91,1011.7,91.546,3.0862,19.594,1057.5,549.95,111.45,10.517,2.3502,60.209
18.396,1011.5,91.862,3.0321,19.532,1057.2,550.09,111.45,10.507,2.4014,60.412
17.991,1011.5,92.619,3.0418,19.317,1056.1,549.97,110.76,10.48,2.624,60.41
17.87,1011.6,92.795,3.0657,19.347,1056.3,549.99,110.76,10.476,2.6508,61.341
17.885,1011.7,93.676,3.0818,19.403,1056.5,550.01,110.75,10.459,2.4982,62.019
18.993,1012.1,95.611,3.0705,19.767,1058.2,550.0,111.42,10.470999999999998,2.2431,59.64
20.913,1012.5,94.331,3.55,23.173,1076.6,549.66,124.52,11.51,1.5299,60.374
22.659,1012.8,90.557,4.5718,30.851,1100.2,536.75,150.09,13.429,0.71475,55.61600000000001
24.47300000000001,1013.0,83.081,4.4685,30.385,1100.4,538.22,149.15,13.441,0.26041,55.181
26.354,1013.2,73.63,4.4401,30.491,1100.2,537.91,149.34,13.369000000000002,0.57753,56.495
26.164,1013.2,71.92399999999998,4.401,30.256,1099.9,538.73,148.98,13.334,0.55621,55.094
26.229,1012.9,66.622,4.4324,30.338,1099.9,538.73,149.44,13.297,0.6279600000000001,55.598
26.736,1012.5,62.875,4.4144,30.191,1099.8,538.97,149.4,13.192,0.8960100000000001,56.93
27.338,1012.1,59.038,4.4365,30.435,1099.9,538.2,150.05,13.336,0.6895899999999999,57.125
27.155,1011.8,58.842,4.4113,30.27,1100.1,539.01,149.86,13.361,0.65365,57.029
26.938,1011.7,58.337,4.4419,30.622,1099.9,537.54,150.88,13.395,0.83211,57.57899999999999
26.335,1012.1,62.201,3.8438,25.84,1092.4,549.37,134.87,12.246,0.60044,63.082
25.467,1012.4,65.627,3.7811,25.455,1091.7,550.06,133.81,12.15,0.72997,62.933
24.385,1012.9,73.846,3.7379,25.38300000000001,1091.0,549.92,133.81,12.119000000000002,0.8690000000000001,60.245
23.294,1013.1,80.51,3.7228,25.172,1090.2,549.87,133.82,12.094,0.4012,59.184
22.282,1013.2,86.03299999999999,3.7209,25.005,1090.1,549.95,133.78,12.076,0.6235,59.99
21.604,1013.1,88.626,3.6124,23.95,1083.3,550.13,129.23,11.796,1.055,58.178
20.902,1013.1,92.498,3.7735,24.864,1088.9,550.12,133.42,12.06,0.55411,59.25100000000001
20.333,1013.0,93.796,3.3697,21.637,1069.7,550.14,119.79,11.115,1.3077,57.881
19.989,1012.8,95.326,3.1925,19.677,1058.5,549.97,111.8,10.534,2.2115,56.657
19.986,1012.7,95.907,3.1696,19.715,1058.3,550.02,111.77,10.482,2.1555,56.653
19.94,1012.6,96.062,3.1552,19.682,1058.3,550.03,111.78,10.470999999999998,2.1115,56.649
19.835,1012.6,95.648,3.1408,19.643,1058.1,549.82,111.77,10.459,2.2023,56.67100000000001
19.884,1012.8,96.076,3.1264,19.682,1058.5,549.78,111.75,10.447,2.3385,56.676
20.449,1013.0,96.27,3.1097,19.764,1059.1,549.76,111.66,10.436,2.2496,56.64100000000001
21.581,1013.3,93.887,4.3646,29.384,1096.0,539.34,145.69,13.067,0.97626,58.473
23.141,1013.5,84.99700000000001,4.505,30.613000000000003,1100.1,537.35,149.92,13.425999999999998,0.49287,55.488
24.63,1013.5,75.318,4.5205,30.847,1100.0,536.57,150.6,13.452,0.4306100000000001,55.293
25.259,1013.7,71.717,4.4423,30.402,1099.8,538.24,149.76,13.359000000000002,0.48567,56.604
25.542,1013.8,69.638,4.4783,30.679,1099.8,537.46,150.28,13.39,0.78432,54.749
25.818,1013.6,66.402,4.4395,30.44,1099.8,538.23,150.06,13.407,0.72819,55.941
25.863000000000003,1013.5,67.49600000000001,4.4757,30.628,1100.1,537.75,150.33,13.459,0.73221,55.68600000000001
25.582,1013.4,71.271,4.4347,30.299,1099.8,538.47,149.44,13.422,0.57352,56.142
25.541,1013.1,71.15,4.4646,30.492,1100.2,537.7,149.89,13.436,0.78482,55.43899999999999
25.659,1013.0,71.207,4.4261,30.243,1100.3,538.64,149.38,13.380999999999998,0.77852,55.81100000000001
25.20300000000001,1013.0,74.282,4.4589,30.582,1100.1,537.65,149.83,13.448,0.57934,53.94300000000001
25.585,1013.2,77.278,4.4001,30.047,1100.2,539.65,148.52,13.342,0.22642,53.04
25.184,1013.1,80.751,4.4306,30.35,1100.0,538.7,149.12,13.41,0.22686,52.765
24.19400000000001,1013.5,81.07600000000002,3.7407,25.34800000000001,1090.3,550.29,133.62,12.03,0.36382,61.979
23.484,1013.7,83.59899999999998,3.7478,25.292,1090.6,550.39,133.82,12.123,0.36809,68.403
22.857,1013.6,87.12200000000001,3.7762,25.277,1090.5,550.24,133.99,12.217,0.47033,59.291
22.292,1013.5,89.18299999999998,3.7786,25.202,1090.0,550.17,133.9,12.133,0.54766,58.045
22.097,1013.2,91.27,3.7798,25.322,1091.0,549.96,134.43,12.102,0.37375,58.481
21.95300000000001,1013.1,92.079,3.2656,21.138,1066.1,549.92,116.7,10.875,1.5905,53.45399999999999
21.895,1012.8,92.395,3.1648,20.256,1060.8,550.23,112.78,10.589,2.1601,54.11
21.729,1012.7,92.377,3.1364,20.226,1060.4,550.05,112.77,10.562,2.117,54.073
21.185,1012.9,91.249,3.1056,20.097,1060.1,549.95,112.76,10.535,2.0465,56.50899999999999
20.425,1013.2,88.271,3.1066,20.02,1060.0,549.9,112.71,10.508,2.1265,57.164
20.785,1013.3,87.764,3.2392,21.364,1067.8,549.96,117.97,10.959,1.577,58.574
22.307,1013.7,85.65,3.7563,25.21,1090.0,550.32,133.18,12.015,0.49085,62.304
23.814,1013.8,85.006,3.8474,25.541,1091.0,550.17,133.75,12.125,0.64112,60.777
25.057,1013.8,76.10300000000002,3.8502,25.607,1092.3,550.43,133.81,12.13,0.3269,61.965
25.744,1013.9,70.968,3.8486,25.66800000000001,1092.5,550.32,133.84,12.114,0.28681,61.959
26.523000000000003,1013.7,69.626,3.8718,25.714,1093.2,550.3,133.83,12.098,0.65277,64.454
27.196,1013.5,66.008,3.8857,25.751,1092.8,550.16,133.41,12.085,0.65918,63.653
27.277,1013.3,63.567,3.8915,25.835,1092.9,549.65,133.84,12.111,0.36028000000000004,63.403
27.817,1013.1,69.572,3.8435,25.757,1093.0,549.7,133.84,12.148,0.9145,59.26300000000001
27.552,1012.9,63.274,3.8715,25.89,1093.0,549.97,133.84,12.185,0.70391,62.941
28.36,1012.7,56.56100000000001,3.8779,25.907,1093.6,549.85,133.83,12.223,0.67393,65.322
28.156,1012.7,58.474,3.8717,25.902,1092.9,549.59,133.82,12.26,0.87024,63.095
27.488000000000003,1012.7,63.449,3.8546,25.84800000000001,1092.6,549.71,133.81,12.297,0.79175,61.242
26.302,1012.8,69.64699999999999,3.9853,27.082,1093.5,546.19,137.37,12.606,1.0024,58.987
25.016,1013.0,75.942,4.4349,30.898000000000003,1100.0,536.91,150.54,13.427,0.61425,53.718
23.82800000000001,1013.2,83.333,4.3683,30.347,1100.0,538.71,149.66,13.248,0.3312,55.182
23.001,1013.0,88.03399999999998,3.7597,25.281,1089.5,549.33,133.62,12.113,0.49915,56.323
22.192,1013.0,90.475,3.8032,25.046,1089.6,550.08,133.52,12.165,0.78367,58.618
21.677,1012.9,91.743,3.8358,25.237,1090.3,549.89,134.58,12.171,0.6523399999999999,59.517
21.092,1012.6,92.956,3.8119,25.006,1089.1,549.85,133.74,12.062,0.72456,59.249
20.699,1012.3,94.413,3.8077,25.063,1089.0,549.68,133.73,12.02,0.8529200000000001,59.305
20.438,1012.3,94.827,3.3581,21.226,1066.5,550.29,117.53,10.932,1.8224,55.364
20.067,1012.2,94.441,3.1793,19.759,1058.3,549.93,111.78,10.575,2.32,56.435
19.582,1012.2,96.366,3.1804,19.739,1058.2,549.97,111.76,10.6,2.5095,56.587
20.615,1012.4,98.786,3.2107,19.996,1059.1,549.98,111.77,10.713,2.1856,54.322
22.583,1012.7,93.157,3.6361,24.16800000000001,1083.0,549.94,128.47,11.773,1.0233,61.871
24.344,1012.8,74.643,3.8046,25.66,1091.7,550.11,133.77,12.144,1.1542,64.428
25.712,1012.8,66.801,3.8574,25.763,1092.1,550.39,133.82,12.174,0.6491600000000001,64.467
27.124,1012.9,62.878,3.8472,25.836,1092.4,549.98,133.83,12.19,0.28501,63.989
28.23,1012.6,57.69600000000001,3.8734,25.928,1093.1,550.2,133.82,12.212,0.7016100000000001,65.524
28.581,1012.3,60.831,3.8771,25.923,1093.3,550.09,133.82,12.227,0.6967899999999999,63.32
28.536,1011.9,63.26600000000001,3.8936,25.924,1092.9,549.9,133.81,12.241,0.68418,61.407
29.071,1011.6,62.353,3.8683,25.942,1093.3,549.88,133.82,12.227,0.96079,61.66
28.602,1011.4,56.879,3.8966,26.049,1093.2,550.21,133.8,12.225,0.74374,65.593
28.239,1011.3,59.493,3.8581,25.914,1093.4,550.3,133.81,12.225,0.8871399999999999,64.02600000000001
27.89,1011.1,62.271,3.8604,25.904,1093.3,550.24,133.79,12.228,0.56335,62.256
27.247,1011.2,64.767,3.8055,25.78,1092.7,550.3,133.81,12.23,0.38423,60.27
25.978,1011.5,72.074,3.7864,25.627,1092.0,550.36,133.8,12.233,0.6259399999999999,58.70399999999999
24.669,1011.5,80.298,3.7465,25.523000000000003,1091.4,550.42,133.81,12.235,0.6875899999999999,57.32899999999999
23.803,1011.8,85.78299999999999,3.7454,25.468000000000004,1090.8,550.23,133.8,12.238,0.33998,56.703
23.307,1011.5,87.639,3.7357,25.394,1090.2,550.19,133.9,12.24,0.67933,56.68899999999999
22.847,1011.4,90.109,3.8277,25.524,1091.2,549.95,134.5,12.237,0.81138,57.874
21.997,1011.1,91.918,3.8441,25.213,1090.0,550.03,133.74,12.164,0.38864,57.894
21.11,1010.7,92.837,3.867,24.984,1089.3,550.41,133.74,12.089,0.33068000000000003,58.565
20.37,1010.4,94.8,3.8989,24.946,1088.4,550.26,133.75,12.004,0.7037,59.76300000000001
19.921,1010.3,95.536,3.8614,24.815,1088.4,549.84,133.41,11.89,0.55016,60.929
19.447,1010.4,95.916,3.6016,22.669,1075.6,550.21,124.31,11.319,1.1875,58.333
19.421,1010.4,97.215,3.2233,19.91,1058.7,549.88,112.11,10.519,2.1886,57.575
19.713,1010.5,98.127,3.5477,21.577,1068.1,549.97,118.95,11.062,1.8008,57.361
21.162,1010.5,98.56,3.2433,20.348,1060.6,549.91,112.57,10.639,2.0349,56.5
23.236,1010.4,91.267,3.1792,20.293,1060.4,550.24,111.76,10.562,2.2228,53.974
25.025,1010.3,84.109,3.1241,20.007,1058.6,550.16,110.36,10.501,2.0677,51.762
27.634,1010.4,72.258,3.156,20.39,1061.2,550.03,111.88,10.68,1.87,51.94600000000001
29.21,1010.2,64.858,3.1842,20.483,1061.4,550.03,112.03,10.817,2.0238,52.598
29.84,1009.7,62.51600000000001,4.3784,29.502,1098.6,541.33,144.26,13.163,0.80003,58.326
30.075,1009.2,59.525,4.4085,29.962,1099.8,540.33,147.9,13.217,0.90493,55.389
30.593000000000004,1008.8,55.084,3.6483,23.902,1081.8,550.23,125.53,11.567,1.2317,55.201
31.088,1008.3,52.745,3.6211,23.814,1080.9,550.14,124.8,11.72,0.71838,54.04600000000001
30.502,1007.8,55.844,3.8873,26.018,1093.0,550.22,133.85,12.185,0.33472,62.229
30.458,1007.5,53.908,3.7499,24.992,1087.1,549.8,129.35,11.847,0.55604,61.297
29.91800000000001,1007.5,56.563,3.341,22.145,1070.5,549.81,118.17,11.214,1.2488,53.924
26.92,1007.3,70.705,3.7961,25.713,1091.5,550.12,133.74,12.095999999999998,0.73805,58.201
24.832,1007.5,79.847,3.7695,25.563,1090.8,550.14,133.75,12.007,0.93162,59.256
24.288,1007.6,80.14399999999998,3.4774,23.497,1079.0,550.15,125.04,11.543,0.98613,54.387
24.036,1007.4,78.634,3.6903,25.459,1089.9,549.75,133.65,12.153,0.35173000000000004,60.289
23.21,1006.9,80.221,3.6811,25.422,1089.9,550.38,133.8,12.005999999999998,0.48934,60.295
22.25,1006.8,83.16,3.0676,20.359,1060.7,549.93,112.91,10.714,1.7012,53.89
21.538,1006.7,85.559,3.0843,20.264,1059.8,549.89,112.76,10.767,1.9052,55.953
20.991,1006.5,87.39,3.1277,20.347,1060.6,549.91,113.29,10.737,2.0198,56.901
20.497,1006.4,88.816,3.7097,25.123,1088.0,549.82,133.62,11.98,0.79503,62.577
20.15,1006.6,89.529,3.4177,22.925,1075.6,550.12,124.41,11.33,1.2766,60.089
20.115,1006.8,90.057,3.1042,20.172,1059.1,549.92,112.68,10.533,2.3982,58.354
20.902,1007.4,92.585,3.5731,23.741,1080.5,550.21,127.24,11.656,1.1416,60.44600000000001
23.137,1007.9,93.931,3.8077,25.547,1090.2,549.72,133.18,12.067,0.61153,61.51300000000001
25.829,1008.4,86.68,4.3619,29.709,1098.7,540.73,145.27,13.092,0.8400799999999999,57.94300000000001
27.318,1008.9,78.84899999999998,4.474,30.658,1099.6,538.22,148.24,13.416,0.73561,53.718
28.314,1009.8,72.663,4.4188,30.313,1099.8,539.21,147.78,13.286,0.75308,54.71
28.057,1010.3,67.178,3.8591,25.878,1093.0,549.89,133.81,12.173,0.8048,61.922
28.109,1010.5,66.92399999999999,4.1462,27.986,1096.3,544.75,140.37,12.758,0.37756,58.8
28.106,1010.5,65.157,4.4278,30.256,1100.0,539.3,148.63,13.325,0.34368000000000004,55.40600000000001
28.074,1010.6,64.105,4.439,30.419,1099.9,538.21,149.27,13.41,0.7015,55.737
27.965,1010.8,63.726000000000006,4.3654,29.99,1099.9,539.63,148.66,13.331,0.42263,56.572
27.332,1011.1,64.554,4.3949,30.344,1099.8,538.27,149.67,13.43,0.6125,56.174
26.355,1011.3,65.717,3.9079,26.507,1094.0,548.44,137.14,12.374,0.5727800000000001,61.621
25.547,1011.9,68.152,3.7594,25.542,1091.9,550.35,133.82,12.161,0.6217699999999999,60.86
24.617,1012.1,76.013,3.7609,25.441,1091.4,550.13,133.8,12.158,0.7066600000000001,60.702
23.904,1012.8,81.218,3.7719,25.56,1091.8,550.27,134.34,12.292,0.70268,59.033
23.661,1013.5,82.74799999999998,3.7666,25.457,1090.8,550.04,133.8,12.281,0.35888000000000003,58.58
23.496,1013.7,84.285,3.7753,25.471,1091.4,550.01,133.84,12.271,0.32269000000000003,58.275
23.254,1014.0,86.569,3.7582,25.572,1091.7,549.97,134.31,12.272,0.39873,58.703
23.015,1014.1,86.71700000000001,3.7756,25.546,1091.9,550.27,134.71,12.232,0.37396,58.788
22.438,1014.4,88.15700000000002,3.7599,25.251,1090.2,550.37,133.74,12.138,0.32952,58.167
21.894,1014.6,90.092,3.4378,22.85,1076.4,550.21,123.87,11.41,1.0869,56.113
21.83,1014.8,91.218,3.0433,20.019,1059.4,549.9,111.77,10.586,1.8856,53.698
21.329,1015.1,91.028,3.0346,19.877,1059.2,550.12,111.77,10.542,2.1158,55.95
21.019,1015.5,92.285,3.0641,19.809,1059.0,549.88,111.67,10.498,2.2538,55.933
21.596,1016.0,91.392,3.6037,23.991,1083.2,550.01,128.77,11.691,1.1036,59.88800000000001
23.193,1016.4,80.579,3.7261,25.331,1090.9,549.83,133.41,12.027,0.53869,64.575
24.929,1016.8,62.051,3.8154,25.617,1092.7,550.02,133.81,12.172,0.48154,67.972
26.302,1017.1,57.315,3.8475,25.726,1092.7,549.61,133.82,12.318,1.3996,70.21300000000001
27.067,1017.3,55.381,4.5182,31.024,1099.6,535.9,150.15,13.451,2.0212,63.666
27.137,1017.4,53.25,3.862,25.812,1093.1,549.82,134.09,12.229,1.9134,73.493
27.334,1017.3,52.092,3.8753,25.783,1093.7,549.94,133.82,12.298,0.69817,66.967
27.389,1017.2,53.753,4.4797,30.519,1098.7,536.73,147.99,13.384,0.68948,58.826
27.541,1017.1,55.197,4.612,31.573,1100.3,533.59,152.53,13.677,0.59654,54.937
27.713,1016.9,58.768,4.5125,30.892,1099.9,536.09,150.88,13.536,0.38616,54.855
27.523000000000003,1017.2,57.12,3.6481,24.185,1084.1,550.07,127.73,11.74,0.10127,58.56399999999999
26.571,1017.6,62.412,3.1056,20.496,1062.4,550.01,112.6,10.712,1.8455,54.108
25.29300000000001,1017.9,67.308,3.0713,20.373,1061.7,549.87,112.86,10.761,2.1929,53.15600000000001
23.924,1018.2,74.317,3.2689,21.534,1069.3,549.7,118.4,11.181,1.9583,55.38
22.624,1018.4,82.889,3.7213,25.237,1090.7,549.71,134.25,12.168,0.77593,60.06399999999999
21.991,1018.2,85.97200000000002,3.6878,25.115,1089.9,550.05,133.56,12.045,0.70403,58.969
21.374,1018.3,88.675,3.737,25.171,1090.6,550.0,133.95,12.178,0.7304,60.38800000000001
21.237,1018.1,90.059,3.7419,25.049,1090.1,550.01,133.53,12.125,0.7681,59.534
20.732,1018.2,90.454,3.742,24.75800000000001,1088.8,550.1,133.08,12.088,0.72438,58.925
20.241,1017.9,92.23,3.7454,24.903,1089.5,550.02,133.72,12.135,0.71883,59.165
19.871,1017.7,93.165,3.795,24.824,1090.0,550.34,134.03,12.036,0.80406,59.778
19.53,1017.7,94.463,3.5105,22.689,1077.1,549.85,124.94,11.447,1.2721,58.619
19.512,1017.9,96.341,3.7986,24.81900000000001,1089.1,550.33,133.56,11.972,0.7629,58.944
20.769,1017.9,96.28,3.8142,25.187,1090.3,549.92,133.59,11.941,0.83065,59.78100000000001
23.232,1018.3,85.60700000000001,3.79,25.244,1090.4,549.89,132.74,12.012,0.6786300000000001,60.309
24.623,1018.5,75.28,3.8298,25.526,1091.6,550.11,133.68,12.16,0.73679,63.227
26.108,1018.3,61.547,3.8573,25.647,1093.1,550.22,133.83,12.213,0.92152,65.182
27.173,1018.6,53.409,3.851,25.727,1093.5,549.69,133.83,12.225,0.7210300000000001,67.055
27.404,1018.4,52.175,3.879,25.75800000000001,1093.2,550.11,133.83,12.232,0.6664399999999999,66.661
27.762,1018.1,49.74,3.8837,25.817,1093.9,550.23,133.82,12.239,0.8036800000000001,67.22
27.934,1017.8,50.019,3.8895,25.839,1094.1,549.77,133.84,12.246,1.5561,70.449
28.039,1017.5,49.37600000000001,3.9902,26.595,1094.5,548.29,135.74,12.496,1.909,69.634
28.186,1017.3,46.955,4.5302,31.187,1100.0,535.47,152.11,13.505,0.5838399999999999,55.108
28.046,1017.0,46.464,4.5332,31.153,1100.0,535.24,152.28,13.614,0.10468,54.021
26.831,1016.9,52.926,3.1218,20.478,1062.8,549.84,112.37,10.814,1.8352,56.896
25.47,1016.9,63.524,3.0602,20.172,1061.1,550.01,111.85,10.694,2.0638,56.519
24.0,1017.0,72.558,3.04,20.033,1060.4,550.07,111.85,10.711,2.3045,56.645
22.821,1017.0,79.316,3.0254,19.93,1059.8,549.84,111.86,10.737,2.093,56.50100000000001
21.28,1016.6,85.35600000000002,2.998,19.744,1059.3,549.85,111.84,10.763,1.9662,57.46
20.729,1016.2,87.139,2.9889,19.603,1058.0,549.71,110.93,10.57,2.1836,58.838
20.033,1015.9,89.28399999999998,3.0884,19.975,1060.0,549.94,112.78,10.719,2.1888,59.797
19.301,1015.5,91.201,3.0432,19.58,1058.2,550.2,111.56,10.658,2.1694,60.679
18.971,1015.1,92.356,3.0591,19.681,1058.8,549.94,112.01,10.622,2.1277,61.084
18.747,1015.0,93.038,3.0717,19.61,1058.3,549.74,111.79,10.549,2.2118,61.462
18.697,1015.1,93.983,3.0467,19.62,1058.4,549.98,111.8,10.547,2.1125,60.122
18.88,1015.3,96.093,3.0575,19.617,1058.5,549.86,111.64,10.455,2.117,58.984
20.274,1015.4,96.874,3.1,19.996,1059.8,549.73,111.99,10.66,2.0394,57.039
23.057,1015.6,83.63799999999998,3.8532,25.639,1092.3,549.86,134.08,12.15,0.34304,65.137
25.256,1015.7,67.96300000000001,3.9031,25.805,1093.5,550.23,134.36,12.118,0.16167,67.57600000000001
26.804,1015.5,61.589,3.9286,25.969,1094.7,550.3,134.82,12.214,0.69923,68.107
27.897,1015.4,58.944,3.9003,25.892,1093.5,550.37,134.11,12.311,1.2334,67.846
28.099,1015.1,58.618,4.0616,27.081,1095.1,547.02,137.4,12.646,1.3351,66.70100000000001
28.309,1014.7,59.293,4.5424,30.872,1099.9,536.59,150.11,13.51,1.0297,54.817
28.82,1014.2,54.295,4.5854,31.171,1099.7,535.68,150.84,13.601,0.50226,53.605
29.189,1013.9,50.497,4.4353,30.017,1100.3,539.64,148.72,13.287,0.32358000000000003,56.87300000000001
29.282,1013.8,48.049,4.4285,30.231,1100.0,538.84,149.44,13.421,0.8268399999999999,59.465
29.007,1013.6,48.075,4.4634,30.562,1100.2,537.88,150.34,13.28,0.7585,58.992
28.45300000000001,1013.5,49.125,3.8707,25.963,1093.4,549.78,134.28,12.261,0.51976,67.06
27.577,1013.8,53.161,3.821,25.75,1092.7,549.77,133.81,12.220999999999998,0.7273,66.578
26.12,1013.8,64.292,3.7668,25.472,1091.6,549.91,133.8,12.181,0.72197,63.585
24.427,1014.0,73.857,3.7407,25.241,1090.7,549.81,133.79,12.142,0.77078,61.787
23.038,1013.8,79.907,3.73,25.121,1090.4,550.35,133.79,12.102,0.6894399999999999,62.121
22.055,1013.4,84.07600000000002,3.7156,25.117,1090.2,550.0,134.26,12.073,0.37296,59.416
21.368,1013.2,87.446,3.7293,24.98,1089.7,550.32,133.73,12.039,0.51762,59.523
20.883000000000006,1012.9,89.24700000000001,3.7388,25.20300000000001,1090.7,549.74,135.03,12.152,0.45534,61.687
20.42,1012.6,91.37,3.7493,24.816,1089.1,549.75,133.75,12.045,0.35178000000000004,61.455
20.144,1012.1,94.249,3.7556,24.909,1089.0,550.12,133.75,11.959,0.34291,60.806
20.342,1012.0,94.61,3.7992,24.94400000000001,1089.5,550.16,133.69,11.883,0.65232,60.153
20.17,1011.9,94.977,3.3836,21.604,1069.9,549.87,119.73,11.099,1.354,56.783
20.339,1012.0,96.684,3.1427,19.782,1058.8,550.07,111.67,10.524,1.9962,56.61600000000001
21.579,1012.0,96.838,3.1207,19.943,1059.3,550.01,111.34,10.552,2.0662,54.532
23.717,1012.1,86.566,3.5933,23.612,1080.1,550.08,125.61,11.627,0.77475,59.87600000000001
25.555,1012.1,72.67399999999998,3.8716,25.618,1091.8,550.04,133.57,12.189,0.39988,65.185
27.00800000000001,1011.9,63.526,3.8941,25.844,1092.9,550.13,133.84,12.286,0.91792,65.704
28.265,1011.8,58.29,4.0931,27.379,1094.9,545.92,137.88,12.668,0.77318,63.452
28.5,1011.5,54.412,4.4237,30.131,1099.6,539.77,148.58,13.244000000000002,0.99837,59.983
29.053,1011.1,51.387,4.4459,30.16800000000001,1100.3,539.43,148.77,13.305,1.0712,59.774
29.327,1010.8,53.319,4.4449,30.29300000000001,1099.9,539.15,149.0,13.29,0.45819,56.668
29.312,1010.5,53.966,4.4338,30.054,1100.2,539.71,148.59,13.333,1.2913,58.622
29.196,1009.9,55.367,4.4329,30.097,1099.8,539.67,148.64,13.275,1.2138,58.699
28.754,1009.6,58.238,4.3805,29.815,1099.6,540.74,148.04,13.309,0.74083,58.903
28.184,1009.2,56.045,4.416,30.403,1100.2,538.51,149.66,13.342,0.74357,58.28
27.401,1009.2,60.176,4.0247,27.391,1094.4,545.52,139.25,12.61,0.61634,60.917
26.181,1009.2,69.245,3.766,25.567,1091.2,549.69,133.77,12.067,0.17301,60.127
23.631,1009.3,79.135,3.7238,25.312,1089.8,549.57,133.83,11.934,0.11175,58.49800000000001
22.429,1008.8,83.60600000000002,3.4986,23.653,1080.5,550.33,127.18,11.533,0.87875,57.37300000000001
21.431,1008.5,87.09899999999998,3.2202,21.273000000000003,1066.6,549.97,117.54,10.984000000000002,1.4134,55.428
20.536,1008.1,88.719,3.705,25.249,1090.0,550.09,134.75,12.01,0.60643,61.182
19.758,1007.8,89.431,3.6988,25.108,1089.5,549.78,134.61,11.914,0.7467199999999999,63.413
19.066,1007.4,90.672,3.1633,20.343,1061.9,549.82,114.79,10.747,1.7515,58.912
18.638,1007.5,91.711,3.1736,20.15,1060.6,549.99,113.97,10.755,2.032,60.049
18.663,1007.6,94.82,3.2855,21.042,1066.0,550.03,117.72,10.875,1.5878,59.63399999999999
19.131,1007.7,95.426,3.1203,19.974,1059.4,550.0,112.66,10.514,2.0340000000000003,59.517
20.444000000000006,1007.8,95.914,3.5866,23.434,1079.1,549.89,126.36,11.538,1.2652,60.419
22.636,1007.9,91.889,3.8646,25.566,1091.0,550.43,134.0,12.003,0.34134000000000003,61.74800000000001
24.56,1007.5,80.387,3.8911,25.956,1092.7,550.01,134.75,12.121,0.241,64.618
25.984,1007.2,74.125,3.915,26.064,1093.9,550.22,134.77,12.226,0.44599,65.156
27.874,1007.4,66.977,3.8952,26.129,1093.8,549.88,134.8,12.258,0.57355,63.378
28.636,1007.3,63.895,3.9281,26.256,1094.1,550.13,134.78,12.282,0.69624,64.449
29.243,1007.1,51.62,3.9117,26.389,1095.5,549.63,134.81,12.305,0.5057,68.71
29.812,1006.9,49.881,3.9448,26.457,1095.7,549.92,134.8,12.327,0.361,66.76899999999999
29.993,1006.8,50.132,3.9448,26.434,1095.9,550.07,134.8,12.331,0.72636,66.435
29.865,1006.3,53.222,3.9439,26.448,1095.5,549.94,134.78,12.33,0.62166,65.87899999999999
29.648000000000003,1006.2,54.773,3.9389,26.435,1094.9,550.04,134.81,12.329,0.25618,65.631
29.145,1006.4,56.325,3.8998,26.29,1094.5,550.09,134.65,12.223,0.25696,64.418
27.774,1006.8,63.67100000000001,3.1286,20.568,1061.8,550.06,111.98,10.776,1.59,51.57
26.086,1008.1,70.811,3.1606,21.089,1065.3,549.91,115.16,10.986,1.4925,53.00899999999999
23.121,1009.3,83.936,3.7306,25.393,1089.8,549.68,133.78,12.058,0.71505,60.301
22.095,1009.7,88.111,3.7314,25.463,1091.0,550.02,134.31,12.011,0.75842,60.809
21.47,1010.0,87.569,3.7047,25.368,1090.8,549.95,134.75,11.965,0.39052,62.79
21.043000000000006,1009.4,92.67,2.8823,18.541,1050.7,550.06,105.3,10.28,3.5049,60.066
21.017,1009.3,92.576,2.8507,18.065,1048.0,549.99,103.36,10.167,4.3039999999999985,64.316
20.634,1009.3,88.723,2.8122,17.912,1047.1,549.85,102.81,10.192,4.6899,71.185
20.01,1009.3,86.404,2.8113,18.097,1046.8,549.21,103.5,10.179,4.6036,73.331
19.605,1009.7,85.708,2.7854,18.039,1047.5,549.7,103.74,10.12,4.3524,72.32300000000002
19.495,1010.1,82.859,2.7786,18.028,1047.7,549.62,103.81,10.086,4.5532,74.357
19.359,1010.8,81.49600000000002,2.7945,18.037,1047.7,549.33,103.8,10.087,4.708,76.165
19.827,1011.4,76.375,2.7926,18.101,1048.0,549.53,103.79,10.09,4.0839,71.165
20.571,1011.8,70.207,2.7827,18.176,1048.6,549.8,103.8,10.111,3.2873,66.268
21.452,1012.0,64.221,2.795,18.219,1048.4,549.73,103.36,10.143,3.3498,68.71600000000001
22.485,1012.0,59.523,2.8404,18.49,1049.7,549.67,104.5,10.177,3.1309,69.301
23.379,1011.9,53.03,2.8825,18.766,1051.6,550.01,105.8,10.214,2.4647,64.102
23.94,1011.8,50.32899999999999,2.9032,18.829,1052.0,549.87,105.81,10.244000000000002,2.4759,64.584
24.138,1011.8,47.909,2.9160000000000004,18.86,1052.1,550.03,105.79,10.271,2.6646,65.704
24.51,1011.5,46.377,2.9141,18.828,1051.7,550.13,105.31,10.288,2.6261,62.537
24.734,1011.4,46.865,2.8979,18.726,1051.1,549.99,104.8,10.259,2.6952,61.79
25.216,1011.3,43.136,2.9083,18.743,1051.4,550.15,104.81,10.226,2.4917,62.576
24.866,1011.3,44.659,2.8976,18.731,1051.2,549.93,104.8,10.186,2.3417,61.892
24.577,1011.4,47.3,2.9115,18.739,1051.0,549.94,104.8,10.141,2.5419,61.887
23.924,1011.8,50.98,2.8809,18.682,1050.8,549.99,104.81,10.096,2.7534,61.64100000000001
22.855,1012.1,58.091,2.8763,18.606,1050.3,549.97,104.81,10.051,2.864,62.394
21.62,1012.2,66.281,2.8551,18.546,1049.9,549.87,104.66,10.005,3.2001,72.142
18.783,1011.4,76.485,3.5701,24.627,1086.1,550.27,132.81,11.925999999999998,1.2703,68.6
17.545,1010.7,80.459,2.8239,18.802,1039.5,541.59,104.81,10.168,8.0343,93.793
16.575,1010.2,83.329,2.8279,18.573,1038.3,541.67,104.8,10.06,7.6605,85.331
16.129,1009.8,85.096,2.8559,18.513,1039.0,542.19,104.79,10.086,7.5092,86.316
15.847,1009.8,86.93700000000004,2.8608,18.282,1041.7,544.38,104.85,10.113,6.732,87.602
15.78,1009.8,87.223,2.832,18.316,1044.7,546.4,105.77,10.14,6.0995,84.484
16.044,1009.9,86.76799999999999,2.8151,18.252,1039.7,543.26,104.13,10.223,7.9619,88.49600000000002
17.474,1010.0,77.952,3.4147,22.861,1072.8,547.39,124.77,11.44,3.2535,72.637
19.86,1010.2,62.494,3.7181,25.083,1090.1,549.97,133.9,11.956,1.107,72.723
21.629,1010.4,55.975,3.7604,25.292,1090.8,550.05,134.21,12.028,0.99169,74.866
23.03,1010.4,50.486,3.8113,25.564,1092.2,550.37,134.77,12.122,0.90315,76.148
24.023000000000003,1010.6,40.504,3.8032,25.644,1092.6,549.9,134.78,12.173,0.74107,74.107
24.123,1010.7,37.995,3.8067,25.643,1092.3,549.97,134.78,12.216,1.0135,73.936
24.627,1010.4,40.676,4.4309,30.497,1098.5,537.7,150.0,13.342,1.2173,65.508
25.085,1010.0,54.278,4.6188,31.152,1099.7,535.61,153.2,13.633,0.7816,59.145
25.742,1009.6,54.341,4.6673,31.477,1099.8,534.52,153.83,13.614,0.913,59.619
26.052,1009.4,52.102,4.5548,30.771,1099.6,537.19,152.41,13.52,0.92522,61.135
25.796,1009.3,52.28,4.5928,31.033,1099.7,536.08,152.78,13.519,0.99188,61.128
25.452,1009.4,52.813,3.9243,25.776,1091.5,549.25,135.42,12.262,0.99098,69.112
25.647,1009.6,51.805,3.8524,25.439,1091.1,549.99,134.24,12.193,0.75939,68.855
26.013,1009.9,50.111,3.8355,25.431,1091.2,550.02,134.25,12.259,0.685,69.71300000000001
25.271,1010.1,51.178,3.8195,25.482,1091.4,549.89,134.57,12.175999999999998,0.73597,68.987
22.603,1010.0,58.029,3.7326,25.184,1090.3,549.74,134.14,12.148,1.0857,66.564
20.216,1009.5,69.513,3.7148,25.085,1089.8,550.03,134.33,12.187,1.1558,68.179
19.166,1009.1,71.668,3.7426,25.144,1090.1,549.84,134.99,12.130999999999998,1.1178,68.903
18.729,1008.6,72.257,3.6873,24.867,1088.4,550.0,133.86,12.034,1.1514,67.506
18.561,1008.2,77.893,3.0799,19.973,1059.9,549.8,113.09,10.624,2.108,62.826
18.357,1007.7,80.887,2.8798,18.351,1048.5,549.29,105.38,10.271,3.7093,67.793
18.218,1007.2,77.861,2.8537,18.311,1045.7,547.69,104.79,10.198,4.2724,70.544
17.295,1007.2,74.12100000000002,2.8248,18.529,1042.9,545.2,105.35,10.212,5.5424,78.835
16.78,1007.1,76.581,2.8347,18.496,1047.3,548.25,106.06,10.298,4.5304,77.20100000000002
17.915,1007.0,73.919,3.6831,25.165,1089.2,549.84,134.34,11.992,1.1038,72.293
20.322,1006.9,59.569,3.7753,25.499,1090.5,550.21,134.41,12.161,1.0914,74.131
22.114,1006.7,54.333,3.8699,25.68,1091.6,550.36,134.74,12.211,1.1137,75.232
24.188,1006.4,50.809,3.8703,25.555,1090.9,550.02,133.78,12.24,1.0172,74.145
26.057,1006.2,42.08600000000001,3.9429,26.099,1092.1,548.54,134.91,12.390999999999998,1.0383,72.655
26.325,1005.9,41.565,4.634,31.077,1099.6,536.1,152.44,13.452,1.0865,64.362
26.659,1005.4,45.05,3.9661,25.472,1091.2,549.59,133.85,12.235,0.93405,69.37100000000001
26.516,1005.2,45.379,3.9142,25.034,1088.3,550.33,131.8,12.13,0.8043600000000001,67.3
26.891,1004.9,43.941,3.9695,25.605,1091.9,550.09,133.81,12.111,0.7321300000000001,71.94
25.782,1005.2,42.973,3.7815,25.501,1091.5,549.95,133.79,12.177,0.9825,72.293
25.372,1005.2,40.65,3.7773,25.613000000000003,1091.5,549.74,133.77,12.243,0.75836,74.024
25.459,1005.2,41.512,3.8643,25.846,1092.4,550.43,134.53,12.255,0.7892100000000001,73.898
25.216,1005.3,48.567,3.8569,25.564,1091.3,550.43,133.77,12.175999999999998,0.9059,69.914
24.753,1005.1,56.50100000000001,3.8237,25.362,1090.4,550.23,133.77,12.122,0.82314,68.575
23.741,1005.3,63.309,3.7775,25.337,1089.7,550.19,133.77,12.165,0.8862399999999999,66.514
22.117,1005.3,70.967,3.7368,25.451,1090.6,549.69,135.08,12.188,0.8934200000000001,65.554
20.635,1005.2,71.819,3.6597,24.964,1088.8,550.3,133.87,12.124,0.91118,67.036
19.888,1004.9,66.593,3.6257,24.642,1087.3,549.95,132.8,11.942,0.7634,67.092
19.041,1004.8,68.12100000000001,3.6138,24.651,1086.7,550.24,132.9,11.863,0.71732,66.97
19.135,1004.6,69.126,3.0122,19.884,1058.4,549.86,112.38,10.696,2.0283,64.237
19.241,1004.3,69.46300000000001,2.798,18.239,1042.3,545.95,103.45,10.113,5.7928,77.248
19.093,1004.2,70.692,2.7584,18.176,1044.6,547.54,104.11,10.087,4.4489,70.527
18.877,1004.4,72.817,2.803,18.338,1045.1,547.49,104.77,10.152,4.4635,68.343
18.623,1004.7,75.65899999999998,2.9279,18.839,1051.5,549.71,107.53,10.384,3.6067,68.859
18.394,1005.1,82.036,3.6901,25.067,1088.5,550.15,134.48,11.96,1.0819,66.73100000000001
18.962,1005.2,80.91199999999998,3.7318,25.269,1089.9,550.06,135.06,12.17,0.90656,66.94800000000001
20.172,1005.1,72.37899999999998,3.7429,25.434,1090.3,550.37,135.12,12.23,0.72539,70.322
21.866,1005.2,63.517,3.8311,25.438,1090.7,550.12,134.77,12.202,0.71014,72.87100000000002
23.712,1005.2,56.078,3.9158,25.496,1091.2,549.86,134.77,12.161,0.84755,71.37
25.038,1005.3,56.722,3.9574,25.541,1091.4,549.9,134.74,12.187,0.66425,69.14399999999999
26.952,1005.2,53.985,3.9698,25.527,1092.3,550.39,134.75,12.278,0.65205,68.234
27.861,1005.3,50.542,4.0219,25.829,1093.8,550.06,135.79,12.307,0.63202,69.339
27.478,1005.6,50.542,3.9506,25.615,1092.4,550.06,134.76,12.165,0.73141,71.31
26.607,1005.7,49.303,3.9149,25.516,1091.5,550.04,134.09,12.142,0.76,71.286
26.07,1005.7,51.591,3.875,25.509,1091.0,550.0,133.75,12.125,0.79305,69.969
26.03,1005.6,55.282,3.8643,25.579,1091.2,550.1,133.73,12.106,0.7215,67.574
25.597,1005.9,55.493,3.8565,25.614,1091.3,549.67,133.74,12.092,0.74937,67.988
24.352,1006.3,64.49600000000001,3.7865,25.495,1090.7,549.96,133.74,12.085,1.0145,65.777
22.949,1006.6,71.578,3.7291,25.429,1090.3,549.81,133.73,12.091,0.74902,65.314
22.68,1007.0,69.89699999999999,3.7618,25.423,1090.5,550.13,134.05,12.211,0.97726,66.086
22.477,1007.2,72.57600000000002,3.7291,25.28,1089.5,550.38,133.72,12.209,0.80975,64.517
21.456,1007.2,74.77,3.7118,25.218000000000004,1089.4,550.17,134.07,12.159,0.66306,64.875
20.224,1007.1,80.97800000000002,3.7026,25.066,1088.8,550.29,134.01,12.06,0.73126,64.71600000000001
19.673,1006.9,84.09700000000002,3.7286,25.09,1088.6,549.88,134.18,12.123,0.77675,64.584
18.883,1006.9,87.10600000000002,3.7183,24.884,1087.5,550.12,133.7,12.014,0.7228399999999999,64.142
18.65,1006.9,87.32600000000002,3.7211,24.898000000000003,1087.6,550.17,133.69,11.906,0.72543,64.13
18.771,1006.9,87.815,3.3398,22.092,1070.9,549.61,121.33,11.139,1.4507,62.159
19.309,1006.9,87.071,3.3576,22.044,1070.5,549.86,120.94,11.196,1.5178,63.46100000000001
20.173,1007.1,86.025,3.7868,25.333,1089.8,549.93,134.36,11.994000000000002,0.72949,65.851
22.731,1007.3,83.788,3.9403,25.441,1090.8,550.39,134.2,11.993,0.8494299999999999,65.592
24.507,1007.4,73.191,3.9295,25.48,1091.1,550.27,134.31,12.063,0.34588,65.714
25.521,1007.5,66.10600000000001,3.9542,25.709,1092.7,550.3,134.71,12.147,0.42369,68.395
27.535,1007.5,56.916,3.9665,25.753,1092.9,550.14,134.74,12.152,0.58995,68.758
28.391,1007.4,51.666,3.7941,24.367,1084.9,550.18,128.78,11.722,0.69077,65.334
29.216,1007.3,46.49800000000001,3.8061,24.504,1085.3,550.03,129.08,11.871,0.59044,65.25399999999999
28.879,1007.2,46.601000000000006,4.4506,29.951,1097.7,538.94,146.6,13.195,0.61635,62.938
29.409,1006.8,44.297,3.9924,26.136,1092.4,549.04,134.41,12.154000000000002,0.6107199999999999,69.843
30.07,1006.6,43.901,3.9454,25.83,1092.0,549.94,133.76,12.175999999999998,0.69733,68.253
28.966,1006.4,49.629,3.903,25.825,1092.0,549.89,133.76,12.177,0.6126699999999999,66.661
29.553,1006.1,52.16,3.893,25.492,1090.0,549.82,132.25,12.015,0.4036,65.977
29.564,1006.1,56.481,3.2329,20.581,1062.5,549.81,112.66,10.828,1.5058,54.062
27.759,1006.3,64.49600000000001,3.8261,25.385,1089.4,550.04,132.65,12.052,0.7248600000000001,61.715
24.691,1006.5,74.071,3.7916,25.17,1088.8,550.11,132.75,12.036,0.2751,61.385
23.862,1006.6,76.314,3.8012,25.107,1089.3,550.36,132.74,11.974,0.34887,61.681
23.611,1006.6,75.042,3.7473,25.13,1089.4,550.36,132.81,12.017,0.32057,63.161
23.121,1006.6,70.429,2.8436,18.236,1048.3,549.91,102.98,10.161,2.8884,60.995
22.983,1006.5,72.118,2.8067,18.079,1045.6,548.93,101.81,10.035,4.3554,67.459
22.389,1006.2,76.834,2.8247,17.974,1046.4,550.04,101.83,9.9982,4.3183,65.884
21.789,1006.0,76.777,2.8333,18.142,1047.0,549.99,102.73,9.9044,3.8893,66.422
21.361,1006.1,79.973,2.8541,18.306,1046.5,549.18,103.7,10.046,3.5794,63.90600000000001
21.692,1006.2,80.869,3.3145,21.936,1069.6,549.87,119.25,11.083,1.4231,59.948
23.485,1006.3,79.843,3.7616,24.544,1085.1,550.42,129.12,11.880999999999998,0.8950899999999999,62.922
25.316,1006.3,71.985,3.9232,25.705,1091.7,549.9,133.6,12.08,0.31529,65.914
26.904,1006.3,63.588,3.9681,25.721,1092.4,550.39,133.73,12.069,0.1205,67.282
28.689,1006.4,54.859,3.97,25.757,1092.2,550.2,133.73,12.059,0.21748,66.492
28.326,1006.6,57.433,3.9655,25.71,1092.5,550.24,133.74,12.049,0.66379,65.77199999999999
28.433000000000003,1006.3,58.674,4.0031,25.754,1092.6,549.67,133.74,12.038,0.7901100000000001,66.01
28.618,1005.9,57.118,4.0056,25.759,1092.7,549.56,133.73,12.028,0.8598299999999999,65.837
28.527,1005.4,60.228,3.9742,25.768,1092.4,549.67,133.7,12.017,0.68529,64.247
28.189,1005.0,62.146,3.6859,23.697,1080.3,550.02,124.88,11.689,1.149,56.758
28.086,1005.0,53.809,3.9674,25.945,1092.5,549.7,133.72,12.159,0.75581,69.322
27.552,1005.1,61.773,3.9014,25.92,1091.7,549.57,133.73,12.11,0.39871,64.832
23.962,1006.1,90.53,3.8212,25.154,1088.7,550.1,132.57,12.049,0.58673,56.215
21.95,1006.6,98.916,3.8226,24.822,1087.2,550.25,131.73,11.983,1.0289,57.825
21.21,1006.3,100.04,3.8292,25.339,1089.7,550.15,133.7,11.995,0.27681,58.462
21.258000000000006,1006.5,99.193,3.6015,23.267,1078.0,550.14,124.94,11.488,0.71055,54.174
21.213,1006.8,99.849,3.9396,25.494,1090.3,550.08,134.6,12.082,0.53323,60.02
21.282,1007.0,98.574,3.8826,25.426,1090.3,550.12,134.29,12.045,0.28074,60.655
21.426,1007.0,98.88,3.4029,21.621,1063.5,547.08,116.43,11.01,1.1802,82.751
21.357,1006.9,99.045,2.9851,18.486,1049.3,549.96,104.87,10.223,2.9565,54.53
21.117,1006.9,98.882,2.9968,18.58,1049.7,549.96,105.17,10.226,3.1557,54.31
20.929,1007.0,98.976,3.0492,18.423,1048.9,549.88,104.56,10.119,3.3039,55.268
21.06,1007.2,99.883,3.02,18.159,1047.6,549.97,103.21,10.029,4.1095,57.601000000000006
21.281,1007.5,99.059,2.945,18.115,1047.3,549.97,102.87,9.9854,4.1887,61.917
21.59800000000001,1007.7,98.657,2.9556,18.348,1048.2,550.12,103.61,9.969,3.5514,56.164
22.265,1008.0,95.562,3.3458,21.524,1066.7,550.01,117.05,10.908,2.1283,57.923
22.827,1008.4,91.808,3.8978,25.521,1090.2,549.86,134.0,12.05,0.39398,62.378
23.442,1008.7,90.825,3.8869,25.715,1091.6,550.18,134.58,12.136,0.24136,60.567
25.28,1009.0,83.2,3.9294,25.517,1090.7,550.25,133.72,12.145,0.23711,62.102
26.658,1009.0,75.29,3.9423,25.571,1091.2,550.42,133.73,12.155,0.38236,63.258
28.443,1008.7,64.277,3.9408,25.619,1092.1,550.42,133.71,12.165,0.30484,64.917
28.834,1008.7,62.88800000000001,3.9415,25.576,1092.3,550.33,133.72,12.174,0.39834,62.684
28.923,1008.4,62.576,3.935,25.654,1092.3,550.34,133.71,12.184,0.35721,62.567
29.146,1008.1,59.9,3.9387,25.704,1092.1,549.73,133.71,12.19,0.3342,63.709
29.338,1008.0,58.682,3.9379,25.771,1092.2,549.62,133.72,12.167,0.29964,62.721
29.283,1007.9,58.563,3.9366,25.788,1092.6,549.63,133.7,12.057,0.34469,64.308
28.639,1007.9,61.933,2.9674,18.868,1050.7,549.69,104.4,10.211,2.0732,51.871
26.989,1008.0,72.57,3.6224,24.31900000000001,1083.1,549.86,128.04,11.771,1.0621,58.72
26.071,1008.3,75.875,3.8325,25.626,1091.0,550.26,133.71,12.118,0.40193,59.26600000000001
24.313,1008.5,81.48,3.7738,25.433000000000003,1090.2,550.15,133.72,12.041,0.3406,58.039
22.919,1008.3,85.508,3.7661,25.326,1089.9,550.36,133.73,11.94,0.36164,58.785
21.62,1008.3,87.762,3.4521,22.717,1074.7,550.01,123.28,11.305,1.1417,58.56100000000001
20.68,1008.0,90.456,3.8338,25.075,1088.3,549.63,133.67,11.982,0.37758,61.932
20.047,1007.9,91.685,3.6925,24.15,1083.2,550.22,130.03,11.673,0.50448,61.315
19.568,1007.5,92.618,3.4243,21.731,1069.3,550.07,120.2,11.144,1.4035,58.968
19.688,1007.2,93.745,3.5934,23.19400000000001,1077.5,550.28,125.81,11.49,1.0015,61.174
19.621,1007.1,92.917,3.3274,21.449,1067.6,549.98,118.68,10.918,1.354,60.325
19.707,1006.9,93.966,3.0824,19.663,1056.6,549.87,110.66,10.415,2.0688,58.075
21.079,1006.8,96.458,3.1062,19.661,1056.4,550.17,109.74,10.517,2.0494,54.401
23.535,1006.9,93.032,3.2621,20.521,1061.9,549.78,112.97,10.755,1.6678,53.68899999999999
25.019,1006.8,86.51100000000002,3.2835,20.774,1063.1,550.29,113.76,10.736,1.7502,51.44600000000001
25.623,1006.5,83.12100000000002,3.2012,20.295,1060.1,550.22,111.53,10.583,2.1893,50.669
26.9,1006.5,77.98100000000002,3.8784,25.734,1091.4,549.82,133.72,12.142,0.52105,60.28100000000001
27.32,1006.2,76.068,3.883,25.8,1092.0,550.12,133.72,12.147,0.70796,59.63
27.577,1006.1,72.49600000000002,3.4641,22.601,1073.4,550.1,120.26,11.319,1.3028,53.519
27.938,1005.8,65.238,3.9118,25.967,1092.9,550.48,133.71,12.122,0.37734,60.90600000000001
28.406,1005.3,63.457,3.9316,25.997,1092.8,550.38,133.72,12.065,0.54674,64.2
28.624,1005.0,64.807,3.524,22.894,1075.3,550.28,121.02,11.347,1.0672,53.69300000000001
28.229,1004.4,68.384,3.2501,20.767,1062.3,549.59,112.42,10.779000000000002,1.5849,51.458
27.983,1004.7,68.3,3.1905,20.526,1061.1,549.77,111.79,10.672,1.6459,51.233
26.256,1005.2,73.986,3.1267,20.339,1060.7,549.97,111.77,10.565,1.6534,52.18
24.272,1005.6,80.071,3.1822,20.831,1064.0,550.11,114.85,10.878,1.6033,53.584
22.916,1006.1,84.45700000000002,3.763,25.266,1089.9,550.21,133.73,11.984000000000002,0.71716,61.029
22.503,1006.5,86.131,3.4646,22.969,1077.3,550.18,124.29,11.541,1.0711,54.341
22.041,1007.0,86.99,3.7287,25.157,1089.7,550.43,133.83,12.148,0.41728,61.69300000000001
21.679,1007.1,86.69200000000002,3.2475,21.504,1068.1,550.1,118.35,11.009,1.4543,58.313
21.266,1007.2,88.816,3.2173,21.144,1065.8,550.03,116.73,10.903,1.7299,57.378
21.277,1007.4,88.78200000000002,3.0924,20.132,1060.2,550.11,112.72,10.647,1.7983,55.951
21.245,1007.3,88.34899999999998,3.0624,20.229,1059.8,549.8,112.77,10.659,2.047,56.487
21.3,1007.6,88.48100000000002,3.1054,20.249,1060.1,550.18,112.77,10.669,2.0663,56.655
21.21,1008.0,88.259,3.0965,20.182,1060.2,550.16,112.76,10.655,2.0523,56.769
20.797,1008.3,89.461,3.1164,20.392,1061.6,549.96,113.91,10.727,1.9945,56.835
21.062,1008.6,89.037,3.7108,24.996,1088.3,550.15,133.13,11.956,0.69226,62.771
21.908,1009.0,87.045,3.736,25.154,1089.2,549.65,133.22,11.91,0.64748,62.932
22.675,1009.4,83.01100000000002,3.74,25.236,1089.6,549.82,133.47,12.02,0.58311,61.827
23.561,1009.5,78.192,3.7768,25.29,1090.0,550.15,133.26,12.032,0.5558,63.74100000000001
24.835,1009.7,71.542,3.853,25.556,1091.4,550.27,133.78,12.122,0.24194,64.527
27.69400000000001,1009.7,64.635,3.9354,25.589,1092.0,550.38,133.78,12.177,0.55119,63.902
29.406,1009.6,57.103,3.9203,25.615,1092.0,550.36,133.79,12.282,0.70096,64.602
29.392,1009.5,54.392,3.934,25.816,1092.7,550.37,134.28,12.303,0.35476,64.771
29.403,1009.4,55.106,3.9282,25.657,1092.5,550.07,133.78,12.228,0.56896,63.478
29.776,1009.2,55.31100000000001,3.9335,25.714,1092.3,549.62,133.79,12.156,0.41737,63.44
29.666,1009.4,55.025,3.9036,25.731,1091.8,549.6,133.77,12.083,0.45916,63.264
28.642,1009.9,59.396,3.7387,24.815,1086.3,549.61,129.63,11.796,1.1501,65.041
27.556,1010.3,62.909,3.1784,20.679,1062.4,550.2,113.01,10.811,1.6611,55.277
26.901,1010.7,68.094,3.6983,24.829,1087.0,550.22,130.31,11.934,0.7580899999999999,58.948
25.311,1010.8,73.14699999999998,3.7839,25.534,1091.6,550.04,133.68,12.073,0.56148,61.188
24.621,1011.0,72.702,3.7696,25.52,1091.1,549.82,133.73,12.178,0.36117,62.323
23.177,1011.1,76.711,3.5238,23.689,1080.5,550.22,126.93,11.66,0.92887,60.38
21.853,1011.1,80.346,3.044,20.101,1059.2,549.81,112.33,10.63,2.0637,58.691
20.65,1010.9,83.914,3.0587,20.126,1059.8,550.06,112.81,10.612,1.9072,59.317
19.775,1010.7,86.598,3.1187,20.432,1061.8,550.09,114.51,10.753,1.8885,59.621
19.148,1010.5,89.07799999999996,3.095,20.012,1059.2,549.97,112.76,10.625,2.1864,59.055
18.929,1010.2,89.698,3.1067,20.01,1059.4,550.03,112.76,10.606,2.0952,61.337
18.494,1010.3,90.65,3.0664,19.964,1059.1,549.94,112.74,10.577,2.241,61.13399999999999
18.478,1010.3,91.842,3.0906,19.986,1059.0,549.9,112.74,10.589,2.3985,60.35
19.341,1010.2,93.731,3.1747,20.327,1061.1,549.96,113.45,10.736,2.2533,57.227
22.034,1010.2,92.039,3.6855,23.989,1081.5,549.86,127.13,11.77,1.2883,61.37
24.909,1009.9,74.001,3.9361,25.773000000000003,1091.8,549.88,133.72,12.173,0.70923,67.097
26.773000000000003,1010.1,64.218,3.9408,25.76,1092.1,549.99,133.75,12.187,0.39059,66.982
28.994,1010.0,62.094,3.9369,25.714,1092.5,550.12,133.78,12.19,0.6926800000000001,64.688
29.812,1009.6,54.048,3.9685,25.689,1092.9,549.94,133.76,12.108,0.80243,65.758
30.036,1009.0,53.967,3.9571,25.61,1091.8,549.84,133.36,12.127,0.40025,63.231
30.296,1008.6,53.127,3.9846,25.877,1092.6,549.62,133.76,12.21,0.39436,62.95
31.231,1008.3,52.396,3.9957,25.938,1093.0,549.82,133.78,12.216,0.71116,63.75899999999999
31.44400000000001,1008.0,49.261,3.9832,26.004,1093.6,550.24,133.78,12.216,0.95394,69.954
30.962,1007.6,52.819,3.9491,25.995,1093.1,549.94,133.77,12.185,1.4213,80.267
29.769,1007.4,61.635,3.2639,21.344,1066.1,549.83,114.92,10.975,3.6794,68.57300000000001
28.475,1007.3,70.513,3.827,25.663,1091.1,549.89,132.81,12.156,0.8732200000000001,73.929
26.829,1007.0,81.691,3.8436,25.827,1091.5,550.34,133.65,12.13,0.56202,59.278
26.114,1007.0,84.74799999999998,3.8322,25.82800000000001,1091.4,550.49,133.75,12.064,0.78318,58.53100000000001
25.969,1007.0,85.412,3.8534,25.775,1091.2,550.34,133.75,11.998,0.24267,56.646
25.242,1006.9,85.73299999999998,3.4267,22.94,1075.0,550.37,122.49,11.314,1.0018,52.879
23.571,1006.7,81.24,3.1481,20.618,1062.2,549.93,114.0,10.805,1.7909,55.168
22.08,1006.2,82.35799999999998,3.7549,25.388,1089.9,549.87,134.31,12.165,0.35192,62.96100000000001
21.054,1005.8,84.447,3.7126,25.269,1089.0,549.83,134.2,12.03,0.3216,62.865
20.26,1005.6,86.535,3.1074,20.254,1060.3,549.97,113.18,10.671,1.6159,58.828
19.845,1005.3,88.194,3.1027,20.123,1059.3,549.77,112.75,10.629,1.7871,59.073
20.059,1004.9,87.445,3.0585,20.187,1059.4,549.87,112.75,10.619000000000002,1.725,60.67100000000001
19.764,1005.1,88.096,3.0662,20.122,1059.2,549.81,112.75,10.604,2.1039,61.307
20.39,1005.2,90.094,3.3584,22.11,1070.4,550.19,120.41,11.143,1.5291,61.504
23.269,1005.4,88.366,3.8641,25.709,1090.8,550.0,133.54,12.116,0.97341,65.368
25.555,1005.5,84.375,3.9099,25.849,1091.4,549.93,133.74,12.094,1.0095,63.554
26.427,1005.5,86.303,3.8788,25.544,1090.1,549.83,132.42,12.079,0.43569,58.219
28.167,1005.7,72.84100000000002,4.053,26.959,1093.9,547.07,136.61,12.508,0.37,60.735
29.572,1005.6,67.263,4.1122,27.746,1095.8,545.93,139.71,12.557,0.45961,59.31100000000001
31.157,1005.4,52.178,4.0018,26.23,1093.5,549.84,133.76,12.226,0.31925,66.699
32.336,1005.3,40.872,4.0422,26.374,1094.4,549.74,133.76,12.269,0.2276,68.928
33.035,1005.3,36.704,4.0411,26.413,1094.6,550.0,133.76,12.277,0.42577,69.997
31.975,1005.4,38.725,3.9732,26.216,1093.5,550.1,133.26,12.262,0.20939,68.462
30.247,1005.6,45.708,3.9148,25.999,1092.3,550.04,132.77,12.189,0.23396,66.419
28.438,1006.2,60.008,3.8208,25.727,1091.3,549.84,132.74,12.163,0.61592,63.374
26.94400000000001,1006.9,69.749,3.7276,25.343000000000004,1090.3,550.26,132.73,12.132,0.46192,61.508
25.371,1006.9,71.999,3.7228,25.307,1089.8,550.32,132.74,12.097,0.80838,61.57
24.574,1007.3,73.852,3.7445,25.366,1089.8,549.67,132.76,12.071,0.83115,61.413
24.116,1007.7,75.874,3.7659,25.459,1090.6,550.02,133.71,12.129,0.30714,61.486
23.568,1008.0,78.944,3.7542,25.441,1090.7,549.86,133.74,12.207,0.3125,61.538
23.259,1008.3,80.479,3.7384,25.547,1090.8,550.21,134.22,12.099,0.58339,61.737
22.56,1008.3,81.672,3.3682,22.454,1067.4,546.91,119.95,11.255,1.5730000000000002,57.244
21.48,1008.2,84.81299999999997,3.1163,20.441,1061.0,549.7,113.73,10.635,1.7804,57.783
20.631,1008.3,87.72200000000002,3.1488,20.28,1061.4,550.03,113.9,10.617,1.7915,58.952
19.88,1008.6,91.097,3.1692,20.215,1061.3,549.96,113.76,10.645,1.7305,59.249
19.618,1008.9,92.198,3.1616,20.246,1060.7,550.04,113.73,10.637,1.7164,59.252
19.77,1009.3,92.409,3.1562,20.25,1060.6,550.0,113.52,10.58,1.8547,59.777
20.758000000000006,1009.6,93.114,3.1673,20.296,1061.2,550.08,113.21,10.623,1.9067,59.28100000000001
22.91,1009.8,86.646,3.6794,24.555,1084.8,549.99,129.19,11.8,0.96931,66.294
25.748,1010.2,61.37600000000001,3.881,25.877,1092.2,549.89,133.1,12.173,0.3633,71.889
28.137,1010.5,53.192,4.1113,27.338,1095.4,546.88,137.2,12.533,0.7439100000000001,69.51100000000001
30.107,1010.7,47.956,4.5634,30.801,1100.0,537.64,149.67,13.390999999999998,1.1895,61.82899999999999
30.898000000000003,1010.7,43.174,3.9663,25.958,1092.9,549.81,133.2,12.225,1.206,70.316
32.075,1010.6,39.569,4.0255,26.226,1093.9,549.56,133.45,12.411,0.38,68.464
32.313,1010.5,38.015,4.6424,31.23,1100.0,536.31,150.96,13.508,0.6211,58.097
