ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
32.313,1010.4,39.393,4.6363,31.299,1100.3,536.15,151.38,13.616,0.26699,56.682
32.478,1010.4,38.054,4.5485,30.626,1100.2,538.44,149.96,13.363,0.79551,61.207
32.628,1010.5,38.846,4.1161,27.318,1095.0,546.79,138.01,12.495,0.7118399999999999,67.41199999999999
32.161,1010.8,41.753,3.9491,26.042,1092.9,550.33,132.77,12.169,0.8254,67.069
29.99,1011.1,54.70399999999999,3.8461,25.873,1092.2,550.05,132.76,12.158,0.59406,62.691
27.683000000000003,1011.3,76.279,3.8207,25.698,1091.4,550.13,132.76,12.139,0.73833,57.303
27.096,1011.5,76.15100000000002,3.8095,25.596,1090.8,550.25,132.77,12.13,0.8463,58.277
26.331,1011.8,66.459,3.7729,25.464,1090.5,549.95,132.76,12.094,0.44446,61.635
24.983,1011.8,66.64,3.6924,25.237,1089.2,550.13,132.76,12.046,0.36204,61.12
23.351,1011.8,72.775,3.6892,25.171,1089.2,549.93,133.41,12.159,0.49189,62.525
22.093000000000004,1011.7,79.277,3.4725,23.476,1079.8,549.84,126.58,11.635,1.0284,62.136
21.303,1011.6,81.561,3.0013,19.792,1058.2,550.14,111.36,10.535,2.0306,59.35
20.616,1011.6,82.414,2.9418,19.559,1057.0,550.07,110.78,10.494000000000002,2.1211,61.053
19.929,1011.7,83.522,2.9414,19.46,1057.0,550.07,110.76,10.511,2.3936,61.611
19.828,1011.9,84.154,2.9949,19.561,1057.5,549.85,111.05,10.550999999999998,2.0856,61.4
19.894,1012.4,83.925,3.018,19.775,1058.6,550.11,111.76,10.671,2.0985,61.453
21.654,1013.0,77.598,3.2309,21.354,1067.3,550.01,117.01,11.081,1.659,62.085
24.276,1013.3,67.643,3.9119,26.056,1093.8,549.73,134.44,12.163,0.4910100000000001,71.135
26.976,1013.8,58.722,3.9801,26.259,1095.2,550.02,134.75,12.372,0.2778,70.514
28.658,1014.0,56.729,4.3478,29.163,1098.4,541.63,143.6,13.05,1.2428,63.74100000000001
30.281,1014.4,53.323,4.522,30.846,1100.3,536.88,149.32,13.470999999999998,2.9207,61.858
30.538,1014.4,55.64100000000001,4.3574,29.461,1098.3,540.72,144.77,13.093,2.3705,62.27
30.696,1014.4,55.209,4.1960000000000015,27.942,1096.4,544.38,138.47,12.75,0.47644,61.49100000000001
30.22300000000001,1014.1,48.002,4.1726,27.839,1098.0,546.3,139.82,12.643,0.41367,65.922
29.934,1014.2,51.246,3.9406,26.009,1093.9,549.91,133.38,12.268,0.35813,65.445
29.54,1014.5,48.69600000000001,3.9458,26.052,1094.4,549.85,133.8,12.278,0.52781,67.903
28.837,1014.7,48.437,3.9053,25.986,1094.1,550.0,133.79,12.261,0.7885800000000001,68.368
27.881,1014.9,52.707,3.8331,25.808000000000003,1093.0,549.82,133.78,12.234000000000002,0.7308600000000001,66.109
26.227,1015.1,62.725,3.7868,25.586,1091.9,549.93,133.8,12.239,0.8357100000000001,63.883
25.047,1015.6,69.314,3.7866,25.522,1091.4,550.16,133.78,12.264,0.7959999999999999,64.16
24.059,1015.6,74.931,3.7592,25.477,1091.6,550.23,134.05,12.289,0.71727,61.93600000000001
23.593000000000004,1015.2,78.243,3.7712,25.505,1092.0,550.24,134.44,12.191,0.61512,62.489
22.885,1015.1,79.675,3.7595,25.429,1091.9,550.21,134.48,12.198,0.5082800000000001,61.883
22.354,1015.0,83.445,3.7469,25.289,1091.3,550.04,134.37,12.21,0.31921,62.076
21.868,1015.1,88.29700000000004,3.7512,25.276,1090.9,550.15,134.37,12.178,0.40023,59.849
21.339,1015.3,90.575,3.7531,25.22300000000001,1090.9,550.13,134.67,12.023,0.52042,60.121
21.031,1015.6,93.281,2.9471,18.388,1050.7,549.81,105.15,10.212,3.1643,56.414
21.154,1016.1,95.91,2.9356,18.367,1050.4,550.08,105.03,10.3,3.2008,54.475
22.393,1016.3,95.884,3.896,25.603,1092.2,550.16,134.56,12.183,0.66772,60.665
24.587,1016.6,86.431,3.9219,25.906,1093.3,550.1,134.54,12.234000000000002,0.3746,62.166
25.969,1016.7,78.634,3.9602,26.055,1094.2,549.83,134.71,12.281,0.27103,62.84
27.372,1016.7,69.959,3.9681,26.122,1094.9,549.78,134.43,12.172,0.42092,62.70399999999999
28.858,1016.8,62.006,3.9701,26.125,1094.8,550.1,134.24,12.265999999999998,0.74193,62.282
29.256,1016.6,60.78100000000001,3.9772,26.086,1094.7,549.99,133.76,12.284,1.0732,65.081
29.429,1016.3,60.18,3.9783,26.103,1094.4,550.22,133.78,12.281,0.68405,63.202
29.656,1016.0,58.375,3.9939,26.162,1095.2,550.41,133.78,12.278,0.23701,62.644
30.605,1015.9,49.59,3.9871,26.252,1095.1,550.3,133.79,12.272,0.17745999999999998,64.934
30.255,1015.8,51.389,3.9693,26.148000000000003,1094.7,550.11,133.79,12.27,0.29071,64.095
29.689,1015.9,51.56100000000001,3.9366,26.129,1094.4,549.74,133.78,12.267,0.28746,64.063
28.798,1016.0,56.165,3.8837,25.917,1093.7,549.95,133.78,12.26,0.61664,63.125
27.314,1016.0,62.222,3.8129,25.684,1092.9,549.96,133.79,12.215,0.43484,61.841
25.687,1016.0,69.903,3.7703,25.552,1091.9,549.79,133.78,12.15,0.72842,59.44300000000001
24.462,1016.1,78.12,3.7547,25.422,1091.6,549.63,133.78,12.068,0.7838,59.191
23.719,1015.8,85.426,3.6549,24.563,1086.8,550.2,130.37,11.797,0.90736,57.742
23.121,1015.3,87.919,3.0621,19.995,1059.9,550.04,111.73,10.561,2.056,52.95399999999999
22.114,1015.0,89.367,3.0836,19.835,1059.4,550.04,111.77,10.589,2.2964,54.14
21.517,1014.7,93.764,3.1086,19.875,1059.4,550.17,111.78,10.616,2.0606,53.635
21.581,1014.4,95.109,3.1577,19.903,1059.4,550.11,111.77,10.632,2.0162,53.678
21.619,1014.3,95.909,3.141,19.893,1059.4,550.0,111.85,10.723,2.2097,53.942
21.312,1014.5,96.603,3.8731,25.009,1089.3,550.05,133.56,12.048,0.68565,58.769
21.348000000000006,1014.6,96.338,3.8609,25.143,1090.5,549.93,133.73,12.056,0.37076,58.268
22.274,1014.7,97.131,3.8661,25.276,1091.0,549.57,133.65,11.989,0.7803100000000001,58.139
23.851,1014.7,91.991,3.1937,20.316,1060.9,550.01,111.64,10.615,1.9207,52.226000000000006
25.533,1014.7,82.11399999999998,3.2055,20.408,1061.1,550.03,111.55,10.706,1.7501,53.267
27.11,1014.7,74.002,3.6819,23.963,1081.9,549.89,125.67,11.678,1.1882,58.361
28.35,1014.8,68.82600000000001,3.9579,26.023000000000003,1094.1,549.73,133.76,12.188,1.0643,61.212
28.875,1014.6,67.702,3.5137,22.725,1075.0,549.94,120.02,11.299,2.0392,55.731
29.75800000000001,1014.2,60.34,3.2753,20.754,1063.3,549.94,111.81,10.79,2.0748,51.01
30.529,1013.9,54.541,3.2844,20.809,1063.5,550.16,111.81,10.844,1.4461,50.77
30.964,1013.7,52.044,3.5671,22.977,1076.0,550.1,120.35,11.478,0.7612399999999999,54.456
30.992,1013.5,50.904,4.0154,26.404,1095.5,550.03,133.77,12.333,0.067486,62.244
30.785,1013.2,50.481,3.9954,26.363000000000003,1095.8,550.21,133.77,12.251,1.4192,66.27199999999999
30.196,1013.1,52.166,3.2571,20.929,1064.5,549.9,112.51,10.919,3.1064,56.392
29.228,1013.3,54.397,3.4683,22.764,1074.8,549.85,120.38,11.405,1.9774,58.49800000000001
25.50800000000001,1013.2,70.098,3.1136,20.501,1061.6,549.89,112.12,10.8,1.1824,52.146
24.737,1012.5,75.416,3.1327,20.727,1063.0,549.95,113.32,10.812,1.412,53.024
24.518,1012.0,77.067,3.1162,20.389,1060.8,550.17,111.79,10.681,1.6131,53.788
23.923,1011.9,79.487,3.0966,20.205,1060.2,550.01,111.77,10.634,1.8316,53.688
23.137,1012.0,82.988,3.1164,20.199,1060.0,550.02,111.8,10.58,2.1123,53.674
23.076,1011.8,84.413,3.116,20.118,1059.5,550.02,111.71,10.536,1.8654,53.782
23.534,1011.8,90.202,3.1385,20.491,1061.3,549.89,112.51,10.727,1.7953,51.681
24.477,1011.9,89.169,3.8222,25.463,1090.3,550.36,132.93,11.969,0.76953,58.00899999999999
25.52,1011.9,80.936,4.1098,27.431,1094.4,545.35,138.62,12.586,0.31665,57.83600000000001
26.602,1011.9,71.027,4.5139,30.399,1099.6,538.39,148.68,13.378,0.22535,54.598
27.656,1011.7,66.75,4.5504,30.559,1099.7,538.27,148.62,13.441,0.41838,54.81800000000001
28.898000000000003,1011.6,64.444,4.409,29.54,1099.8,541.68,146.18,13.186,0.76984,56.679
29.448,1011.6,59.7,4.4588,29.84,1100.0,540.68,146.95,13.272,1.1348,58.18899999999999
30.03,1011.4,53.81800000000001,4.4649,29.942,1099.7,540.19,147.48,13.175,1.1084,58.26
30.577,1011.3,51.294,4.4772,30.071,1099.8,540.06,147.83,13.325,0.30482,56.372
30.611,1011.2,52.505,4.479,30.033,1100.0,540.03,147.86,13.216,0.11623,54.55
30.439,1011.0,55.337,4.44,29.847,1099.9,540.94,147.35,13.23,0.099751,54.375
30.57800000000001,1010.6,54.502,4.3828,29.527,1098.7,541.25,145.51,13.072,0.44453,56.894
30.32800000000001,1010.3,55.467,3.9555,26.213,1094.3,549.87,133.84,12.294,0.26836,61.489
29.427,1010.4,58.585,3.918,26.039,1093.5,549.78,133.83,12.26,0.3975,61.679
28.108,1010.5,61.279,3.8511,25.77,1093.1,550.01,133.84,12.312,0.69635,61.854
26.727,1010.7,66.82600000000001,4.3811,30.141,1099.3,538.72,148.21,13.265999999999998,0.77507,56.692
25.454,1010.8,73.911,3.7601,25.506,1091.4,550.03,134.19,12.16,0.7579100000000001,58.58600000000001
24.563,1010.8,80.172,3.7941,25.587,1091.3,549.7,134.43,12.093,0.3858,58.536
23.789,1010.6,87.134,4.3235,29.45300000000001,1099.9,541.04,147.37,13.098,0.3104,55.624
23.523000000000003,1010.2,92.074,3.8159,25.29,1090.6,549.99,133.92,12.122,0.54366,56.737
23.107,1009.7,93.398,3.4814,22.628,1075.0,549.83,122.72,11.39,0.91936,52.316
22.795,1009.6,94.506,3.1971,20.194000000000006,1060.6,550.18,112.68,10.694,1.6484,50.348
22.515,1009.6,95.305,3.2186,20.208,1060.6,550.15,112.8,10.682,1.7044,51.78
22.387,1009.7,96.209,3.2101,20.232,1061.0,550.11,112.79,10.637,1.7406,51.195
22.803,1010.0,97.163,3.2095,20.268,1061.1,550.06,112.57,10.572,1.6841,51.775
23.796,1010.3,95.448,3.568,23.09,1077.0,549.95,123.76,11.382,1.2276,55.282
25.642,1010.4,84.984,3.8919,25.888,1093.5,549.96,134.34,12.242,0.26823,60.775
27.41800000000001,1010.5,72.281,4.5102,30.56,1099.7,537.82,147.82,13.288,0.34279,55.338
28.507,1010.4,66.648,4.4641,30.124,1100.1,539.56,147.19,13.234000000000002,0.32522,56.288
29.599,1010.5,61.658,4.4655,30.145,1100.0,539.78,147.26,13.245,0.51556,55.712
30.067,1010.4,57.53,4.4023,29.517,1099.7,541.7,146.35,13.157,0.94871,58.622
30.364,1010.0,54.215,4.4701,29.959,1099.7,540.53,147.47,13.21,1.0821,58.806
30.568,1009.9,52.935,4.4408,29.749,1099.7,541.3,147.05,13.129,0.32655,56.437
30.958,1009.6,51.552,4.4816,30.097,1099.8,540.26,147.64,13.232,0.30669,55.984
30.988000000000003,1009.4,50.84,4.4614,29.911,1100.0,540.97,147.3,13.252,0.12406,55.223
30.98,1009.2,50.631,4.4719,30.143,1099.8,540.26,147.76,13.261,0.64773,55.765
30.838,1009.2,49.466,4.3153,29.154,1099.8,543.27,145.87,13.011,0.28547,59.133
29.982,1009.3,52.209,4.1993,28.183000000000003,1099.7,546.64,141.58,12.769,0.27391,63.407
28.768,1009.6,59.71100000000001,3.7181,24.7,1084.2,549.59,127.78,11.776,1.0205,56.653
27.46,1009.8,65.952,3.5403,23.377,1078.1,550.41,123.83,11.585,1.0581,57.335
26.163,1010.1,70.017,3.8533,25.892,1092.8,549.93,134.53,12.274,0.79485,62.8
25.126,1010.1,73.87899999999998,4.1281,28.242,1099.8,546.04,142.67,12.833,0.23289,62.451
24.299,1010.0,77.399,4.3823,30.479,1100.0,538.66,149.22,13.31,0.28528000000000003,55.935
23.891,1009.6,75.008,3.8066,25.812,1091.1,549.46,134.79,12.13,0.3408,60.486
23.589,1009.3,78.604,3.7712,25.487,1091.5,550.24,134.61,12.187,0.39181,61.899
23.195,1009.0,85.156,3.8164,25.655,1092.1,550.04,135.19,12.244000000000002,0.37036,60.34
23.202,1009.1,90.288,3.8202,25.482,1091.7,549.99,134.77,12.155,0.35083000000000003,59.212
23.446,1009.3,92.413,3.8416,25.52,1092.1,549.83,134.75,12.237,0.35639,59.219
23.606,1009.6,94.972,4.4985,30.224,1099.4,538.74,148.33,13.231,0.31962,53.854
24.533,1009.9,94.63,3.9067,25.746,1092.6,549.71,134.7,12.23,0.45103,57.772
26.282,1010.3,86.556,4.4897,30.232,1100.0,539.01,147.05,13.206,0.6998,53.039
27.902,1010.3,73.28699999999998,4.5269,30.606,1099.8,537.92,148.25,13.380999999999998,0.24569,53.69300000000001
29.907,1010.2,64.101,4.4430000000000005,29.711,1099.8,541.61,146.17,13.137,0.87055,58.133
30.031,1010.1,64.19800000000001,4.3828,29.336,1100.0,543.1,145.42,13.083,1.159,58.791
30.196,1009.8,63.38800000000001,4.4193,29.529,1100.2,542.11,145.64,13.09,0.40911,55.989
30.469,1009.6,62.027,4.369,29.136,1100.1,543.45,144.96,12.9,0.096958,56.604
30.846,1009.4,53.13399999999999,3.99,26.354,1094.9,550.37,133.93,12.297,0.37285,63.364
30.281,1009.9,54.31399999999999,3.9934,26.538,1096.2,549.69,135.23,12.458,0.26827,63.82
29.20300000000001,1010.2,60.576,4.1531,27.839,1100.0,547.74,139.77,12.606,0.35754,63.863
27.761,1010.3,67.09100000000001,3.9183,26.324,1094.9,550.34,135.64,12.377,0.4280100000000001,61.81
26.373,1010.7,77.359,3.8417,25.69400000000001,1092.1,550.3,133.85,12.332,0.35976,57.486
25.436,1010.9,82.65,3.8502,25.818,1092.8,550.56,134.76,12.287,0.50803,65.637
24.571,1010.8,85.947,3.8244,25.524,1091.4,549.94,134.1,12.177,0.65771,59.027
24.183000000000003,1010.6,89.62200000000001,3.8637,25.731,1092.3,550.2,134.86,12.192,0.5675,57.887
23.704,1010.5,89.81299999999996,3.794,25.155,1089.6,550.16,133.18,11.962,0.7158,58.297
23.315,1010.3,92.22,3.8156,25.484,1091.0,550.27,134.25,12.076,0.52376,57.87
23.161,1010.1,93.187,3.8662,25.69,1092.3,550.04,135.26,12.251,0.29012,58.359
23.029,1010.0,93.26,3.8502,25.517,1091.5,549.99,134.76,12.151,0.3142,58.176
22.547,1010.3,93.537,3.8321,25.447,1091.4,550.23,134.74,12.145,0.3445,60.128
22.521,1010.4,95.293,3.8489,25.486,1091.4,550.06,134.75,12.135,0.23189,58.08
23.411,1010.5,95.984,3.8939,25.64,1092.4,549.92,134.67,12.079,0.26602,58.121
25.06,1010.4,89.32799999999996,4.4482,29.926,1099.4,539.96,146.7,13.175,0.74063,54.881
26.706,1010.7,79.312,4.4286,29.75,1100.1,540.93,146.73,13.155,0.23865,54.745
27.772,1010.9,73.259,4.4576,30.026,1100.1,540.19,147.22,13.222,0.3297,55.487
28.823,1011.0,67.642,4.4484,29.813,1099.7,540.83,146.57,13.222,0.6543899999999999,56.965
29.617,1011.1,63.12600000000001,4.4566,29.997,1099.8,540.76,146.77,13.197,0.90106,57.547
30.247,1010.9,60.401,4.4179,29.635,1099.7,542.03,146.05,13.147,1.1061,58.225
30.362,1010.9,63.274,4.4431,29.698,1100.2,541.65,145.86,13.16,0.7801,56.806
30.389,1010.9,64.11399999999999,4.4006,29.351,1099.7,542.61,145.23,13.068,0.45616,56.591
30.676,1010.8,61.401,4.4506,29.772,1099.8,541.23,146.07,13.166,0.31721,55.146
31.459,1010.7,54.885,4.395,29.585,1099.6,541.87,146.37,13.187,0.67352,55.913
31.109,1010.8,56.081,4.4235,29.813,1100.0,540.89,146.91,13.220999999999998,0.72938,55.041
30.198,1011.1,60.65600000000001,4.3597,29.558000000000003,1099.8,541.51,146.34,13.108,0.63995,54.052
28.78,1011.6,67.253,4.093,27.768,1099.4,548.11,140.61,12.557,0.8202,61.245
27.528,1012.2,73.639,3.8984,26.457,1095.9,550.06,136.37,12.351,0.67911,60.9
26.605,1012.4,80.243,3.8637,25.92,1092.8,549.8,134.48,12.356,0.7287399999999999,58.323
25.692,1012.3,86.07600000000002,4.0518,27.246,1099.0,549.32,139.86,12.64,0.60942,60.67100000000001
24.78,1012.2,89.296,4.4617,30.356,1099.8,538.88,148.41,13.300999999999998,0.29101,52.916
24.127,1012.0,90.586,3.1977,20.509,1061.5,549.84,112.87,10.771,1.7205,50.605
23.664,1011.9,90.84,3.1167,20.186,1060.0,550.07,111.78,10.639,2.0646,50.712
23.2,1011.9,92.323,3.1008,20.104,1060.1,550.39,111.78,10.63,1.7987,50.707
23.0,1011.9,93.282,3.0903,20.127,1059.9,550.25,111.78,10.622,1.7594,51.206
22.767,1011.8,94.263,3.117,20.107,1059.8,549.97,111.78,10.637,2.2106,51.916
22.91,1011.9,95.111,3.1437,20.106,1059.6,550.02,111.58,10.558,1.9288,50.774
23.662,1012.0,95.6,4.5255,30.257,1098.1,537.73,146.88,13.319,0.59313,53.052
25.301,1012.3,91.911,4.4526,30.01,1100.0,540.32,146.57,13.225,0.48202,53.065
26.747,1012.4,85.01899999999998,4.4629,29.936,1100.1,540.29,146.04,13.205,0.25337,52.442
28.079,1012.6,80.51100000000002,4.3219,29.096,1100.3,543.66,144.27,12.983,0.21614,54.022
29.21,1012.7,71.845,4.3213,29.374,1100.2,542.23,144.8,13.098,0.29609,52.74100000000001
31.111,1012.3,44.453,4.4486,30.016,1100.3,540.53,147.37,13.261,0.6532600000000001,57.791
31.74,1012.2,41.62300000000001,4.5323,30.419,1100.2,539.1,148.16,13.343,0.37685,59.452
32.407,1011.9,35.625,4.2795,28.377,1099.9,545.82,138.65,12.885,0.20229,70.275
31.985,1011.8,36.401,4.4326,29.589,1099.7,541.29,141.57,13.095999999999998,0.56017,66.223
31.287,1011.7,39.832,3.9524,26.295,1094.8,550.18,133.26,12.262,0.46049,66.057
30.04,1011.5,43.518,3.918,26.165,1094.2,550.22,133.84,12.18,0.55508,66.71300000000001
28.012,1011.8,50.576,3.8329,25.917,1092.5,549.88,133.81,12.126,0.71916,65.954
26.429,1012.1,59.371,3.8129,25.904,1092.8,549.81,134.5,12.072,0.7188899999999999,64.445
25.269,1011.9,65.221,3.7465,25.688,1092.2,550.16,134.51,12.134,0.77352,63.24100000000001
23.873,1011.6,68.97399999999999,3.8124,25.773000000000003,1092.5,550.28,135.27,12.144,0.32521,63.729
22.79,1011.3,72.711,4.4628,31.071,1099.9,535.99,151.82,13.481,0.33292,56.342
22.131,1011.0,78.354,4.3901,30.51,1100.4,537.87,150.62,13.477,0.3166,56.657
21.497,1010.8,81.219,4.1309,28.448,1089.3,538.98,141.98,12.77,0.66452,56.577
20.94,1010.6,83.87299999999998,3.0474,20.197,1059.6,550.04,112.69,10.574000000000002,2.0197,56.622
20.441,1010.4,85.03299999999999,3.0805,20.129,1059.7,550.05,112.76,10.567,2.0964,58.172
20.247,1010.3,86.385,3.1137,20.096,1060.2,549.7,112.77,10.56,1.9998,58.15
21.154,1010.5,85.579,3.1427,20.231,1060.9,549.81,112.74,10.555,1.8402,57.735
23.342,1010.8,75.193,3.8775,25.98,1092.0,549.26,134.2,12.209,0.8326100000000001,68.009
26.505,1010.9,50.941,4.485,30.024,1099.6,540.51,144.14,13.307,0.4411100000000001,68.60300000000001
28.753,1011.0,49.21100000000001,4.6329,31.066,1099.7,536.87,149.66,13.422,0.34584000000000004,60.202
30.471,1010.9,46.944,4.6816,31.29,1099.8,535.92,150.82,13.583,0.8678299999999999,57.75100000000001
30.927,1010.6,46.125,4.518,30.215,1099.8,539.72,148.38,13.254,0.74954,60.238
31.385,1010.4,47.276,4.3636,29.198,1096.9,541.59,144.6,13.052,0.8236399999999999,59.739
31.833,1009.9,49.187,3.3208,20.974,1063.6,549.96,112.01,10.722,1.611,54.809
32.286,1009.3,47.04600000000001,3.2479,20.461,1060.7,549.96,109.83,10.493,1.2746,52.28
32.391,1008.9,45.733,3.0809,19.432,1053.8,549.81,104.97,10.494000000000002,1.5957,51.536
32.54,1008.5,45.216,3.5999,23.475,1069.0,545.52,118.93,11.409,2.1027,54.983
32.482,1008.3,45.69600000000001,3.323,21.193,1064.4,549.94,112.47,10.925,1.4018,53.661
31.999,1008.3,46.407,3.6039,23.69400000000001,1078.7,550.2,122.59,11.574000000000002,0.9017,59.375
30.767,1008.1,52.154,3.9855,26.724,1095.7,549.62,134.89,12.421,0.70455,64.835
29.079,1008.0,51.955,4.2358,28.956,1100.1,544.54,142.11,12.86,0.21965,65.542
27.371,1007.9,56.378,3.9537,27.15,1099.3,550.18,138.72,12.42,0.22551,68.185
25.637,1007.6,63.684,3.7856,25.618,1091.5,550.32,133.78,12.29,0.62526,62.301
24.151,1007.4,70.956,4.0787,28.002,1099.7,547.0,142.66,12.697,0.33304,65.375
23.188,1007.2,75.387,3.0451,20.486,1061.1,549.88,112.9,10.562,1.716,55.05
22.777,1006.9,75.605,3.0643,20.419,1060.4,550.18,112.78,10.508,1.8809,57.205
22.13,1006.9,75.396,3.0451,20.133,1058.9,549.9,111.91,10.513,1.8201,59.206
21.617,1006.9,74.67,3.012,20.086,1058.8,549.9,111.77,10.518,1.7636,60.508
21.232,1006.8,75.514,3.0216,19.905,1057.5,550.02,111.01,10.508,2.0095,60.447
21.153,1006.7,77.32,3.1054,20.162,1060.3,550.12,112.77,10.794,1.7974,60.101000000000006
21.919,1006.7,76.889,3.1208,20.352,1060.9,550.03,112.76,10.844,1.754,58.017
24.377,1006.6,68.446,3.9007,25.791,1083.4,545.13,130.26,12.059,1.1083,63.894
27.037,1006.6,57.441,4.4692,30.066,1100.1,540.66,146.52,13.165,0.26705,62.681
29.236,1006.5,52.558,4.5328,30.445,1099.9,539.32,147.85,13.311,0.38607,59.802
30.748,1006.5,48.063,4.472,30.147,1099.7,540.1,147.25,13.24,0.80003,60.506
31.867,1006.2,45.659,4.5045,30.199,1099.9,540.49,147.0,13.264,0.8572700000000001,60.856
32.507,1005.6,47.6,4.4504,29.27,1100.0,543.58,143.29,12.995,1.0413,63.524
32.779,1005.1,48.769,4.5659,30.402,1099.8,539.8,147.69,13.23,1.0793,56.615
33.183,1004.7,48.386,4.3469,28.763,1099.9,545.6,140.57,12.869000000000002,0.026352,63.617
33.622,1003.8,48.035,4.247,28.291,1095.1,544.58,139.56,12.658,0.1694,57.21
32.28,1003.3,56.838,3.3107,21.239,1064.2,549.98,112.81,10.924,1.3561,48.619
30.907,1002.9,59.019,3.6547,23.753,1078.4,549.55,122.75,11.634,1.1516,57.632
29.741,1003.0,53.823,4.0081,26.434,1094.2,549.77,133.86,12.418,0.75584,65.94800000000001
28.597,1003.2,58.32899999999999,4.4925,30.992,1099.6,537.56,149.03,13.293,0.45259,56.74100000000001
27.278,1003.3,64.214,3.9025,26.34,1093.4,549.3,135.2,12.296,0.55107,63.345
26.131,1003.5,71.446,4.1187,28.09,1099.5,546.85,142.54,12.738,0.67982,62.467
25.165,1003.6,72.072,4.388,29.962,1099.9,539.97,148.46,13.248,0.25335,57.36
24.805,1003.5,81.947,3.7162,24.878,1081.9,547.11,129.86,11.869000000000002,0.90897,55.595
25.132,1003.2,89.324,3.2183,20.588,1061.6,550.33,112.62,10.732,1.8657,48.469
25.574,1003.2,83.81,3.2312,20.695,1061.6,550.2,112.3,10.647,1.6395,49.722
25.597,1003.0,77.744,3.2325,20.749,1062.1,549.95,112.79,10.624,1.6153,52.225
25.302,1003.3,77.418,3.2109,20.718000000000004,1062.3,549.94,112.77,10.602,1.6031,52.972
25.156,1003.6,79.52600000000002,3.1589,20.689,1061.4,550.08,112.45,10.577,1.5383,51.178
25.67,1003.9,76.006,3.8403,25.76,1081.1,544.38,130.54,12.027,0.7492300000000001,54.854
26.497,1004.1,73.712,4.1896,28.322,1093.3,542.52,140.69,12.824000000000002,0.59854,58.209
27.359,1004.2,71.917,4.0428,26.833,1086.7,544.19,134.42,12.324000000000002,0.77951,54.518
28.311,1004.2,69.348,4.5544,30.419,1098.4,538.62,145.72,13.219,1.1933,57.182
29.06,1004.2,69.40899999999999,4.3935,29.225,1099.8,543.19,144.56,12.943,1.5395,58.54600000000001
29.648000000000003,1004.3,69.631,4.4793,29.839,1100.1,541.64,145.73,13.077,1.1527,55.755
32.095,1003.5,54.585,4.4595,29.70300000000001,1100.4,542.34,146.06,13.183,0.35119,55.253
31.061,1003.9,51.08,4.416,29.501,1100.0,542.97,143.59,13.004,0.062556,60.643
30.669,1004.2,52.718,4.3651,29.57,1099.7,542.72,144.97,12.97,0.088768,57.777
29.498,1004.6,52.17100000000001,4.4604,30.499,1099.7,539.6,147.86,13.227,0.42957,56.293
28.375,1004.8,53.522,4.4403,30.314,1100.3,540.41,148.71,13.333,0.5636399999999999,56.082
26.96,1004.9,59.168,4.3961,30.326,1100.1,539.65,148.93,13.29,0.67969,56.072
25.766,1004.7,63.215,3.8551,26.151,1092.5,549.11,135.49,12.29,0.34065,62.935
24.401,1004.4,68.257,4.4446,31.057,1099.8,537.01,150.98,13.390999999999998,0.37775,56.058
23.193,1004.4,72.094,4.4141,30.878,1099.6,537.56,151.26,13.289,0.33969,56.428
22.342,1004.4,74.657,3.7342,25.283,1089.0,549.81,133.62,12.017,0.50751,62.143
21.812,1004.4,76.307,3.7548,25.434,1090.1,549.99,134.74,11.974,0.43214,63.121
21.547,1004.7,77.4,3.7932,25.375,1090.0,550.04,134.74,11.968,0.60724,63.978
21.575,1005.0,78.818,3.8295,25.385,1090.2,549.9,134.72,11.963,0.41444,64.22399999999999
22.95300000000001,1005.4,73.59100000000002,3.8823,25.954,1091.9,549.59,135.09,12.22,0.42273,64.547
25.583,1005.6,65.635,4.5051,30.515,1099.5,539.33,148.62,13.25,0.6773,60.844
28.262,1005.8,59.825,4.5288,30.324,1100.1,540.02,147.3,13.262,0.31393000000000004,58.207
29.97,1006.1,54.346,4.4363,29.591,1100.2,542.64,145.03,13.017,0.78071,60.405
31.635,1006.2,49.95,4.1941,27.36,1099.2,549.33,137.46,12.617,0.56966,68.404
32.976,1006.3,47.552,4.6478,30.821,1099.7,538.4,148.33,13.357,0.78818,56.239
33.451,1006.2,44.145,4.6785,30.983,1100.1,537.74,149.41,13.451,0.93713,56.793
33.536,1006.0,46.621,4.5425,30.139,1099.8,540.91,147.29,13.206,1.0431,56.81
33.37,1005.8,47.938,4.4594,29.764,1099.6,542.51,146.33,13.191,0.39406,54.701
32.631,1005.6,52.556,4.4278,29.837,1100.4,541.6,146.39,13.183,0.13304000000000002,53.097
31.863000000000003,1005.6,57.68,4.4612,29.952,1100.0,541.15,146.14,13.136,0.43454,54.591
30.75,1005.6,57.948,4.4757,30.109,1100.3,541.04,146.62,13.201,0.30417,55.361
29.557,1005.8,66.453,4.4291,30.005,1100.3,541.18,146.34,13.152,0.50298,53.731
28.175,1005.9,75.41,4.3615,29.546,1099.9,542.54,145.52,12.96,0.37131,54.085
27.084,1005.9,79.895,3.8833,26.23,1092.5,549.57,135.05,12.134,0.24078,55.661
26.053,1005.7,82.079,4.4272,30.171,1100.0,540.05,147.63,13.231,0.31613,53.524
25.234,1005.5,88.806,4.4177,29.957,1100.2,541.17,147.44,13.248,0.23274,53.559
24.565,1005.3,92.345,3.9011,25.677,1090.8,549.88,134.1,12.139,0.15211,54.317
24.123,1005.1,94.033,3.8858,25.573,1090.2,549.77,133.73,12.015999999999998,0.27209,54.619
23.899,1005.0,95.018,3.9183,25.58,1090.7,550.01,133.75,11.979,0.38971,54.754
23.733,1005.1,95.777,3.9491,25.498,1090.4,550.25,133.74,11.942,0.19831,54.078
23.693,1005.1,95.847,3.7706,24.211,1082.6,549.95,128.3,11.583,0.51479,53.754
23.547,1005.0,98.655,3.3887,20.46,1060.7,550.04,112.78,10.593,1.6673,49.64
23.596,1004.8,99.319,4.3743,27.275,1086.1,542.01,136.1,12.396,0.8568,53.764
25.007,1004.9,97.489,4.485,29.19,1099.9,543.51,144.08,12.905,0.092872,57.055
26.68,1004.8,90.474,4.437,29.468000000000004,1100.1,542.98,144.33,13.073,0.37002,54.268
27.946,1004.6,85.939,4.3743,29.085,1099.7,543.8,143.92,13.015999999999998,0.2576,53.673
29.17,1004.5,82.01700000000002,4.3972,29.288,1099.7,543.13,144.2,13.116,0.76155,53.931
30.199,1004.2,74.771,4.346,29.151,1099.9,544.02,144.23,12.852,0.65585,54.148
31.179,1003.8,63.592,4.4569,29.577,1099.7,542.67,145.74,13.048,0.34205,55.629
32.134,1003.3,56.38800000000001,4.4833,29.734,1099.8,541.92,146.32,13.059,0.31077,56.593
33.239000000000004,1002.6,45.054,4.5262,29.891,1100.3,541.6,146.87,13.203,0.43264,57.6
34.332,1001.7,42.755,4.5098,29.826,1099.9,541.94,146.54,13.092,0.25479,56.351000000000006
34.483000000000004,1000.9,42.615,4.444,29.527,1099.8,543.32,145.83,13.124,0.25391,56.644
34.138000000000005,1000.2,43.563,4.4517,29.754,1100.2,542.51,146.11,13.038,0.67162,58.604
33.128,999.57,48.338,4.3448,29.384,1099.9,543.9,145.1,12.976,0.73253,58.88399999999999
31.249,999.06,69.845,4.3391,29.492,1100.2,543.68,144.39,12.997,0.93798,54.034
29.337,998.58,81.55,4.3272,29.309,1100.4,544.39,143.74,13.047,0.5539,51.989
28.311,998.42,79.227,4.3623,29.456,1099.9,543.27,144.55,13.029000000000002,0.22105,53.213
27.705,998.14,71.84899999999998,4.3309,29.494,1099.8,542.98,145.72,13.058,0.28666,56.268
26.3,997.89,69.93,4.4135,30.389,1100.0,540.2,148.61,13.247,0.32522,56.652
25.565,997.27,71.06,3.8421,25.935,1090.9,550.2,134.21,12.152,0.15922,60.41
25.419,996.89,71.431,3.883,26.052,1091.8,550.44,134.55,12.195,0.16255999999999998,61.56
25.506,996.17,74.615,3.9043,26.323,1093.5,550.27,135.75,12.237,0.17223,59.968
26.023000000000003,995.79,87.28200000000002,3.9559,26.511,1093.7,550.34,135.75,12.139,0.10681,56.569
26.19,996.02,87.056,3.3855,22.267,1069.4,550.4,118.4,11.01,1.0759,49.081
25.742,995.95,85.081,3.2439,20.909,1062.0,549.98,113.53,10.807,1.5115,48.551
25.821,995.96,87.788,4.3805,29.814,1099.7,542.31,144.79,12.985,0.29288000000000003,57.974
27.902,996.23,76.704,4.1204,27.275,1094.7,548.18,136.31,12.433,0.13404000000000002,61.06800000000001
28.693,996.66,70.562,4.2909,28.856,1099.6,545.34,142.23,12.883,0.26398,60.96
29.936,996.91,64.973,4.3381,29.321,1099.6,544.05,144.25,12.888,0.32587,59.925
31.367,997.34,62.942,4.2803,28.69400000000001,1100.1,546.78,142.58,12.832,1.3318,61.832
31.32800000000001,997.85,64.425,4.399,29.274,1100.2,544.28,143.89,12.918,0.87974,57.716
28.53,999.08,75.773,4.3264,29.07,1099.7,544.6,144.12,12.918,0.0061148,55.088
28.722,999.31,71.741,4.3155,29.171,1099.9,544.11,144.09,12.996,0.35506,57.608
28.496,999.49,77.475,4.3241,29.114,1100.1,544.72,144.12,12.979,0.35562,55.367
28.537,1000.1,74.67,4.4031,29.725,1099.9,542.21,145.94,13.103,0.60097,56.77
28.139,1000.7,70.17,4.4021,29.859,1100.2,542.13,146.6,13.169,0.29627,55.917
27.656,1001.3,69.46600000000001,4.4505,30.212,1100.2,540.47,147.3,13.24,0.3548,56.047
27.193,1002.1,72.018,4.4029,29.834,1100.3,541.56,146.73,13.212,0.47149,55.75
26.714,1002.9,74.503,4.3931,30.144,1100.2,540.54,147.42,13.254,0.2323800000000001,55.03
26.076,1003.3,79.488,4.3893,29.999,1100.1,541.16,147.2,13.296,0.23192,54.673
25.679,1003.5,82.323,4.4173,30.247,1100.1,540.19,147.72,13.255999999999998,0.32824000000000003,54.831
25.332,1003.6,85.50399999999998,3.886,25.925,1091.8,550.07,134.52,12.169,0.21566,56.63800000000001
24.979,1003.8,88.164,3.8594,25.789,1091.6,550.45,134.27,12.151,0.21838,56.643
24.853,1004.0,90.179,3.8579,25.926,1092.4,549.84,134.73,12.157,0.301,57.297
24.738000000000003,1003.9,91.108,3.8567,25.912,1091.5,549.85,134.72,12.104,0.21853000000000009,56.604
24.187,1004.1,91.982,3.5796,23.584,1078.5,550.35,125.24,11.434,0.75973,53.474
23.718000000000004,1004.4,91.735,3.1804,20.52,1061.0,550.3,112.69,10.558,1.6617,51.499
24.064,1004.7,90.795,4.2648,28.916,1093.6,540.98,142.71,12.786,0.5074,55.299
25.102,1004.9,85.525,4.4614,30.105,1099.6,540.89,146.73,13.118,0.21745,56.709
26.587,1005.0,77.851,4.4638,29.98,1099.8,541.13,146.55,13.142,0.37007,58.136
28.012,1005.1,67.684,4.4044,29.558000000000003,1099.7,542.45,145.96,13.138,0.55957,59.57
29.28,1005.2,58.996,4.4596,29.921,1099.6,541.04,146.8,13.16,1.0385,59.958
30.338,1005.3,52.966,4.4989,30.047,1099.8,540.56,147.35,13.109000000000002,0.93233,59.456
31.278,1005.4,49.53100000000001,4.524,30.166,1099.8,540.38,147.29,13.239,0.52728,58.698
32.137,1005.3,49.922,4.6066,30.253,1099.7,539.8,147.62,13.271,0.39906,56.633
32.955,1005.3,47.7,4.59,30.386,1099.8,539.31,147.77,13.297,0.54409,56.497
32.814,1005.1,42.003,4.3856,29.068,1099.8,544.32,144.56,12.949000000000002,0.18028,62.624
32.421,1004.8,41.61600000000001,4.3768,29.368,1100.2,543.08,145.22,13.048,0.16355,62.39100000000001
31.611,1004.8,42.295,4.441,29.721,1100.3,542.14,146.04,13.19,0.27284,62.407
31.231,1004.9,46.192,4.4751,30.23,1100.2,540.28,147.22,13.257,0.3186,59.364
30.16800000000001,1005.2,55.885,4.4483,30.311,1099.8,539.97,147.55,13.3,0.49071,56.346
28.588,1005.6,60.297,4.4824,30.825,1099.8,538.01,149.12,13.445,0.48699,55.602
26.817,1005.9,60.806,4.4468,30.439,1100.2,539.26,149.08,13.281,0.21359,56.575
25.847,1006.2,57.731,4.4802,30.816,1100.3,537.93,150.55,13.462,0.37136,56.678
24.925,1006.4,65.711,4.3643,30.109,1100.1,539.73,149.3,13.226,0.49878,59.052
24.706,1006.2,65.242,3.8511,25.796,1091.3,549.96,134.27,12.236,0.23388,63.99800000000001
25.262,1006.1,62.004,3.8683,25.901,1092.2,550.43,134.13,12.285,0.27399,65.006
25.604,1006.3,56.217,3.8577,25.931,1092.6,550.24,134.24,12.252,0.29535,67.906
25.213,1006.5,55.429,3.8223,26.014,1093.1,550.18,134.71,12.202,0.28009,68.741
24.91800000000001,1006.8,55.697,3.3648,22.322,1071.5,550.03,119.83,11.171,1.0764,61.419
23.634,1007.0,63.81399999999999,3.1253,20.368,1060.9,550.25,112.67,10.76,1.6599,56.297
23.458,1007.3,68.15899999999999,3.5569,23.498,1078.4,550.33,125.13,11.612,0.8440000000000001,62.014
25.186,1007.6,63.56100000000001,4.5186,30.839,1099.7,538.18,149.2,13.283,0.37239,59.817
27.41800000000001,1008.0,59.94300000000001,4.4701,29.792,1100.2,541.31,146.63,13.152,0.42079,59.664
28.657,1008.3,60.233,4.5033,29.933000000000003,1099.7,540.82,146.57,13.17,0.7268,56.738
29.582,1008.4,60.729,4.4454,29.463,1100.0,542.46,145.52,13.167,1.1395,58.762
30.25800000000001,1008.4,62.097,4.4796,29.699,1100.3,541.73,145.94,13.136,1.3090000000000002,57.25100000000001
30.908,1008.5,58.08,4.4971,29.567,1100.4,542.07,145.63,13.152,0.25953000000000004,55.92
31.517,1008.3,57.352,4.5061,29.708,1100.0,541.7,145.72,13.152,0.32276,55.855
32.161,1008.0,51.739,4.4132,29.265,1100.1,543.41,144.92,13.134,0.20614,57.827
31.789,1007.9,56.29600000000001,4.4652,29.667,1100.0,542.04,145.7,13.145,0.0036653,54.238
30.088,1006.6,61.017,4.4722,29.649,1100.1,541.73,146.08,13.174,0.020591,55.194
29.099,1006.3,60.225,4.4548,29.571,1100.4,541.91,146.45,13.178,0.72035,58.155
28.224,1006.1,62.17,4.4815,29.978,1100.3,540.52,147.3,13.237,0.72709,56.271
27.375,1006.0,67.074,4.3967,29.664,1100.3,541.7,146.76,13.185,0.73114,56.233
26.619,1006.1,69.127,4.4358,30.085,1100.2,540.28,147.85,13.275,0.2632,56.175
25.864,1005.7,69.352,4.4096,30.131,1100.0,539.92,148.38,13.308,0.23866,55.893
25.129,1005.3,70.783,3.8479,25.882,1092.1,550.07,134.52,12.166,0.32504,61.691
24.857,1004.8,71.607,3.8161,25.948,1092.5,549.89,134.75,12.041,0.34968,61.445
24.726,1004.6,74.229,3.5596,23.746,1079.7,549.85,125.71,11.586,0.85364,58.435
24.581,1004.4,79.27,3.8235,25.913,1092.0,549.92,134.73,12.053,0.47409,61.076
24.613000000000003,1004.1,81.072,3.6684,24.663,1084.5,549.71,129.29,11.701,0.4523100000000001,57.88
24.6,1003.6,83.861,3.1302,20.407,1060.1,550.06,111.75,10.706,1.5558,48.642
24.871,1003.3,89.229,3.1909,20.439,1060.2,550.02,111.74,10.768,1.6718,49.0
25.354,1003.2,89.066,3.4175,21.916,1069.2,549.97,117.86,11.165,1.2355,51.444
26.063,1003.1,84.40299999999998,3.245,20.708,1062.1,550.14,112.4,10.833,1.3301,49.097
26.805,1003.1,79.146,4.5137,30.18,1099.6,540.25,146.18,13.168,0.10854,56.257
27.699,1003.0,74.05199999999998,4.1265,27.135,1093.0,547.03,135.66,12.479,0.82475,60.474
29.225,1002.7,65.245,4.7624,31.716,1100.3,535.62,146.74,13.504,1.0590000000000002,64.167
30.397,1002.4,59.424,4.5677,30.628,1099.8,539.18,147.36,13.292,1.2318,58.848
30.472,1002.1,63.69600000000001,4.396,29.248,1100.2,544.07,144.8,13.008,0.32856,56.69
30.827,1001.7,57.847,4.4841,29.674,1099.9,542.49,145.53,13.109000000000002,0.25429,56.581
30.847,1000.9,58.038,4.0844,26.495,1094.9,549.56,133.77,12.413,0.30419,61.14100000000001
30.369,1000.8,59.165,4.298,28.375,1099.9,546.76,139.77,12.720999999999998,0.10603,62.162
28.573,1000.7,67.669,3.9453,26.103,1093.0,550.02,133.78,12.233,0.43594,59.148
27.419,1000.8,74.555,3.8826,25.923,1092.4,549.92,133.77,12.271,0.48322,56.67
26.465,1000.8,79.975,3.8886,25.931,1092.2,549.66,134.17,12.316,0.72517,57.569
25.702,1000.8,83.926,4.0058,27.016,1098.2,549.99,139.09,12.37,0.16204000000000002,59.637
25.159,1000.7,86.402,4.4763,30.438,1100.1,539.78,148.02,13.286,0.1618,54.31100000000001
24.789,1000.6,87.84899999999998,4.3929,29.747,1100.1,541.77,146.84,13.142,0.097854,55.775
24.557,1000.2,88.95299999999996,4.3942,29.41,1100.2,542.75,146.33,13.067,0.25295,56.107
24.566,1000.1,89.885,3.221,20.774,1061.9,549.91,113.37,10.799,1.4545,49.534
24.50800000000001,1000.1,89.98299999999998,3.2064,20.515,1061.0,550.15,112.7,10.808,1.5401,48.968
24.47,1000.2,90.053,3.2032,20.423,1059.8,550.16,111.78,10.785,1.8185,48.613
24.561,1000.4,90.695,4.3431,29.229,1089.2,537.96,140.91,12.813,0.8215899999999999,51.803
24.521,1000.5,88.90299999999998,3.5605,23.197,1071.8,547.42,122.18,11.427,1.1199,51.724
24.39,1000.9,91.358,4.5864,30.998,1099.5,537.41,148.98,13.295,0.3957,54.914
25.476,1001.3,89.62299999999998,4.3851,29.333,1099.8,543.75,145.06,12.987,0.19401,56.052
26.738000000000003,1001.4,83.206,4.4716,29.863000000000003,1099.9,541.87,146.15,13.105,0.034786000000000004,54.415
28.009,1001.4,74.41199999999998,4.4532,29.651,1099.6,542.59,145.42,13.014,0.4713600000000001,57.076
28.999,1001.6,71.426,4.4309,29.554,1099.9,542.86,144.72,13.025,0.86215,58.112
31.925,1001.8,61.974,4.4716,29.9,1099.8,541.65,145.85,13.088,0.17469,55.045
32.056999999999995,1002.0,63.151,4.3993,29.196,1099.8,543.99,144.57,13.029000000000002,0.0015935,54.057
31.922,1002.1,65.735,4.3823,29.104,1099.6,544.66,144.36,13.009,0.31035,53.702
31.106,1002.3,64.249,4.461,29.72300000000001,1099.9,542.58,145.41,13.152,0.17135,53.74100000000001
30.206,1002.2,66.715,4.4042,29.35,1100.2,543.85,144.75,12.982,0.15298,54.12
29.523000000000003,1002.6,70.645,4.4198,29.618,1100.3,542.8,145.38,13.068,0.38414,54.87300000000001
28.567,1003.2,76.135,4.3555,29.326,1100.0,543.47,144.83,12.953,0.33286,53.636
27.763,1003.7,79.618,4.417,29.666,1100.1,542.29,145.4,13.133,0.35536,51.56100000000001
27.047,1003.9,82.945,4.3652,29.484,1100.2,542.6,145.43,12.879,0.54665,53.707
26.431,1004.1,86.48,4.3032,29.128,1099.9,544.03,144.76,12.865,0.12674000000000002,54.287
25.905,1004.2,89.13799999999998,4.3664,29.369,1099.9,543.08,145.21,13.011,0.10965,54.605
25.417,1004.3,90.309,4.4541,29.77,1100.3,541.8,146.46,13.191,0.33792,53.789
24.621,1004.4,91.452,4.0041,26.514,1085.2,544.0,134.29,12.257,0.75117,51.453
24.232,1004.9,93.811,3.214,20.436,1060.4,550.12,112.12,10.703,1.8963,46.44
24.063,1005.1,94.284,3.6211,23.405,1071.4,546.31,122.54,11.463,1.7091,50.343
23.943,1005.4,94.957,3.6611,23.656,1073.9,547.19,123.94,11.45,1.2024,50.975
23.965,1005.7,94.694,3.5043,22.552,1072.6,549.99,120.9,11.254,1.0774,48.865
24.283,1006.2,95.136,3.8714,25.137,1082.7,547.66,129.66,11.92,0.93977,50.923
25.792,1006.7,94.959,4.5062,29.845,1099.7,541.5,145.32,13.143,0.28376,50.635
27.391,1007.1,91.48,4.551,29.959,1100.0,540.47,145.63,13.27,0.24093,48.809
28.732,1007.5,87.941,4.3924,28.928,1100.3,544.59,143.3,13.011,0.32517,51.1
29.551,1007.9,84.445,4.4378,29.224,1100.4,542.92,143.79,13.124,0.44065,52.731
30.31900000000001,1008.4,79.582,4.382,28.912,1100.1,544.61,143.29,12.955,0.78074,53.438
31.38,1008.7,73.267,4.3963,29.05,1100.2,543.78,143.82,13.053,0.9447,53.287
32.2,1008.6,69.936,4.4224,29.323,1099.8,542.87,144.51,12.948,0.24002,50.712
33.818000000000005,1008.7,46.953,4.5003,29.698,1099.8,542.42,144.96,13.05,0.16762,56.618
33.974000000000004,1009.0,44.325,4.5004,29.501,1099.8,542.3,145.18,13.164,0.43059,58.063
33.178000000000004,1009.5,58.348,4.498,29.553,1100.2,542.04,145.06,13.081,0.8389,53.344
32.148,1010.1,50.19300000000001,4.4167,29.445,1099.8,542.17,145.5,13.193,0.70048,56.589
30.601,1010.5,41.521,4.4458,30.279,1099.9,539.05,148.55,13.293,0.3268,58.677
29.541,1011.0,41.99800000000001,4.4849,30.57800000000001,1100.1,538.09,149.66,13.42,0.3062,57.13
28.614,1011.6,45.334,4.4766,30.963,1100.0,537.01,150.29,13.457,0.6373,57.416
27.834,1012.0,48.858,4.4153,30.675,1099.9,538.26,149.78,13.494000000000002,0.53675,55.482
26.87,1012.3,53.861,4.3547,30.071,1099.6,540.03,147.56,13.257,0.5601,58.896
25.486,1012.3,60.139,4.3969,30.468000000000004,1100.1,538.49,149.8,13.317,0.69815,55.57
23.911,1012.1,67.855,4.4868,31.06900000000001,1100.0,536.5,151.15,13.486,0.33089,55.291
23.169,1012.2,70.485,4.3848,30.061,1100.1,539.97,148.35,13.317,0.25079,59.067
22.441,1012.2,74.156,4.4477,30.61,1100.1,537.86,149.82,13.36,0.28776,57.802
21.405,1012.8,80.90899999999998,4.5006,31.074,1099.9,535.83,151.79,13.488,0.028511,55.015
21.716,1013.1,82.086,4.4631,30.136,1099.6,539.3,148.55,13.3,0.1258,57.309
24.21,1013.5,77.898,4.5156,30.485,1100.1,538.6,148.43,13.32,0.29231,54.455
27.231,1013.8,71.26,4.4601,29.617,1099.7,541.64,145.89,13.208,0.46683,55.487
29.70300000000001,1013.9,56.033,4.5604,30.125,1099.8,539.81,147.24,13.264,0.2437,56.533
31.332,1014.2,49.275,4.4837,29.665,1099.5,541.85,146.47,13.211,0.8744200000000001,58.806
32.554,1014.4,44.826,4.5588,30.095,1100.0,540.07,147.36,13.233,1.4078,59.35
33.333,1014.2,42.282,4.5436,29.76,1100.1,541.09,146.48,13.244000000000002,1.4708,60.115
34.101,1014.0,41.255,4.6037,30.35,1099.9,538.97,147.46,13.257,0.51051,55.643
34.532,1013.5,36.742,4.5231,29.854,1100.4,541.19,146.16,13.209,0.70786,59.413
33.822,1013.5,42.167,4.5426,30.261,1100.0,539.91,147.1,13.258,0.85444,55.95399999999999
32.955,1013.6,54.027,4.4299,30.015,1100.2,540.56,146.6,13.25,0.94198,53.107
30.572,1013.7,73.679,4.4986,30.65,1100.0,538.48,146.82,13.336,0.53518,48.585
28.843000000000004,1014.0,76.048,4.4282,30.035,1099.9,540.04,146.15,13.233,0.46142,50.347
28.175,1014.2,67.715,4.4666,30.481,1099.9,538.6,148.2,13.372,0.5284399999999999,52.006
27.252,1014.1,68.516,4.4228,30.284,1100.1,539.31,148.04,13.336,0.28037,53.237
26.739,1014.2,68.296,4.4473,30.358,1099.9,538.67,148.49,13.321,0.26306,54.518
26.084,1014.1,71.087,4.424,30.279,1100.5,538.85,148.3,13.371,0.41258,54.047
25.191,1013.9,76.67,4.4089,30.188,1099.8,538.55,148.71,13.337,0.25898000000000004,53.675
24.517,1013.7,87.008,4.4028,29.712,1099.7,540.14,147.46,13.347,0.22006,53.358
23.907,1013.6,88.72399999999998,4.4688,30.351,1099.8,538.13,149.09,13.325,0.2842,52.81800000000001
23.514,1013.5,85.29700000000003,4.4273,30.392,1099.4,538.5,149.47,13.243,0.28877,53.295
23.784,1013.7,82.89,3.8318,25.422,1091.4,550.04,134.03,12.287,0.26398,58.224
24.684,1013.8,88.171,4.2901,28.654,1099.3,544.2,143.31,12.873,0.38597,57.264
26.754,1013.8,85.771,4.3445,28.936,1098.5,542.57,142.99,12.92,0.33168000000000003,53.53
28.432,1013.6,72.73100000000002,4.4225,29.34,1100.3,542.29,145.71,13.076,0.11678,54.07100000000001
29.364,1013.5,66.891,4.503,29.817,1100.3,540.35,146.84,13.215,0.16326,53.572
30.123,1013.1,63.563,4.4778,29.622,1100.4,541.36,146.2,13.116,0.74893,55.124
30.693,1012.7,60.895,4.5138,29.83,1099.7,540.77,146.57,13.163,1.1883,55.707
31.109,1012.2,58.863,4.4812,29.586,1099.6,541.77,146.07,13.108,1.2354,56.418
31.497,1011.7,56.424,4.5252,29.863000000000003,1100.0,540.99,146.57,13.185,0.52703,63.164
31.011,1010.9,56.517,4.4534,29.44400000000001,1099.7,542.58,146.42,13.143,0.51271,55.726000000000006
30.31,1010.7,58.813,4.4356,29.587,1100.0,541.51,147.46,13.191,0.67988,55.54600000000001
29.448,1010.5,64.87100000000001,4.4802,29.995,1100.1,540.53,148.32,13.158,0.7036899999999999,53.255
28.409,1010.3,72.09,4.4824,30.275,1099.8,539.5,148.48,13.366,0.56898,51.994
27.379,1010.1,78.61,4.3888,29.56900000000001,1099.9,541.1,146.96,13.062,0.27039,53.18600000000001
26.635,1009.7,83.256,4.4137,29.763,1100.0,540.65,147.37,13.267,0.3527,52.97
26.099,1009.4,85.405,4.4553,29.958,1100.3,539.99,147.5,13.268,0.49371,49.642
25.416,1009.0,87.927,4.5185,30.243,1100.2,539.0,148.09,13.34,0.2963,50.971
24.829,1008.4,89.484,4.4507,29.982,1100.1,540.26,147.97,13.188,0.34286,52.894
24.27,1007.6,90.635,4.4066,29.66800000000001,1099.9,540.91,147.73,13.046,0.39837,53.707
23.874,1006.9,92.257,3.1294,20.055,1058.8,549.59,111.2,10.636,1.6614,49.485
23.634,1006.5,93.511,4.4865,30.155,1099.9,539.23,148.6,13.158,0.27491,53.053
23.547,1006.1,94.742,4.4447,29.899,1099.9,540.54,147.95,13.122,0.45592,53.881
23.699,1005.8,96.318,3.9366,25.494,1091.0,550.04,134.24,12.09,0.22681,56.198
24.546,1005.8,96.84,4.5253,30.029,1099.9,540.12,147.37,13.156,0.23962,53.003
26.175,1005.4,87.26899999999998,4.0575,26.586,1094.1,548.68,135.87,12.445,0.37713,57.622
27.435,1004.9,74.384,4.459,29.699,1099.7,541.48,147.34,13.164,0.33685,54.643
28.267,1004.6,70.78399999999998,4.5195,29.794,1099.7,541.2,146.98,13.259,0.29756,54.353
28.844,1004.4,66.858,4.5322,29.873,1100.1,541.26,146.93,13.11,0.89589,56.143
29.41800000000001,1004.1,64.53399999999999,4.4843,29.579,1100.0,542.42,146.2,13.14,1.0033,56.518
29.991,1003.8,64.434,4.517,29.809,1100.3,542.0,146.39,13.021,1.2164,56.536
30.22,1003.6,67.152,4.4536,29.487,1099.9,542.8,145.47,13.022,0.44283,54.44600000000001
29.381,1003.3,72.19,4.4281,29.504,1100.1,542.22,145.18,13.012,0.59316,65.965
29.115,1003.3,74.006,4.3666,29.105,1100.5,543.53,144.56,13.008,0.54615,66.571
28.802,1003.5,75.015,4.4099,29.423,1100.2,542.54,145.24,13.091,0.38477,64.46300000000001
28.155,1003.7,76.321,4.4037,29.371,1100.5,543.37,145.11,13.11,0.38474,57.221
27.44400000000001,1003.8,76.649,4.4208,29.73,1100.3,541.56,146.34,13.145,0.3748,53.67
26.807,1004.0,79.885,4.3931,29.532,1100.2,542.45,145.98,13.098,0.7633300000000001,54.201
26.255,1003.9,81.94,4.4252,29.857,1100.2,541.21,146.73,13.19,0.70004,53.752
25.825,1003.7,85.61200000000002,4.3588,29.462,1099.8,542.97,145.9,13.011,0.23435,55.31800000000001
25.433000000000003,1003.7,87.24799999999998,4.2496,28.501,1098.0,544.82,142.63,12.779000000000002,0.26484,54.727
24.943,1003.6,90.384,3.8942,25.934,1091.5,550.36,134.67,12.043,0.4385,56.1
24.831,1003.5,90.295,3.1804,20.626,1061.1,550.08,112.53,10.731,1.5515,48.402
24.44,1003.3,89.243,3.8841,26.026,1093.0,549.69,135.67,12.115,0.2824,57.385
24.419,1003.3,89.861,3.1725,20.395,1060.7,550.0,112.1,10.658,1.9005,49.088
24.435,1003.6,82.601,3.1383,20.334,1059.9,550.33,111.71,10.549,1.5644,51.45399999999999
24.78,1003.8,81.15899999999998,3.1403,20.456,1060.4,550.11,111.75,10.681,1.4985,51.247
25.871,1004.0,78.046,3.9466,26.31900000000001,1093.9,549.64,135.2,12.291,0.3168,62.093
27.486,1004.2,78.01100000000002,4.5029,30.04,1099.9,541.06,145.08,13.088,0.5911,54.649
28.647,1004.4,78.505,4.4248,29.376,1100.3,543.29,144.4,12.976,0.27871,54.924
29.873,1004.5,74.297,4.4668,29.47,1099.7,542.66,144.63,13.066,0.53018,53.787
31.059,1004.5,69.172,4.4384,28.874,1099.9,544.89,143.89,13.025,0.71254,55.32
31.656,1004.5,68.131,4.5165,29.341,1100.0,542.86,144.96,13.01,0.8196399999999999,54.223
31.843000000000004,1004.4,67.433,4.471,29.16,1099.7,543.47,144.5,12.87,0.71337,52.718
32.361999999999995,1003.9,59.838,4.437,29.441,1100.1,543.03,145.3,13.048,0.22763000000000005,53.844
31.853,1003.6,60.223,4.4443,29.433000000000003,1099.7,543.38,145.11,13.047,0.28347,54.043
31.275,1003.7,68.921,4.4238,29.489,1100.0,543.08,144.66,13.104,0.33179000000000003,52.764
30.06,1004.3,76.933,4.3901,29.365,1099.9,543.48,144.06,13.067,0.79981,51.576
28.726,1004.9,70.168,4.4516,30.156,1100.4,540.33,146.96,13.254,0.28263,53.68600000000001
27.695,1005.2,75.711,4.4097,29.683000000000003,1100.3,541.35,146.53,13.212,0.3533,53.63399999999999
26.681,1005.5,77.624,3.6351,23.924,1080.5,550.01,125.67,11.725,0.78441,51.074
26.15,1005.7,79.139,3.8505,25.919,1092.5,550.14,134.38,12.276,0.12592,58.453
25.849,1006.0,85.44,3.438,22.591,1073.4,550.35,120.64,11.283,0.9204,52.452
25.612,1006.2,86.318,3.1914,20.522,1061.8,550.27,112.49,10.754,1.6299,48.027
25.461,1006.4,85.03399999999998,3.1692,20.383,1061.2,550.07,112.1,10.662,1.4735,49.208
25.307,1006.6,80.315,3.155,20.581,1062.3,549.98,112.8,10.655,1.2196,50.933
25.091,1006.7,78.007,3.1319,20.656,1062.2,550.05,112.81,10.649,1.5046,51.51300000000001
24.854,1006.9,80.641,3.167,20.647,1062.0,550.14,112.8,10.642,1.4904,51.497
25.179,1007.2,79.73100000000002,3.1994,20.667,1062.0,549.86,112.81,10.636,1.4518,53.082
25.966,1007.5,74.045,3.2268,20.808000000000003,1062.7,549.73,112.8,10.629,1.3584,52.764
26.761,1007.9,70.945,3.2361,20.849,1062.8,550.18,112.56,10.677,1.3387,50.834
27.689,1008.0,66.814,3.2856,20.968000000000004,1063.4,550.08,112.83,10.778,1.2054,50.69600000000001
28.968000000000004,1008.1,61.804,3.2874,21.011,1063.6,550.05,112.84,10.838,1.3278,50.73
29.626,1007.9,58.691,3.3387,21.264,1065.2,549.87,113.69,10.933,1.4591,51.16
30.734,1007.7,57.50100000000001,4.0299,26.268,1094.1,550.3,133.4,12.207,0.25338,60.261
31.532,1007.3,55.418,4.0565,26.392,1094.8,550.14,133.83,12.189,0.32344,60.532
32.0,1006.9,54.33,4.063,26.391,1095.0,549.9,133.82,12.171,0.22994,60.813
32.31,1006.7,54.42,4.0548,26.391,1094.8,549.71,133.83,12.153,0.2721,60.674
31.726,1006.5,54.299,3.5678,22.787,1074.8,549.76,119.72,11.313,0.96626,53.504
30.855,1006.4,54.665,3.3196,21.01,1064.6,550.13,112.86,10.933,1.1688,48.937
29.81,1006.4,52.519,3.3031,21.099,1064.5,549.97,113.12,10.986,1.1576,52.969
28.421,1006.5,52.154,3.9408,26.13,1093.2,550.43,133.75,12.135,0.37186,64.548
27.198,1006.6,59.486,3.9268,26.044,1093.1,550.29,133.77,12.064,0.16167,62.412
26.463,1006.8,64.324,3.2182,20.871,1062.8,550.14,112.65,10.825,1.2817,51.963
25.754,1006.9,64.033,3.1349,20.522,1060.4,550.11,111.83,10.796,1.6184,52.628
24.75,1006.9,68.25,3.1419,20.538,1061.1,550.12,112.41,10.768,1.5268,54.047
23.534,1006.7,74.40100000000002,3.1180000000000003,20.336,1060.6,549.85,112.5,10.69,1.6231,53.541
22.597,1006.6,79.666,3.0687,20.091,1059.2,550.16,111.77,10.603,1.8179,55.341
22.155,1006.5,82.947,3.0962,19.994,1059.1,549.98,111.75,10.57,1.6671,55.181
21.724,1006.5,84.057,3.0803,19.867,1058.8,550.17,111.76,10.536,1.6722,55.32
21.292,1006.7,85.436,3.0843,19.896,1058.8,550.16,111.74,10.502,1.7206,55.02
21.164,1006.9,86.649,3.0801,19.955,1058.8,550.08,111.74,10.468,1.7362,55.143
22.252,1007.0,88.964,3.1186,20.096,1059.1,550.07,111.36,10.57,1.726,53.525
24.445,1007.2,81.419,3.8363,25.226,1087.7,550.26,130.83,11.996,0.60137,62.127
27.191,1007.4,62.934,4.0426,26.292,1093.9,549.51,133.98,12.373,0.13335999999999998,66.012
28.4,1007.5,59.008,4.6179,30.706,1099.8,538.31,148.01,13.318,0.32843,57.725
29.096,1007.5,59.481,4.4751,29.657,1099.7,541.66,146.1,13.017,0.63865,56.985
29.6,1007.4,58.411,4.0544,26.289,1094.2,549.88,133.97,12.235,0.26281,62.639
30.004,1007.1,57.119,4.3651,28.553,1097.4,543.78,140.17,12.868,0.41288,60.11600000000001
30.24,1006.7,56.39,4.6051,30.489,1100.1,539.12,148.17,13.223,0.47957,54.07
29.806,1006.7,58.37600000000001,3.2685,20.712,1061.7,549.87,111.52,10.745,1.4314,50.257
28.948,1006.8,63.405,4.0164,26.269,1094.1,549.61,134.53,12.265,0.31453000000000003,59.786
27.826,1007.0,71.747,3.9903,26.307,1094.6,549.57,134.77,12.384,0.47582,60.029
27.151,1007.6,74.419,4.3583,29.307,1098.9,542.09,144.48,12.992,0.35163,54.685
26.358,1008.0,76.377,3.8851,25.955,1093.1,550.04,134.84,12.321,0.23099,57.868
25.461,1008.0,80.494,3.8493,25.765,1091.9,550.39,133.99,12.307,0.29425,57.444
24.901,1007.9,82.59899999999998,3.8834,25.978,1092.7,549.55,134.78,12.169,0.22379,58.911
24.156,1007.8,84.069,3.182,20.361,1061.1,550.05,112.35,10.792,1.4401,51.44300000000001
