ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
23.313,1008.0,88.22200000000002,3.6349,23.898000000000003,1082.2,550.05,128.29,11.646,0.67177,57.014
22.75,1008.1,91.662,3.2154,20.477,1062.5,549.84,113.77,10.844,1.4525,51.745
22.613000000000003,1008.1,93.496,3.1461,20.035,1059.6,549.99,111.76,10.717,1.6061,51.158
22.767,1008.3,93.674,3.1683,20.045,1059.5,549.86,111.76,10.63,1.6825,51.733
22.94,1008.4,93.191,3.1664,20.108,1059.7,550.27,111.75,10.581,1.6335,51.055
23.136,1008.6,92.686,3.1445,20.217,1060.0,550.2,111.72,10.539,1.6256,49.556
24.382,1008.7,84.57700000000001,3.9293,25.969,1093.2,550.11,134.85,12.265999999999998,0.21138,61.473
26.199,1008.9,73.244,3.9771,26.127,1094.0,549.8,134.77,12.447,0.30804000000000004,63.63399999999999
27.981,1009.1,62.435,4.2402,28.079,1096.8,544.65,140.18,12.853,0.26267,61.824
29.072,1009.2,58.381,4.6106,30.699,1099.9,538.24,148.27,13.366,0.7227100000000001,57.499
29.53,1009.4,59.036,4.0652,26.481,1095.9,549.9,135.03,12.403,0.4215600000000001,62.288
29.899,1009.4,51.279,4.4374,29.309,1098.5,542.11,143.14,13.052,0.41632,58.99
30.146,1009.4,50.643,4.6963,31.33,1100.0,536.17,150.08,13.575,0.30224,52.553
30.387,1009.4,49.585,4.1211,26.843000000000004,1094.2,547.85,134.94,12.46,0.23822,62.949
30.22,1009.4,54.444,4.0994,26.717,1096.9,549.64,135.64,12.378,0.18712,63.78100000000001
29.07800000000001,1009.4,60.738,4.0313,26.345,1095.2,549.57,134.79,12.262,0.44313,62.331
28.487,1009.4,58.272,3.6505,23.70300000000001,1079.8,549.51,123.99,11.545,0.8295399999999999,56.925
28.257,1009.6,61.41,3.2524,20.846,1063.4,550.12,112.79,10.843,1.0759,48.86
27.427,1009.9,67.946,3.349,21.535,1067.3,549.76,115.73,11.09,0.9592,50.087
26.581,1010.4,74.039,3.9173,26.031,1092.9,549.86,134.75,12.238,0.17372,59.06100000000001
25.586,1010.8,79.087,3.9101,26.011,1093.4,550.17,134.98,12.274,0.25249,58.974
24.551,1010.9,83.416,3.8594,25.588,1091.4,550.3,133.94,12.217,0.27784000000000003,58.265
23.628,1010.9,87.555,3.8646,25.622,1092.0,550.41,134.59,12.134,0.31807,58.652
23.143,1010.8,89.08,3.1471,20.24,1060.6,549.92,112.22,10.67,1.6403,52.78
22.881,1010.8,89.87,3.1118,20.07,1059.7,549.95,111.76,10.607,1.7563,53.705
22.619,1010.8,90.853,3.0955,20.061,1059.5,549.98,111.75,10.58,1.9661,52.632
22.358,1010.9,92.119,3.1132,20.066,1059.3,549.95,111.76,10.553,1.8691,51.49
22.096,1010.9,91.991,3.1193,20.024,1059.3,550.15,111.74,10.526,1.9096,53.038
21.834,1010.9,91.491,3.1057,19.965,1059.2,550.28,111.66,10.498,2.0652,54.092
22.331,1011.0,90.503,3.1063,20.021,1059.3,549.93,111.53,10.654000000000002,1.8193,54.05
23.905,1011.1,82.29799999999999,3.9092,25.811,1092.3,550.21,134.42,12.140999999999998,0.36307,63.485
25.812,1011.2,67.836,4.0035,26.206,1094.9,549.97,134.91,12.291,0.26995,65.808
27.849,1011.4,61.73,4.1189,27.104,1096.0,547.58,136.47,12.562,0.21361,64.354
28.825,1011.5,58.57899999999999,4.6623,31.231,1099.8,535.89,149.82,13.377,0.7281,54.825
29.176,1011.6,59.494,4.6416,31.046,1099.8,536.59,149.67,13.497,0.60493,52.929
29.527,1011.8,57.415,4.5257,30.026,1099.8,539.91,147.64,13.292,0.24094,54.03100000000001
29.83,1011.9,55.8,4.5087,29.954,1099.8,540.02,147.75,13.348,0.30293000000000003,55.83600000000001
29.947,1012.1,54.863,4.1555,27.184,1094.6,546.53,137.2,12.476,0.37894,60.952
29.922,1012.5,54.072,3.9988,26.047,1093.9,549.81,133.38,12.186,0.033723,62.721
29.365,1012.4,51.185,3.9922,26.09,1094.7,550.04,133.81,12.206,0.1008,64.29899999999999
28.999,1012.4,50.146,3.9792,26.04300000000001,1094.6,549.99,133.78,12.227,0.47493,66.197
28.256,1012.4,56.94600000000001,3.9685,25.951,1093.8,550.02,133.86,12.207,0.71429,64.032
27.099,1012.6,65.992,3.1916,20.56,1061.9,550.15,111.83,10.81,1.8518,52.09
26.137,1013.1,73.693,3.8806,25.839,1092.4,550.16,134.19,12.095999999999998,0.71695,59.841
25.152,1013.2,77.014,3.2125,20.639,1062.8,549.98,113.32,10.865,1.5124,51.639
23.764,1013.1,82.395,3.8391,25.33,1090.1,549.71,133.39,12.073,0.46148,57.275
22.787,1012.9,85.78,3.1665,20.147,1060.5,550.0,112.33,10.720999999999998,1.8212,53.76300000000001
22.265,1012.6,87.79299999999998,3.1589,20.032,1060.0,549.99,112.15,10.781,1.7087,53.681
21.756,1012.3,89.19200000000002,3.1004,19.878,1059.2,550.01,111.75,10.767,1.7558,53.71100000000001
21.538,1012.1,90.805,3.1329,20.026,1059.7,550.02,112.05,10.753,2.0054,55.565
21.546,1012.1,90.676,3.1867,20.129,1060.4,549.9,112.48,10.767,1.7869,54.112
21.393,1012.1,90.348,3.1607,19.889,1059.2,549.96,111.75,10.657,1.8558,55.653
20.752,1012.4,92.07,3.1303,19.779,1058.7,550.15,111.59,10.681,2.0976,55.857
21.196,1012.3,95.641,3.1701,19.944000000000006,1059.6,550.09,111.75,10.77,1.837,53.967
23.213,1012.4,93.904,3.6876,23.839,1081.1,549.91,126.67,11.701,0.91269,58.925
25.673,1012.5,78.675,4.0123,26.092,1094.2,549.69,134.76,12.336,0.5971,63.085
27.22,1012.4,66.956,4.3679,28.532,1097.2,543.15,141.18,12.921,0.51567,60.18600000000001
28.083,1012.2,62.742,4.4865,29.517,1097.9,540.68,144.96,13.045,1.0796,57.088
28.528,1011.9,60.771,4.0521,26.09,1093.8,549.58,133.78,12.378,0.76682,63.394
28.956,1011.7,57.694,4.2636,27.666,1095.9,545.48,138.25,12.741,0.28946,61.238
29.385,1011.5,54.956,4.7251,31.22,1099.6,536.18,150.16,13.493,0.27372,52.937
28.136,1010.8,58.58600000000001,4.0006,25.925,1092.9,549.6,133.78,12.209,0.32662,63.654
27.097,1010.7,64.806,3.9407,25.805,1092.2,549.61,133.77,12.19,0.70812,61.3
26.059,1010.8,70.842,3.8878,25.733,1091.6,549.62,133.78,12.16,0.7288600000000001,59.125
25.021,1011.0,73.781,3.8501,25.575,1090.9,549.57,133.78,12.13,0.34435,59.202
24.05,1011.2,78.166,3.8304,25.463,1090.4,549.65,133.78,12.107,0.63775,59.398
23.517,1011.1,80.92399999999998,3.847,25.419,1090.5,550.4,133.58,12.1,0.62385,59.091
23.159,1010.9,83.40799999999999,3.6111,23.784,1080.8,549.93,126.74,11.59,0.76837,57.955
22.791,1010.8,84.954,3.142,20.287,1060.7,549.87,112.4,10.767,1.6873,52.62300000000001
22.628,1010.6,86.33,3.1558,20.244,1060.3,550.07,112.04,10.785,1.8909,53.452
22.784,1010.8,87.037,3.158,20.176,1060.0,549.91,111.75,10.794,1.8538,53.195
23.122,1010.8,86.613,3.1709,20.237,1060.1,550.03,111.75,10.803,1.7928,51.93899999999999
23.75,1010.9,84.928,3.1674,20.229,1060.4,549.88,111.75,10.812,1.975,52.128
24.145,1011.2,85.677,3.2005,20.359,1061.5,550.2,112.08,10.835,1.7341,51.50100000000001
25.32800000000001,1011.4,80.807,3.9953,26.021,1093.7,550.21,134.64,12.264,0.65745,61.472
26.524,1011.4,74.882,4.0013,25.816,1092.6,549.92,133.52,12.144,0.53361,60.556
27.676,1011.4,67.51100000000001,4.3685,28.495,1097.1,543.12,141.64,12.859000000000002,0.69045,58.159
28.41800000000001,1011.4,62.718,4.5772,30.08,1100.4,539.84,147.8,13.311,1.0162,55.909
28.859,1011.4,58.764,4.5965,30.23,1100.2,539.13,148.36,13.365,1.1045,56.087
29.101,1011.4,57.307,4.5336,29.682,1100.3,540.9,147.33,13.273,0.32066,55.088
28.954,1011.3,55.139,4.6247,30.353,1100.1,538.56,149.04,13.376,0.3192,53.65
28.797,1011.3,54.006,4.5986,30.171,1099.7,539.35,148.82,13.292,0.35544000000000003,54.53100000000001
28.64,1011.5,52.839,4.6282,30.411,1099.9,538.35,149.53,13.407,0.46168,55.702
28.466,1011.6,55.463,4.0502,26.13300000000001,1094.3,549.52,134.92,12.144,0.15353,63.143
27.927,1011.8,57.926,4.0228,26.082,1094.1,549.52,134.82,12.152,0.18907,62.889
27.241,1012.0,62.917,3.9779,25.98,1093.8,549.54,134.8,12.168,0.25738,61.315
26.555,1012.1,68.143,3.951,25.895,1093.9,549.6,134.8,12.183,0.35966,61.118
25.869,1012.1,73.38600000000002,3.9312,25.897,1093.7,550.11,134.77,12.199000000000002,0.51126,58.897
25.25800000000001,1012.1,77.241,3.9157,25.869,1093.3,550.24,134.77,12.227,0.20903,58.896
25.007,1012.2,77.125,3.9125,25.84,1093.3,550.3,134.79,12.329,0.21396,60.756
24.61,1012.1,76.348,3.9097,25.913,1093.3,550.16,135.26,12.255,0.2996,60.864
23.976,1012.0,77.646,3.1695,20.271,1060.9,549.89,111.97,10.794,1.6749,53.529
23.131,1011.8,80.594,3.1465,20.146,1060.6,549.82,112.31,10.707,1.6926,53.7
22.259,1011.6,84.18700000000003,3.1337,20.094,1060.1,550.05,112.35,10.7,1.9643,54.378
21.716,1011.5,85.92399999999998,3.0892,19.917,1059.2,549.91,111.75,10.654000000000002,2.0102,55.987
21.386,1011.5,86.2,3.1139,19.926,1059.2,549.91,111.75,10.618,2.0532,55.924
21.183000000000003,1011.8,86.109,3.1171,19.924,1059.1,550.01,111.77,10.67,2.0904,55.862
21.763,1012.0,85.03,3.1628,20.095,1059.5,549.96,111.74,10.763,1.7963,55.913
23.79300000000001,1012.1,74.206,3.5534,22.788,1075.3,550.02,121.98,11.448,1.218,60.02
25.363000000000003,1012.0,67.236,3.9964,25.655,1092.1,550.06,133.72,12.188,0.41565,66.112
26.485,1012.2,62.174,3.9879,25.817,1092.9,550.4,133.73,12.197,0.75748,64.154
27.2,1012.1,58.947,4.0224,25.864,1093.6,550.41,133.74,12.205,0.78249,64.66199999999999
27.673,1012.0,55.374,4.0309,25.927,1094.0,550.45,133.74,12.213,0.85514,66.383
28.088,1011.7,53.427,4.0574,25.977,1094.2,550.26,133.75,12.220999999999998,0.29655,65.435
28.449,1011.3,52.903,4.0544,26.038,1094.4,550.03,133.75,12.23,0.22091,64.093
28.647,1011.1,51.04,4.0488,26.072,1094.2,550.18,133.76,12.238,0.21894,64.782
28.794,1011.2,52.048,4.0426,26.07,1094.6,550.45,133.76,12.246,0.48095,64.26100000000001
28.212,1011.4,58.785,4.0078,25.912,1093.8,550.08,133.76,12.226,0.7095899999999999,62.885
27.422,1011.5,60.002,3.9734,25.825,1093.3,549.76,133.74,12.106,0.78063,62.958
26.654,1011.7,58.64,3.2312,20.571,1062.5,550.01,112.1,10.865,1.5901,53.274
25.813,1011.8,61.881,3.9182,25.823,1093.2,550.21,134.63,12.22,0.75688,63.378
24.866,1012.0,66.324,3.8843,25.697,1093.3,550.3,134.78,12.175,0.7484,62.078
23.925,1012.1,71.781,3.8772,25.559,1092.2,550.36,134.77,12.087,0.42211,60.545
22.844,1011.8,75.658,3.7956,25.387,1091.1,550.39,134.77,12.0,0.48681,62.754
21.693,1011.6,79.743,3.1088,20.025,1059.9,549.98,112.24,10.69,1.9282,56.644
21.008000000000006,1011.4,83.113,3.138,20.023,1060.2,549.94,112.71,10.706,2.014,56.723
20.746,1011.1,86.661,3.1182,19.962,1059.5,549.96,112.36,10.736,2.0381,56.655
20.508000000000006,1010.9,88.344,3.0787,19.798,1058.7,549.94,111.77,10.738,2.1317,56.594
20.494,1010.9,89.016,3.0978,19.77,1058.6,549.86,111.78,10.739,2.2026,56.733
20.536,1010.9,89.815,3.1388,19.76,1058.6,550.01,111.78,10.741,2.0205,56.617
20.578000000000007,1011.1,90.624,3.108,19.78,1058.9,549.92,111.79,10.743,1.9481,56.609
20.978,1011.2,90.563,3.1375,19.917,1059.4,549.89,111.78,10.745,2.117,56.652
22.59,1011.4,87.50299999999999,3.2049,20.22,1060.6,550.06,111.78,10.746,1.8338,54.166
24.618,1011.6,79.062,3.2785,20.458,1061.6,549.97,111.78,10.748,1.74,54.292
26.394,1011.8,66.26899999999999,3.6736,23.317,1077.9,549.86,123.06,11.519,1.1452,59.798
27.392,1011.7,58.598,4.0478,26.011,1094.0,549.64,133.74,12.220999999999998,0.34462,65.704
28.006,1011.6,55.877,4.065,26.059,1093.9,549.64,133.73,12.244000000000002,0.72968,65.961
28.527,1011.4,52.74800000000001,4.0754,26.148000000000003,1094.7,549.66,133.75,12.267,0.41211,65.059
28.96,1011.3,51.996,4.0857,26.21,1094.9,549.69,133.76,12.29,0.17967,64.14
29.25800000000001,1011.3,51.191,4.0767,26.197,1094.7,549.74,133.76,12.297,0.077789,63.305
29.246,1011.1,52.007,4.0662,26.155,1094.7,550.06,133.77,12.25,0.43571,64.615
28.718000000000004,1011.3,57.899,4.0249,25.997,1093.7,550.05,133.77,12.199000000000002,0.35715,63.82100000000001
27.574,1011.5,60.783,3.9906,25.912,1093.0,549.82,133.77,12.147,0.6030300000000001,63.379
26.81,1011.8,62.41,3.9641,25.796,1093.0,549.71,133.77,12.095,0.36987,62.47
26.046,1012.1,68.748,3.9205,25.707,1092.7,549.63,133.76,12.043,0.26946,60.826
25.268,1012.2,72.175,3.874,25.628,1092.0,549.55,133.76,11.991,0.30536,58.934
24.47,1012.1,77.175,3.5971,23.469,1079.5,550.04,124.97,11.49,0.8754,54.105
23.544,1011.9,79.229,3.1437,20.327,1060.7,550.04,112.09,10.759,1.6955,54.503
22.551,1011.8,81.727,3.1229,20.183,1060.3,550.08,112.54,10.703,1.8807,54.798
21.55,1011.7,86.809,3.138,19.928,1059.1,549.91,111.81,10.612,2.2599,56.042
20.914,1011.6,90.336,3.1383,19.885,1059.0,549.93,111.78,10.599,2.1171,56.621
20.551,1011.4,91.09,3.1307,19.809,1058.8,549.95,111.78,10.586,2.1705,56.464
20.595,1011.3,91.245,3.1185,19.949,1058.9,549.84,111.78,10.572,2.2763,56.803
20.616,1011.2,90.373,3.1461,19.971,1059.0,549.93,111.78,10.559,2.127,56.723
20.466,1011.6,90.395,3.1422,19.841,1058.8,549.88,111.78,10.546,2.2158,56.653
20.877,1012.0,91.968,3.132,19.977,1059.5,549.88,111.76,10.533,2.1844,55.052
22.876,1012.2,87.82600000000002,3.697,23.912,1081.4,550.18,126.44,11.626,1.1838,59.79600000000001
25.317,1012.3,77.745,4.0232,25.931,1093.1,549.98,134.19,12.095,0.46173,63.234
26.586,1012.4,67.984,4.0686,26.184,1094.5,549.73,134.77,12.298,0.5098199999999999,63.855
27.616,1012.4,60.252,4.6502,30.593000000000004,1099.7,538.19,148.29,13.315,0.7409100000000001,57.798
28.207,1012.1,59.794,4.0867,26.248,1093.7,548.9,134.59,12.313,0.8024600000000001,63.826
28.65,1011.8,57.512,4.2608,27.47300000000001,1095.9,546.24,137.51,12.675,0.70165,63.493
29.19400000000001,1011.5,55.553,4.7574,31.252,1100.3,535.99,150.41,13.411,0.27207,53.928
29.226,1010.8,57.87600000000001,4.0405,25.84,1093.1,550.09,132.79,12.134,0.19002,61.794
28.877,1010.8,59.119,4.0477,25.981,1093.6,550.12,133.55,12.097,0.32024,62.971
28.242,1010.8,61.914,4.0167,25.904,1093.1,550.23,133.68,12.057,0.51953,61.621
27.44400000000001,1010.9,63.548,3.2591,20.622,1062.3,549.96,112.23,10.752,1.5765,51.49800000000001
26.239,1011.1,69.893,3.266,20.763,1063.4,550.15,113.35,10.822,1.4301,52.18
25.342,1011.3,73.383,3.9335,25.913,1092.9,549.92,134.76,12.165,0.29311,60.378
24.221,1011.2,74.851,3.8531,25.721,1092.6,549.91,134.81,12.14,0.46917,61.695
22.809,1011.0,79.532,3.8065,25.504,1091.4,550.22,134.8,12.008,0.32312,60.027
21.609,1010.7,84.28200000000002,3.0887,19.964,1059.0,549.84,111.52,10.550999999999998,1.8949,55.934
20.903,1010.2,87.08200000000002,3.1104,19.885,1058.5,550.06,111.58,10.483,2.0875,57.793
20.279,1009.8,88.90299999999998,3.1062,19.943,1058.6,550.07,111.78,10.594,2.0818,57.963
19.811,1009.4,89.995,3.1359,19.946,1058.8,550.04,111.86,10.625,1.9974,58.358
19.472,1009.4,90.875,3.1767,20.029,1059.6,549.9,112.77,10.656,2.0682,59.098
19.275,1009.3,92.179,3.1601,19.907,1059.6,549.93,112.78,10.687,2.1569,58.992
19.219,1009.2,93.725,3.1794,19.941,1059.6,549.97,112.78,10.718,2.0949,58.205
19.769,1009.3,94.715,3.1801,20.095,1060.1,550.12,112.78,10.749,2.0527,57.537
21.846,1009.3,92.205,3.234,20.519,1061.3,550.05,112.78,10.78,2.003,55.45
24.176,1009.3,78.61399999999998,3.9877,25.752,1091.6,549.74,133.57,12.032,0.60583,65.94800000000001
26.035,1009.2,72.768,4.0518,26.147,1093.8,549.81,134.68,12.259,0.6593100000000001,64.958
27.422,1009.1,68.064,4.0791,26.28,1094.4,549.89,134.78,12.3,0.37932,62.774
28.672,1009.0,63.222,4.0865,26.404,1095.0,549.78,134.78,12.347,0.66779,64.15899999999999
29.325,1008.6,60.371,4.3301,28.122,1096.9,545.01,139.07,12.779000000000002,0.82719,60.83
29.889,1008.2,60.465,4.529,29.738000000000003,1099.8,541.55,146.79,13.187,0.29448,54.533
30.042,1007.7,60.864,4.5158,29.553,1100.4,541.95,146.39,13.220999999999998,0.2292,54.00899999999999
29.713,1007.4,60.257,4.5635,29.852,1099.7,540.76,146.9,13.098,0.39793,56.805
29.58,1007.2,60.338,4.1305,26.585,1093.6,548.6,135.3,12.272,0.23827,60.691
29.012,1007.2,63.124,3.3126,20.776,1062.4,550.14,111.86,10.807,1.4838,50.714
28.044,1007.1,67.469,3.2594,20.595,1061.8,550.12,111.82,10.71,1.685,49.565
26.724,1007.2,73.774,3.2166,20.522,1061.1,550.06,111.82,10.696,1.5823,48.81800000000001
25.672,1007.3,80.51100000000002,3.1915,20.475,1061.0,549.95,111.84,10.675999999999998,1.6981,48.862
25.044,1007.3,84.88,3.222,20.454,1060.6,549.96,111.83,10.609000000000002,1.9469,50.378
24.225,1007.5,85.116,3.1746,20.172,1059.3,550.05,111.24,10.517,1.7341,51.841
23.137,1007.3,87.926,3.1559,20.135,1059.2,549.79,111.56,10.542,1.7972,52.014
22.39,1006.9,89.815,3.1614,20.145,1059.3,549.82,111.81,10.547,1.9331,52.337
22.171,1006.6,89.213,3.1463,20.099,1059.4,550.2,111.8,10.586,1.7862,53.88399999999999
21.491,1006.4,89.81,3.1591,19.974,1059.0,550.05,111.8,10.622,1.9138,53.683
20.829,1006.2,91.494,3.1455,19.906,1058.7,550.13,111.79,10.657,2.1048,55.21100000000001
20.367,1006.2,92.177,3.1304,19.921,1058.4,550.01,111.78,10.692,2.1514,56.01300000000001
20.135,1006.4,93.383,3.1398,19.914,1058.4,549.88,111.77,10.726,2.1294,55.789
20.591,1006.5,94.348,3.1663,19.941,1058.9,550.05,111.77,10.761,2.1353,55.254
22.397,1006.7,92.069,3.2223,20.331,1060.8,550.04,112.13,10.809,1.7305,53.732
25.02,1006.9,81.19,4.0412,26.225,1094.0,550.01,134.94,12.328,0.36119,64.31
26.538,1007.0,72.60600000000002,4.2568,27.72300000000001,1096.2,545.73,139.18,12.706,0.34727,61.44
27.45300000000001,1007.1,65.872,4.5497,30.028,1099.8,540.17,147.41,13.098,0.31528,57.452
28.358,1007.0,62.593,4.2125,27.407,1096.0,547.14,138.48,12.51,0.13316,61.415
29.064,1006.7,59.487,4.1105,26.439,1095.5,550.12,134.79,12.335,0.54414,63.957
29.08,1006.4,60.569,4.4566,29.055,1098.3,542.83,143.42,12.965,0.93135,60.885
29.119,1006.2,60.33,4.1797,27.19400000000001,1096.4,547.61,138.22,12.416,1.133,64.664
28.987,1005.8,61.52,4.0976,26.362,1095.2,550.0,134.8,12.313,0.96499,64.805
26.31,1005.3,76.947,3.2318,20.566,1061.7,550.14,112.26,10.799,1.5537,49.13800000000001
25.50800000000001,1005.7,82.515,3.9167,25.821,1092.1,549.55,134.87,12.055,0.39766,57.412
24.647,1005.9,85.09299999999998,3.1833,20.217,1060.1,550.03,111.85,10.708,2.0649,51.799
23.878,1005.9,87.351,3.153,20.124,1059.7,550.1,111.84,10.753,1.6693,52.13
23.671,1006.0,84.43799999999997,3.1759,20.423,1061.3,549.92,112.62,10.713,1.499,52.21100000000001
23.653,1006.0,78.925,3.1222,20.258,1060.2,550.16,111.77,10.63,1.6306,52.99100000000001
23.255,1006.2,79.45100000000002,3.1079,20.22,1060.2,549.96,111.77,10.637,1.6621,52.592
22.839,1006.2,77.92,3.0939,20.168,1059.9,549.86,111.76,10.643,1.6762,54.735
22.69,1006.1,76.467,3.0504,20.189,1060.0,549.93,111.77,10.609000000000002,1.793,54.197
21.979,1006.0,78.135,2.978,20.219,1059.5,549.79,111.78,10.562,1.8736,56.644
21.029,1005.9,80.704,2.9810000000000003,20.088,1059.0,549.91,111.77,10.515,2.0354,57.557
19.775,1005.9,90.873,3.0297,20.003,1058.5,550.03,111.77,10.468,2.3798,56.049
19.336,1006.3,99.113,3.1524,19.794,1058.2,549.91,111.81,10.421,2.2639,55.125
19.499,1006.9,98.51,3.1265,19.759,1058.0,549.92,111.46,10.577,2.2058,55.202
20.077,1007.0,96.292,3.8387,25.218000000000004,1090.1,550.0,134.77,11.989,0.55675,61.847
21.631,1007.0,83.662,3.8393,25.506,1091.1,549.81,134.78,12.109000000000002,0.41129,63.872
22.835,1007.0,78.223,3.8077,25.525,1091.6,550.05,134.77,12.098,0.36768,64.117
23.074,1006.9,72.444,3.853,25.545,1092.0,549.57,134.78,12.071,0.33108000000000004,64.07600000000001
23.227,1006.9,70.294,3.8549,25.504,1092.0,549.96,134.78,12.045,0.33902,64.125
23.039,1007.1,71.301,3.8136,25.501,1091.4,550.16,134.77,12.018,0.69081,64.271
22.756,1007.3,74.41,3.8141,25.47,1091.5,550.08,134.77,11.992,0.75864,63.473
22.316,1007.5,74.763,3.8027,25.309,1091.0,550.11,134.47,11.955,0.31708000000000003,62.027
21.512,1007.8,76.179,3.0768,19.991,1059.1,549.92,111.86,10.640999999999998,1.9182,56.157
21.102,1008.0,77.26100000000002,3.0975,19.923,1058.8,550.0,111.82,10.683,1.9743,57.129
20.883000000000006,1008.2,77.331,3.0838,19.859,1059.1,550.06,111.82,10.73,2.1363,56.669
20.664,1008.5,77.751,3.6408,24.061,1083.9,549.89,130.1,11.811,0.96129,62.128
20.556,1008.5,76.836,3.7828,24.956,1089.5,550.03,133.76,12.021,0.75446,63.065
20.725,1008.0,73.90899999999998,3.1679,20.177,1061.0,550.04,113.23,10.691,1.8685,59.735
20.939,1008.1,67.13,3.1559,20.186,1061.1,550.08,113.23,10.685,1.8014,62.00899999999999
20.711,1008.0,71.352,3.0784,19.801,1058.8,549.88,111.59,10.652,2.18,60.103
20.506,1007.6,76.53699999999998,3.0861,19.733,1058.2,549.86,111.28,10.56,2.0988,58.418
20.799,1006.8,71.12,3.0475,19.772,1057.7,550.07,110.8,10.630999999999998,2.1062,60.422
20.879,1007.0,70.814,3.1072,19.822,1058.6,550.01,111.42,10.612,2.0305,59.591
21.167,1007.6,69.983,3.1073,19.727,1057.7,550.0,110.78,10.541,2.2048,59.103
21.233,1007.7,70.936,3.1055,19.746,1057.7,550.04,110.78,10.550999999999998,2.1673,59.26600000000001
21.187,1007.5,71.36,3.1009,19.727,1057.7,549.95,110.79,10.614,2.1925,59.334
21.881,1007.9,65.851,3.1152,19.797,1058.4,549.84,110.85,10.689,2.2245,61.589
22.4,1008.0,63.54,3.8829,25.49,1091.8,549.93,135.01,12.229,0.75644,70.714
23.073,1008.2,63.177,4.8863,32.728,1099.9,530.13,153.94,13.834,0.81258,63.066
24.1,1008.2,61.81,4.5661,30.294,1099.9,538.2,150.43,13.307,0.63813,59.989
25.351,1008.3,58.433,3.2785,20.7,1061.5,549.25,113.01,10.77,1.856,58.34
25.899,1008.4,57.445,3.1806,19.949,1058.2,550.11,109.89,10.656,1.816,54.89100000000001
26.509,1008.1,55.782,3.3476,21.283,1066.3,550.22,115.29,10.942,1.4832,58.672
26.95300000000001,1007.7,53.82,3.2508,20.464,1061.3,550.28,111.83,10.685,1.6285,56.667
27.137,1007.6,53.279,3.2628,20.491,1061.4,550.12,111.83,10.727,1.6633,56.907
27.233,1007.5,53.072,3.2688,20.512,1061.6,550.09,111.83,10.751,1.6113,55.151
27.1,1007.5,51.97,3.2885,20.536,1061.7,550.28,111.83,10.774,1.5992,55.887
26.409,1007.7,55.651,3.2883,20.547,1061.1,550.11,111.81,10.798,1.7380000000000002,55.53100000000001
25.614,1008.1,62.576,3.2506,20.488000000000003,1060.5,549.8,111.81,10.821,1.8438,54.43899999999999
25.05,1008.5,61.074,3.8192,24.899,1086.5,550.16,130.55,11.969,0.7397199999999999,63.301
23.876,1008.5,64.865,3.8645,25.513,1090.5,550.15,133.94,12.101,0.75566,64.09899999999999
22.557,1008.3,73.96,3.1347,20.205,1059.7,550.05,112.08,10.712,1.7585,55.817
21.274,1008.1,77.572,3.1017,19.975,1058.5,549.93,111.64,10.644,1.6309,56.672
20.315,1007.6,82.156,3.1143,20.005,1058.7,549.88,112.02,10.658,1.6012,56.729
19.814,1007.2,85.655,3.0846,19.898,1058.1,550.2,111.64,10.533,2.2348,57.043
19.6,1006.7,87.21799999999998,3.1003,19.648,1056.7,550.16,110.79,10.502,2.4227,56.77
19.439,1006.3,91.181,3.1169,19.536,1056.8,550.05,110.79,10.5,2.4619,56.478
19.515,1006.2,90.381,3.0839,19.544,1056.8,550.1,110.78,10.498,2.5703,58.675
18.997,1006.3,89.699,3.1215,19.471,1056.6,549.86,110.78,10.496,2.391,58.87300000000001
19.409,1006.3,90.525,3.1241,19.688,1056.9,550.01,110.77,10.466,2.2996,58.706
21.228,1006.5,84.655,3.1208,19.922,1058.1,550.12,110.57,10.48,2.2429,56.895
23.938,1006.7,62.12600000000001,3.1983,20.202,1059.3,550.04,110.86,10.701,1.7058,60.12300000000001
25.706,1006.8,52.945,4.0095,26.088,1093.8,550.28,134.56,12.177,0.30756,72.456
26.974,1006.8,48.988,4.0312,26.193,1093.8,549.95,134.16,12.208,0.60944,72.72399999999998
28.201,1006.7,50.695,4.0553,25.852,1091.8,549.79,132.75,12.233,2.3314,73.193
29.163,1006.6,47.07,4.0714,25.81900000000001,1091.7,550.2,132.75,12.311,3.333,76.131
30.023000000000003,1006.6,45.24,4.0798,26.057,1093.8,550.21,133.54,12.29,1.8257,74.457
29.575,1005.9,53.299,3.6939,23.47,1078.0,549.9,123.11,11.442,0.77717,54.319
29.048,1006.0,57.222,3.2576,20.414,1060.4,549.91,110.79,10.704,2.5376,45.677
28.31,1006.2,61.558,3.2439,20.383,1059.9,550.13,110.78,10.715,3.2843,44.846
26.68,1006.3,66.869,3.1607,20.283,1059.2,549.86,110.79,10.725,3.866,45.177
25.12,1006.5,70.867,3.1604,20.369,1060.2,549.84,111.64,10.722,4.339,46.996
23.715,1006.6,73.45100000000002,3.1318,20.145,1058.8,549.89,111.17,10.589,4.3946,47.32100000000001
22.342,1006.6,75.533,3.1176,20.008,1058.1,550.04,111.14,10.652,4.4714,49.371
21.016,1006.7,76.83800000000002,3.0838,19.813,1057.5,550.13,110.95,10.554,4.8045,49.602
20.298,1006.6,79.462,3.0809,19.673,1057.0,549.95,110.79,10.597,5.1585,51.179
19.685,1006.3,82.37899999999998,3.2778,21.065,1065.1,549.92,116.8,10.99,5.4712,46.944
19.515,1006.3,84.23100000000002,3.8039,25.227,1089.4,549.59,134.76,11.996,5.0029,54.966
19.568,1006.2,86.211,3.5018,22.901,1076.1,549.71,124.84,11.342,5.3798,51.813
19.7,1006.1,85.485,3.0742,19.626,1056.9,549.84,110.79,10.513,7.2965,49.997
19.821,1006.4,84.44200000000002,3.0657,19.669,1056.8,549.99,110.77,10.524,7.5656,49.601000000000006
20.422,1006.7,82.652,3.1436,19.803,1057.4,550.07,110.77,10.535,7.2314,48.902
22.298,1006.9,78.165,3.5484,22.515,1073.2,550.32,120.58,11.26,6.8736,50.008
25.054,1007.2,68.622,4.0421,26.216,1093.5,550.46,134.41,12.205,5.7914,50.442
27.446,1007.5,59.983,3.7755,23.893,1080.0,550.25,124.01,11.532,5.8284,50.067
28.972,1007.8,54.662,3.344,20.694000000000006,1062.2,550.01,111.26,10.83,5.7364,49.692
29.996,1007.7,50.71,3.3564,20.531,1061.3,550.21,110.82,10.82,5.6916,49.317
30.241,1007.8,50.101000000000006,3.3595,20.549,1061.6,550.01,110.81,10.804,5.6916,48.942
30.404,1007.8,49.148,3.3564,20.638,1061.8,550.2,110.81,10.789,5.5016,48.522
30.983,1007.6,47.356,3.3522,20.662,1061.6,549.81,110.81,10.774,5.0949,46.935
31.128,1007.5,47.158,3.3624,20.691,1062.0,550.05,110.81,10.758,5.0827,47.25
31.18,1007.4,47.451,3.3385,20.696,1061.7,550.07,110.81,10.749,5.5883,45.692
30.654,1007.4,48.78100000000001,3.3026,20.685,1061.6,550.24,110.81,10.77,6.2819,44.353
29.902,1007.6,52.608,3.2952,20.62,1060.7,550.39,110.81,10.793,6.8729,43.824
28.522,1007.8,57.595,3.2853,20.647,1061.2,550.27,111.31,10.838,6.7265,45.913
27.121,1008.3,61.111,3.9228,26.108,1093.1,549.96,134.68,12.140999999999998,5.7488,55.132
25.636,1008.4,64.67399999999999,3.7474,24.346,1084.2,549.63,128.07,11.873,6.1608,51.74
24.362,1008.5,68.938,3.8154,25.452,1090.4,550.14,133.73,12.047,5.9818,56.289
22.913,1008.5,75.244,3.1516,20.036,1059.7,549.95,111.85,10.686,7.9249,50.42100000000001
21.714,1008.4,79.97800000000002,3.1152,19.865,1058.4,549.88,111.35,10.653,8.4413,48.89
21.04,1008.4,82.09200000000001,3.104,19.909,1058.9,549.98,111.76,10.723,8.5559,50.825
20.738000000000003,1008.3,82.64399999999998,3.1396,20.063,1059.5,549.89,112.27,10.7,7.0195,51.073
20.5,1008.2,81.624,3.0777,19.86,1058.8,549.98,111.77,10.706,5.3736,53.453
20.168,1008.2,82.54700000000003,3.0775,19.808,1058.4,549.92,111.77,10.717,5.7554,53.265
20.129,1008.4,81.847,3.0908,19.824,1058.5,549.86,111.77,10.728,5.7392,53.813
20.471,1008.7,81.649,3.1531,19.998,1059.5,550.1,112.22,10.761,5.7012,52.868
22.412,1009.1,76.33800000000002,3.2172,20.439,1061.3,550.15,112.4,10.853,4.9716,54.276
25.436,1009.4,67.67699999999999,4.0072,26.057,1092.8,549.87,133.72,12.116,3.7276,59.904
27.603,1009.8,63.922,3.338,20.786,1062.6,550.16,111.86,10.826,5.0691,61.582
28.801,1009.8,58.392,4.1125,26.274,1094.1,549.55,133.94,12.281,3.579,71.913
29.908,1009.6,56.416,4.1422,26.179,1093.8,549.57,133.69,12.247,0.38071,62.393
30.29300000000001,1009.4,58.773,4.474,28.604,1097.1,543.22,141.7,12.834,0.65672,57.524
31.047,1009.3,55.271,4.6211,29.911,1100.0,540.5,147.4,13.229,0.4900600000000001,55.002
31.593000000000004,1009.3,50.16,4.6242,30.18,1100.1,539.77,147.95,13.306,0.31438,55.826
31.58,1009.2,50.223,4.1005,26.251,1093.9,549.64,133.33,12.218,0.5366,65.124
30.949,1009.1,57.188,4.0666,26.294,1093.9,549.63,133.78,12.195,0.35785,59.786
29.761,1008.9,64.27600000000001,4.0605,26.188,1093.6,549.64,133.77,12.136,0.89697,59.24800000000001
28.682,1009.1,66.37899999999999,3.9219,25.189,1088.3,549.65,130.09,11.875,0.45645,57.43
28.053,1009.6,64.539,3.8453,24.948,1086.5,550.38,129.12,11.859000000000002,0.47189,57.67
27.424,1010.1,63.11,3.904,25.91800000000001,1092.4,549.84,133.71,12.085,0.17889000000000002,59.133
26.509,1010.1,66.012,3.7753,24.74,1086.0,549.66,129.26,11.864,0.6471399999999999,58.752
25.718000000000004,1010.1,69.664,3.8835,25.704,1091.5,550.33,133.59,12.056,0.5767899999999999,60.825
24.585,1009.9,71.34899999999998,3.2119,20.457,1061.4,550.12,112.4,10.803,1.827,53.98
23.077,1009.7,76.509,3.1333,20.1,1059.8,550.03,112.01,10.604,2.2556,53.98
22.251,1009.7,82.12899999999998,3.1372,19.904,1059.1,550.22,111.65,10.574000000000002,2.321,54.41
21.777,1009.6,85.171,3.1104,19.951,1059.3,550.14,111.78,10.568,2.2831,53.99100000000001
21.419,1009.5,86.81,3.1218,19.886,1059.0,550.1,111.79,10.529000000000002,2.0026,55.964
21.173,1009.4,87.766,3.1246,19.912,1059.3,550.08,111.78,10.49,2.2432,55.948
20.879,1009.5,88.06200000000004,3.1399,19.928,1058.9,550.0,111.78,10.451,1.9814,55.912
21.168000000000006,1009.8,87.51799999999999,3.1305,19.976,1059.1,550.12,111.7,10.46,2.5447,56.169
22.875,1010.0,82.833,3.801,24.936,1086.8,549.88,130.72,11.819,0.97577,63.198
25.336,1010.2,74.82600000000002,4.0052,25.98,1092.4,550.07,133.76,12.036,0.93695,65.407
27.154,1010.3,70.164,3.9348,24.926,1087.2,550.41,128.84,11.991,0.5141899999999999,55.835
29.542,1010.3,63.799,4.113,26.247,1094.4,549.82,133.77,12.264,0.035076,59.313
30.443,1010.2,59.106,4.3726,28.124,1096.0,544.39,139.03,12.744000000000002,0.38404,58.712
30.979,1010.0,58.924,4.5683,29.82800000000001,1099.7,541.16,146.8,13.208,0.090136,57.83
31.307,1009.7,57.06100000000001,4.5744,29.932,1100.2,540.36,147.21,13.295,0.15679,52.271
31.002,1009.5,58.28,4.1397,26.514,1089.6,545.56,134.67,12.371,0.7732,53.679
30.956,1009.3,57.86,4.1083,26.251,1094.4,549.92,133.75,12.295,0.6963199999999999,62.508
29.997,1009.2,58.037,4.1194,26.286,1094.6,549.96,133.76,12.298,0.40045,61.974
29.127,1009.5,61.894,4.0667,26.176,1094.5,550.0,133.77,12.298,0.28578000000000003,60.842
28.699,1010.0,53.562,4.0397,26.244,1093.9,550.19,133.76,12.299,0.39332,64.545
27.882,1010.6,53.647,3.9726,25.94400000000001,1093.1,550.35,133.77,12.299,0.41047,63.337
26.14,1010.9,58.776,3.9095,25.655,1092.3,550.41,133.76,12.3,0.5937899999999999,62.915
24.784,1011.0,65.036,3.8966,25.532,1091.6,550.48,133.79,12.3,0.81226,63.19600000000001
23.842,1010.9,68.439,3.8859,25.506,1091.4,550.2,134.06,12.188,0.89339,62.642
22.994,1010.8,72.699,3.1783,20.377,1061.3,550.1,112.78,10.752,1.95,56.043
22.648000000000003,1010.8,77.172,3.1709,20.054,1059.1,549.98,111.48,10.679,2.0408,54.91
22.257,1010.5,80.205,3.1363,19.875,1058.1,549.93,110.8,10.555,2.8592,56.054
21.582,1010.3,83.055,3.1364,19.777,1057.8,550.15,110.8,10.488,2.424,55.721
20.968000000000004,1010.2,85.435,3.1471,19.682,1057.4,549.96,110.79,10.448,2.6915,55.984
20.831,1010.3,87.073,3.0984,19.662,1057.6,550.04,110.78,10.408,2.5013,56.405
21.375,1010.5,86.986,3.1236,19.773,1058.1,549.9,110.75,10.541,2.3177,55.434
23.585,1010.8,80.704,3.8112,24.625,1084.9,549.95,128.96,11.861,1.0097,62.894
26.655,1011.1,60.008,4.0636,26.246,1093.7,549.68,133.78,12.285,0.71037,69.025
28.57,1011.5,51.52,4.13,26.366,1094.7,549.66,133.8,12.403,0.41075,68.34
30.099,1011.4,49.149,4.4422,28.54300000000001,1097.7,543.87,140.43,12.904000000000002,0.36672,62.44
31.172,1011.3,46.33600000000001,4.3557,28.15,1097.4,545.16,139.92,12.755,0.69434,62.68600000000001
31.999,1011.2,46.161,4.7566,31.117,1100.2,536.54,148.19,13.456,0.90234,56.219
32.574,1011.0,46.26600000000001,4.6171,30.047,1099.9,540.28,147.38,13.257,0.39102,54.087
32.422,1011.0,52.727,4.5852,29.825,1099.6,540.82,146.5,13.279000000000002,0.35179,52.58
32.179,1010.9,46.521,4.5767,29.837,1100.2,541.14,146.77,13.199000000000002,0.3613,55.654
31.629,1010.8,50.59,4.5832,29.887,1099.9,540.9,146.98,13.305,0.11292,53.938
29.538,1011.2,56.043,4.0223,26.174,1094.3,550.01,133.78,12.214,0.13026,59.101000000000006
28.153,1011.6,62.285,3.9901,26.00800000000001,1093.6,550.11,133.79,12.218,0.19672,59.24100000000001
27.219,1012.2,65.19,3.9576,25.863000000000003,1092.8,549.91,133.8,12.209,0.28959,58.587
26.32,1012.4,70.112,3.8981,25.718000000000004,1091.8,549.92,133.54,12.126,0.5615899999999999,59.18
25.554,1012.4,76.79899999999998,3.2202,20.385,1061.3,550.0,112.03,10.735,1.8001,49.379
25.13300000000001,1012.5,84.288,3.2217,20.537,1062.1,549.9,112.59,10.748,1.8213,47.62600000000001
24.903,1012.5,87.57799999999996,3.2081,20.229,1061.0,550.19,111.77,10.678,2.2674,48.667
24.436,1012.4,88.70299999999996,3.2489,20.32,1061.4,549.97,112.36,10.777,2.0063,48.43
24.04300000000001,1012.5,91.517,3.2601,20.228,1060.4,549.86,111.73,10.755,2.0702,48.36600000000001
23.939,1012.5,92.574,3.2688,20.413,1061.3,550.03,112.21,10.702,1.9323,47.269
24.071,1012.7,92.232,3.2376,20.352,1060.5,549.92,111.73,10.679,1.8556,46.284
23.97300000000001,1013.1,93.011,3.2156,20.332,1060.5,550.1,111.72,10.682,2.3962,47.395
24.363000000000003,1013.5,92.226,3.2268,20.377,1060.9,550.08,111.71,10.681,2.349,47.432
25.5,1013.8,85.09100000000002,3.2762,20.482,1061.8,549.97,111.73,10.808,1.6447,47.187
26.748,1014.1,77.075,4.0492,25.881,1093.4,549.89,134.17,12.255999999999998,0.31917,58.59
27.659,1014.3,71.425,4.2983,27.61,1096.8,545.69,139.17,12.728,0.35703,57.306
28.385,1014.5,66.485,4.6298,30.046,1100.1,539.46,147.46,13.151,0.28516,51.717
28.899,1014.5,62.475,4.1269,26.183000000000003,1094.6,549.88,134.34,12.284,0.24758,60.988
29.339,1014.6,59.594,4.1307,26.187,1094.9,549.44,134.02,12.428,0.4446600000000001,60.06
29.474,1014.7,58.28100000000001,4.7317,30.892,1100.0,536.69,149.27,13.447,0.18159,49.09
29.436,1014.8,56.489,4.7087,30.804,1099.9,536.83,149.83,13.432,0.24459,49.1
29.197,1014.9,53.966,4.0803,26.04,1094.2,549.6,134.14,12.225,0.17213,61.243
28.715,1015.0,55.587,3.9337,25.102,1089.0,550.06,130.38,11.908,0.46178,59.555
27.82800000000001,1015.0,57.999,3.2493,20.246,1060.8,550.05,110.82,10.691,1.9445,49.743
26.835,1015.1,60.433,3.2099,20.166,1060.5,550.14,110.81,10.687,2.2615,50.861
25.562,1015.5,71.039,3.8574,24.966,1088.3,550.01,131.18,11.993,0.92133,57.774
24.691,1015.8,76.54899999999998,3.9315,25.547,1091.9,550.12,133.79,12.147,0.84067,57.777
24.093000000000004,1015.9,77.196,3.9035,25.502,1091.4,550.33,133.67,12.037,1.3916,57.734
23.432,1016.0,76.017,3.1824,20.266,1061.0,550.07,112.23,10.754,1.9957,51.933
22.441,1016.1,78.929,3.1834,20.221,1060.9,549.93,112.56,10.739,1.9652,53.56800000000001
21.395,1015.8,82.60799999999998,3.3949,22.039,1071.5,549.91,120.43,11.129,1.9371,57.725
20.868,1015.6,84.064,3.1212,19.862,1058.7,549.96,111.23,10.481,2.5834,56.22
20.477,1015.3,84.62100000000002,3.8458,25.276,1091.1,549.82,135.24,12.134,0.5969800000000001,61.369
20.037,1015.3,87.26799999999999,3.3595,21.625,1070.1,549.89,119.66,11.095999999999998,1.9513,57.371
19.823,1015.3,88.57799999999996,3.1078,19.703,1058.7,550.05,111.74,10.583,2.6825,55.851000000000006
19.831,1015.5,89.831,3.152,19.697,1058.8,549.85,111.73,10.484000000000002,2.4224,55.929
20.427,1015.6,91.93,3.1957,19.915,1060.0,549.88,112.2,10.583,2.2957,55.056
22.13,1015.8,89.204,3.2324,20.323,1061.7,549.99,112.61,10.782,1.8842,53.976000000000006
24.69,1016.1,70.569,4.0191,25.77,1092.8,550.19,133.98,12.219,0.98462,67.096
26.275,1016.4,62.29600000000001,3.3241,20.5,1062.1,549.69,111.73,10.764,1.8285,56.927
27.39,1016.3,55.002,3.3191,20.459,1061.9,550.1,111.35,10.71,1.3893,53.131
28.261,1016.2,43.545,3.3554,20.63,1062.9,549.99,111.79,10.779000000000002,1.2851,55.659
28.83,1016.1,38.923,3.8029,23.983,1082.5,550.05,125.19,11.755,0.59583,64.28
29.02,1016.0,38.793,4.091,26.121,1095.3,550.01,133.74,12.31,1.4427,73.062
29.17,1015.5,39.011,4.0975,26.109,1095.3,549.88,133.75,12.24,1.1917,73.072
29.166,1015.3,38.534,4.08,26.131,1094.8,549.63,133.74,12.169,1.3272,71.902
28.884,1015.2,41.475,3.612,22.722,1075.0,549.83,120.03,11.279000000000002,1.6095,61.753
28.369,1015.0,44.316,3.3144,20.581,1062.7,550.06,111.8,10.776,2.1089,56.393
27.391,1015.0,48.354,3.2834,20.531,1062.1,549.94,111.81,10.755999999999998,2.0772,56.312
26.378,1015.2,50.286,3.4798,22.309,1072.3,550.15,119.49,11.262,1.5219,60.7
24.769,1015.4,58.974,3.4536,22.306,1073.0,549.75,120.42,11.291,1.6993,59.985
23.056,1015.3,67.801,3.7991,25.193,1090.2,550.01,133.85,11.992,0.92428,63.786
21.865,1015.2,77.622,3.1298,20.005,1060.0,550.11,112.05,10.732,2.4472,56.947
21.317,1015.0,82.96,3.1709,19.931,1059.5,549.97,111.99,10.646,2.8567,56.58
20.842,1014.8,85.818,3.1759,19.798,1059.2,549.97,111.74,10.61,2.8849,55.659
20.39,1014.4,89.219,3.1469,19.775,1058.7,550.1,111.74,10.595999999999998,2.5921,55.81800000000001
19.995,1014.1,90.939,3.1604,19.682,1058.8,550.12,111.75,10.599,2.5626,56.425
19.542,1013.9,92.434,3.1943,19.652,1058.5,549.84,111.74,10.567,2.715,57.062
19.116,1013.7,91.929,3.1907,19.628,1058.5,550.03,111.74,10.554,3.4691,58.982
18.681,1013.9,92.096,3.1767,19.609,1058.2,549.93,111.74,10.626,3.3823,58.922
18.767,1014.1,93.424,3.1647,19.712,1058.3,549.88,111.73,10.706,3.4294,57.589
20.45,1014.4,90.471,3.2106,20.085,1059.6,549.94,111.88,10.791,2.6937,56.658
23.122,1014.5,74.123,3.9911,25.519,1091.5,549.84,133.49,12.129,1.1147,66.08800000000001
24.728,1014.6,64.836,3.2915,20.345,1061.0,549.86,111.43,10.696,2.1234,56.95399999999999
25.787,1014.4,58.701,3.3224,20.5,1061.8,550.14,111.77,10.814,1.6581,54.722
26.97,1014.2,49.951,3.3492,20.661,1062.9,549.96,112.03,10.915,1.7766,57.431
27.807,1014.1,43.20399999999999,4.1121,26.038,1094.4,550.13,133.66,12.181,1.0992,71.589
28.365,1014.0,41.85,3.347,20.595,1062.4,549.96,111.18,10.779000000000002,1.9517,57.023
28.779,1013.8,37.938,3.3265,20.506,1061.8,550.12,110.76,10.737,1.9759,57.956
29.054,1013.7,34.493,3.3189,20.549,1061.9,549.92,110.76,10.729,2.1322,59.164
28.852,1013.7,35.417,3.2957,20.469,1061.6,549.91,110.76,10.722,1.9939,59.502
28.095,1013.7,35.111999999999995,3.2856,20.378,1061.5,549.97,110.76,10.712,1.9015,59.749
26.98,1013.9,42.849,3.2427,20.254,1060.7,550.01,110.76,10.701,1.951,57.535
25.278,1014.2,58.515,3.201,20.119,1059.7,550.08,110.76,10.691,2.6942,56.644
24.127,1014.3,66.309,3.1309,20.078,1059.2,550.03,110.76,10.68,2.9345,55.081
23.174,1014.3,70.78699999999998,3.164,19.942,1058.6,550.04,110.75,10.669,3.0367,56.43600000000001
21.978,1014.4,75.28,3.1246,19.758,1058.0,549.86,110.81,10.658,3.2652,58.462
20.747,1014.2,80.721,3.1085,19.681,1058.3,550.04,111.3,10.564,2.9793,58.825
20.185,1013.9,84.17,3.0806,19.448,1056.8,549.95,110.19,10.428,3.2048,59.487
19.923,1013.8,85.76700000000002,3.1669,19.805,1058.5,549.94,111.73,10.584,2.709,56.845
19.785,1013.6,86.954,3.1634,19.796,1058.6,550.07,111.73,10.582,2.7929,57.017
19.649,1013.4,88.208,3.1463,19.76,1058.8,549.92,111.73,10.58,2.8126,56.582
19.614,1013.5,89.37200000000001,3.1555,19.8,1058.7,550.23,111.73,10.578,3.077,58.716
19.685,1014.1,89.531,3.131,19.714,1058.7,550.13,111.74,10.576,2.9541,58.86
20.11,1014.4,90.553,3.153,19.637,1057.8,549.98,110.77,10.505,3.1698,57.728
22.04,1014.6,89.56200000000004,3.3182,20.826,1064.0,550.09,114.39,10.84,2.2415,54.637
24.25,1014.9,83.605,3.3165,20.462,1061.8,549.86,112.06,10.663,2.2632,52.379
25.43,1015.1,74.867,3.3338,20.45,1061.6,549.69,111.74,10.662,2.246,53.857
26.719,1015.1,66.71600000000001,3.3469,20.501,1061.7,550.22,111.54,10.649,1.9656,51.004
27.673,1015.1,61.326,3.3683,20.541,1062.0,550.11,111.49,10.776,1.5084,50.713
28.284,1015.2,57.288,3.3889,20.654,1063.0,550.1,111.75,10.791,1.444,50.643
28.86,1015.0,56.062,3.4034,20.671,1063.0,550.17,111.75,10.787,1.5902,50.859
28.927,1014.9,58.525,3.3952,20.649,1062.9,550.09,111.74,10.773,1.8477,50.742
28.951,1014.9,53.804,3.3616,20.713,1063.1,550.11,111.77,10.735,1.8309,52.32100000000001
28.791,1015.0,45.786,3.3403,20.69,1063.1,549.76,111.79,10.686,1.8738,56.00100000000001
28.13,1015.3,47.917,3.3132,20.607,1062.7,550.06,111.78,10.636,1.9094,56.383
27.102,1015.5,59.288,3.2706,20.465,1062.2,549.87,111.78,10.586,2.2331,52.665
25.94,1015.8,68.21300000000001,3.2263,20.249,1061.0,550.25,111.34,10.603,2.4767,51.572
25.034,1016.1,81.593,3.2329,20.285,1061.1,550.07,111.76,10.635,2.5283,49.312
24.482,1016.2,84.79700000000003,3.123,19.397,1055.6,549.92,107.92,10.547,3.4104,49.507
23.894,1016.1,86.83,3.1727,20.124,1060.5,549.85,111.81,10.695,2.4394,49.483
23.45,1016.1,88.664,3.2309,20.248,1060.5,550.02,111.89,10.684,2.3643,50.324
23.196,1015.8,92.223,3.2616,20.269,1060.9,550.0,111.97,10.789,2.0803,48.756
23.044,1015.7,94.166,3.2548,20.216,1060.6,550.15,111.74,10.752,2.7788,49.859
22.985,1015.6,91.525,3.2462,20.176,1060.0,549.87,111.74,10.712,2.4898,50.338
22.216,1015.6,91.686,3.2624,19.972,1059.4,550.08,111.74,10.672,2.5083,51.385
21.163,1015.5,93.771,3.2675,19.847,1059.3,549.94,111.73,10.632,2.6922,52.989
20.776,1015.7,96.591,3.3084,19.792,1059.2,549.99,111.76,10.603,2.6629,52.883
20.935,1015.8,97.681,3.3152,19.822,1059.4,550.03,111.75,10.602,2.5333,52.485
22.489,1015.9,95.134,3.2927,20.236,1060.8,550.06,112.03,10.7,2.6894,51.459
24.417,1016.1,78.977,4.0081,25.66800000000001,1091.9,549.98,133.66,12.091,0.69881,61.795
26.067,1016.4,64.293,3.3362,20.599,1062.8,549.95,112.12,10.822,1.6596,54.267
27.103,1016.4,58.562,4.0579,25.705,1092.6,549.83,133.0,12.179,0.35787,64.46300000000001
27.747,1016.3,56.868,3.3648,20.685,1063.2,550.19,112.11,10.912,1.6676,53.685
28.327,1016.1,52.368,4.1055,25.912,1093.5,550.49,133.21,12.307,0.50129,64.491
28.872,1016.0,49.331,4.0893,25.88300000000001,1093.7,549.96,132.8,12.279000000000002,0.3921,63.773
28.976,1015.8,48.505,4.092,25.85,1093.4,550.15,132.72,12.21,0.49325,63.359
28.951,1015.6,47.935,4.0821,25.824,1093.3,550.0,132.72,12.177,0.34856,63.631
28.75800000000001,1015.7,46.848,4.0764,25.887,1093.9,549.73,133.1,12.143,0.35244000000000003,65.271
28.38,1015.7,47.635,3.3588,20.803,1064.0,549.92,112.55,10.885,1.6049,54.645
27.54300000000001,1015.9,51.75,3.2697,20.336,1061.2,549.75,110.84,10.844,1.9411,54.067
26.35,1016.2,57.237,3.2586,20.464,1061.6,549.9,111.85,10.871,2.1896,54.035
25.061,1016.5,69.402,3.9367,25.788,1092.7,549.89,134.53,12.29,0.75351,60.7
23.929,1016.5,77.363,3.9425,25.799,1092.9,549.75,134.86,12.252,0.75866,60.021
22.967,1016.5,81.113,3.1659,20.233,1060.8,549.91,112.18,10.733,2.3211,53.177
21.895,1016.3,84.994,3.0906,19.723,1058.1,549.94,110.67,10.515999999999998,2.9019,54.213
20.892,1016.1,87.419,3.1679,19.925,1059.8,550.07,112.29,10.569,2.9601,55.153
20.397,1016.0,90.429,3.1828,19.977,1060.3,549.73,112.75,10.674,2.7999,55.51300000000001
20.203,1016.2,92.701,3.2503,20.11,1060.6,550.08,112.77,10.73,2.717,53.977
20.201,1016.3,92.991,3.217,19.822,1059.1,550.02,111.76,10.640999999999998,2.7594,53.514
19.933,1016.2,93.608,3.2015,19.745,1059.0,549.92,111.77,10.556,3.0614,54.98
19.673,1016.4,94.176,3.174,19.689,1058.8,549.95,111.77,10.470999999999998,2.8274,55.258
20.039,1016.7,95.029,3.1675,19.715,1058.6,549.93,111.32,10.476,2.7779,53.596
21.739,1017.0,93.711,3.23,20.135,1060.3,550.25,111.55,10.531,2.6244,52.225
24.324,1017.1,80.955,3.2883,20.262,1060.9,550.32,111.33,10.72,2.3664,53.394
25.751,1017.1,70.872,4.0576,25.843000000000004,1093.2,550.01,134.18,12.245,0.36173,61.64
26.532,1017.0,67.058,4.1198,26.23,1095.8,549.98,135.34,12.41,0.39947,61.848
27.218000000000004,1016.8,63.667,4.0592,25.70300000000001,1093.1,549.72,133.05,12.212,0.48393,60.92100000000001
27.862,1016.6,59.706,4.1095,25.957,1094.6,549.57,133.76,12.224,0.6601899999999999,61.972
28.46,1016.3,55.233,4.1163,26.023000000000003,1094.3,549.63,133.77,12.239,0.23053,62.169
28.791,1016.1,53.346,4.1166,25.996,1094.3,549.85,133.76,12.255,0.65165,63.315
28.643,1015.9,51.612,4.109,25.974,1094.1,550.12,133.77,12.231,0.69777,65.67
28.3,1015.8,52.584,4.0744,25.927,1093.7,549.91,133.77,12.154000000000002,1.1904,79.475
27.494,1015.9,55.475,3.9973,25.593000000000004,1091.9,549.7,132.84,12.033,1.1015,79.62899999999998
26.267,1016.1,62.363,3.259,20.382,1061.8,549.99,111.86,10.851,2.9164,69.893
25.006,1016.1,71.117,3.929,25.572,1091.7,550.43,133.97,12.122,1.4019,74.956
24.274,1016.2,73.95100000000002,3.5508,23.066,1077.1,550.25,123.4,11.458,1.4496,55.603
23.588,1016.3,77.01100000000002,3.1688,20.109,1059.7,549.95,111.44,10.656,2.5654,51.727
22.784,1016.1,80.452,3.1263,19.957,1059.0,550.07,111.3,10.698,3.194,52.246
22.09800000000001,1015.9,83.76299999999998,3.1087,19.814,1058.5,550.04,110.81,10.691,2.7296,53.14100000000001
21.435,1015.8,85.65700000000002,3.173,19.829,1059.0,549.98,111.32,10.630999999999998,2.5672,53.681
20.844,1015.7,87.844,3.1735,19.885,1059.3,549.95,111.98,10.705,2.7775,53.687
20.301,1015.5,90.112,3.1274,19.551,1058.1,550.0,111.04,10.634,2.5066,53.677
20.135,1015.2,92.812,3.1721,19.528,1057.3,549.85,110.79,10.523,2.8057,53.672
20.086,1015.1,94.212,3.1499,19.556,1057.3,549.86,110.76,10.412,2.9849,53.835
20.234,1015.1,95.034,2.9726,18.126,1048.6,549.77,103.79,10.188,5.814,65.128
20.905,1015.0,94.967,3.1756,19.779,1058.4,550.06,110.79,10.481,3.3432,54.06100000000001
22.763,1015.2,91.513,3.2444,20.143,1059.7,549.97,111.11,10.592,2.9659,50.872
24.7,1015.4,83.63600000000002,3.3229,20.5,1062.1,549.86,112.36,10.781,1.734,50.395
26.035,1015.6,74.642,3.2964,20.276,1060.7,549.98,110.84,10.809,1.4793,54.224
27.775,1015.1,65.732,3.3664,20.692,1063.5,550.13,112.17,10.87,1.6019,49.274
28.42,1014.8,63.429,3.735,23.266,1078.2,549.95,122.53,11.575,0.97834,54.39100000000001
28.873,1014.4,61.904,4.1353,26.128,1094.4,550.0,133.81,12.29,0.42908,60.469
29.427,1014.0,57.654,4.1536,26.23,1094.8,550.07,133.81,12.307,0.06970499999999999,60.488
29.742,1013.8,54.365,4.1496,26.278,1094.9,550.01,133.8,12.265,0.20478,61.645
29.933000000000003,1013.6,50.558,4.1393,26.226,1094.9,549.95,133.82,12.194,0.17173,62.549
29.162,1013.6,50.661,4.1048,26.087,1094.1,549.9,133.82,12.123,0.31252,63.896
27.997,1013.5,60.285,3.568,22.55,1073.7,549.69,119.87,11.287,1.4713,54.386
26.429,1013.5,71.625,3.7454,24.021,1082.2,550.08,126.74,11.717,1.2314,54.786
25.335,1013.8,80.72,3.9721,25.837,1092.8,550.22,134.49,12.132,0.54988,58.12300000000001
24.901,1013.9,81.157,3.9108,25.675,1091.9,550.41,133.76,12.031,0.58685,51.355
24.605,1014.1,81.93299999999998,3.1553,20.155,1059.4,550.1,110.61,10.589,2.3333,50.562
24.196,1013.9,82.819,3.1528,19.839,1057.6,549.98,109.54,10.542,2.4178,50.725
23.965,1014.0,84.465,3.193,20.158,1059.7,549.7,111.04,10.657,2.149,49.614
23.686,1013.6,87.292,3.2047,20.227,1060.1,549.84,111.49,10.726,2.1549,50.383
23.024,1013.4,87.975,3.1971,20.165,1059.8,550.03,111.57,10.717,2.1381,49.917
22.405,1013.2,90.999,3.1904,20.058,1059.0,550.06,111.23,10.549,2.1916,49.988
22.35,1013.3,92.745,2.9947,18.44,1049.4,549.84,103.85,10.127,3.9442,48.855
22.351,1013.4,93.447,2.9711,18.423,1049.3,549.98,103.77,10.026,4.2391,49.59
22.987,1013.7,93.018,3.2344,20.206,1060.0,550.13,111.4,10.61,2.786,50.672
24.303,1013.9,88.42399999999998,3.2654,20.335,1060.7,549.98,111.57,10.643,2.5905,50.738
25.744,1014.2,77.432,3.3005,20.449,1061.4,549.97,111.56,10.744000000000002,1.8604,51.00899999999999
26.895,1014.6,71.135,3.3287,20.558000000000003,1062.2,550.09,111.81,10.87,1.5029,50.681
27.719,1014.7,68.473,3.6423,22.628,1074.8,550.25,120.36,11.396,1.0552,52.62
28.248,1014.6,66.941,4.1135,26.039,1093.9,550.2,133.76,12.303,0.72235,59.948
28.682,1014.4,62.38399999999999,4.1296,26.109,1094.4,549.99,133.78,12.415,0.45436,60.987
29.182,1014.3,57.278,4.1609,26.277,1095.6,549.97,134.32,12.303,0.33373,62.115
29.527,1014.0,52.228,3.3772,20.701,1063.1,550.12,111.54,10.828,1.3838,50.292
29.474,1013.9,49.737,3.3433,20.479,1061.4,550.02,110.84,10.745,1.6101,51.68899999999999
28.816,1013.9,52.896,3.3208,20.411,1061.3,549.62,110.84,10.708,1.6873,51.862
28.121,1014.0,55.94300000000001,3.2748,20.357,1060.7,549.69,110.83,10.685,2.0877,52.631
26.904,1014.2,64.932,3.2358,20.236,1060.5,550.11,110.83,10.712,2.4331,50.475
25.686,1014.5,74.933,3.2114,20.171,1059.9,549.81,110.84,10.777,2.6504,50.29600000000001
24.95,1014.8,78.969,3.9494,25.714,1092.5,550.1,134.25,12.182,0.4734600000000001,59.692
24.336,1014.9,80.003,3.1951,20.221,1061.0,550.02,111.75,10.787,2.2241,51.569
23.565,1014.8,81.469,3.1704,20.128,1060.4,550.04,111.88,10.671,2.3421,53.059
23.054,1014.8,80.945,3.1697,20.136,1060.7,550.03,112.17,10.640999999999998,2.3776,52.17100000000001
22.792,1014.7,81.077,2.8360000000000003,17.878,1054.6,548.57,109.81,10.425999999999998,2.1945,48.67
22.755,1014.4,80.29,3.2119,20.381,1060.5,549.95,111.75,10.71,2.7714,58.545
22.429,1014.7,80.72399999999998,3.1943,20.141,1060.7,550.05,111.77,10.617,2.0661,56.673
22.163,1015.0,84.12700000000002,3.1654,20.082,1060.0,549.81,111.51,10.572,2.0286,54.588
23.423,1015.1,84.436,3.6582,23.437,1078.9,550.0,124.49,11.529000000000002,1.3213,57.885
25.145,1015.3,78.383,4.0765,25.88,1093.5,549.99,134.09,12.246,0.36055,59.956
27.886,1015.4,63.262,4.1676,26.211,1094.2,549.36,134.53,12.442,0.020066,60.548
28.512,1015.2,61.459,4.1095,26.037,1094.8,550.13,133.97,12.33,0.15512,60.276
28.426,1015.1,61.278,4.1076,26.002,1094.5,550.11,133.82,12.288,0.13439,60.416
28.317,1014.9,60.59,4.1009,25.983,1093.9,549.9,133.82,12.278,0.16002,60.885
27.939,1014.8,60.35,4.0665,25.969,1093.5,549.84,133.81,12.26,0.12838,60.416
27.166,1014.9,63.018,4.0423,25.826,1093.2,549.87,133.81,12.241,0.12991,60.097
