ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
26.315,1015.0,71.354,3.6434,23.031,1076.9,549.84,122.62,11.443,0.98875,53.929
25.522,1015.4,77.181,3.2695,20.363,1061.8,550.04,111.86,10.806,1.7267,48.824
24.832,1015.8,78.232,3.2421,20.343,1061.5,550.05,111.92,10.85,1.9858,51.021
24.289,1015.7,78.137,3.6899,23.742,1081.2,549.61,126.26,11.595,0.67128,56.145
23.875,1015.4,80.263,3.1725,19.955,1058.9,550.04,110.3,10.617,1.9857,51.68
23.75,1015.2,81.058,3.9171,25.531,1091.2,549.9,133.64,12.075,0.3928,58.06800000000001
23.399,1015.0,79.337,3.9216,25.446,1091.1,549.98,133.79,12.015,0.32774000000000003,59.685
22.9,1014.5,79.355,3.1562,20.084,1060.0,549.84,111.48,10.677,2.3138,52.831
22.404,1014.1,81.227,3.1844,20.046,1060.2,550.04,111.82,10.603,1.9855,53.669
21.97,1013.8,83.822,3.1796,20.045,1060.0,549.96,111.81,10.699000000000002,1.8612,53.714
21.779,1013.7,83.76899999999998,3.2666,20.787,1064.3,549.96,115.17,10.81,1.7558,55.585
21.163,1013.7,86.45100000000002,3.2019,20.052,1060.3,549.9,112.08,10.67,2.2501,54.43899999999999
21.319000000000006,1013.7,88.337,3.204,20.067,1060.1,549.91,111.78,10.708,2.1692,53.543
23.33,1013.6,83.35600000000002,3.993,25.707,1092.1,550.26,133.99,12.071,0.52554,62.82
25.263,1013.6,72.942,4.0537,25.856,1093.2,550.08,134.38,12.108,0.45504,62.15
26.269,1014.0,68.835,4.0458,25.826,1093.4,549.6,133.96,12.17,0.3203,62.588
27.182,1014.0,65.39699999999999,4.0888,25.856,1093.6,549.61,133.76,12.231,0.16599,61.57899999999999
27.644,1014.0,62.867,4.11,25.877,1093.6,550.0,133.77,12.25,0.19294,60.194
28.287,1013.7,56.76300000000001,4.1226,25.962,1093.9,550.0,133.79,12.249,0.091262,60.685
28.176,1013.5,59.647,4.0944,25.924,1093.5,549.67,133.79,12.234000000000002,0.18162,61.185
27.745,1013.3,58.148,4.0537,25.939,1093.3,549.68,133.78,12.218,0.19327,62.089
27.134,1013.0,59.467,4.0317,25.841,1092.9,549.7,133.79,12.203,0.19742,61.343
26.412,1013.0,63.229,4.002,25.768,1092.3,549.73,133.78,12.187,0.31753000000000003,61.849
25.547,1013.0,65.257,3.9637,25.656,1092.3,550.13,133.78,12.163,0.8458600000000001,62.341
24.64,1013.2,70.219,3.943,25.588,1092.1,550.22,133.77,12.099,0.8118,61.42
23.968000000000004,1013.5,70.7,3.9266,25.457,1091.8,549.77,133.77,12.03,0.45479,60.64100000000001
23.051,1013.4,73.002,3.8502,25.272,1091.2,550.14,133.76,11.961,0.47082,61.502
22.067,1013.2,75.354,3.1815,20.105,1060.6,549.9,112.19,10.779000000000002,1.6778,55.573
20.951,1012.9,78.779,3.8383,25.102,1089.5,550.43,133.94,12.166,0.47225,61.027
20.191,1012.6,81.936,3.8528,24.966,1089.3,550.2,133.71,12.055,0.63278,60.839
19.642,1012.3,84.182,3.8301,24.884,1089.1,550.1,133.69,11.975,0.7167399999999999,60.659
19.06,1012.0,86.354,3.1998,20.174,1061.7,550.41,113.9,10.635,2.0801,58.004
18.704,1011.7,88.963,3.1408,19.903,1060.2,550.11,112.77,10.663,2.4664,58.067
18.744,1011.5,90.653,3.1585,19.932,1060.1,549.8,112.77,10.714,2.7547,58.17100000000001
18.677,1011.6,90.149,3.1735,19.921,1059.7,549.89,112.77,10.765999999999998,2.8777,58.385
18.662,1011.7,91.247,3.1642,19.962,1060.0,550.2,112.77,10.817,2.5238,57.355
20.598000000000006,1011.9,90.128,3.563,22.728,1075.1,550.17,122.65,11.436,1.6815,58.985
23.9,1012.0,79.417,4.0325,25.781,1092.7,550.15,133.74,12.165,0.50188,62.67100000000001
25.95300000000001,1012.4,70.553,4.0633,25.838,1093.2,550.24,133.74,12.206,0.52853,62.858
26.772,1012.4,69.977,4.0792,25.876,1092.8,550.13,133.73,12.223,0.14565,61.108
27.421,1012.2,65.671,4.0946,25.955,1093.2,549.77,133.74,12.239,0.19307,61.828
27.77,1012.2,62.526,4.0866,26.023000000000003,1093.9,550.22,133.75,12.255999999999998,0.1714,61.574
28.113000000000003,1012.0,61.012,4.0881,26.09,1093.9,549.83,133.76,12.265999999999998,0.38703,62.574
28.055,1011.9,64.163,4.0802,25.998,1093.8,549.93,133.75,12.245,0.3541,59.732
27.582,1011.8,66.281,4.0674,25.97,1093.0,549.73,133.75,12.182,0.068772,58.918
26.625,1011.8,64.008,4.016,25.833,1093.0,550.18,133.77,12.056,0.13646,60.569
25.554,1011.8,68.487,3.9775,25.64,1091.8,550.31,133.58,12.066,0.31723,61.879
24.588,1012.1,71.263,3.9559,25.558000000000003,1091.7,550.15,133.79,12.138,0.34725,62.22
24.075,1012.7,72.422,3.9224,25.54300000000001,1091.5,549.86,133.79,12.137,0.30437,60.118
23.525,1012.7,75.05,3.9362,25.415,1090.7,549.83,133.78,12.174,0.2354,61.151
22.768,1012.5,77.332,3.8872,25.272,1090.4,550.07,133.81,12.246,0.24816,63.006
22.15,1012.1,79.745,4.4209,29.378,1099.9,541.5,146.75,13.11,0.2733,61.764
21.56,1011.6,81.646,3.3617,21.335,1067.5,549.71,117.39,10.992,1.6839,58.306
20.72,1011.0,84.03,3.1904,19.878,1059.3,549.91,111.77,10.623,2.0562,56.895
20.062,1010.7,86.95100000000002,3.1481,19.819000000000006,1058.9,549.93,111.78,10.61,2.432,59.01300000000001
19.585,1010.2,88.977,3.1439,19.807,1058.7,550.01,111.78,10.6,2.0996,58.42
19.586,1009.8,90.685,3.1502,19.846,1058.9,549.94,111.77,10.59,2.5052,58.359
19.929,1009.6,91.008,3.1652,19.911,1059.4,550.02,111.77,10.587,2.4348,56.606
20.419,1009.7,91.636,3.2218,19.979,1059.5,549.86,111.75,10.565,2.2339,56.629
21.645,1009.3,89.93799999999996,3.5248,22.299,1072.4,549.93,120.74,11.208,2.1556,59.413
24.124,1009.1,81.065,4.0305,25.833,1092.4,549.82,134.11,12.214,0.71396,63.58600000000001
25.794,1009.2,74.075,4.0465,25.852,1092.5,549.72,133.74,12.216,0.17955,63.472
26.67,1009.1,72.155,4.0636,25.911,1093.4,549.59,133.75,12.218,0.069564,60.81800000000001
27.37,1008.7,67.203,4.0909,26.04,1093.7,549.93,133.79,12.281,0.21556,62.245
27.992,1008.5,59.631,4.7547,30.772,1099.9,537.59,145.62,13.371,0.39853,60.177
28.325,1008.3,57.58600000000001,4.5553,29.347,1099.8,542.31,142.76,13.11,0.79823,64.47800000000001
28.407,1008.2,57.927,4.7934,31.165,1099.8,536.13,146.4,13.443,0.80887,60.099
27.976,1008.2,61.894,4.0738,26.117,1093.9,549.74,134.17,12.355,0.08842699999999999,60.57100000000001
26.472,1008.5,64.514,3.9714,25.715,1092.5,549.89,133.82,12.308,0.25178,64.09
25.218000000000004,1008.8,71.009,4.2821,28.267,1099.9,546.11,142.77,12.805,0.18195,63.31800000000001
24.021,1008.9,74.938,3.9602,26.11,1094.6,549.88,136.75,12.214,0.24354,63.467
22.564,1008.8,80.072,3.9322,25.354,1090.1,549.94,134.09,12.187,0.35557,61.839
21.482,1008.6,84.488,4.5802,30.515,1099.7,538.08,149.94,13.29,0.22625,57.899
20.735,1008.4,86.632,3.8756,25.06900000000001,1088.9,549.84,133.57,12.025,0.34646,60.795
20.273,1008.2,87.31299999999996,3.1546,19.932,1058.8,549.94,111.76,10.552,1.98,56.555
19.674,1007.8,88.95200000000001,3.2989,20.908,1064.7,549.93,116.33,10.822,1.742,57.524
19.153,1007.7,90.996,3.2001,19.809,1058.5,550.04,111.8,10.618,2.4074,57.676
18.588,1007.6,92.459,3.1962,19.759,1058.6,550.19,111.77,10.591,2.5325,58.807
18.428,1007.7,93.136,3.1677,19.758,1058.2,550.17,111.78,10.565,2.3997,59.427
18.147,1007.8,93.399,3.2257,19.759,1058.1,550.11,111.77,10.577,2.8362,60.109
18.329,1008.0,94.225,3.2347,19.82,1058.2,549.96,111.78,10.608,2.8615,59.047
19.082,1008.1,94.503,3.2625,20.032,1058.8,549.87,111.77,10.639,2.597,56.896
21.425,1008.5,86.00399999999998,3.2698,20.359,1060.4,550.02,111.78,10.67,2.4342,57.402
23.771,1008.7,68.13600000000001,3.2717,20.504,1061.3,550.14,111.79,10.7,1.5247,55.431
25.527,1008.5,60.31800000000001,3.3537,20.668000000000006,1061.9,549.92,111.77,10.731,0.78052,53.859
27.271,1008.2,59.883,3.4289,20.594,1062.6,550.16,112.12,10.762,1.1017,53.805
28.417,1008.0,55.058,3.4518,20.721,1063.5,549.91,112.76,10.792,1.4221,53.81
29.198,1007.7,51.681,3.4546,20.799,1063.7,550.14,112.76,10.8,1.7845,55.508
29.592,1007.4,49.432,3.4445,20.823,1063.9,550.32,112.76,10.817,2.0945,55.666
29.76,1007.2,47.846,3.4395,20.891,1063.9,550.09,112.77,10.849,1.6027,55.411
29.88,1007.3,48.44300000000001,3.4295,20.905,1063.7,550.01,112.75,10.882,1.6505,55.549
28.856,1007.2,53.658,3.3518,20.923,1063.2,549.96,112.77,10.915,1.6177,54.258
28.251,1007.2,49.265,3.3359,20.925,1063.4,549.99,112.75,10.948,2.0625,56.337
26.611,1007.5,59.522,3.8475,25.06,1087.1,550.25,130.43,11.906,1.1897,63.357
24.889,1007.8,67.172,3.3786,21.614,1067.3,550.02,116.43,11.032,2.0007,57.415
23.572,1007.7,66.398,3.1754,20.208,1059.3,550.07,111.22,10.568,1.8572,56.29600000000001
22.785,1007.7,68.295,3.1989,20.47,1060.9,549.91,112.5,10.748,2.0439,56.71100000000001
21.431,1007.8,69.542,3.1358,20.248,1059.8,550.0,112.24,10.755,2.295,60.063
19.976,1007.7,75.154,3.1210000000000004,19.982,1058.7,549.96,111.77,10.716,2.5872,60.175
19.484,1007.4,77.476,3.1604,20.037,1059.0,549.98,112.11,10.595,2.5483,60.197
19.311,1007.3,78.75,3.143,20.037,1059.0,550.04,111.78,10.578,2.5188,60.172
19.232,1007.1,79.02,3.1025,19.963,1058.5,549.97,111.78,10.573,2.637,62.754
18.307,1007.4,81.45,3.1371,19.84,1057.9,550.15,111.77,10.567,2.7083,62.715
17.902,1007.7,84.61399999999998,3.1225,19.836,1058.1,550.06,111.75,10.476,2.7741,62.539
18.004,1008.1,85.235,3.1338,19.824,1058.0,549.88,111.62,10.403,2.9249,62.627
19.518,1008.3,83.79299999999998,3.2037,20.203,1059.5,550.01,111.84,10.503,2.6216,60.288
22.879,1008.7,72.877,3.3311,20.774,1062.4,550.12,112.5,10.709,2.1214,59.902
25.683000000000003,1009.1,67.97399999999999,3.4011,20.946,1063.5,550.19,112.76,10.803,1.608,54.233
27.225,1009.3,62.197,3.4497,20.995,1063.7,550.0,112.76,10.823,1.1895,52.159
28.679,1009.4,60.56,3.4661,20.907,1064.2,549.95,112.76,10.842,0.94604,50.639
29.797,1009.3,59.284,3.4614,20.899,1063.9,550.11,112.76,10.858,1.2978,49.993
30.344,1009.2,57.00899999999999,3.468,20.99,1064.4,549.91,112.76,10.874,1.6849,51.19300000000001
31.0,1008.9,47.517,3.4712,21.129,1064.8,550.07,112.77,10.89,1.7492,55.076
31.471,1008.7,45.231,3.474,21.153,1065.1,550.18,112.76,10.906,1.3366,53.142
31.565,1008.7,43.986,3.4471,21.167,1065.0,549.88,112.76,10.922,1.1382,53.177
30.783,1008.8,49.852,3.4111,21.123,1064.6,549.66,112.74,10.938,1.1885,51.456
29.419,1008.8,61.213,3.3202,21.019,1063.9,550.11,112.75,10.954,1.3618,48.029
27.527,1009.3,72.857,3.9206,25.687,1090.5,550.03,132.78,12.032,0.2124,55.698
25.442,1009.6,72.584,3.9055,25.802,1091.8,549.75,133.89,12.028,0.12614,59.275
23.805,1009.6,67.2,3.8407,25.532,1090.8,549.91,133.72,11.961,0.26377,62.697
22.248,1009.6,68.959,3.8137,25.226,1089.0,550.41,133.14,12.037,0.52355,62.649
21.22,1009.6,71.375,3.8663,25.451,1090.4,549.5,134.52,12.172,0.76872,64.441
20.594,1009.5,73.029,4.4353,29.892,1094.6,537.5,146.31,13.119000000000002,0.50977,61.01300000000001
20.741,1009.3,71.801,3.1394,20.002,1058.8,549.93,111.15,10.688,2.2366,60.386
20.846,1009.2,68.74600000000001,3.0935,19.964,1058.4,549.87,111.04,10.59,2.2436,62.012
20.459,1009.3,68.41,3.1239,20.012,1059.2,549.97,111.78,10.586,2.8802,64.016
20.325,1009.5,68.541,3.1273,20.08,1059.3,549.94,111.77,10.617,3.004,63.721
20.688,1010.0,66.888,3.1633,20.161,1059.8,550.0,111.75,10.608,2.9767,63.727
20.411,1010.4,68.023,3.1254,19.986,1058.7,549.98,111.53,10.548,2.9048,62.429
20.993,1010.6,70.581,3.1876,20.19,1059.8,549.98,111.38,10.566,2.7319,62.738
23.869,1011.0,63.312,3.8221,24.25800000000001,1082.3,549.94,126.54,11.727,1.6359,69.324
26.894,1011.3,56.246,4.1552,26.286,1094.1,550.0,133.74,12.265999999999998,0.47178,68.42399999999999
31.839,1011.2,41.953,4.2425,26.501,1095.4,550.05,133.72,12.344,0.4112,68.342
32.416,1011.0,40.124,4.2566,26.538,1095.7,550.11,133.74,12.362,0.93279,69.911
32.536,1010.8,38.043,4.2573,26.566,1096.4,550.08,133.71,12.334,1.4241,71.132
32.538000000000004,1010.6,39.424,4.2586,26.672,1096.6,549.79,133.7,12.249,0.65441,68.08
32.615,1010.6,36.039,3.4943,21.4,1066.3,550.23,112.82,11.025,1.2757,56.095
31.135,1010.6,49.585,4.0904,26.391,1094.9,549.95,133.72,12.369000000000002,0.47664,63.601000000000006
29.076,1010.6,57.783,4.0487,26.254,1094.3,550.45,133.96,12.398,0.36188,63.131
27.939,1010.9,54.82,4.0037,26.08,1093.8,550.57,133.73,12.377,0.10666,64.51
26.635,1011.1,55.57,3.9591,25.809,1092.8,550.61,133.74,12.345,0.055362,64.557
24.99,1011.2,71.80199999999998,3.935,25.607,1091.9,550.27,133.84,12.134,0.16125,60.01
23.913,1011.1,80.87899999999998,3.9745,25.712,1092.3,549.69,134.44,12.319,0.28469,60.697
23.139,1011.2,82.279,4.0555,26.832,1090.4,545.29,137.0,12.442,0.47729,57.682
22.671,1011.3,80.61,3.1497,20.118,1059.4,549.96,111.36,10.653,2.17,54.133
21.614,1011.2,81.57,3.1739,19.933,1058.8,549.87,111.29,10.714,2.0462,55.899
20.97,1011.0,83.61,3.1637,19.799,1057.8,549.93,110.77,10.681,2.0285,56.264
20.367,1010.8,85.65799999999999,3.1422,19.675,1057.7,549.75,110.77,10.648,2.5372,58.301
20.257,1010.7,88.65700000000002,3.149,19.756,1058.1,550.07,110.79,10.615,2.6744,56.153
20.363,1010.6,93.068,3.1815,19.873,1058.2,550.3,110.75,10.582,2.6598,55.862
20.824,1010.7,94.399,3.2242,19.934,1058.3,550.12,110.76,10.482,2.6887,54.754
22.19400000000001,1010.9,93.491,3.8779,24.577,1084.8,550.38,129.23,11.84,1.2079,60.522
24.476,1011.1,90.281,4.0704,25.771,1091.5,550.31,133.45,12.077,0.75589,60.252
26.701,1011.3,84.36,4.166,25.873,1092.4,550.13,133.73,12.214,0.31346,58.165
31.573,1010.0,53.92,4.2218,26.47,1095.6,550.29,133.75,12.344,0.045731,62.324
32.034,1009.5,48.012,4.2248,26.469,1095.1,550.25,133.73,12.326,0.26713000000000003,64.752
31.303,1009.1,50.392,4.2032,26.44,1095.3,550.38,133.75,12.308,0.25123,63.692
31.437,1009.0,47.035,4.2043,26.628,1095.8,550.46,133.74,12.289,0.12768,65.632
30.497,1008.9,52.416,4.1593,26.505,1095.0,550.24,133.72,12.271,0.058478,62.95
29.089,1008.8,61.503,4.1037,26.289,1093.5,550.14,133.72,12.253,0.24076,60.231
28.202,1009.0,54.332,4.0336,26.221,1093.5,550.02,133.73,12.223,0.25182,65.604
27.097,1009.3,57.62600000000001,3.9596,25.917,1092.7,550.14,133.73,12.193,0.19856,64.687
26.173,1009.6,64.7,3.9965,25.88300000000001,1093.7,550.48,134.38,12.371,0.39304,64.456
26.309,1009.4,61.145,4.0623,26.162,1093.5,549.97,134.32,12.277,0.05660800000000001,64.6
25.595,1009.6,78.403,3.9765,25.684,1091.2,550.01,133.1,12.073,0.26909,57.666
24.775,1009.6,86.66799999999998,3.5033,22.237,1071.0,549.89,118.82,11.197,1.3202,51.074
24.326,1009.4,88.17200000000004,3.2282,20.448,1060.8,549.7,111.75,10.783,1.7959,48.392
23.895,1009.5,88.912,3.2729,20.525,1061.3,549.95,112.41,10.83,1.6503,48.897
23.122,1009.4,86.691,3.2504,20.251,1059.8,550.01,111.76,10.788,1.922,51.89
22.449,1009.4,89.463,3.3029,20.79,1063.9,549.78,114.73,10.728,1.7053,52.839
22.385,1009.5,93.964,3.3176,20.296,1060.7,549.98,112.18,10.724,1.8802,51.083
22.787,1010.0,94.082,3.7435,23.609,1079.7,550.07,125.66,11.637,1.1947,57.032
23.613000000000003,1010.3,92.863,4.05,25.958,1093.3,550.38,134.73,12.293,0.11783,60.063
25.289,1010.6,85.495,4.1116,26.369,1095.3,549.95,135.26,12.425999999999998,0.28095,62.039
26.238000000000003,1011.0,78.949,4.1286,26.274,1094.7,549.84,134.56,12.34,0.25766999999999995,61.36600000000001
27.34,1010.9,70.26100000000001,4.1308,26.216,1094.4,549.61,133.71,12.326,0.28684,60.864
28.234,1010.8,64.247,4.1497,26.26,1094.6,550.03,133.73,12.311,0.19534,61.826
28.752,1010.9,61.434,4.1705,26.342,1095.3,550.28,133.73,12.295,0.12383,61.942
29.501,1010.8,52.812,4.2029,26.458,1095.4,550.38,133.74,12.279000000000002,0.45862,65.876
29.725,1010.8,52.942,4.1658,26.368,1095.1,550.14,133.72,12.264,0.59707,65.205
28.625,1011.2,59.68899999999999,4.0787,26.083,1093.9,550.12,133.73,12.248,0.61223,62.867
27.237,1011.5,69.411,4.0451,25.919,1093.5,550.16,133.74,12.237,0.29391,61.442
27.003,1011.5,68.843,4.062,26.003,1093.4,549.86,133.74,12.245,0.29367,61.647
26.609,1011.9,70.737,4.0276,25.873,1092.9,549.97,133.73,12.185,0.30008,60.139
25.676,1012.5,77.574,3.9908,25.706,1092.3,550.26,133.74,12.075,0.14899,56.722
24.949,1012.9,81.88600000000002,3.9501,25.47300000000001,1091.2,550.39,132.99,12.175999999999998,0.18257,56.93600000000001
24.464,1013.2,83.93700000000003,3.9595,25.611,1092.0,550.04,133.88,12.188,0.263,57.233
23.644,1013.6,86.29,3.9656,25.691,1093.0,550.37,134.89,12.224,0.077275,58.536
22.975,1013.7,88.014,3.71,23.634,1081.9,550.09,126.65,11.647,0.6420899999999999,51.956
22.287,1013.8,90.83,3.2442,20.126,1060.8,550.01,112.24,10.765,1.9768,51.913
21.818,1013.6,92.077,3.27,20.173,1061.1,550.0,112.6,10.787,2.0664,53.428
21.222,1013.2,92.755,3.2549,20.094,1060.2,549.96,112.23,10.76,2.5646,54.534
21.425,1013.2,93.589,3.2869,20.265,1061.4,550.04,112.76,10.733,2.286,53.933
21.343000000000004,1013.6,92.477,3.275,20.432,1062.0,549.92,113.28,10.76,1.876,54.023
21.058000000000003,1014.1,93.103,3.5705,22.351,1073.7,549.78,121.72,11.255,1.1649,54.149
21.136,1014.6,94.312,3.3014,20.343,1061.6,549.84,112.89,10.807,2.0441,53.714
22.512,1015.0,93.212,3.398,20.991,1064.9,549.94,114.5,10.984000000000002,1.73,51.358
24.439,1015.3,85.696,3.8349,24.04300000000001,1082.6,549.74,126.22,11.769,0.94968,58.256
25.524,1015.5,76.777,3.8359,24.009,1083.2,550.06,125.77,11.684,0.79683,54.694
26.655,1015.5,67.74600000000001,3.8277,23.867,1082.5,550.0,124.75,11.592,0.47392,53.664
27.39,1015.5,63.934,3.7497,23.242,1078.8,549.75,122.13,11.593,0.38996,51.744
28.488000000000003,1015.5,52.356,4.1694,26.224,1094.9,549.64,133.73,12.307,0.38752,67.835
28.461,1015.3,53.47,4.1548,26.181,1095.3,550.08,133.72,12.293,0.72465,67.122
28.561,1015.3,50.931,4.1534,26.161,1095.0,550.28,133.62,12.178,0.7218399999999999,67.632
28.363000000000003,1015.2,53.268,3.5011,21.607,1068.8,549.99,115.55,11.026,1.2865,54.27
27.619,1015.5,57.896,3.5374,22.065,1071.8,550.1,117.87,11.257,1.4182,54.125
26.368,1015.7,65.066,3.6996,23.431,1079.4,550.04,123.76,11.533,1.2312,53.351000000000006
25.236,1016.1,73.652,3.7028,23.483,1080.1,549.98,124.27,11.672,0.68153,51.608
24.301,1016.3,78.334,3.952,25.562,1091.7,550.4,133.41,12.07,0.15235,59.412
23.681,1016.3,82.03,3.0755,19.1,1053.6,550.03,106.08,10.384,2.9193,53.662
23.331,1016.2,84.73899999999998,3.4,21.358,1067.8,549.85,116.56,11.092,1.5198,52.319
23.228,1016.1,85.361,3.3937,21.388,1067.6,550.02,116.27,10.968,1.4622,53.271
22.849,1016.2,83.556,3.1953,20.074,1059.6,550.04,110.94,10.550999999999998,2.03,53.724
22.013,1016.1,85.186,3.1812,20.089,1060.0,549.94,111.61,10.634,2.452,53.662
21.5,1016.2,88.33200000000002,3.2359,20.39,1061.6,550.03,112.8,10.702,2.1071,53.673
21.473000000000006,1016.2,87.948,3.197,20.276,1061.1,549.8,112.53,10.573,2.3435,54.901
20.864,1016.1,89.47399999999998,2.9824,18.626,1050.6,549.9,105.11,10.222,3.6967,58.06399999999999
21.05,1016.3,91.388,3.0039,18.671,1050.7,549.86,104.91,10.203,3.9378,61.44300000000001
21.783,1016.3,91.179,3.2982,20.494,1062.2,549.93,112.87,10.816,2.0896,54.026
23.063,1016.4,88.167,3.9307,24.985,1088.2,550.07,130.94,11.994000000000002,0.65393,59.99100000000001
24.417,1016.7,78.88600000000002,4.0556,25.756,1092.5,549.75,133.74,12.195,0.39196,62.994
25.429,1016.9,69.842,4.0851,25.81900000000001,1093.0,549.63,133.77,12.211,0.40115,63.966
26.31,1016.7,65.865,4.1004,25.937,1093.5,550.17,133.79,12.227,0.32932,63.077
27.251,1016.4,62.139,4.102,26.012,1093.8,550.2,133.78,12.243,0.29593,63.547
27.948,1016.2,63.889,4.1277,26.006,1094.1,550.39,133.77,12.258,0.22065,60.429
28.388,1016.1,55.963,4.1610000000000005,26.151,1095.1,550.33,133.8,12.274,0.35785,65.15100000000001
28.611,1015.8,56.845,4.1609,26.155,1095.3,550.23,133.79,12.29,0.59621,65.12
28.556,1015.7,55.162,4.1516,26.165,1094.8,550.01,133.79,12.296,0.34758,65.301
28.39,1015.5,51.32899999999999,4.134,26.124,1094.2,549.85,133.78,12.281,0.13408,65.207
27.679,1015.5,53.862,4.0856,25.987,1093.8,549.94,133.76,12.261,0.16864,63.82
26.19,1015.9,56.984,4.0165,25.75,1092.7,549.84,133.71,12.124,0.31917,64.21300000000001
24.54,1016.3,66.41,3.9601,25.464,1091.4,550.05,133.14,12.133,0.64583,61.434
23.654,1016.3,74.441,3.9605,25.567,1092.2,550.22,133.75,12.148,0.80786,60.896
23.233,1016.2,77.627,3.9241,25.275,1090.3,549.92,132.76,12.027,0.84926,58.677
22.795,1016.2,77.475,3.9165,25.37,1090.8,549.94,133.38,12.058,0.60711,60.42
22.654,1015.9,80.911,3.9642,25.558000000000003,1092.2,550.09,134.11,12.05,0.49436,60.06100000000001
22.679,1015.7,83.139,3.9878,25.675,1092.6,550.4,134.53,12.06,0.58691,60.733
22.592,1015.6,81.65,3.253,20.269,1061.0,549.9,111.84,10.669,1.821,53.832
22.365,1015.5,78.79,3.1963,20.032,1059.3,550.03,110.9,10.562,1.9889,53.674
22.321,1015.4,78.975,3.1712,20.22,1060.6,549.98,111.77,10.515999999999998,2.1697,55.091
21.513,1015.4,79.47800000000002,3.129,19.976,1059.4,549.83,111.77,10.468,2.5537,57.808
20.123,1015.5,84.88,3.1122,19.152,1055.4,549.75,108.85,10.521,3.0714,59.315
19.631,1015.5,88.54899999999998,3.2880000000000003,20.808000000000003,1064.8,549.89,115.81,10.884,2.4243,59.078
20.603,1015.6,88.904,3.9506,25.489,1091.3,550.13,134.17,12.117,1.0298,63.901
23.134,1015.7,78.29899999999998,4.0677,25.931,1093.6,549.58,134.79,12.273,0.8493700000000001,65.943
24.528,1015.6,72.285,4.097,26.0,1094.7,549.65,134.77,12.383,0.62468,65.875
25.939,1015.4,68.727,4.4951,28.824,1098.2,542.58,141.75,12.99,0.312,60.8
27.117,1015.1,64.72399999999999,4.7074,30.497,1100.1,538.16,148.55,13.296,0.089753,52.81399999999999
27.857,1014.3,55.213,4.6251,29.802,1100.3,540.42,148.37,13.269,0.21941,55.88
27.856,1014.0,51.127,4.6828,30.244,1100.2,538.79,149.45,13.372,0.5223300000000001,55.932
27.624,1013.6,56.174,4.6742,30.126,1099.7,539.51,148.81,13.316,0.65363,56.57100000000001
27.503,1013.2,53.01600000000001,4.7153,30.56900000000001,1099.6,537.85,149.92,13.473,0.3839,55.749
26.735,1013.3,57.737,4.635,30.248,1099.9,538.79,149.38,13.315,0.21065,55.05
25.597,1013.5,63.762,4.6177,30.345,1100.0,538.2,149.55,13.448,0.21474,53.988
24.51,1013.7,71.33,4.604,30.361,1100.0,538.24,149.53,13.364,0.30431,54.726000000000006
23.781,1014.0,75.358,4.6165,30.451,1100.1,538.03,149.67,13.432,0.27655,52.334
23.217,1014.2,76.134,4.6218,30.667,1099.7,537.12,150.55,13.401,0.42078,53.803
22.759,1013.8,77.514,4.5045,29.689,1098.3,539.9,147.78,13.137,0.42322,55.99
22.051,1013.5,78.71300000000002,3.1892,20.028,1059.9,550.25,111.53,10.662,2.0852,56.098
20.558000000000003,1013.2,83.02,3.1761,19.756,1058.3,550.09,111.18,10.556,2.4053,57.617
19.488,1012.9,87.044,3.1977,20.087,1060.7,550.11,113.17,10.718,2.3362,58.875
19.062,1012.5,88.759,3.1888,19.949,1060.1,549.89,112.79,10.66,2.4638,58.925
18.598,1012.2,88.446,3.1868,19.9,1059.9,549.86,112.77,10.659,2.4019,59.308
18.273,1011.9,89.958,3.1855,19.897,1059.7,550.05,112.77,10.658,2.6060000000000003,61.142
18.288,1011.8,90.317,3.2106,19.903,1060.1,549.98,112.78,10.664,2.9181,61.24800000000001
18.581,1011.9,90.609,3.2503,20.052,1060.6,549.97,113.08,10.734000000000002,2.5983,60.257
20.256,1011.6,86.166,3.7132,23.663,1080.8,550.12,127.18,11.59,1.6619,64.506
22.832,1011.7,74.922,4.0697,25.887,1092.7,550.39,134.8,12.127,1.199,70.02600000000001
24.642,1011.4,65.476,4.1181,25.951,1093.4,549.97,134.79,12.276,1.1031,70.197
25.581,1011.1,61.475,4.8096,31.007,1100.0,536.48,150.35,13.465,0.69575,58.695
26.239,1010.6,58.87300000000001,4.1467,26.025,1091.8,548.33,134.25,12.295,0.49059,64.096
26.717,1010.0,55.331,4.298,27.071,1094.4,546.7,137.04,12.571,0.47471,65.42
26.972,1009.4,53.965,4.7155,30.301,1100.3,538.71,149.75,13.336,0.5578,59.489
27.063,1008.7,54.212,4.6809,30.155,1100.4,539.47,149.54,13.379,0.5096,60.377
26.818,1008.4,55.192,4.1346,25.927,1092.6,549.43,134.41,12.21,0.5766100000000001,68.59899999999999
24.691,1008.3,65.2,3.4141,21.325,1066.5,550.04,116.03,11.034,0.6875899999999999,52.57899999999999
23.862,1008.4,68.014,3.9767,25.575,1091.5,550.31,134.1,12.289,0.025332,63.926
22.92,1008.8,70.593,3.9098,25.384,1090.5,549.62,133.75,12.263,0.8607,66.266
21.531,1008.6,75.57600000000002,3.9081,25.299,1090.5,550.36,134.25,12.058,1.2304,66.165
20.169,1008.5,81.312,3.8851,25.045,1089.5,550.31,134.03,12.084,0.84664,64.514
19.511,1008.1,84.435,3.9477,25.386,1091.5,550.12,135.76,12.175,0.46087,65.225
19.569000000000006,1007.7,85.60700000000001,3.9631,25.522,1091.2,549.98,135.32,12.201,0.54764,65.824
19.895,1007.4,83.69,3.4043,21.383000000000006,1067.2,550.06,117.92,11.044,1.5262,61.99
19.426,1007.2,85.485,3.2239,20.087,1060.3,550.0,112.96,10.649,2.8281,60.093
18.954,1006.9,87.553,3.1915,20.048,1059.8,549.93,112.78,10.56,3.4551,62.87
18.73,1006.6,88.37899999999998,3.1842,19.997,1059.6,550.16,112.78,10.493,4.1196,64.064
18.596,1006.5,89.25200000000002,3.0041,18.714,1051.3,549.92,106.87,10.257,4.98,64.268
18.754,1006.8,90.126,3.2167,20.025,1059.6,549.97,112.62,10.675,5.0031,64.03699999999999
20.047,1007.0,89.602,4.0419,25.893,1092.8,550.22,136.05,12.207,2.5464,70.268
22.54300000000001,1007.1,80.581,4.079,25.936,1092.3,549.87,134.78,12.209,1.6414,68.88600000000001
24.192,1007.2,73.018,4.115,26.04300000000001,1092.9,549.84,134.78,12.274,1.3699,68.743
25.724,1006.9,67.168,4.1669,26.13,1093.5,549.71,134.78,12.348,1.1598,66.741
26.816,1006.9,62.357,4.1778,26.221,1093.9,549.74,134.77,12.422,1.1957,68.778
27.705,1006.5,60.106,4.1857,26.273000000000003,1094.2,550.15,134.66,12.298,1.6716,68.07600000000001
28.333,1006.2,59.025,4.1702,26.048,1093.1,549.71,133.78,12.224,1.757,66.297
28.749,1005.9,57.408,4.1671,26.067,1093.0,549.83,133.76,12.238,1.37,66.658
28.736,1005.5,58.356,4.1642,26.086,1093.5,550.35,133.78,12.251,1.5178,65.79
28.382,1005.3,59.092,4.14,26.096,1093.5,550.39,133.77,12.264,1.356,66.13
27.778,1005.4,60.77,4.1146,26.045,1092.7,550.33,133.78,12.278,1.2315,65.34100000000001
26.926,1005.4,65.875,4.061,25.934,1091.7,550.26,133.77,12.291,1.7576,63.695
25.84,1005.6,67.91199999999999,4.0018,25.83,1091.4,550.19,133.75,12.304,1.5384,64.831
24.625,1005.9,61.067,4.0021,25.764,1091.7,550.2,134.03,12.207,1.1815,68.61399999999999
23.576,1005.9,66.311,3.9472,25.526,1090.5,550.23,133.63,12.081,1.2705,66.265
22.21,1005.9,70.845,3.8897,25.25800000000001,1089.1,549.97,133.36,12.124,1.264,66.707
21.267,1005.8,76.598,3.9232,25.464,1090.1,550.14,134.37,12.092,1.3044,66.586
20.377,1005.6,79.918,3.891,25.266,1089.4,550.13,133.96,12.001,1.4085,66.9
19.833,1005.3,83.165,3.312,20.86,1063.6,550.05,115.26,10.839,2.8952,63.096
19.392,1005.3,84.43,3.1574,19.96,1058.2,549.99,111.77,10.568,3.3317,61.848
19.054,1005.2,86.039,3.1603,19.918,1058.3,550.04,111.77,10.608,3.3603,62.023
18.877,1005.4,85.419,3.1635,19.905,1058.2,549.96,111.78,10.65,3.6954,61.969
19.01,1005.6,85.12200000000001,3.1666,19.998,1058.2,549.96,111.78,10.691,3.5758,61.688
19.158,1006.1,85.06700000000002,3.5483,22.619,1073.5,550.11,122.84,11.363,2.6804,64.328
20.182,1006.8,84.163,3.9712,25.362,1089.2,549.6,133.75,12.008,1.6672,67.296
22.27,1007.4,84.09899999999998,4.0746,25.714,1091.1,549.6,133.75,12.079,1.4003,64.995
24.901,1007.7,83.416,4.1386,25.891,1092.7,549.67,133.76,12.151,0.92303,62.302
26.989,1008.0,77.133,4.5215,28.182,1096.5,544.46,140.87,12.737,0.95561,58.121
27.481,1008.2,73.765,4.1765,26.155,1091.1,548.02,134.47,12.249,1.6242,60.99
27.409,1008.3,71.968,4.1049,25.457,1090.1,549.6,131.16,12.187,1.9249,61.911
29.073,1008.3,64.51100000000001,4.7189999999999985,29.741,1099.5,541.25,146.31,13.081,1.6463,59.024
29.596,1008.1,59.824,4.5997,29.116,1098.9,543.47,145.2,12.869000000000002,1.1431,61.825
29.307,1008.3,61.111,4.1452,26.112,1093.7,550.01,133.81,12.218,1.0607,63.479
28.364,1008.2,71.73,4.123,25.992,1093.4,550.33,133.81,12.18,1.0524,60.374
28.04,1008.6,68.718,4.1127,26.028,1093.0,550.14,133.79,12.118,1.2226,62.534
26.882,1009.1,79.453,4.059,25.934,1092.6,550.18,133.79,12.057,1.4767,59.385
26.227,1009.7,75.86399999999998,3.9987,25.813,1091.7,549.97,133.4,12.186,1.5883,62.861
25.816,1010.9,56.39100000000001,4.0341,25.903,1092.9,550.34,133.9,12.359000000000002,1.17,71.986
25.14,1011.7,55.36600000000001,4.034,25.951,1093.4,550.05,134.62,12.341,0.7682899999999999,69.086
24.665,1012.3,55.70399999999999,4.004,25.88,1092.7,550.05,134.31,12.331,0.49334,66.793
23.515,1014.1,76.391,3.236,20.089,1059.3,550.02,110.78,10.678,3.1267,57.792
23.363000000000003,1014.5,72.906,3.2279,19.946,1059.2,550.06,110.79,10.615,3.0244,58.844
23.241,1014.7,64.38600000000001,3.2056,19.915,1059.4,550.11,110.79,10.552,3.0098,60.319
22.91,1015.2,65.253,3.1719,19.904,1059.5,549.87,110.79,10.489,3.1173,61.292
22.525,1015.7,69.061,3.3146,21.032,1065.9,549.9,115.57,10.918,2.8306,62.979
22.94,1016.1,72.7,3.9947,25.47,1091.3,549.54,133.74,12.198,1.2405,67.852
24.455,1016.6,70.105,4.0458,25.727,1092.7,550.38,133.77,12.209,1.361,67.132
25.632,1017.0,66.23899999999999,4.1036,25.888,1093.4,550.31,133.78,12.22,1.205,67.86
26.625,1017.0,60.146,4.1352,25.933000000000003,1094.1,549.97,133.78,12.231,1.2058,67.87100000000001
27.638,1017.0,57.86,4.1522,25.954,1094.5,550.37,133.77,12.241,1.1105,65.65100000000001
28.445,1016.8,55.753,4.1556,26.001,1094.6,550.01,133.76,12.252,0.81306,65.42699999999999
28.624,1016.5,55.082,4.1471,25.978,1094.3,549.68,133.75,12.263,1.319,66.13600000000001
27.628,1016.0,57.18600000000001,4.1397,25.933000000000003,1094.0,549.59,133.77,12.274,1.3263,66.498
27.225,1015.8,57.642,4.1296,25.894,1093.7,549.59,133.75,12.3,1.2237,66.32600000000001
26.68,1015.9,61.375,4.1125,25.785,1093.6,549.74,133.76,12.338,1.238,65.453
25.941,1015.9,60.84,4.0964,25.811,1094.0,550.29,134.16,12.374,1.2066,66.542
25.15,1016.1,61.86600000000001,4.0474,25.632,1093.1,549.93,133.75,12.302,1.1447,64.738
24.289,1016.7,68.268,4.0371,25.531,1092.5,549.93,133.83,12.19,1.1441,63.975
23.76,1017.2,72.39,4.0459,25.705,1093.2,549.79,134.74,12.119000000000002,1.2614,64.538
23.479,1017.5,72.077,3.5073,21.965,1071.2,549.87,118.9,11.186,2.1405,58.832
23.177,1017.4,73.491,3.2509,20.246,1061.2,549.96,112.04,10.831,2.6763,57.271
22.19400000000001,1017.3,73.251,3.2436,20.292,1061.3,550.12,112.71,10.75,3.0936,60.269
21.27,1017.3,76.123,3.2069,20.042,1059.6,549.79,111.8,10.643,3.4026,61.04
20.591,1017.1,78.407,3.1756,19.983,1059.6,550.01,111.8,10.626,3.3983,61.787
19.487,1016.9,82.686,3.2136,20.038,1060.2,549.99,112.57,10.687,3.5086,61.308
18.807,1016.7,85.954,3.1403,19.782,1059.0,550.02,111.79,10.574000000000002,3.4505,61.04600000000001
18.41,1016.7,88.009,3.1676,19.723,1058.8,550.08,111.8,10.566,3.704,62.122
18.266,1016.7,87.765,3.1829,19.703,1058.9,550.04,111.79,10.568,3.7187,63.562
18.42,1017.0,87.133,3.1543,19.625,1058.5,550.05,111.56,10.485,3.6429,62.893
19.631,1017.1,82.73100000000002,3.3271,20.987,1065.1,549.93,115.59,10.935,3.0708,62.62
22.572,1017.1,60.012,4.0543,25.748,1092.7,550.11,133.81,12.125,1.2816,72.637
24.625,1017.4,52.223,4.0933,25.75800000000001,1093.3,550.37,133.49,12.075,1.1535,72.834
25.639,1017.3,51.167,4.1191,25.88,1093.8,550.36,133.75,12.116,1.2668,69.93
26.89,1016.9,49.353,4.1386,25.966,1093.9,550.29,133.74,12.157,1.24,69.344
27.791,1016.5,45.784,4.1427,26.03,1094.2,549.78,133.72,12.198,1.1645,69.419
28.305,1016.1,47.914,4.1408,26.017,1094.8,549.59,133.72,12.239,1.2133,67.17
28.392,1015.5,49.149,4.1469,26.042,1094.6,549.94,133.72,12.233,0.97952,66.96600000000001
27.993,1015.1,43.514,3.4177,20.712,1063.8,550.15,111.85,10.844,1.8307,59.71100000000001
27.66800000000001,1015.0,43.269,3.3885,20.591,1062.8,550.17,111.69,10.737,2.2552,58.639
26.594,1014.8,49.012,3.3666,20.507,1062.4,549.94,111.76,10.675999999999998,2.3217,59.831
25.596,1014.7,51.72,3.9907,25.357,1090.5,550.01,131.94,11.989,1.0566,67.054
24.765,1015.0,56.933,4.0386,25.788,1093.2,550.03,134.09,12.237,0.94265,67.558
23.931,1015.2,65.165,3.8519,24.461,1085.8,549.98,128.95,11.886,1.4049,63.615
23.074,1015.0,62.654,3.248,20.515,1062.5,549.91,113.14,10.742,2.4141,54.99800000000001
21.84800000000001,1014.6,65.889,3.1758,20.105,1059.9,549.98,111.63,10.62,2.8513,60.556
21.363000000000003,1014.3,70.568,3.9085,25.263,1090.3,549.75,133.54,12.061,1.5224,63.822
21.835,1013.9,76.446,4.0076,25.628,1092.2,549.71,134.72,12.108,0.99301,65.14399999999999
21.874,1013.7,77.393,3.9845,25.474,1091.7,549.78,134.17,12.050999999999998,0.98779,64.402
21.935,1013.5,76.925,3.9835,25.596,1092.3,550.0,134.73,12.027,1.264,66.368
21.428,1013.3,75.888,3.9383,25.50800000000001,1091.9,550.22,134.73,12.054,1.1243,65.329
20.524,1013.2,78.388,3.8875,25.368,1091.2,549.72,134.74,12.081,1.0854,64.09899999999999
19.335,1013.3,82.867,3.8866,25.252,1090.3,550.28,134.75,12.108,1.1442,63.542
18.98,1013.3,86.43799999999996,3.9182,25.294,1090.5,550.31,134.74,12.134,1.0753,64.109
20.225,1013.4,86.012,3.9842,25.586,1091.8,550.3,134.67,12.161,1.7625,63.843
22.733,1013.5,77.435,4.0781,25.652,1092.0,549.58,133.77,12.188,1.399,66.523
24.926,1013.5,65.523,4.1208,25.79,1092.4,550.13,133.78,12.215,0.95754,67.132
26.024,1013.4,61.45399999999999,4.1549,25.887,1093.4,550.27,133.77,12.237,0.78875,66.251
26.847,1012.8,57.76600000000001,4.1751,25.978,1094.2,549.63,133.77,12.244000000000002,1.2471,65.92
27.375,1012.4,56.935,4.1853,26.003,1094.6,549.6,133.76,12.248,1.0527,64.441
27.651,1012.2,55.708,4.1914,26.034,1094.6,549.68,133.76,12.251,1.2624,65.88600000000001
28.00800000000001,1012.0,50.404,4.1914,26.079,1094.4,550.08,133.78,12.255,1.0015,67.87
27.86,1011.7,49.732,4.1852,26.005,1094.3,550.21,133.78,12.259,0.76666,67.30199999999999
27.413,1011.5,51.012,4.1511,25.952,1094.1,549.85,133.78,12.238,0.92477,68.183
26.584,1011.3,52.269,4.0996,25.835,1093.4,550.1,133.76,12.205,0.99944,67.182
25.359,1011.3,63.585,4.0379,25.676,1092.5,550.22,133.75,12.175999999999998,1.2566,63.477
24.212,1011.5,71.721,4.0036,25.621,1092.4,550.35,134.23,12.252,1.1761,61.62600000000001
23.105,1011.7,76.369,3.9931,25.404,1091.4,550.02,133.82,12.215,1.2208,62.647
22.196,1011.6,80.574,3.9742,25.337,1090.7,550.05,133.75,12.134,1.1234,62.93899999999999
21.265,1011.5,83.698,3.9374,25.228,1090.2,550.14,133.83,12.027,0.96186,63.68899999999999
20.601,1011.4,88.053,3.9683,25.157,1090.0,550.16,133.87,12.08,1.3373,62.56399999999999
20.506,1011.1,90.752,3.5324,21.84800000000001,1070.9,550.0,119.93,11.145,2.2688,58.41
20.683000000000003,1010.8,91.781,3.2492,19.918,1058.9,549.96,111.4,10.669,3.0751,56.463
20.986,1010.8,90.483,3.2239,19.875,1058.2,549.95,110.79,10.702,3.3988,58.093
21.03,1010.8,89.1,3.3067,20.426,1061.2,550.05,112.89,10.8,3.1154,59.062
20.977,1010.9,87.62700000000002,3.972,25.21,1089.3,549.79,133.44,12.037,1.2991,62.087
21.149,1011.2,87.12700000000002,3.7917,24.042,1082.9,549.79,128.41,11.76,1.7671,61.543
20.87,1011.5,87.273,3.9437,25.199,1090.6,550.35,134.07,12.173,1.1644,63.794
21.186,1011.6,89.265,4.0013,25.277,1090.8,550.08,133.75,12.253,1.2003,63.07
23.177,1011.8,85.29899999999998,4.0931,25.705,1092.3,550.3,133.9,12.334,1.6127,65.968
25.404,1011.9,73.327,4.3156,27.052,1098.6,549.55,138.15,12.49,1.207,68.021
26.868,1011.9,65.487,4.7899,30.483,1099.7,538.35,148.31,13.314,0.85055,59.21100000000001
27.773000000000003,1011.7,61.322,4.7437,30.14,1100.0,539.23,147.79,13.373,1.0956,57.195
28.524,1011.5,57.036,4.2101,26.121,1093.0,549.13,133.18,12.351,0.74232,62.703
29.207,1011.3,51.993,4.8184,30.589,1099.9,538.27,147.19,13.321,1.1619,59.76600000000001
29.378,1011.1,52.592,4.5939,29.091,1099.4,542.98,144.77,12.95,1.2333,60.979
29.306,1010.8,50.332,4.2099,26.285,1094.8,550.09,133.68,12.308,0.8534799999999999,67.54
29.146,1011.0,49.488,4.1913,26.275,1094.6,550.08,133.79,12.3,0.90436,67.643
28.363000000000003,1011.1,53.155,4.1441,26.112,1093.6,550.27,133.78,12.315,1.1567,67.26899999999999
26.815,1011.2,62.702,4.0818,25.864,1092.9,550.38,134.18,12.339,0.69826,63.099
25.086,1011.6,77.919,4.0271,25.667,1091.9,550.15,133.8,12.338,0.9394,58.803
23.906,1011.8,85.286,4.0406,25.589,1091.6,550.46,133.81,12.322,1.2378,59.477
23.591,1011.8,88.434,4.0441,25.71,1092.0,550.03,134.19,12.165,1.0322,58.84
23.344,1011.9,90.514,4.0246,25.562,1091.2,550.01,133.74,12.115,0.93105,60.37300000000001
22.945,1011.9,89.822,4.0171,25.496,1090.7,549.81,133.73,12.098,1.2824,60.37300000000001
22.547,1011.7,90.615,4.039,25.589,1091.8,550.08,134.51,12.033,0.93176,61.224
21.589,1011.4,91.663,3.8293,23.954,1082.8,550.21,128.36,11.644,1.2019,59.012
20.852,1011.3,93.597,3.3557,19.888,1059.8,549.7,111.76,10.615,2.9403,56.893
20.649,1011.2,95.789,3.3816,19.91,1059.7,549.9,111.78,10.565,3.4224,55.861
20.775,1011.4,96.687,3.4061,20.104,1059.5,549.88,111.78,10.521,3.3898,55.94600000000001
20.65,1011.7,95.485,3.3615,20.115,1059.3,549.95,111.69,10.476,3.5468,57.44300000000001
20.807,1012.0,96.109,3.8745,23.808000000000003,1080.5,550.03,127.28,11.626,1.9903,61.129
21.584,1012.2,94.343,4.1265,25.713,1091.7,550.21,134.73,12.156,1.2643,62.687
22.986,1012.5,88.829,4.1278,25.928,1092.8,550.02,134.75,12.198,1.3321,64.52199999999999
24.75,1012.7,81.807,4.1445,26.101,1093.8,549.93,134.78,12.233,1.2508,63.896
26.276,1012.7,76.191,4.1497,26.242,1094.4,550.02,134.79,12.28,0.7277100000000001,63.389
27.622,1012.5,67.94,4.2471,26.741,1097.4,549.62,136.22,12.421,1.0817,66.137
28.967,1012.1,59.015,4.3428,27.362,1099.8,549.13,137.8,12.511,0.39364,65.757
29.94,1011.8,55.764,4.3425,27.357,1099.9,549.34,137.81,12.648,0.81925,65.081
29.706,1011.5,56.139,4.3118,27.304,1100.3,549.71,137.81,12.72,1.0999,66.683
29.23,1011.1,53.12300000000001,4.7344,30.523000000000003,1100.0,538.57,148.35,13.287,0.93482,58.29
29.817,1011.0,43.569,4.7134,30.307,1099.8,539.65,148.54,13.324000000000002,0.93979,60.901
29.201,1010.9,44.637,4.4629,28.616,1097.3,543.32,142.14,12.802,1.0549,64.051
28.243,1011.0,46.538,4.1015,26.288,1094.6,549.72,134.51,12.234000000000002,0.94119,67.898
26.433000000000003,1011.4,54.431,4.0033,25.924,1092.8,549.57,134.34,12.157,0.94016,65.442
24.919,1011.5,65.99600000000001,4.0258,25.885,1092.7,549.92,134.81,12.302,1.0671,63.705
23.871,1011.3,76.75399999999998,4.0108,25.988000000000003,1093.4,550.28,135.58,12.315,1.0645,62.452
23.287,1011.4,82.171,4.0287,25.843000000000004,1092.9,550.45,135.25,12.339,1.0021,60.162
22.273000000000003,1011.5,86.551,3.9764,25.464,1090.8,550.02,134.1,12.135,1.3358,60.37
21.534,1011.3,90.952,3.4668,21.54,1068.1,549.91,117.71,11.033,2.1825,57.68899999999999
20.816,1011.0,92.93,3.6077,22.248,1072.2,549.65,120.99,11.275,2.4365,58.642
20.514,1010.9,95.254,3.3545,20.143,1060.0,550.04,112.04,10.645,3.2428,57.163
20.401,1010.9,94.099,3.3123,20.046,1059.1,549.85,111.77,10.585,3.6152,58.56
19.205,1010.9,91.367,3.3166,19.782,1058.3,549.88,111.78,10.537,3.4995,61.578
18.386,1011.1,94.699,3.2977,19.748,1058.6,550.14,111.71,10.438,3.7864,63.03
17.785999999999994,1011.5,96.391,4.0222,24.381,1085.2,550.02,131.83,11.848,1.7042,65.157
18.769,1011.5,99.061,4.1924,25.341,1090.3,550.12,134.58,12.125,1.2388,63.593
21.637,1011.6,97.641,4.1327,25.869,1092.4,549.88,134.73,12.179,1.2992,64.675
23.898000000000003,1011.8,87.905,4.1502,26.031,1093.0,549.78,134.75,12.220999999999998,1.3015,61.839
25.617,1011.6,80.487,4.1651,26.177,1093.7,550.26,134.76,12.259,0.5668,61.35
27.053,1011.5,73.867,4.2011,26.283,1094.5,550.1,134.78,12.288,0.55235,61.527
28.213,1011.3,68.315,4.3937,27.607,1096.1,546.54,137.8,12.59,1.0377,59.887
29.269,1011.1,63.254,4.6824,29.96,1099.7,540.6,147.25,13.151,1.1406,56.452
29.394,1011.1,58.151,4.4179,28.307,1097.0,544.78,141.71,12.640999999999998,1.2205,60.86600000000001
28.94,1011.1,62.502,4.1427,26.145,1093.7,549.62,133.77,12.138,1.151,61.82100000000001
27.91800000000001,1011.1,66.48,4.1316,26.067,1094.0,549.71,133.77,12.203,1.0022,62.103
28.006,1011.3,62.441,4.1008,26.01,1093.5,549.86,133.74,12.236,1.1828,63.433
26.89,1011.6,70.862,4.0351,25.742,1092.6,549.98,133.75,12.206,0.97764,60.098
25.556,1012.0,78.506,3.9975,25.685,1092.2,549.97,133.75,12.252,0.76688,58.497
24.867,1012.4,83.375,3.9809,25.621,1092.0,550.06,133.75,12.315,1.036,59.8
24.308000000000003,1012.4,85.53399999999998,4.0262,25.674,1092.6,550.12,134.42,12.293,1.3022,61.493
23.926,1012.7,86.069,4.0188,25.56900000000001,1091.6,550.01,134.03,12.218,1.2548,59.278
23.477,1012.6,88.024,4.0399,25.55,1091.4,550.05,134.0,12.128,1.1659,59.988
23.738000000000003,1012.4,90.688,4.0402,25.692,1092.1,549.98,134.14,12.136,1.1299,59.582
23.347,1012.3,88.18,3.6302,22.63300000000001,1074.8,549.71,122.0,11.388,1.9768,55.279
22.25,1012.3,92.192,4.0635,25.525,1091.3,550.29,134.39,12.072,0.95839,60.663
22.094,1012.2,92.624,4.0441,25.651,1091.6,549.82,134.72,12.035,1.1643,61.165
22.009,1012.2,91.293,3.9898,25.547,1091.5,550.15,134.73,11.998,0.91166,60.619
21.534,1012.4,93.313,3.4785,21.501,1068.4,549.88,117.75,10.945,2.386,55.458
21.41,1012.7,93.248,3.7706,23.72300000000001,1080.8,549.85,127.31,11.619000000000002,1.8891,58.794
22.207,1012.8,94.493,4.1038,25.888,1092.3,549.39,134.85,12.2,1.2524,59.081
24.191,1013.0,87.2,4.673,30.253,1099.8,539.26,147.42,13.267,1.2517,58.295
26.365,1013.3,73.289,4.6517,29.847,1099.8,540.5,147.03,13.222,0.83288,56.74100000000001
27.422,1013.4,69.418,4.7108,30.06900000000001,1099.9,539.83,147.42,13.263,0.35414,54.17100000000001
28.243,1013.4,64.869,4.6692,29.76,1099.9,540.67,146.69,13.273,0.22539,54.597
29.053,1013.3,60.02,4.738,30.22,1100.1,539.22,147.6,13.275,0.75859,55.13800000000001
29.887,1012.9,51.357,4.6355,29.611,1100.0,541.52,146.99,13.194,1.0631,58.845
30.178,1012.6,47.735,4.7276,30.271,1099.8,539.16,148.56,13.307,1.137,58.4
29.94400000000001,1012.4,46.93899999999999,4.7002,30.153,1100.1,539.94,148.32,13.254,1.0222,59.163
29.777,1012.1,44.959,4.7124,30.376,1100.0,538.9,148.96,13.281,0.80565,60.125
29.143,1012.0,45.365,4.3129,27.503,1096.8,546.52,139.19,12.509,0.7119,64.604
27.664,1012.1,54.098,4.0595,25.862,1093.7,550.02,133.81,12.27,0.79998,64.058
25.908,1012.5,61.177,3.9563,25.518,1092.6,550.22,133.82,12.299,0.8489200000000001,61.99100000000001
24.908,1012.7,74.398,3.9719,25.489,1092.3,550.43,133.8,12.329,1.1486,58.913
24.58,1012.8,82.73700000000002,3.9616,25.421,1091.9,550.37,133.68,12.228,1.1008,58.413
24.45,1013.2,86.99600000000002,4.0106,25.555,1091.6,550.05,133.76,12.037,0.99478,57.404
24.376,1013.1,87.955,4.0197,25.636,1091.8,549.94,133.74,12.119000000000002,1.0369,58.642
24.128,1013.0,88.97399999999998,4.0181,25.621,1092.0,549.79,133.73,12.239,1.3808,58.562
23.972,1012.9,90.395,3.9693,25.148000000000003,1089.0,550.02,131.93,12.009,0.90558,55.533
23.73,1012.9,90.385,3.3347,20.442,1061.5,550.05,112.24,10.845,2.785,51.363
23.572,1012.8,92.019,3.3093,20.244,1060.8,550.02,111.78,10.799,3.5698,51.023
23.356,1012.6,93.582,3.4748,21.224,1066.2,549.87,115.85,10.999,2.9739,50.369
23.271,1012.7,93.735,3.7401,23.47,1079.5,549.96,125.19,11.517,1.811,53.583
23.433000000000003,1012.9,92.986,3.5533,22.004,1070.8,549.93,118.94,11.205,3.0063,52.94300000000001
24.294,1013.3,89.167,4.0325,25.613000000000003,1091.4,549.58,133.28,12.179,1.0847,58.57100000000001
25.397,1013.5,81.18,4.0685,25.817,1092.4,549.61,133.75,12.207,1.0818,60.164
26.31,1013.7,77.63,4.1067,25.913,1093.0,549.69,133.74,12.235,1.3218,59.786
27.27,1013.8,72.782,4.129,26.068,1093.9,549.58,133.75,12.265999999999998,0.7278399999999999,59.467
28.303,1013.8,65.46300000000001,4.1775,26.236,1094.8,549.85,133.75,12.313,0.58381,60.06100000000001
29.239,1013.5,61.706,4.2056,26.283,1095.1,550.26,133.75,12.428,0.90972,59.872
29.335,1013.2,63.43899999999999,4.2053,26.353,1095.9,550.02,134.1,12.405,0.69803,59.238
29.308000000000003,1012.9,61.213,4.2051,26.29,1095.3,549.9,133.76,12.265,0.99509,60.473
29.546,1012.7,56.393,4.19,26.274,1094.9,549.83,133.74,12.202,1.1577,60.417
29.036,1012.4,58.9,4.1423,26.122,1094.1,549.78,133.75,12.139,0.84444,59.44
27.788,1012.4,66.71600000000001,4.0918,25.885,1093.4,549.73,133.76,12.077,0.9571,58.54
26.538,1012.6,72.663,4.0293,25.701,1092.6,549.94,133.58,12.152,1.0068,58.308
25.479,1013.1,77.01899999999998,4.0037,25.728,1092.7,550.31,134.03,12.322,0.90996,58.50899999999999
24.829,1013.2,80.653,4.0136,25.684,1092.5,550.37,133.78,12.205,1.1157,57.636
24.558000000000003,1013.2,81.56,3.9981,25.523000000000003,1091.6,550.37,133.17,12.057,1.2183,58.566
24.317,1013.1,83.145,3.9744,25.643,1091.7,550.16,133.76,12.055,0.95292,58.65600000000001
24.037,1012.7,85.87,4.0021,25.558000000000003,1092.2,550.42,133.76,12.067,1.1093,60.056
24.005,1012.3,85.163,4.0004,25.526,1092.1,550.45,133.74,12.08,1.3959,60.672
23.861,1012.0,85.76799999999999,3.9902,25.493,1091.6,550.34,133.73,12.093,1.0682,58.96100000000001
23.606,1011.8,88.255,3.9856,25.44400000000001,1091.0,550.41,133.73,12.105,1.1217,56.724
23.382,1011.7,90.01299999999998,4.005,25.452,1091.4,549.85,133.73,12.118,1.41,56.521
23.228,1011.5,90.747,4.0201,25.41800000000001,1091.5,549.66,133.72,12.130999999999998,1.0743,56.661
22.951,1011.4,89.323,3.9836,25.358,1090.9,549.97,133.74,12.129,1.0886,58.112
23.134,1011.4,89.345,4.0042,25.443,1091.5,550.27,133.73,12.142,1.136,58.348
23.904,1011.4,85.07,4.0194,25.626,1092.1,550.18,133.74,12.183,0.90474,59.07100000000001
25.072,1011.7,78.184,4.4062,28.261,1095.4,542.87,140.41,12.845,1.0824,57.94600000000001
26.178,1011.9,71.562,5.0644,32.797,1099.9,529.93,153.48,13.742,1.1321,53.42
26.98,1011.8,66.54,4.1225,25.70300000000001,1092.5,550.11,133.02,12.175,0.33668000000000003,58.62300000000001
27.67,1011.5,61.077,4.1729,25.969,1093.6,550.21,133.6,12.153,0.8594,62.931
28.071,1011.2,57.574,4.1887,26.054,1094.1,549.92,133.74,12.151,1.1155,63.57100000000001
28.437,1010.7,53.402,4.1930000000000005,26.085,1094.6,549.91,133.75,12.15,0.62817,63.78
28.557,1010.3,42.639,4.1793,26.125,1095.0,549.92,133.75,12.148,0.38966,67.054
28.169,1010.0,43.996,4.1392,26.002,1093.6,549.93,133.42,12.158,0.45129,67.309
27.368,1009.9,48.49800000000001,4.0992,25.917,1093.3,549.86,133.75,12.185,0.72307,65.73100000000001
26.076,1009.8,58.687,4.0394,25.74,1092.5,549.99,133.76,12.195,0.72251,62.12
24.757,1009.8,70.652,4.0085,25.596,1091.7,550.0,133.76,12.145,1.1422,60.881
24.093000000000004,1010.2,75.821,4.0023,25.762,1092.5,550.25,134.46,12.219,1.2643,60.95399999999999
23.809,1010.5,77.66,3.9785,25.592,1091.7,550.17,133.75,12.175999999999998,1.1402,63.428
23.495,1010.5,77.428,3.9801,25.536,1091.5,550.46,133.74,12.207,1.1913,60.69300000000001
22.902,1010.6,77.676,3.9563,25.363000000000003,1090.9,549.72,133.73,12.247,0.72744,58.026
22.148000000000003,1010.5,80.227,3.4906,21.899,1066.7,547.69,117.62,11.178,0.95373,86.87100000000002
21.422,1010.2,81.633,3.1732,19.652,1057.5,550.06,110.34,10.583,3.8732,64.696
20.845,1009.9,83.835,3.2203,20.158,1060.6,549.96,112.85,10.69,2.8891,56.635
20.242,1009.6,84.94200000000002,3.1838,20.095,1060.2,550.13,112.77,10.675,2.7984,56.683
19.598,1009.6,86.90100000000002,3.1946,20.088,1060.3,549.76,112.78,10.655,3.2378,58.437
19.303,1009.8,87.814,3.2267,20.085,1060.3,550.22,112.77,10.573,3.474,59.99
19.33,1009.9,88.5,3.2151,20.015,1059.7,549.91,112.21,10.495,3.4572,61.493
19.175,1010.1,88.45,3.6148,22.855,1076.0,549.96,124.54,11.383,2.6893,61.094
20.058,1010.3,89.601,3.9318,25.317,1090.2,549.77,133.84,11.981,1.3415,63.13
22.632,1010.6,84.566,4.0545,25.792,1092.3,550.29,134.33,12.162,1.4224,65.805
24.84800000000001,1010.9,72.384,4.1085,25.845,1092.2,549.71,133.78,12.136,1.4749,65.625
26.009,1011.1,66.50399999999999,4.1082,25.951,1092.6,549.59,133.78,12.104,1.12,64.561
26.669,1011.2,61.87600000000001,4.1256,25.97300000000001,1092.9,549.54,133.79,12.072,0.83814,63.297
26.912,1011.3,61.642,4.0758,25.554,1091.2,549.72,132.22,12.132,1.2005,63.145
27.124,1011.3,60.755,4.137,26.055,1094.0,549.95,134.22,12.265,1.2117,65.1
27.342,1011.4,58.649,4.1105,25.919,1093.4,549.91,133.81,12.247,1.2828,63.157
27.242,1011.2,58.01600000000001,4.1058,25.892,1093.0,550.06,133.79,12.231,1.0385,61.775
26.837,1011.5,58.73,4.0851,25.805,1092.7,549.67,133.78,12.217,2.6523,67.347
25.91,1011.7,63.761,4.0585,25.66800000000001,1092.5,550.04,133.8,12.196,4.7548,67.60300000000001
24.63,1011.9,68.847,4.0278,25.674,1092.3,550.05,134.22,12.209,3.1547,63.752
23.587,1012.6,72.206,3.994,25.406,1091.4,550.39,133.75,12.222,0.75252,61.882
22.46,1012.9,77.001,3.9564,25.351,1090.5,550.42,133.75,12.155,0.7922,61.798
21.585,1012.9,81.023,3.9134,25.322,1090.4,550.04,133.79,12.075,0.95186,59.88
20.799,1012.9,83.811,3.9028,25.156,1089.6,550.06,133.66,12.04,0.73405,59.834
20.549,1013.1,84.656,3.8715,24.83,1087.9,550.08,132.47,11.959,0.68697,59.697
19.912,1013.1,86.846,3.671,23.405,1080.2,550.25,126.9,11.73,1.3598,56.675
19.454,1012.8,89.07700000000001,3.653,23.34,1079.4,549.83,126.65,11.563,1.6458,60.202
19.426,1012.6,90.207,3.9352,25.094,1089.0,550.42,133.72,11.943,1.1437,60.808
19.492,1012.6,90.73,3.8691,24.688,1086.7,549.9,131.9,11.880999999999998,1.2288,60.67100000000001
19.304,1012.8,90.214,3.8728,24.567,1086.5,549.97,131.74,11.912,1.1612,60.979
19.078,1013.0,90.798,3.1648,19.344,1055.8,549.89,109.48,10.44,3.572,63.33600000000001
