ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
18.911,1013.3,92.344,3.9468,25.081,1089.5,549.67,134.1,12.0,1.2931,63.833
19.769,1013.7,92.768,4.0043,25.41,1090.7,550.38,134.55,12.065,1.0977,62.435
21.656,1013.9,91.497,4.3916,27.97,1094.7,544.1,140.81,12.755,1.1621,59.246
23.083,1014.0,86.244,4.711,30.294,1099.8,538.46,148.71,13.313,1.0333,57.62
24.247,1014.0,78.768,4.746,30.447,1099.8,538.0,149.11,13.435,0.92697,58.352
25.652,1014.0,72.635,4.1,25.575,1091.8,549.75,133.52,12.21,0.92697,59.075
26.659,1013.8,65.503,4.113,25.651,1092.5,549.64,133.36,12.295,0.92697,59.798
27.143,1013.3,63.597,4.1352,25.78,1092.6,549.9,133.7,12.226,0.92991,60.521
27.646,1013.0,61.964,4.149,25.747,1092.4,550.43,133.36,12.181,0.79706,61.834
27.172,1012.6,63.576,4.0831,25.757,1092.0,549.99,133.35,12.17,0.60022,62.042
26.163,1012.3,69.209,4.0889,25.72300000000001,1091.7,549.75,133.34,12.121,0.71015,60.672
25.573,1012.1,72.808,4.0901,25.644,1091.4,550.19,133.33,12.049,1.0668,61.055
24.861,1012.2,76.15899999999998,4.0289,25.469,1091.2,550.08,133.33,11.978,1.1349,60.227
23.911,1012.1,81.955,4.0267,25.302,1090.3,550.1,133.07,12.02,0.98692,58.831
23.458,1012.1,85.35600000000002,4.0394,25.334,1090.7,550.32,133.32,12.188,1.0652,59.03
23.17,1012.0,87.331,4.0368,25.31900000000001,1090.7,550.05,133.23,12.095999999999998,1.0422,58.194
22.955,1012.0,89.257,4.0027,25.042,1089.1,550.06,132.13,12.011,1.1965,56.993
22.865,1011.6,89.601,4.0135,25.208,1089.8,549.97,132.66,12.044,1.3296,58.107
22.696,1011.5,89.413,3.9618,24.955,1088.3,550.31,131.45,11.963,1.3643,56.905
22.617,1011.5,88.926,3.9302,24.796,1087.3,549.94,130.72,11.968,1.3557,55.894
22.43,1010.7,91.528,4.0432,25.316,1090.4,550.09,133.36,11.938,1.4371,59.034
22.356,1010.5,89.75299999999999,3.9658,24.997,1088.6,549.93,131.71,11.927,1.2756,60.317
22.589,1009.7,87.17299999999999,3.9923,24.925,1088.6,550.2,131.72,11.915,1.1973,60.381
22.709,1009.6,86.51100000000002,3.3429,20.301,1061.4,550.03,112.18,10.752,2.8728,53.834
22.651,1009.5,86.803,4.0734,25.745,1092.4,550.11,135.1,12.18,1.1623,62.228
22.903,1009.4,86.34899999999998,4.127,25.936,1093.6,550.17,135.74,12.318,1.07,62.975
23.623,1009.4,82.04899999999998,4.1447,26.044,1094.5,550.34,135.95,12.411,1.1458,64.267
24.481,1009.1,76.271,4.1348,25.951,1093.9,550.06,135.16,12.315,1.1215,64.37899999999999
25.501,1008.4,69.508,4.2013,26.248,1095.2,549.79,135.76,12.333,1.1506,66.917
26.438,1007.6,65.475,4.204,26.392,1096.2,549.89,135.75,12.343,1.4878,67.16
26.684,1007.4,63.631,4.1917,26.371,1095.9,550.09,135.75,12.342,0.58277,65.896
26.382,1007.0,65.946,4.1737,26.296,1095.6,550.12,135.75,12.319,0.52332,65.202
25.741,1006.2,69.487,4.1457,26.2,1094.7,550.04,135.74,12.294,0.8192200000000001,64.783
25.202,1006.1,72.819,4.1383,26.163,1094.3,549.78,135.75,12.295,0.33493,60.607
24.815,1007.0,72.876,4.1171,26.16,1094.9,549.84,135.74,12.317,0.23422,60.235
23.982,1007.1,80.984,4.0552,25.925,1093.5,549.82,135.75,12.345,0.4955100000000001,58.679
23.022,1007.6,89.03,4.0854,25.935,1093.7,549.79,135.92,12.374,0.75662,59.227
21.909,1006.9,98.021,4.1389999999999985,25.988000000000003,1093.8,549.93,136.36,12.305,0.63275,58.377
21.469,1006.1,98.075,4.0544,25.336,1090.0,550.37,133.18,12.139,0.78592,57.8
20.759,1008.1,96.402,4.0643,25.154,1089.8,550.37,133.49,12.087,1.3934,60.76600000000001
19.965,1007.8,100.06,4.1016,25.59,1091.7,550.3,135.04,12.062,1.3817,61.106
19.541,1007.1,100.06,4.1119,25.899,1094.0,549.99,136.73,12.226,1.121,63.44
19.488,1006.0,100.06,4.1369,25.935,1093.4,549.89,136.75,12.246,0.81582,64.343
19.503,1006.1,98.471,4.0756,25.792,1092.5,550.14,136.26,12.302,1.0105,64.09100000000001
19.597,1006.1,97.677,4.0305,25.581,1092.1,550.04,136.13,12.291,1.3005,64.90100000000001
19.412,1005.4,98.617,4.0374,25.399,1091.8,550.11,135.76,12.177,1.128,62.118
19.99,1005.3,99.959,4.0828,25.565,1092.2,549.71,135.74,12.063,1.2218,65.96
20.578000000000007,1005.8,99.936,3.4809,20.962,1065.1,549.98,115.87,10.944,3.3539,65.426
21.593000000000004,1005.8,99.739,4.1366,25.829,1092.3,550.26,135.18,12.238,4.1443,70.53399999999998
22.497,1006.4,96.963,4.1336,25.57800000000001,1091.0,549.95,134.01,12.206,3.1834,63.94600000000001
21.131,1007.3,93.67,4.0126,25.049,1089.1,550.04,133.36,12.148,1.4512,61.339
20.232,1007.1,99.419,4.0133,25.121,1089.9,550.41,133.8,12.099,1.2212,59.594
22.878,1007.0,94.553,4.1022,25.603,1091.2,550.43,133.78,12.155,0.95381,61.207
24.679,1006.8,82.089,4.086,25.698,1092.1,550.41,133.78,12.242,1.3603,63.367
25.228,1006.7,80.247,4.2726,27.12,1093.9,546.66,137.45,12.609000000000002,0.98878,60.536
25.59800000000001,1006.2,78.928,4.409,28.238000000000003,1095.8,543.66,140.38,12.746,0.58833,47.68
25.127,1006.4,77.618,4.0456,25.747,1092.1,550.28,133.78,12.204,0.29614,27.765
24.65,1006.5,76.608,4.0148,25.649,1091.1,550.1,133.77,12.156,32.676,47.43899999999999
24.17,1006.5,80.043,3.9993,25.552,1090.8,550.41,133.77,12.132,4.5,49.523
23.785,1006.9,81.759,4.0127,25.449,1090.7,550.31,133.77,12.154000000000002,1.4722,63.133
23.423,1007.7,83.235,4.0447,25.717,1092.5,550.06,135.04,12.252,2.4857,65.393
23.252,1008.0,84.161,4.0005,25.413,1091.4,550.04,133.89,12.148,2.6883,64.468
23.184,1008.2,84.837,3.9971,25.439,1091.4,550.26,134.09,12.124,1.6334,69.102
23.073,1008.6,86.615,4.0297,25.442,1091.5,549.97,134.23,12.177,1.4597,61.802
22.987,1008.3,87.42299999999999,3.999,25.456,1091.4,550.13,134.23,12.108,1.3717,60.143
22.677,1008.4,88.735,3.8442,24.117,1084.4,550.03,128.78,11.899,1.6504,57.131
22.313,1008.5,88.655,3.9029,24.686,1087.5,550.18,131.26,11.91,1.6857,59.563
22.12,1008.4,88.116,3.994,25.35,1091.0,550.13,134.07,12.004,1.6475,62.12
21.768,1008.6,89.249,3.8708,24.251,1085.1,550.02,129.6,11.861,1.6639,58.848
21.353,1008.7,89.31,3.8868,24.61,1087.2,550.21,131.47,11.795,1.5904,61.056
20.866,1008.8,89.24799999999998,3.1836,19.671,1057.7,550.29,110.29,10.484000000000002,3.7074,58.062
20.351,1009.2,88.67399999999998,3.9339,25.114,1089.9,550.0,134.41,12.066,1.4443,63.772
20.509,1009.3,88.786,3.9322,25.116,1090.3,550.07,133.74,12.161,1.3016,64.09
21.992,1009.4,84.791,3.9505,25.417,1090.9,550.43,133.77,12.171,1.1812,60.247
23.655,1009.9,76.321,4.0051,25.61,1091.9,550.23,133.75,12.181,1.8293,68.842
24.719,1010.3,68.352,4.0476,25.701,1092.4,549.7,133.76,12.191,1.0951,66.441
25.441,1010.4,62.973,4.0609,25.744,1093.1,550.29,133.75,12.2,0.45735,67.398
25.845,1010.2,61.79,4.0594,25.775,1092.6,549.87,133.77,12.204,0.66781,67.545
26.20300000000001,1009.9,58.33600000000001,4.079,25.774,1092.7,549.93,133.77,12.209,1.2412,68.055
26.299,1009.8,58.453,4.0788,25.775,1092.5,550.24,133.77,12.265,1.2145,67.85300000000001
26.304,1009.8,58.233,4.0809,25.752,1093.0,550.36,133.75,12.327,1.2147,67.19800000000001
25.967,1009.9,54.095,4.3747,27.847,1097.0,545.13,140.15,12.786,1.2279,66.32600000000001
25.343000000000004,1010.3,48.37600000000001,4.6611,30.23,1100.0,538.41,150.71,13.292,1.3279,61.077
24.00800000000001,1010.6,56.563,4.6147,30.236,1099.8,538.61,150.71,13.382,1.2884,58.929
22.725,1010.9,65.252,4.7021,31.068,1100.1,535.94,152.54,13.552,1.1405,56.619
21.181,1011.3,71.175,4.5962,30.222,1100.3,538.74,151.27,13.444,1.1651,59.787
19.825,1011.5,79.027,4.6402,30.583,1099.9,537.04,152.2,13.51,1.1848,58.934
19.22,1011.5,82.564,4.631,30.413,1100.2,537.54,151.44,13.479,1.1692,59.521
18.303,1011.4,87.309,4.7539,31.031,1099.9,535.36,153.24,13.591,1.1602,60.365
18.145,1011.3,91.355,3.0580000000000003,18.537,1051.4,549.85,106.26,10.221,5.3817,78.942
17.777,1011.1,91.849,2.9971,17.965999999999994,1047.8,549.9,103.92,10.024,6.7659,90.281
17.687,1010.8,93.598,3.0032,18.314,1049.8,550.04,105.68,9.9923,5.362,70.545
17.53,1011.4,96.26,3.3657,19.946,1058.2,548.73,112.95,10.574000000000002,6.1526,68.671
18.146,1011.9,96.941,3.2668,19.456,1056.5,550.14,110.1,10.508,3.9831,61.979
19.95,1012.4,96.347,4.0534,25.516,1091.6,550.04,134.78,12.083,1.4832,67.611
22.584,1012.7,85.06700000000002,4.3491,27.466,1096.2,546.26,140.0,12.653,1.1515,66.315
23.966,1012.7,75.423,4.6234,29.357,1099.8,542.04,146.77,13.094,0.98412,61.243
25.199,1012.7,66.551,4.5806,29.256,1100.0,542.66,146.76,13.062,0.93578,61.18899999999999
25.836,1012.4,60.547,4.5902,29.214,1099.5,542.66,146.77,13.031,0.90786,61.183
26.623,1012.2,57.389,4.5207,29.047,1100.1,543.09,146.74,13.005,1.3618,64.1
26.806,1012.2,56.242,4.5387,28.978,1100.3,543.8,146.74,13.001,1.5925,65.29
26.797,1012.3,55.898,4.5164,29.022,1100.0,543.53,146.73,12.999,1.5781,65.405
26.325,1012.5,57.029,4.5416,29.124,1099.7,543.11,146.72,12.998,1.1586,65.436
25.866,1012.8,56.49,4.503,28.986,1100.3,542.84,146.72,12.996,1.1392,65.584
24.74,1013.4,61.8,4.485,28.786,1100.2,543.26,146.73,12.994000000000002,1.1692,64.218
23.154,1014.0,71.00399999999998,4.4694,28.885,1100.4,543.4,146.73,12.992,1.1426,61.13800000000001
21.912,1014.4,79.127,4.4444,28.84800000000001,1100.4,543.59,146.72,12.991,1.1937,60.826
21.455,1014.5,82.76100000000002,4.4319,28.772,1100.3,543.88,146.74,13.043,1.2209,60.93
20.935,1014.7,83.255,4.4172,28.85,1099.6,543.12,147.04,12.963,1.106,63.70399999999999
20.278,1014.9,84.781,3.1285,19.191,1051.8,547.94,107.05,10.402,5.9104,84.385
19.722,1015.2,86.462,2.9934,18.415,1049.9,550.01,104.77,10.114,5.2632,73.484
19.629,1015.4,88.44,3.0214,18.471,1050.0,549.96,104.8,10.133,5.377000000000002,71.25399999999998
19.276,1015.5,90.044,3.0592,18.377,1049.8,550.03,104.62,10.1,5.8018,77.21300000000002
22.457,1018.0,93.096,3.1809,18.871,1052.1,549.86,105.7,10.231,4.2703,61.621
23.969,1018.5,83.861,3.1853,18.905,1052.8,549.94,105.21,10.272,3.7158,57.733
25.08,1018.7,75.809,3.173,18.88,1052.7,549.97,104.82,10.281,3.7316,56.887
25.823,1018.8,71.398,3.1717,18.924,1052.7,549.92,104.82,10.341,3.6598,55.103
26.305,1018.8,65.262,3.1663,18.919,1052.7,549.94,104.8,10.421,3.6688,56.16
26.469,1018.6,65.30199999999999,3.1715,18.904,1052.8,550.05,104.64,10.399,3.9096,56.00100000000001
26.392,1018.6,64.97399999999999,3.1342,18.696,1051.7,550.01,103.81,10.326,4.2865,55.36
25.995,1018.7,66.036,3.1138,18.673,1051.4,550.02,103.81,10.257,4.4235,56.695
25.227,1018.9,67.781,3.0807,18.62,1051.1,549.91,103.79,10.187,4.3427,57.369
24.33,1019.3,71.836,3.0645,18.507,1050.8,550.02,103.79,10.118,4.6915,57.409
23.331,1019.7,74.641,3.0372,18.429,1050.7,550.07,103.81,10.049,4.8765,59.625
22.535,1020.1,75.74,3.0259,18.466,1050.6,549.95,104.15,10.12,5.1171,63.752
22.053,1020.4,77.77199999999998,3.0266,18.577,1051.4,550.03,104.79,10.125,4.7761,59.242
21.227,1020.7,78.389,3.2457,20.227,1058.7,548.28,112.39,10.731,7.0362,66.395
20.794,1020.6,78.971,3.0265,18.338,1049.0,549.3,103.64,10.223,6.698,82.24700000000001
17.035,1020.9,90.331,3.2909,20.135,1060.9,548.75,114.82,10.764,5.2785,73.222
17.842,1021.3,91.632,3.7553,23.652,1081.9,549.77,128.05,11.666,2.3164,69.02199999999999
20.214,1021.5,78.85300000000002,3.9973,25.299,1091.1,550.31,133.75,12.126,1.8573,71.251
22.12,1021.9,64.976,4.0498,25.317,1092.1,550.17,133.75,12.181,1.4955,73.069
22.87,1022.0,59.014,4.0599,25.356,1092.6,550.36,133.76,12.237,1.3525,71.131
23.513,1021.8,55.475,4.0706,25.434,1092.9,550.4,133.75,12.293,1.2546,70.578
24.032,1021.5,55.247,4.0798,25.463,1093.1,550.4,133.76,12.348,1.342,70.839
24.41,1021.3,56.014,4.097,25.602,1093.5,550.34,134.26,12.327,1.2166,71.316
24.301,1021.2,59.528,4.0497,25.461,1092.8,550.4,133.74,12.225,1.3061,69.436
23.786,1021.1,62.761,4.0421,25.407,1092.3,550.43,133.74,12.124,1.5714,68.643
23.691,1020.9,63.39100000000001,3.8828,24.289,1086.0,550.44,128.95,11.755,1.6632,67.158
23.074,1021.2,67.642,3.51,21.748,1070.8,549.94,118.57,11.211,2.5221,63.62300000000001
22.429,1021.4,72.618,4.0045,25.343000000000004,1092.1,550.2,134.11,12.263,1.5551,68.46
22.088,1021.6,75.88,4.0711,25.806,1094.7,550.06,136.29,12.339,1.3492,68.17399999999999
21.66800000000001,1021.7,75.773,3.9793,25.304,1092.4,550.28,134.37,12.225,1.2226,66.947
21.659,1021.7,75.137,3.7838,23.737,1082.9,550.22,127.41,11.815,1.5662,63.452
21.705,1021.7,72.726,3.999,25.35,1092.1,550.06,134.4,12.261,1.2116,69.02600000000001
21.125,1021.7,70.36,3.934,25.123,1091.8,549.87,134.33,12.142,1.3339,69.123
16.846,1021.1,88.586,3.9204,24.917,1087.7,548.2,134.76,12.154000000000002,2.3298,75.29
17.676,1021.3,85.23299999999998,4.7647,30.803,1099.9,534.93,151.89,13.556,1.6965,64.12899999999999
20.834,1021.4,68.842,4.9198,31.682,1100.0,532.33,151.74,13.755999999999998,1.2398,63.953
22.642,1021.6,60.692,4.9927,31.893,1099.9,531.38,151.76,13.811,1.3595,64.133
23.617,1021.6,58.78,5.0359,32.08,1099.8,530.87,151.77,13.856,1.3553,61.179
24.148000000000003,1021.6,59.6,5.0746,32.194,1099.8,530.02,151.76,13.861,1.1893,59.512
24.467,1021.5,59.38399999999999,5.0479,32.208,1100.0,530.74,151.76,13.865,1.3727,58.905
24.342,1021.2,58.951,5.0147,32.118,1100.0,530.57,151.76,13.869000000000002,1.3454,59.345
24.05,1021.0,58.944,5.0129,32.3,1100.1,530.01,152.46,13.872,1.1819,58.755
23.887,1020.9,58.295,4.7612,30.75,1100.2,535.7,152.02,13.534,1.1317,59.399
23.499,1020.7,61.295,4.9402,31.83,1100.0,531.87,151.75,13.861,1.2102,60.089
22.792,1020.9,64.63,4.9035,31.57,1099.8,532.54,151.73,13.671,1.2744,60.773
21.964,1021.1,66.485,4.8017,31.087,1100.0,534.34,151.09,13.635,1.3384,61.589
21.242,1021.5,68.382,4.8194,31.268,1100.4,533.9,152.03,13.783,1.2507,60.849
20.283,1021.4,70.428,4.7758,31.053,1100.0,533.74,152.5,13.728,1.1737,61.54600000000001
19.391,1021.3,74.32,4.4479,28.809,1099.7,541.6,147.52,13.135,1.1840000000000002,66.707
18.363,1021.2,78.702,4.2776,27.916,1099.7,544.99,145.74,12.800999999999998,1.1626,71.87899999999998
17.655,1021.1,81.289,3.4697,21.881,1072.7,550.05,121.88,11.232,2.2856,67.148
17.124000000000002,1020.8,83.449,3.0285,18.37,1041.3,542.9,104.61,10.228,9.0907,95.822
16.855,1020.4,86.29700000000004,3.0752,18.385,1042.8,543.96,105.08,10.22,8.3984,91.56
16.903,1020.0,87.139,3.0832,18.339,1042.4,543.75,104.8,10.22,8.7881,91.928
16.957,1019.8,88.557,3.0876,18.282,1043.7,544.89,104.8,10.218,8.3515,91.125
17.04,1019.7,88.13,3.0861,18.387,1043.2,544.42,104.79,10.218,8.5513,90.915
16.819000000000006,1019.5,88.20700000000002,3.2048,19.453,1057.8,549.64,111.91,10.65,4.0561,72.387
17.692,1019.4,89.59299999999998,4.7868,30.749,1099.6,534.99,151.71,13.464,1.7515,62.109
20.668000000000006,1019.6,77.637,5.0126,32.181,1099.7,531.02,152.74,13.76,1.4657,60.45
22.629,1019.7,68.637,4.9972,31.916,1100.0,531.78,151.8,13.844,1.4488,61.87
23.46,1019.5,66.70100000000001,5.0206,32.009,1099.8,531.02,151.76,13.79,1.3095,59.577
24.06,1019.4,63.58600000000001,5.0559,32.2,1099.6,530.47,151.77,13.763,1.2389,59.313
24.461,1019.2,59.723,5.0278,31.99,1099.7,531.28,151.15,13.77,1.2091,60.055
24.686,1018.8,57.674,5.0666,32.373000000000005,1100.0,530.08,151.77,13.858,1.2375,59.351000000000006
24.789,1018.5,58.258,5.057,32.381,1099.9,530.05,151.76,13.847,1.2212,59.073
24.241,1018.4,63.287,5.0086,32.173,1099.9,530.83,151.78,13.822,1.2498,58.885
23.754,1018.4,65.939,4.9562,32.044000000000004,1099.7,531.74,151.72,13.689,1.3437,58.099
22.942,1018.4,69.737,3.9665,24.933000000000003,1078.7,544.1,128.93,12.015,1.9394,60.25899999999999
22.104,1018.5,74.258,4.8254,31.086,1099.6,534.7,151.42,13.518,1.3455,60.33
21.255,1018.6,78.3,3.5338,21.94,1068.6,547.56,119.56,11.255999999999998,2.6828,61.471
20.431,1018.8,80.732,3.9636,24.788,1089.2,550.16,133.4,12.130999999999998,1.7363,65.95100000000001
19.748,1018.7,84.319,3.842,24.199,1086.2,550.13,130.99,11.923,1.8923,64.709
19.163,1018.8,86.04899999999998,3.9005,24.565,1088.4,549.7,132.85,11.978,1.7392,66.02
18.589,1018.8,87.665,3.9595,24.774,1089.5,549.96,134.0,12.127,1.611,66.62
18.009,1018.8,90.21,3.1233,18.391,1043.9,544.57,104.54,10.293,8.3299,96.524
17.567,1018.5,93.187,3.094,18.155,1043.5,545.29,103.91,10.128,8.5137,94.896
17.817999999999994,1018.2,92.399,3.0964,18.182,1048.1,548.53,104.81,10.088,7.0585,87.337
17.355,1017.8,92.856,3.0901,18.221,1046.0,546.99,104.79,10.047,7.8295,91.159
16.958,1017.8,94.206,3.1063,18.27,1045.1,546.14,104.8,10.007,8.0463,91.77
16.77,1017.8,95.886,3.467,20.716,1061.1,547.17,116.39,10.884,8.1703,71.134
17.723,1018.0,98.146,4.03,24.994,1089.7,549.98,134.16,12.071,1.7712,66.683
19.853,1018.2,93.949,4.2163,26.498,1097.3,550.41,138.83,12.367,1.2836,70.582
22.403,1018.3,77.993,4.2677,26.77,1099.7,550.32,139.75,12.488,0.96121,73.28
23.641,1018.0,68.502,4.3387,26.986,1099.7,549.16,139.75,12.5,0.59364,71.593
24.84,1018.0,60.823,3.6466,22.041,1071.3,549.72,118.43,11.224,2.4168,62.369
25.512,1017.7,56.615,4.1533,25.714,1093.2,550.35,133.74,12.302,1.4672,69.131
25.954,1017.2,57.899,4.3427,27.215,1099.1,548.21,139.23,12.644,1.4072,70.742
25.827,1016.9,59.07,4.3311,27.287,1099.7,548.34,139.77,12.651,1.1995,70.645
25.567,1016.5,60.412,4.3304,27.255,1100.2,548.84,139.77,12.555,1.1906,68.90100000000001
25.054,1016.4,63.256,4.0807,25.566,1091.3,549.65,133.45,12.072,1.5426,65.786
23.97,1016.4,68.848,3.3063,20.217,1061.3,550.16,111.81,10.622,3.1033,57.154
22.836,1016.4,75.184,3.2764,20.035,1060.0,550.05,111.51,10.69,3.4764,58.042
22.09800000000001,1016.5,77.40899999999998,3.2886,20.315,1061.3,550.35,112.6,10.561,3.3249,59.015
21.471,1016.6,78.87100000000002,3.2365,20.145,1060.6,550.01,112.19,10.566,3.6379,59.75
20.984,1016.6,81.093,3.2373,20.118,1060.2,550.13,111.93,10.576,3.8122,61.327
20.113,1016.5,83.189,3.2158,19.953,1059.2,550.04,111.79,10.595999999999998,3.9427,63.382
19.408,1016.4,86.04,3.225,19.982,1059.5,549.95,112.13,10.536,3.7096,63.506
18.943,1016.3,87.535,3.0435,18.256,1046.4,547.74,103.76,10.214,7.2475,88.85
18.947,1016.3,88.36399999999998,3.05,18.314,1047.8,548.75,104.28,10.206,6.7197,82.70299999999997
19.242,1016.5,87.634,3.023,18.146,1048.0,549.17,103.79,10.154,6.8712,83.34899999999998
19.357,1017.2,88.935,3.0229,18.105,1048.4,549.36,103.79,10.136,6.7331,83.051
18.473,1017.5,97.197,3.141,18.573,1047.6,547.71,104.72,10.108,6.9042,73.42
18.251,1017.8,98.573,3.4410000000000003,20.522,1059.8,547.31,114.62,10.832,7.9952,69.057
18.292,1018.2,95.099,3.9573,24.792,1089.5,550.09,133.59,12.042,1.7302,69.072
18.567,1018.7,89.182,3.9265,24.859,1090.0,549.87,133.74,12.067,1.6028,69.439
19.406,1018.7,82.766,3.9152,25.026,1090.2,549.87,133.76,12.068,1.3978,70.956
19.959,1019.2,79.391,3.9052,25.053,1090.3,549.83,133.77,11.984000000000002,1.3787,69.105
19.816,1019.2,81.139,3.4823,21.667,1070.5,549.86,119.35,11.077,2.5044,65.286
21.236,1018.9,66.234,3.1504,19.782,1058.1,550.09,110.06,10.628,3.0665,64.755
22.021,1018.9,59.398,3.6668,23.407,1080.1,550.05,125.53,11.571,1.8524,66.861
22.054,1018.8,59.504,3.3067,20.903,1064.8,549.91,114.65,10.829,2.5478,65.745
21.61,1019.1,56.841,2.9683,18.575,1050.4,549.84,104.28,10.253,4.7717,75.316
21.014,1019.5,57.18,3.1763,20.11,1060.1,550.15,111.8,10.688,2.9534,66.694
20.316,1020.1,59.882,3.2073,19.917,1059.8,550.11,111.67,10.75,2.8376,67.548
19.309,1020.6,64.791,3.2907,20.344,1062.5,549.64,114.5,10.83,3.2184,72.567
18.238,1020.8,67.718,3.7656,23.93,1084.8,549.79,130.38,11.84,1.6226,69.585
17.364,1021.1,71.457,3.4813,21.989,1073.7,549.98,122.69,11.304,2.2482,69.774
16.432000000000002,1021.1,75.903,4.7101,30.836,1099.2,533.21,154.97,13.627,1.4199,64.51899999999999
15.717,1021.0,80.376,4.8479,31.622,1099.9,530.29,158.49,13.959,1.2249,59.81399999999999
15.943,1020.8,83.3,4.8148,31.158,1099.9,531.88,156.21,13.781,1.0981,61.775
16.547,1021.0,80.227,4.8013,31.011,1100.2,532.21,156.64,13.818,1.0761,60.275
15.403,1020.8,83.014,4.8636,31.177,1100.3,531.04,157.75,13.848,1.1195,60.673
14.738,1020.5,86.23299999999998,4.8231,31.079,1100.1,531.69,157.08,13.87,1.3043,61.231
14.682,1020.3,87.306,4.8441,31.134,1100.2,531.22,157.11,13.883,1.2967,60.727
14.521,1020.1,86.99700000000001,4.8466,31.072,1100.1,531.54,157.29,13.857,1.3104,61.749
14.232,1020.1,87.465,4.8815,31.286,1100.2,530.42,157.88,13.945,1.2616,63.06399999999999
13.889,1020.1,89.443,4.8063,31.084,1100.2,531.61,157.75,13.855,1.1199,62.262
14.536,1020.1,92.186,4.877,31.24,1100.2,531.06,157.17,13.909,1.2092,60.553
16.835,1020.2,86.09700000000002,4.7756,30.831,1100.3,532.94,155.18,13.791,2.405,73.175
19.55,1020.4,69.482,4.8124,30.955,1100.3,532.51,155.05,13.838,3.1216,76.539
21.193,1020.2,60.593,4.7935,30.58,1099.8,534.19,153.89,13.587,2.6691,77.145
22.251,1019.9,57.19,4.8145,30.20300000000001,1099.8,535.82,151.59,13.546,2.2758,78.938
23.059,1019.7,53.832,4.8483,30.505,1099.7,534.74,153.32,13.63,2.2592,76.869
23.339,1019.2,52.357,4.8236,30.622,1100.0,534.31,153.63,13.723,1.4744,68.187
23.121,1018.9,53.957,4.7607,30.333,1100.0,535.27,153.17,13.556,1.1651,62.791
22.978,1018.6,55.212,4.7688,30.197,1100.4,535.69,152.78,13.645,1.1239,61.865
22.635,1018.4,57.262,4.8491,30.683000000000003,1100.1,534.34,153.68,13.635,1.1885,61.289
21.935,1018.4,59.883,4.8184,30.568,1099.9,534.52,153.54,13.722,1.0496,61.417
20.957,1018.5,63.018,4.7833,30.874,1099.8,533.47,154.43,13.594,1.1329,61.166
20.064,1018.5,67.398,4.7817,30.773000000000003,1100.1,533.84,154.51,13.711,1.1306,61.736
19.232,1018.2,70.652,4.7396,30.639,1100.1,534.32,154.15,13.595,1.1501,62.289
18.183,1018.0,73.903,4.809,31.2,1100.1,532.18,156.28,13.822,1.1521,61.456
17.081,1017.7,78.128,4.8027,31.209,1100.0,532.22,156.45,13.748,1.1336,61.292
16.340999999999998,1017.5,81.12100000000002,4.7571,30.916,1099.9,533.35,156.16,13.603,0.92824,62.301
15.558,1017.3,83.445,4.8558,31.226,1099.8,531.7,156.91,13.826,0.8354600000000001,62.76600000000001
14.856,1016.9,87.209,4.8691,31.12,1100.3,531.91,157.15,13.87,0.7179800000000001,61.646
14.414,1016.3,89.21700000000001,4.9098,31.361,1100.2,530.94,157.7,13.892,1.1158,63.166
14.11,1015.7,90.459,4.8903,31.025,1100.1,532.27,157.3,13.84,1.2019,64.134
13.943,1015.5,92.26,4.9437,31.232,1100.3,530.99,157.79,13.897,1.2895,64.09
14.027,1015.5,92.971,4.9225,31.084,1100.2,531.8,157.27,13.863,1.175,64.482
14.032,1015.6,93.081,4.9591,31.399,1100.2,530.98,157.71,13.903,1.1935,64.039
14.800999999999998,1015.7,93.951,4.8339,30.77,1099.8,533.68,155.32,13.563,1.2148,64.486
16.874000000000002,1016.0,89.56200000000004,4.8793,30.986,1100.2,533.35,154.77,13.695,1.2743,62.76
19.262,1016.1,81.157,4.8105,30.52,1099.8,535.34,152.94,13.584,1.5323,64.062
21.262,1016.1,72.594,4.8963,30.688,1100.0,534.58,152.85,13.608,1.2425,61.817
22.442,1016.0,68.196,4.8639,30.321,1100.1,535.93,152.11,13.574000000000002,1.0419,60.178
23.227,1015.7,65.21,4.8971,30.501,1100.3,535.11,152.58,13.65,1.0522,60.015
23.781,1015.4,65.74,4.7298,29.301,1100.0,539.77,149.81,13.205,1.3851,61.63399999999999
24.116,1015.1,67.00399999999999,4.823,30.079,1099.8,537.32,151.3,13.432,1.4139,58.135
24.421,1015.1,67.464,4.8045,30.129,1099.9,536.75,151.45,13.437,1.254,59.88399999999999
23.902,1015.3,71.289,4.8158,30.177,1099.8,536.31,151.26,13.508,1.3498,60.004
22.975,1015.9,72.12100000000002,4.7394,30.136,1099.6,536.14,151.38,13.403,1.2185,59.136
21.933000000000003,1016.4,78.817,4.6718,29.561,1100.0,538.14,150.17,13.294,1.1454,59.95399999999999
21.211,1016.8,84.35700000000001,4.7526,30.143,1100.0,536.02,151.35,13.508,1.164,57.9
20.901,1017.1,84.97200000000002,4.7508,30.196,1100.0,536.34,151.66,13.608,1.1593,59.087
20.467,1017.4,84.42,4.8401,30.864,1100.1,533.73,153.37,13.697,1.1556,58.362
19.581,1017.6,84.24600000000002,4.7763,30.432,1100.0,535.0,153.27,13.525,1.1075,59.729
18.243,1017.9,87.54,4.8832,30.943,1100.1,532.91,154.81,13.767,1.2017,59.448
17.483,1018.0,90.759,4.9288,31.172,1100.1,532.07,155.49,13.809,1.2496,60.047
17.352999999999998,1018.2,91.205,4.8996,30.97,1100.2,532.78,154.99,13.753,1.3052,61.00899999999999
17.299,1018.2,90.191,4.8204,30.74,1100.4,534.16,154.54,13.742,1.1915,61.489
17.014,1018.4,88.399,4.8741,31.039,1100.1,532.44,155.9,13.809,1.134,61.66
16.254,1018.7,89.77,4.8823,30.923,1100.2,532.75,155.89,13.809,1.1546,61.569
15.768,1019.0,90.606,4.9231,31.235,1100.2,531.43,156.89,13.841,1.1998,62.45
15.42,1019.5,91.24,4.8591,30.907,1100.1,532.72,156.32,13.656,1.0935,64.169
15.992,1020.0,90.838,4.8811,31.063,1100.1,532.22,155.82,13.719,1.1505,62.278
17.761,1020.5,86.37899999999998,4.7562,30.163,1100.0,535.66,151.95,13.562,1.2182,64.067
20.112,1020.8,74.178,4.7671,29.951,1100.2,536.61,149.88,13.543,1.2303,67.82600000000001
21.827,1020.9,64.027,4.6923,29.113000000000003,1099.9,539.73,147.44,13.188,0.8452799999999999,70.562
22.892,1020.9,59.237,4.5448,28.106,1100.0,543.38,144.73,13.066,0.90689,71.339
23.589,1020.8,56.79,4.4484,27.548,1100.0,545.35,143.31,12.836,1.1325,71.628
24.127,1020.4,55.81100000000001,4.5234,28.058000000000003,1100.0,543.54,144.26,13.044,1.2471,70.264
24.413,1019.9,55.744,4.4539,27.637,1099.9,545.0,143.33,12.913,1.2345,71.611
23.847,1019.8,55.714,4.4283,27.716,1100.0,544.72,143.44,12.882,1.2034,73.22
22.96,1019.9,49.944,4.2861,26.871,1100.0,547.3,142.02,12.823,1.2371,78.172
21.908,1020.2,55.176,4.2455,26.688,1100.0,548.07,142.07,12.76,1.1908,78.051
20.607,1020.5,63.12,4.2571,27.062,1099.7,546.51,143.27,12.800999999999998,1.1483,74.773
19.549,1020.8,67.964,4.2976,27.13300000000001,1099.9,546.19,144.3,12.812,1.1333,72.686
18.767,1020.9,70.58800000000002,4.257,27.105,1098.6,545.64,143.87,12.787,1.2056,73.27199999999998
17.082,1020.8,74.903,4.2118,26.869,1099.9,547.02,145.05,12.749,1.1706,75.376
16.236,1020.4,78.878,4.3085,27.4,1098.9,544.81,145.9,12.894,1.195,74.15100000000002
15.848,1020.1,80.307,4.5065,28.702,1100.2,540.65,150.05,13.259,1.1258,69.999
15.568,1019.9,80.843,4.5032,28.786,1099.9,540.3,150.25,13.25,1.147,70.119
14.71,1019.7,82.084,4.4667,28.862,1100.0,539.91,151.53,13.255,1.1231,68.583
13.988,1019.3,85.397,4.577,29.278,1100.1,538.12,152.74,13.397,1.2075,67.957
13.556,1018.9,87.24700000000001,4.4785,28.627,1100.2,540.43,151.49,13.276,1.1177,69.87899999999999
13.196,1018.9,88.432,4.6101,29.238000000000003,1100.1,538.3,152.89,13.421,1.2145,68.578
12.922,1019.0,89.34299999999998,4.5195,28.54300000000001,1100.0,540.69,151.46,13.149,1.1687,71.70100000000002
12.550999999999998,1019.2,90.561,4.5477,28.804,1100.0,540.02,152.04,13.23,1.2089,72.173
13.2,1019.4,92.901,4.5229,28.58,1100.0,540.8,150.78,13.087,1.1747,69.854
15.839,1019.6,90.88,4.6183,28.936,1100.0,540.09,149.3,13.24,1.2546,70.16
18.907,1019.8,78.34100000000002,4.5219,28.121,1094.0,539.75,144.11,12.989,1.7564,71.53399999999998
20.522,1019.6,70.918,4.7509,29.733,1100.0,537.24,149.97,13.423,1.1865,66.25
21.561,1019.4,67.953,4.7834,29.837,1100.0,537.36,150.15,13.504,1.1021,63.078
22.611,1018.9,63.764,4.7595,29.454,1099.9,538.48,148.67,13.378,1.137,64.55
23.423,1018.3,61.868,4.7541,29.04,1099.7,540.02,147.32,13.283,1.3341,66.77199999999999
23.159,1018.0,62.039,4.7335,29.007,1099.8,540.57,147.04,13.216,1.4903,67.663
22.701,1017.5,64.737,4.7304,29.34800000000001,1100.0,539.4,147.71,13.299,1.1145,65.13
22.217,1017.2,66.30199999999999,4.772,29.691,1100.1,538.16,149.0,13.41,1.1151,63.644
21.968000000000004,1017.2,68.56,4.8208,30.338,1100.0,535.82,151.6,13.502,1.1111,60.932
20.759,1017.4,74.175,4.6538,29.407,1100.0,539.1,149.18,13.265,1.2483,64.678
19.741,1017.5,75.93,4.6389999999999985,29.555,1099.9,538.42,150.25,13.379,1.1986,64.633
18.441,1017.6,78.043,4.6293,29.477,1099.8,538.38,151.05,13.388,1.2326,65.946
17.048,1017.6,81.225,4.537,29.061,1099.9,539.65,150.79,13.218,0.91347,67.625
15.872,1017.5,83.406,4.5914,29.341,1099.9,538.54,152.04,13.4,0.96301,68.332
14.772,1017.4,85.046,4.5581,29.146,1100.1,538.93,152.31,13.366,0.84265,67.175
13.736,1017.2,87.209,4.6383,29.478,1100.0,537.62,153.5,13.387,0.84954,66.566
13.166,1017.1,89.46700000000001,4.5947,28.97,1100.1,539.47,152.52,13.291,0.76223,66.885
12.655,1016.9,90.579,4.6673,29.456,1100.0,537.73,153.83,13.48,0.98592,67.324
12.493,1016.7,92.534,4.6226,29.161,1099.9,538.81,153.22,13.362,1.135,66.696
12.318,1016.8,92.294,4.7001,29.646,1099.9,536.96,154.64,13.503,1.1352,66.163
12.068,1016.8,92.862,4.5968,29.04300000000001,1100.0,538.89,153.43,13.27,1.1374,68.77600000000001
12.064,1017.2,93.546,4.6943,29.556,1099.8,537.43,154.1,13.403,1.0007,67.842
13.092,1017.6,93.797,4.6563,29.275,1100.1,538.66,152.56,13.332,1.0007,66.515
15.793,1018.0,92.713,4.6767,29.322,1100.0,538.93,150.51,13.354,1.2049,66.89699999999999
18.907,1018.3,83.62100000000002,4.7476,29.47,1100.1,538.44,149.57,13.319,1.4233,66.377
20.508000000000006,1018.5,71.65100000000002,4.7406,29.447,1099.9,538.34,148.97,13.298,1.0249,65.82600000000001
21.451,1018.3,71.723,4.7888,29.504,1099.9,538.56,148.67,13.39,0.96408,63.687
22.5,1017.9,67.751,4.8579,29.829,1100.2,537.47,148.76,13.485,1.3157,64.003
23.7,1017.5,63.951,4.9256,30.466,1099.9,535.29,152.29,13.525,1.5286,60.619
24.411,1017.1,57.265,4.8495,30.215,1099.8,536.31,151.4,13.583,1.5577,62.334
24.366,1017.0,58.07,4.8603,30.173,1100.2,536.45,151.23,13.468,1.1683,61.769
23.786,1016.8,55.041,4.9054,30.79,1099.9,534.52,153.01,13.602,1.1957,60.69600000000001
23.514,1016.9,57.227,4.8377,30.496,1099.8,535.35,152.87,13.48,1.1886,61.999
22.182,1017.1,56.762,4.8618,31.11,1100.0,533.05,154.75,13.706,1.3146,62.188
20.43,1017.5,57.239,4.7521,30.419,1099.9,535.27,153.13,13.563,1.1776,64.29899999999999
18.876,1017.6,67.002,4.7011,30.085,1100.2,536.0,153.12,13.568,1.1664,62.832
17.463,1017.6,73.939,4.5722,29.425,1099.8,538.32,152.48,13.341,0.7859999999999999,63.702
16.477,1017.6,81.89399999999998,4.684,29.639,1100.0,537.43,152.62,13.49,0.93063,63.145
16.13,1017.3,86.641,4.9139,31.269,1100.0,531.97,156.52,13.863,1.0427,60.474
15.765,1017.0,86.316,4.8873,31.287,1100.3,532.28,157.06,13.83,1.1497,60.647
15.393,1016.8,87.81299999999996,4.8893,31.06900000000001,1100.3,532.22,156.56,13.803,1.1796,61.987
15.162,1016.7,90.282,4.891,30.881,1100.1,532.92,156.28,13.732,1.1597,62.106
14.76,1016.6,91.4,4.9585,31.264,1100.0,531.65,157.18,13.815,1.1666,63.159
14.554,1016.6,92.888,4.9762,31.108,1100.3,532.0,156.91,13.862,1.0404,63.018
14.354,1016.6,91.055,4.9495,31.33,1100.0,531.47,157.34,13.794,1.1822,63.959
14.078,1016.8,89.055,4.8855,30.996,1099.9,532.95,156.81,13.665,1.2086,64.271
14.451,1017.0,89.699,4.9341,31.143,1100.0,532.02,156.62,13.769,1.3686,62.786
16.65,1017.3,90.729,4.9112,31.015,1100.3,533.42,154.93,13.733,1.5847,61.118
19.811,1017.5,90.253,4.9318,30.504,1100.2,535.0,152.14,13.625,1.3033,60.449
21.726,1017.5,85.764,4.8403,29.948,1100.3,537.19,150.42,13.526,1.0688,59.129
22.818,1017.3,76.639,4.8924,30.27,1100.1,536.07,151.09,13.539,1.0372,59.581
24.017,1016.8,67.41199999999999,4.7801,29.839,1100.2,538.08,150.31,13.414,1.1794,61.265
24.967,1016.3,67.595,4.845,29.943,1100.0,537.6,150.55,13.453,1.3711,60.794
25.684,1015.8,65.366,4.8445,29.861,1100.3,537.79,150.55,13.436,1.6205,61.636
25.887,1015.3,62.179,4.8431,30.206,1100.3,537.02,151.24,13.518,1.3873,61.291
25.78,1015.2,60.178,4.8653,30.158,1100.0,536.88,151.17,13.501,1.1812,61.598
24.896,1015.2,65.262,4.8888,30.432,1099.9,535.73,151.54,13.597,1.2525,59.363
23.56,1015.2,69.685,4.8314,30.59800000000001,1100.0,535.35,151.95,13.552,1.1768,59.249
22.05,1015.2,66.274,4.7127,30.06900000000001,1100.1,536.81,152.04,13.528,0.93461,61.853
20.84,1015.1,70.8,4.8047,30.548,1100.1,535.16,153.39,13.58,1.0507,60.792
19.983,1014.9,73.134,4.7689,30.482,1099.9,535.3,153.68,13.539,0.92569,62.438
18.933,1014.6,74.488,4.8506,31.022,1100.0,533.47,155.44,13.751,0.74495,60.201
17.637,1014.3,77.469,4.7226,30.212,1100.1,535.95,154.03,13.469,0.60259,63.527
14.539,1012.2,94.632,4.965,30.94,1096.9,531.87,154.68,13.591,1.5127,67.671
15.106,1012.2,95.935,4.9243,30.555,1100.0,535.01,154.53,13.536,1.2619,64.057
17.122,1012.3,96.982,4.9655,30.437,1100.3,535.58,152.31,13.579,1.4028,63.534
20.131,1012.3,96.705,4.9208,29.456,1100.0,539.1,148.65,13.318,1.4209,62.113
21.7,1012.2,81.883,4.9099,29.488000000000003,1099.9,538.78,148.3,13.388,1.3019999999999998,64.774
22.507,1012.0,70.683,4.8619,29.119,1099.7,540.3,147.14,13.294,1.2398,66.65
23.468000000000004,1011.3,64.807,4.8706,29.3,1100.2,539.66,146.79,13.345999999999998,1.2233,66.233
24.425,1010.3,59.79600000000001,4.7783,28.856,1100.1,541.32,145.46,13.235,1.1931,67.128
25.321,1009.8,57.668,4.8166,29.18,1099.7,540.29,146.19,13.265,1.2424,67.032
25.416,1009.5,59.881,4.8847,29.729,1100.1,538.27,147.22,13.326,1.2179,65.27
25.156,1009.2,59.886,4.8061,29.225,1100.1,540.07,146.12,13.225,1.1947,65.71600000000001
15.171,1021.3,88.113,5.3163,34.047,1099.9,521.64,162.46,14.392,2.859,65.41
15.515999999999998,1021.4,83.081,4.7618,30.433000000000003,1098.8,532.67,154.44,13.663,0.51927,68.524
16.748,1021.6,67.233,4.7749,30.498,1100.0,533.2,154.64,13.704,0.72754,68.657
17.256,1021.4,63.714,4.8183,30.928,1100.1,531.59,155.47,13.818,1.099,69.449
17.088,1021.3,71.843,4.8369,30.833,1100.1,531.84,155.87,13.872,1.2009999999999998,68.877
15.772,1021.6,82.781,4.8681,31.206,1100.2,530.32,157.6,13.927,1.2414,65.907
15.138,1021.9,83.686,4.8275,30.992,1100.3,530.98,157.48,13.91,0.89212,64.245
15.005999999999998,1022.1,79.928,4.8619,31.263,1100.2,529.85,158.07,13.964,0.86556,64.542
14.765999999999998,1022.5,77.124,4.8054,31.149,1099.9,530.43,158.1,13.8,0.8104,66.296
14.394,1023.0,73.17,4.8702,31.499,1100.0,529.23,158.85,14.032,0.85635,65.777
14.184,1023.3,72.757,4.8303,31.208,1100.0,530.37,158.55,13.961,0.70797,65.96300000000001
13.946,1023.4,70.664,4.8271,31.196,1100.0,530.28,158.39,13.902,0.75241,66.89699999999999
13.847,1023.4,69.194,4.7896,31.079,1099.7,530.81,158.2,13.854,0.76658,66.95
13.738,1023.2,71.854,4.8205,31.316,1100.1,529.84,158.78,13.876,0.90461,67.729
13.656,1023.1,73.027,4.8086,31.19,1099.8,530.4,158.56,13.857,0.87559,66.58
13.679,1023.0,76.9,4.8363,31.549,1100.2,529.06,159.38,14.023,0.79885,65.28699999999999
13.957,1022.8,78.153,4.8394,31.461,1099.9,529.57,159.13,13.932,0.77184,64.915
14.355,1022.8,72.457,4.8911,31.469,1100.0,529.52,158.66,13.961,0.7365,64.42399999999999
14.277,1023.1,71.465,4.8408,31.361,1099.9,529.98,158.65,13.913,0.76168,66.87899999999999
14.498,1023.4,68.839,4.8959,31.433000000000003,1100.2,529.82,158.48,13.974,0.92075,66.59
14.338,1023.4,68.622,4.841,31.398000000000003,1100.1,529.98,158.6,13.875,0.88741,66.723
14.225,1023.6,69.305,4.8982,31.7,1100.3,528.82,159.39,14.06,0.78177,65.694
14.193,1024.0,70.258,4.9401,32.024,1100.1,527.67,160.23,14.121,0.89585,66.711
14.421,1024.4,70.54899999999998,4.8388,31.253,1100.2,530.23,158.28,13.956,1.2164,67.222
14.87,1024.5,67.516,4.8896,31.515,1099.9,529.26,158.53,13.978,3.9513,63.993
15.492,1024.6,63.07899999999999,4.8724,31.039,1099.6,530.75,157.41,13.979,1.0855,67.492
15.908,1024.6,64.123,4.8731,31.179,1099.9,530.07,157.37,13.961,1.1519,67.236
16.334,1024.3,62.057,4.8725,31.071,1099.9,531.09,156.77,13.92,0.8438,67.612
16.398,1024.1,63.289,4.8818,31.032,1100.2,530.47,157.08,13.919,1.0139,68.331
16.505,1024.1,63.01600000000001,4.8601,30.684,1100.4,531.2,156.51,13.92,1.1374,69.857
16.315,1024.3,64.992,4.8977,31.068,1100.2,530.51,157.1,13.911,0.71829,66.66
15.725,1024.3,67.67399999999999,4.8653,30.872,1100.0,531.46,156.92,13.819,0.7270399999999999,66.067
15.002,1024.6,70.645,4.9006,31.28,1100.1,529.85,158.34,13.922,0.82576,66.444
14.356,1025.1,74.483,4.9354,31.656,1100.0,528.72,159.42,14.0,0.84764,64.37899999999999
13.836,1025.3,75.623,4.8892,31.54,1100.2,528.79,159.59,14.04,0.76081,65.017
13.55,1025.4,76.94800000000002,4.8851,31.715,1100.0,528.78,160.05,14.035,0.56986,64.171
12.821,1025.7,78.814,4.9092,32.017,1100.0,527.36,161.4,14.095999999999998,0.77527,62.93899999999999
12.272,1025.5,83.46799999999998,4.9133,31.791,1100.0,528.16,161.14,14.055,0.8467600000000001,62.97
12.253,1025.5,82.01,4.8932,31.964,1100.1,527.36,161.33,14.109000000000002,0.81892,64.607
12.237,1025.4,81.67,4.8463,31.522,1099.9,528.79,160.65,14.068,0.7354,63.572
11.956,1025.5,84.97200000000002,4.9278,32.121,1099.9,526.94,162.0,14.18,0.77359,63.062
12.693,1025.5,80.53399999999998,4.8963,31.838,1100.0,528.13,160.55,14.123,0.7800699999999999,64.02600000000001
12.686,1025.4,81.173,4.8849,31.74,1100.0,528.09,160.61,14.091,0.9248,65.84
13.237,1025.6,75.042,4.8553,31.394,1100.3,529.3,159.36,14.102,0.92593,66.234
12.572,1025.9,77.96300000000002,4.9201,31.986,1100.1,527.57,161.29,14.109000000000002,0.83442,64.986
11.707,1025.8,83.25299999999999,4.9551,32.301,1100.0,526.38,162.38,14.16,0.7933399999999999,63.508
12.71,1026.2,80.101,5.0176,32.512,1100.1,525.75,161.73,14.222,0.7531,64.118
14.157,1026.6,73.247,4.8887,31.345,1100.2,530.05,158.31,13.988,0.75956,66.495
15.072,1026.6,68.092,4.8938,31.438,1100.2,529.39,158.12,14.003,1.1139,67.726
15.548,1026.7,65.956,4.873,31.125,1100.3,530.6,157.36,13.942,1.4637,69.515
15.991,1026.6,65.06,4.9143,31.255,1100.3,530.09,157.27,13.984000000000002,1.541,69.331
16.355999999999998,1026.1,63.909,4.892,30.981,1100.2,531.33,156.53,13.854,0.97208,67.125
16.820999999999998,1025.9,63.459,4.8985,31.031,1100.1,530.98,156.5,13.847,1.0469,67.453
16.799,1025.8,61.64,4.8429,30.997,1100.2,531.84,156.18,13.804,1.0875,68.355
16.458,1025.8,64.322,4.9002,31.326,1100.0,530.46,157.08,13.885,1.0368,66.646
15.869000000000002,1025.7,69.226,4.8395,30.968000000000004,1100.2,531.1,157.16,13.915,1.0077,66.484
15.261,1025.8,71.748,4.8982,31.564,1100.3,529.09,158.66,14.081,0.94849,65.017
14.819,1026.1,69.53699999999999,4.1847,26.245,1087.8,540.92,140.89,12.608,1.4391,75.682
14.41,1026.2,68.415,4.4804,28.252,1091.0,535.68,146.57,13.143,1.4847,68.961
13.802,1026.1,71.788,5.3235,34.822,1099.8,518.74,165.83,14.568,1.2089,65.891
12.388,1026.1,77.142,5.3099,35.176,1100.0,517.56,167.53,14.627,0.92834,65.367
12.08,1025.9,83.43299999999998,5.319,35.011,1100.0,517.86,167.3,14.685,0.74542,64.455
12.372,1025.7,85.443,5.3281,34.998000000000005,1100.0,517.86,166.92,14.736,0.66991,62.714
12.718,1025.6,86.725,5.3373,34.907,1100.0,517.9,166.53,14.737,0.88284,65.86
13.352,1025.4,79.069,5.3457,34.657,1100.0,518.62,165.61,14.727,1.0085,67.37899999999999
13.455,1025.0,77.604,5.1309,33.249,1099.9,523.4,163.04,14.37,0.8331799999999999,66.791
12.907,1024.7,80.238,4.8956,31.601,1099.9,528.84,160.23,13.992,0.80877,64.641
12.928,1024.7,79.54,4.9477,31.811,1100.0,528.27,160.37,14.041,0.8416600000000001,65.34100000000001
12.720999999999998,1024.5,82.015,4.9368,31.752,1100.1,528.95,160.07,14.034,0.8554700000000001,64.816
13.236,1024.5,79.63600000000002,4.7185,30.518,1100.0,533.8,156.23,13.72,0.79784,68.546
16.217,1024.0,61.772,4.7433,30.239,1086.8,528.3,149.16,13.451,8.9273,73.048
16.293,1023.9,60.476000000000006,5.1533,33.235,1100.3,526.25,159.66,14.257,0.65705,64.081
15.866,1023.9,67.869,5.2327,33.897,1100.1,523.48,161.64,14.433,1.1508,64.137
15.11,1023.9,75.264,5.3381,34.576,1100.0,519.93,164.02,14.599,1.0921,64.307
14.585,1024.2,80.24600000000002,4.2487,26.832,1074.6,532.38,137.25,12.545,2.3393,82.72200000000002
14.481,1024.2,80.332,5.2434,33.995,1099.6,521.84,162.76,14.366,1.1227,63.896
14.332,1024.1,81.857,3.2767,20.049,1037.3,533.7,110.05,10.692,10.196,102.01
13.655,1024.1,83.37799999999999,3.1417,18.932,1027.8,531.46,105.47,10.327,11.877,111.6
12.169,1023.8,86.85,3.7063,22.986,1075.7,546.43,129.63,11.681,5.6805,82.163
11.583,1023.5,90.405,3.6319,22.324,1077.8,550.25,127.5,11.423,2.0854,76.385
11.755,1023.3,92.894,3.2127,19.285,1058.4,549.52,113.46,10.48,3.888,83.77600000000002
12.334,1023.0,91.568,3.6147,22.14,1076.2,550.19,126.27,11.368,2.051,75.311
12.814,1022.7,90.114,3.6404,22.391,1077.6,549.75,126.99,11.407,2.0769,74.483
13.554,1022.7,89.02799999999998,3.207,18.906,1029.1,532.32,104.73,10.417,10.31,115.41
14.038,1022.6,80.586,3.1347,18.781,1025.6,530.66,103.78,10.345999999999998,13.222,116.3
14.183,1023.1,78.11,3.1557,18.869,1025.0,530.16,103.8,10.34,13.313,116.34
14.477,1023.4,73.222,3.1559,18.733,1026.9,531.56,103.81,10.335,13.6,117.35
15.037,1023.5,68.874,3.1067,18.602,1029.5,533.68,103.81,10.329,12.822,114.97
15.423,1023.7,70.59,3.1464,18.656,1028.7,532.97,103.81,10.323,13.126,110.78
15.407,1023.6,70.472,3.1408,18.753,1027.4,532.0,103.81,10.318,13.657,109.31
15.331,1023.2,70.497,3.1295,18.719,1027.2,531.75,103.8,10.317,13.543,109.25
15.265,1023.0,70.821,3.1457,18.739,1027.4,532.05,103.8,10.323,13.279000000000002,110.39
14.869000000000002,1022.7,73.47,3.1441,18.763,1028.0,532.43,104.15,10.328,12.921,111.08
14.716,1022.4,74.598,3.1306,18.756,1026.4,531.47,103.8,10.32,13.401,111.89
14.586,1022.1,77.45,3.1414,18.675,1026.8,531.92,103.81,10.299,13.049,113.1
14.237,1022.1,82.309,3.1168,18.707,1027.8,532.22,104.38,10.300999999999998,12.515,111.25
13.95,1022.3,86.544,3.1245,18.694000000000006,1033.1,535.79,105.63,10.302,8.6946,104.12
13.795,1022.4,89.445,3.1511,18.668,1026.6,531.54,104.01,10.304,10.696,116.33
13.82,1022.5,89.63,3.1321,18.752,1029.3,533.24,104.8,10.306,12.984000000000002,110.53
13.775,1022.5,88.535,3.1315,18.742,1032.3,535.16,105.48,10.308,12.084,108.9
13.75,1022.3,89.52,3.1628,18.686,1031.1,534.77,104.82,10.309,12.338,115.83
14.163,1022.1,87.44200000000002,3.1707,18.713,1032.9,536.15,104.8,10.312,12.401,108.15
14.284,1022.1,85.881,3.8661,24.122,1086.3,549.9,133.32,11.897,1.9119,74.572
14.104,1021.9,86.556,3.8554,23.91,1085.9,549.82,132.78,11.844,1.4931,73.098
13.994000000000002,1021.6,85.662,3.1932,19.069000000000006,1047.7,544.06,109.54,10.501,6.0979,86.611
14.057,1021.4,81.635,3.9236,24.51,1088.2,550.04,135.06,11.921,1.7552,76.255
14.081,1021.3,76.958,3.6024,22.204,1075.5,550.03,125.1,11.386,2.0243,74.555
14.008,1021.1,76.976,3.5757,22.104,1075.8,550.04,125.58,11.382,2.0159,74.824
13.335,1021.4,79.28,3.8409,24.089,1085.8,549.19,133.96,11.909,2.1447,80.109
14.136,1021.8,72.962,3.9119,24.414,1088.9,550.04,134.76,12.041,1.7379,76.77
15.064,1021.7,66.346,3.9187,24.472,1088.9,550.11,134.73,12.093,1.5952,76.60300000000002
15.734000000000002,1021.6,60.72,4.1089,25.811,1091.0,546.87,138.46,12.428,1.2342,76.568
16.085,1021.5,58.773,4.6973,30.076,1098.7,536.97,151.18,13.379,1.093,73.668
16.295,1021.0,58.077,5.3203,34.766,1100.2,522.03,161.98,14.361,1.3999,69.206
16.332,1020.6,57.919,4.9235,31.802,1100.0,531.67,155.98,13.82,1.1554,70.765
16.492,1020.1,57.455,4.8672,31.379,1100.0,533.4,154.98,13.728,0.8620399999999999,70.48
16.414,1019.9,59.577,4.9242,31.823,1100.0,532.06,156.07,13.776,1.0986,69.167
15.979,1019.8,64.065,4.8763,31.528,1100.0,532.13,156.38,13.763,0.99337,68.921
15.199000000000002,1019.9,66.976,4.9926,32.518,1099.9,528.77,159.12,13.966,0.8791200000000001,66.291
14.697,1020.1,69.42399999999999,3.9119,24.498,1087.5,549.02,134.82,12.001,1.4455,74.88
14.013,1020.3,70.699,3.8284,24.25800000000001,1087.8,549.89,134.68,11.921,1.237,74.58800000000002
13.127,1020.2,73.881,3.8103,24.309,1088.5,549.99,135.75,12.049,1.2696,74.71300000000002
12.353,1019.9,77.343,3.8688,24.356,1089.2,549.93,136.31,12.149,1.2232,75.89399999999998
12.169,1019.8,78.72800000000002,3.834,24.191,1088.1,550.02,135.39,12.075,1.291,77.058
12.245,1019.5,79.14399999999998,3.8167,23.931,1086.0,550.09,133.73,11.965,1.278,76.73
12.413,1019.3,79.58800000000002,4.8705,31.82,1099.3,530.52,158.06,13.857,0.8978200000000001,67.726
12.816,1019.4,79.83,3.6841,22.88300000000001,1060.9,538.64,123.49,11.501,4.9427,101.72
13.116,1019.1,79.942,3.5481,21.699,1071.6,549.58,123.36,11.261,2.959,80.52199999999998
13.25,1018.9,79.806,3.858,24.077,1086.5,550.07,133.72,11.905,1.6664,76.907
13.422,1018.9,79.46300000000002,3.8771,24.122,1086.6,550.12,133.72,11.918,1.4809,77.316
13.444,1018.9,79.505,3.8811,24.127,1086.3,550.02,133.72,11.923,1.5847,77.127
13.418,1018.8,80.441,3.8469,24.111,1086.6,550.15,133.72,11.908,1.6722,77.10300000000002
13.511,1019.2,80.339,3.8843,24.361,1087.8,549.87,134.74,11.963,1.2885,76.482
13.831,1019.5,80.03399999999998,4.0948,25.765,1088.9,545.87,138.31,12.291,1.2745,73.85300000000002
14.72,1019.5,75.517,4.9992,32.454,1099.7,529.7,158.61,13.908,0.86744,67.79
15.483,1019.5,69.984,4.8981,31.711,1099.7,532.1,156.75,13.843,1.1461,68.09899999999999
16.096,1019.2,68.29,4.9292,31.893,1099.9,531.6,156.64,13.827,1.3871,69.212
16.613,1018.6,60.701,4.8918,31.483,1099.9,532.84,155.43,13.811,1.5321,71.888
16.881,1018.2,60.155,4.9311,31.777,1100.0,532.11,155.83,13.784,1.1723,70.013
17.105,1018.1,59.725,4.8594,31.476,1100.1,533.43,155.21,13.777,1.2207,70.587
17.178,1018.1,58.609,4.9135,31.663,1100.1,532.49,155.58,13.758,1.3754,71.047
16.954,1018.1,59.335,4.8889999999999985,31.461,1100.0,533.06,155.37,13.720999999999998,0.7292,70.104
15.545,1018.3,72.786,4.9695,32.019,1100.1,531.02,157.46,13.843,0.74097,66.74
14.518,1018.6,76.032,4.4144,28.249,1093.1,539.89,146.49,12.967,0.8237399999999999,69.965
13.717,1018.8,79.753,3.8571,24.263,1087.4,550.13,134.68,11.938,1.2567,74.531
13.082,1019.1,81.235,3.8707,24.172,1087.1,549.91,134.71,12.012,1.1939,74.612
12.345,1019.2,83.309,3.8818,24.17,1087.4,549.92,135.18,11.99,1.1527,75.52
11.621,1019.0,84.8,3.8645,23.946,1086.6,549.91,134.65,11.826,1.3806,77.027
11.065,1018.9,86.541,3.8099,23.753,1085.5,550.01,133.99,11.861,1.6528,78.06
10.657,1018.8,87.977,3.8784,23.959,1087.0,549.93,135.19,11.884,1.2573,84.57
13.095,1019.1,93.426,3.8856,23.59,1079.4,546.86,131.43,11.765,7.1665,76.671
13.716,1019.6,91.9,3.6582,22.103,1075.6,549.96,125.36,11.454,1.5846,73.378
14.451,1019.6,88.15799999999999,3.95,24.101,1086.9,549.9,133.53,11.959,1.344,73.708
15.28,1019.5,83.8,5.184,33.133,1099.1,525.94,159.32,14.086,1.1462,65.431
15.837,1019.3,81.311,5.148,33.129,1099.8,525.94,160.37,14.167,0.8544700000000001,64.51
15.226,1019.0,84.65899999999998,3.8886,24.045,1087.1,549.91,133.78,11.938,1.7065,75.188
14.947,1018.9,84.97399999999998,3.8566,23.744,1085.1,550.19,132.4,11.864,1.5717,74.22
14.526,1019.0,86.881,3.9,24.117,1087.4,550.09,134.37,11.944,1.726,74.173
14.341,1018.8,88.65700000000002,3.9225,24.138,1087.0,550.03,133.71,11.890999999999998,1.7349,74.164
14.466,1018.9,87.26799999999999,3.9446,24.193,1086.9,550.03,133.69,11.824000000000002,1.3879,74.046
14.286,1019.0,87.734,3.9129,24.177,1086.8,550.13,133.71,11.755999999999998,1.4785,73.464
14.002,1019.1,84.552,3.8468,23.876,1085.9,550.01,133.33,11.737,1.29,74.314
13.081,1019.0,85.55,3.8347,23.789,1086.0,549.99,133.7,11.778,1.6205,74.892
12.009,1018.9,87.649,3.8459,23.66,1085.7,549.98,133.68,11.82,1.5916,76.057
11.467,1019.0,90.024,3.9014,23.872,1086.2,550.05,134.61,11.877,1.3536,75.755
11.29,1018.9,91.927,3.2617,19.305,1058.0,549.22,114.18,10.587,3.8194,81.509
10.983,1018.8,92.038,3.7427,22.665,1079.7,550.11,129.58,11.535,1.8595,77.214
10.588,1018.5,92.353,3.2846,19.026,1052.6,546.8,112.09,10.525,5.4176,93.537
12.915,1017.8,92.639,3.3321,19.47,1056.3,547.9,113.81,10.592,6.5258,82.09100000000002
12.829,1018.2,94.868,3.7257,22.294,1076.6,549.93,126.6,11.449000000000002,2.305,75.204
12.781,1018.3,97.552,4.003,24.1,1087.0,549.84,134.53,11.948,1.7083,73.854
13.099,1018.2,96.355,3.9673,24.122,1087.1,550.02,134.21,11.937,1.5801,75.235
13.836,1017.7,92.549,3.9477,24.121,1086.5,549.86,133.74,11.925999999999998,1.9012,76.766
15.11,1017.0,81.426,3.9558,24.298,1087.2,550.0,133.72,11.979,2.1362,78.164
15.873,1016.9,69.313,3.9456,24.376,1087.7,550.08,133.97,11.997,1.3036,78.186
15.848,1017.0,65.763,3.9294,24.274,1087.5,550.14,133.73,12.035,1.0590000000000002,74.445
15.757,1017.0,68.99,3.9393,24.381,1088.1,549.98,134.39,12.083,1.3202,75.273
15.166,1017.1,73.83800000000002,3.9449,24.354,1088.2,549.98,134.75,12.106,1.3404,74.66199999999998
14.489,1017.4,79.581,5.0073,32.276,1100.0,529.51,158.98,13.937,0.96234,65.687
13.983,1017.7,83.695,3.9292,24.208,1087.0,549.39,134.78,11.993,1.2456,72.44800000000002
13.45,1017.8,87.616,3.8784,23.863000000000003,1086.1,550.11,133.72,11.966,1.3628,73.529
13.222,1018.1,91.045,3.9409,24.06,1086.9,550.04,134.41,12.028,1.3107,74.35300000000002
12.707,1018.2,91.396,3.9301,24.073,1086.4,549.8,134.43,12.005999999999998,1.3207,74.476
12.361,1018.2,89.939,3.3333,19.64,1054.0,546.01,113.78,10.75,4.2508,79.22800000000002
12.262,1018.1,91.637,3.5803,21.359,1071.4,549.95,123.37,11.269,1.9326,76.908
11.651,1018.2,92.413,3.8576,23.49,1083.7,549.95,132.33,11.81,1.5919,76.554
11.585,1018.2,92.751,3.2518,18.784,1009.5,519.71,100.83,10.253,39.05,111.78
12.567,1019.4,93.991,3.9689,24.111,1086.1,550.0,133.79,11.822,1.6201,78.972
13.148,1020.0,93.427,3.8647,23.17,1081.1,549.77,129.73,11.74,1.7191,74.67699999999998
14.102,1020.2,90.86,3.9455,24.143,1086.6,549.99,133.22,11.908,1.4231,74.695
