ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
15.289,1020.4,81.35,3.9946,24.442,1087.9,549.77,133.71,11.957,1.5515,75.663
16.186,1020.4,78.36399999999998,3.9948,24.437,1087.9,550.13,133.72,11.984000000000002,2.0225,75.36
16.78,1020.2,71.87,3.9803,24.46,1088.0,549.97,133.7,11.979,1.6605,75.23
16.882,1020.0,71.251,3.9832,24.512,1087.9,550.21,133.71,11.973,1.4147,74.075
16.673,1019.8,70.155,3.9951,24.603,1088.5,550.09,134.08,12.054,1.2156,74.80199999999998
16.604,1019.7,69.446,3.9494,24.416,1087.8,549.89,133.7,11.978,1.3928,73.595
16.087,1019.9,72.521,3.9354,24.245,1087.2,550.15,133.7,11.994000000000002,1.5244,75.068
15.329,1020.1,75.797,3.9681,24.518,1088.8,549.91,135.08,12.056,1.6442,77.092
14.724,1020.3,80.311,3.9003,24.188,1087.2,550.06,133.97,11.939,1.6573,76.484
14.515,1020.4,81.915,3.5341,21.294,1068.8,549.51,120.84,11.084,2.7355,75.67699999999998
14.174,1020.7,81.036,3.2275,19.208,1055.8,549.1,111.86,10.581,3.6131,76.331
13.412,1020.8,82.569,3.2295,19.219,1053.6,547.84,111.66,10.6,3.8843,75.37899999999998
12.88,1020.8,83.819,3.256,19.606,1058.5,549.17,114.28,10.689,3.5873,77.57
12.059,1020.7,86.18299999999998,3.6564,22.375,1076.9,550.18,127.12,11.515,1.8659,76.405
11.390999999999998,1020.7,87.79,3.8502,23.632,1084.3,550.06,132.97,11.845,1.6167,77.45
10.143,1020.9,94.168,3.3278,19.327,1057.7,548.9,114.29,10.636,3.5046,84.545
10.947,1021.2,96.915,3.5891,21.41,1069.4,549.56,121.93,11.16,2.9895,78.959
13.161,1021.4,93.493,3.9845,24.245,1086.8,549.88,133.13,11.857,1.5108,76.055
15.075,1021.4,79.279,3.9842,24.482,1088.1,550.15,133.65,11.854,1.9933,77.396
15.816,1021.2,74.706,3.9993,24.467,1088.4,549.75,133.65,11.843,1.877,76.514
16.293,1020.8,71.068,4.0121,24.516,1088.3,549.86,133.65,11.832,2.0327,76.334
16.717,1020.6,70.809,3.2916,19.421,1057.7,550.0,111.36,10.550999999999998,3.4603,74.135
17.041,1020.5,71.626,3.2446,19.073,1055.5,550.07,109.69,10.470999999999998,3.382,73.102
16.983,1020.4,72.178,3.2381,19.051,1055.5,550.01,109.69,10.418,3.575,72.19800000000002
16.792,1020.6,71.863,3.2395,19.216,1056.1,549.97,110.42,10.531,3.5635,74.195
16.093,1021.0,76.71300000000002,3.9833,24.563,1088.8,550.2,134.41,12.02,1.5875,74.433
15.017,1021.4,80.116,3.9304,24.255,1087.3,550.24,133.74,11.919,1.4071,74.21600000000002
13.64,1021.6,82.601,3.927,24.282,1087.8,550.03,134.67,11.968,1.4352,74.98899999999998
12.598,1021.8,86.755,3.9061,24.303,1087.9,550.08,134.99,12.055,1.2873,77.012
12.068,1021.9,88.13,4.354,27.448,1100.1,546.38,147.85,12.866,0.7478100000000001,79.944
11.599,1021.7,89.866,3.9026,24.172,1086.5,549.5,134.51,12.048,1.2439,75.661
11.428,1021.8,89.881,3.8524,23.833,1085.5,550.17,133.45,11.897,1.4357,76.824
10.784,1021.9,91.012,3.8418,23.706,1085.1,550.0,133.33,11.795,1.4313,78.225
10.213,1022.0,92.184,3.9009,23.657,1085.4,550.17,134.01,11.757,1.5839,77.891
9.9287,1021.9,93.261,3.3408,19.427,1043.8,539.66,111.59,10.576,7.6868,91.248
9.7159,1022.0,93.881,3.3014,19.157,1041.5,539.1,110.21,10.528,8.4747,98.845
9.804,1021.8,94.54,3.26,19.222,1047.1,542.93,111.36,10.557,6.8004,92.111
9.9795,1021.9,94.368,3.2621,19.129,1056.2,549.33,112.68,10.640999999999998,4.1015,82.346
9.8746,1022.6,93.704,3.7497,22.47300000000001,1077.5,549.68,128.32,11.555,2.5252,79.491
10.635,1022.5,96.047,3.9723,24.173,1087.4,550.1,134.64,11.95,1.5115,75.71300000000002
12.178,1023.4,95.135,4.0405,24.366,1088.0,549.95,134.64,11.964,1.3251,74.31
14.105,1023.7,88.90799999999999,3.6503,21.754,1072.6,550.19,122.62,11.219,2.3453,73.335
15.429,1023.9,82.39399999999998,3.9491,23.88,1085.4,550.04,131.8,11.78,1.9105,73.607
16.241,1023.8,78.28399999999998,3.3059,19.365,1058.0,549.9,111.65,10.496,3.5614,72.566
16.807000000000002,1023.7,75.685,3.3138,19.445,1058.4,549.98,111.69,10.601,3.6913,72.125
17.172,1023.6,74.691,3.3339,19.619,1059.3,550.02,112.17,10.719,3.7796,72.184
17.551,1023.7,73.337,3.3204,19.467,1058.6,549.99,111.68,10.731,3.1824,69.667
17.276,1023.9,74.99600000000002,3.3106,19.416,1058.3,549.78,111.69,10.701,3.2568,70.24
16.857,1024.3,77.82600000000002,3.534,21.13,1068.8,549.9,119.36,11.11,2.7996,70.605
16.143,1025.1,79.165,3.9715,24.425,1088.6,550.02,134.02,11.956,1.6171,72.861
15.433,1025.5,83.94200000000002,3.9615,24.407,1088.6,550.08,134.2,12.015,1.533,72.55199999999998
14.948,1025.7,81.503,3.9154,24.209,1087.4,549.87,133.65,11.998,1.3707,72.426
14.423,1025.8,79.752,3.901,24.245,1087.8,550.05,134.0,12.055,1.4433,74.197
14.671,1026.1,81.435,3.9605,24.269,1088.2,550.07,133.98,12.013,1.3762,73.35300000000002
14.99,1026.4,77.64,3.9524,24.428,1089.1,550.07,134.68,12.057,1.3414,74.533
14.807,1026.6,77.96300000000002,3.9397,24.329,1088.6,549.84,134.12,12.074000000000002,1.6164,74.63
14.726,1026.7,79.733,3.8828,23.91800000000001,1086.5,549.88,132.51,11.907,1.544,74.664
14.331,1026.9,77.892,3.8892,24.004,1086.5,550.15,133.0,11.823,1.5785,75.39
13.994000000000002,1027.0,78.40899999999998,3.1838,19.104,1046.1,542.82,109.14,10.558,6.8753,91.485
13.389,1026.8,80.54,3.1897,19.216,1057.6,549.74,112.32,10.577,3.8169,77.624
13.342,1026.9,83.02799999999998,3.1584,19.155,1056.9,549.6,111.69,10.555,3.6349,77.26100000000002
13.791,1027.4,83.977,3.1946,19.016,1055.8,549.64,110.82,10.532,3.7727,76.416
14.481,1027.8,78.01899999999998,3.2171,18.955,1056.2,549.65,110.69,10.509,3.5967,76.298
14.496,1028.1,76.095,3.2262,18.968,1052.7,547.44,110.16,10.486,4.3761,79.185
14.531,1028.3,75.516,3.2232,18.915,1055.9,549.64,110.7,10.473,3.6076,76.737
14.648,1028.7,73.12,3.2327,18.904,1056.0,549.53,110.69,10.495,3.7302,76.99600000000002
14.859000000000002,1029.0,71.184,3.2387,18.978,1055.7,549.3,110.69,10.482,3.9889,76.649
15.281,1028.7,69.52199999999999,3.2451,18.966,1056.2,549.54,110.71,10.470999999999998,3.4008,74.75
15.427,1028.6,67.441,3.2312,18.961,1056.2,549.49,110.71,10.469,3.3368,74.837
15.255,1028.2,66.006,3.235,18.963,1055.9,549.42,110.71,10.468,3.5533,75.587
15.08,1028.1,65.77600000000001,3.2344,18.925,1055.6,549.25,110.7,10.47,3.7176,77.41199999999998
14.658,1028.2,67.093,3.213,18.96,1055.0,548.8,110.69,10.537,3.8812,77.111
14.021,1028.3,70.097,3.2311,19.189,1054.4,547.47,111.64,10.67,4.2272,77.27199999999998
13.416,1028.6,71.771,3.964,24.684,1091.1,550.03,136.89,12.083,1.421,77.919
13.042,1029.0,72.619,3.8824,24.107,1087.6,550.07,134.21,11.934,1.3613,76.843
12.824000000000002,1029.0,73.003,3.8858,24.352,1089.5,549.81,135.47,12.104,1.285,77.42399999999998
12.553,1029.3,73.87899999999998,3.883,24.17,1088.3,549.91,134.68,11.996,1.38,77.16
12.086,1029.3,74.596,3.8402,23.97300000000001,1087.2,550.04,134.26,11.909,1.5351,77.27199999999998
11.473,1029.1,76.31,3.8164,23.813,1086.4,549.98,133.91,11.911,1.3988,77.119
10.59,1028.9,78.183,3.7243,23.341,1083.9,549.97,132.37,11.8,1.487,78.911
9.6627,1028.8,81.456,3.7599,23.422,1084.7,549.94,133.29,11.826,1.656,79.187
9.068,1028.6,84.781,3.7929,23.42,1085.1,549.94,133.87,11.831,1.6562,80.891
8.953,1028.4,87.20700000000002,3.2779,19.555,1038.2,534.47,111.57,10.754,10.636,97.188
9.3241,1028.3,89.12200000000001,3.276,19.632,1040.2,535.69,111.99,10.681,11.047,106.96
9.783,1028.1,87.757,3.2094,19.306,1041.0,538.05,110.65,10.532,9.1218,97.408
9.5561,1028.0,87.53,3.2255,19.309,1039.6,536.8,110.69,10.534,9.8113,98.045
9.1545,1028.1,88.837,3.2418,19.363,1037.3,534.97,110.69,10.535,10.743,98.49
9.1843,1028.1,89.976,3.2505,19.246,1039.6,537.04,110.52,10.537,8.3751,107.96
10.007,1028.2,90.956,3.2601,19.37,1054.8,547.0,113.08,10.624,4.9845,87.552
12.31,1028.2,83.51100000000002,3.5848,21.667,1070.9,548.95,122.39,11.289,2.9996,79.529
13.806,1027.9,75.181,4.715,29.823,1099.7,537.98,152.62,13.328,1.6863,73.844
14.626,1027.6,71.118,3.4103,20.322,1062.8,548.99,115.94,10.907,3.4326,77.41
15.22,1026.9,68.493,3.9182,23.903,1085.6,549.92,131.83,11.768,1.4083,74.917
15.58,1026.2,65.73899999999999,3.6273,21.778,1072.6,549.79,122.26,11.248,2.1319,74.655
15.987,1025.8,65.044,3.2258,18.964,1055.4,549.87,109.6,10.586,3.284,74.661
16.19,1025.5,63.856,3.1972,18.875,1054.8,549.87,109.2,10.54,3.6947,75.209
15.835,1025.5,63.397,3.7645,23.057,1080.4,550.16,128.14,11.693,2.3615,75.847
14.684,1025.5,68.801,4.1049,25.665,1096.5,550.04,140.91,12.295,1.0665,80.408
13.502,1025.6,72.476,3.8622,24.095,1087.4,550.3,134.4,11.949000000000002,1.2706,76.28399999999998
12.194,1025.4,76.86,3.8681,24.06,1087.0,550.06,134.67,12.077,1.2419,74.645
11.308,1025.1,80.77199999999998,3.8463,23.861,1086.3,550.11,134.15,11.914,1.5467,76.167
10.508,1025.0,83.425,3.7975,23.50800000000001,1084.4,550.1,133.12,11.815,1.7059,76.17699999999998
9.5235,1024.6,85.95299999999996,3.8037,23.376,1084.2,549.97,133.27,11.845999999999998,1.7129,76.172
8.7271,1024.1,88.824,3.8153,23.507,1084.9,549.93,133.81,11.884,1.6824,77.581
8.3424,1023.6,89.84200000000001,3.8446,23.577,1085.0,549.95,134.18,11.972,1.6782,77.94800000000002
7.9491,1023.0,90.64,3.5443,21.227,1058.4,542.29,120.86,11.089,5.88,99.067
7.7253,1022.7,91.862,3.2898,19.223,1038.6,537.24,110.5,10.51,9.8911,110.32
7.3961,1022.4,92.562,3.2909,19.12,1039.3,537.51,110.83,10.507,10.257,107.58
7.8253,1022.1,94.828,3.2921,19.029,1046.3,542.56,111.69,10.504,7.5635,98.815
7.5416,1021.8,92.744,3.2947,19.091,1044.9,541.25,111.69,10.507,8.5314,105.65
7.0397,1021.4,93.593,3.3101,19.182,1043.4,540.04,111.67,10.513,9.2453,107.03
7.0773,1021.2,93.772,3.3258,19.31,1046.6,542.29,112.26,10.52,6.9188,105.42
8.0424,1020.9,95.708,3.5418,20.762,1058.5,544.88,118.64,11.008,5.3506,94.832
10.396,1020.5,96.123,4.026,24.126,1086.3,550.14,133.66,11.894,1.3172,74.453
13.249,1020.0,89.366,4.0603,24.207,1087.1,550.19,133.67,11.935,1.7757,75.209
14.339,1019.3,85.76100000000002,4.0542,24.236,1086.9,549.99,133.68,11.949000000000002,1.8839,73.577
15.033,1018.5,83.71600000000002,4.0360000000000005,24.289,1087.5,550.18,133.68,11.964,1.546,71.954
15.738,1017.9,82.436,4.0811,24.362,1087.4,549.91,133.68,11.964,1.5607,71.933
16.180999999999994,1017.5,81.179,4.0713,24.391,1087.3,550.17,133.68,11.963,1.4744,71.866
16.312,1017.1,79.74,4.0684,24.375,1087.5,549.91,133.66,11.962,1.3367,71.884
15.979,1016.6,83.825,4.0156,24.4,1087.4,550.37,133.67,11.87,1.5795,69.605
15.01,1016.6,87.76,4.0158,24.337,1086.8,549.99,133.83,11.874,1.6282,69.781
14.062,1016.5,93.521,4.0459,24.316,1086.9,549.88,133.98,12.018,1.4053,69.468
13.624,1016.5,92.301,4.0033,24.416,1087.2,550.27,134.69,12.088,1.2691,69.343
13.371,1016.5,91.07,4.021,24.325,1087.2,550.0,134.69,12.041,1.3016,70.791
12.397,1016.5,89.52799999999998,4.0044,24.183000000000003,1086.5,549.94,134.7,11.975,1.406,72.126
11.858,1016.4,90.534,3.9979,24.046,1086.3,549.88,134.53,11.953,1.2862,72.733
11.808,1016.3,93.712,3.9862,24.115,1086.1,549.84,134.3,11.868,1.2523,72.429
12.128,1016.1,93.054,3.9495,23.782,1084.2,549.73,132.89,11.73,1.3907,73.767
11.752,1015.9,93.704,3.3545,19.109,1051.7,546.77,111.36,10.451,4.8599,78.192
11.815,1015.5,95.176,3.3574,19.077,1055.8,549.64,111.96,10.53,3.7936,74.568
12.518,1015.5,95.884,3.3821,19.296,1057.1,549.97,112.39,10.498,3.8397,73.665
12.961,1015.7,93.208,3.3387,19.142,1056.2,549.96,111.7,10.435,3.9302,74.181
12.879,1015.4,91.568,3.2687,19.176,1056.2,549.95,111.69,10.390999999999998,3.9222,74.441
12.589,1015.6,90.543,3.2952,19.138,1054.7,549.25,111.29,10.425999999999998,4.3008,80.273
12.639,1016.2,93.256,3.764,22.347,1073.7,549.15,125.25,11.396,3.1397,77.766
13.91,1016.6,93.012,4.059,24.262,1086.4,549.86,133.32,11.895,1.5172,71.941
14.625,1016.7,87.022,4.0432,24.33,1087.0,549.92,133.68,11.915,1.3592,71.938
15.306,1016.8,82.98100000000002,4.0291,24.349,1086.8,549.98,133.59,11.943,1.6087,72.266
15.442,1016.9,82.322,3.9625,24.016,1085.6,550.04,132.7,11.884,1.7781,73.057
15.298,1016.9,79.682,3.9833,24.2,1087.0,550.12,133.69,11.905,1.3597,71.872
14.658,1016.9,77.0,3.2429,18.96,1037.3,537.92,106.88,10.458,10.314,103.03
14.625,1017.0,75.436,3.4703,20.669,1066.0,549.76,118.85,10.938,3.044,75.46300000000002
14.338,1017.1,76.134,3.3857,20.111,1062.8,550.0,116.35,10.8,2.662,72.789
13.906,1017.2,77.057,3.3535,19.952,1062.0,550.06,115.79,10.898,2.8739,73.516
13.465,1017.5,77.476,4.972,31.796,1098.5,530.38,157.52,13.803,0.9115,64.615
12.85,1017.8,78.817,4.2335,26.482,1091.5,544.14,142.65,12.564,1.0958,72.063
12.433,1018.1,80.40899999999998,3.8936,24.045,1087.1,550.06,134.72,12.009,1.3209,74.631
12.616,1018.5,79.905,3.9269,24.059,1087.1,550.1,134.63,11.898,1.4165,74.618
12.885,1019.0,76.707,3.275,19.26,1056.8,549.25,112.93,10.545,3.6108,77.113
11.179,1023.1,75.02600000000002,3.8644,23.891,1085.8,549.7,134.25,11.878,2.0407,79.808
11.41,1023.6,75.685,4.2741,27.031,1093.0,542.56,144.81,12.795,1.3494,72.988
11.380999999999998,1023.9,76.032,5.405,35.16,1100.0,518.58,166.78,14.612,1.165,66.547
11.437,1024.0,75.899,5.0211,32.575,1100.0,527.35,161.8,14.072,1.396,65.461
11.55,1024.1,75.234,3.8511,23.984,1086.5,549.41,134.78,11.956,30.866,64.374
10.783,1025.7,76.751,4.4105,28.202,1092.6,538.33,148.07,12.98,0.75162,71.708
10.541,1026.4,74.967,3.7811,23.483,1084.9,550.08,133.14,11.836,1.344,78.122
10.158,1026.8,76.762,3.7685,23.553,1085.4,550.17,133.71,11.817,1.5777,76.61
9.2391,1027.1,82.041,3.7642,23.355,1084.7,549.96,133.71,11.755,1.6985,77.943
8.8662,1027.4,84.022,3.7959,23.307,1084.5,549.9,133.66,11.691,1.5714,76.85
9.5927,1028.4,77.007,3.2523,18.897,1000.8,512.45,100.52,10.38,1.9122,118.9
9.3647,1028.2,81.975,3.2668,18.835,1001.4,512.6,100.96,10.508,1.8939,118.72
9.4866,1028.7,83.56700000000002,4.0912,25.371,1084.6,542.86,138.99,12.378,2.6899,81.482
8.8042,1028.7,86.725,5.0855,32.775,1100.1,525.96,164.1,14.205,0.8152,62.427
9.1539,1028.2,86.93299999999998,5.0799,32.751,1100.3,526.01,163.49,14.289,0.83336,63.844
10.35,1027.7,78.312,5.0825,32.692,1099.9,526.63,162.32,14.139,0.8087300000000001,63.569
10.843,1027.3,78.36,5.0648,32.542,1100.1,527.3,162.01,14.156,0.58307,63.31800000000001
11.144,1027.2,69.818,5.112,32.72,1100.0,526.89,162.14,14.122,0.74427,64.158
11.114,1027.2,71.993,5.0565,32.402,1100.2,528.09,161.86,14.185,0.76375,64.024
10.705,1027.4,79.529,5.0973,32.774,1099.9,526.2,163.12,14.165,0.81511,61.853
10.297,1027.8,79.949,4.6556,29.421,1093.7,534.47,152.65,13.283,1.1455,67.477
9.9901,1028.0,82.36,3.7847,22.967,1082.4,550.1,131.72,11.745,1.7014,77.339
9.8112,1027.9,82.359,3.8427,23.472,1085.3,550.05,133.7,11.908,1.7476,77.15
9.62,1028.0,86.288,3.6203,21.839,1065.9,543.99,124.25,11.352,4.7477,86.209
9.3385,1028.1,88.801,3.7678,22.594,1076.7,547.88,129.36,11.573,3.2086,81.209
9.4097,1027.9,82.22399999999998,3.3003,18.987,1001.4,512.6,100.32,10.495,23.629,107.89
9.8512,1027.6,80.403,3.2687,18.764,1001.3,513.17,100.17,10.389,1.6564,117.89
10.902,1025.2,77.907,5.1025,32.595,1099.6,527.62,161.07,14.025,0.8673299999999999,66.903
10.096,1022.1,85.25,3.4545,20.453,1062.4,547.38,119.01,10.868,7.5315,83.79
10.640999999999998,1022.0,85.40700000000002,3.3954,20.117,1063.9,549.97,117.57,10.902,3.1124,77.403
10.992,1022.0,90.708,4.808,29.971,1094.7,534.38,152.42,13.375,1.4203,68.06
11.19,1021.7,88.316,5.1165,32.187,1099.9,529.35,160.55,14.024,1.0191,64.14
11.823,1021.0,81.602,5.1015,32.313,1100.3,528.64,160.57,14.072,0.59813,65.007
12.236,1020.3,74.77,5.0895,32.265,1100.2,529.04,160.39,13.975,0.87876,67.208
12.173,1019.7,76.396,5.0547,32.104,1100.1,529.69,159.92,13.938,1.2084,66.11
12.468,1019.0,73.426,5.0352,31.995,1100.0,530.08,159.53,13.908,0.95437,66.396
12.189,1018.9,78.60600000000002,5.1288,32.739000000000004,1100.0,527.92,161.34,14.085,0.9873,65.175
11.939,1018.8,77.57600000000002,5.0680000000000005,32.209,1100.0,529.79,160.3,13.909,0.93493,66.704
11.796,1018.7,78.574,5.0539999999999985,32.166,1099.9,529.87,160.2,13.93,0.99912,67.098
11.649,1018.7,78.985,5.1859,33.219,1100.1,526.64,162.56,14.130999999999998,1.1091,65.37899999999999
11.61,1018.6,82.866,4.7138,29.639,1095.0,536.34,152.24,13.237,0.9928,68.426
11.414,1018.4,84.186,3.9421,24.027,1086.1,549.92,134.44,11.973,1.3156,73.518
11.535,1018.2,75.37,3.9363,24.128,1086.4,550.02,134.56,11.872,1.3549,75.569
11.377,1017.4,84.51700000000002,3.2889,19.397,1055.7,548.38,113.35,10.479,5.6841,85.78299999999999
10.489,1015.7,80.47,3.3453,20.09,1061.1,548.7,117.21,10.786,3.7209,83.81
10.992,1016.0,75.2,4.3769,27.644,1076.9,532.32,140.99,12.706,3.7173,79.271
11.263,1016.2,74.806,5.025,32.361,1099.9,529.03,160.78,14.035,0.9215,68.639
11.662,1016.4,74.827,5.0583,32.493,1100.2,528.62,160.73,14.052,0.89854,69.343
12.1,1016.1,72.08,5.0032,31.974,1100.2,531.0,159.41,13.864,0.8573299999999999,67.399
12.521,1015.6,70.751,5.0136,32.186,1099.8,530.08,159.53,13.961,0.8620899999999999,68.007
12.761,1015.4,67.196,4.9975,31.939,1100.1,530.86,158.95,13.897,0.86549,70.40899999999998
12.729,1015.4,66.881,5.0581,32.199,1100.2,530.37,159.61,13.987,0.8411799999999999,70.524
12.688,1015.3,65.107,5.0244,31.965,1100.0,530.73,159.29,13.894,0.8103100000000001,71.117
12.21,1015.7,68.518,5.1283,32.798,1100.1,527.81,161.46,14.118,0.94943,68.937
11.843,1016.0,71.645,5.0652,32.351,1100.1,529.4,160.78,13.976,0.8383,68.637
11.775,1016.3,74.53699999999998,5.0901,32.753,1100.0,527.99,161.75,14.064,0.7641,67.067
11.66,1016.4,78.887,4.9901,32.153,1100.0,529.86,160.76,13.929,0.7631100000000001,67.858
11.528,1016.7,78.422,4.0892,25.245,1086.9,545.92,138.05,12.248,1.3625,75.778
11.171,1016.9,76.615,3.8706,23.756,1084.9,549.95,133.76,11.812,1.6723,78.382
10.635,1017.0,72.859,3.2115,18.981,1024.7,529.37,106.35,10.456,10.366,119.23
10.544,1017.4,75.214,3.2616,19.136,1042.9,540.79,110.33,10.390999999999998,7.2061,94.542
8.9327,1018.1,85.281,3.5118,21.013,1064.8,547.02,121.71,11.092,7.2182,86.73
9.3295,1018.5,85.448,3.3405,19.889,1061.7,549.95,116.46,10.77,3.3529,82.57
10.271,1018.7,84.215,4.8052,30.834,1095.3,532.41,154.08,13.482,1.3801,70.404
11.585,1018.7,79.946,5.0296,32.209,1100.1,529.91,160.21,13.961,0.7491399999999999,67.061
12.394,1018.5,76.828,5.053,32.326,1100.1,529.34,160.1,13.987,0.68794,66.472
13.018,1018.2,72.55199999999998,5.0235,31.958,1100.1,530.67,158.87,13.873,0.68839,66.811
13.363,1018.2,69.917,5.0837,32.314,1099.9,529.98,159.17,13.927,0.77775,66.73100000000001
13.175,1018.3,70.354,5.0717,32.206,1099.8,530.33,159.11,13.890999999999998,0.8352200000000001,68.01899999999999
13.015999999999998,1018.4,71.779,5.0804,32.439,1100.2,529.38,159.8,14.029000000000002,0.88395,66.29899999999999
12.423,1018.7,73.90100000000002,5.0716,32.358000000000004,1099.8,529.49,160.32,13.872,0.8225899999999999,69.85
11.455,1019.3,77.161,5.0615,32.476,1099.9,529.0,161.2,13.986,0.8023600000000001,67.26
10.519,1019.7,79.837,5.1513,33.276,1100.0,526.14,163.59,14.19,0.7760600000000001,65.875
9.9551,1019.9,81.229,5.0978,32.793,1100.4,527.68,162.75,14.197,0.82147,67.028
9.5208,1020.0,81.608,5.0004,32.29,1098.4,528.97,160.66,13.865,0.79295,67.294
9.2473,1020.3,82.48700000000002,3.7736,23.085,1080.8,549.78,131.26,11.632,1.6783,78.508
9.1778,1021.9,90.243,3.5926,21.405,1068.3,547.44,123.68,11.165,6.3909,84.95299999999997
9.5087,1022.4,92.02,3.4336,19.928,1058.0,547.37,115.84,10.856,4.6041,94.116
9.612,1022.7,88.744,5.6347,36.003,1099.7,517.32,168.52,14.707,1.3807,60.827
10.165,1022.8,85.304,5.5916,35.902,1100.0,517.59,168.03,14.621,0.85862,61.886
11.009,1022.6,74.23,5.1745,33.198,1099.8,526.15,162.55,14.127,0.8443,66.36399999999999
11.511,1022.4,72.80199999999998,5.0624,32.258,1100.4,529.26,160.59,14.014,0.7075199999999999,67.372
11.808,1022.3,64.251,5.0921,32.541,1100.0,528.39,160.94,14.052,0.80518,68.042
11.861,1022.5,68.715,5.0437,32.326,1100.2,528.76,160.83,14.041,0.74729,66.589
11.207,1022.8,71.634,5.0951,32.674,1100.2,527.44,161.93,14.107,0.77371,66.743
10.759,1022.9,70.233,5.0704,32.486999999999995,1100.0,528.15,161.83,13.94,0.78259,66.887
9.9339,1023.3,70.117,5.1149,32.989000000000004,1100.1,526.17,163.66,14.168,0.65613,66.244
8.8003,1023.4,73.025,5.0951,32.935,1100.1,526.93,164.33,14.155,0.6726300000000001,65.616
8.0815,1023.4,75.49600000000002,5.1216,33.327,1100.1,524.93,165.71,14.313,0.7760199999999999,65.11
7.3401,1023.4,78.715,5.1003,33.322,1099.8,524.93,166.25,14.379,0.59344,64.708
6.7873,1023.4,83.51,4.1384,25.759,1086.8,542.92,141.86,12.353,1.3754,77.15
6.9505,1023.2,91.043,3.3791,19.491,1035.9,533.87,111.98,10.545,9.7025,97.019
7.2827,1022.8,85.323,3.583,21.61,1060.4,541.48,123.3,11.245,3.4488,96.718
8.056000000000001,1023.0,86.333,3.6116,21.75,1074.0,549.95,125.91,11.378,1.974,82.421
9.3232,1023.1,80.046,5.1352,33.027,1100.0,526.16,163.14,14.158,0.91023,65.509
9.8909,1023.3,75.632,5.0592,32.513000000000005,1099.9,528.13,162.25,14.056,0.8200799999999999,66.112
10.768,1022.8,72.55199999999998,5.0842,32.644,1099.7,528.15,161.63,14.130999999999998,0.83414,67.35600000000001
11.357,1022.2,69.41,5.0574,32.423,1100.0,528.69,161.21,14.001,0.7853,66.726
11.547,1021.7,67.395,5.0831,32.574,1099.8,528.41,161.31,14.107,1.0014,67.875
11.804,1021.6,67.124,5.0439,32.243,1099.6,528.92,160.7,14.005999999999998,0.26195,67.869
11.795,1021.6,64.587,5.0601,32.265,1099.9,529.09,160.74,14.112,0.059049,66.748
11.345,1021.8,64.76,5.1292,32.779,1099.9,527.38,162.02,14.002,0.67629,68.396
10.534,1022.1,68.538,5.1126,32.88,1100.3,527.42,162.59,14.103,0.76042,66.418
10.164,1022.2,67.977,5.1337,33.179,1100.1,526.59,163.33,14.122,0.8746799999999999,66.377
9.1165,1022.1,69.31,4.6268,29.815,1093.1,534.28,153.28,13.247,1.0947,72.109
8.247,1022.0,72.22800000000002,3.5196,21.381,1071.3,549.9,124.66,11.254,2.0366,83.101
7.0598,1022.1,76.896,3.5164,21.4,1071.8,550.06,125.4,11.168,2.1941,84.48299999999998
5.9311,1021.8,83.92399999999998,3.2525,19.292,1036.1,534.91,111.37,10.484000000000002,9.3882,118.89
6.9578,1022.0,86.321,3.3716,19.691,1049.5,542.24,114.85,10.682,8.6194,98.246
7.2303,1022.3,84.65799999999999,3.357,19.618,1051.0,543.51,114.53,10.745,4.4911,83.109
8.4911,1022.5,85.64399999999998,3.902,23.713,1084.4,549.97,133.4,11.791,1.4965,80.295
10.639,1022.6,79.85600000000002,3.9464,23.998,1085.8,550.11,133.7,11.787,1.3301,79.983
12.151,1022.1,68.40100000000001,3.7775,22.725,1078.0,549.92,127.72,11.403,1.9748,79.396
13.048,1021.4,66.67699999999999,3.6732,22.1,1073.9,549.93,124.68,11.245,2.0531,79.398
13.800999999999998,1021.0,66.23899999999999,3.4243,20.021,1061.0,550.1,114.94,10.805,3.1812,77.25399999999998
14.454,1020.8,65.604,3.4764,20.439,1063.5,549.94,116.79,10.901,3.1604,77.12899999999998
14.191,1020.9,67.15,3.5785,21.316,1069.1,549.87,120.9,11.1,2.6628,77.139
13.463,1020.9,71.67699999999998,3.8721,23.3,1081.0,549.99,129.54,11.629,2.0516,75.835
12.546,1021.0,73.532,3.8837,23.482,1082.5,550.03,131.09,11.7,1.7245,77.105
11.58,1021.1,76.232,3.9369,24.119,1086.0,550.02,134.28,11.877,1.5516,77.143
10.652,1021.3,76.77,3.9108,24.044,1086.0,549.9,134.69,11.892,1.6311,77.73
9.5528,1021.3,79.565,3.9023,23.907,1085.6,550.04,134.7,11.869000000000002,1.5807,79.642
8.8953,1021.5,82.5,3.902,23.981,1085.8,549.94,135.09,11.999,1.5630000000000002,80.30199999999998
7.2835,1021.7,87.696,3.3263,19.663,1047.0,540.65,114.17,10.59,8.258,87.64399999999998
8.618,1022.1,94.238,3.3498,19.073,1042.7,540.28,110.78,10.382,8.4559,109.4
10.917,1022.7,93.206,4.0451,24.257,1081.9,547.48,132.84,11.96,2.3837,80.916
12.359000000000002,1022.7,82.295,5.1559,32.518,1100.1,528.98,159.42,13.970999999999998,0.8776,66.416
13.075,1022.6,76.29899999999998,5.1115,32.208,1100.4,530.08,158.43,14.014,0.8603,65.37100000000001
13.925999999999998,1022.2,74.28699999999998,5.136,32.328,1099.9,530.04,158.39,13.893,0.8657100000000001,66.363
14.603,1021.9,72.09,5.0659,31.959,1099.7,531.24,157.6,13.82,0.8862200000000001,66.694
14.934,1021.8,72.12100000000002,5.1429,32.416,1100.1,529.87,158.62,13.91,0.78637,66.237
15.186,1021.9,67.94,5.0836,32.204,1100.3,530.29,158.36,13.983,0.40171,66.697
14.562,1022.0,70.038,5.1319,32.792,1100.1,528.9,159.95,14.033,0.53518,65.18
13.629,1022.0,71.001,5.1825,33.261,1100.1,526.9,161.55,14.199000000000002,0.54702,63.129
12.515,1022.2,73.111,5.122999999999998,33.077,1100.0,527.4,161.87,14.081,0.7005399999999999,63.852
11.354,1022.3,78.51899999999998,3.9019,23.794,1083.5,549.32,133.18,11.824000000000002,1.5821,77.036
10.890999999999998,1022.5,83.98700000000002,3.7698,22.934,1079.7,550.03,129.76,11.643,1.673,76.3
11.035,1022.6,84.561,3.7876,22.824,1078.9,550.05,129.12,11.505999999999998,1.8255,75.19800000000002
10.992,1022.4,82.116,3.2764,19.395,1028.4,530.74,107.81,10.41,14.49,105.31
6.1602,1021.9,93.778,3.7514,21.535,1070.3,548.35,125.67,11.254,3.5144,87.385
6.5803,1022.2,96.229,3.568,20.118,1062.6,549.23,118.43,10.864,3.3355,83.435
8.3883,1022.4,97.922,4.0351,23.796,1084.2,549.79,133.4,11.804,1.8167,77.449
10.925,1022.5,94.813,4.0587,24.151,1085.9,549.91,133.73,11.883,1.7519999999999998,74.586
12.486,1022.1,87.947,4.0815,24.24,1086.4,549.83,133.73,11.907,1.7033,73.39699999999998
13.42,1021.6,80.887,4.0211,24.274,1086.6,549.77,133.72,11.911,1.3069,73.418
14.047,1021.2,78.57300000000002,4.0217,24.288,1086.6,550.17,133.72,11.92,1.3034,73.247
14.072,1021.3,74.262,4.0077,24.276,1086.7,550.08,133.73,11.898,1.3055,74.012
14.187,1021.4,71.88,3.3371,19.374,1051.2,546.2,111.02,10.502,4.4129,77.204
14.119000000000002,1021.6,70.75399999999998,3.5536,21.083,1066.8,549.68,119.86,11.095999999999998,2.8584,75.699
12.749,1021.7,76.825,5.2304,33.555,1100.1,525.97,162.7,14.199000000000002,0.83642,60.675
10.898,1021.9,83.061,4.1706,25.445,1084.1,543.52,138.49,12.25,1.3062,72.472
9.4187,1022.1,88.634,3.7262,21.988000000000003,1075.0,550.37,126.73,11.434,1.3524,77.15
8.7192,1022.5,90.64,3.8745,22.927,1079.6,549.84,130.75,11.632,1.4581,77.96
8.2625,1022.7,91.408,4.032,23.591,1083.9,550.08,133.75,11.791,1.7349,79.445
7.6572,1023.1,92.655,3.4727,19.772,1028.7,529.09,110.28,10.524,10.715,105.87
7.3096,1023.2,92.622,3.4727,19.738,1039.9,536.3,112.33,10.566,8.7917,97.066
6.8689,1024.9,84.554,3.3948,19.278,1050.7,544.6,111.97,10.633,9.0956,107.97
6.9782,1025.5,87.271,3.7669,22.526,1074.7,547.82,128.4,11.509,2.1946,88.132
8.6528,1025.7,92.821,4.0134,24.064,1086.3,549.91,134.23,11.872,1.475,76.706
11.647,1025.8,91.548,4.1061,24.402,1087.7,550.19,134.7,11.979,1.3191,74.523
12.951,1025.6,83.493,4.0986,24.424,1088.3,550.05,134.7,11.985,1.3118,74.561
13.720999999999998,1025.2,75.38600000000002,4.0917,24.438,1088.6,550.06,134.7,11.965,1.4813,74.446
14.241,1024.9,73.41199999999998,4.5946,27.997,1093.0,540.57,144.86,12.802,1.4786,69.774
14.311,1024.9,74.1,5.1507,31.998,1100.0,530.41,157.96,13.883,1.0486,62.222
13.779000000000002,1025.3,78.641,5.1733,32.423,1100.2,528.84,159.55,14.023,0.85351,61.785
12.871,1025.6,80.58800000000002,5.1404,32.316,1100.0,528.94,160.26,13.898,0.90233,61.57899999999999
11.963,1026.0,82.88799999999998,5.1563,32.486,1100.2,527.97,161.28,14.047,0.8708100000000001,61.647
11.229,1026.3,86.603,4.3525,26.365,1088.6,542.03,141.99,12.599,1.4729,71.53
10.934,1026.5,88.0,3.9676,23.641,1085.2,549.9,133.73,11.831,1.7026,75.592
10.672,1026.9,88.95100000000002,3.9707,23.641,1085.3,550.08,133.73,11.932,1.7166,77.145
10.697,1027.3,90.654,4.0023,23.763,1086.2,550.02,134.1,11.865,1.5787,75.505
10.77,1027.7,91.284,3.3916,19.282,1018.3,523.59,104.4,10.562,3.0528,118.96
10.844,1027.9,91.975,3.3462,19.265,1050.5,544.72,112.31,10.497,4.6062,81.936
9.8946,1028.2,92.696,3.5987,21.095,1063.0,545.32,121.01,11.086,10.592,83.77799999999998
10.429,1028.5,92.766,3.4581,20.055,1062.9,549.91,116.74,10.822,3.3051,77.93
11.107,1028.7,91.96,4.0255,23.913,1086.9,550.08,134.37,11.919,1.7372,77.118
11.478,1028.7,91.697,4.0309,23.979,1087.4,550.01,134.74,11.896,1.719,77.28399999999998
12.097,1028.3,88.835,4.0339,24.121,1087.9,550.08,134.75,11.835,1.6779,76.431
12.395,1028.0,84.97,3.3128,19.576,1050.1,544.06,112.04,10.669,5.0280000000000005,78.264
11.783,1027.8,85.574,3.7823,22.854,1080.5,549.97,129.66,11.594,0.98188,72.293
11.342,1027.8,88.98700000000002,3.7566,22.688,1079.2,549.88,128.78,11.604,0.74459,72.954
10.894,1027.9,92.199,3.8238,22.559,1079.1,550.0,128.88,11.607,1.7298,75.119
10.454,1028.0,93.049,3.8633,22.715,1079.9,549.86,129.73,11.606,2.2714,77.28399999999998
10.966,1028.4,89.22200000000002,4.4449,27.002,1081.0,536.39,140.58,12.571,2.9685,75.432
11.302,1029.1,82.041,3.4073,19.85,1061.6,549.69,116.05,10.764,3.639,79.196
11.335,1029.4,78.872,3.5545,21.064,1069.6,550.04,121.72,11.113,2.7883,77.149
11.282,1029.5,76.949,3.7203,22.135,1076.2,550.11,126.65,11.425999999999998,2.1975,77.225
10.556,1029.1,74.149,3.2816,19.015,1033.8,534.68,108.13,10.441,13.906,116.14
9.9366,1029.0,70.30199999999999,3.5073,20.72,1064.0,547.45,120.1,10.931,6.7841,86.279
10.137,1029.3,69.67399999999999,3.3592,19.625,1060.1,549.49,115.18,10.795,3.7243,85.23700000000002
10.335,1029.3,68.066,5.1298,32.376,1098.6,527.65,160.46,14.018,1.1595,63.865
10.565,1029.2,65.418,5.1788,32.747,1100.2,526.99,162.1,14.226,0.92637,63.449
10.76,1028.8,63.581,5.1986,32.947,1100.0,526.3,162.47,14.155,0.96504,63.404
10.836,1028.3,64.422,4.0773,24.548,1059.7,530.57,129.43,11.959,13.666,87.053
10.803,1027.9,63.874,5.2551,33.283,1092.4,521.2,160.41,14.129,4.7309,67.61
10.58,1027.8,65.125,5.157,32.685,1100.0,527.35,162.18,14.099,0.8363200000000001,64.092
10.380999999999998,1027.8,64.138,5.1647,32.773,1100.2,526.83,162.46,14.209,0.77979,62.887
10.234,1027.6,65.274,5.1899,33.005,1099.8,526.24,163.07,14.117,0.81245,61.341
10.04,1027.5,64.657,5.0721,32.24,1100.2,528.78,161.44,13.946,0.94074,63.504
9.9457,1027.5,65.562,4.883,30.836,1096.7,532.14,156.32,13.572,0.96679,66.563
10.009,1027.2,67.018,3.8233,22.996,1081.1,549.92,130.82,11.755999999999998,1.7905,79.40899999999998
10.099,1027.0,66.846,3.8463,23.096,1081.8,549.94,131.21,11.8,1.7694,79.381
10.152,1026.7,64.533,3.4572,20.369,1064.7,549.43,118.87,10.885,3.214,82.60799999999998
9.9078,1026.1,65.923,3.3126,19.366,1024.5,527.21,108.08,10.505999999999998,20.271,105.66
9.6752,1024.6,68.944,3.7831,22.911,1075.3,546.37,129.76,11.627,7.351,86.316
9.5573,1024.3,69.16199999999999,3.824,23.048,1081.8,549.91,131.21,11.68,1.8485,79.952
9.5146,1023.9,68.768,3.6942,22.111,1076.0,550.06,127.2,11.345,2.0076,81.23100000000002
9.6936,1024.3,68.695,3.9097,24.054,1083.4,547.53,135.16,11.885,5.4854,84.441
9.5988,1024.5,72.303,3.9191,23.825,1085.5,550.05,134.1,11.87,1.5626,79.87899999999998
9.9222,1024.5,70.399,3.9555,24.077,1086.6,549.99,134.67,11.936,1.525,79.836
10.592,1024.5,63.127,3.9254,23.873,1085.6,549.97,133.82,11.973,1.6774,80.89699999999998
10.755999999999998,1023.9,62.43600000000001,5.0379,31.903,1098.3,529.92,158.7,13.832,0.97678,68.433
10.788,1023.3,61.93899999999999,5.1519,32.746,1100.1,528.48,161.41,14.059,0.86511,66.687
10.947,1022.8,62.47,5.1854,32.943000000000005,1100.1,527.58,161.72,14.130999999999998,1.2182,66.491
10.91,1022.4,61.782,5.1448,32.689,1099.8,528.72,161.32,14.098,1.1331,67.863
10.828,1022.5,62.264,5.1956,32.991,1100.1,527.46,161.91,14.108,1.2045,67.4
10.767,1022.4,62.606,5.1701,32.756,1099.9,527.85,161.72,13.933,0.92461,68.368
10.736,1022.5,60.539,5.1517,32.957,1099.9,527.39,162.14,14.013,1.0677,69.669
10.57,1022.7,62.595,5.0499,32.108000000000004,1100.0,530.02,160.65,13.912,0.94479,68.538
10.439,1022.9,63.353,5.1683,32.978,1100.2,527.02,162.54,14.137,0.96444,66.468
10.523,1023.1,63.667,5.1533,32.943000000000005,1099.8,527.67,162.25,14.115,1.1203,66.968
10.693,1023.3,64.334,4.0203,24.644,1083.8,547.0,135.43,12.041,1.5647,78.34899999999998
10.622,1023.6,66.78,3.8476,23.669,1084.1,550.27,133.15,11.689,1.5590000000000002,77.993
10.389,1023.9,69.077,3.9065,23.783,1085.0,550.13,133.79,11.829,1.3090000000000002,77.226
10.233,1024.0,70.416,3.6316,21.781,1072.2,549.1,124.56,11.317,1.9714,81.057
10.06,1023.9,71.547,3.3135,19.416,1046.9,541.95,112.43,10.656,9.2171,92.12
9.8812,1024.0,73.509,3.274,19.127,1048.5,544.05,111.39,10.601,6.0529,100.52
9.5056,1024.3,74.818,3.2392,19.087,1049.5,544.51,111.68,10.497,5.5928,100.45
9.0787,1024.4,74.153,3.2379,19.103,1048.3,543.76,111.67,10.485,5.4652,101.72
8.4997,1025.7,81.92,3.3162,19.406,1043.4,539.25,112.15,10.637,8.5656,91.566
9.8494,1025.5,79.024,3.5649,21.122,1067.1,548.0,121.6,11.086,2.509,84.37100000000002
10.774,1025.2,75.76100000000002,3.6899,21.996,1074.9,550.07,125.66,11.286,2.0516,83.65
11.162,1024.8,73.48,3.4828,20.53,1059.9,546.28,117.63,10.928,4.2392,84.195
11.515,1024.3,71.497,3.3853,19.825,1060.1,549.52,115.0,10.597,3.4555,82.339
11.794,1023.9,70.443,3.3552,19.23,1056.0,549.31,112.01,10.397,3.9578,86.286
10.798,1023.6,73.637,3.4135,20.041,1060.0,548.16,116.57,10.794,3.5364,86.805
9.8826,1023.5,77.243,3.5756,21.008000000000006,1068.5,549.95,121.45,11.06,2.7166,82.387
9.1629,1023.5,79.527,3.6292,21.679,1072.1,549.93,124.33,11.255999999999998,2.0085,82.585
8.1514,1023.4,80.528,3.6422,21.806,1073.4,549.99,125.69,11.309,1.9874,84.684
7.1193,1023.3,83.113,3.6585,22.025,1074.8,549.99,127.04,11.363,3.2218,85.68799999999997
4.8001,1022.3,88.819,3.93,23.592,1083.0,549.07,135.02,11.78,2.901,88.277
4.3196,1021.5,90.464,3.445,20.099,1039.3,534.39,114.36,10.646,9.0678,94.208
3.9385,1021.3,90.536,3.4765,20.031,1026.6,526.3,111.7,10.683,14.035,114.7
3.7319,1021.0,91.23,3.4957,20.067,1032.2,529.93,112.99,10.709,11.567,104.59
3.4930000000000003,1020.8,91.369,3.5133,20.109,1038.4,533.57,114.59,10.735,8.9387,95.421
3.4907,1020.8,91.519,3.5309,20.098,1025.8,525.35,111.91,10.761,11.921,113.9
3.7194,1020.9,91.74,3.8788,22.965,1073.2,545.45,130.68,11.627,3.3899,89.038
4.3181,1021.2,91.519,3.9588,23.538,1083.6,550.05,134.3,11.84,1.4741,85.07600000000002
5.8713,1021.4,92.233,5.3271,33.605,1099.9,525.49,165.13,14.194,0.70708,66.994
8.9988,1021.5,93.666,5.2677,32.606,1099.9,528.83,160.99,14.015,0.4988,66.557
11.669,1021.0,85.145,5.28,32.433,1100.0,529.1,159.93,13.975,0.6553899999999999,66.55
12.495,1020.7,80.112,5.2121,32.036,1100.1,530.57,159.15,13.909,0.60812,66.689
12.929,1020.3,73.867,5.2755,32.39,1100.1,529.36,159.57,13.970999999999998,0.62303,66.661
13.21,1020.1,74.098,5.2324,32.156,1100.0,530.22,159.2,13.915,0.72645,66.691
13.126,1020.2,76.417,5.2492,32.422,1100.1,529.5,159.7,13.937,0.8538,66.70100000000001
12.796,1020.3,77.517,5.0938,31.748,1099.8,531.89,158.45,13.813,0.97937,68.452
11.813,1020.8,79.415,5.3041,33.547,1100.1,525.94,162.75,14.212,1.3628,65.30199999999999
10.934,1021.3,81.3,5.1424,32.681,1100.4,529.01,161.75,13.970999999999998,1.173,67.454
10.364,1022.0,81.536,5.2748,33.374,1100.5,526.43,163.61,14.257,0.84844,66.235
9.3649,1022.6,82.537,5.2866,33.441,1099.9,526.14,164.78,14.318,0.79266,65.494
8.1851,1023.3,86.329,5.3509,33.764,1099.7,525.06,165.91,14.397,0.77615,64.794
7.5657,1023.5,88.811,5.3072,33.535,1100.0,526.04,165.77,14.39,0.75769,65.154
7.0509,1023.9,89.655,4.2267,25.603,1084.7,543.82,139.64,12.261,1.5404,79.116
6.6301,1024.2,90.2,3.7406,21.646,1065.7,545.64,124.05,11.204,4.1801,91.33
6.907,1024.8,91.648,3.48,19.543,1045.7,540.83,113.01,10.704,6.323,97.258
7.3803,1025.2,90.064,3.4708,19.358,1042.0,538.67,111.73,10.585,8.8127,106.47
7.5023,1025.4,88.39299999999999,3.434,19.353,1041.0,537.92,111.51,10.552,9.0263,107.59
7.4105,1025.7,89.473,3.4701,19.397,1041.7,538.11,112.0,10.601,8.5988,106.08
7.6145,1026.3,93.847,3.8715,22.162,1076.4,549.92,127.6,11.363,2.0459,82.524
8.0976,1026.7,95.856,3.7474,20.899,1069.2,550.06,121.74,11.102,2.4071,82.40299999999998
9.9483,1027.5,99.092,4.1881,24.093000000000004,1087.0,549.96,134.4,11.903,1.5559,78.108
11.208,1028.3,94.837,4.173,24.061,1086.9,550.26,134.08,11.946,1.6976,77.403
12.0,1028.6,90.021,5.4151,33.165,1100.0,526.46,161.02,14.13,1.0133,62.563
12.804,1028.6,83.19,5.3414,33.008,1100.1,526.42,160.36,14.225,0.8650899999999999,63.604
13.245,1028.3,82.586,5.6701,35.406,1100.0,518.88,164.71,14.652,0.93765,61.791
13.858,1027.7,79.22800000000002,5.2768,32.564,1100.1,528.03,159.04,14.029000000000002,0.8740600000000001,64.389
14.533,1027.3,74.7,5.1686,31.891,1100.3,530.6,157.5,13.997,0.63117,66.195
14.439,1026.8,70.751,5.2317,32.281,1100.1,529.16,158.39,13.967,0.38957,66.861
14.382,1026.8,63.744,5.1879,32.074,1100.1,529.87,158.17,13.959,0.35352,68.72399999999999
13.836,1026.8,64.82,5.2139,32.506,1100.1,528.24,159.47,14.044,0.6794,65.805
12.72,1026.7,69.94,5.1866,32.867,1100.1,527.19,161.51,14.196,0.69097,62.477
10.803,1026.4,74.932,4.8221,30.303,1095.8,533.4,154.73,13.46,0.8924799999999999,70.459
9.5001,1026.3,81.315,5.2804,33.5,1100.0,525.22,164.64,14.216,0.8401299999999999,64.863
8.6171,1026.1,85.57,5.2615,33.199,1100.1,525.92,164.69,14.224,0.82925,66.36
7.8942,1025.8,88.12700000000002,5.3543,33.611,1100.0,524.18,166.07,14.361,0.78615,65.405
7.5349,1025.4,90.398,5.3758,33.392,1100.1,524.76,165.9,14.408,0.8679600000000001,64.82300000000001
7.6804,1025.1,91.943,5.3767,33.582,1099.8,524.38,165.72,14.253,0.8940799999999999,64.483
8.0053,1024.7,91.373,3.4547,19.696,1049.0,541.89,113.81,10.69,6.3724,108.32
8.038,1024.5,90.365,3.3987,18.908,1056.6,549.91,111.14,10.568,4.6513,112.61
8.3966,1024.5,87.744,3.3879,18.795,1056.2,549.84,110.77,10.459,4.9112,117.48
5.9967,1024.2,89.756,3.97,22.574,1076.5,547.95,128.37,11.550999999999998,2.9,98.06
6.2285,1024.6,92.515,4.0698,23.518,1085.3,550.0,134.63,11.83,1.4977,79.947
7.8919,1024.9,96.834,4.5675,27.617,1099.7,545.73,149.53,12.85,0.90041,78.069
10.587,1024.9,91.505,4.8691,29.879,1099.8,538.48,153.45,13.376,1.0509,69.344
12.076,1024.2,82.62200000000001,5.1917,32.308,1100.1,529.58,159.2,13.931,0.99668,62.372
13.302,1023.8,76.182,5.2115,32.371,1100.1,529.45,158.84,13.961,1.0811,63.706
14.548,1023.4,67.502,5.1532,31.961,1100.3,531.1,157.73,13.853,0.90559,64.50399999999999
15.022,1023.3,65.32,5.1960000000000015,32.42,1100.4,529.46,158.62,14.046,0.8553,63.663
15.0,1023.3,67.07300000000001,5.1481,32.148,1100.0,530.88,158.31,13.842,0.90188,64.047
14.145,1023.6,69.773,5.2245,32.561,1100.2,529.06,159.74,14.065,0.91799,63.339
12.746,1023.9,69.793,5.2513,32.945,1100.2,527.36,161.21,14.098,0.85788,63.058
11.526,1024.3,71.628,5.1957,32.9,1099.9,527.69,162.0,14.101,0.7891199999999999,63.365
10.390999999999998,1024.4,73.156,5.2351,33.429,1100.2,525.92,163.98,14.247,0.95661,62.304
9.0687,1024.3,77.072,4.541,28.563,1092.1,537.75,149.39,13.074000000000002,1.4864,71.382
7.7218,1024.3,80.488,3.9017,23.748,1085.2,550.03,134.98,11.921,1.8614,81.67399999999998
6.5848,1024.2,83.787,3.9458,23.679,1085.0,549.96,135.04,11.874,1.8829,82.37
5.7584,1024.3,86.618,3.9264,23.498,1084.3,549.93,134.61,11.75,1.7802,82.13600000000002
5.3309,1023.9,88.505,3.9663,23.736,1085.9,549.94,135.89,11.806,1.7252,82.637
4.2303,1023.9,88.164,4.6164,28.182,1097.8,541.73,152.67,13.073,1.3097,81.508
4.2231,1024.2,91.41,4.7751,29.212,1100.0,539.6,156.34,13.265,0.93168,75.16
5.5997,1024.5,94.687,5.3846,33.577,1100.0,525.01,165.69,14.24,1.11,64.281
8.5226,1024.4,93.453,5.2342,32.644,1100.3,528.11,161.62,14.163,0.8688799999999999,64.64699999999999
11.300999999999998,1023.9,76.563,5.238,32.633,1100.1,528.54,160.27,14.045,0.72507,65.755
12.935,1023.1,71.914,5.1808,32.166,1100.3,530.22,158.99,14.041,0.84449,65.428
14.181,1022.6,65.703,5.2837,32.579,1100.2,528.62,159.79,14.005999999999998,0.91973,64.642
14.327,1022.4,63.135,5.2215,32.225,1100.1,529.96,159.38,13.987,0.84141,65.001
13.243,1022.3,64.669,5.2506,32.556999999999995,1100.1,528.67,160.26,14.043,0.8582299999999999,66.347
12.114,1022.3,70.766,5.2024,32.391,1100.0,529.11,160.58,13.894,0.96876,65.577
10.82,1022.3,78.188,5.3386,33.437,1100.0,525.57,163.4,14.209,0.79923,63.004
10.425,1022.6,80.01899999999998,5.206,32.784,1100.2,527.84,162.6,14.157,0.7478,63.377
9.8014,1023.1,76.525,5.2605,33.332,1100.2,525.45,164.69,14.297,0.67025,62.432
8.398,1023.3,78.009,5.2655,33.564,1100.1,524.88,166.03,14.342,0.54709,60.202
7.0876,1023.6,80.561,5.3607,34.029,1100.1,523.4,167.68,14.44,0.6508,59.273
6.114,1023.7,84.041,3.9835,23.696,1083.8,548.76,135.54,11.827,1.5204,81.046
5.9646,1023.8,85.79899999999998,3.8386,22.486,1073.8,547.05,129.16,11.399,3.253,86.57799999999996
5.6674,1023.7,85.975,3.4233,19.571,1039.5,536.21,111.84,10.543,9.5627,108.45
5.8343,1024.0,87.147,3.4610000000000003,19.196,1054.3,547.64,111.99,10.55,7.1494,119.32
5.3020000000000005,1024.2,86.176,3.4649,19.406,1055.5,547.65,112.66,10.593,4.5363,117.63
5.5104,1024.2,88.866,4.0485,23.661,1084.5,549.94,133.25,11.795,1.875,86.085
6.1168,1024.4,91.73,4.0596,23.798,1085.0,550.13,134.66,11.905,1.709,79.407
8.1866,1024.3,94.868,4.1135,24.134,1086.5,550.02,134.72,11.92,1.6128,76.497
10.818,1023.8,89.508,4.1624,24.357,1087.2,550.0,134.71,11.935,1.3995,75.502
12.065,1023.5,83.633,4.1615,24.411,1088.2,549.73,134.7,11.95,1.3318,75.421
12.738,1023.0,77.358,4.1377,24.46,1088.1,549.83,134.71,11.965,1.3426,75.845
12.973,1022.5,75.26899999999998,4.1361,24.464,1088.0,550.21,134.71,11.987,1.3002,76.235
13.063,1022.2,74.926,4.1008,24.445,1087.8,549.94,134.71,12.028,1.3011,76.363
12.666,1022.0,77.01,4.0895,24.365,1087.3,550.01,134.71,12.071,1.4880000000000002,76.327
12.014,1021.9,79.28,5.3366,33.499,1099.7,526.32,162.02,14.143,1.2955,62.928
11.186,1021.9,78.559,4.0114,24.103,1085.5,549.7,134.58,11.886,1.7463,77.333
9.6664,1021.8,78.14,3.9332,23.692,1083.9,550.03,133.71,11.893,1.6438,78.938
7.8151,1021.6,80.26100000000002,3.993,23.757,1084.5,549.93,134.53,11.936,1.3971,80.817
6.5997,1021.5,83.955,3.5934,21.074,1055.0,541.26,119.91,10.996,6.6073,99.507
5.8204,1021.4,86.12,3.4426,19.7,1039.0,536.32,112.48,10.589,9.9714,107.27
5.4791,1021.3,89.014,3.9453,23.402,1082.2,549.64,133.51,11.77,2.0319,84.64
4.9857,1021.2,89.132,4.0333,23.461,1083.2,549.92,132.62,11.825,1.7289,85.522
4.5623,1021.1,90.692,3.5173,19.53,1059.8,549.86,114.29,10.56,3.8809,101.54
4.4063,1021.3,95.531,3.5891,19.289,1057.9,550.02,112.81,10.595,4.9031,116.13
5.3872,1021.7,99.851,4.3494,24.095,1087.1,549.87,133.66,11.890999999999998,1.4379,84.18
6.4694,1022.1,100.17,4.3964,23.745,1084.8,550.02,134.22,11.918,1.5916,79.923
7.5284,1022.2,100.17,4.6551,23.921,1085.5,550.0,134.48,11.9,1.8003,78.365
9.844,1021.8,97.981,4.5597,24.201,1086.4,549.94,134.3,12.011,1.2797,74.82300000000002
12.206,1021.4,83.946,4.118,24.22300000000001,1086.5,550.12,133.65,12.048,1.0651,74.47
13.142,1020.8,73.834,4.0912,24.311,1086.7,549.95,133.65,12.082,1.0488,74.85
13.661,1020.6,75.491,4.1369,24.539,1088.0,550.05,134.42,12.02,1.1898,75.113
13.821,1020.6,77.384,4.072,24.321,1086.7,550.22,133.64,11.945,1.3657,74.531
13.061,1020.5,80.845,4.0665,24.199,1085.9,550.19,133.65,11.849,1.4396,74.883
11.408,1020.6,87.34100000000002,4.0478,23.95300000000001,1084.7,550.04,133.08,11.72,2.0133,75.157
10.885,1020.8,86.26100000000002,4.0202,23.976,1085.1,550.09,133.63,11.765,1.3914,77.343
9.7747,1020.9,83.76299999999998,3.9562,23.818,1084.5,550.19,133.62,11.809,1.5005,78.877
8.5659,1020.8,84.55799999999998,3.9765,23.791,1084.5,550.07,133.96,11.821,1.6006,81.192
7.27,1020.8,85.156,4.0299,23.905,1085.3,550.06,135.15,11.902,1.6926,82.439
6.4074,1020.7,89.47200000000002,4.0263,23.846,1085.0,549.97,134.94,11.842,1.8456,81.765
6.0883,1020.6,89.75399999999998,4.0445,23.831,1085.0,550.02,135.11,11.865,1.4478,81.307
9.2008,1019.8,97.907,3.6424,19.456,1047.1,542.56,111.78,10.575,5.7415,88.85
9.0411,1020.0,96.628,3.6552,19.24,1040.8,539.18,109.71,10.607,7.8829,96.499
8.536,1020.3,95.713,3.7024,19.627,1046.4,541.54,112.44,10.637,5.7197,87.625
9.2785,1020.3,99.087,4.4709,24.097,1085.9,550.43,133.93,11.802,1.5255,75.021
12.417,1020.4,95.68,4.2818,24.46,1087.7,550.05,133.91,11.958,1.6378,74.002
14.464,1020.0,84.044,4.1931,24.471,1087.8,550.25,133.6,11.951,1.4182,74.141
15.39,1019.3,77.619,4.1862,24.459,1087.7,549.96,133.61,11.961,1.3576,73.922
15.97,1018.8,75.804,4.1983,24.501,1087.8,550.01,133.64,11.958,1.2862,71.883
16.709,1018.6,73.067,3.7043,21.041,1067.0,550.1,118.46,10.993,2.5823,72.203
16.783,1018.5,71.958,3.575,20.174,1061.9,550.09,114.83,10.774,3.1281,72.455
16.287,1018.3,73.596,4.182,24.396,1087.7,550.12,133.64,11.880999999999998,1.3176,71.992
15.447,1018.3,79.61399999999998,3.563,20.285,1063.2,549.99,116.17,10.843,3.0971,70.685
14.94,1018.5,84.28200000000002,3.5469,19.915,1060.9,550.06,114.56,10.646,3.6612,71.778
15.387,1018.5,83.367,3.3874,18.647,1031.7,535.85,104.06,10.300999999999998,11.656,105.31
16.287,1018.4,76.08800000000002,3.3477,18.608,1031.0,535.52,103.72,10.242,11.689,105.96
15.906,1018.4,78.163,3.3861,18.833,1044.4,543.74,107.65,10.198,5.9475,81.685
14.918,1017.6,80.952,4.2096,24.574,1086.5,548.72,135.21,11.977,3.0763,79.63
14.668,1017.1,81.446,3.423,18.689,1032.9,536.72,103.55,10.294,5.8929,117.75
15.879,1016.8,79.874,3.3617,18.38,1038.3,541.47,104.62,10.197,8.4587,112.35
15.717,1016.5,78.565,3.358,18.388,1039.2,542.08,104.69,10.225,9.0913,111.7
14.662,1016.4,83.39,3.352,18.423,1038.4,541.24,104.7,10.259,9.6474,116.48
13.806,1016.1,88.212,3.3493,18.401,1037.9,540.89,104.69,10.293,9.9399,118.09
14.831,1016.1,85.17299999999999,3.4618,19.311,1056.2,549.37,111.56,10.469,3.8024,78.319
15.321,1016.2,82.419,3.9355,22.59800000000001,1075.7,549.43,125.92,11.367,2.6973,77.164
15.495,1016.3,83.139,4.1988,24.441,1087.3,550.14,133.89,11.886,1.4535,72.008
15.854,1016.2,82.25200000000002,4.2315,24.467,1087.5,549.98,133.95,11.984000000000002,1.3227,71.89699999999998
16.563,1015.6,78.676,4.2243,24.484,1087.3,549.88,133.71,11.986,1.3191,71.936
17.628,1014.9,72.48899999999998,4.2688,24.588,1088.1,550.06,133.7,11.988,1.2743,72.48899999999998
18.303,1014.1,69.617,4.294,24.663,1088.2,549.8,133.69,11.991,1.3801,72.933
18.377,1013.5,71.468,4.2486,24.716,1088.4,549.67,133.69,11.993,1.6934,72.518
18.621,1013.0,70.956,4.2929,24.741,1088.5,549.58,133.71,11.955,1.4968,72.6
18.579,1012.7,71.40899999999998,4.2553,24.706,1088.6,550.07,133.69,11.894,1.3208,72.69800000000002
18.27,1012.3,71.26,4.2549,24.704,1088.4,550.41,133.71,11.834,1.406,72.703
17.794,1012.2,74.266,4.1737,24.367,1086.4,549.8,133.08,11.877,1.595,72.211
17.427,1012.5,75.15100000000002,4.1889,24.519,1087.6,550.11,133.71,11.948,1.3193,72.773
18.091,1012.3,72.533,4.2107,24.613000000000003,1087.8,549.9,133.71,12.015999999999998,1.3248,72.85600000000002
18.551,1012.0,70.146,4.2085,24.683000000000003,1088.3,549.93,134.19,12.001,1.2715,72.914
18.237,1012.0,71.028,4.2221,24.575,1087.7,550.05,133.71,11.902,1.2524,71.632
17.344,1012.1,74.212,4.1227,24.341,1086.7,550.17,133.23,11.84,1.3330000000000002,71.21600000000002
17.329,1011.9,74.931,4.0653,23.637,1082.6,550.0,129.77,11.822,1.3854,70.10300000000001
18.975,1011.7,68.91199999999999,3.7142,21.273000000000003,1067.1,549.49,119.02,10.938,2.5711,71.947
19.451,1011.3,66.64699999999999,3.3942,19.038,1053.9,549.77,109.22,10.284,3.5536,72.191
18.856,1011.4,70.134,3.3321,18.635,1045.3,546.04,106.06,10.213,5.8691,84.89
18.811,1011.0,72.059,3.412,19.209,1054.5,549.38,110.37,10.344,4.0688,70.983
19.1,1010.7,69.763,3.3399,18.905,1050.8,548.37,108.24,10.373,4.4507,73.12
18.723,1010.8,71.84,3.2917,18.655,1040.6,542.83,105.35,10.303,7.0232,81.95299999999997
18.401,1010.9,73.002,3.2852,18.562,1034.9,539.32,103.62,10.233,9.7411,92.413
18.84,1010.8,72.021,3.9116,22.641,1075.4,549.93,125.38,11.42,2.54,74.406
19.064,1010.9,71.516,4.1722,24.626,1087.7,550.14,133.69,11.951,1.3295,71.32300000000002
19.051,1010.9,72.235,4.2078,24.877,1089.0,550.25,134.36,11.984000000000002,1.3311,71.541
19.522,1010.7,70.961,4.1737,24.395,1086.7,550.36,132.48,11.833,1.7123,70.898
19.733,1010.1,71.101,4.2112,24.518,1086.8,550.03,132.95,11.888,1.6677,70.791
20.44,1009.4,68.568,3.771,21.533,1069.1,549.92,119.51,11.08,2.3996,67.774
21.063,1009.1,65.243,3.9865,23.209,1078.8,550.03,126.67,11.513,2.1239,70.179
21.55,1008.9,62.894,4.2422,24.983,1089.1,549.77,134.7,12.053,1.4341,72.67399999999998
20.273,1008.9,66.072,4.2041,24.939,1089.5,549.77,134.71,12.052,1.291,70.855
19.555,1009.1,65.792,4.2055,24.93,1089.3,550.24,134.68,11.992,1.5124,75.336
19.328,1009.2,67.331,4.1955,24.804,1088.3,549.96,134.46,12.002,1.5314,74.79
18.555,1009.6,71.11,4.1809,24.84800000000001,1089.1,549.91,134.78,12.004,1.2252,73.495
18.292,1009.6,72.983,3.4823,20.099,1060.7,550.1,113.98,10.605,2.8574,69.183
18.937,1009.8,70.183,3.3639,19.608,1056.7,549.96,111.32,10.534,3.2569,67.567
18.268,1009.9,73.604,3.3937,19.688,1057.4,550.03,111.75,10.593,3.2512,66.55199999999999
18.503,1009.8,76.097,3.4132,19.744,1058.2,549.97,112.21,10.662,3.1131,66.668
