ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
17.829,1009.8,78.196,3.3903,19.706,1057.9,549.95,112.12,10.639,3.321,68.259
16.643,1009.6,87.613,3.4199,19.475,1056.2,549.79,111.17,10.465,3.443,70.725
16.445999999999998,1009.6,87.598,3.4912,20.316,1060.9,550.09,114.36,10.642,2.9016,66.813
15.684,1009.8,90.589,3.5273,20.048,1059.0,549.92,113.29,10.663,3.536,66.992
14.97,1009.5,96.323,3.5131,19.453,1055.1,549.66,110.71,10.489,4.073,71.557
14.869000000000002,1009.3,98.65,3.5972,19.631,1056.7,550.02,111.57,10.452,4.0486,69.298
14.867,1009.2,98.906,3.6445,19.843,1058.0,550.0,112.65,10.414,3.8701,69.259
14.887,1009.5,99.613,3.5655,18.839,1039.8,542.04,105.6,10.351,8.1031,85.854
13.875,1009.9,96.55,4.2947,24.272,1085.0,549.59,133.58,11.875,1.7148,75.008
13.124,1010.3,97.373,4.2451,24.095,1084.9,550.18,132.94,11.863,1.4639,71.953
13.268,1010.8,97.655,4.2298,24.087,1085.1,549.84,133.05,11.925,1.4763,72.0
13.484000000000002,1011.1,96.477,4.1968,24.23,1086.1,550.08,133.71,11.921,1.4071,71.915
13.722,1010.4,94.178,4.1602,24.354,1086.2,550.17,133.71,11.91,1.3633,71.914
13.851,1010.0,92.129,4.1461,24.243,1086.2,550.08,133.71,11.899,1.4026,74.11399999999998
13.651,1009.8,89.919,4.1134,24.249,1085.6,549.93,133.72,11.888,1.5743,74.176
13.387,1010.0,90.042,4.1172,24.148000000000003,1085.5,550.0,133.73,11.875,1.554,74.21300000000002
13.193,1009.6,90.086,4.0967,24.11,1085.5,549.86,133.73,11.838,1.4946,74.135
12.802,1009.9,90.884,4.0863,24.046,1085.5,550.02,133.73,11.75,1.3996,74.182
12.023,1009.8,95.752,4.1471,24.265,1086.7,549.9,135.06,11.934,1.4778,75.346
11.481,1009.7,98.353,3.9443,22.608,1076.5,549.86,127.58,11.41,2.3169,74.7
11.146,1009.7,99.551,3.4118,18.978,1054.4,549.83,111.6,10.486,3.8179,76.672
10.827,1010.1,100.14,3.9202,22.547,1075.9,549.91,127.47,11.465,2.6616,75.652
10.03,1010.6,99.497,4.0815,24.054,1085.2,550.19,134.29,11.951,1.3587,74.46600000000002
9.6583,1010.9,98.822,4.0643,23.854,1084.7,550.0,134.04,11.858,1.3726,75.639
9.6873,1011.2,98.504,4.0361,23.401,1082.4,550.1,132.25,11.83,1.4256,75.23
9.6875,1011.6,98.36,4.0801,23.699,1084.1,550.03,133.38,11.762,1.6804,76.293
9.6005,1012.1,95.699,3.3858,19.086,1031.5,534.06,107.38,10.462,11.013,109.26
9.7586,1012.6,93.862,3.3764,18.943,1026.4,531.08,106.01,10.422,12.195,117.7
9.5349,1013.2,89.816,3.3118,19.142,1037.2,537.33,109.16,10.419,8.9465,95.564
8.5255,1013.2,90.867,3.3043,19.177,1032.8,534.07,108.69,10.42,11.238,103.52
7.725,1013.4,90.395,3.3091,19.246,1024.4,528.39,107.44,10.41,13.082,118.93
7.0858,1013.5,90.947,4.0131,23.948,1084.1,549.37,134.96,11.856,1.7131,86.35799999999998
7.2209,1013.6,91.174,4.013,24.196,1086.0,550.08,135.67,11.945,1.4036,81.178
7.838999999999999,1013.9,93.488,4.0332,24.092,1085.3,549.88,134.64,11.954,1.3369,78.984
9.8652,1014.2,88.619,4.0912,24.19,1086.5,549.93,134.68,11.946,1.2907,77.016
11.16,1013.7,85.34700000000002,4.0963,24.272,1086.5,549.83,134.7,11.939,1.3691,75.881
11.836,1013.4,83.06200000000003,4.0951,24.305,1086.6,550.04,134.68,11.931,1.3342,76.079
12.275,1012.9,79.85300000000002,4.1160000000000005,24.335,1086.9,550.08,134.71,11.924,1.2996,76.071
12.653,1012.8,74.04,4.0927,24.401,1087.2,549.85,134.7,11.916,1.3025,75.619
12.666,1013.2,78.055,4.0734,24.393,1086.7,549.9,134.71,11.917,1.5825,75.62100000000002
12.146,1013.8,82.21600000000002,4.0389,24.378,1086.6,549.95,134.71,11.925,1.6596,76.068
11.669,1014.0,83.463,4.062,24.648000000000003,1088.3,550.23,136.12,11.987,1.6607,77.086
11.505,1014.6,85.63799999999998,4.0006,24.107,1086.1,550.05,134.24,11.871,1.5925,76.457
11.145,1015.5,80.692,3.9116,24.144,1086.4,550.08,134.71,11.91,1.3601,78.118
9.902,1016.6,88.852,3.9677,23.994,1086.2,550.03,135.05,11.999,1.6024,77.327
9.1821,1017.2,89.28299999999999,3.9627,23.839,1085.2,549.88,134.5,11.896,1.6473,78.683
9.3208,1017.2,85.11,3.9716,24.048,1085.8,549.79,134.7,11.979,1.6031,79.46600000000002
8.922,1018.1,87.34,3.986,23.731,1084.9,549.94,134.22,11.857,1.6238,79.52199999999998
7.9023,1018.0,88.87700000000002,3.3091,19.529,1038.9,536.37,111.45,10.497,8.7712,96.69
6.7939,1021.4,80.387,3.7634,22.305,1055.7,535.96,122.06,11.432,33.346,87.906
7.0848,1022.3,78.21,3.82,23.44,1084.3,549.98,133.78,11.771,1.4579,84.259
6.9155,1023.2,82.70200000000001,3.7795,22.987,1081.7,549.95,131.98,11.683,1.8701,83.835
8.1886,1023.9,82.024,3.9147,23.797,1085.9,550.01,134.59,11.828,1.456,80.17399999999998
9.6646,1024.4,75.92,3.9031,23.878,1086.7,549.85,134.68,11.888,1.4009,79.346
10.592,1024.2,72.301,3.9625,24.011,1087.2,549.97,134.7,11.933,1.2532,78.203
11.635,1023.9,66.017,3.8013,22.84800000000001,1079.8,550.03,129.07,11.622,1.5724,79.495
12.05,1023.9,65.051,3.9104,23.759,1084.9,549.97,132.66,11.848,1.3323,79.142
12.284,1023.8,61.222,3.9773,24.076,1086.5,550.12,133.7,11.919,1.2995,79.911
12.378,1024.0,59.288,3.9864,24.375,1087.7,550.07,134.79,11.911,1.2473,81.48100000000002
11.880999999999998,1024.1,62.025,3.9894,24.243,1086.8,550.09,134.26,11.91,1.7299,81.43
11.029000000000002,1024.2,66.46300000000001,4.0011,24.426,1087.9,550.12,135.51,11.975,2.4694,80.988
10.529000000000002,1024.3,68.304,3.8736,23.804,1084.6,549.97,133.22,11.795,2.6981,79.191
9.3418,1024.4,74.942,3.791,23.014,1080.3,549.89,130.79,11.597,2.1537,81.05199999999998
8.2023,1024.3,79.235,3.7332,22.471,1077.6,549.96,129.04,11.534,2.2249,82.609
7.0032,1024.3,83.088,3.7814,22.643,1078.7,550.09,130.25,11.591,2.1377,83.309
8.6762,1022.9,82.84899999999998,4.2428,24.75,1090.0,549.72,134.83,12.138,1.7924,87.839
8.9568,1023.1,76.406,4.0319,24.199,1087.6,550.02,135.41,11.992,1.2145,81.57
8.792,1023.2,86.167,4.092,24.157,1087.3,550.01,135.05,12.015,1.352,79.612
11.684,1023.0,77.767,4.1633,24.75800000000001,1090.1,549.91,136.56,12.056,1.3130000000000002,79.904
12.707,1022.6,71.437,4.1301,24.523000000000003,1088.7,549.96,135.29,12.122,1.3101,79.436
13.578,1022.1,70.63600000000002,4.1429,24.447,1087.9,549.92,134.66,12.106,1.2618,77.703
14.283,1021.8,66.096,4.1649,24.564,1088.9,549.87,135.23,12.101,1.1347,76.419
14.46,1021.7,69.327,4.1683,24.657,1089.2,550.14,135.51,12.151,1.2723,76.267
15.234000000000002,1021.6,68.756,4.1217,24.5,1088.2,549.88,134.65,12.144,1.3404,75.564
15.575,1021.5,69.68,4.1536,24.612,1089.4,549.83,135.68,12.115,1.416,76.734
16.105999999999998,1021.5,67.13,4.221,24.95,1091.6,550.06,137.56,12.104,1.2858,78.001
16.307000000000002,1021.5,64.204,4.1464,24.332,1088.2,550.2,134.73,12.014,1.5358,76.947
16.405,1021.3,62.254,4.1609,24.308000000000003,1088.2,550.03,134.65,11.977,1.6229,78.279
16.349,1021.1,62.697,4.1483,24.308000000000003,1088.2,550.04,134.65,11.999,1.3855,77.90100000000002
14.357,1021.0,71.035,4.0734,24.173,1087.0,550.12,134.28,12.01,1.5985,76.926
14.069,1020.9,76.523,4.0593,24.059,1086.3,549.85,133.62,11.962,1.2401,75.79899999999998
14.432,1021.0,72.821,3.7956,22.545,1071.7,546.59,125.61,11.395,3.4351,81.833
13.711,1021.5,82.302,4.1119,24.273000000000003,1086.7,550.05,133.63,11.918,1.7109,75.893
15.464,1021.6,77.641,4.1732,24.594,1088.6,549.94,134.74,11.991,1.6135,74.78
16.092,1021.4,72.157,3.9577,22.975,1079.6,550.09,127.91,11.502,1.9639,74.574
16.666,1021.2,72.736,3.3516,18.781,1035.2,537.92,105.05,10.342,8.256,99.238
16.195999999999998,1021.5,76.259,3.3433,19.047,1053.3,548.95,109.72,10.390999999999998,4.1306,75.36399999999998
15.393,1021.7,81.204,3.3709,18.807,1033.8,536.84,104.88,10.439,11.845,105.53
13.948,1022.1,86.42200000000004,3.3522,19.281,1052.5,547.57,110.59,10.53,5.0958,79.429
13.848,1022.3,85.787,3.7901,22.334,1074.8,550.01,124.91,11.318,2.2516,74.205
13.651,1022.1,85.24799999999998,3.9652,23.377,1081.5,550.02,129.67,11.675999999999998,1.7172,74.158
13.241,1022.4,87.196,3.9201,23.13300000000001,1080.1,549.97,128.8,11.633,1.7153,74.91
12.362,1022.5,88.415,3.6979,21.238000000000003,1034.7,528.02,112.1,10.996,43.622,80.193
11.44,1022.5,90.755,4.0718,23.801,1083.7,550.01,132.38,11.841,2.2309,81.64
11.336,1022.5,91.457,3.6715,20.825,1062.3,547.59,118.23,10.89,3.7759,83.566
11.157,1022.5,91.175,3.4962,19.493,1053.8,547.16,112.59,10.511,4.2969,79.882
11.054,1022.2,93.157,3.5129,19.391,1049.7,544.94,111.23,10.523,4.7751,84.89299999999999
11.074000000000002,1022.0,92.961,3.5297,19.433,1050.0,545.1,111.57,10.534,5.2339,85.594
10.851,1021.8,93.354,3.5481,19.441,1049.9,544.85,111.42,10.546,5.3478,87.36200000000002
10.856,1022.0,93.518,3.5671,19.393,1047.4,543.42,110.88,10.557,6.6142,98.797
10.69,1022.2,93.629,3.5857,19.52,1055.3,548.09,112.9,10.571,4.1842,85.664
10.974,1022.5,95.724,4.2541,23.891,1084.2,549.92,132.66,11.799,1.7476,77.557
11.72,1022.7,96.159,4.3180000000000005,24.448,1087.7,550.15,134.67,11.95,1.3454,74.361
13.234000000000002,1022.5,95.313,4.2484,24.504,1087.7,549.79,134.13,11.989,1.6026,74.569
14.558,1021.9,89.74600000000002,4.2013,24.546,1087.8,550.02,133.72,11.977,1.5397,74.292
15.188,1021.4,85.84100000000002,4.1657,24.549,1087.6,550.05,133.74,11.962,1.5987,73.058
14.983,1020.9,83.896,4.1445,24.547,1087.4,550.05,133.73,11.947,1.6741,74.192
14.493,1020.5,88.15,4.1334,24.412,1087.0,550.1,133.49,11.862,1.8242,74.083
14.087,1020.5,91.837,4.1692,24.376,1087.1,549.95,133.49,11.767,2.0037,71.967
14.14,1020.4,90.739,4.1638,24.406,1086.6,549.86,133.7,11.767,1.621,72.315
13.943,1020.4,88.919,4.0964,24.02,1084.7,550.05,132.22,11.761,1.7744,73.94800000000002
13.887,1020.4,86.65,4.0379,23.865,1083.8,550.01,131.63,11.821,1.766,74.359
13.369000000000002,1020.2,84.54299999999998,4.1495,24.512,1087.6,549.67,134.83,11.957,1.3032,75.595
12.456,1020.0,85.88,4.1046,24.396,1087.1,550.0,134.61,11.921,1.3579,76.414
11.859000000000002,1019.8,86.693,4.0482,24.349,1086.7,549.97,134.68,11.92,1.5173,74.711
11.127,1019.8,89.17200000000004,4.0374,23.879,1084.1,550.0,132.84,11.797,1.4593,74.76899999999998
10.993,1019.6,89.868,3.9238,23.136,1079.8,549.91,129.71,11.588,1.7166,76.486
10.976,1019.1,90.318,4.0552,23.799,1083.7,549.92,132.38,11.758,1.5312,77.113
11.275,1018.7,89.756,3.76,21.626,1063.9,545.54,121.22,11.15,4.5395,86.09899999999998
11.359000000000002,1018.7,92.008,3.4488,19.376,1048.4,544.48,110.83,10.488,5.7107,89.042
11.578,1018.3,93.005,3.5225,19.353,1052.0,546.92,111.47,10.497,4.4905,83.118
10.646,1018.1,92.879,3.587,19.443,1050.4,545.51,111.81,10.482,5.0154,85.931
10.773,1018.0,94.751,3.6774,19.513,1055.4,548.5,112.86,10.485,4.1802,81.173
11.274,1018.0,95.709,3.8034,20.485,1063.0,549.4,117.39,10.792,3.4727,79.641
10.953,1018.1,93.09,3.6473,19.34,1036.8,537.14,108.39,10.508,9.5749,106.91
11.242,1018.2,96.927,4.369,24.148000000000003,1083.4,548.83,133.14,11.88,1.987,80.244
12.695,1018.6,98.101,4.4019,24.385,1086.9,550.05,133.77,11.984000000000002,1.4634,72.507
13.75,1018.7,94.969,4.3132,24.492,1087.1,549.86,133.68,11.925,1.4978,71.876
14.437,1018.2,91.565,4.2418,24.414,1086.2,550.13,132.98,11.831,1.4116,71.962
14.804,1017.7,91.681,4.3177,24.814,1088.8,550.15,134.69,11.962,1.2813,72.831
14.888,1017.2,90.918,4.2366,24.478,1086.7,549.94,133.23,11.929,1.3871,72.38
14.841,1016.9,91.359,4.273,24.79300000000001,1088.6,550.22,134.67,12.011,1.4442,72.14699999999998
14.938,1016.8,90.916,4.2912,24.783,1088.4,549.96,134.73,12.008,1.4901,71.112
14.928,1016.9,90.117,4.2708,24.772,1088.0,549.98,134.73,12.023,1.3324,71.37100000000002
14.609000000000002,1017.1,91.826,4.2941,24.84800000000001,1088.8,549.96,135.28,12.068,1.2555,71.808
14.44,1017.4,91.798,4.2475,24.501,1086.9,550.07,133.78,11.973,1.5485,71.308
14.577,1017.3,88.926,4.1999,24.483,1086.7,549.82,133.76,11.933,1.3434,71.046
14.296,1017.3,89.12700000000002,4.23,24.438,1086.8,549.89,133.75,11.98,1.2886,71.203
14.087,1017.2,89.23100000000002,4.1968,24.526,1087.2,550.19,134.33,12.01,1.2324,72.814
13.531,1017.1,90.3,4.1698,24.064,1084.4,549.96,132.56,11.851,1.5656,74.815
13.232,1017.3,90.686,4.007,22.99,1078.2,549.92,127.97,11.459,2.0724,76.277
12.324000000000002,1017.3,92.004,3.5435,19.132,1044.0,542.8,108.58,10.502,7.4276,99.671
12.192,1017.4,93.277,3.5886,19.482,1053.1,547.42,111.92,10.537,4.5185,82.081
11.827,1017.6,93.696,3.7338,20.473,1060.3,548.32,116.55,10.835,3.7496,80.314
11.725,1017.5,94.471,4.277,24.249,1085.8,550.0,133.69,11.875,1.6703,77.20100000000002
11.414,1017.3,94.241,4.314,24.165,1085.6,550.01,133.68,11.882,1.4178,77.225
11.195,1017.5,95.926,4.3969,24.158,1085.4,549.9,133.68,11.861,1.3508,76.898
11.318,1017.8,95.928,4.3705,24.187,1085.6,550.06,133.84,11.795,1.355,77.113
11.052,1018.1,96.06,4.0021,21.728,1071.4,549.9,123.32,11.143,2.0745,77.41
11.205,1018.6,95.731,4.4064,24.614,1088.1,549.98,135.89,11.953,1.4165,75.667
11.812,1019.0,96.688,4.3753,24.118,1085.4,550.03,133.32,11.943,1.7091,74.59
12.791,1018.9,96.933,4.3663,24.094,1085.0,549.93,132.74,11.973,1.626,72.967
13.819,1018.9,97.469,4.3657,24.267,1085.7,550.31,132.8,12.0,1.5227,70.047
14.847,1018.7,93.36,4.3044,24.403,1086.7,549.83,132.79,12.027,1.3997,68.92
15.868,1018.5,86.661,4.2509,24.428,1086.4,550.14,132.79,12.054,1.2945,70.727
16.452,1018.3,83.759,4.2103,24.603,1087.2,549.91,133.1,11.986,1.4864,71.715
16.627,1018.4,84.12700000000002,4.155,24.537,1086.7,549.93,132.79,11.925,1.4421,71.189
16.006,1018.7,85.926,4.2211,24.674,1087.9,549.98,134.11,11.978,1.7885,71.63600000000002
14.809,1018.8,89.46,4.2322,24.527,1087.2,550.0,134.08,11.991,2.0087,72.35
14.476,1018.9,90.203,4.1971,24.27,1085.7,550.03,133.04,11.786,1.743,73.226
13.786,1019.2,90.679,4.3076,24.311,1085.9,549.99,133.77,11.957,1.7049,73.485
12.962,1019.4,93.386,4.4584,24.373,1086.7,549.95,134.33,11.965,1.6535,74.93
11.776,1019.6,92.1,4.4539,24.284,1086.6,550.04,134.74,11.994000000000002,1.4545,77.711
11.011,1019.4,97.612,4.5741,24.306,1086.5,549.94,134.69,11.946,1.5471,75.98
10.586,1019.4,99.549,4.7907,24.227,1086.4,550.0,134.57,11.945,1.625,75.685
10.308,1019.4,100.16,4.989,23.949,1084.8,549.9,133.36,11.807,1.5877,76.229
10.197,1019.5,100.16,5.1239,23.468000000000004,1082.1,550.0,131.3,11.708,1.7054,76.926
10.102,1019.6,100.15,4.7615,20.523000000000003,1057.2,545.37,116.76,10.831,4.6715,88.25200000000002
10.007,1019.8,99.962,4.6362,19.319000000000006,1050.4,545.78,111.34,10.545,5.2228,88.667
9.9235,1019.9,98.392,4.5537,19.403,1052.4,546.86,112.19,10.606,4.9137,86.39399999999998
9.9971,1020.0,98.838,4.6119,20.081,1059.4,548.75,115.77,10.816,3.9361,81.178
10.121,1020.2,98.802,5.1001,23.12,1080.0,550.06,129.6,11.487,2.2754,77.066
10.415,1020.3,99.301,5.2355,24.34800000000001,1086.9,549.88,135.02,11.978,1.5764,77.186
11.038,1020.5,100.16,5.2608,24.152,1085.9,550.06,133.81,11.989,2.0528,76.028
11.834,1020.7,100.16,5.5516,25.299,1092.2,549.87,138.46,12.039,1.6686,76.07300000000002
13.351,1020.4,100.13,5.4906,25.209,1091.2,550.04,137.34,12.050999999999998,1.3737,74.52600000000002
14.662,1019.8,96.796,5.2354,25.125,1090.9,549.6,136.67,12.062,1.2579,73.02
14.95,1019.2,93.603,4.6439,24.997,1089.8,549.77,135.75,12.07,1.2644,73.14399999999998
15.124,1018.5,91.883,4.3276,24.559,1087.7,549.93,133.75,12.075,1.3283,71.883
15.208,1018.0,91.863,4.3109,24.536,1086.9,550.07,133.72,12.081,1.32,71.942
14.913,1017.6,91.849,4.2981,24.582,1087.4,549.95,134.02,12.085,1.3609,72.133
14.575,1017.3,93.173,4.3482,24.609,1087.5,549.94,134.47,12.082,1.3409,72.979
14.236,1016.9,95.489,4.3904,24.638,1087.7,549.9,134.71,12.048,1.5186,73.44
14.037,1016.7,95.582,4.4113,24.215,1085.2,550.14,132.83,11.774,1.6747,73.202
13.615,1016.4,95.714,4.417,24.088,1084.7,550.16,132.57,11.863,1.5242,72.78
13.675,1015.7,97.829,4.4846,24.475,1086.8,550.13,134.07,11.901,1.3348,71.908
13.769,1015.0,96.916,4.4825,24.599,1087.3,549.76,134.64,11.949000000000002,1.3911,71.93
14.78,1014.1,94.158,4.3916,24.225,1086.0,550.2,133.31,11.832,1.4069,71.756
16.671,1013.5,85.00299999999999,3.7426,20.555,1064.0,549.85,117.12,10.898,2.8589,73.6
16.278,1012.9,82.89399999999998,3.5363,19.179,1055.6,550.0,111.1,10.502,3.6176,73.265
15.82,1012.3,84.74700000000001,3.5542,19.282,1056.4,549.91,111.5,10.537,3.6906,73.092
15.786,1011.5,84.98100000000002,3.5556,19.266,1056.2,549.98,111.35,10.495,3.4533,73.25399999999998
16.273,1010.4,82.34899999999998,3.5646,19.186,1055.4,550.01,110.72,10.413,3.3584,73.362
17.098,1009.8,79.101,3.5105,19.185,1055.3,549.98,110.72,10.417,3.3877,73.296
17.471,1009.1,77.134,3.5195,19.192,1055.2,549.94,110.72,10.388,3.5579,73.411
17.258,1008.9,77.014,3.5256,19.203,1055.1,549.97,110.62,10.294,3.357,73.525
16.171,1008.7,81.61,3.5037,19.24,1052.6,548.17,110.27,10.332,4.4333,76.475
16.639,1008.1,80.607,4.0987,23.321,1078.8,549.56,128.22,11.493,2.0172,74.317
17.042,1007.2,78.551,4.2242,24.646,1087.1,549.7,133.72,11.798,1.2819999999999998,73.179
17.198,1006.3,78.035,4.2378,24.603,1086.9,549.8,133.75,11.808,1.2955,72.557
15.852,1005.5,84.046,4.1842,24.521,1086.7,550.25,133.74,11.818,1.4973,74.173
13.459,1004.6,97.662,4.2115,24.247,1085.6,550.3,133.74,11.828,1.6606,74.173
13.222,1004.5,96.071,4.18,24.261,1085.3,550.15,133.74,11.838,1.435,73.983
12.935,1005.4,97.099,4.1444,24.189,1085.2,549.97,133.75,11.849,1.2988,72.657
12.632,1006.2,96.855,4.136,24.15,1085.4,549.88,133.75,11.919,1.2909,74.197
12.579,1006.7,96.865,4.5219,26.702,1090.0,544.76,141.14,12.508,1.3723,75.112
12.52,1007.3,96.089,5.4047,32.728,1100.1,530.06,159.82,13.939,1.0082,65.472
12.095,1007.9,97.479,5.4508,32.291,1100.0,531.31,159.17,13.854,1.2257,67.609
11.808,1008.2,96.391,5.3502,31.937,1099.9,532.17,158.92,13.744000000000002,1.2919999999999998,69.041
11.789,1007.9,96.486,4.5032,25.835,1088.7,546.2,139.65,12.293,1.2352,75.312
12.325,1007.9,94.629,3.6882,20.26,1061.9,549.85,116.88,10.755999999999998,3.1638,77.02
12.611,1007.4,94.502,3.5274,19.132,1054.9,549.82,111.63,10.477,3.6261,77.153
13.928,1007.3,90.275,3.5714,19.547,1057.7,549.89,113.07,10.534,3.5307,75.098
15.566,1006.8,84.273,3.5262,19.475,1057.0,549.94,112.42,10.524,3.4832,75.933
15.911,1006.3,80.98899999999998,3.4675,19.102,1054.4,549.87,110.59,10.425,3.7525,77.372
16.063,1005.7,80.781,3.5210000000000004,19.345,1055.9,549.93,111.8,10.519,3.594,76.332
15.970999999999998,1004.8,79.51100000000002,3.5212,19.273,1055.5,550.03,111.4,10.492,3.5252,76.689
15.919,1003.6,79.331,3.534,19.166,1054.6,550.01,110.73,10.42,3.6118,77.117
15.884,1002.9,77.403,3.5364,19.226,1054.8,549.96,110.73,10.349,3.5205,74.803
15.931,1002.2,75.92399999999998,3.4817,19.251,1055.0,549.93,110.75,10.277,3.3548,76.229
16.208,1001.7,71.755,3.6681,20.486,1061.9,549.81,115.93,10.771,3.0141,76.42699999999998
16.364,1001.2,74.134,4.2952,24.699,1087.0,549.99,134.45,11.889,1.3966,77.514
16.339000000000002,1000.7,74.428,4.2581,24.406,1085.5,550.05,133.3,11.8,1.6311,77.533
16.346,1000.1,76.848,4.3347,24.76,1087.1,549.84,134.75,11.921,1.5867,77.256
17.07,999.62,73.863,4.3157,24.777,1087.4,550.0,134.74,11.892,1.2947,76.097
17.926,999.11,72.188,4.3288,24.888,1088.1,550.41,134.75,11.863,1.2793,77.521
18.348,998.51,70.822,4.3508,24.854,1087.2,550.36,133.82,11.837,1.3433,76.197
18.755,997.78,70.58800000000002,4.4661,25.195,1088.0,550.14,134.65,11.849,1.2395,76.895
18.841,998.01,69.587,4.4274,25.261,1088.3,550.41,134.73,11.864,1.2767,77.72
18.738,998.11,68.90100000000001,4.4052,25.19400000000001,1088.2,550.39,134.73,11.879,1.4217,77.555
18.809,998.2,70.94,4.3191,24.922,1087.5,550.26,134.16,11.963,1.3052,75.501
19.017,998.29,70.0,4.305,24.951,1087.7,550.13,134.45,11.839,1.4980000000000002,75.732
19.022,998.35,72.199,4.3625,24.951,1087.2,549.59,134.08,11.972,1.4627,75.12
18.655,998.38,74.497,4.3455,25.052,1088.0,550.06,134.94,12.14,1.2424,74.117
18.532,998.4,76.563,4.0847,23.049,1076.5,550.14,126.19,11.494000000000002,1.5997,67.57300000000001
18.541,998.37,75.696,3.7509,21.365,1065.7,549.33,118.68,10.948,2.6337,69.665
19.022,998.67,74.609,3.5614,19.865,1057.6,549.98,112.32,10.616,2.9618,69.303
19.617,999.17,72.271,3.3592,18.567,1046.3,548.06,105.4,10.221,4.3824,72.582
18.728,999.72,79.985,3.6134,19.945,1058.0,549.99,112.24,10.539,3.1443,68.749
17.409000000000002,1000.6,87.79899999999998,3.5688,19.834,1058.0,549.95,112.43,10.545,3.1905,68.617
16.555999999999994,1001.2,91.309,3.514,19.349,1054.8,549.95,110.28,10.385,3.5995,68.775
16.224,1001.9,92.136,3.5369,19.648,1056.8,550.17,111.65,10.402,3.6101,68.997
16.043,1002.9,85.71700000000001,3.4866,19.623,1056.9,550.0,111.72,10.452,3.4346,71.477
15.496,1004.1,81.911,3.3876,19.574,1056.7,550.07,111.73,10.503,3.572,73.24
14.678,1005.2,85.88,3.4193,19.505,1056.7,549.94,111.73,10.553,3.5765,73.003
14.012,1006.3,88.86399999999998,3.3935,19.481,1056.3,549.94,111.72,10.603,3.4719,73.64
13.48,1007.3,92.54,4.1112,24.113000000000003,1083.5,549.8,131.92,11.765999999999998,1.7412,75.618
13.459,1008.2,91.089,4.1278,24.452,1085.6,550.21,133.69,11.88,1.3589,75.71300000000002
13.49,1009.1,86.531,4.074,24.384,1084.7,549.64,133.2,11.788,1.3898,78.075
12.85,1013.1,77.709,3.3114,19.501,1055.5,548.7,112.55,10.579,3.3245,82.596
12.571,1013.9,78.673,3.7505,22.632,1076.3,549.89,126.69,11.414,2.3199,77.612
12.295,1014.7,76.733,3.769,22.629,1076.6,550.01,126.85,11.442,2.2131,77.575
10.18,1016.4,98.869,4.105,23.928,1084.5,549.77,133.43,11.78,1.9117,79.855
10.05,1016.4,100.12,3.5167,19.456,1056.3,548.59,113.32,10.595999999999998,3.8253,77.441
9.9547,1016.3,100.15,3.5244,19.051,1054.4,549.24,111.73,10.433,4.1543,79.869
9.9103,1016.3,100.15,3.5459,19.114,1051.0,546.8,110.99,10.423,4.894,83.295
10.1,1015.9,100.15,3.5681,19.167,1049.8,545.97,110.74,10.415,5.1482,83.465
10.338,1015.2,100.13,3.6757,19.119,1050.2,546.42,110.73,10.41,4.9884,81.6
10.713,1014.8,100.14,3.6962,19.097,1051.1,546.7,110.74,10.465,4.7521,76.568
11.032,1014.5,100.14,3.9501,21.211,1066.3,548.68,120.37,11.055,3.6265,77.12899999999998
11.573,1014.4,100.14,4.3535,24.388,1086.9,549.98,134.52,11.957,1.5281,73.509
11.951,1014.3,100.14,4.3398,24.308000000000003,1085.9,550.2,133.71,11.907,1.5806,71.425
12.550999999999998,1014.3,100.13,4.3487,24.297,1086.3,550.16,133.75,11.839,1.686,71.081
13.295,1013.4,100.12,4.3268,24.284,1086.4,549.74,133.77,11.79,1.4086,71.259
13.679,1012.7,99.781,3.935,21.956,1072.0,549.94,123.27,11.156,2.1936,71.22
13.519,1012.1,99.639,4.1691,23.595,1081.5,549.96,130.3,11.62,1.7529,71.306
14.054,1011.5,99.371,4.2895,24.537,1087.3,549.8,134.27,11.942,1.2409,70.688
14.657,1011.4,96.95,4.2979,24.385,1086.7,550.05,133.77,11.917,1.3018,70.771
14.751,1011.4,95.517,4.2423,24.538,1086.7,549.97,133.77,11.889,1.2838,71.192
14.234000000000002,1011.1,97.693,4.2903,24.677,1087.3,549.9,134.48,11.994000000000002,1.3219,71.752
15.157,1011.0,95.921,4.2834,24.84800000000001,1088.5,549.71,134.75,12.136,1.2857,73.212
16.641,1010.9,89.745,4.2708,24.821,1088.5,549.91,134.66,12.126,1.3753,74.079
18.158,1010.7,82.595,4.2752,24.903,1089.0,550.11,134.88,12.057,1.2887,73.013
18.068,1010.8,78.907,4.1546,24.94,1088.6,550.01,134.68,12.053,1.5937,71.49
16.633,1010.4,84.51899999999998,4.0757,24.335,1085.1,549.86,132.07,11.928,1.7764,69.582
15.882,1009.9,90.537,4.2211,24.805,1087.7,550.04,134.2,12.048,1.7292,69.602
15.882,1009.2,94.382,4.2843,24.826,1088.4,549.96,134.43,12.04,1.6426,69.915
17.098,1008.6,89.822,4.2956,24.658,1087.4,550.12,133.69,11.993,1.6196,70.986
15.689,1008.9,93.051,4.2605,24.621,1086.9,549.99,133.67,11.951,1.6497,68.744
14.66,1008.5,95.9,4.2515,24.595,1086.7,549.77,133.68,11.909,1.7479,69.709
14.446,1008.1,96.787,3.8017,21.181,1066.1,550.04,118.75,10.982,2.9717,71.056
14.208,1007.9,99.184,4.3858,24.587,1086.0,550.06,133.36,11.888,1.6122,69.89399999999999
14.033,1007.8,100.13,4.58,24.629,1086.5,550.25,133.62,11.838,1.2155,69.04
14.018,1008.0,100.12,4.7008,24.823,1087.7,549.86,134.68,11.838,1.1838,70.882
14.059,1007.8,100.12,4.5931,24.193,1084.3,549.99,132.12,11.862,1.418,68.895
14.613,1007.3,100.12,4.6484,24.751,1087.3,549.62,134.72,11.869000000000002,1.2635,70.771
15.321,1006.9,100.11,4.561,24.591,1086.6,550.04,133.83,11.875,1.3861,68.05
15.712,1006.5,98.767,4.4587,24.52,1086.6,550.11,133.74,11.882,1.4671,70.163
15.968,1005.8,96.367,4.3454,24.65,1086.7,549.65,133.77,11.889,1.6179,70.10300000000001
16.262999999999998,1005.1,94.187,4.3478,24.545,1086.8,549.95,133.75,11.895,1.6275,70.307
16.612000000000002,1004.9,89.712,4.3033,24.495,1086.7,550.31,133.76,11.902,1.5197,71.081
16.872,1004.7,90.246,4.279,24.52,1086.3,550.16,133.77,11.901,1.4913,72.648
15.124,1004.6,92.78,4.2779,24.491,1085.9,549.91,133.78,11.78,1.7086,72.868
13.663,1004.7,97.81,4.3268,24.752,1087.4,550.29,135.52,11.929,1.5782,75.008
13.025,1004.8,99.507,4.3619,24.89,1088.7,550.22,136.47,11.946,1.5458,75.085
13.352,1004.6,97.028,4.266,24.318,1085.6,550.01,133.75,11.941,1.6627,73.128
13.941,1004.5,94.611,4.2563,24.554,1086.7,550.03,134.67,12.0,1.5839,73.847
14.876,1004.8,92.184,3.6012,19.941,1059.5,550.01,114.39,10.701,3.3025,71.934
14.511,1005.3,92.705,3.7169,20.722,1064.5,549.88,118.41,10.838,2.8426,71.848
13.227,1005.8,93.537,4.2387,24.255,1085.2,549.88,134.03,11.795,1.6733,77.062
12.186,1005.8,90.844,4.1562,24.449,1086.6,550.27,134.73,11.944,1.5608,74.691
12.005,1006.2,92.647,4.1678,24.681,1087.1,550.15,135.22,11.989,1.5843,75.185
11.682,1006.9,89.882,4.1982,24.547,1086.2,549.96,134.51,11.797,1.3091,75.796
11.319,1007.0,89.23200000000001,3.498,19.453,1055.9,549.77,112.35,10.538,3.4592,78.758
12.156,1007.4,88.77,3.5039,19.806,1059.0,549.97,114.28,10.574000000000002,3.2743,77.119
11.283,1008.4,90.132,3.363,19.254,1056.3,549.76,112.64,10.527,3.6211,77.296
9.6115,1009.2,90.695,3.97,23.74,1083.5,549.75,133.87,11.761,2.0326,79.365
8.4283,1009.9,92.365,4.0152,23.907,1084.7,550.13,134.56,11.89,1.7103,78.73899999999998
8.7733,1010.7,93.052,4.0497,24.16,1085.4,550.07,134.7,11.893,1.5649,77.083
9.4025,1011.4,90.899,4.0299,24.174,1085.6,550.13,134.71,11.896,1.671,77.54899999999998
10.146,1011.8,87.791,4.0531,24.286,1086.0,550.04,134.78,11.899,1.4756,77.903
10.968,1011.9,84.031,4.0464,24.302,1086.3,550.05,134.79,11.902,1.3182,77.921
11.604,1012.1,79.39,4.001,24.338,1086.5,550.07,134.75,11.905,1.2255,77.90100000000002
11.689,1012.2,77.35300000000002,4.0157,24.365,1086.7,550.06,134.76,11.908,1.1804,77.303
11.635,1012.3,77.027,4.0236,24.361,1086.7,550.02,134.75,11.889,1.2921,75.626
11.483,1012.5,81.384,4.0264,24.28,1086.3,549.98,134.78,11.797,1.3053,75.74
10.79,1012.7,83.6,4.0225,24.123,1085.3,549.98,134.4,11.767,1.4736,76.935
10.057,1013.0,84.48100000000002,3.9776,24.151,1085.5,550.02,134.77,11.81,1.2928,78.876
9.5949,1013.2,85.625,4.029,24.145,1085.3,550.03,134.77,11.85,1.5282,79.061
9.178,1013.5,86.955,4.0557,24.075,1084.9,550.16,134.74,11.853,1.3193,78.899
8.6941,1013.7,88.087,4.0361,24.081,1085.3,550.02,135.05,11.799,1.3064,78.904
8.0998,1013.4,88.98899999999998,3.9491,23.281,1081.0,550.0,131.84,11.669,1.6842,79.068
8.3364,1013.0,90.854,4.0458,24.055,1084.9,549.98,134.53,11.909,1.5613,79.168
8.8018,1012.4,91.71,4.0703,24.048,1084.8,550.0,134.22,11.925999999999998,1.7205,77.441
9.5573,1011.9,90.134,4.0096,23.856,1083.6,550.08,132.9,11.896,1.7335,76.688
10.181,1011.2,89.84700000000002,3.8336,22.332,1072.3,548.58,125.74,11.312,2.6476,76.71
10.656,1010.5,89.065,3.3587,19.131,1049.9,546.51,110.74,10.433,4.3236,76.793
10.895,1009.7,88.27,3.3939,19.093,1053.0,548.52,111.16,10.51,3.8794,76.37100000000002
11.005999999999998,1009.0,89.51700000000002,3.7104,21.174,1067.4,549.73,120.74,11.052,2.8708,75.607
11.072,1008.8,92.441,4.0133,23.256,1080.1,549.98,129.69,11.707,1.7197,74.601
10.884,1008.4,96.271,4.1225,23.98,1083.8,550.13,132.85,11.732,1.6084,74.58800000000002
11.038,1008.0,96.574,3.6038,20.201,1061.8,550.03,116.44,10.778,3.1065,75.021
11.464,1007.8,96.14,4.167,24.033,1084.5,550.05,133.37,11.671,1.5121,74.135
12.105,1007.5,94.487,4.1947,24.184,1085.5,550.01,133.73,11.694,1.3225,74.126
12.692,1006.7,92.621,4.2052,24.263,1085.8,550.13,133.75,11.719,1.3319,73.34899999999998
12.951,1005.8,91.208,4.1888,24.294,1085.5,549.97,133.76,11.743,1.2732,71.868
12.958,1005.7,92.588,4.1884,24.295,1085.6,550.13,133.74,11.768,1.4269999999999998,69.663
12.965,1005.5,94.275,4.1746,24.233,1085.5,550.16,133.76,11.793,1.5824,73.27600000000002
12.972,1005.3,93.443,4.1762,24.264,1085.5,550.14,133.74,11.822,1.4676,71.979
12.972,1005.0,93.668,4.5652,26.863000000000003,1089.7,544.11,141.6,12.523,1.3598,70.653
12.966,1004.9,93.99,5.2671,31.889,1100.0,532.55,157.69,13.727,1.119,66.794
12.942,1004.8,93.203,4.2815,24.955,1085.0,547.21,135.42,11.936,1.3057,69.874
12.793,1005.1,93.678,4.1908,24.21,1084.6,550.03,133.56,11.687,1.3085,71.553
12.599,1005.3,93.572,4.1704,24.127,1084.7,550.17,133.73,11.834,1.2735,71.52199999999998
12.418,1005.2,94.753,4.2299,24.288,1085.7,550.31,134.36,11.992,1.5807,71.969
12.49,1005.2,95.145,4.192,24.068,1084.6,550.08,133.33,11.872,1.4967,72.295
12.59,1005.3,95.64,4.1106,23.355,1080.5,550.04,130.08,11.601,1.6961,72.187
12.82,1005.2,94.688,4.2073,24.14,1085.0,550.08,133.37,11.839,1.3223,71.491
12.871,1005.4,94.473,4.1833,24.092,1085.0,550.12,133.17,11.67,1.3461,72.375
12.16,1005.5,93.241,3.4711,19.269,1055.4,549.86,112.11,10.461,3.6027,75.036
11.138,1005.4,94.181,3.4116,19.152,1055.0,549.9,111.72,10.427,3.6693,76.251
10.605,1005.5,95.774,3.4422,19.093,1054.7,549.91,111.74,10.428,3.8341,76.006
10.717,1005.8,97.504,3.4610000000000003,19.093,1054.9,549.97,111.74,10.515999999999998,4.1959,74.359
10.933,1006.4,99.776,3.6699,19.974,1060.6,549.98,115.53,10.549,3.2873,77.27199999999998
10.630999999999998,1007.1,95.055,3.3938,19.246,1026.1,531.18,105.36,10.357,7.7017,118.67
9.9905,1007.5,90.738,3.9534,24.063,1083.9,549.97,133.29,11.708,1.2139,74.112
9.7254,1007.9,89.65100000000002,3.9828,24.308000000000003,1085.2,550.02,134.35,11.731,1.1689,75.501
9.5678,1008.3,88.728,3.9774,24.399,1085.4,550.01,134.74,11.803,0.97172,75.691
9.2996,1008.4,88.178,3.9786,24.37,1085.5,550.06,134.74,11.81,1.2096,77.454
9.021,1008.5,88.087,3.9541,24.271,1085.3,550.06,134.68,11.724,1.6541,78.947
8.801,1008.9,88.898,3.8719,23.6,1082.0,550.03,132.33,11.726,2.0441,81.041
8.6376,1009.4,88.93799999999996,3.981,24.148000000000003,1085.6,549.87,135.19,11.81,2.0663,81.389
8.3626,1009.9,88.31200000000004,3.9701,24.059,1085.1,550.04,135.02,11.89,1.487,77.493
8.0108,1010.5,88.079,5.2173,32.989000000000004,1099.8,527.66,163.26,14.007,0.84826,65.19
7.677,1011.2,87.78399999999998,5.1329,32.695,1099.6,528.81,163.43,13.878,0.74302,65.55
7.4191,1011.9,88.236,3.9516,24.099,1084.4,549.0,135.59,11.787,1.3179,79.017
7.1739,1012.5,88.791,3.8809,23.572,1083.1,550.04,133.74,11.682,1.5596,79.476
6.9576,1013.1,89.087,3.8985,23.463,1083.1,550.0,133.74,11.774,1.5033,79.798
6.3698,1013.7,88.902,3.9068,23.494,1083.8,549.95,134.34,11.882,1.7673,81.628
5.8059,1014.3,89.443,3.9474,23.688,1084.3,550.43,134.16,11.811,1.7944,81.854
5.519,1014.6,90.4,3.8391,23.131,1081.2,550.23,131.32,11.722,2.0044,82.156
5.5703,1014.7,87.175,3.8993,23.63,1084.0,550.14,133.36,11.743,1.6118,82.493
4.6201,1016.4,81.627,4.0068,23.794,1086.0,549.91,134.04,11.816,1.7719999999999998,85.661
4.5029,1016.6,81.80199999999998,3.8956,23.34,1083.8,550.04,133.2,11.765999999999998,1.7425,83.766
4.6095,1016.6,81.09,3.8331,23.417,1084.3,550.02,134.71,11.772,1.5214,84.805
4.7811,1016.4,79.681,3.8339,23.452,1084.1,549.79,134.73,11.772,1.5309,84.45100000000002
5.2196,1016.3,77.584,3.8489,23.478,1084.3,549.93,134.74,11.772,1.7133,84.82600000000002
5.4689999999999985,1016.1,75.872,3.8541,23.449,1084.0,549.88,134.75,11.772,1.5830000000000002,82.831
5.6085,1016.0,72.342,3.8608,23.498,1084.2,549.91,134.74,11.772,1.4649,82.37200000000001
5.7371,1016.3,69.387,3.8636,23.503,1084.3,550.05,134.74,11.772,1.3829,82.36
5.5862,1016.6,71.529,3.8395,23.391,1084.0,550.15,134.74,11.772,1.7816,83.09100000000002
4.6985,1016.9,76.308,3.8192,23.276,1083.6,550.11,134.74,11.806,1.7675,82.93
3.9634,1017.3,79.27600000000002,3.8509,23.532,1085.2,549.98,136.15,11.888,1.5768,82.801
3.8185,1017.5,79.586,3.8209,23.238000000000003,1083.2,550.0,134.77,11.777,1.7838,82.45299999999997
3.7835,1017.8,80.411,3.7735,22.859,1081.4,550.1,133.07,11.628,2.0373,83.205
3.8687,1018.0,80.502,3.7456,22.736,1080.7,550.09,132.45,11.658,2.0358,84.23200000000001
3.6312,1018.3,80.596,3.847,23.436,1084.9,550.01,135.71,11.928,1.722,82.23200000000001
3.6108,1018.8,81.413,4.0269,23.841,1087.0,550.03,134.71,12.005999999999998,1.4441,83.67
3.8539,1019.2,79.31,4.0748,24.03,1088.0,549.83,135.44,11.995,1.533,84.023
3.7822,1019.5,78.554,4.0193,23.803,1087.0,550.07,134.46,11.996,1.5182,85.3
3.4288,1019.9,77.575,3.9887,23.558000000000003,1085.9,550.16,133.68,11.885,1.6949,85.669
3.2759,1020.2,78.596,3.5582,20.253,1062.7,548.1,118.12,10.867,5.0641,118.98
4.1084,1023.7,78.8,3.8942,22.807,1078.9,548.82,129.36,11.668,2.9153,95.874
5.0783,1024.0,76.786,3.8925,23.422,1085.1,550.11,134.66,11.934,1.8127,83.89299999999999
5.9083,1023.9,72.817,3.9165,23.519,1085.1,549.92,134.68,11.902,1.9238,84.17200000000003
6.5254,1023.8,69.172,3.9178,23.553,1085.2,550.08,134.67,11.87,1.8541,83.16799999999998
6.7398,1023.8,68.118,3.9276,23.652,1085.2,549.99,134.66,11.806,1.7142,82.554
7.1929,1024.0,67.73899999999999,3.8745,23.334,1083.5,550.04,132.93,11.708,1.8193,83.631
7.542999999999997,1024.4,67.178,3.4933,20.356,1050.0,540.12,116.23,10.826,7.1897,98.607
7.3004,1024.9,70.807,3.6776,21.609,1066.2,545.68,124.49,11.345,4.3396,89.444
6.2259,1025.7,77.03,3.8969,23.439,1085.0,550.0,134.87,11.91,1.9289,82.305
5.1714,1026.3,81.214,3.8762,23.425,1084.9,550.14,134.98,11.964,1.7786,82.398
4.6708,1026.8,82.882,3.8791,23.29300000000001,1084.3,550.06,134.67,11.890999999999998,1.8207,82.41
4.171,1027.2,85.73299999999998,3.8919,23.216,1084.3,549.98,134.67,11.833,2.0017,82.307
3.9673,1027.4,86.821,3.8979,23.173,1084.2,550.02,134.62,11.723,1.9233,84.35600000000002
3.89,1027.6,86.90299999999998,3.722,21.672,1075.2,549.94,127.84,11.453,2.3788,85.031
3.8455,1027.9,86.499,3.7266,21.849,1061.7,540.98,125.07,11.396,5.474,103.29
3.7801,1027.9,86.351,3.4447,19.838,1049.3,540.5,116.44,10.819,6.5768,93.594
3.6984,1028.1,87.139,3.4336,19.777,1036.5,532.36,113.61,10.754,9.4722,116.46
3.6454,1028.7,88.02,3.4518,19.908,1050.7,541.38,116.53,10.836,6.6615,94.929
3.588,1028.8,88.069,3.4599,19.85,1044.5,537.32,115.65,10.785,8.2782,97.853
3.4638,1028.8,88.84100000000002,3.4958,19.821,1045.1,537.71,115.7,10.762,8.0434,96.572
3.3078,1028.9,89.572,3.542,19.706,1054.4,544.04,115.7,10.773,5.9602,99.383
3.8853,1029.5,86.781,3.9125,22.044,1076.9,550.04,125.16,11.46,2.2983,88.677
4.4466,1030.1,82.80799999999998,4.1816,23.997,1088.9,549.81,133.9,11.922,1.4957,87.296
4.5329,1030.7,83.066,4.0002,23.482,1086.5,550.04,134.69,11.907,1.5434,84.958
4.8234,1031.1,87.495,3.899,23.035,1083.7,550.03,133.74,11.673,1.8178,83.37899999999998
5.8838,1031.0,87.38799999999998,3.9322,23.411,1085.2,549.73,134.74,11.768,1.8479,82.12799999999999
7.3866,1030.8,84.788,3.9746,23.669,1086.2,549.85,134.75,11.863,1.8894,82.52600000000002
8.7093,1030.6,76.605,3.9996,23.784,1086.8,550.05,134.77,11.91,1.82,82.275
9.2004,1030.5,70.936,3.9658,23.579,1085.8,550.11,133.87,11.946,1.9079,82.226
9.0924,1030.6,68.059,3.9494,23.452,1085.4,550.1,133.77,11.981,1.7362,82.045
8.488999999999999,1030.9,67.91,5.0012,31.286,1095.7,529.25,157.17,13.808,1.233,66.483
7.6297,1031.2,71.868,5.4832,34.973,1100.3,519.11,168.91,14.744000000000002,0.79555,58.099
6.6849,1031.7,75.02,5.2832,33.559,1099.6,523.67,166.93,14.277,0.68772,59.274
5.9928,1032.2,78.324,3.8618,23.378,1084.5,549.23,135.12,11.836,1.6468,82.43799999999997
5.544,1032.4,81.712,3.8575,23.058000000000003,1083.6,549.92,133.77,11.814,2.1814,82.986
5.6019,1032.6,83.296,4.0747,23.589,1087.1,549.98,133.76,12.004,1.845,84.55799999999998
6.0596,1032.8,81.24600000000002,4.0892,23.729,1087.9,549.87,134.4,12.046,1.8321,82.70700000000002
6.0222,1033.0,81.321,4.062,23.616,1087.3,550.09,133.95,12.021,1.6844,81.55
6.1018,1033.0,81.075,4.0572,23.672,1087.6,549.96,134.26,12.061,1.391,80.29
6.2635,1033.0,80.979,4.1745,24.341,1091.5,549.96,136.96,12.149,1.3159999999999998,81.07
6.5153,1033.0,80.627,3.9354,22.71,1078.7,548.11,128.68,11.622,2.7503,84.723
6.6572,1033.2,79.133,3.4181,19.092,1053.5,546.14,111.98,10.567,5.0911,97.94
6.4095,1033.0,80.029,3.4228,19.213,1050.8,544.06,111.72,10.569,5.9468,106.32
6.2170000000000005,1033.0,85.36399999999998,3.7055,21.289,1068.2,547.7,122.21,11.244000000000002,4.4425,105.68
5.9492,1033.4,87.57,3.9765,23.554,1085.6,549.99,134.6,11.81,1.6807,80.509
5.9272,1033.9,89.17299999999999,4.0814,24.149,1088.5,549.72,137.16,12.066,1.5487,79.464
6.6951,1034.2,90.986,4.6885,28.66800000000001,1100.0,540.99,153.26,13.171,1.0051,75.471
8.8228,1034.0,82.302,4.6643,28.527,1100.0,541.94,151.81,13.072,0.89779,75.742
10.149,1033.4,71.485,4.8193,29.61,1099.9,538.39,152.75,13.328,0.99841,75.255
10.572,1032.8,68.258,5.5298,34.686,1099.9,520.93,165.03,14.470999999999998,0.91698,60.624
10.678,1032.3,69.298,5.2459,32.657,1099.5,527.49,161.32,14.116,0.8535799999999999,64.21300000000001
10.736,1032.0,70.65,5.2861,32.91,1100.1,526.1,161.75,14.204,1.0172,63.87300000000001
10.737,1032.0,68.332,5.2512,32.729,1100.1,527.17,161.52,14.124,0.8845,64.135
10.487,1031.9,69.301,5.2933,33.084,1100.2,525.97,162.5,14.233,0.94721,63.886
10.106,1031.9,70.193,5.1822,32.789,1100.4,527.45,162.26,14.113,1.043,64.49600000000001
9.4803,1031.8,73.791,5.2877,33.478,1100.4,525.15,164.21,14.321,1.5488,63.50100000000001
9.5553,1031.7,79.888,5.2753,33.211,1100.2,525.6,163.52,14.276,0.67902,61.853
9.0601,1031.5,83.01,5.3986,33.816,1100.0,523.63,165.31,14.390999999999998,0.72577,61.28
8.0589,1031.2,85.986,4.8726,30.035,1094.4,533.39,154.53,13.437,0.8965700000000001,69.41199999999999
7.1813,1030.9,88.897,4.0671,23.627,1086.0,549.97,135.2,11.961,1.7331,82.374
6.4712,1030.8,91.339,4.1194,23.662,1086.1,549.94,135.55,11.923,1.9748,82.39299999999999
6.0697,1030.3,92.308,4.1656,24.361,1089.9,549.95,138.46,12.085,1.7398,82.137
5.8186,1030.1,91.992,4.0864,23.605,1085.5,550.07,135.12,11.873,1.8217,84.443
5.6531,1030.1,91.668,4.0551,23.541,1085.1,550.03,134.66,11.825,2.0285,84.279
5.3465,1029.9,91.82,4.0644,23.456,1084.9,550.03,134.68,11.824000000000002,2.0836,84.825
5.2612,1029.7,92.229,4.0499,23.534,1085.1,550.03,134.68,11.814,1.8836,84.23299999999998
5.0351,1029.7,91.719,4.025,23.491,1084.8,550.04,134.68,11.808,1.8558,86.415
4.7364,1029.7,91.552,4.0253,23.404,1084.8,549.87,134.68,11.755,1.743,86.625
4.4641,1029.8,91.418,3.9878,23.22,1083.6,549.91,134.02,11.708,1.9445,86.846
4.2722,1030.1,92.527,4.0621,23.324,1084.8,549.85,134.84,11.84,1.7757,85.876
5.2822,1030.1,94.844,4.853,29.311,1099.6,538.6,155.69,13.337,1.1345,75.627
7.0311,1030.1,93.637,4.8118,29.298,1099.7,539.13,154.72,13.237,0.80091,74.359
8.9323,1029.4,84.61200000000002,4.5057,27.478,1099.6,545.83,148.71,12.726,0.40559,77.507
9.5762,1028.5,75.306,4.3526,26.53,1100.0,549.3,145.73,12.54,0.31938,86.16799999999998
9.9052,1027.9,74.892,4.075,24.25800000000001,1087.8,549.89,135.35,11.99,1.3583,80.029
10.292,1027.6,74.845,4.089,24.385,1088.5,550.06,135.72,11.896,1.6552,79.48899999999998
10.571,1027.6,74.697,4.0122,23.887,1085.4,550.01,133.53,11.84,1.8163,80.208
10.703,1027.6,75.031,3.9705,23.942,1085.7,549.95,133.75,11.934,1.5739,80.457
10.269,1027.6,77.538,4.0708,24.271,1088.0,550.0,135.81,12.072,1.724,80.01
9.2247,1027.6,80.96600000000002,4.0952,24.785,1091.1,550.01,138.74,12.03,1.3169,80.524
7.9825,1027.5,83.156,3.9796,23.50800000000001,1084.3,550.09,133.8,11.941,1.7949,80.734
7.0708,1027.3,86.421,4.1337,23.956,1087.0,550.06,133.74,12.008,1.7118,83.098
7.0267,1027.1,86.24799999999998,4.1739,24.044,1087.9,550.0,134.15,12.106,1.714,83.585
6.6584,1026.8,86.708,4.1815,23.997,1087.8,550.02,134.3,12.099,1.6108,83.90799999999999
6.5209,1026.3,88.336,4.2187,24.479,1090.2,550.06,136.08,12.198,1.3302,83.85700000000001
6.5634,1025.8,88.164,4.2223,24.288,1089.1,549.94,135.07,12.153,1.3061,83.213
6.5786,1025.4,87.62700000000002,4.2456,24.416,1089.8,549.89,135.54,12.119000000000002,1.3271,83.54
6.5068,1025.1,87.6,4.2101,24.404,1089.4,550.14,135.23,12.078,1.6205,83.667
6.4831,1024.6,88.565,4.1653,24.318,1088.7,550.19,134.68,11.966,1.4855,83.488
6.8786,1023.9,88.588,3.7445,21.016,1065.7,548.23,119.13,11.032,4.4393,111.42
7.4841,1023.5,88.402,4.1424,23.789,1084.8,550.29,131.57,11.828,2.1028,86.904
8.0148,1023.2,88.04899999999998,4.2322,24.297,1088.3,549.8,133.69,11.973,1.8114,83.20200000000001
8.4324,1023.0,88.37799999999999,4.2256,24.221,1087.4,549.91,133.11,11.868,1.4493,82.463
8.953,1022.9,87.20200000000001,4.1894,24.215,1087.2,550.01,134.03,11.866,1.289,80.961
9.2192,1022.5,85.56299999999997,4.1546,24.313,1087.5,549.92,135.6,11.87,1.4165,79.696
9.4789,1021.9,84.025,4.0796,24.138,1086.5,549.98,134.76,11.884,1.3093,77.835
9.7591,1021.0,79.704,4.0838,24.137,1086.6,549.96,134.77,11.901,1.3208,77.221
10.229,1019.9,76.046,4.0847,24.155,1086.6,550.03,134.78,11.959,1.2421,77.536
10.65,1019.1,72.79899999999998,4.0887,24.213,1086.6,550.0,134.83,12.047,1.3023,79.262
10.764,1018.8,68.495,4.1544,24.916,1090.5,549.89,137.92,12.136,1.1132,79.833
10.893,1018.5,68.033,4.1725,24.878,1090.4,549.99,137.76,12.002,1.1284,78.895
10.283,1018.2,69.428,4.0122,24.09800000000001,1085.5,550.02,134.61,11.88,1.6127,78.97399999999998
9.5533,1018.0,71.543,3.9761,23.825,1084.2,550.06,133.8,11.826,1.816,80.242
8.1714,1017.8,77.631,3.9841,23.593000000000004,1083.2,549.93,133.78,11.771,1.7154,80.673
7.3222,1017.6,82.52,3.9833,23.585,1083.5,550.0,133.76,11.771,1.7063,80.95
6.6378,1017.4,84.84299999999998,4.1821,24.336,1087.6,549.88,134.69,11.97,1.5588,83.713
7.0469,1017.0,83.11,4.1811,24.279,1087.2,549.94,133.76,11.961,1.3811,83.471
6.7815,1016.6,81.124,4.1408,24.306,1087.2,549.92,134.37,11.953,1.4324,84.02600000000002
5.757999999999999,1016.2,83.194,4.1448,24.149,1086.6,550.03,134.28,12.023,1.4373,85.67399999999998
5.1599,1015.7,85.34299999999998,4.1286,23.924,1085.1,549.73,133.13,11.898,1.6818,87.37799999999999
4.6561,1015.4,85.993,3.5076,19.323,1056.2,548.89,112.69,10.527,4.8834,113.03
4.2103,1014.0,93.506,3.8968,21.085,1068.7,549.97,121.35,11.135,2.9104,91.685
4.9481,1013.7,92.605,3.8837,21.085,1068.6,549.98,120.71,11.138,2.3566,87.146
5.4871,1013.6,91.436,4.1787,23.458,1082.3,549.99,132.9,11.789,1.706,82.694
5.857,1013.2,92.441,4.1496,23.604,1082.9,550.17,133.74,11.76,1.6466,82.306
6.8601,1012.4,93.275,4.1591,23.74,1083.6,550.02,133.75,11.758,1.6916,79.428
8.5926,1011.6,92.433,4.2051,24.192,1085.6,550.09,134.7,11.845,1.4768,77.42699999999998
10.390999999999998,1010.7,88.49600000000002,4.2381,24.289,1086.2,549.96,134.73,11.88,1.3191,77.14
12.058,1010.3,77.467,4.1741,24.102,1085.3,549.97,133.98,11.868,1.3221,77.142
12.29,1010.3,73.638,4.1339,24.081,1085.0,549.93,133.76,11.857,1.3285,77.14699999999998
12.591,1010.1,73.528,4.1373,24.123,1085.0,549.91,133.77,11.845999999999998,1.6053,77.124
13.784,1009.9,70.178,4.121,24.118,1085.1,550.01,133.78,11.835,1.7345,77.156
14.515,1009.7,67.243,4.1382,24.14,1085.1,550.01,133.76,11.84,1.7433,77.142
14.782,1009.8,68.017,4.1527,24.087,1085.1,549.99,133.76,11.908,1.7076,77.092
13.639,1009.7,73.77199999999998,4.1783,24.111,1085.2,550.04,133.76,11.982,1.5963,75.681
12.759,1009.4,80.112,4.2114,24.317,1086.2,550.15,134.54,11.851,1.6053,76.154
12.3,1009.1,78.523,3.4084,18.947,1023.9,530.12,104.23,10.297,12.129,112.96
12.212,1009.0,79.935,4.1351,24.205,1084.3,549.67,133.78,11.803,2.3480000000000003,79.477
12.295,1008.5,79.881,3.7118,21.161,1063.9,547.78,119.58,10.997,3.6343,80.226
9.2983,1006.1,86.93700000000004,3.7411,21.139,1065.6,549.17,119.8,10.901,3.9227,86.348
10.044,1006.3,83.611,3.7912,21.50800000000001,1069.4,549.99,121.54,11.086,3.6542,79.226
10.262,1006.3,80.852,3.7785,21.965,1070.2,549.19,123.78,11.187,2.3233,79.626
10.69,1006.1,79.262,3.4198,19.24,1054.2,549.38,111.75,10.542,3.3739,79.735
10.931,1005.5,84.044,3.4393,19.239,1054.4,549.58,111.65,10.515,3.3386,79.208
11.08,1004.9,88.694,3.4831,19.044,1053.6,549.96,110.78,10.402,3.4179,78.76100000000002
10.819,1004.6,95.283,3.5286,19.022,1053.6,550.04,110.79,10.328,3.5964,78.726
10.454,1004.5,98.388,3.5555,18.937,1053.4,550.03,110.78,10.327,3.6133,79.189
10.305,1004.6,99.282,3.5339,18.909,1053.3,550.0,110.78,10.328,3.7118,79.165
10.238,1004.6,99.995,3.8805,21.206,1067.5,550.32,121.26,11.002,2.679,76.985
10.347,1004.9,100.17,4.3198,24.048,1084.3,549.98,133.74,11.685,1.3663,74.547
10.155,1005.1,99.985,3.7043,19.837,1059.7,549.9,115.52,10.57,3.3792,78.235
9.0301,1005.6,98.46,3.5421,19.164,1049.7,546.21,111.61,10.4,4.5186,79.559
7.8879,1005.9,99.093,3.5059,19.414,1046.3,543.22,111.78,10.433,4.847,79.917
7.2647,1006.3,99.496,3.477,19.53,1037.7,537.32,110.19,10.483,7.9632,90.912
7.006,1006.8,99.008,3.4486,19.377,1043.2,541.24,110.74,10.533,6.2494,93.227
6.9279,1007.2,97.533,3.4275,19.306,1049.9,545.85,111.58,10.583,4.9816,92.498
6.8594,1007.9,96.799,3.5,19.663,1059.2,550.0,114.7,10.605,3.1547,82.72200000000002
6.785,1008.4,97.118,3.4998,19.728,1059.3,550.0,114.72,10.598,3.2363,82.77600000000002
6.8977,1008.8,95.939,3.4824,19.779,1059.4,549.87,114.71,10.601,3.2012,82.46799999999998
7.0569,1009.2,95.249,3.4805,19.792,1059.6,549.99,114.72,10.606,3.1923,82.67
7.3978,1009.7,95.15,3.4976,19.765,1059.7,549.98,114.72,10.612,3.2484,82.311
7.6998,1010.7,92.708,3.5236,19.683,1059.8,549.97,114.72,10.626,3.4467,82.40899999999998
7.7901,1011.6,91.983,3.5298,19.659,1060.0,549.87,114.71,10.644,3.4874,82.44
7.7139,1012.7,91.348,3.5088,19.673,1059.8,549.92,114.71,10.656,3.6043,83.01
7.7975,1013.8,90.196,3.5141,19.634,1060.1,550.09,114.72,10.644,3.3943,82.28399999999998
8.082,1015.0,88.59700000000002,4.0612,23.406,1083.0,550.21,131.7,11.679,1.9081,82.78200000000002
8.3047,1016.0,86.34299999999998,4.087,23.747,1085.3,550.2,133.67,11.703,1.7118,81.995
8.4684,1016.1,86.491,4.0513,23.734,1085.1,550.14,134.24,11.775,1.4672,80.638
8.8856,1016.2,82.97399999999998,4.0503,23.869,1085.9,550.17,134.69,11.864,1.7113,80.533
9.3714,1016.6,79.98,4.0427,23.916,1085.9,550.09,134.68,11.86,1.6637,80.538
9.7962,1017.1,78.061,4.0613,23.962,1085.9,549.97,134.68,11.855,1.4061,80.46300000000002
9.6996,1017.9,76.382,4.0719,23.945,1085.9,549.84,134.69,11.85,1.4072,80.52199999999998
9.3111,1018.8,75.559,4.0578,23.89,1085.9,549.72,134.69,11.845,1.5193,80.648
8.6702,1019.8,77.476,4.0727,23.824,1085.9,549.6,134.69,11.84,1.4201,80.374
8.1375,1020.6,79.741,4.0432,23.832,1085.4,549.99,134.68,11.835,1.6156,80.639
7.0396,1021.2,83.102,4.011,23.655,1084.9,550.03,134.68,11.83,1.6929,81.223
6.5345,1021.7,86.25299999999999,4.0678,23.801,1085.7,549.87,134.67,11.867,1.4975,84.556
6.4893,1022.2,86.19,4.1476,24.09800000000001,1087.6,549.66,133.78,12.014,1.3430000000000002,86.11
6.4935,1022.4,84.82,4.1916,24.053,1088.1,550.03,134.11,11.908,1.3034,86.60700000000001
6.079,1022.8,85.053,3.5210000000000004,19.259,1057.0,548.09,112.8,10.565,4.6458,105.15
5.4134,1023.8,84.432,3.8312,21.433000000000003,1070.4,548.85,122.33,11.186,4.1165,105.73
5.4755,1024.0,82.83,4.1239,23.893,1087.2,549.96,133.94,11.968,1.4605,87.29799999999999
5.9958,1024.2,82.376,4.657,28.128,1099.7,543.28,150.33,12.935,0.7803899999999999,82.101
6.7455,1024.3,80.521,4.0011,23.628,1085.0,550.06,134.24,11.913,1.4327,84.38600000000002
7.9304,1023.7,76.271,4.657,28.433000000000003,1096.2,540.4,150.02,13.055,1.1222,75.403
9.3818,1022.8,56.158,4.634,28.221,1100.1,543.62,150.5,12.970999999999998,0.91143,83.766
10.005,1022.4,55.94300000000001,4.5008,27.325,1100.3,547.24,147.72,12.813,0.99325,87.119
10.197,1022.3,57.235,4.6544,28.375,1099.8,543.21,150.6,12.873,0.9363,80.35300000000002
10.362,1022.4,58.863,4.096,24.085,1085.9,549.89,134.1,11.974,1.4624,82.31
10.071,1022.3,62.72,4.2234,25.219,1092.3,550.07,139.7,12.124,1.2694,81.801
9.0326,1022.6,66.693,4.2483,25.607,1095.0,550.06,142.04,12.327,1.1787,84.197
8.6055,1022.7,69.72,4.3266,26.342,1099.2,550.33,145.76,12.550999999999998,0.98319,86.667
7.815,1022.4,73.101,4.4504,27.33,1100.1,546.95,149.63,12.771,0.8615700000000001,84.14399999999998
6.3292,1022.4,79.928,3.9692,23.639,1083.5,549.39,134.62,11.845,1.6684,83.796
5.2115,1022.4,85.43,4.0247,23.447,1083.4,550.05,134.37,11.783,1.7005,84.64299999999999
4.9731,1022.0,85.73,4.0163,23.363000000000003,1082.7,550.0,133.75,11.789,2.3359,83.76
4.5728,1021.7,87.397,4.0737,23.505,1083.9,549.96,134.7,11.883,1.7279,84.25299999999999
