ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
8.158999999999999,1024.8,88.08,5.9196,33.641,1100.2,526.3,163.71,14.218,0.31614000000000003,62.48
7.8923,1024.9,88.294,5.9029,33.592,1100.0,526.38,163.86,14.149,0.44155,62.953
7.6564,1024.7,89.005,5.9313,33.773,1100.1,525.9,164.23,14.262,0.49067,62.216
7.6039,1024.6,90.111,5.8696,33.251999999999995,1100.0,527.83,162.88,14.054,0.41415,63.952
7.561,1024.4,89.669,5.8869,33.525,1099.9,527.04,163.69,14.153,0.20018,63.326
7.5737,1024.2,89.414,4.029,20.713,1058.4,545.71,116.5,10.887,4.408,107.87
7.9615,1024.0,89.505,3.851,19.298,1055.3,548.92,111.18,10.583,4.6678,111.01
8.133,1023.9,88.85799999999998,3.8396,19.238,1055.5,549.49,110.69,10.493,4.8033,114.93
7.997000000000001,1023.8,88.787,3.8498,19.33,1054.6,548.84,110.72,10.543,4.9574,113.53
7.9755,1023.6,88.881,3.8963,19.609,1054.6,548.22,111.48,10.65,5.0152,116.25
7.9101,1023.6,88.818,5.8994,33.441,1100.1,527.66,161.73,14.049,0.67498,64.53399999999999
7.4956,1023.5,90.919,5.9246,33.207,1100.0,527.99,162.96,14.042,0.77804,64.73899999999999
7.5119,1023.2,91.347,5.968,33.556,1100.1,526.96,163.47,14.151,0.7963100000000001,64.09100000000001
7.901,1022.9,89.426,5.9157,33.396,1100.0,527.93,162.93,14.062,0.43464,64.023
8.3782,1022.3,87.781,5.9773,33.813,1100.2,526.38,163.33,14.21,0.60856,66.666
8.7986,1021.3,86.042,6.3251,36.563,1100.2,518.08,167.74,14.703,0.4512600000000001,65.734
9.6556,1020.3,82.245,5.9189,34.04,1100.0,525.63,162.58,14.154000000000002,0.33265,67.006
10.4,1019.4,78.528,5.7295,32.723,1100.0,529.99,159.92,13.92,0.5171100000000001,68.53399999999999
10.718,1017.9,79.02,5.6978,32.538000000000004,1100.1,531.08,159.27,13.859000000000002,0.62295,69.38600000000001
10.223,1017.3,81.146,5.7434,33.008,1100.0,529.36,160.53,13.931,0.86421,71.157
9.6708,1017.3,78.543,5.6566,32.754,1099.9,530.62,160.48,13.815,0.84982,71.747
9.1702,1017.3,75.822,5.7265,33.519,1100.0,527.99,163.0,14.021,0.47149,68.169
7.7287,1016.9,80.023,5.7518,33.31,1099.8,528.49,163.74,13.931,0.50546,68.54
6.6479,1016.7,83.488,5.936,34.306,1100.1,525.19,166.08,14.289,0.45899,67.048
5.7614,1016.1,86.305,6.1018,34.589,1100.1,524.39,167.39,14.343,0.40358,65.74600000000001
4.9524,1015.5,88.906,6.2072,34.68,1100.3,523.94,167.76,14.364,0.20649,64.516
4.2089,1015.2,90.326,6.2070000000000025,34.605,1100.2,524.39,168.05,14.34,0.037141,64.168
3.6143,1015.0,91.235,4.5492,23.326,1036.2,522.6,122.0,11.424,5.9363,108.26
3.8517,1014.5,90.66,3.922,19.678,1051.2,545.61,112.72,10.53,5.1449,113.76
4.077,1014.2,90.527,3.9228,19.674,1051.9,546.06,112.71,10.501,5.1307,113.17
4.1953,1014.1,90.109,3.9155,19.669,1052.7,546.78,112.7,10.496,5.0362,113.0
4.4968,1013.8,90.294,4.3434,22.495,1061.5,542.82,122.05,11.216,4.9606,106.75
4.4969,1014.1,89.775,5.854,32.601,1100.1,530.79,162.01,13.853,0.50907,69.72
4.9799,1014.7,93.241,5.8858,32.27,1100.2,531.85,161.77,13.83,0.58412,70.042
6.5029,1014.9,94.78,6.4724,35.842,1100.1,520.94,167.7,14.549,0.58319,66.88600000000001
8.6184,1014.6,94.316,6.5738,36.453,1100.8,519.19,167.39,14.644,0.52275,68.152
9.9847,1014.6,88.988,6.1906,34.243,1100.0,525.8,162.96,14.129,0.93255,72.305
10.559,1014.0,84.68299999999998,5.888,32.734,1100.1,531.2,159.88,13.921,1.2913,74.632
11.303,1013.4,83.145,5.9325,33.073,1100.0,529.91,160.19,13.959,0.55424,70.444
11.791,1013.1,79.023,5.8088,32.574,1099.9,531.71,158.94,13.806,0.89181,73.66
12.053,1012.9,78.497,5.8017,32.744,1100.0,530.75,159.17,13.877,0.79273,72.02199999999998
11.7,1012.8,79.893,5.6926,32.293,1099.9,532.18,158.53,13.656,0.43945,71.191
11.101,1012.9,83.99,5.8449,32.47,1100.0,532.09,159.15,13.703,0.33927,69.62899999999999
10.37,1013.3,88.301,6.029,33.215,1100.0,529.73,161.14,13.876,0.34656,68.968
9.8421,1013.1,90.829,6.1692,32.967,1100.3,530.7,161.16,13.914,0.5173,67.943
8.7709,1013.2,91.684,6.3371,33.483000000000004,1100.2,528.62,162.86,14.078,0.74947,67.634
7.5485,1013.6,92.606,6.4401,33.518,1100.0,528.72,163.65,14.036,0.31673,67.008
6.9993,1013.5,94.756,6.7159,34.079,1100.1,526.62,164.86,14.183,0.26691,66.653
6.6824,1013.5,94.481,6.7170000000000005,33.803000000000004,1100.0,527.39,164.64,14.112,0.27629000000000004,66.63
7.1712,1013.1,94.148,6.5003,33.598,1099.9,527.92,163.66,14.081,0.2938,66.52600000000001
7.8341,1012.9,88.689,5.9417,32.846,1099.8,530.14,161.72,13.818,0.22178,70.593
8.1149,1012.6,83.836,5.8183,33.217,1100.2,528.57,162.43,14.02,0.21375,69.061
7.9048,1012.0,84.802,5.7948,32.915,1100.0,529.41,161.98,13.951,0.29944,69.414
7.9897,1011.5,84.62700000000002,5.8162,33.206,1100.1,528.75,162.48,14.003,0.38785,70.906
8.1502,1011.0,89.965,5.9463,32.849000000000004,1100.0,529.95,161.86,13.923,0.50207,69.274
8.2613,1010.8,93.978,6.0772,33.06,1100.0,528.72,162.11,14.0,0.54971,69.546
8.8988,1010.9,93.364,6.0138,32.666,1100.1,530.39,160.76,13.959,0.55796,68.809
9.7865,1010.8,90.509,5.5078,29.266,1086.9,534.48,147.51,12.997,1.848,78.32600000000002
10.99,1010.6,83.266,5.8439999999999985,32.222,1100.1,532.4,158.61,13.837,0.5344,71.971
12.067,1010.5,77.986,5.7915,32.342,1100.2,531.94,158.08,13.833,0.54228,71.37
12.666,1010.1,72.14699999999998,5.7661,32.019,1100.0,533.44,157.3,13.675,0.80155,72.657
13.431,1009.2,73.844,5.8543,32.151,1100.1,533.02,156.86,13.713,0.88459,72.281
14.239,1008.5,75.411,5.7568,31.469,1099.8,535.55,154.91,13.481,0.77291,69.863
15.424,1007.9,72.089,5.7786,31.66,1100.1,534.91,154.41,13.598,0.7895300000000001,71.211
15.797,1007.5,71.02199999999998,5.5569,30.858,1099.8,537.71,152.51,13.321,0.62259,72.676
15.548,1007.4,71.167,4.2061,22.148000000000003,1064.7,546.94,119.98,10.954,2.669,75.411
14.755,1007.6,75.675,5.732,32.324,1094.0,529.64,153.83,13.593,1.4533,72.663
13.913,1008.0,79.79899999999998,5.5906,31.317,1099.7,535.82,154.88,13.468,1.0022,70.81
13.531,1008.4,86.979,5.7962,32.534,1099.9,531.73,157.4,13.785,0.44159,68.373
14.075,1009.0,84.03,5.6018,32.006,1100.0,534.39,155.81,13.61,0.18986,67.056
13.977,1009.6,77.711,5.6546,32.445,1100.1,532.88,157.15,13.724,0.48559,66.91
12.95,1009.9,75.215,5.6803,32.87,1100.0,531.57,158.78,13.804,0.42303,67.616
11.457,1009.9,79.768,5.7003,32.757,1100.4,531.32,159.59,13.893,0.53459,67.457
10.773,1009.9,81.69800000000002,5.7864,32.991,1100.0,530.81,160.24,13.791,0.5747800000000001,68.785
9.6582,1009.6,83.05,4.5625,24.554,1068.7,540.57,130.21,11.703,3.4087,85.68799999999997
8.6185,1009.1,85.92200000000004,3.8624,19.555,1049.1,545.97,111.62,10.389,4.9460000000000015,90.832
7.5867,1008.7,87.611,3.9428,19.646,1042.1,541.03,110.73,10.415,6.4121,104.68
6.5983,1008.2,89.985,4.0141,20.02,1036.9,536.05,111.36,10.467,7.8615,96.276
5.995,1008.0,90.547,4.0454,20.103,1039.6,537.43,112.53,10.52,6.5716,89.135
5.6687,1008.0,92.791,4.0675,20.133,1040.3,537.65,112.71,10.55,6.151,84.33200000000002
5.8889,1008.1,93.181,4.0657,20.163,1040.1,537.43,112.71,10.608,6.098,85.198
6.5454,1008.2,94.784,4.9874,26.101,1069.6,535.73,135.44,12.132,3.068,77.396
8.7803,1007.9,96.686,5.9021,32.822,1099.6,531.59,159.32,13.720999999999998,0.32353000000000004,69.183
11.515999999999998,1007.7,88.49799999999998,5.723,32.378,1099.8,533.09,156.84,13.635,0.8844799999999999,71.555
12.312,1007.4,79.59899999999998,5.6914,32.166,1100.3,534.16,156.95,13.526,1.4368,74.75
13.808,1006.6,64.903,4.0955,21.726,1063.5,547.99,118.57,10.947,3.6346,83.294
14.709,1005.8,61.76,3.8417,19.596,1054.6,550.02,110.73,10.389,3.1446,79.792
14.237,1005.4,63.908,3.8041,19.566,1054.4,550.02,110.73,10.376,2.9582,78.116
14.063,1004.9,60.828,3.796,19.59,1054.3,550.0,110.72,10.436,2.7743,77.794
13.477,1004.7,70.283,4.8019,26.941,1079.3,540.33,136.81,12.276,1.8028,74.192
12.163,1004.6,83.68,5.7584,32.486999999999995,1099.7,533.27,157.99,13.615,0.40686,68.14
11.408,1004.6,91.326,6.0597,32.657,1099.9,532.42,158.65,13.697,0.42918,67.38
11.113,1004.6,91.849,5.9913,32.356,1100.2,533.34,158.18,13.678,0.48714,69.191
11.125,1004.6,91.554,5.9914,32.449,1100.3,533.53,158.55,13.782,0.48323,68.921
11.048,1005.3,89.041,5.9912,33.015,1100.2,531.14,159.75,13.906,0.52876,69.1
11.154000000000002,1005.3,85.712,5.7852,32.741,1100.1,532.39,159.14,13.816,0.45199,69.20100000000001
11.402,1005.4,82.363,5.7357,32.771,1100.2,531.69,158.96,13.835,0.44672,69.443
10.616,1005.5,86.89399999999998,5.7549,32.465,1099.9,532.6,158.98,13.737,0.48489,69.792
10.047,1005.3,88.152,5.6346,31.964,1100.0,533.76,157.89,13.64,0.50266,71.93
9.5064,1004.9,91.8,5.1242,27.919,1084.0,538.03,143.33,12.639,0.97924,72.11
8.7489,1004.4,93.103,4.8122,25.923,1092.4,549.46,141.58,12.276,0.57248,81.372
8.0869,1004.2,94.723,4.2325,21.735,1065.9,547.99,122.75,11.073,2.174,77.97399999999998
7.8284,1004.1,95.16,4.6409,24.465,1069.4,541.13,130.59,11.738,2.3885,74.289
7.5069,1004.0,97.231,5.9784,32.733000000000004,1100.1,530.91,161.6,13.853,0.2061,66.699
7.3024,1004.2,98.947,6.1043,33.236,1100.0,528.99,162.72,14.019,0.29462,66.875
7.2795,1004.3,99.967,6.0007,32.369,1099.9,531.83,161.13,13.754,0.47028,68.67699999999999
7.3923,1004.2,100.15,6.3601,34.699,1100.0,524.24,165.36,14.249,0.44155,68.293
7.6688,1004.4,100.17,6.046,32.689,1100.0,530.77,161.77,13.906,0.42391,69.014
8.0621,1004.5,100.11,6.0539,32.847,1100.3,530.22,161.7,14.019,0.59907,69.405
7.9425,1004.5,99.294,5.9986,32.709,1099.8,530.68,161.49,13.851,1.0627,71.681
7.8278,1004.6,97.6,5.9451,32.669000000000004,1099.9,531.06,161.47,13.923,1.2364,69.467
7.4341,1005.0,96.646,5.9984,33.158,1099.9,529.76,162.71,13.943,0.8103899999999999,71.08
7.1572,1005.4,95.779,5.9418,32.977,1100.0,530.08,162.66,13.94,1.0282,71.524
6.7802,1006.0,93.069,5.9385,33.338,1100.1,528.56,163.63,14.002,0.7805,70.249
6.5286,1006.6,91.02,5.8732,33.125,1100.1,529.59,163.43,13.9,0.49395,68.361
6.4634,1007.4,85.70700000000002,5.7948,33.531,1099.9,527.88,164.07,14.049,0.4940100000000001,67.794
6.6235,1008.2,86.309,5.8419,33.918,1100.2,526.48,165.14,14.204,0.48078,67.319
6.6168,1008.7,79.104,5.7584,33.649,1099.9,527.33,164.42,14.111,0.51791,69.263
6.3199,1009.4,76.179,5.7472,33.568000000000005,1100.0,527.57,164.73,14.161,0.55316,69.71600000000001
6.2745,1009.5,71.482,5.763,33.662,1099.9,527.09,164.68,14.112,0.37169,69.359
6.1014,1009.9,76.14399999999998,5.7492,33.563,1100.1,527.35,165.01,14.171,0.21183,68.464
5.5053,1010.1,85.646,5.904,34.111999999999995,1100.0,525.5,166.25,14.265999999999998,0.28756,67.727
5.348,1010.3,85.75,4.879,27.158,1065.7,528.04,138.68,12.443,5.6061,88.904
5.4308,1010.2,83.556,3.7835,19.914,1036.3,534.92,112.31,10.549,8.0548,93.882
5.1585,1010.4,83.92200000000003,3.7736,19.815,1038.0,535.95,112.71,10.561,7.1091,93.048
4.8755,1010.5,89.163,3.8773,19.836,1037.8,535.56,112.71,10.605,7.3794,93.815
4.5102,1010.5,93.269,5.4769,29.001,1075.9,528.1,146.62,12.966,3.4977,79.048
4.0106,1010.5,95.139,6.4057,33.605,1099.8,526.52,166.43,14.077,0.44733,66.89699999999999
3.8119,1010.6,94.836,6.4841,34.466,1099.9,523.8,168.27,14.356,0.41742,65.66199999999999
4.105,1010.7,86.435,5.9756,33.908,1099.9,525.81,166.83,14.192,0.32353000000000004,66.743
4.7733,1010.6,75.613,5.6705,33.473,1100.0,527.15,165.41,14.16,0.24459,68.054
5.1621,1010.5,72.536,5.7157,34.314,1100.0,525.26,166.52,14.31,0.45794,68.188
5.1748,1010.6,67.041,6.1125,36.959,1100.0,516.45,171.27,14.805,0.48953,71.52600000000002
5.4596,1010.5,58.941,5.7321,34.246,1100.0,525.19,166.18,14.235,0.52246,72.975
5.629,1010.2,58.271,5.5977,33.31,1099.7,528.38,164.69,14.151,0.49168,72.053
5.7278,1010.1,55.004,5.7168,33.937,1100.0,526.18,165.83,14.205,0.53815,69.984
5.7394,1010.3,54.273,5.6647,33.48,1099.9,527.59,165.07,14.191,0.28573000000000004,68.827
5.5005,1010.3,52.978,5.7191,33.708,1100.0,526.64,165.67,14.177,0.33276,66.562
5.089,1010.3,57.256,5.6695,33.39,1100.1,527.28,165.63,14.091,0.4389,68.118
4.4514,1010.6,64.249,5.6905,33.564,1100.0,526.74,166.35,14.138,0.41564,67.345
3.8377,1010.8,68.813,5.7645,34.19,1100.0,524.72,168.14,14.28,0.40951,65.072
3.2981,1010.7,74.027,5.7585,34.153,1100.1,524.65,168.3,14.298,0.30182,66.508
2.8821,1010.6,75.135,5.8156,34.634,1099.9,523.29,169.38,14.401,0.28806,64.875
2.7701,1010.4,75.29899999999998,5.8271,34.65,1099.7,523.77,169.32,14.336,0.24242,66.012
2.7021,1009.9,76.008,4.7498,27.029,1068.6,530.46,141.04,12.390999999999998,4.6953,91.028
2.1517,1009.3,76.126,3.7589,20.151,1030.2,529.22,113.3,10.549,10.036,102.85
2.1272,1008.7,73.922,3.6965,20.093,1029.0,528.85,112.61,10.552,10.828,103.96
2.0724,1007.9,73.587,3.7155,19.926,1034.4,533.16,113.3,10.552,9.2776,105.0
1.813,1007.2,74.98,3.6967,19.958,1026.4,528.18,111.72,10.553,12.09,114.94
1.4988,1006.3,76.734,3.7063,20.041,1027.6,528.79,112.28,10.585,11.652,112.83
0.97877,1005.7,78.97800000000002,3.7379,20.084,1027.9,528.52,112.71,10.628,11.691,108.88
0.5223,1005.2,82.56700000000002,3.8504,20.314,1028.6,528.15,113.82,10.651,11.627,100.12
0.8643299999999999,1004.8,84.945,5.0799,28.943,1078.3,530.46,147.56,12.835,2.8935,90.49
2.0014,1004.3,81.547,5.8038,34.125,1100.1,526.42,167.18,14.183,0.20237,68.487
3.2082,1003.4,66.99600000000001,5.82,34.21,1099.9,526.47,166.47,14.226,0.21667,70.305
4.3447,1003.0,52.95,5.7675,33.567,1099.8,528.79,164.46,14.01,0.61674,73.58800000000002
5.3209,1002.7,50.464,5.8105,33.732,1100.0,528.35,164.37,14.034,0.73477,73.472
5.8359,1002.6,49.163,5.7679,33.387,1100.3,529.34,163.61,13.987,0.95264,74.571
6.1231,1002.5,50.442,5.8106,33.626,1100.3,528.53,163.83,14.077,0.9449,74.82300000000002
6.2781,1002.8,50.433,5.7208,33.228,1099.7,529.81,163.21,13.912,0.49645,71.961
6.5627,1003.2,53.494,5.7286,33.466,1100.3,529.37,163.36,14.044,0.50978,72.53699999999998
6.2695,1003.9,56.85,5.7592,33.587,1100.0,528.8,164.03,14.025,0.4220100000000001,71.127
5.7297,1005.3,66.82,5.7727,33.649,1099.8,528.41,164.32,14.029000000000002,0.2148,70.814
5.3738,1006.5,69.943,5.7492,33.61,1100.1,528.21,164.7,14.066,0.10656,69.074
3.8875,1008.1,79.17399999999998,5.8384,34.075,1100.0,526.08,167.17,14.233,0.2134800000000001,65.595
3.9597,1008.7,80.852,5.8312,33.979,1100.0,525.74,166.77,14.279000000000002,0.1658,64.266
5.2582,1019.5,72.939,5.6608,33.136,1089.9,523.12,159.88,13.923,2.2435,76.79
5.1415,1019.6,72.279,5.8691,34.58,1100.2,523.81,167.33,14.345999999999998,0.24746,62.317
5.1638,1019.5,73.762,5.8567,34.585,1100.0,523.68,167.38,14.388,0.21235,63.415
5.2961,1019.4,72.775,5.7954,34.183,1099.8,524.75,166.47,14.28,0.22637,63.273
5.2792,1019.1,73.71300000000002,5.8236,34.236,1100.0,525.35,166.27,14.286,0.21222,62.386
5.3605,1018.7,74.38600000000002,5.6956,33.553000000000004,1098.4,526.85,163.75,14.0,0.27537,66.707
5.1887,1018.7,75.34,3.7949,20.341,1030.4,529.48,111.94,10.588,9.5333,99.467
4.2271,1018.8,79.734,3.754,19.867,1040.7,537.05,112.71,10.645,6.8686,103.01
4.1087,1018.8,79.83,4.3079,23.69400000000001,1060.0,536.33,127.09,11.655,4.2605,93.263
3.9354,1018.9,81.373,5.8553,34.407,1100.2,524.91,167.21,14.333,0.018342,60.744
4.5527,1018.7,76.84899999999998,5.8081,34.152,1100.3,525.74,166.16,14.23,0.052901,62.949
5.8873,1018.4,70.064,6.3038,37.34,1100.0,515.87,170.61,14.872,0.62193,70.925
7.0457,1018.2,73.38,6.3824,37.06800000000001,1100.2,516.65,169.74,14.837,1.6878,75.016
7.7507,1017.7,71.64699999999998,6.4096,36.844,1100.3,517.31,169.18,14.798,2.3155,77.568
8.5377,1016.9,70.545,6.4033,36.62300000000001,1100.1,517.72,168.43,14.745,1.7173,74.747
9.3349,1016.1,65.067,6.3891,36.478,1100.2,518.51,167.66,14.711,0.40666,71.14699999999998
10.028,1015.3,66.319,6.3737,36.34,1100.0,518.85,167.12,14.695,0.32603000000000004,70.862
10.776,1014.7,68.763,6.3372,36.212,1100.1,519.78,166.35,14.68,0.27204,64.89699999999999
11.24,1014.0,72.137,6.3252,36.12,1100.1,519.91,165.81,14.664,0.48679,70.34100000000001
11.091,1014.0,71.266,6.3332,35.952,1100.0,520.21,165.84,14.649,0.50327,72.42
10.584,1014.2,74.627,6.2827,36.162,1100.1,519.8,166.2,14.633,0.61787,71.764
10.362,1013.8,80.46600000000002,6.2994,36.199,1100.1,519.79,166.44,14.618,0.5626800000000001,70.408
10.524,1013.7,82.954,6.2005,35.319,1100.2,522.57,164.96,14.37,0.42065,70.025
10.581,1013.4,85.92,5.9543,32.95,1099.9,530.0,160.7,14.022,0.4869,69.571
10.531,1013.3,88.572,6.0553,33.025,1099.9,529.73,160.99,13.965,0.53856,69.628
10.241,1013.1,91.79,6.1209,32.917,1100.2,530.29,160.66,13.793,0.51804,70.483
10.221,1013.0,90.06,6.0153,32.818000000000005,1100.0,530.88,160.23,13.825,0.51162,69.984
10.248,1012.6,90.244,5.9095,32.056999999999995,1100.0,532.98,158.47,13.706,0.4905600000000001,70.517
10.066,1012.4,93.034,6.1256,33.069,1100.0,529.73,160.96,13.959,0.45143,67.188
9.737,1012.0,96.238,6.2709,33.294000000000004,1100.0,529.1,161.32,13.979,0.41715,66.74
10.087,1012.0,93.974,6.091,32.8,1100.0,531.26,160.0,13.841,0.4607,69.065
10.131,1011.9,91.121,6.1212,33.192,1099.9,530.04,160.87,13.882,0.4572600000000001,68.4
9.9144,1011.3,91.338,4.4021,21.842,1055.6,542.08,118.93,11.0,5.2903,98.31
9.7772,1010.9,91.67,5.4971,28.607,1080.9,534.66,143.5,12.683,2.2862,81.656
10.283,1010.5,92.716,6.0915,32.552,1100.2,531.9,159.26,13.755,0.57182,68.093
11.1,1010.7,89.618,6.0323,32.698,1100.3,530.65,159.45,13.912,0.43469,69.70100000000001
11.11,1010.6,89.97200000000002,5.96,32.288000000000004,1100.1,532.04,158.86,13.808,0.6482600000000001,70.877
11.261,1010.6,91.813,6.0025,32.533,1100.3,531.31,159.09,13.885,0.8384,70.855
10.387,1011.9,84.72200000000002,5.8775,32.666,1099.8,530.72,160.87,13.911,0.8061,71.383
7.9717,1012.9,85.285,5.9627,33.424,1099.8,528.24,163.52,14.128,0.44529,68.435
7.4957,1012.8,88.45100000000002,5.9757,33.42,1100.2,528.81,163.12,14.001,0.026562,66.608
7.2314,1013.0,90.061,6.0149,33.632,1100.0,528.03,163.4,14.091,0.021684,66.195
7.9111,1013.1,89.18700000000004,5.9044,32.944,1100.0,529.89,161.98,13.927,0.44882,68.69
8.4593,1013.3,86.214,5.936,33.312,1100.0,528.94,162.46,14.005,0.5524100000000001,66.243
8.363,1013.7,87.08200000000002,5.9456,33.048,1100.0,529.73,162.0,13.94,0.5049399999999999,68.777
8.3858,1014.2,87.464,5.9259,32.814,1100.1,530.36,161.57,13.819,0.53798,68.934
8.3781,1014.4,87.131,6.0099,33.592,1100.2,528.09,162.97,14.097,0.46928,68.37899999999999
8.212,1015.4,87.79799999999999,5.9763,33.562,1100.2,527.83,163.06,14.145,0.50835,66.67699999999999
7.6578,1016.2,89.265,6.1209,34.264,1100.1,525.62,164.92,14.253,0.47777,67.619
7.4637,1016.3,87.477,5.9809,33.713,1099.8,527.63,164.05,14.092,0.5976,68.403
6.7666,1017.0,86.274,5.8973,33.032,1097.2,528.08,161.73,13.933,0.8234600000000001,69.497
5.7683,1017.8,87.84200000000001,3.9671,20.173,1029.3,529.22,111.13,10.496,10.058,110.92
5.0621,1018.2,89.054,4.0114,20.129,1040.4,536.12,114.1,10.543,6.4835,91.094
4.9066,1018.1,87.056,3.9509,20.163,1034.7,532.27,112.79,10.591,8.8189,98.711
4.8103,1017.9,84.33200000000002,3.8923,20.178,1034.4,532.11,112.71,10.634,8.8114,101.12
4.3321,1017.9,82.931,3.897,20.385,1030.4,529.03,112.71,10.667,10.632,105.46
3.6425,1018.0,85.834,3.9356,20.454,1027.9,526.98,112.71,10.681,11.675,103.89
3.7836,1018.4,89.094,3.9325,20.37,1031.3,529.36,112.7,10.63,9.9105,101.04
5.0853,1018.5,87.307,3.9753,20.835,1038.6,533.3,114.7,10.824000000000002,7.428,100.89
6.9968,1018.2,82.71,5.9262,34.097,1100.0,526.08,163.56,14.193,0.01644,66.653
8.3821,1018.2,76.827,5.8009,33.026,1099.9,529.59,161.32,13.958,0.8215899999999999,70.402
9.1193,1018.1,73.111,5.8732,33.145,1100.3,528.99,161.4,14.053,1.3326,73.734
9.8277,1017.7,68.578,5.2803,29.149,1099.9,542.26,151.93,13.002,1.7834,86.675
10.436,1017.2,68.024,4.5738,24.107,1083.7,549.47,133.26,11.752,1.3167,83.065
11.122,1016.8,63.85,4.5998,24.304,1084.7,549.79,133.66,11.689,0.98751,82.19
11.743,1016.3,60.655,4.5976,24.372,1085.3,550.2,133.69,11.688,0.98546,86.305
12.005999999999998,1016.0,55.62300000000001,3.905,19.796,1052.3,546.37,112.11,10.539,3.7675,88.196
11.483,1015.9,64.818,4.1328,21.574,1065.7,548.41,121.08,11.081,2.4477,80.737
10.434,1016.1,66.945,4.496,24.083,1083.7,550.0,133.31,11.714,1.2163,81.748
9.3597,1016.2,76.39399999999998,4.4683,24.123,1084.2,549.98,134.07,11.74,1.177,80.286
8.332,1017.2,75.696,4.4079,24.221,1084.6,549.91,134.7,11.829,0.95587,81.855
7.4976,1017.7,79.206,4.4344,24.046,1084.2,549.97,134.69,11.91,1.0671,81.64
6.9722,1018.0,85.875,4.5768,24.262,1085.1,549.94,135.41,11.951,1.3715,81.99700000000001
6.9926,1018.0,86.71799999999998,4.5913,24.384,1085.5,550.21,135.5,11.915,1.0595,81.676
6.9365,1018.1,85.95100000000002,5.9477,33.565,1099.9,528.0,163.35,14.007,0.26998,64.32
6.7853,1018.0,86.37700000000002,3.9919,20.721,1040.6,534.92,114.16,10.698,7.9574,98.234
6.4929,1017.7,85.16799999999998,3.9278,20.201,1033.3,532.1,111.7,10.543,9.5676,98.466
5.8821,1017.3,85.73100000000002,3.936,20.221,1032.2,531.43,111.71,10.573,10.246,101.89
5.2343,1016.8,87.163,3.9424,20.214,1032.2,531.32,111.7,10.539,10.499,104.14
5.3891,1016.7,88.165,3.9176,19.625,1051.3,546.16,111.72,10.49,5.1804,113.65
5.7918,1016.6,86.52,4.4261,23.239,1075.7,548.07,129.23,11.538,2.5448,97.111
6.2251,1016.7,89.31299999999996,4.5759,24.196,1084.0,549.87,134.67,11.824000000000002,1.2822,82.6
7.3166,1016.4,89.711,6.0113,33.724000000000004,1100.2,527.75,163.11,14.059,0.53514,64.041
8.0507,1016.1,89.984,5.9503,33.248000000000005,1099.8,528.79,161.91,14.041,0.33837,63.13
8.7816,1015.8,88.91,5.971,33.346,1100.2,528.6,161.63,14.007,0.13609000000000002,63.614
9.3256,1015.2,84.189,5.819,32.905,1099.7,530.01,160.6,13.805,0.38024,67.696
10.214,1014.5,79.687,4.8653,26.79,1097.9,549.79,144.64,12.453,0.5516399999999999,84.368
11.035,1013.9,75.918,4.7726,26.21,1094.4,549.68,141.77,12.353,0.71954,83.432
10.897,1013.4,73.545,4.7523,26.017,1093.2,549.92,140.8,12.228,0.9091,82.87700000000002
10.748,1013.0,74.453,4.7716,26.256,1094.2,550.13,141.73,12.196,0.67571,82.536
10.423,1012.9,80.94800000000002,4.7218,25.904,1092.9,550.24,140.46,12.163,0.76608,79.63
10.065,1013.3,82.148,4.7474,25.917,1092.6,549.76,140.72,12.130999999999998,0.92224,80.41
9.9875,1013.8,75.734,4.7875,26.455,1096.2,550.04,143.41,12.369000000000002,0.5737800000000001,83.318
9.3863,1014.3,77.78,4.7958,26.582,1097.2,549.57,144.7,12.441,0.80518,83.494
8.8793,1014.8,82.77799999999998,4.6953,25.542,1092.2,550.06,140.51,12.212,0.88264,79.874
8.4103,1015.2,84.875,4.5258,24.085,1084.3,549.96,134.45,11.834,1.2815,78.256
8.1437,1015.4,85.992,4.57,24.298,1085.3,550.28,135.09,12.001,1.1612,78.85300000000002
8.1429,1015.5,85.61200000000002,4.5755,24.227,1085.0,550.33,134.71,11.957,1.0399,77.852
8.0826,1016.1,83.462,4.505,24.177,1084.5,550.09,134.29,11.864,1.1872,79.065
7.7149,1016.2,82.8,4.4831,24.137,1084.3,549.91,134.32,11.795,1.2061,79.594
7.4535,1016.4,84.914,4.4563,23.968000000000004,1083.2,549.83,133.66,11.67,1.2333,78.945
7.5426,1016.7,85.949,3.8674,19.886,1042.3,538.95,112.0,10.578,6.4334,90.075
6.9868,1016.9,86.85,3.9271,19.942,1037.3,535.4,111.75,10.579,8.5888,95.833
6.4709,1017.5,88.53399999999998,4.1043,20.985,1044.7,536.5,116.68,10.927,8.1029,92.529
6.4460000000000015,1018.0,87.634,5.3643,29.475,1099.9,541.31,153.93,13.194,0.61748,74.398
7.0186,1018.4,84.18700000000003,5.0931,28.243,1099.2,545.18,149.46,12.88,0.5552699999999999,80.22800000000002
7.5736,1018.7,79.077,5.8046,33.183,1100.0,528.15,162.31,14.031,0.3764,64.079
8.1595,1018.9,74.286,5.8021,33.181,1099.9,528.31,161.92,14.164,0.6241800000000001,64.832
8.9244,1019.0,71.09,5.8265,33.269,1100.0,528.37,161.54,14.01,0.8401,66.922
9.6768,1018.7,65.303,5.7765,32.817,1099.7,529.96,160.33,13.862,1.0695,68.681
10.703,1018.5,60.473,5.3603,30.183000000000003,1099.8,538.96,153.95,13.271,0.68201,74.497
11.538,1018.4,58.069,5.1639,28.891,1099.8,543.27,150.67,12.987,0.56033,79.09899999999998
11.65,1018.5,56.56,5.0506,28.124,1100.2,546.47,148.54,12.863,0.6567,81.848
11.048,1018.4,61.471,5.6946,32.293,1100.3,531.64,158.76,13.835,0.45688,66.005
9.8987,1018.3,63.655,4.6608,25.382,1085.2,546.25,137.28,12.146,1.1699,79.40100000000002
8.9222,1018.7,64.953,4.4781,24.193,1085.1,549.86,134.7,11.76,1.2083,81.712
7.7949,1019.3,70.342,4.5076,24.603,1087.3,549.9,136.88,11.914,1.1313,81.738
7.2231,1020.0,72.779,4.5961,25.437,1091.8,550.02,140.5,12.117,0.8274799999999999,81.801
6.7918,1020.6,73.961,4.3627,23.964,1083.6,549.89,134.18,11.804,1.2073,82.044
6.261,1020.7,74.267,4.381,24.06900000000001,1084.3,550.02,134.94,11.880999999999998,1.2528,83.36
6.0532,1020.9,72.741,4.3556,24.117,1084.4,549.85,135.02,11.873,1.1516,84.49799999999998
5.8301,1021.1,72.973,5.9101,34.924,1099.9,522.83,166.96,14.368,0.42838,61.869
5.5908,1021.5,75.202,4.3835,24.242,1083.4,548.82,135.49,11.921,1.4146,83.988
4.7111,1021.7,77.964,4.2917,23.699,1082.6,550.01,134.0,11.845999999999998,1.7088,86.208
4.0458,1021.7,80.988,5.052,28.201,1088.9,537.5,147.95,12.936,1.351,79.469
4.1452,1021.9,82.294,6.3741,37.402,1099.9,513.75,173.43,14.913,0.58314,64.01899999999999
3.8668,1022.2,82.494,4.5465,24.693,1086.6,548.1,138.98,11.994000000000002,1.2316,85.64
3.5375,1022.3,85.244,4.4548,23.792,1084.6,550.06,135.8,11.954,1.6769999999999998,87.164
3.944,1022.9,87.19,5.5906,31.385,1100.1,533.69,160.71,13.682,0.52082,66.993
5.4884,1023.6,84.374,5.9231,34.283,1100.0,524.78,165.73,14.265999999999998,0.28159,61.31399999999999
7.3725,1024.2,72.38600000000002,5.8022,33.597,1100.3,527.53,163.18,14.132,0.4350100000000001,64.827
8.7768,1024.5,65.15899999999999,5.8625,33.599000000000004,1100.0,526.86,162.33,14.112,0.47179,65.13
9.7695,1024.6,61.29600000000001,5.8204,33.032,1100.2,528.74,160.7,14.008,0.5131600000000001,65.535
10.501,1024.2,58.12600000000001,5.8660000000000005,33.279,1100.2,528.11,160.79,14.062,0.89179,67.111
11.088,1023.8,60.315,5.8034,32.705,1100.0,529.69,159.44,13.937,0.68103,50.666
11.255,1023.8,59.847,5.8301,32.947,1100.1,528.64,160.03,14.023,0.44034,63.44
11.127,1023.6,59.18600000000001,5.7851,32.663000000000004,1100.3,529.86,159.87,14.027,0.42457,64.07600000000001
10.586,1023.5,62.701,5.8217,33.157,1100.2,528.02,161.47,14.092,0.42565,63.012
9.6208,1023.8,69.426,5.7818,33.082,1099.8,527.98,162.32,14.103,0.43112,63.453
8.5556,1023.8,76.979,5.8532,33.558,1099.6,526.81,163.57,14.148,0.29498,61.953
8.0244,1023.9,76.068,5.9247,34.199,1099.8,524.71,164.51,14.23,0.39441,61.57
7.7445,1024.3,77.873,5.4468,30.937,1100.2,535.56,157.8,13.573,0.5156,67.693
7.2553,1024.3,82.125,5.5802,31.677,1100.3,532.97,159.78,13.786,0.50743,62.904
6.9787,1024.1,82.635,5.9473,34.313,1100.1,524.39,165.47,14.302,0.398,60.214
6.8985,1023.6,82.964,5.9302,34.103,1100.1,525.19,165.1,14.297,0.2076,59.831
6.8918,1023.2,82.72200000000002,5.97,34.35,1099.9,524.48,165.51,14.226,0.28347,60.06800000000001
6.9417,1022.7,82.646,4.463,24.193,1083.8,548.96,134.79,11.897,1.2269,82.43
7.0737,1022.3,80.259,4.5556,24.761,1088.6,549.98,137.56,12.041,1.0456,82.007
7.1695,1021.8,79.807,4.5282,24.602,1087.6,550.0,136.67,11.959,1.1199,82.113
7.1353,1021.4,80.834,4.5414,24.593000000000004,1087.3,549.92,136.67,11.925,1.1088,82.87899999999998
7.1697,1021.4,80.983,4.5414,24.625,1087.5,550.08,136.67,11.833,1.1111,82.396
7.2756,1021.2,80.118,4.4169,24.017,1083.6,549.62,133.85,11.862,1.4228,82.432
7.3547,1021.2,79.641,5.9883,34.577,1099.8,524.03,164.71,14.29,0.5998600000000001,61.679
7.6603,1021.2,79.407,5.8113,33.282,1100.3,528.26,162.64,14.106,0.45201,62.861
8.2358,1021.1,74.196,5.8269,33.431,1100.2,527.69,162.4,14.138,0.3495,64.095
8.7179,1020.9,70.64699999999998,5.8033,33.07,1100.2,528.72,161.42,13.99,1.0139,65.663
9.5046,1021.0,68.931,5.8371,33.333,1100.0,528.23,161.68,14.031,0.75927,67.093
9.8142,1021.1,68.47399999999999,5.7916,33.199,1100.1,528.84,161.74,13.967,1.0047,67.262
9.6964,1020.7,68.73899999999999,4.9324,27.698,1100.0,547.74,148.26,12.651,1.2738,84.70299999999997
10.179,1020.6,65.469,5.425,30.635,1097.6,536.53,153.63,13.377,0.53266,72.929
10.402,1020.8,67.30199999999999,5.8006,33.194,1099.8,529.2,161.26,13.976,0.44414,64.733
10.287,1020.9,75.819,5.8704,33.536,1100.2,527.92,162.26,14.103,0.42694,64.071
10.14,1021.3,74.555,5.7752,33.322,1100.0,528.77,161.99,13.941,0.39037,62.39
9.9266,1021.6,76.95100000000002,5.8345,33.375,1100.2,528.27,162.05,14.024,0.38541,62.484
9.3463,1021.9,82.566,5.9618,33.579,1100.1,527.57,162.76,14.082,0.44799,59.008
8.9833,1022.4,86.124,6.0691,33.562,1100.1,527.64,163.26,14.14,0.28819,58.217
8.8908,1022.8,88.76899999999998,6.1996,33.694,1100.2,527.02,163.47,14.18,0.28964,57.042
8.8296,1023.1,86.007,4.8214,25.209,1084.9,546.43,136.9,12.124,1.1654,75.807
8.7702,1023.3,84.779,4.9391,26.529,1097.8,549.49,144.52,12.51,0.69282,79.061
8.6452,1023.8,86.296,6.0381,33.869,1099.7,526.2,163.46,14.08,0.33305,58.48
8.6801,1024.5,86.59,4.0762,20.743,1046.3,538.12,115.03,10.862,6.4916,90.616
8.7494,1024.4,88.10799999999998,3.9952,19.935,1039.5,536.56,111.29,10.654000000000002,8.4636,92.862
8.4856,1024.5,88.04299999999998,3.9927,20.045,1038.1,535.67,111.19,10.576,8.5333,94.283
8.4358,1024.8,88.054,3.9867,20.072,1040.1,536.87,111.71,10.616,7.4415,89.69200000000002
8.4151,1025.6,87.99700000000001,4.1166,20.776,1049.3,539.99,116.04,10.928,6.0646,87.008
8.2148,1026.3,88.90700000000002,4.669,24.16,1085.3,549.86,134.44,11.82,1.487,79.363
8.1513,1026.8,89.728,5.2345,28.119,1099.4,545.16,149.62,12.914,0.70389,71.82600000000002
8.2555,1027.3,90.773,6.1728,34.058,1099.9,525.35,163.87,14.223,1.8514,54.3
8.8711,1027.9,90.02799999999998,6.0819,33.465,1100.1,526.95,162.55,14.140999999999998,0.47674,56.39100000000001
9.8002,1028.5,81.824,5.9149,33.438,1100.2,526.81,161.94,14.185,0.40471,57.514
10.425,1028.9,76.968,5.8715,33.315,1100.3,527.34,161.58,14.168,0.39591,59.023
10.435,1029.2,76.458,5.9242,33.568000000000005,1099.9,526.53,162.19,14.105,0.53704,59.103
10.449000000000002,1029.1,77.694,5.402,30.031,1100.3,537.95,154.34,13.417,0.68372,67.632
10.621,1029.3,73.842,5.8542,33.148,1100.0,527.99,161.27,14.073,0.56372,59.418
10.491,1029.2,74.042,5.7999,32.872,1100.2,528.34,161.23,14.03,0.53227,59.239
9.788,1029.4,76.423,5.8758,33.474000000000004,1100.0,526.3,162.91,14.17,0.52852,58.119
8.9717,1029.9,78.553,5.8412,33.387,1100.0,526.59,163.38,14.099,0.58291,56.528
8.3444,1030.3,78.811,5.864,33.679,1100.0,525.78,163.96,14.164,0.53832,56.8
7.4232,1030.8,79.888,5.9395,34.134,1100.1,524.25,165.67,14.304,0.29129,55.74
5.9728,1031.8,84.98100000000002,4.0206,20.12,1038.2,534.08,112.96,10.609000000000002,9.2588,108.44
6.8821,1030.6,84.669,3.9395,19.412,1057.4,549.37,112.13,10.686,4.6884,119.48
8.0409,1030.4,86.103,4.97,26.379,1077.9,537.87,136.3,12.404000000000002,2.411,96.575
8.4225,1030.8,82.06200000000003,5.7079999999999975,31.987,1100.1,531.45,159.66,13.869000000000002,0.48517,61.033
8.6516,1030.5,78.48100000000002,5.9263,33.652,1100.0,525.69,163.53,14.207,0.57701,58.607
8.9849,1030.2,74.452,5.8733,33.262,1100.4,526.55,162.82,14.238,0.36542,58.38800000000001
9.3453,1029.9,71.51,5.914,33.476,1100.2,526.28,162.93,14.24,0.52667,58.739
9.7199,1029.7,68.494,5.9062,33.464,1100.2,526.45,162.61,14.211,0.55133,59.271
9.8347,1029.5,66.036,5.9046,33.526,1100.2,526.31,162.75,14.179,0.28788,59.69300000000001
9.4939,1029.0,65.693,5.8608,33.236999999999995,1099.9,527.13,162.66,14.069,0.4592,59.74800000000001
9.0388,1028.3,67.472,4.6677,25.082,1087.3,547.2,138.09,12.093,1.1575,79.632
8.4946,1027.8,68.089,4.4801,23.971,1085.7,549.89,134.77,11.833,1.2857,81.965
7.82,1027.7,70.33,4.4907,24.268,1087.2,549.97,136.24,11.922,1.268,81.503
7.1078,1027.4,74.41,4.4005,23.752,1084.5,549.95,134.54,11.796,1.3911,82.022
6.7861,1027.4,76.267,4.3844,23.815,1084.6,549.9,134.75,11.952,1.3962,81.76899999999998
6.5148,1027.1,78.146,4.4154,23.988000000000003,1085.3,549.82,135.47,11.942,1.3982,81.747
6.2776,1026.6,79.47399999999998,5.9106,34.228,1100.2,524.62,165.93,14.326,0.49417,58.7
6.1052,1025.7,78.97,5.4558,31.059,1099.2,534.22,158.67,13.582,0.34415,65.68
5.5635,1025.1,80.76899999999998,5.0641,28.19,1064.9,522.38,141.57,12.793,12.286,85.191
5.3652,1024.7,81.97,3.8893,20.17,1032.3,530.02,112.83,10.609000000000002,11.564,96.155
5.2119,1023.8,82.788,3.8584,20.112,1029.5,528.5,111.73,10.630999999999998,11.943,103.76
4.9688,1023.2,83.242,3.8892,20.256,1029.5,528.46,111.75,10.644,12.063,106.78
4.8785,1022.4,84.101,3.9148,20.26,1028.9,528.03,111.74,10.646,12.140999999999998,105.64
4.3657,1021.6,85.52799999999998,3.9574,20.263,1025.6,525.72,111.35,10.652,12.786,112.27
4.317,1021.0,86.186,3.9417,20.282,1027.4,527.06,111.74,10.645,12.647,105.91
5.2695,1020.4,86.02,3.9472,20.139,1032.5,531.21,111.74,10.630999999999998,10.196,98.477
6.485,1020.0,80.734,4.0766,21.212,1051.3,539.21,118.98,11.050999999999998,6.5858,92.288
7.0672,1018.3,77.202,4.4756,24.036,1085.0,549.65,134.69,11.79,1.6896,83.398
7.93,1018.3,73.667,4.5148,24.20300000000001,1085.4,549.77,134.69,11.794,1.4463,83.55
8.1108,1017.2,73.6,4.5132,24.225,1085.0,549.65,134.69,11.798,1.7373,90.708
8.3218,1015.9,72.955,4.5222,24.234,1085.1,550.17,134.69,11.802,1.764,98.225
8.18,1014.9,74.255,4.5272,24.243,1084.7,550.0,134.7,11.806,1.7882,98.584
8.0702,1013.2,76.01899999999998,4.5191,24.177,1085.0,550.19,134.69,11.749,1.7631,98.436
7.9232,1011.7,79.336,4.4852,23.949,1083.5,549.83,133.72,11.702,1.8554,97.902
7.8488,1010.6,79.033,4.5137,24.188,1084.6,550.2,134.7,11.792,1.8074,96.876
7.4863,1009.7,83.59299999999998,4.5471,24.17,1084.2,549.87,134.69,11.789,1.7826,96.605
7.1256,1008.6,88.318,4.6706,24.031,1083.5,549.71,134.7,11.754,1.7703,95.101
6.6922,1008.2,92.07,4.8647,24.54,1085.8,549.9,136.68,11.843,1.6274,95.388
6.3432,1008.0,95.214,4.9397,24.784,1087.6,549.82,137.64,11.839,1.374,91.283
5.7562,1006.9,97.391,4.9391,23.826,1082.6,549.76,134.39,11.805,1.477,79.618
4.9798,1004.8,99.56,5.2168,23.8,1082.1,549.86,134.07,11.754,1.5652,80.53
5.3343,1004.4,99.945,5.0796,23.98,1082.8,549.88,134.46,11.758,1.2196,80.535
5.3862,1003.5,98.906,6.4348,33.402,1099.6,528.54,164.02,14.031,0.38051,65.589
5.1999,1002.9,99.08,4.9206,23.798,1080.5,548.8,133.79,11.659,1.4001,79.641
4.9542,1002.5,99.839,4.339,19.807,1038.7,537.23,112.2,10.509,7.4220000000000015,92.095
5.225,1001.5,100.17,4.1917,19.314,1048.7,545.59,111.72,10.428,4.828,92.568
5.4947,1000.8,99.558,4.0976,19.245,1050.3,546.99,111.72,10.404000000000002,4.5628,93.225
5.6443,1001.2,99.963,4.8966,24.204,1083.5,549.95,134.22,11.726,1.4034,81.124
5.9188,1001.4,99.669,4.9483,24.532,1085.7,550.04,135.71,11.933,0.94072,80.209
5.9949,1001.8,99.159,6.2131,33.101,1099.6,530.2,162.9,13.829,0.33992,66.888
6.1332,1002.7,99.629,6.3104,33.068000000000005,1100.1,530.14,162.99,13.88,0.42093,65.562
6.4016,1003.3,99.429,6.2143,32.944,1100.3,529.81,163.07,13.972,0.6164,86.21700000000001
6.6176,1004.1,99.395,6.2255,33.152,1100.2,529.44,163.35,14.048,0.80511,86.76799999999999
6.779,1005.0,99.391,6.1882,32.764,1099.8,530.17,162.65,13.813,0.82426,85.27600000000002
7.1495,1005.7,99.138,6.2186,33.081,1100.2,529.41,163.1,14.014,0.60724,85.693
7.2656,1006.2,97.952,6.0287,31.903,1099.9,532.95,160.51,13.719,0.79299,86.581
7.3435,1006.7,97.894,6.2176,33.122,1100.1,528.62,163.24,14.07,0.79587,84.31700000000002
7.5233,1007.5,96.977,6.129,32.749,1100.2,530.27,162.51,13.919,0.6029800000000001,77.418
7.5102,1008.3,96.488,6.1904,33.049,1100.2,529.08,163.21,14.005999999999998,0.4729600000000001,64.768
7.5081,1009.3,96.173,6.1498,32.717,1100.0,530.07,162.61,13.9,0.52796,80.914
7.0953,1010.2,96.385,6.2656,33.107,1100.2,528.68,163.77,14.042,0.6754600000000001,83.037
6.7563,1010.7,96.904,6.3701,33.365,1100.0,527.81,164.22,14.122,0.68211,83.198
6.8548,1011.2,97.667,6.3214,33.079,1099.9,528.55,163.75,14.042,0.33817,66.075
7.0374,1011.4,96.24,6.2505,33.119,1099.7,528.5,163.56,13.954,0.24892,63.807
7.105,1011.5,95.176,5.7622,30.29300000000001,1099.9,537.77,157.04,13.377,0.4126,69.25
7.2746,1011.9,93.63,5.7159,30.363000000000003,1100.0,537.88,156.85,13.378,0.49424,67.913
7.5522,1012.4,92.646,5.8059,31.04300000000001,1099.8,536.01,157.97,13.472,0.51278,67.153
7.5611,1012.7,92.565,4.4092,22.029,1063.3,544.17,123.74,11.177,4.0396,87.682
7.7575,1012.7,90.635,4.0151,19.672,1048.0,543.36,112.9,10.509,4.6328,82.264
7.7184,1012.5,87.20200000000001,3.9158,19.645,1043.9,540.89,111.71,10.497,5.7593,87.765
7.4574,1012.7,86.209,3.8947,19.642,1042.4,539.8,111.72,10.485,6.0375,88.415
7.355,1013.0,85.34,3.887,19.651,1041.8,539.3,111.72,10.472,6.2696,88.663
7.0337,1013.4,84.374,3.8794,19.695,1037.8,536.7,111.15,10.511,7.5676,96.248
7.3533,1014.0,87.76,4.5192,23.849,1058.1,534.93,126.92,11.647,4.7053,85.82799999999997
8.0443,1014.1,84.17200000000003,5.7818,32.559,1100.3,530.31,161.36,13.861,0.25766,62.471
8.759,1013.9,84.323,5.8348,32.934,1100.1,529.1,161.84,13.966,0.4588,62.565
8.9862,1013.9,85.789,5.8616,32.777,1100.3,529.68,161.54,13.948,0.42165,61.732
9.3424,1014.3,80.919,5.8265,32.982,1100.0,529.29,161.64,13.97,0.60864,62.992
9.9163,1014.4,69.881,5.7507,32.585,1099.7,530.27,160.43,13.916,0.22262,66.031
10.11,1014.3,65.69,5.7397,32.454,1100.2,530.6,160.23,13.986,0.49435,67.163
9.9517,1014.2,69.061,5.7892,32.936,1099.9,529.35,161.26,13.880999999999998,0.46854,66.695
9.4628,1014.2,75.067,5.6183,31.841,1100.2,533.04,159.3,13.769,0.60314,67.07300000000001
9.2354,1014.1,74.979,5.8114,33.126,1100.1,528.42,162.14,14.022,0.5013,65.46600000000001
8.8681,1014.5,75.803,5.7664,32.848,1100.3,529.55,162.07,14.078,0.47775,64.62899999999999
8.3642,1014.7,78.831,5.8125,33.175,1099.9,527.97,163.05,13.993,0.39819,61.869
7.9429,1015.1,81.107,5.7908,32.983000000000004,1099.9,528.81,162.66,13.992,0.27957,61.262
7.5183,1015.2,82.946,5.8091,32.994,1100.0,528.73,163.15,13.996,0.29133000000000003,62.057
6.6875,1014.9,86.459,5.9571,33.175,1100.0,528.16,164.38,14.039,0.4664100000000001,63.503
6.2502,1014.8,89.845,5.8142,31.784,1100.0,532.87,161.14,13.692,0.21405,63.716
6.3809,1014.6,90.564,5.7581,31.57800000000001,1099.7,533.56,160.64,13.616,0.2129,63.968
6.7443,1014.5,89.73299999999998,4.8697,25.88300000000001,1093.7,549.21,143.18,12.3,0.6350100000000001,78.872
7.1312,1014.5,88.691,4.6387,24.251,1085.2,550.07,135.57,11.890999999999998,1.1793,79.59100000000002
7.4427,1014.2,87.759,4.6034,24.246,1065.4,537.97,130.51,11.791,4.0327,82.133
7.65,1013.8,89.135,3.9758,19.764,1044.9,540.73,112.79,10.607,5.7234,84.055
7.7547,1013.6,89.279,3.9773,19.793,1040.1,537.68,111.72,10.651,6.7094,84.816
7.7127,1013.9,88.647,5.4237,29.411,1089.2,534.7,151.03,13.103,1.6946,71.123
7.5791,1014.2,88.40799999999999,4.7402,24.984,1067.1,536.46,133.11,11.954,4.5545,82.12700000000002
8.7578,1015.3,83.78,5.877000000000002,32.963,1099.7,528.75,162.19,14.005,0.24283,62.164
9.7396,1015.6,79.422,5.7651,32.646,1099.5,530.76,160.83,13.987,0.3077,62.365
10.51,1015.7,73.87100000000002,5.7911,32.805,1099.8,529.71,160.58,13.970999999999998,0.74253,65.186
11.358,1015.9,66.191,5.735,32.337,1100.1,531.56,159.21,13.82,0.54477,64.975
12.382,1015.7,60.515,5.7628,32.501,1100.0,530.82,158.68,13.880999999999998,0.63168,66.3
13.261,1015.6,59.101000000000006,5.7208,32.136,1100.0,532.41,157.65,13.765,0.7996,59.773
12.175999999999998,1015.9,70.094,5.8525,32.915,1100.1,530.0,160.46,13.935,0.71092,70.877
10.91,1016.0,77.892,5.8139,32.636,1100.2,530.94,160.39,13.948,0.87211,71.569
10.173,1016.4,82.00299999999999,5.8741,33.116,1100.3,529.05,161.49,14.038,0.96992,71.347
9.5559,1016.9,87.251,5.9087,32.962,1100.0,529.72,161.6,13.936,1.0063,69.223
9.2141,1017.1,89.367,5.9755,32.931,1100.0,529.76,161.27,13.921,1.1272,71.17399999999998
8.8031,1017.4,87.561,5.9719,33.018,1100.2,529.57,162.31,14.062,0.91928,70.172
8.0673,1017.6,91.694,6.0793,33.332,1100.0,527.84,163.16,14.091,0.90849,71.903
8.4188,1017.5,92.681,6.08,33.251999999999995,1099.7,528.56,162.43,14.008,0.76357,78.98899999999998
8.8239,1017.5,92.101,6.0897,33.203,1100.0,528.03,162.28,14.121,0.7502300000000001,78.545
9.1092,1017.6,88.03,4.8136,25.267,1090.2,548.73,139.12,12.179,1.3189,93.268
9.4314,1017.8,85.994,4.6078,24.228,1085.6,549.85,134.49,11.972,1.7353,93.1
10.003,1017.5,81.442,5.1518,28.513,1100.2,544.75,150.08,12.989,1.042,94.616
9.6899,1017.3,85.541,5.2827,28.908,1099.8,543.43,151.22,12.927,0.7830699999999999,92.235
9.4025,1017.1,86.079,4.8385,25.655,1092.3,549.63,140.07,12.205,1.1987,94.816
9.3669,1016.8,89.07600000000002,5.3779,28.813,1099.7,543.17,151.07,12.897,0.90231,90.373
9.0844,1016.8,91.848,5.3954,28.405,1100.2,544.93,150.2,12.88,0.5421199999999999,92.185
8.8795,1017.1,93.309,5.8538,31.309,1100.1,535.15,157.46,13.545,0.56824,81.42
8.9166,1017.7,94.937,6.2532,33.701,1099.9,527.26,162.69,14.081,0.58865,78.189
9.3549,1018.1,96.435,6.2277,32.96,1100.2,529.68,161.27,13.979,0.39838,67.967
10.714,1018.3,93.056,6.0292,32.8,1100.2,530.18,159.8,13.945,0.23655,61.832
11.193,1018.7,87.103,5.8999,32.371,1099.8,531.17,159.6,13.856,0.39002,63.879
10.233,1019.2,86.819,5.9729,32.859,1099.9,528.76,161.4,13.994000000000002,0.4898,60.705
8.8748,1019.5,87.809,5.939,32.734,1099.9,529.45,161.92,13.892,0.48267,59.56
7.6626,1019.6,88.727,6.0102,33.284,1100.2,527.31,163.76,14.099,0.24482,59.109
7.0193,1019.9,89.311,5.705,31.365,1100.0,533.91,159.52,13.644,0.42963,66.025
6.6451,1020.5,91.738,6.0815,33.576,1099.9,526.7,164.8,14.148,0.3392,59.843
5.9363,1021.0,96.036,6.2456,33.801,1100.1,526.1,165.37,14.262,0.29936,58.819
5.8975,1021.0,95.467,6.2332,34.038000000000004,1100.0,525.46,165.56,14.214,0.43841,60.479
6.2154,1022.0,94.632,6.305,34.558,1099.9,523.74,166.62,14.35,0.39519,57.719
6.1006,1022.5,93.34,6.2368,34.111,1100.1,525.03,166.12,14.268,0.37918,59.06100000000001
5.7867,1023.1,93.426,6.1809,33.334,1100.0,527.59,164.8,14.091,0.65666,59.95399999999999
5.2769,1023.3,93.644,4.9077,25.121,1090.4,549.25,140.48,12.140999999999998,1.0999,79.623
4.9111,1023.5,93.813,4.6932,23.629,1083.0,549.85,134.42,11.796,1.7627,82.814
4.5365,1024.0,93.752,4.7059,23.772,1084.3,549.8,134.59,11.866,1.581,83.395
4.5224,1024.5,92.625,4.6401,23.856,1084.9,549.84,134.31,11.874,1.3811,83.66
4.5285,1024.8,93.368,4.6239,23.69400000000001,1084.3,549.98,133.68,11.758,1.2899,83.461
5.3809,1024.7,87.90799999999999,4.496,23.68,1084.4,549.86,133.67,11.665,1.2126,83.485
5.2986,1024.7,86.757,3.9971,20.501,1048.6,539.4,116.03,10.845,6.9247,109.92
4.5053,1026.3,89.163,4.2773,22.16800000000001,1069.5,546.24,126.16,11.387,3.3454,98.348
5.5349,1027.0,87.935,4.4832,23.832,1084.2,550.03,134.4,11.834,0.89415,83.045
6.9742,1027.5,78.744,5.8899,33.875,1100.0,525.37,164.41,14.245,0.45565,62.607
8.1487,1027.7,64.719,5.8181,33.251999999999995,1100.0,526.74,163.13,14.234000000000002,1.1872,66.417
9.2559,1027.9,53.603,5.864,33.379,1099.9,526.31,162.55,14.185,1.6369999999999998,70.847
10.258,1027.9,45.467,5.7927,33.016,1099.8,528.25,161.05,14.126,1.0203,67.18
11.124,1027.6,39.991,5.8368,33.187,1100.0,527.58,161.01,14.074000000000002,0.5103,64.538
11.723,1027.5,43.737,5.7774,32.646,1100.2,529.65,159.74,13.974,0.37911,64.717
11.245,1027.2,50.479,5.9554,33.25,1100.1,527.2,161.6,14.132,0.48621,63.07100000000001
11.061,1027.2,50.339,5.8917,32.925,1100.1,528.1,161.04,14.134,0.55218,64.453
10.703,1027.2,52.078,5.0415,27.33,1091.6,542.38,144.26,12.595,0.98961,77.405
10.019,1027.3,57.362,4.6998,25.189,1092.2,550.13,139.59,12.154000000000002,1.0123,82.443
9.316,1027.5,59.608,4.6887,25.451,1093.3,549.97,140.77,12.231,1.0568,83.213
7.7928,1027.5,65.19,4.7354,25.88300000000001,1095.8,549.96,142.95,12.372,1.1195,82.35600000000002
6.9397,1027.7,68.943,4.4231,23.777,1083.6,549.54,133.87,11.876,1.496,83.315
5.8946,1027.8,74.08800000000002,4.4051,23.658,1083.5,550.02,133.78,11.83,1.5543,83.25200000000002
5.7588,1027.8,72.639,4.3732,23.792,1084.0,550.11,134.04,11.884,1.6161,83.40700000000002
5.4678,1027.6,75.382,4.3086,23.661,1083.0,549.86,133.86,11.808,1.5833,86.402
4.7724,1027.7,79.418,4.3613,23.603,1082.6,550.13,133.72,11.777,1.7518,86.324
4.492,1027.5,80.911,4.1331,21.686,1058.5,541.79,121.5,11.185,5.0462,119.39
7.4977,1027.9,82.09700000000002,4.3695,22.251,1073.9,549.6,124.59,11.344,2.3415,94.963
9.7135,1028.1,71.001,6.0289,33.834,1098.0,525.15,160.37,14.12,0.56033,65.928
10.633,1028.1,68.742,5.9823,33.586,1100.1,526.72,161.34,14.147,1.011,67.292
11.579,1028.0,66.23,5.9357,32.841,1100.2,529.08,159.59,14.045,1.6268,71.999
12.25,1027.7,66.589,5.9535,32.942,1099.9,529.14,159.61,14.027,1.3451,68.285
12.954,1027.0,65.234,5.8905,32.497,1099.8,530.31,158.29,14.008,0.1665,64.55
13.688,1026.4,63.08,4.5453,23.754,1065.7,540.39,125.43,11.583,1.9335,72.91
13.819,1025.9,61.958,3.9182,19.719,1053.2,547.22,111.73,10.547,2.8662,75.81
13.871,1025.4,66.67,3.9089,19.661,1055.3,548.75,111.76,10.601,3.1218,77.226
13.517,1025.4,70.225,3.8971,19.708,1054.2,547.88,111.76,10.655,3.3485,75.816
12.66,1025.5,75.829,5.8217,32.477,1096.6,529.19,156.84,13.796,0.7471800000000001,64.206
11.843,1025.5,81.917,6.0914,33.749,1100.1,526.89,161.56,14.113,0.48914,62.782
11.244000000000002,1025.7,85.536,6.1394,33.416,1099.9,527.81,161.56,14.039,0.42894,62.164
9.7124,1025.8,83.052,4.7151,24.06,1083.9,549.34,133.78,11.887,1.3869999999999998,81.863
8.0714,1025.7,86.9,6.3057,34.132,1099.9,525.22,164.82,14.263,0.59944,62.28
7.0470000000000015,1025.6,89.355,6.3574,34.073,1099.7,525.69,165.43,14.193,0.488,60.427
6.4857,1025.5,90.32,4.7856,23.745,1082.8,549.72,133.63,11.818,1.3717,82.449
5.8712,1025.5,91.694,4.7875,23.44400000000001,1081.3,549.91,132.4,11.689,1.6433,82.585
6.2453,1025.2,94.37,4.459,21.042,1045.7,535.82,116.7,10.968,7.1507,103.46
6.8875,1025.0,95.145,4.2932,20.042,1036.5,533.97,111.66,10.748,8.3786,95.046
6.7141,1024.9,91.687,4.3972,20.881,1045.3,536.64,116.34,10.967,7.6912,97.236
5.7417,1025.0,90.248,4.5328,22.005,1071.5,549.37,123.7,11.162,2.7837,103.77
5.4011,1025.1,90.254,4.0852,19.6,1057.9,549.79,112.71,10.578,4.1173,117.36
5.938,1025.5,91.866,4.2657,20.751,1064.7,549.99,117.55,10.981,3.2447,101.87
7.6193,1025.9,94.677,4.793,24.336,1085.7,549.74,134.13,11.924,1.1413,79.14699999999998
10.428,1026.1,91.95,4.7563,24.816,1088.3,549.83,135.09,12.022,0.97364,79.35300000000002
12.455,1026.2,82.51700000000002,4.7143,24.897,1088.6,550.08,134.68,12.058,1.5984,81.193
13.873,1026.1,73.602,4.7538,24.966,1089.1,549.93,134.7,12.025,2.7093,85.23
14.836,1025.9,67.36,4.782,24.99,1089.3,549.77,134.71,12.044,2.8702,82.015
15.85,1025.4,63.066,4.8114,25.108,1089.9,550.16,134.69,12.161,0.85762,76.255
16.792,1024.7,63.912,4.1502,21.099,1065.3,549.98,116.64,10.901,1.6846,73.62
17.139,1024.2,63.235,3.9614,19.996,1058.4,549.98,111.75,10.588,2.0555,72.816
17.035,1023.9,65.04,3.9574,20.007,1058.2,549.94,111.74,10.584,2.58,73.673
16.797,1023.8,69.389,3.9441,19.93,1058.2,550.11,111.74,10.541,2.5826,73.362
15.358,1023.8,74.243,4.2237,22.032,1070.9,550.1,121.85,11.116,2.4145,76.3
13.239,1024.0,82.73200000000001,4.7058,24.572,1087.1,549.83,134.32,11.94,1.2829,75.007
12.135,1024.2,87.819,4.7694,24.696,1087.3,550.09,134.68,12.048,1.3108,73.967
11.74,1024.4,90.274,4.7816,24.702,1087.7,549.81,134.68,12.008,1.167,73.953
11.5,1024.3,91.981,4.8375,24.531,1087.0,550.16,134.29,11.967,1.3762,74.207
11.245,1024.2,92.761,4.831,24.416,1086.7,550.07,134.22,11.935,0.91628,74.222
10.592,1024.1,89.11200000000002,4.4569,22.362,1067.1,545.44,123.85,11.294,2.9293,82.959
9.2208,1024.1,89.19,4.176,20.048,1038.8,536.02,111.18,10.612,7.7613,97.081
8.9181,1023.8,92.307,4.2217,19.863,1036.7,535.28,110.1,10.588,7.9942,100.55
8.3057,1023.7,92.727,4.2780000000000005,20.041,1036.0,534.4,110.66,10.601,9.0291,99.87
8.0645,1023.7,93.293,4.4362,20.107,1036.1,534.29,110.92,10.616,9.1249,101.1
7.4048,1023.8,93.162,4.5322,20.286,1035.2,532.96,111.71,10.630999999999998,9.0586,95.154
6.9507,1024.1,94.595,4.6369,20.213,1034.9,532.79,111.71,10.647,9.4123,96.005
7.3963,1024.4,95.91,4.819,20.978,1046.3,537.66,116.05,10.913,7.0823,90.006
9.4318,1024.7,99.09,5.1039,24.233,1084.6,549.97,132.92,11.791,1.1191,77.583
12.255,1025.0,92.807,5.3703,28.19400000000001,1100.0,546.08,146.81,12.838,0.41107,77.71300000000002
14.57,1025.2,81.726,4.8152,25.054,1089.2,549.73,134.93,12.048,1.5931,77.795
15.593,1024.9,78.578,4.7928,24.681,1087.4,549.87,133.32,11.952,2.6326,81.609
16.393,1024.5,76.085,4.8472,24.823,1088.5,549.93,133.7,11.96,3.0749,80.985
17.327,1024.1,72.471,4.8407,24.757,1087.9,550.22,132.99,11.946,1.0348,74.521
18.178,1023.6,70.918,4.8714,25.249,1090.7,549.9,134.69,11.976,0.6483,73.828
18.387,1023.2,71.055,4.8295,25.107,1089.7,549.6,133.69,11.934,0.4781,71.891
18.771,1022.8,66.887,4.8044,25.173,1089.5,549.62,133.69,11.892,1.3035,74.096
18.101,1022.8,67.607,4.6939,24.87,1087.9,549.77,133.12,11.908,1.4849,74.232
