ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
15.899,1023.0,73.00399999999998,4.6168,24.461,1086.5,549.83,132.84,11.847,1.4863,74.145
14.364,1023.4,75.99,4.5882,24.414,1086.1,549.8,133.12,11.958,1.3981,74.446
13.291,1023.7,81.21600000000002,4.5856,24.415,1086.1,550.13,133.18,11.752,1.3606,74.584
13.023,1024.1,83.196,4.6185,24.584,1086.6,550.13,133.4,11.758,1.3394,74.016
12.2,1024.3,86.344,4.6312,24.321,1085.5,549.88,133.11,11.83,1.5229,78.884
11.523,1024.4,88.089,4.3647,22.037,1069.2,548.48,122.78,11.220999999999998,2.4251,76.116
11.207,1024.4,89.87,4.0984,19.863,1050.3,544.67,112.18,10.648,4.4057,81.43
10.283,1024.6,89.087,4.0729,19.844,1048.2,543.33,111.59,10.598,5.8828,98.902
9.8083,1024.6,89.37899999999998,4.0961,19.721,1039.6,538.12,109.42,10.563,8.1431,113.04
9.2652,1024.4,89.822,4.1754,20.037,1034.9,533.72,109.98,10.549,9.0754,101.34
8.6929,1024.3,90.923,4.2504,20.087,1034.4,533.13,110.31,10.534,9.9323,101.86
8.2899,1024.7,92.293,4.2569,20.135,1042.0,537.87,112.28,10.52,6.8741,89.965
8.2515,1025.1,93.566,4.3386,20.094,1033.8,532.69,110.16,10.525,8.0693,107.04
8.913,1025.8,94.83,4.6265,21.947,1064.0,545.05,122.12,11.196,3.2236,82.87200000000001
11.421,1026.4,99.687,5.2674,26.369,1097.3,549.94,141.73,12.341,0.55984,77.197
13.109000000000002,1026.9,96.281,5.0951,25.312,1091.1,549.91,136.74,12.140999999999998,0.79479,75.536
14.493,1027.4,91.28,4.8693,24.738000000000003,1087.4,549.88,133.58,11.97,1.4977,75.0
15.851,1027.6,86.14200000000002,4.8458,25.177,1090.0,550.23,134.68,12.044,2.2419,77.65
17.000999999999998,1027.4,80.074,4.7763,25.099,1088.8,549.77,133.77,12.073,3.0493,79.852
18.467,1027.1,75.258,4.8019,25.327,1089.8,549.7,133.69,12.066,1.2982,75.777
19.521,1027.2,64.17,4.7669,25.332,1090.3,550.3,133.7,12.015999999999998,0.7230300000000001,73.199
18.526,1027.2,66.395,4.7239,25.15,1089.7,550.22,133.7,11.965,0.77646,72.285
17.451,1027.6,67.737,4.697,25.021,1089.4,549.79,133.71,11.914,1.0998,74.988
16.459,1027.9,66.79899999999999,4.6521,24.896,1088.5,550.04,133.72,11.862,0.98166,73.929
14.888,1028.2,71.805,4.6048,24.643,1087.4,550.11,133.52,11.806,0.8254299999999999,74.21
13.335,1028.6,77.352,4.5013,24.144,1084.8,549.85,132.3,11.862,0.99983,77.848
12.452,1029.0,83.20200000000001,4.6016,24.497,1086.6,549.97,133.79,11.997,1.2564,75.654
11.946,1029.2,85.36200000000002,4.6708,24.485,1086.4,549.98,134.09,11.89,1.0485,76.40899999999998
11.242,1029.2,84.164,4.6855,24.32800000000001,1085.7,550.01,133.9,11.885,1.2545,81.05199999999998
10.5,1029.0,85.26299999999998,4.6732,24.325,1086.1,549.96,134.16,11.866,1.3217,79.32
9.7297,1028.8,85.902,4.0048,20.035,1042.6,537.75,111.81,10.758,6.364,99.735
9.3381,1028.7,88.037,4.0253,19.788,1046.8,541.39,112.42,10.665,5.2887,94.561
9.636,1028.2,89.493,4.003,19.806,1046.0,541.16,111.69,10.645,5.4142,92.315
9.6415,1028.2,88.78399999999998,4.0213,19.86,1045.9,541.13,111.7,10.626,5.6963,94.562
9.5042,1028.4,87.976,4.0393,19.849,1041.9,538.49,110.76,10.606,6.8659,104.27
9.3677,1028.2,89.12899999999998,4.0422,19.725,1045.1,540.55,111.62,10.587,6.0933,97.472
9.4411,1028.3,89.212,3.9901,19.811,1045.3,540.82,111.35,10.582,6.0763,99.894
9.59,1028.6,88.618,4.333,22.099,1068.5,547.46,123.37,11.291,3.1609,89.69
10.541,1028.9,88.941,4.6871,24.45300000000001,1086.5,549.89,133.67,11.921,1.0842,79.553
11.786,1029.0,85.163,4.6351,24.57,1086.8,549.77,133.71,11.929,0.85751,79.83800000000002
12.364,1028.7,86.13799999999998,4.6497,24.616,1086.9,549.95,133.73,11.938,1.4741,78.328
13.768,1028.2,81.978,4.6635,24.639,1087.2,549.9,133.43,11.935,1.8888,79.566
14.945,1027.6,77.37899999999998,4.6528,24.531,1086.5,550.19,132.72,11.893,2.5904,79.39399999999998
15.525,1026.8,77.61399999999998,4.6226,24.539,1086.6,550.04,132.73,11.865,1.6139,76.825
16.136,1026.0,74.486,4.6703,24.664,1086.6,550.17,132.72,11.837,0.67897,73.048
16.447,1025.4,73.205,4.6575,24.661,1086.7,549.65,132.72,11.809,0.48647,72.685
15.242,1025.0,80.808,4.686,24.563,1085.8,549.84,132.72,11.781,0.90941,73.938
14.148,1025.0,82.035,4.6765,24.512,1085.7,550.12,132.71,11.754,0.90461,74.618
14.411,1025.1,77.266,4.6141,24.551,1086.0,550.08,132.73,11.726,1.3318,74.536
14.31,1025.4,75.279,4.5888,24.797,1087.3,549.89,134.06,11.922,1.0557,76.47399999999998
13.091,1025.5,77.18,4.5233,24.428,1085.3,549.81,133.12,11.819,0.99011,77.183
12.061,1025.6,80.42699999999998,4.6203,24.495,1086.4,549.82,134.16,11.906,0.91446,77.163
10.912,1025.6,83.14200000000002,4.5851,23.89,1081.0,548.38,131.59,11.741,1.8069,84.715
10.152,1025.6,85.005,3.9596,19.745,1048.6,543.32,112.29,10.608,4.6422,88.794
9.8837,1026.0,86.22,3.9299,19.617,1052.5,546.21,112.55,10.589,3.6873,88.20299999999996
10.481,1025.9,82.584,3.8492,19.685,1054.0,546.81,112.65,10.63,3.4265,88.68299999999998
10.009,1025.7,82.475,3.873,19.56,1048.0,543.43,111.15,10.597,5.6459,102.99
9.4059,1025.5,83.323,3.9189,19.807,1044.4,540.15,111.64,10.528,6.0061,95.301
8.8245,1025.3,84.12299999999998,3.9071,19.568,1047.9,543.61,111.7,10.564,5.5575,104.33
8.5787,1025.5,84.62100000000002,3.9353,19.725,1045.7,541.31,111.7,10.6,5.9476,101.21
8.4456,1025.6,84.014,3.9219,20.079,1038.7,535.69,111.34,10.637,7.5036,97.259
8.9254,1025.9,85.352,3.9142,19.873,1044.4,540.12,111.47,10.68,5.9067,95.456
11.128,1026.4,82.249,4.4889,23.629,1081.0,550.07,129.43,11.717,1.1039,82.29299999999998
13.123,1026.7,71.179,4.6395,24.659,1086.9,549.82,133.32,11.918,1.1084,84.86
14.243,1027.1,64.301,4.6611,24.492,1086.6,549.95,132.71,12.005,1.3923,80.146
14.403,1027.0,74.976,4.692,24.552,1087.1,549.73,133.15,11.946,2.1202,79.997
16.51,1026.8,62.651,4.7437,24.719,1087.9,550.16,132.72,11.979,2.7768,81.202
17.392,1026.6,65.747,4.6923,24.734,1087.5,549.94,132.71,11.983,1.9034,77.107
17.521,1026.4,58.782,4.7035,24.705,1087.7,550.2,132.72,11.982,0.98752,75.234
17.342,1026.4,60.777,4.7132,24.609,1087.8,549.92,132.72,11.961,0.7167899999999999,74.014
16.999000000000002,1026.3,62.392,4.7049,24.616,1087.9,550.27,132.72,11.939,0.79548,74.372
15.973,1026.4,67.786,4.6657,24.511,1087.3,550.24,132.72,11.914,1.2804,74.491
15.438,1026.5,69.60300000000001,4.6365,24.439,1086.6,550.4,132.73,11.811,1.0228,77.33
14.95,1026.8,69.98100000000001,4.5693,24.324,1085.6,550.15,132.37,11.866,1.238,76.596
14.411,1027.1,69.058,3.9591,20.457,1057.3,546.71,114.34,10.765,3.2759,81.943
13.458,1027.1,70.767,3.8338,19.654,1046.8,542.87,110.1,10.525,4.8008,86.494
12.601,1027.1,73.628,3.8622,19.882,1052.1,545.52,112.31,10.635,3.9819,85.291
9.8045,1026.9,81.969,4.0169,20.079,1035.5,533.55,110.62,10.598,8.6029,98.796
9.3398,1026.8,84.54299999999998,3.998,20.004,1042.4,538.4,111.64,10.592,6.9402,95.09
8.7751,1026.5,85.945,4.0257,20.042,1035.1,533.07,110.73,10.619000000000002,9.2943,96.828
8.3303,1026.2,87.04899999999998,4.0429,20.025,1034.0,531.83,110.72,10.627,9.7044,97.163
8.2342,1026.1,88.854,4.0141,19.999,1034.2,532.37,110.71,10.624,9.3951,95.877
7.9094,1025.9,88.785,4.0882,19.981,1033.9,532.25,110.72,10.633,9.7294,100.96
8.0315,1025.9,90.377,4.1004,20.009,1033.8,532.01,110.7,10.646,9.5136,96.856
8.7476,1026.0,90.724,4.0621,19.851,1048.9,542.64,113.08,10.659,4.397,83.01299999999998
10.744000000000002,1026.1,90.94,4.0459,19.941,1058.6,549.2,113.68,10.69,2.5939,80.645
13.698,1026.3,78.11399999999998,4.7263,24.70300000000001,1087.5,549.77,133.46,11.95,0.75503,79.705
15.046,1026.3,73.9,4.7523,24.725,1087.8,550.15,133.73,11.985,1.5524,78.045
15.64,1026.0,70.73,4.7939,24.738000000000003,1088.4,549.97,133.74,11.998,2.323,82.103
16.483,1025.5,67.257,4.5248,22.968000000000004,1077.0,549.75,125.38,11.470999999999998,3.4962,82.367
17.737000000000005,1024.9,62.859,4.4611,22.749,1076.0,550.17,124.45,11.393,1.6641,76.234
18.639,1024.2,55.88399999999999,4.4539,22.797,1075.9,550.0,124.01,11.366,1.0592,76.29899999999998
18.228,1023.5,56.372,3.9582,19.871,1057.8,550.01,111.13,10.497,1.6812,74.525
18.24,1022.8,56.24100000000001,3.9558,19.832,1057.5,549.97,110.78,10.543,2.4483,74.592
17.662,1022.5,59.322,3.9178,19.703,1057.1,550.01,110.78,10.589,2.9709,74.906
15.629,1022.1,65.921,4.2489,22.23,1071.9,550.29,122.3,11.244000000000002,2.4123,77.45100000000002
14.809,1022.1,67.88600000000001,4.5929,24.693,1086.8,550.04,133.52,11.903,1.3883,77.741
14.254,1022.0,68.398,4.3317,22.831,1074.5,548.83,125.33,11.371,2.0248,77.95100000000002
13.584,1021.7,70.986,3.8338,19.73,1051.8,546.35,111.4,10.6,3.6862,76.327
11.994000000000002,1021.4,76.061,3.8644,19.767,1047.6,543.3,111.36,10.502,5.0076,83.61
10.716,1021.0,82.295,3.9081,19.73,1045.8,542.14,111.06,10.465,5.388,89.991
10.031,1020.8,84.76100000000002,4.0052,19.83,1044.3,540.71,111.21,10.487,5.8492,89.059
9.7321,1020.6,86.257,4.0266,19.609,1047.0,542.65,111.47,10.535,5.6179999999999986,92.465
9.7232,1020.2,86.288,4.026,19.75,1041.9,539.01,110.97,10.539,6.3123,89.96799999999998
9.6306,1019.9,88.021,4.0641,19.856,1045.4,541.49,111.73,10.6,5.0501,84.09299999999998
9.6312,1019.8,87.801,4.0878,19.859,1045.7,541.61,111.71,10.664,4.8365,87.53299999999999
8.8999,1019.8,86.48899999999998,4.6324,23.095,1073.6,546.96,128.44,11.46,2.2673,83.544
7.8267,1019.8,88.205,4.2147,20.029,1047.4,541.43,113.46,10.61,4.7918,90.908
8.4497,1019.8,91.283,4.1719,19.77,1027.8,529.97,107.61,10.558,10.954,116.59
10.304,1020.0,94.514,4.1029,19.554,1049.6,545.46,110.57,10.56,4.7454,87.975
12.669,1020.2,91.337,4.8636,24.609,1086.2,549.89,133.26,11.841,1.1543,77.248
13.335,1020.0,91.933,4.9035,24.743,1086.9,550.1,133.73,11.885,1.5973,77.444
14.561,1019.8,87.209,4.8628,24.879,1087.4,549.92,133.73,11.923,2.1026,78.852
16.397000000000002,1019.5,75.14399999999998,4.8192,24.93,1088.0,549.69,133.04,11.937,2.5988,80.836
18.292,1019.2,63.994,4.0323,20.01,1058.3,549.98,111.01,10.573,2.8688,74.038
19.523,1018.7,57.182,3.9791,19.798,1056.5,549.95,109.78,10.484000000000002,2.0435,71.601
19.863,1018.3,56.615,4.0129,20.074,1058.2,549.91,110.91,10.564,1.8812,71.405
19.018,1017.9,64.97800000000001,3.9153,19.737,1056.2,549.93,109.76,10.444,2.5447,71.592
19.013,1017.7,59.326,3.9117,19.763,1056.3,550.07,109.76,10.456,2.8758,70.461
18.663,1017.7,62.879,3.913,19.73,1055.8,549.94,109.89,10.393,3.0493,72.209
17.484,1017.9,66.71,4.5448,24.053,1081.4,549.55,129.54,11.703,2.0318,76.919
15.59,1018.3,62.457,4.2547,22.182,1072.4,550.0,122.85,11.271,1.6335,76.589
14.686,1018.2,66.358,4.6296,24.536,1086.0,549.73,133.14,11.974,0.78704,75.173
14.483,1018.1,65.852,3.8588,19.498,1055.3,549.62,110.59,10.544,2.9436,79.615
14.536,1018.3,64.111,3.8198,19.42,1052.7,547.92,109.93,10.49,4.0018,86.273
13.841,1018.3,67.793,3.8722,19.896,1059.1,550.11,113.42,10.527,2.7009,77.294
13.357,1018.2,69.608,3.8519,19.498,1054.0,548.55,110.77,10.543,3.4687,79.36
13.264,1018.0,69.064,3.8421,19.396,1052.0,547.36,110.46,10.418,3.397,75.971
12.417,1017.7,71.664,3.8318,19.422,1048.6,544.85,110.5,10.417,3.6076,81.01100000000002
12.092,1017.7,72.92699999999998,3.8049,19.529,1050.4,545.96,110.71,10.425999999999998,3.7637,77.087
11.967,1018.1,74.146,3.8007,19.512,1049.8,545.52,110.7,10.455,4.0339,79.487
11.979,1018.6,76.696,3.8679,19.551,1051.5,546.76,110.7,10.487,3.6708,77.07
13.459,1018.8,75.665,3.8879,19.57,1056.1,549.96,110.71,10.587,2.8349,75.85
15.166,1018.7,72.194,4.7692,24.81900000000001,1087.8,550.26,133.13,12.008,1.3431,76.543
16.555999999999994,1018.7,66.529,4.9058,25.483,1091.1,550.31,135.38,12.187,1.4001,79.615
17.543,1018.5,62.559,4.8614,25.278,1090.2,550.31,134.08,12.216,1.479,79.387
18.531,1018.0,57.74100000000001,4.8937,25.422,1090.1,549.78,134.01,12.134,1.9326,79.837
19.13,1017.3,56.037,4.7265,24.432,1084.6,549.97,129.29,11.832,1.6676,74.98
20.091,1016.6,52.209,4.4539,22.54300000000001,1073.2,549.94,121.0,11.322,1.3376,70.9
19.616,1015.9,56.229,4.0141,19.966,1058.1,550.07,110.69,10.54,2.1174,69.319
18.695,1015.5,57.557,4.0148,19.971,1058.3,549.92,111.14,10.614,2.2664,70.42
17.902,1015.2,59.33,3.9685,19.872,1057.5,550.01,110.77,10.555,2.1077,69.619
17.525,1015.0,56.596,3.9376,19.738,1056.6,550.01,110.21,10.53,2.2968,71.87100000000002
16.948,1015.2,55.903,4.7959,25.484,1090.6,550.25,135.84,12.149,0.72707,77.916
15.745,1015.3,60.553,4.7111,25.059,1088.6,549.79,134.74,12.082,1.2392,76.65899999999998
14.437,1015.1,65.684,4.6007,24.389,1085.3,550.0,132.73,11.93,1.328,75.59100000000002
13.352,1014.8,69.204,4.6293,24.733,1087.2,549.91,134.53,12.033,1.0722,76.679
12.534,1014.5,71.264,4.4289999999999985,23.485,1078.9,549.43,128.98,11.531,1.4281,80.377
11.007,1014.2,75.717,3.8417,19.57,1047.7,544.29,111.22,10.472,3.2378,79.306
10.894,1013.5,76.652,3.8635,19.635,1045.2,542.6,110.15,10.48,5.2465,86.022
10.538,1012.9,77.27199999999998,3.8807,19.765,1040.6,539.17,109.93,10.445,6.1439,88.40100000000002
9.6686,1012.7,80.712,3.9189,19.794,1044.5,541.41,111.23,10.482,5.267,84.573
12.71,1012.8,83.46700000000001,4.7202,24.628,1085.8,549.67,133.49,11.968,1.0659999999999998,78.093
14.371,1013.2,77.768,4.7952,24.854,1087.4,550.11,133.69,12.001,0.8640399999999999,77.202
16.402,1013.6,70.64,4.8616,25.12,1088.5,549.68,133.69,11.95,0.97962,78.464
17.861,1014.2,55.208,3.9475,19.743,1056.7,549.83,110.43,10.508,3.4491,79.565
17.243,1014.7,48.63,4.6192,23.591,1080.1,550.1,128.11,11.638,2.9397,84.723
16.518,1014.8,47.102,4.8139,24.744,1087.9,550.03,133.7,11.883,1.7118,83.198
15.952,1014.8,48.567,4.0085,19.801,1058.3,550.02,112.35,10.613,2.299,77.94800000000002
15.456,1015.3,52.308,3.9263,19.36,1055.6,549.98,110.74,10.451,2.458,77.241
14.34,1015.9,55.374,3.8937,19.287,1054.4,549.48,110.75,10.432,2.8447,77.748
13.033,1016.5,56.401,3.8822,19.349,1051.6,547.4,110.75,10.538,3.4696,75.583
11.974,1017.2,59.35,4.6287,24.07,1084.4,549.9,132.97,11.859000000000002,0.72653,77.38600000000002
11.404000000000002,1018.6,63.874,4.6904,24.533,1087.4,549.94,135.19,11.958,0.48835,76.652
11.031,1019.5,71.457,4.6509,24.388,1086.5,549.99,134.67,11.901,1.1997,78.281
10.853,1020.0,74.452,4.6566,24.355,1086.4,550.29,134.5,11.818,0.98222,77.755
10.708,1020.3,81.03699999999998,4.4943,23.089,1079.2,549.91,129.07,11.564,1.5319999999999998,79.665
10.523,1020.5,85.62700000000002,4.159,20.64,1060.3,547.7,116.7,10.814,4.1545,100.28
9.5861,1021.4,84.56200000000003,3.9987,19.396,1050.1,545.53,111.57,10.498,5.5774,100.17
9.1649,1021.6,85.69,4.0363,19.714,1041.0,538.31,110.7,10.521,6.8225,94.705
9.3639,1021.6,84.185,4.0173,19.73,1040.7,538.2,110.71,10.549,6.6701,93.207
9.3576,1021.7,82.677,4.0157,19.718,1039.9,537.38,110.71,10.53,6.8839,93.784
8.9657,1022.0,85.3,4.0849,19.898,1049.3,542.66,113.61,10.707,4.6603,84.234
9.1492,1022.3,85.71600000000002,4.0299,19.659,1035.4,534.82,109.21,10.563,8.9654,107.56
10.103,1022.5,65.361,4.6433,24.434,1086.5,549.72,134.63,11.908,1.2946,83.786
10.775,1022.5,56.582,4.6762,24.586,1087.5,549.88,134.73,11.956,0.8611700000000001,84.70299999999997
11.845,1022.1,55.285,4.6953,24.572,1087.6,549.91,134.7,11.929,1.3318,84.554
12.773,1021.5,53.471,4.2555,21.641,1060.9,543.92,119.63,11.053,3.6909,86.456
13.284,1020.7,52.512,4.4942,22.764,1073.3,547.48,126.3,11.462,1.7845,77.868
13.482,1019.8,51.006,4.751,24.275,1086.2,550.17,133.49,11.886,0.87639,79.806
13.485,1018.8,52.237,4.7366,24.049,1084.8,550.03,132.73,11.720999999999998,1.0259,79.309
13.309,1017.8,54.111,4.3046,21.195,1061.0,545.77,118.73,10.968,3.0306,82.681
13.336,1017.2,56.672,4.3483,21.664,1067.8,548.39,121.61,11.12,2.0186,78.07600000000002
12.877,1016.6,61.191,4.73,24.128,1084.5,549.74,133.09,11.831,1.4413,79.977
12.367,1015.9,63.494,4.7273,24.20300000000001,1085.3,549.86,133.73,11.778,1.4056,81.692
11.989,1015.6,65.627,4.6851,24.022,1084.2,550.19,132.89,11.782,1.575,80.042
11.732,1015.3,68.06,4.7096,24.308000000000003,1085.7,550.2,133.98,11.904000000000002,1.1667,78.475
11.652,1014.8,66.15,4.6897,24.264,1085.4,549.81,133.73,11.928,1.2879,80.53
11.638,1014.3,62.339,4.6361,24.092,1083.9,549.89,132.63,11.778,1.2812,79.73899999999998
10.764,1014.2,75.10300000000002,4.48,23.331,1078.8,549.94,129.33,11.559,1.6695,81.28399999999998
10.128,1014.1,73.62100000000002,3.8648,19.293,1050.1,547.27,110.74,10.41,4.4729,95.871
9.7494,1014.0,76.892,3.9139,19.498,1046.6,543.41,111.1,10.446,5.0054,87.999
9.7201,1013.7,77.077,3.9286,19.767,1042.0,539.91,110.74,10.455,5.3152,84.287
9.9345,1013.6,77.01899999999998,3.8976,19.636,1043.6,541.13,110.73,10.469,4.9419,85.15799999999999
10.048,1013.6,76.682,3.8728,19.565,1045.0,541.78,111.05,10.497,4.5264,82.18299999999998
10.382,1013.7,79.797,3.9085,19.587,1045.3,542.52,110.73,10.418,4.4358,78.858
10.271,1013.8,85.698,4.2907,21.048,1060.6,546.73,118.67,10.889,3.4232,84.195
10.559,1014.2,87.522,4.7844,24.111,1083.7,549.76,132.68,11.793,1.0979,77.446
11.494000000000002,1014.6,82.36399999999998,4.7908,24.657,1087.1,550.01,134.99,11.988,0.87439,77.133
12.925999999999998,1015.1,72.824,4.6851,24.256,1085.1,550.05,132.72,11.816,1.028,77.794
13.57,1015.3,69.581,4.7076,24.379,1085.3,549.95,132.73,11.818,1.7099,81.445
13.748,1015.4,73.727,4.7385,24.372,1085.1,550.08,132.71,11.827,1.2276,77.124
13.959,1015.6,73.797,4.7559,24.333,1085.3,549.71,132.7,11.908,1.3316,77.21
13.027,1015.6,82.43700000000003,4.84,24.34800000000001,1085.6,550.02,133.52,11.942,1.4148,77.115
13.077,1015.6,80.143,4.7993,24.288,1084.4,549.74,132.72,11.836,1.3679,76.971
14.058,1015.7,72.101,4.7722,24.422,1085.0,550.19,132.72,11.729,1.1131,77.314
14.316,1016.0,72.925,4.53,22.993,1076.7,550.18,126.67,11.451,1.5283,76.828
14.441,1016.4,67.964,4.7745,24.549,1086.3,550.08,133.41,11.916,1.3184,76.891
13.485,1016.6,73.869,4.7347,24.517,1085.9,550.03,133.73,11.835,1.2234,76.982
12.859000000000002,1016.8,75.185,4.7343,24.524,1086.4,549.79,134.02,11.911,1.0749,76.635
12.164,1017.0,78.486,4.7354,24.38300000000001,1085.5,550.15,133.72,11.916,1.3192,76.42
10.534,1017.0,84.47200000000002,4.8333,24.38,1085.8,549.99,134.47,11.847,1.0437,79.175
9.4447,1017.0,85.111,4.7814,24.055,1083.9,549.85,133.59,11.823,0.84301,78.97399999999998
8.4787,1016.8,85.12799999999999,4.8061,24.045,1084.3,550.04,134.07,11.792,1.1378,81.96799999999998
7.678,1016.4,86.774,4.8542,24.022,1084.3,550.08,134.28,11.916,1.1726,81.45100000000002
7.4612,1016.0,89.75399999999998,4.9048,23.959,1084.2,549.98,134.14,11.887,1.1687,78.65100000000002
8.37,1015.7,96.571,4.8672,23.106,1076.6,548.27,129.16,11.48,2.2055,81.408
8.6738,1015.3,94.862,4.3061,19.451,1047.0,543.43,111.37,10.455,4.8328,84.354
8.572000000000001,1014.8,95.375,4.5438,20.839,1058.3,545.62,118.17,10.866,3.4761,77.738
7.945,1014.5,94.699,5.197,23.988000000000003,1084.2,549.86,134.02,11.744000000000002,1.222,79.3
7.0877,1014.5,91.732,5.2678,24.302,1085.8,549.94,135.8,11.862,1.2658,81.187
7.4901,1014.5,94.632,5.1665,24.443,1086.2,550.03,135.48,11.893,1.1688,78.556
10.096,1014.3,94.062,4.9906,24.64,1086.9,549.61,134.86,11.943,1.1034,83.304
12.274,1014.1,81.434,4.8712,24.615,1087.2,549.98,134.74,12.029000000000002,0.97414,78.453
13.637,1013.8,76.18,4.9214,24.69400000000001,1088.0,550.01,134.68,12.088,1.7693,83.973
14.74,1013.1,73.623,4.949,24.603,1086.8,549.95,133.74,11.999,1.8007,79.378
15.615,1012.3,71.92699999999998,4.992,24.746,1087.6,550.37,133.73,11.951,1.9337,77.152
16.761,1011.2,64.655,5.0585,24.954,1088.0,549.89,133.72,11.95,1.5734,77.17399999999998
17.506,1010.2,58.949,5.0425,25.045,1088.3,549.66,133.72,11.955,1.1085,77.116
17.662,1009.3,55.536,5.0354,25.035,1088.3,549.9,133.73,11.963,0.87234,77.143
17.934,1008.6,55.433,5.0163,25.04300000000001,1088.0,550.22,133.72,11.966,0.83711,77.142
17.445,1008.2,60.114,4.9145,24.957,1087.5,550.39,133.71,11.988,1.0802,75.222
15.869000000000002,1007.8,67.926,4.8554,24.897,1087.3,550.31,134.55,12.035,1.2745,75.543
14.686,1008.0,73.013,4.8119,24.866,1086.8,549.85,134.27,11.908,1.1189,75.22399999999998
13.976,1008.1,78.433,4.8326,24.859,1087.3,549.73,134.76,11.997,1.006,74.219
14.065,1007.7,77.558,4.851,24.818,1086.9,549.94,134.53,11.951,0.96349,74.619
14.105,1007.6,78.116,4.8406,24.635,1086.8,550.14,134.17,12.019,0.8706,75.14399999999998
14.277,1007.2,68.51899999999999,4.8506,24.749,1087.4,549.83,134.45,11.94,0.95243,77.45
14.223,1006.8,67.566,4.4576,22.474,1073.5,549.98,124.37,11.243,1.7289,80.214
14.095999999999998,1006.1,70.673,3.9758,19.574,1056.1,549.89,111.62,10.46,2.9888,77.342
13.74,1005.2,72.164,3.9883,19.433,1055.0,549.9,111.06,10.285,3.0688,78.957
13.584,1004.5,71.96300000000002,3.9796,19.507,1055.8,549.74,111.63,10.369000000000002,2.6534,77.28699999999998
13.532,1003.7,72.582,3.9327,19.481,1055.2,549.91,111.25,10.482,2.6789,77.154
13.762,1003.0,73.988,4.6681,23.747,1080.3,550.33,129.82,11.603,1.3809,77.215
14.015999999999998,1002.7,76.563,4.877,24.801,1087.4,549.79,134.66,11.918,1.0351,77.131
14.049,1003.0,76.092,4.8355,24.861,1086.8,549.63,134.54,11.908,1.0889,77.092
14.697,1003.2,75.798,4.7501,24.882,1086.5,549.94,133.7,11.899,1.2694,74.874
15.023,1003.1,78.21600000000002,5.414,28.777,1093.3,541.4,144.96,12.815,1.1667,73.442
15.338,1002.3,78.226,5.882999999999999,31.451,1099.8,536.33,154.1,13.431,1.1335,71.938
15.773,1002.2,78.291,4.8587,24.688,1085.6,550.0,133.0,11.923,1.2818,73.60300000000002
15.715,1001.4,82.351,5.9539,31.552,1098.5,534.84,153.02,13.49,0.6159100000000001,70.829
15.236,1000.9,85.67299999999999,5.9778,31.765,1099.9,535.03,155.09,13.618,0.52617,69.796
14.76,1000.8,91.393,6.0342,31.443,1100.2,535.82,154.41,13.639,0.65823,69.867
13.602,1001.6,97.318,6.2970000000000015,31.761,1099.6,534.54,156.19,13.589,0.6735899999999999,68.25399999999999
12.582,1001.2,97.915,5.2581,24.696,1085.6,549.85,134.52,11.933,0.72347,70.333
12.5,1001.2,95.937,5.214,24.561,1084.8,549.72,133.71,11.963,1.0032,72.89
12.767,1001.2,88.17200000000004,6.1001,31.657,1099.4,535.08,155.96,13.495,0.7993899999999999,72.354
12.851,1002.2,88.92,5.3235,26.88300000000001,1097.3,549.59,143.7,12.416,1.055,81.127
12.484000000000002,1003.0,92.216,5.0419,24.542,1085.3,550.11,133.99,11.871,1.2666,73.77199999999998
12.106,1003.5,91.992,5.015,24.647,1085.8,550.23,134.65,11.875,1.0372,74.697
12.223,1003.8,84.969,4.7797,24.513,1085.4,550.19,133.94,11.995,0.94853,74.828
11.786,1004.4,77.992,4.6471,24.39,1084.6,549.73,133.74,11.809,1.2506,78.72399999999998
11.015999999999998,1005.0,77.355,3.9351,19.586,1050.4,546.34,111.6,10.436,3.5384,75.538
10.385,1005.2,78.493,3.8825,19.528,1047.9,544.99,111.08,10.422,3.8362,73.383
10.695,1005.3,73.419,3.7831,19.344,1051.1,547.81,110.72,10.355,3.2902,77.583
10.147,1005.4,75.595,3.8633,19.46,1047.0,544.44,110.72,10.399,3.7577,74.49600000000002
10.484000000000002,1005.8,72.717,3.853,19.356,1050.0,547.05,110.71,10.396,3.435,77.76100000000002
9.58,1006.0,79.936,3.9083,19.524,1045.0,543.11,110.71,10.415,4.3502,78.128
9.5177,1006.4,86.804,3.9771,19.483,1046.3,543.92,110.69,10.405,4.0535,77.418
11.237,1007.0,80.115,4.3302,21.941,1067.2,548.28,121.91,11.157,2.4843,80.732
12.611,1007.4,83.727,5.5897,29.735,1097.9,540.57,150.37,13.12,0.6520600000000001,74.191
13.772,1007.8,74.028,5.5729,29.884,1099.9,541.29,150.71,13.047,0.82657,78.597
14.746,1007.6,68.646,5.5424,29.45,1099.8,542.86,149.25,12.96,1.4791,82.61
15.255999999999998,1007.5,64.994,4.8966,24.71,1085.2,549.27,133.06,11.964,2.5037,83.669
16.092,1007.0,59.982,6.1594,32.708,1100.0,531.71,155.51,13.765,1.1275,78.082
16.930999999999994,1006.2,59.56399999999999,5.7027,29.896,1099.7,540.82,149.8,13.137,0.8317,78.512
17.201,1005.6,61.552,4.8775,24.552,1084.2,549.84,131.91,11.962,1.0781,75.553
17.1,1005.1,66.536,4.9326,24.738000000000003,1085.6,550.24,132.67,11.924,1.0337,75.82600000000002
17.637,1004.7,61.288,4.9691,25.059,1087.9,549.88,133.7,11.957,1.0522,76.902
17.394000000000002,1004.4,65.122,4.8561,24.727,1085.6,550.28,132.65,11.824000000000002,1.1255,75.072
15.629,1003.9,74.41,5.7497,30.785,1099.3,537.74,152.75,13.349,0.96194,72.658
14.749,1003.9,75.59,5.5596,29.47,1099.8,542.26,150.12,13.017,0.7893899999999999,75.74
14.009,1004.1,78.35600000000002,4.8333,24.962,1087.2,550.09,135.3,11.945,1.2098,74.925
12.892,1004.0,82.074,4.7927,24.507,1085.2,550.08,133.74,11.882,0.92919,75.042
12.128,1003.9,84.586,4.8409,24.638,1086.0,550.33,134.47,11.981,0.87566,76.433
11.585,1003.8,87.37799999999999,4.8751,24.669,1086.1,549.92,134.55,11.997,0.97392,76.414
13.119000000000002,1003.5,82.711,4.8464,24.738000000000003,1086.4,550.07,133.71,11.854,0.95001,76.99600000000002
13.566,1003.4,81.531,4.8294,24.833,1085.2,550.32,133.62,11.718,1.067,75.435
13.081,1002.9,83.544,4.0373,19.813,1055.8,549.84,111.96,10.522,2.9324,78.039
11.436,1002.4,83.305,4.0724,19.579,1048.4,546.05,110.69,10.356,4.0419,77.913
10.111,1001.9,86.37700000000002,4.1487,19.461,1049.0,546.6,110.71,10.366,4.0954,83.29899999999998
9.8025,1001.6,88.84899999999998,4.1345,19.449,1049.4,547.0,110.7,10.359000000000002,3.7936,80.597
10.278,1001.6,89.08,4.0867,19.365,1051.2,548.27,110.72,10.367,3.3971,77.082
12.612,1001.5,82.68,4.4881,22.23,1070.6,550.13,122.23,11.214,1.9189,76.194
15.168,1001.8,73.431,4.8512,24.487,1084.0,550.08,131.46,11.763,0.90362,76.82300000000002
16.454,1002.1,70.89399999999998,4.9047,24.613000000000003,1085.1,550.27,131.81,11.720999999999998,1.4506,78.49
17.115,1002.1,72.096,4.1532,19.952,1056.8,550.01,111.4,10.489,3.3067,76.05199999999998
18.544,1001.9,67.375,4.1629,19.956,1056.5,549.97,110.73,10.486,3.3338,76.29
19.338,1001.5,64.097,4.1886,20.081,1057.0,549.96,110.99,10.55,3.3177,72.641
19.359,1001.3,65.672,4.1509,19.964,1056.6,550.19,110.69,10.443,3.6702,73.392
19.827,1001.0,65.294,4.2571,20.403,1057.0,549.94,110.72,10.502,3.3178,71.335
20.151,1001.3,64.315,4.212,20.31,1057.4,550.04,110.71,10.488,2.7967,69.845
19.619,1002.3,66.91199999999999,4.1034,19.991,1056.6,550.01,110.72,10.472,2.8084,70.281
14.970999999999998,1004.5,81.56,4.0195,19.431,1054.1,549.7,110.74,10.47,3.5469,76.101
10.73,1006.0,95.614,4.6343,22.496,1069.5,547.38,124.9,11.304,2.9207,79.16199999999998
9.7444,1008.0,94.785,4.9123,24.501,1086.0,549.89,135.23,11.979,0.4153600000000001,74.514
9.0928,1009.7,94.284,4.809,24.047,1084.1,549.96,133.69,11.902,0.12542,74.377
8.3819,1010.6,95.95,4.8254,24.016,1084.4,550.05,134.21,11.848,1.3132,80.426
7.544,1011.8,97.514,4.8837,23.948,1084.1,550.15,134.3,11.85,1.1778,80.569
6.2941,1012.6,98.379,4.4303,20.216,1044.7,538.83,114.1,10.732,7.0745,100.25
5.8088,1013.0,100.14,5.0658,24.072,1085.2,549.71,133.48,11.874,1.4155,84.085
6.2205,1013.2,100.17,5.0369,24.22300000000001,1086.1,549.93,134.31,11.887,1.1992,82.652
6.6964,1013.3,100.16,4.341,20.069000000000006,1059.6,549.39,114.39,10.655,3.373,97.862
7.2194,1013.1,100.14,4.1364,19.432,1056.0,550.0,110.64,10.467,3.4089,89.5
7.9963,1013.6,97.845,4.1208,19.479,1056.0,549.97,110.64,10.456,3.5931,93.025
7.9468,1014.0,95.461,4.1026,19.392,1055.5,549.83,110.97,10.532,4.1899,102.63
7.5976,1014.6,94.657,4.1499,19.53,1056.5,549.52,112.52,10.583,3.7948,99.099
7.5437,1015.0,94.194,4.7442,23.549,1080.5,549.98,131.18,11.657,1.8168,84.77600000000002
8.0626,1015.2,94.337,5.016,25.506,1091.3,550.09,139.54,12.179,0.90859,82.369
9.1867,1015.8,90.103,4.923,25.61,1092.2,550.03,139.53,12.215,1.0865,83.542
10.465,1016.1,84.012,4.6886,24.496,1085.8,550.02,134.12,11.882,2.0457,84.97
11.512,1016.4,83.988,4.7532,24.479,1085.7,549.98,134.05,12.012,2.2538,84.971
12.172,1016.2,82.439,4.7617,24.503,1086.1,550.05,134.01,11.969,1.5596,79.46600000000002
12.8,1016.0,78.646,4.7489,24.486,1085.7,549.97,133.67,11.874,1.3638,78.843
13.288,1015.6,68.414,4.7454,24.571,1086.0,549.96,133.66,11.875,1.0834,79.458
13.303,1015.3,58.964,4.7452,24.615,1086.1,550.12,133.66,11.894,1.0508,81.57300000000002
13.125,1015.0,61.577,4.7604,24.751,1086.9,550.08,134.55,11.928,0.97177,81.419
12.653,1014.8,64.328,4.7101,24.57,1085.9,550.06,133.87,11.915,1.2234,79.475
11.34,1014.7,74.867,4.7941,25.461,1090.8,549.85,138.49,12.111,0.96741,78.903
10.505999999999998,1015.0,78.22399999999998,4.6301,24.439,1085.0,550.14,134.21,11.764,1.2158,79.292
10.212,1015.4,78.741,4.5661,24.264,1084.4,550.15,133.71,11.946,1.2987,78.574
9.4016,1015.6,81.178,4.6996,24.407,1085.5,550.23,134.89,11.83,1.2119,82.38600000000002
7.9999,1015.9,85.801,4.7399,23.97,1082.7,549.96,133.58,11.695,1.3888,83.132
7.1834,1015.9,87.541,4.8089,24.196,1084.4,550.07,134.65,11.878,1.2687,83.149
6.4643,1015.6,88.82700000000001,4.81,24.122,1084.1,550.13,134.41,11.874,1.3222,83.56700000000002
6.2771,1015.4,89.148,4.3061,21.12,1063.0,548.05,118.61,10.945,3.8721,107.9
6.2723,1015.4,87.875,4.0834,19.491,1055.3,549.43,111.18,10.524,4.3198,114.26
6.1406,1015.3,86.85600000000002,4.0728,19.429,1055.0,549.46,111.04,10.585,4.4361,118.92
5.8519,1016.0,87.81200000000004,4.1929,20.366,1060.3,549.09,115.62,10.8,3.8207,112.7
6.5204,1016.5,90.781,4.7958,24.059,1083.8,549.94,133.66,11.82,1.3479,82.665
8.5815,1016.8,95.871,5.4805,28.233,1091.6,541.05,145.05,12.778,0.97162,73.66
11.428,1017.3,93.642,4.9069,24.697,1085.8,549.45,133.99,11.923,1.2876,79.03399999999998
13.024,1017.4,86.272,4.8443,24.657,1086.3,549.89,133.86,12.069,2.1071,82.334
13.89,1017.3,82.56,4.8180000000000005,24.669,1086.7,549.81,133.69,12.07,2.7817,82.38600000000002
14.657,1017.0,79.817,4.8099,24.737,1086.9,549.62,133.69,12.068,1.9676,76.95100000000002
15.65,1016.6,73.46600000000002,4.8714,25.02,1088.2,549.98,134.26,12.02,1.0754,74.21300000000002
16.163,1016.2,70.4,5.4661,29.057,1099.6,543.14,147.97,12.983,0.30884,73.638
16.132,1015.8,73.936,5.4468,29.253,1099.6,542.67,148.67,12.92,0.7237899999999999,73.279
15.887,1015.4,74.911,5.1511,27.29300000000001,1099.6,549.66,143.79,12.455,0.8910299999999999,81.387
15.482,1015.2,78.51,4.7707,24.884,1087.1,550.24,133.83,11.868,1.3042,74.411
14.746,1015.2,82.83200000000002,4.8887,24.856,1086.8,549.77,133.99,11.888,1.062,74.23
13.951,1015.4,86.05,4.8706,24.721,1086.0,550.13,133.67,11.907,1.1749,71.98100000000002
13.354,1015.7,88.711,4.9838,24.653,1085.9,550.19,133.68,11.96,1.4663,71.945
13.015999999999998,1015.6,89.988,5.0393,24.503,1085.3,550.11,133.14,11.874,1.3457,74.47800000000002
12.674,1015.8,90.289,4.9911,24.278,1083.9,550.17,132.25,11.796,1.4698,75.65
12.206,1016.0,90.547,4.4586,20.664,1061.0,549.21,116.36,10.835,3.2078,79.47800000000002
11.108,1016.0,91.451,4.3709,19.841,1053.1,546.92,112.55,10.548,4.2197,84.23299999999998
10.741,1015.6,93.073,4.3596,19.509,1049.8,546.35,110.66,10.497,4.5766,88.521
10.300999999999998,1015.4,91.778,4.3857,19.489,1051.0,547.17,111.02,10.494000000000002,4.7813,94.443
9.2585,1015.5,92.222,4.4024,19.657,1044.4,542.07,110.68,10.458,6.0285,96.557
8.8932,1015.7,93.417,4.475,19.977,1040.8,538.62,110.92,10.486,6.8828,92.472
8.4635,1016.0,93.91,4.505,19.882,1039.6,538.06,110.68,10.514,7.2654,96.658
8.3597,1016.3,95.043,4.5126,19.653,1043.8,541.48,110.69,10.566,6.334,100.83
9.2776,1016.7,97.436,5.0183,22.842,1070.4,546.79,125.93,11.472,2.8263,85.508
11.524,1016.8,98.618,6.5332,32.949,1099.6,530.21,158.05,13.957,0.28367,62.356
14.043,1016.9,89.85600000000002,6.0984,32.206,1099.9,532.83,155.4,13.758,0.5857899999999999,67.692
15.144,1016.8,83.215,5.9178,31.716,1099.8,534.04,154.27,13.601,1.3634,71.242
15.571,1016.7,82.193,5.7273,30.732,1100.0,538.07,151.81,13.362,2.0808,77.545
16.147000000000002,1016.2,79.582,5.7301,30.549,1099.8,538.76,151.03,13.281,1.8933,73.87
17.299,1015.7,71.745,5.4957,29.196,1100.3,542.89,147.6,13.002,0.58198,75.337
18.139,1014.8,69.079,6.122000000000001,33.119,1100.2,529.94,155.03,13.865,0.29193,68.044
18.67,1014.1,67.116,5.774,31.04,1100.0,536.86,151.27,13.447,0.4296100000000001,69.306
18.487,1013.8,67.975,5.7798,31.188,1100.4,536.76,151.49,13.532,0.72643,70.952
18.98,1014.1,65.882,5.2822,27.682,1100.1,548.25,143.35,12.688,0.95151,79.359
17.898,1014.3,71.53,5.1063,26.509,1097.4,549.9,140.9,12.504,0.94033,79.46
16.294,1014.5,78.27,5.2132,27.449,1099.1,547.83,144.37,12.640999999999998,1.0335,78.033
16.132,1014.2,80.223,4.9515,25.745,1092.7,549.58,137.78,12.077,1.2883,76.854
16.47,1013.9,79.977,4.8185,24.804,1087.1,549.92,133.32,11.917,1.4131,72.918
16.615,1013.9,80.331,4.7541,24.486,1085.7,550.17,132.06,11.844,1.1276,72.883
16.925,1013.9,78.684,4.0449,20.099,1057.7,549.22,111.99,10.667,3.0772,74.67699999999998
16.099,1014.1,85.04299999999998,4.0731,19.528,1054.8,549.72,110.37,10.453,3.5351,74.029
15.228,1013.7,90.742,4.3267,19.672,1056.2,549.95,111.32,10.468,3.52,72.01
14.907,1013.5,90.733,4.3967,19.51,1055.1,549.91,110.62,10.402,3.7242,72.376
14.380999999999998,1013.3,90.495,4.3241,19.455,1055.0,549.98,110.65,10.39,3.7407,74.171
13.863,1013.4,90.231,4.3092,19.408,1054.4,549.87,110.66,10.399,3.5968,75.745
13.064,1013.7,91.424,4.3024,19.3,1054.2,549.66,110.64,10.378,3.5013,76.39
12.878,1013.9,92.328,4.3099,19.346,1052.4,548.63,110.17,10.294,3.9824,79.318
13.044,1014.1,93.153,4.9077,22.81900000000001,1074.6,549.8,125.75,11.398,2.3469,76.707
13.812,1014.1,94.057,5.9341,29.287,1094.0,539.32,146.84,13.032,0.90662,68.468
15.448,1014.2,92.705,6.1461,31.321,1100.0,535.87,153.3,13.524,0.64662,66.85
17.741,1014.0,83.39,5.902,31.165,1100.0,536.53,151.11,13.481,0.97729,70.652
19.221,1013.5,74.965,5.8381,30.812,1099.9,537.71,150.18,13.371,1.3845,74.02199999999998
20.097,1012.7,69.66,5.8039,30.769,1100.2,538.1,149.17,13.412,1.6197,74.902
21.313,1012.1,61.482,5.8036,30.757,1100.2,538.37,148.72,13.477,0.83337,72.056
20.932,1011.4,71.167,5.7464,30.766,1100.1,538.32,149.84,13.411,1.0929,69.416
19.317,1010.8,76.043,4.8961,25.36,1089.0,549.99,134.25,12.003,1.2077,72.388
19.07,1010.2,71.563,4.8507,25.255,1088.9,550.13,133.64,11.989,1.0572,74.176
19.176,1010.2,68.96300000000001,4.8582,25.329,1088.9,549.78,133.63,12.027,1.0533,74.339
18.585,1010.5,72.259,4.8719,25.066,1088.1,549.92,133.63,11.997,1.011,72.96600000000002
17.423,1010.7,79.298,4.8438,25.023000000000003,1087.8,549.91,133.64,11.986,1.2919,72.671
17.124000000000002,1011.1,79.435,4.8371,25.006,1087.8,549.69,133.63,11.986,1.1725,72.788
17.254,1010.7,78.862,4.8569,25.259,1089.2,549.99,134.39,12.036,1.1539,73.039
17.459,1010.0,79.612,4.9006,25.154,1088.9,550.19,134.54,11.975,1.0728,73.221
16.993,1009.5,82.726,4.04,19.805,1056.9,550.19,111.38,10.576,2.9058,70.678
16.917,1008.9,85.008,4.0539999999999985,19.783,1056.2,549.98,110.99,10.51,3.0007,69.102
16.649,1008.2,86.479,4.1215,19.7,1055.8,549.88,110.68,10.434,3.2993,69.084
15.771,1007.8,93.231,4.2526,19.605,1055.4,549.94,110.69,10.412,3.326,69.807
15.343,1007.1,91.331,4.2252,19.575,1055.0,549.99,110.7,10.39,3.3333,72.098
14.585,1006.5,93.284,4.4478,19.519,1054.8,550.05,110.73,10.37,3.2711,71.803
14.136,1006.1,93.05,4.44,19.442,1054.5,550.0,110.71,10.366,3.2809,75.064
13.548,1006.0,93.629,4.5099,19.45,1053.7,549.68,110.67,10.317,3.5065,81.156
14.009,1005.7,94.694,5.1502,23.47,1077.5,550.06,127.59,11.44,1.8845,75.66
15.828,1005.7,90.615,5.7406,29.519,1095.0,539.87,145.96,12.92,0.6483399999999999,70.392
18.021,1005.8,74.96300000000002,5.7474,30.681,1100.1,538.71,150.14,13.357,0.69575,73.166
18.938,1005.7,73.207,5.8274,30.931,1100.3,537.79,150.43,13.464,1.1834,72.794
19.879,1005.1,69.626,5.966,31.596,1099.9,535.97,152.23,13.468,1.6645,71.592
20.839,1004.7,64.898,5.8502,30.679,1099.9,538.83,150.51,13.303,2.1495,74.958
21.365,1004.2,67.484,5.9264,30.673,1099.9,538.44,150.71,13.281,0.83783,67.347
21.643,1003.5,71.25,5.0941,25.565,1089.3,549.63,134.43,11.975,0.7391399999999999,70.766
21.916,1002.9,68.117,5.0946,25.458,1088.8,549.57,133.72,11.872,0.8216600000000001,71.199
21.368,1002.6,69.955,4.1608,20.296,1058.4,549.79,111.44,10.554,2.301,64.749
20.402,1002.4,73.725,4.0762,20.078,1056.6,550.25,110.76,10.465,2.5103,64.485
19.042,1002.5,80.181,4.067,19.946,1056.4,550.01,110.78,10.473,2.3554,64.433
18.158,1002.9,82.31299999999997,4.0505,19.861,1056.0,549.99,110.78,10.453,3.2007,66.696
17.385,1003.3,85.264,4.0647,19.724,1055.4,550.02,110.78,10.466,3.2187,66.711
16.99,1003.5,87.241,4.7467,23.542,1078.2,549.92,127.24,11.493,1.8,66.65100000000001
17.109,1003.5,86.48299999999998,5.0067,25.139,1088.2,549.84,134.23,12.097,1.1983,71.725
16.449,1003.4,88.965,4.6423,22.548,1073.2,550.19,123.56,11.248,2.0689,70.77199999999998
16.149,1003.2,91.077,4.1972,19.715,1056.0,550.02,111.37,10.454,3.0749,68.03399999999999
16.812,1003.0,92.134,4.2255,19.924,1056.5,549.83,111.18,10.45,3.1605,66.53
17.364,1002.7,90.914,4.2622,20.089,1057.6,549.97,111.73,10.496,3.0591,66.711
17.203,1002.5,91.216,4.2398,19.932,1057.0,550.1,111.73,10.502,3.4242,66.811
16.972,1002.4,90.788,4.2145,19.684,1055.8,550.03,110.88,10.457,3.1476,66.623
16.653,1002.8,91.667,4.2352,19.6,1055.5,550.04,110.71,10.416,3.1722,66.783
16.445,1003.3,93.921,4.3031,19.884,1056.8,549.99,111.79,10.496,3.2033,66.66199999999999
16.769000000000002,1003.4,93.308,6.227,31.31900000000001,1099.9,536.44,152.95,13.424,0.8963899999999999,67.67
17.7,1003.6,89.80799999999998,6.1046,30.707,1100.0,538.31,151.17,13.359000000000002,0.7139300000000001,68.968
18.799,1003.8,84.97200000000002,5.9717,30.615,1099.9,538.59,150.23,13.345,0.73165,70.25
19.372,1003.8,82.54700000000003,5.8406,30.224,1100.3,540.31,149.16,13.334,1.0049,70.558
20.16,1003.7,78.53,5.869,30.424,1100.0,539.18,149.27,13.329,1.6733,73.87899999999998
21.005,1003.4,75.51,5.9491,31.165,1100.0,537.17,151.06,13.412,2.1684,72.297
22.458,1002.9,65.721,5.8817,30.797,1099.7,538.5,149.73,13.378,1.3141,67.944
23.174,1002.2,64.416,5.8325,30.49,1100.1,539.74,148.91,13.249,0.99024,66.941
23.41800000000001,1001.7,62.608,5.7706,30.015,1100.0,541.17,148.06,13.179,0.80978,68.092
22.321,1001.3,64.997,5.7444,30.47,1099.7,539.64,149.87,13.188,0.78271,66.536
21.468000000000004,1001.1,65.89699999999999,5.7264,30.591,1100.0,539.55,150.68,13.278,0.7268600000000001,66.71
20.081,1001.2,68.99600000000001,5.7596,31.051,1100.1,537.8,152.39,13.395,0.87202,66.11
18.399,1001.1,71.939,5.5976,30.225,1100.0,540.48,150.19,13.248,0.8280200000000001,68.87
17.71,1001.1,71.958,5.7198,30.936,1100.0,537.98,152.12,13.36,0.65596,68.518
17.43,1001.0,73.95100000000002,4.8813,25.42,1088.1,548.83,135.19,12.028,1.1024,70.523
16.399,1000.9,76.92399999999998,4.7802,24.907,1085.9,549.74,133.69,11.967,1.366,71.89699999999998
16.028,1000.1,80.14,4.4302,22.664,1072.7,549.82,123.65,11.269,2.1848,71.404
15.984000000000002,999.28,81.387,3.9291,19.657,1055.1,549.95,110.64,10.286,3.2267,68.173
15.959,998.7,84.359,4.045,19.648,1054.7,549.77,110.72,10.225,3.4918,69.012
15.575,998.15,86.28399999999998,3.9892,18.708,1038.5,543.22,103.93,10.108,7.8844,88.00200000000002
15.23,997.49,86.104,3.9344,18.628,1037.4,542.64,103.75,10.065,7.8192,89.241
15.347,996.73,87.76,3.9121,18.529,1040.0,544.67,103.76,10.058,7.018,86.066
15.75,996.66,88.051,3.9258,18.576,1041.0,545.56,103.75,10.057,6.6844,84.00399999999998
15.688,996.55,86.78,3.9362,18.629,1039.0,543.79,103.75,10.085,7.0859,85.26
15.768,996.29,88.26899999999998,3.9381,18.604,1040.9,545.62,103.74,10.126,6.577000000000001,84.161
17.195999999999998,995.96,83.27600000000002,4.1779,20.454,1057.9,549.36,112.68,10.587,3.0602,73.598
19.198,995.84,73.56,4.1951,20.466,1059.2,549.96,112.73,10.663,2.7862,70.36
20.797,995.74,65.29899999999999,4.2849,20.498,1059.5,550.05,112.74,10.636,3.1277,68.815
21.44,995.66,65.101,4.2534,20.426,1059.3,549.97,112.29,10.609000000000002,3.9532,68.968
22.314,995.28,60.58,4.2392,20.298,1058.0,550.02,111.14,10.514,4.2424,70.523
22.568,994.76,58.787,4.1838,19.908,1055.2,550.0,109.34,10.41,3.1541,65.983
22.876,993.9,57.85,4.266,20.437,1058.2,550.05,111.63,10.458,1.8751,64.079
22.698,993.23,57.69,4.2713,20.474,1058.6,550.26,111.73,10.524,1.7055,62.322
22.18,993.01,57.331,4.1753,20.255,1056.6,550.01,110.41,10.439,2.4088,65.244
21.517,993.3,53.275,4.1601,20.529,1058.2,550.2,111.74,10.535,2.3982,68.342
20.086,993.97,54.62600000000001,4.0066,20.049,1056.2,550.0,110.68,10.53,2.0071,68.311
19.474,994.5,55.01300000000001,4.7615,25.046,1086.0,550.03,132.62,11.841,1.3425,75.82300000000002
17.838,995.28,62.995,4.2638,21.855,1068.1,550.01,120.21,10.985,2.4742,71.377
17.168,994.95,70.65899999999998,3.9231,19.698,1054.7,549.99,110.76,10.433,3.4202,68.189
15.822,994.6,79.84899999999998,3.9296,19.475,1054.0,550.07,110.33,10.355,3.4226,69.39
15.078,994.19,82.723,4.0193,19.889,1056.5,550.01,112.33,10.441,2.8725,70.669
14.725,994.25,83.765,3.9578,19.337,1053.0,549.97,109.92,10.37,2.8929,70.57300000000002
14.138,994.1,89.821,3.998,19.182,1052.4,550.03,109.67,10.296,3.2816,71.33
12.608,994.7,97.969,4.2309,19.487,1054.6,549.94,111.7,10.318,2.9085,70.673
11.509,995.25,100.03,4.3825,19.365,1054.2,549.96,111.72,10.318,3.2227,72.878
10.022,995.14,100.01,4.3812,19.291,1053.7,550.02,111.71,10.317,3.3572,75.253
9.3354,995.4,100.15,4.2312,19.267,1053.5,550.0,111.71,10.317,3.1596,75.745
8.5757,996.62,99.566,4.104,19.287,1052.8,549.69,111.72,10.318,3.2199,75.898
7.951,997.88,98.936,4.6661,22.638,1073.8,549.7,127.6,11.408,1.861,77.11399999999998
7.7117,998.82,99.271,6.299,32.486,1099.4,531.39,161.22,13.778,0.45144,70.393
7.9822,999.7,99.878,6.2923,32.366,1099.9,531.59,161.38,13.812,0.33136,68.645
8.4235,1000.5,99.991,6.3414,32.409,1100.2,531.53,161.16,13.812,0.34308,67.55199999999999
8.8852,1001.2,99.336,6.237,32.085,1099.8,532.86,160.21,13.722,0.32244,67.33800000000001
9.4622,1001.7,97.67,6.2199,32.271,1100.0,532.19,160.31,13.767,0.37079,68.96300000000001
9.7432,1002.1,95.026,6.1497,32.061,1100.3,533.08,159.76,13.728,0.41767,67.627
9.9506,1002.4,93.949,6.1827,32.391,1100.0,531.79,160.16,13.791,0.58778,68.699
10.386,1002.6,92.514,6.1237,32.055,1100.3,533.14,159.49,13.819,0.56462,68.68
10.16,1003.0,90.588,6.164,32.38,1100.2,531.85,160.31,13.793,0.57398,68.74
9.8192,1003.3,92.406,6.1246,32.059,1100.1,532.81,160.02,13.679,0.61538,68.54
9.714,1003.6,92.97,6.1817,32.415,1100.0,531.4,160.6,13.808,0.8143199999999999,67.689
9.6745,1004.1,92.895,6.2985,33.177,1099.9,529.1,162.19,14.017,0.52855,65.656
9.6601,1004.5,92.347,6.2262,32.755,1100.0,530.54,161.37,13.98,0.43882,67.855
9.6448,1004.8,91.798,6.2493,32.853,1100.3,530.0,161.4,13.986,0.45286,67.907
9.6601,1005.0,92.783,6.2211,32.674,1099.9,530.82,161.03,13.888,0.42335,68.212
9.594,1005.2,92.584,5.2719,26.678,1088.1,543.93,142.06,12.461,0.99517,74.553
9.5558,1005.3,93.171,4.8559,24.07800000000001,1084.1,550.04,134.06,11.776,1.2936,77.196
9.5951,1005.2,91.953,4.8444,23.99,1083.5,550.01,133.67,11.77,1.3251,77.197
9.5903,1005.2,89.344,4.8399,24.074,1084.2,550.06,134.15,11.902,1.3599,77.836
9.5949,1004.9,88.74700000000001,4.8167,24.005,1083.8,550.18,133.67,11.839,1.3305,77.822
9.6275,1005.2,86.78399999999998,4.7604,24.023000000000003,1083.6,550.15,133.69,11.795,1.3749,79.358
9.6967,1005.5,85.741,4.7486,24.205,1084.4,550.06,134.46,11.894,1.2684,79.524
9.8815,1006.0,84.01,4.6854,24.04300000000001,1084.0,550.01,133.79,11.944,1.3015,79.532
10.068,1006.1,85.43799999999997,6.1038,33.139,1099.9,528.92,161.53,13.969,0.6714,66.87899999999999
9.7014,1006.7,92.064,6.2556,33.294000000000004,1100.1,528.18,162.46,14.029000000000002,0.70586,66.242
9.3269,1007.3,96.605,6.3701,33.488,1099.9,527.45,163.06,14.079,0.72119,65.96
9.4451,1007.8,96.696,6.1814,32.26,1100.0,531.5,160.57,13.821,0.70557,65.643
9.5119,1008.3,93.689,6.1693,32.493,1100.0,530.59,161.03,13.852,0.49336,66.251
9.4983,1008.7,94.511,6.0185,31.517,1099.9,533.77,158.87,13.621,0.41602,67.02199999999999
9.5105,1008.9,93.422,6.1562,32.426,1100.1,530.53,160.88,13.873,0.4594,66.112
9.6245,1009.0,89.59200000000001,6.1935,32.956,1100.0,529.04,162.08,14.031,0.5199199999999999,65.30199999999999
9.7617,1009.2,87.728,6.0643,32.373000000000005,1100.0,530.56,160.91,13.89,0.54992,66.923
9.7551,1009.4,86.863,6.0092,32.074,1099.6,531.3,160.48,13.871,0.5526300000000001,66.702
9.761,1009.6,84.977,6.0297,32.48,1099.9,530.18,161.21,13.93,0.4305,66.63
9.7543,1009.8,84.787,5.9146,31.634,1100.0,533.45,159.15,13.727,0.41794,67.09
9.6098,1010.2,87.229,6.1403,33.001,1100.2,528.97,162.02,14.023,0.40545,64.36
9.6129,1010.5,88.566,6.1392,33.081,1100.2,528.98,162.25,14.036,0.48937,64.184
9.6841,1010.6,89.863,6.1681,32.853,1099.9,529.79,161.77,14.002,0.6211,64.426
9.7505,1010.6,87.675,5.3662,27.764,1090.0,540.65,145.68,12.705,1.0572,72.21300000000002
9.4637,1010.4,89.354,4.802,23.788,1083.3,550.04,133.76,11.795,1.4322,79.04
8.8422,1010.4,89.539,4.8715,24.033,1084.6,550.01,135.11,11.826,1.4691,79.48
8.1064,1010.1,91.317,4.9064,23.95300000000001,1084.4,549.91,135.03,11.807,1.5491,79.482
7.7849,1009.9,93.152,4.9303,23.951,1084.0,550.0,134.68,11.737,1.2918,79.38600000000002
7.9967,1009.7,93.396,4.9060000000000015,23.921,1084.3,550.05,134.68,11.706,1.0218,79.35300000000002
7.9972,1009.9,92.782,4.9093,23.88,1084.4,549.98,134.67,11.674,1.3539,79.41
7.7246,1010.1,92.662,4.8534,23.589,1082.4,549.91,133.53,11.674,1.4144,80.845
7.6627,1010.4,93.059,4.8779,23.841,1083.7,549.86,134.31,11.831,1.4141,79.959
8.4694,1010.6,93.297,6.2533,32.367,1099.7,531.17,160.89,13.813,0.54183,66.083
9.6082,1010.6,91.733,6.1971,32.413000000000004,1099.9,531.75,160.41,13.843,0.40151,64.964
10.749,1010.5,84.037,6.0588,32.654,1100.2,530.98,159.86,13.871,0.4361600000000001,67.006
11.612,1010.2,79.473,5.9828,32.361999999999995,1099.9,531.8,158.73,13.822,0.5945600000000001,68.914
12.603,1009.9,73.711,5.9312,32.188,1100.1,532.58,158.07,13.751,0.77737,69.92699999999999
13.463,1009.8,67.722,5.8693,31.81900000000001,1100.1,533.91,157.12,13.771,0.95904,71.54
14.31,1009.6,67.016,5.9801,32.272,1100.2,532.27,158.02,13.765,0.9608,70.494
14.765,1008.9,69.132,5.9458,31.833,1100.4,533.62,157.32,13.76,0.50647,68.361
15.017,1008.6,65.596,5.9754,32.203,1100.0,532.36,157.76,13.772,0.48048,68.706
14.908,1008.1,65.503,5.9553,31.91,1100.0,533.19,157.22,13.706,0.34229,68.305
14.6,1007.6,68.181,5.9799,32.136,1100.3,532.64,157.72,13.774,0.45745,66.417
14.491,1007.3,71.317,5.9017,31.829,1100.4,533.94,157.55,13.720999999999998,0.34192,66.65100000000001
14.991,1007.4,71.247,6.1037,32.824,1100.3,530.51,159.87,13.95,0.36792,63.552
14.475,1007.8,73.995,6.0512,32.247,1099.9,532.19,158.87,13.858,0.42698,65.822
14.091,1007.8,75.59100000000002,6.1519,32.918,1099.9,530.14,160.11,13.895,0.38931,64.844
11.689,1007.9,78.806,4.7832,23.829,1074.6,545.51,130.4,11.689,2.4225,81.28399999999998
9.3743,1007.8,86.988,4.2735,19.603,1043.3,541.22,111.63,10.524,6.0341,87.72
8.4214,1007.3,89.82600000000002,4.3693,19.646,1042.7,540.58,111.7,10.528,6.1154,88.37
7.6596,1006.7,91.309,4.4163,19.626,1039.1,538.6,111.02,10.444,6.9503,92.95
7.1266,1006.6,92.01,4.476,19.691,1039.6,538.35,111.65,10.48,6.4591,88.633
6.8967,1006.3,93.243,4.5228,19.694000000000006,1039.6,538.17,111.75,10.545,6.2849,86.23
6.8863,1006.0,94.192,4.5572,19.66,1041.0,539.7,111.82,10.61,5.8392,86.60799999999998
6.6236,1006.2,93.775,5.3191,23.882,1082.3,549.99,133.93,11.628,1.4832,81.881
6.9289999999999985,1006.2,96.788,5.6758,24.437,1085.5,550.0,136.01,11.937,1.0815,79.671
8.505,1006.5,99.234,7.2399,32.83,1100.0,531.28,161.15,13.845,0.54752,66.555
10.75,1006.7,99.692,6.7714,31.784,1099.9,534.06,157.48,13.752,0.50459,67.066
13.874,1006.9,86.695,6.1804,32.271,1100.0,532.65,157.05,13.734000000000002,0.40643,69.671
15.509,1007.0,75.14399999999998,5.9682,31.742,1100.0,534.47,156.14,13.642,0.68626,71.845
17.015,1006.8,71.146,6.0024,31.996,1100.2,533.88,157.23,13.697,1.0175,68.003
17.752,1006.6,69.376,5.9503,31.452,1100.2,535.93,155.97,13.644,1.4458,69.107
18.37,1006.1,67.868,5.9860000000000015,31.63,1100.2,535.28,156.04,13.58,1.3478,68.82600000000001
19.772,1005.5,63.852,5.9113,31.211,1100.3,536.12,155.21,13.473,0.7793100000000001,66.793
20.092,1005.0,61.754,5.8828,31.265,1100.4,536.49,155.15,13.467,0.76058,66.74600000000001
20.438,1004.7,61.147,5.8701,31.239,1100.1,536.76,154.91,13.473,0.7117399999999999,66.708
20.434,1004.9,62.462,5.944,31.923,1100.0,534.36,156.11,13.67,0.71429,65.486
18.833,1005.2,70.22800000000001,5.8813,31.631,1099.7,535.45,155.61,13.546,0.5545100000000001,65.641
16.397000000000002,1005.8,80.11399999999998,5.97,31.747,1100.2,534.83,155.85,13.579,0.69376,65.335
16.159000000000002,1005.9,81.786,5.9521,31.446,1100.2,535.44,155.6,13.616,0.6935399999999999,66.827
15.326,1006.3,83.891,6.0748,31.898000000000003,1100.1,534.13,156.38,13.678,0.8346399999999999,67.038
14.672,1006.4,86.57600000000002,5.6628,29.131,1095.2,540.71,148.27,12.972,0.82489,69.862
13.537,1006.5,87.90899999999998,4.9591,24.274,1083.7,550.18,132.76,11.808,1.2119,75.056
