ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
12.853,1006.4,90.306,5.0799,24.642,1085.7,550.14,134.42,11.912,1.3167,74.52600000000002
12.585,1006.3,91.752,4.3324,19.772,1055.1,549.07,112.48,10.563,3.6871,75.321
11.941,1006.5,91.191,4.3838,19.321,1051.9,548.52,110.84,10.442,4.0217,78.709
11.378,1006.1,93.515,4.444,19.373,1054.2,549.89,111.67,10.4,3.4705,77.813
10.675,1006.0,92.828,4.5569,19.312,1054.1,549.71,111.72,10.434,3.6388,79.29
9.9557,1006.1,95.599,4.7302,19.337,1052.6,548.86,111.64,10.487,4.0418,83.405
9.8183,1006.5,96.491,5.8254,24.193,1083.4,549.98,133.54,11.832,1.3051,76.729
10.476,1006.9,99.003,7.5549,32.62,1100.0,531.56,159.69,13.799,0.49791,65.63
12.784,1007.4,100.14,6.956,31.749,1100.4,535.14,155.91,13.668,0.61961,66.809
15.434,1007.3,93.841,6.2321,31.682,1100.0,534.95,154.81,13.509,0.76056,68.69800000000001
16.352999999999998,1007.3,89.25399999999998,6.171,31.68,1099.7,535.02,155.03,13.554,1.3855,70.882
17.977999999999994,1007.2,82.051,5.9155,31.502,1099.9,535.54,154.34,13.605,1.1264,69.029
18.076,1006.8,79.188,5.8514,31.278,1100.0,536.88,154.5,13.52,1.2415,68.479
18.007,1006.1,78.545,5.8739,31.545,1100.1,535.98,155.16,13.553,1.2482,69.101
18.588,1005.6,78.997,5.8715,31.25,1100.3,537.2,154.4,13.531,1.0209,66.999
18.503,1004.9,79.705,5.9391,31.566,1100.1,535.95,154.89,13.512,0.77774,67.541
18.349,1004.5,77.89,5.8788,31.48,1100.4,536.08,154.64,13.536,1.0866,67.873
18.693,1004.1,73.285,5.8299,31.697,1100.2,535.76,155.16,13.52,0.61688,67.579
18.561,1003.5,75.124,5.8851,31.387,1100.2,536.56,154.74,13.518,0.76599,66.77
17.747,1003.2,77.197,5.9363,31.587,1099.9,535.61,155.23,13.587,0.78387,67.014
16.817999999999998,1003.3,83.914,5.9317,31.196,1099.9,537.35,154.17,13.431,0.7236199999999999,66.46600000000001
16.6,1003.1,83.285,6.0068,31.775,1099.8,535.19,155.44,13.558,0.56103,67.108
16.515,1002.8,86.34700000000002,4.9871,25.136,1079.4,545.51,132.22,11.893,1.5224,68.60600000000001
16.538,1002.4,86.149,4.1588,19.968,1056.9,550.06,112.25,10.504,3.0022,69.237
16.413,1002.1,87.61200000000002,3.9612,18.636,1041.0,544.76,104.16,10.139,6.5819,85.365
16.261,1001.2,88.51100000000002,4.0339,18.476,1041.2,545.42,103.75,10.071,6.8281,90.87
16.208,1000.9,89.01299999999998,4.0439,18.517,1040.9,545.12,103.75,10.09,6.8937,89.86
16.167,1001.1,88.655,3.9856,18.582,1040.1,544.41,103.74,10.078,7.2094,87.09700000000002
15.794,1000.9,90.368,4.0232,18.48,1041.3,545.33,103.73,10.09,6.9428,89.439
15.25,1000.9,94.327,4.0558,18.365,1041.8,545.82,103.73,10.134,6.775,92.077
14.845,1000.6,98.981,4.1787,18.299,1041.6,545.97,103.54,10.179,6.7429999999999986,94.65
15.309,999.99,99.449,4.7716,22.288,1071.0,550.07,122.66,11.208,2.1076,71.598
15.735,1000.2,96.349,5.1552,25.04300000000001,1086.7,550.31,134.22,11.87,1.3593,72.585
16.557000000000002,999.86,93.427,5.1117,24.981,1087.0,550.09,134.15,12.024,1.2229,74.005
17.468,999.68,87.63600000000002,5.8257,30.127,1097.3,539.46,149.75,13.148,1.3942,72.029
17.158,999.33,87.51899999999998,5.9299,30.97300000000001,1100.0,537.89,153.31,13.394,1.2037,69.81
17.442,999.13,90.233,6.0302,31.029,1099.8,537.57,153.16,13.353,1.1678,69.548
18.504,998.46,92.755,6.1589,30.365,1099.9,539.21,151.52,13.199000000000002,1.1165,69.325
17.695,997.36,95.281,6.2117,30.47300000000001,1100.0,539.25,151.51,13.316,0.95063,69.983
17.724,996.62,95.949,6.3253,30.311,1100.0,540.05,151.23,13.241,0.53918,69.316
18.454,996.34,92.756,6.3089,30.632,1100.1,538.87,151.56,13.311,0.67532,68.85
18.245,995.78,89.476,6.1233,30.232,1100.1,540.08,150.96,13.254,0.4795100000000001,69.785
18.612,995.4,83.354,6.0099,30.626,1100.3,538.43,151.98,13.367,0.77717,70.226
18.378,995.87,83.459,6.0932,30.78,1099.7,537.72,153.04,13.383,0.72321,70.807
19.091,996.37,80.39,6.1786,31.317,1100.0,536.28,154.61,13.459,0.71114,67.756
19.795,996.52,78.993,5.9291,29.905,1098.2,539.87,150.67,13.142,0.90323,67.915
20.201,996.3,78.72,5.1582,24.875,1086.6,549.9,133.93,11.832,1.2561,70.206
18.492,998.02,79.469,4.0194,18.337,1043.7,547.5,104.18,10.044,6.8434,87.176
19.221,998.48,77.421,4.0023,18.239,1046.3,549.47,103.75,10.032,5.31,81.04899999999998
19.73,998.88,76.118,3.9752,18.335,1047.2,549.96,103.73,10.021,5.183,76.48899999999998
20.861,999.04,70.783,3.9456,18.408,1047.5,549.96,103.73,10.031,5.0971,70.472
21.353,999.22,66.538,3.9166,18.379,1046.6,549.62,103.02,10.003,5.526,73.76
21.116,999.5,62.049,3.9403,18.402,1046.1,549.33,102.81,9.9641,5.5759,77.217
20.72,999.78,62.787,3.9549,18.552,1047.3,549.82,103.6,10.009,4.815,71.635
20.09,1000.1,67.734,3.8619,18.345,1044.4,547.81,103.21,10.022,5.8955,82.314
18.8,999.7,74.135,3.8524,18.562,1047.3,549.1,104.56,9.9852,4.8444,74.04899999999998
19.142,1000.4,72.47,3.8733,18.446,1045.7,548.39,104.14,10.07,4.9805,79.86399999999998
19.26,1000.7,67.878,3.8709,18.363,1041.7,545.65,103.52,9.9902,6.4232,88.38
19.115,1001.3,67.54899999999999,3.8566,18.345,1040.0,544.24,103.76,9.9591,6.7946,89.912
18.993,1002.1,65.438,3.8359,18.427,1035.7,541.14,102.76,9.9286,7.8371,94.306
17.479,1003.1,74.956,3.9929,19.254,1050.4,547.66,109.69,10.354,6.9629,75.518
16.894000000000002,1003.2,79.173,4.0401,19.472,1054.7,549.85,110.83,10.395,4.0116,71.915
15.583,1003.3,85.334,4.1155,19.493,1054.6,549.97,110.69,10.379,4.0491,70.49600000000002
15.093,1003.4,89.02,4.1242,19.466,1054.6,550.01,110.7,10.385,3.8531,69.959
15.179,1003.8,87.462,4.0881,19.405,1054.6,550.06,110.7,10.375,3.8897,72.436
14.925999999999998,1004.0,87.68799999999996,4.115,19.372,1054.6,549.93,110.7,10.375,4.2153,71.98
15.623,1004.4,84.78200000000002,4.1359,19.435,1054.7,549.9,110.7,10.378,3.9264,71.529
15.955,1005.0,83.632,4.138,19.432,1054.8,549.98,110.71,10.33,4.2311,72.747
16.394000000000002,1005.4,82.61399999999998,4.8582,23.81900000000001,1080.6,549.96,129.73,11.719,2.1762,74.01
17.657,1006.1,77.997,6.0815,31.962,1099.8,534.05,155.8,13.639,1.128,67.094
18.502,1006.8,75.152,6.0243,31.614,1100.0,534.99,155.25,13.665,0.72641,64.518
19.395,1007.0,72.876,5.978,31.55,1100.2,535.45,154.46,13.559,1.3393,66.904
20.387,1007.1,69.082,5.8654,30.894,1100.3,537.44,152.95,13.498,1.6794,70.258
21.559,1007.1,61.31399999999999,5.9405,31.287,1100.0,536.21,153.94,13.505,0.9989,66.236
21.996,1007.2,59.835,5.9379,31.01,1100.1,537.23,153.56,13.445,0.82976,66.565
22.548,1007.0,54.949,5.9701,31.321,1100.0,536.07,154.03,13.485,0.93564,66.27199999999999
22.542,1007.3,55.36600000000001,5.9099,31.173,1100.1,536.61,153.92,13.414,1.1342,66.702
21.992,1007.6,60.361,5.0439,25.868,1084.7,545.68,134.67,12.087,2.0284,70.617
21.464,1007.8,62.304,4.0504,19.904,1057.4,550.11,110.96,10.565,3.4726,66.702
20.314,1008.0,67.398,4.5819,23.391,1077.9,550.35,126.59,11.523,2.0975,69.385
17.919,1008.5,80.898,4.8234,24.643,1085.7,549.64,132.72,11.778,1.5351,68.79
17.271,1009.0,84.814,4.1189,20.113,1057.1,548.73,112.39,10.533,4.1514,71.413
17.058,1009.0,84.709,4.0233,19.434,1054.2,549.46,109.75,10.437,4.2567,70.328
17.09,1009.0,84.499,3.9934,19.481,1054.2,549.8,109.88,10.414,4.1401,68.745
17.096,1008.9,85.59200000000001,4.075,19.716,1055.3,549.91,110.69,10.454,3.3724,67.73
16.654,1008.5,87.111,4.0997,19.57,1054.8,549.97,110.49,10.38,3.9475,70.134
16.006,1008.2,87.176,4.1135,19.53,1054.8,549.95,110.72,10.478,3.8811,70.10600000000001
15.245,1007.5,88.94200000000002,4.277,20.266,1059.6,550.01,114.2,10.598,3.738,69.30199999999999
16.562,1007.4,84.836,4.0663,19.543,1055.7,550.05,110.81,10.497,3.6064,69.383
19.395,1007.1,71.069,4.4489,22.294,1072.0,550.15,122.37,11.241,2.0875,70.875
18.604,1007.3,71.683,4.0109,19.765,1056.8,550.01,111.57,10.478,3.0724,70.59899999999998
19.375,1007.6,70.125,3.9755,19.585,1055.6,550.09,110.53,10.284,3.3982,69.527
18.575,1007.2,74.09899999999998,4.7609,24.391,1077.4,546.34,128.84,11.733,2.3976,71.807
17.988,1007.5,80.09,5.8913,31.406,1100.0,535.79,153.24,13.493,0.7515,69.236
17.96,1007.6,80.904,5.8147,30.937,1100.4,537.97,152.21,13.509,0.79519,69.459
18.378,1007.1,76.218,5.8107,31.055,1100.2,537.0,151.85,13.458,1.2526,71.446
19.04,1006.6,71.618,5.7718,30.75,1100.1,538.18,150.86,13.45,1.4871,74.85600000000002
20.261,1007.0,64.34899999999999,5.7539,30.809,1100.0,538.24,150.0,13.306,0.6449199999999999,72.168
21.217,1007.2,59.819,5.7232,30.605,1100.1,539.02,149.31,13.321,0.75179,71.671
21.685,1006.4,56.927,5.7449,30.797,1100.0,538.44,149.7,13.364,0.78428,73.617
20.772,1005.8,65.568,5.747000000000001,30.951,1100.0,538.02,150.96,13.363,1.5768,71.973
19.845,1005.2,68.265,5.2998,28.283,1094.4,544.11,143.16,12.679,1.5988,73.62899999999998
19.931,1004.4,63.75899999999999,4.8617,25.32,1088.0,550.4,133.72,11.890999999999998,1.8057,75.359
19.689,1004.0,66.433,4.7925,25.012,1087.0,550.15,133.2,11.97,1.5886,72.582
18.708,1003.6,71.792,4.7918,25.13300000000001,1087.4,549.86,133.74,12.092,1.1736,71.426
18.067,1003.2,74.46300000000002,4.791,25.1,1086.8,549.81,133.71,12.071,1.2356,70.514
17.852,1002.4,76.153,4.8078,25.16,1087.4,550.37,133.94,11.968,1.1682,71.44
17.646,1001.9,77.52600000000002,4.7395,24.746,1084.6,549.91,132.27,11.86,1.1695,71.202
17.477999999999998,1001.2,78.583,4.7769,24.783,1085.5,550.08,132.63,11.871,0.8513799999999999,71.22
17.322,999.75,78.945,4.6891,24.23,1082.3,550.31,130.7,11.645,1.6248,73.617
17.357,998.43,76.197,3.9614,19.932,1056.7,550.03,111.65,10.437,3.412,71.225
18.575,996.96,61.434,4.0161,20.136,1057.8,550.04,111.71,10.543,3.1362,71.22
19.431,994.89,55.137,4.1016,20.252,1057.9,550.02,111.73,10.543,2.7025,71.20100000000002
19.899,992.89,50.227,4.1103,20.206,1057.9,550.18,111.71,10.529000000000002,2.7384,72.855
19.905,993.59,49.588,4.0529,20.222,1057.7,550.14,111.69,10.462,2.5855,71.684
19.033,991.25,56.066,3.9624,20.046,1056.0,549.87,111.04,10.394,3.1248,73.656
18.406,988.82,61.682,4.628,24.092,1079.7,550.07,129.0,11.577,1.9242,78.67399999999998
18.842,987.43,62.544,5.7661,30.838,1100.0,539.52,150.65,13.218,0.7328600000000001,75.741
19.486,986.41,61.055,5.6952,30.005,1100.1,542.25,148.45,13.147,0.57392,77.972
20.401,985.85,59.854,5.7456,30.095,1100.1,541.99,148.14,13.086,0.73682,79.053
19.65,986.87,68.976,5.8091,30.209,1100.2,541.7,150.46,13.093,1.5748,77.316
18.618,988.34,71.518,5.9199,30.56,1100.1,539.61,151.41,13.235,1.0234,74.444
18.789,987.56,64.59,5.7683,30.471,1100.3,540.86,150.84,13.257,0.92984,77.462
18.924,987.5,63.231,5.796,30.907,1100.1,539.4,152.03,13.35,0.86846,76.041
19.008,986.56,67.52,5.8391,31.306,1099.6,538.16,154.44,13.4,0.45228,71.929
18.439,986.43,72.165,5.8629,31.38300000000001,1099.7,537.64,154.46,13.382,0.67702,70.497
17.027,986.16,86.00299999999999,5.9832,30.88300000000001,1100.0,539.05,153.29,13.294,0.41447,69.574
17.045,986.25,88.677,6.0455,30.942,1100.1,538.71,153.15,13.296,0.48858,70.655
16.279,986.41,90.00399999999998,6.0426,30.802,1100.0,539.17,153.24,13.27,0.5683699999999999,70.274
16.18,986.78,91.271,6.1409,31.538,1100.0,537.0,154.86,13.425,0.19455,67.376
15.912,987.31,89.916,6.1009,31.00800000000001,1099.9,538.72,154.04,13.313,0.51582,69.872
14.705,988.5,95.944,5.6836,27.074,1092.7,546.94,142.53,12.357,0.46834,74.955
14.247,989.93,97.97,4.9745,22.314,1071.2,550.11,123.76,11.213,1.7977,73.128
14.212,991.17,99.036,4.8187,20.787,1061.9,549.98,116.87,10.72,2.8414,76.605
14.288,992.37,97.927,4.6226,19.695,1055.6,550.05,112.16,10.51,3.9856,74.357
14.217,993.42,95.681,4.4294,19.592,1054.8,550.01,111.64,10.436,3.82,72.17399999999998
14.27,994.17,94.434,4.3746,19.571,1055.2,550.04,111.64,10.397,3.6141,70.72
14.472,994.95,94.218,4.3826,19.578,1055.1,550.03,111.65,10.398,3.3427,69.211
14.827,995.63,95.147,4.4446,19.594,1055.4,550.07,111.63,10.361,3.1669,69.29899999999999
15.087,996.73,96.642,4.5373,19.554,1055.0,550.02,111.43,10.4,3.3361,69.52199999999999
15.22,997.33,95.0,5.1606,23.29300000000001,1077.1,550.08,127.86,11.505999999999998,1.495,71.863
15.338,997.96,95.429,6.4110000000000005,31.044,1099.8,537.28,153.87,13.396,0.76066,70.212
16.176,998.6,88.306,6.2296,31.076,1099.8,536.91,154.66,13.507,0.4526,67.85600000000001
16.983,999.15,87.012,6.2428,31.291,1100.2,536.73,154.46,13.441,0.67987,69.654
18.02,999.54,78.743,6.0772,31.054,1100.1,537.66,153.78,13.377,1.2165,73.124
19.26,999.87,71.101,6.0578,31.24,1099.8,536.59,154.3,13.48,1.3486,71.613
20.199,1000.1,64.442,6.0043,30.95300000000001,1099.9,537.82,153.81,13.505,1.4016,69.936
20.132,1000.4,64.984,5.9816,30.822,1100.1,538.07,151.96,13.444,1.2346,71.67399999999998
20.459,1000.6,60.919,5.8349,30.027,1099.7,541.05,149.19,13.243,0.98269,74.169
20.271,1001.0,58.404,5.9598,31.235,1100.1,536.75,154.23,13.468,1.0236,68.946
19.541,1001.4,60.705,5.9086,31.086,1099.7,537.55,153.92,13.355,0.82889,69.26100000000001
19.013,1002.0,56.962,5.2397,26.766,1090.9,547.18,139.0,12.217,1.0647,75.51100000000002
18.194000000000006,1002.7,63.8,4.9358,25.204,1088.2,549.95,134.8,11.975,1.3056,75.335
17.483,1003.3,72.242,4.8656,24.735,1086.5,550.04,133.66,11.902,1.2707,71.598
17.114,1003.6,71.835,4.2319,21.097,1065.2,549.97,118.1,10.946,2.2959,70.434
17.702,1003.7,69.84,4.7941,24.113000000000003,1082.3,549.86,130.26,11.694,1.7878,73.02
19.342,1004.4,68.64399999999999,5.8769,30.936,1092.2,532.71,151.15,13.326,1.8824,71.32600000000002
19.912,1004.8,65.859,5.9317,31.339,1100.1,536.07,154.63,13.505,0.47754,64.285
20.095,1005.2,65.741,5.9259,31.64,1100.2,535.64,154.96,13.534,1.2603,66.27
21.217,1004.9,61.349,5.8695,31.1,1100.1,537.06,153.33,13.470999999999998,1.0978,68.97399999999999
21.972,1004.6,58.833,5.9839,31.7,1100.0,535.1,155.0,13.576,1.5751,69.28
23.274,1004.4,55.628,5.879,30.914,1099.6,537.71,153.26,13.388,1.5517,68.935
23.946,1004.1,54.199,5.8771,31.145,1100.2,537.11,153.54,13.462,0.8369,66.888
24.005,1003.7,50.435,5.8992,31.005,1100.4,537.63,153.14,13.453,0.76047,68.032
22.917,1003.7,52.48,5.9353,31.229,1100.2,536.27,153.94,13.547,0.7189800000000001,68.078
21.701,1003.5,58.953,5.8457,31.109,1100.1,537.12,153.58,13.476,1.2419,66.218
21.217,1003.4,58.356,5.9367,31.315,1100.0,535.91,154.35,13.604,0.89402,66.661
20.494,1003.3,56.717,5.859,30.878,1099.8,537.5,153.73,13.464,0.7572399999999999,67.941
19.382,1003.4,61.989,4.9247,25.244,1087.1,548.58,134.62,12.086,0.86892,72.227
18.209,1003.8,65.71600000000001,4.7796,24.91800000000001,1087.0,550.09,133.95,11.907,1.2493,74.16
15.622,1003.8,74.275,4.0366,20.161,1058.6,549.78,114.0,10.617,3.6276,75.182
15.907,1003.6,69.48,3.846,18.888,1046.6,547.2,106.06,10.293,5.4855,78.43
16.018,1003.4,72.827,3.8829,19.181,1052.2,549.49,108.77,10.308,4.9464,74.47
16.489,1003.6,72.429,4.0536,20.161,1058.8,550.08,113.33,10.673,3.9735,72.187
16.745,1003.3,72.148,4.0301,20.078,1057.5,550.04,112.31,10.63,3.8751,71.889
16.48,1003.1,76.53699999999998,4.1447,20.732,1061.8,550.0,115.54,10.618,3.4645,71.931
17.004,1002.9,76.314,4.0155,19.932,1056.7,550.03,111.67,10.526,3.8791,70.324
16.666,1003.4,80.39699999999998,4.0587,19.848,1056.5,550.13,111.67,10.397,3.859,70.118
16.119,1004.1,87.213,4.0269,18.658,1042.4,545.03,104.92,10.168,7.0415,81.83
14.897,1004.4,95.607,5.0552,24.361,1083.7,550.1,132.33,11.806,1.8145,71.26899999999998
15.162,1004.7,99.773,6.3374,31.405,1099.3,535.57,154.39,13.484000000000002,0.713,66.274
16.788,1005.0,92.945,6.1476,31.171,1099.9,536.72,153.71,13.501,1.3183,69.87
18.065,1005.2,81.521,6.0117,31.373,1100.1,535.66,154.48,13.527,0.99041,69.40899999999999
19.073,1005.0,77.812,5.9297,30.624,1100.1,537.84,153.43,13.405,1.5,71.649
20.336,1005.1,75.68,6.0227,31.34,1100.1,536.15,154.37,13.501,1.3698,66.465
21.788,1005.1,69.04899999999999,5.9507,30.859,1100.1,537.7,153.38,13.427,1.1227,66.7
21.975,1005.2,66.782,5.0973,25.398000000000003,1088.5,549.25,134.94,12.064,1.5222,72.396
21.434,1005.5,64.5,5.0186,25.05,1087.7,550.16,133.67,12.01,1.5432,73.597
20.378,1005.7,60.194,4.9882,25.21,1088.4,549.77,133.66,12.058,1.3691,74.928
19.202,1006.1,60.112,5.1279,26.559,1090.0,546.48,137.82,12.409,1.4672,74.38
17.401,1006.8,68.057,5.8632,31.45,1100.2,535.33,155.55,13.498,1.1709,67.289
16.29,1007.6,74.809,4.7788,24.92,1087.0,549.57,134.73,11.969,1.5215,73.658
15.622,1008.1,77.368,4.4341,22.623,1074.8,549.86,125.38,11.358,2.1544,71.92399999999998
15.201,1008.4,80.223,3.9716,19.854,1058.0,550.01,113.22,10.536,3.1751,72.638
14.545,1012.9,82.85,3.9554,19.459,1052.9,547.97,110.94,10.413,6.8481,79.027
13.845,1012.9,84.529,3.9912,19.235,1054.4,549.9,110.59,10.378,3.8899,75.76
13.497,1012.6,84.516,4.0035,19.222,1054.2,549.85,110.71,10.425,3.967,75.68
12.418,1012.6,86.26799999999999,4.0716,19.403,1052.1,547.98,110.9,10.404000000000002,4.4464,74.554
11.911,1012.4,87.02600000000002,4.0832,19.442,1048.6,545.35,110.71,10.405,4.8307,73.148
10.746,1012.4,87.67399999999998,4.1024,19.499,1041.0,540.23,109.75,10.421,7.1147,86.571
10.293,1012.6,89.368,4.0556,19.472,1048.3,544.96,111.3,10.436,4.9875,80.109
10.897,1013.1,90.873,4.0745,19.41,1053.6,548.94,111.36,10.442,4.6183,82.766
12.32,1013.5,92.494,4.1701,19.855,1057.5,549.79,112.92,10.598,3.9676,77.705
14.643,1013.7,87.587,4.3405,21.494,1067.5,550.12,119.46,10.942,2.4078,72.751
16.334,1013.7,83.61200000000002,4.1404,20.568,1061.6,550.03,114.82,10.771,3.4534,73.09
17.835,1013.7,67.857,4.176,20.692,1062.1,550.04,114.78,10.647,3.6702,75.717
19.213,1013.6,65.984,3.9955,19.812,1056.7,550.03,110.79,10.547,4.5817,76.11
19.831,1013.4,65.294,4.0154,19.868,1056.9,550.05,110.76,10.5,5.2046,76.625
20.799,1013.1,61.898,3.9653,19.524,1054.7,549.99,108.67,10.41,4.0702,68.382
21.538,1012.6,58.543,3.8931,18.981,1051.5,549.99,105.87,10.334,3.2079,64.429
22.252,1012.2,48.06800000000001,3.9153,19.062,1051.6,549.98,105.71,10.24,2.3265,63.777
22.581,1011.9,49.489,3.9254,19.039,1051.6,550.05,105.77,10.241,3.3049,65.416
21.894,1011.8,55.931,4.1597,20.553,1060.8,549.87,113.35,10.748,3.0715,67.51899999999999
20.973000000000006,1011.6,69.148,4.0968,20.375,1059.8,550.03,113.12,10.719,2.9823,64.431
19.043,1011.9,77.609,4.1864,20.63,1061.7,550.1,114.75,10.671,3.1545,64.847
17.695,1012.2,83.469,4.2756,20.541,1061.1,550.11,114.76,10.7,3.0107,65.608
16.351,1012.3,85.219,4.7953,23.404,1078.5,550.15,127.72,11.539,1.7225,68.393
15.098,1012.3,85.583,4.7654,23.25800000000001,1077.7,549.86,127.71,11.498,1.7913,71.903
13.797,1012.2,87.90700000000002,4.8582,23.517,1079.9,550.21,129.3,11.571,1.6678,72.883
12.401,1011.3,91.01,4.214,19.256,1050.5,547.63,110.47,10.377,5.7755,83.275
12.068,1011.2,91.925,4.2207,19.532,1054.2,549.21,111.65,10.425999999999998,4.4064,76.722
11.697,1011.2,91.783,4.2336,19.337,1051.9,548.44,110.71,10.352,4.9405,76.976
11.63,1011.0,92.275,4.227,19.114,1047.5,546.32,108.79,10.279000000000002,6.1674,91.982
11.421,1011.2,92.048,4.2261,19.315,1053.4,549.32,111.01,10.421,4.7008,80.944
11.601,1011.5,92.96,4.2317,19.425,1053.6,549.03,111.23,10.39,4.7018,81.12100000000002
13.387,1011.6,97.076,4.2231,19.454,1054.4,549.76,110.49,10.428,4.2282,74.399
16.097,1011.8,95.218,6.3472,32.436,1098.5,531.82,154.85,13.675,1.1113,66.395
17.608,1012.1,85.04299999999998,5.9842,31.296,1099.6,536.27,153.57,13.355,0.97824,67.671
18.435,1012.2,79.735,5.9259,31.489,1099.6,535.52,154.06,13.523,1.3557,67.795
19.777,1012.0,75.203,5.9454,31.502,1100.0,535.74,153.77,13.561,1.5055,67.236
21.747,1012.2,63.89,5.9060000000000015,31.292,1100.0,536.52,153.44,13.421,1.9507,70.648
21.604,1012.2,62.57100000000001,5.9377,31.448,1100.3,535.63,153.97,13.548,1.8188,67.053
21.741,1011.8,60.977,5.9656,31.136,1100.1,536.1,153.48,13.507,1.1579,65.242
21.27,1011.7,64.32,5.9186,31.22,1100.2,536.3,153.57,13.522,1.0691,65.292
21.038,1011.3,67.685,5.8251,30.862,1099.8,537.46,152.39,13.403,1.0666,66.692
21.714,1010.9,64.33800000000001,5.9037,31.106,1100.0,536.81,152.79,13.447,1.5663,66.85300000000001
21.121,1010.8,65.842,5.8411,30.878,1100.0,537.1,152.98,13.493,1.3445,66.758
19.112,1011.1,73.81,5.8602,31.462,1100.2,535.54,154.4,13.542,1.0815,64.732
18.665,1011.6,77.50399999999998,5.7462,30.637,1099.4,537.58,152.02,13.421,1.0858,71.858
17.832,1011.9,81.328,4.1012,19.966,1057.2,549.59,112.15,10.524,4.6716,82.36399999999998
16.689,1011.8,84.329,4.1179,19.647,1055.8,550.07,111.27,10.498,4.3814,83.28200000000002
15.488,1011.8,85.97200000000002,4.9702,24.545,1085.0,550.04,132.97,11.837,1.8673,84.471
14.42,1011.8,89.023,5.0724,24.878,1087.5,549.81,134.82,12.04,1.4680000000000002,85.363
13.802,1011.6,90.541,5.14,24.616,1086.0,550.04,134.01,11.953,1.5493,85.546
13.375,1011.2,91.904,5.1206,24.63300000000001,1086.5,550.07,134.12,11.987,1.9136,87.8
13.099,1011.2,92.502,5.1449,24.50800000000001,1085.3,550.05,133.65,11.872,2.1849,86.709
12.906,1011.2,92.959,5.1275,24.48,1085.2,549.9,133.65,11.839,1.7861,86.28
12.792,1011.3,93.591,4.5612,21.008000000000006,1064.6,549.87,118.4,10.858,3.2801,80.303
13.107,1011.7,93.829,5.148,24.462,1085.0,550.12,133.31,11.869000000000002,1.5822,72.281
14.678,1011.9,95.065,6.2525,31.884,1099.9,533.83,155.11,13.65,1.5285,62.062
17.14,1012.1,91.005,6.1503,31.537,1100.1,535.33,153.86,13.642,1.031,61.03100000000001
18.192,1012.1,90.852,6.1097,31.253,1100.0,535.88,152.91,13.531,1.187,63.484
19.227,1011.9,86.781,5.9392,30.807,1099.6,537.3,151.82,13.504,1.935,65.92
19.861,1011.5,82.273,5.9526,31.082,1099.9,536.86,152.5,13.496,2.1866,65.203
20.535,1010.9,75.789,5.8635,31.001,1100.2,537.35,152.71,13.533,2.7423,72.055
21.23,1010.3,72.527,5.9222,31.447,1100.0,535.9,153.44,13.505999999999998,2.2766,79.92699999999998
21.452,1009.2,67.732,5.8732,31.058000000000003,1100.1,537.21,152.77,13.390999999999998,1.0001,76.095
21.621,1008.2,63.99100000000001,5.9198,31.337,1099.9,536.56,153.15,13.444,0.72207,75.405
22.237,1007.6,62.394,5.8825,31.019,1100.1,537.67,152.13,13.432,0.47811,76.454
23.292,1007.4,58.008,5.3856,27.952,1094.5,545.06,141.53,12.703,0.7251,83.04899999999998
22.947,1007.4,62.26300000000001,4.9713,25.409,1088.2,549.84,132.79,12.073,1.1524,82.573
20.932,1008.0,70.637,4.904,25.278,1089.0,550.0,133.7,11.992,1.2533,74.75399999999998
20.852,1008.7,63.332,4.9223,25.243,1089.4,550.42,133.73,11.989,1.7709,71.885
20.616,1009.2,55.317,4.8898,25.201,1089.1,549.81,133.68,11.986,2.0142,76.78
19.586,1009.7,62.425,4.8485,25.092,1088.2,550.36,133.67,11.983,1.9866,74.223
18.887,1010.4,65.943,4.7158,24.332,1084.4,549.8,130.74,11.877,1.0509,69.105
18.391,1010.8,71.726,4.4466,22.538,1074.4,549.84,123.84,11.373,1.3652,67.557
17.905,1011.1,75.62,4.5528,23.352,1078.2,550.17,126.8,11.43,1.3654,67.58800000000001
16.814,1011.7,77.872,3.9671,19.628,1056.3,549.98,111.26,10.54,2.7932,70.67
15.823,1011.8,77.301,3.9468,19.48,1055.0,549.98,110.65,10.431,3.2342,71.982
14.885,1012.4,78.206,3.9323,19.356,1054.7,550.07,110.64,10.433,3.537,74.179
13.951,1012.8,82.014,3.9644,19.348,1054.4,550.0,110.66,10.49,3.892,75.369
13.869000000000002,1013.7,84.277,4.2218,20.706,1062.5,550.01,116.52,10.855,3.4471,75.23899999999998
14.665,1014.3,86.715,4.892,24.726,1086.7,549.85,133.33,11.934,1.9646,71.595
16.795,1014.9,73.01,5.9326,31.681,1099.9,534.6,154.15,13.562,0.7226600000000001,67.94
18.66,1015.3,67.482,5.9367,31.495,1100.0,535.06,154.62,13.541,1.4355,69.018
19.84,1015.7,60.79600000000001,6.0118,31.879,1099.8,533.93,155.33,13.64,1.7867,69.73100000000001
20.712,1015.6,56.932,5.9387,31.373,1100.3,535.53,154.54,13.6,2.2095,68.267
21.629,1015.1,55.661,6.0071,31.683000000000003,1100.2,534.53,155.15,13.647,2.8319,68.994
22.549,1014.9,51.448,5.9861,31.474,1100.1,535.68,154.85,13.601,2.9,68.766
23.52,1014.7,45.56,6.0145,31.657,1099.8,534.88,155.18,13.538,1.3704,64.622
23.6,1014.4,43.11600000000001,5.9244,31.335,1099.6,536.09,154.45,13.515,0.60278,64.42399999999999
23.306,1014.2,44.396,5.9892,31.70300000000001,1099.8,534.72,155.06,13.571,0.54604,62.773
22.743,1014.0,45.056,4.9367,25.248,1087.7,549.55,132.65,11.951,1.7031,74.726
21.866,1014.2,52.104,5.1639,26.771,1090.0,545.74,137.22,12.35,1.2679,71.453
20.033,1014.7,66.796,5.9017,31.722,1100.2,534.69,154.35,13.597,1.1664,63.04
19.001,1015.1,62.834,5.357,28.483,1094.4,542.52,145.26,12.807,1.3422,69.286
18.164,1015.2,64.933,4.801,24.929,1087.8,550.23,133.69,11.996,1.7808,73.885
17.529,1015.3,66.274,4.7816,24.999,1088.2,550.04,134.18,12.073,1.4466,72.63600000000002
16.076,1015.3,71.046,4.0844,20.482,1062.5,549.98,115.85,10.832,3.4474,75.125
14.916,1015.2,76.194,3.8808,19.165,1054.7,549.9,110.26,10.425,4.294,81.472
14.424,1014.8,78.857,3.8806,19.182,1054.8,549.96,110.54,10.405,3.8461,75.767
14.55,1014.5,80.071,3.9119,19.336,1055.3,550.02,110.66,10.419,3.8671,74.608
15.257,1014.2,81.898,3.9529,19.536,1055.8,549.95,110.65,10.431,3.9366,72.815
16.118,1014.3,83.939,4.0073,19.395,1055.8,549.9,110.67,10.393,3.72,70.785
16.105,1014.5,87.675,4.0905,19.334,1055.3,550.03,110.43,10.357,4.1391,70.835
16.299,1014.8,87.889,4.3836,20.964,1065.1,549.84,117.5,10.912,3.794,71.847
17.057000000000002,1015.3,85.652,6.2194,32.42,1100.0,531.98,155.99,13.81,1.6145,62.273
17.27,1015.7,84.212,6.0904,31.88300000000001,1100.4,533.81,155.33,13.765,0.94911,61.365
17.541,1015.8,84.133,6.1207,32.045,1099.8,532.78,155.26,13.720999999999998,0.80102,62.449
18.614,1016.0,77.178,5.9074,31.084,1100.0,536.25,153.32,13.425999999999998,1.138,66.65899999999999
19.041,1015.8,76.32,5.9799,31.497,1100.1,534.76,154.01,13.608,1.1621,63.575
19.503,1015.4,74.399,6.0125,31.622,1100.1,534.54,153.82,13.605,1.0566,63.962
20.283,1015.3,72.455,6.3921,33.519,1100.2,527.64,155.88,14.044,1.0642,67.154
20.537,1015.1,67.02,6.1238,32.141,1100.0,532.33,155.33,13.755999999999998,1.1177,63.549
20.773000000000003,1015.0,62.82,6.0024,31.56,1099.8,534.49,155.01,13.66,0.82452,63.62
21.123,1015.2,58.622,6.0048,31.621,1100.0,534.3,155.22,13.616,0.8615299999999999,63.754
20.325,1015.2,61.091,5.9473,31.428,1100.1,534.87,154.9,13.489,1.1998,64.517
19.664,1015.0,62.627,5.9191,31.456,1099.9,534.83,154.89,13.547,1.057,65.279
18.355,1015.3,69.24,5.6924,30.178,1097.3,537.76,151.09,13.165,1.1958,66.337
17.06,1015.3,76.556,4.8564,24.912,1088.7,550.18,134.63,11.919,1.5858,72.40899999999998
16.387,1015.3,79.658,4.8847,25.022,1089.0,550.06,134.85,11.954,1.361,74.406
15.719,1015.0,82.12899999999998,4.311,21.109,1067.0,550.05,119.24,11.05,2.5185,71.914
15.147,1015.2,83.34700000000002,4.9204,24.797,1087.7,550.32,134.51,11.912,1.5075,73.958
14.289,1015.2,92.239,4.7022,22.651,1074.3,549.9,125.08,11.345,2.8307,78.17399999999998
15.519,1015.6,89.814,5.0269,24.818,1087.0,550.31,133.4,11.928,1.4959,72.204
17.159000000000002,1015.6,83.134,4.9674,24.829,1087.3,549.84,133.11,11.973,1.582,73.889
18.662,1015.8,77.464,5.3588,27.353,1092.6,544.99,140.35,12.634,1.6559,73.023
20.428,1015.8,68.768,6.0111,31.527,1100.1,535.12,153.65,13.582,1.815,70.315
22.033,1015.5,62.808,5.3768,27.426,1093.6,545.44,140.28,12.588,1.8951,73.233
23.296,1015.2,56.426,5.0953,25.53,1091.2,549.84,133.7,12.122,2.1874,76.756
23.826,1014.9,54.025,5.0829,25.57800000000001,1091.7,550.05,133.7,12.126,2.0718,76.666
24.013,1014.7,53.61600000000001,5.0976,25.616,1091.6,550.09,133.7,12.102,1.3671,74.544
24.141,1014.6,53.273,5.1039,25.611,1091.6,549.61,133.7,12.077,1.2115,74.17399999999998
24.00800000000001,1014.4,53.253,5.0743,25.597,1091.7,549.82,133.71,12.053,1.4289,74.19
22.945,1014.6,54.473,5.0225,25.393,1090.5,550.43,133.7,12.029000000000002,1.4361,74.199
21.519,1015.0,59.078,4.9497,25.183000000000003,1089.4,549.93,133.71,12.004,1.4754,72.942
19.678,1015.5,67.585,4.8747,24.882,1088.8,550.15,133.72,11.98,1.3632,70.03699999999999
17.765,1015.6,76.008,4.8461,24.643,1087.5,550.4,133.69,11.978,1.5777,69.283
16.441,1015.1,82.13799999999998,4.9016,24.64,1087.4,550.24,134.16,11.961,1.6012,69.639
16.145,1014.4,84.056,4.8387,24.43,1085.9,549.96,132.54,11.901,1.5038,69.729
15.026,1014.6,88.637,5.0811,24.717,1040.1,521.09,120.55,11.681,34.496,81.278
15.748,1015.7,91.591,4.0954,18.834,1043.8,544.77,105.59,10.188,8.0149,87.65
22.625,1014.6,62.07,4.2796,20.785,1061.3,549.18,113.52,10.724,4.5917,70.435
23.025,1014.2,57.177,4.3452,21.009,1063.9,550.03,113.95,10.773,3.1426,65.3
24.32800000000001,1014.3,49.737,4.3037,20.957,1063.9,549.92,113.66,10.705,2.5587,64.55
23.667,1014.2,49.894,4.2567,20.824,1063.1,550.06,113.65,10.637,2.915,65.972
22.507,1014.1,54.415,4.1787,20.422,1061.3,550.21,112.61,10.731,3.1752,66.193
20.802,1014.1,59.804,4.6179,23.298,1078.7,550.08,126.1,11.534,2.4014,70.655
19.05,1014.3,64.848,4.8573,24.95300000000001,1088.9,550.04,134.04,11.925999999999998,1.557,72.97399999999998
15.24,1012.8,82.161,3.9047,18.519,1038.2,541.91,104.02,10.258,10.284,108.84
14.794,1012.4,82.846,3.9242,18.532,1035.4,539.56,103.73,10.179,10.512,113.53
14.782,1012.4,81.808,3.9294,18.484,1037.5,541.28,103.64,10.259,10.063,113.71
15.055,1012.7,79.08,4.4669,22.577,1073.8,549.94,124.39,11.324000000000002,2.4441,76.274
15.618,1013.1,79.15899999999998,4.8567,24.753,1086.9,550.05,133.31,11.904000000000002,1.5398,74.616
16.732,1013.5,81.556,4.9322,25.105,1088.2,550.15,133.85,12.078,1.4351,73.71
18.448,1013.6,73.35,5.9910000000000005,31.786,1100.1,534.85,154.34,13.61,0.8027,66.793
20.201,1013.5,74.87100000000002,5.9775,31.163,1100.3,536.28,152.7,13.617,1.5127,66.15899999999999
21.301,1013.5,73.685,6.0283,31.47,1100.3,535.63,153.27,13.528,2.4092,69.45100000000001
21.875,1013.5,71.96600000000002,5.9538,31.085,1100.1,536.86,152.43,13.538,3.1547,71.96600000000002
22.772,1013.3,64.17,6.0207,31.59,1100.0,535.51,153.56,13.549,1.7519999999999998,65.612
23.45300000000001,1013.2,60.918,5.9174,30.909,1100.3,537.38,152.54,13.402,1.4448,65.027
23.403,1012.8,61.368,6.0386,31.81,1100.1,534.7,154.21,13.623,0.7883899999999999,61.596
23.746,1012.1,55.975,5.9712,31.235,1100.1,536.7,152.75,13.511,0.81324,63.808
24.5,1012.0,48.50100000000001,5.9620000000000015,31.32800000000001,1099.8,535.89,153.07,13.504,0.888,66.235
23.594,1012.6,51.117,5.7326,29.945,1099.9,540.96,149.21,13.085,0.98851,70.21
21.604,1013.1,62.922,5.0053,25.667,1091.1,550.05,134.86,12.113,1.534,73.407
20.628,1013.6,65.69,4.9375,25.256,1089.1,549.83,133.73,12.048,1.5371,71.10600000000002
19.365,1013.9,69.9,4.8803,25.139,1088.5,549.93,133.69,11.997,1.4087,70.632
18.17,1013.9,73.929,4.8918,25.189,1088.8,549.88,134.49,12.028,1.5355,71.232
16.816,1013.1,75.19800000000002,4.8428,24.784,1088.1,550.35,134.68,12.005,1.56,71.875
15.832,1012.5,80.631,4.5033,22.545,1074.5,549.77,124.78,11.336,2.2503,72.764
15.288,1012.9,83.859,4.008,18.792,1035.5,539.67,104.14,10.227,12.17,101.75
14.861,1012.9,84.31200000000003,3.9973,18.821,1034.0,538.39,103.75,10.323,11.01,111.99
14.477,1013.0,83.751,4.1186,19.735,1056.3,549.59,112.36,10.422,4.0342,79.61
13.208,1013.2,84.34700000000002,4.1862,20.014,1059.1,549.98,114.38,10.552,3.6731,77.138
13.083,1013.4,88.32700000000001,4.1476,19.55,1056.2,550.05,111.77,10.437,3.8875,76.166
15.043,1013.6,88.913,4.1278,19.842,1057.2,550.06,111.74,10.492,3.7592,72.721
17.518,1013.7,76.814,4.5142,22.393,1071.8,549.97,121.79,11.218,3.6578,76.612
19.139,1013.9,70.485,4.6587,23.202,1077.4,549.76,125.39,11.564,2.6656,73.08
19.98,1014.1,71.372,4.9037,24.777,1086.3,549.82,131.91,11.9,2.251,73.89699999999998
20.473,1013.9,72.911,4.9663,25.263,1088.9,550.2,133.67,12.008,2.4704,76.792
21.107,1013.5,72.71300000000002,5.0233,25.392,1089.4,550.16,133.69,12.147,2.3051,73.747
22.026,1013.0,68.869,4.852,24.278,1083.1,549.79,128.47,11.835,2.2469,67.41199999999999
22.558000000000003,1012.6,64.97800000000001,5.0876,25.574,1090.2,549.95,133.66,12.034,1.556,70.867
23.036,1012.2,63.393,4.5476,22.357,1071.9,549.94,120.5,11.28,2.0478,65.93
23.063,1011.8,54.642,5.1136,25.708,1091.1,549.67,133.57,12.088,1.2667,75.105
24.317,1011.8,44.40600000000001,5.1315,25.791,1092.2,550.15,133.69,12.088,0.96923,77.887
23.827,1011.9,45.92,5.0711,25.615,1091.3,550.16,133.7,12.075,1.229,75.699
22.053,1012.1,48.65,4.9996,25.377,1090.2,550.22,133.7,12.018,1.5239,75.232
20.087,1012.4,55.174,4.8564,25.115,1088.7,549.86,133.7,11.875,1.5105,72.907
18.47,1012.6,60.618,4.1799,21.014,1064.9,550.0,116.82,10.878,2.6783,69.327
17.695999999999994,1012.2,62.968,4.7834,24.595,1086.3,550.15,132.66,11.897,1.7213,72.145
16.955,1011.7,66.057,3.9015,18.927,1037.3,539.6,104.15,10.215,5.2606,101.74
14.496,1010.6,81.906,3.9409,18.86,1035.0,539.4,104.04,10.218,11.566,90.957
17.102,1010.7,75.28,3.9477,18.6,1045.0,547.21,103.62,10.242,6.3036,82.448
19.654,1010.5,66.205,5.178,26.151,1077.0,541.05,131.96,12.114,3.0724,68.312
21.38,1010.4,59.88399999999999,6.0739,31.587,1100.1,535.93,153.66,13.554,1.665,65.911
22.689,1010.2,57.567,5.9583,31.104,1099.6,537.58,152.24,13.419,2.1723,67.938
23.914,1009.9,51.84,5.9876,31.186,1100.0,537.02,152.46,13.458,2.955,71.818
24.841,1009.7,50.941,5.9696,31.06,1100.2,537.86,152.33,13.45,2.3989,68.32300000000001
25.586,1009.3,50.12600000000001,6.0314,31.589,1099.9,535.96,153.44,13.52,1.0054,62.337
25.475,1008.8,51.173,5.9777,31.141,1099.9,537.44,152.71,13.501,0.5596,61.393
25.112,1008.4,52.386,6.0013,31.179,1100.2,537.5,152.34,13.449000000000002,0.6502600000000001,61.547
24.903,1008.4,51.651,4.2608,20.453,1056.7,548.58,109.86,10.632,4.0897,64.691
24.601,1008.1,47.747,3.961,18.785,1050.0,550.07,103.78,10.19,3.9285,58.889
23.612,1007.8,48.359,3.938,18.79,1050.0,549.96,104.36,10.262,3.9979,62.19300000000001
21.818,1007.8,53.224,3.864,18.41,1048.5,549.85,103.82,10.196,4.711,66.737
19.759,1007.9,61.883,3.8646,18.482,1048.0,549.18,104.89,10.14,4.9129,71.795
18.497,1007.5,67.312,3.8361,18.363,1041.4,545.26,102.81,10.112,6.6781,90.966
17.899,1007.3,71.926,3.8616,18.398,1037.9,542.81,102.56,10.177,6.4699,97.308
17.506,1006.9,71.941,4.8854,25.027,1088.3,549.7,134.19,11.999,1.4472,72.405
16.162,1005.3,76.465,3.907,18.708,1036.1,540.88,103.73,10.083,7.5085,90.133
17.158,1005.6,79.205,4.0027,19.076,1045.0,545.68,105.74,10.32,6.5066,81.781
18.396,1005.6,75.031,6.1004,32.24,1099.9,533.82,155.03,13.634,1.1566,65.58
19.823,1005.5,73.337,6.0106,31.18,1099.8,537.22,152.64,13.556,1.4756,67.03399999999999
21.242,1005.4,69.937,6.0112,31.265,1100.0,537.29,152.29,13.419,1.7757,67.958
22.431,1005.1,66.523,5.8987,30.541,1100.5,539.33,151.03,13.345999999999998,2.5851,71.434
23.343000000000004,1004.8,64.16199999999999,5.9779,30.977,1099.8,538.19,152.08,13.406,2.9942,70.35300000000001
23.95300000000001,1004.4,61.99100000000001,5.9546,30.888,1099.9,538.74,151.6,13.389,1.0649,64.39699999999999
24.639,1004.1,58.974,5.9584,30.926,1100.1,538.75,151.54,13.297,0.75647,63.432
24.479,1003.8,58.025,5.9187,30.659,1100.3,539.12,151.49,13.303,0.73679,63.905
22.818,1003.5,65.83800000000001,5.9634,30.94400000000001,1100.1,538.16,151.7,13.377,1.0022,64.03399999999999
22.68,1003.1,65.904,3.9786,18.716,1049.3,549.99,103.53,10.148,4.4063,61.59
22.696,1003.1,60.403,3.879,18.447,1047.4,550.07,102.69,10.102,4.394,59.26300000000001
21.622,1003.4,65.16,3.849,18.448,1047.5,550.2,103.0,10.174,5.3823,65.84899999999999
20.489,1003.7,68.491,4.9831,25.388,1087.9,550.26,133.71,11.997,2.0926,73.877
19.454,1003.8,71.85600000000002,4.9789,25.354,1088.0,549.74,134.13,12.127,1.6981,70.65100000000002
18.294,1003.7,78.324,5.0196,25.117,1086.9,549.63,133.89,12.089,1.0654,67.77199999999999
17.337,1003.6,82.09899999999998,5.0158,24.913,1086.1,550.14,133.23,11.825,0.67895,65.615
16.043,1003.4,83.385,4.2021,19.965,1055.1,548.62,112.62,10.511,6.0459,75.137
15.429,1003.3,84.43,4.246,20.162,1058.3,550.07,113.67,10.57,3.4741,71.586
15.029000000000002,1003.3,86.43799999999996,4.2647,19.944000000000006,1057.1,550.08,112.72,10.472,3.4071,71.635
14.827,1003.4,87.26799999999999,4.2661,19.929,1057.2,550.08,112.72,10.387,3.9577,73.58
15.348,1004.1,90.277,4.306,20.008,1057.1,549.81,112.91,10.545,4.1984,74.972
16.278,1004.3,92.413,5.275,25.257,1087.8,549.48,134.43,12.056,1.4981,72.471
18.288,1004.4,91.656,6.2827,31.252,1100.1,536.94,152.43,13.366,1.4655,67.503
20.028,1004.5,85.249,6.2025,30.824,1100.1,538.66,151.75,13.380999999999998,1.8766,69.622
20.681,1004.5,83.565,6.1901,30.791,1099.9,538.64,151.34,13.317,1.5016,68.625
22.096,1004.3,78.539,6.0375,30.221,1099.8,540.36,150.3,13.218,2.0463,71.207
23.792,1003.8,69.24,5.9228,30.217,1100.3,540.97,150.01,13.23,0.91418,68.66
24.836,1003.5,63.81,6.0402,30.978,1099.8,538.43,151.55,13.288,0.82152,69.01899999999999
25.39,1003.3,60.5,5.0588,24.729,1084.4,549.54,129.84,11.9,1.0791,70.385
25.352,1003.3,58.105,5.1999,25.711,1089.6,549.55,133.59,11.939,1.0497,73.313
24.457,1003.6,64.565,4.174,20.187,1057.6,549.76,110.62,10.545,2.6084,62.041
22.704,1003.8,77.1,4.3775,21.034,1062.1,550.12,114.7,10.836,2.7851,63.008
21.556,1004.0,79.345,5.1532,25.454,1087.9,550.34,133.72,11.984000000000002,1.5684,68.49
19.816,1004.4,84.12700000000002,5.1787,25.228,1087.9,550.12,133.74,11.977,1.5611,68.619
18.717,1004.8,89.652,5.1807,25.129,1087.3,550.02,133.43,11.955,1.5591,68.197
18.669,1004.7,86.50200000000002,5.1015,25.012,1086.2,550.18,132.9,11.94,1.6857,69.292
18.081,1004.8,85.046,5.1413,25.082,1087.0,549.89,133.76,11.902,1.6144,70.24600000000001
16.83,1004.6,87.63799999999998,4.5680000000000005,21.503,1066.5,549.92,119.08,11.03,2.4553,69.311
16.268,1004.6,89.573,5.191,24.851,1085.7,550.09,133.35,11.89,1.7651,71.215
16.033,1004.5,90.666,4.5498,21.084,1063.8,550.12,117.31,10.875,3.0419,69.209
15.843,1004.5,92.502,5.3436,24.94400000000001,1086.6,550.26,134.13,11.997,1.5829,70.937
15.252,1005.0,91.447,5.2473,24.755,1086.1,550.16,133.66,11.937,1.6195,73.01100000000002
15.383,1005.5,93.55,5.2695,24.855,1085.9,549.8,133.68,11.867,1.5621,71.131
15.491,1006.0,92.364,4.4932,20.329,1057.6,548.83,113.42,10.645,3.7591,73.518
16.961,1006.2,95.439,4.4687,20.24,1058.4,549.8,112.58,10.64,3.5775,69.585
19.14,1006.5,92.853,5.2947,25.037,1086.3,549.96,132.34,11.938,1.8579,71.45100000000002
21.184,1006.9,84.42299999999999,5.2498,25.343000000000004,1088.5,550.07,133.0,12.066,2.1848,73.92399999999998
22.706,1007.1,73.372,5.1783,25.372,1088.8,550.16,132.75,12.116,2.0885,73.161
23.994,1007.1,67.28,5.2264,25.363000000000003,1089.2,550.26,132.77,12.165,2.8565,76.036
24.438,1007.1,63.207,5.2194,25.455,1089.7,550.35,132.74,12.214,3.4274,78.955
25.19400000000001,1006.9,60.984,5.2735,25.699,1090.7,550.09,133.32,12.149,1.9054,72.209
25.693,1006.5,59.31100000000001,5.2739,25.536,1089.6,549.94,132.74,12.03,1.1638,70.115
25.798,1006.3,57.335,5.2664,25.566,1089.4,549.93,132.73,11.963,0.94839,69.814
25.57800000000001,1006.2,65.218,5.2472,25.489,1089.1,549.68,132.72,11.897,1.2978,67.828
25.104,1006.0,66.75,4.3647,20.607,1060.8,550.06,112.25,10.712,2.9543,60.063
23.629,1006.6,70.15899999999999,5.0692,25.36,1089.3,550.45,132.92,12.119000000000002,1.5491,70.29
22.577,1007.4,67.42,4.9986,25.227,1088.8,550.45,132.72,12.048,1.358,70.392
21.237,1007.5,71.041,4.9572,25.108,1088.0,550.26,132.7,11.946,0.64257,67.89
19.99,1007.7,74.944,5.0076,25.197,1088.0,549.57,133.36,11.844,0.37518,67.836
19.019,1007.7,78.123,4.9094,24.672,1084.9,549.92,131.44,11.853,1.4865,69.692
19.245,1011.7,80.406,4.8918,24.206,1082.1,549.52,129.5,11.71,1.8246,72.304
18.455,1011.5,82.205,4.6394,22.719,1067.5,546.57,120.86,11.195,2.2241,67.682
17.963,1010.9,83.469,4.7594,23.179,1076.9,549.76,125.51,11.45,1.7966,68.334
17.283,1010.7,84.544,4.7919,23.537,1079.0,550.15,127.38,11.491,2.0437,71.154
16.844,1010.6,85.743,4.8007,23.415,1078.2,550.1,127.02,11.472,1.997,69.067
16.512999999999998,1010.6,87.12100000000002,4.7976,23.306,1077.7,550.27,126.64,11.373,2.0912,69.93
16.566,1010.7,87.62200000000001,4.1113,18.956,1035.0,539.15,103.41,10.288,10.438,95.62
17.299,1011.0,87.015,4.7572,22.88,1075.0,549.98,124.38,11.393,2.4194,70.10600000000001
19.161,1011.2,87.454,5.0345,24.456,1083.5,550.13,129.3,11.871,1.8524,66.98100000000001
21.575,1011.5,83.95100000000002,5.2103,25.609,1089.9,549.77,133.45,12.144,1.7078,71.351
22.776,1011.6,79.065,5.2263,25.643,1090.6,549.94,133.74,12.195,3.6737,73.751
23.721,1011.8,72.16199999999998,5.1652,25.427,1090.0,550.39,132.73,12.183,0.8417100000000001,60.267
25.063,1011.9,69.123,5.1693,25.36,1089.3,549.85,131.89,12.17,1.0408,73.262
25.869,1011.7,67.215,5.2587,25.825,1091.9,550.44,133.89,12.289,1.9649,74.905
25.744,1011.7,70.939,5.2622,25.889,1092.0,550.45,133.75,12.265999999999998,1.5822,69.866
25.471,1011.3,64.123,5.2943,25.904,1092.0,550.46,133.73,12.239,1.2751,70.92
25.312,1011.0,57.952,5.2025,25.406,1089.6,550.4,131.92,12.212,1.5435,71.482
24.857,1010.9,57.219,5.2196,25.756,1091.0,550.45,133.35,12.184,1.3746,71.42
24.329,1011.0,57.762,5.2089,25.838,1091.0,550.4,133.73,12.144,1.4129,71.7
23.294,1011.2,63.42100000000001,5.1211,25.626,1090.3,550.41,133.72,12.095999999999998,1.6179,69.154
21.841,1011.6,69.84,5.0429,25.206,1089.7,550.38,133.73,12.046,1.4471,67.084
20.14,1012.2,78.821,5.0463,25.032,1088.3,549.88,133.74,12.015,1.1927,67.432
19.114,1012.7,85.119,5.1358,24.938,1088.3,550.45,133.58,11.918,1.2078,65.917
18.773,1013.1,88.15299999999998,5.1683,24.95,1088.2,550.4,133.36,12.034,1.2829,66.242
18.426,1013.1,89.87100000000002,5.2526,25.042,1089.2,550.28,134.33,12.121,1.3398,69.184
18.255,1012.9,91.53,5.3001,25.017,1088.6,550.34,133.9,12.064,1.372,67.945
18.266,1012.8,90.911,5.2654,25.052,1088.5,550.36,133.9,12.111,1.3019,68.661
18.239,1013.0,90.201,5.3039999999999985,25.263,1089.0,550.37,134.28,12.098,1.3768,69.126
18.031,1012.8,90.583,4.7679,22.174,1070.9,549.88,121.18,11.166,2.6865,67.586
17.88,1012.8,91.956,4.3293,19.766,1056.6,549.98,110.86,10.437,3.5733,65.99600000000001
17.828,1013.4,93.068,4.4386,20.109,1059.0,550.09,112.43,10.597,3.3876,66.139
18.254,1013.9,92.096,5.3008,25.237,1088.9,550.11,134.29,12.049,1.4919,70.139
18.944000000000006,1014.1,89.131,5.1693,24.526,1085.5,550.14,131.16,11.883,4.4567,66.682
19.575,1014.2,86.046,5.1417,24.466,1085.1,549.87,130.67,11.851,1.7323,67.915
20.142,1014.4,83.90100000000002,5.1642,24.749,1086.9,550.31,131.72,11.904000000000002,1.7741,70.515
20.731,1014.7,81.891,5.1559,25.027,1088.1,550.37,132.59,11.994000000000002,1.9403,72.791
21.609,1015.0,77.362,5.0484,24.68,1086.7,550.31,130.83,12.048,1.3326,67.717
22.092,1015.0,75.054,5.0763,24.869,1087.8,549.78,131.69,12.095999999999998,1.29,68.265
22.386,1014.9,74.031,5.1501,25.213,1089.4,550.17,132.88,12.132,1.0435,68.71
22.717,1014.6,73.255,5.1242,25.001,1088.1,550.19,131.74,12.107,1.2903,68.637
22.72300000000001,1014.5,73.61399999999998,5.0985,24.74,1086.2,550.21,130.79,12.068,1.3181,67.02
21.583,1014.9,78.393,5.0818,24.636,1086.0,549.79,131.06,12.028,1.4187,66.215
19.975,1015.5,84.259,5.0468,24.217,1084.1,550.09,129.98,11.947,1.4863,64.65
19.265,1015.6,85.619,5.0154,24.159,1083.6,549.75,129.75,11.85,1.3573,64.259
18.922,1016.0,86.37100000000002,5.0297,24.31900000000001,1084.9,549.93,130.71,11.822,1.3259999999999998,64.587
18.637,1016.1,87.80799999999998,4.9975,24.053,1083.4,549.7,129.78,11.869000000000002,1.4955,65.505
18.546,1016.4,89.064,5.1909,25.089,1089.6,550.38,134.25,12.128,1.2279,68.442
18.572,1016.7,89.89200000000002,5.092,24.416,1085.3,550.24,131.0,11.875,1.4963,66.348
18.609,1017.0,89.366,5.1757,24.999,1088.6,550.29,133.36,12.001,1.3688,68.88
18.608,1017.0,88.38600000000002,4.2846,19.888,1058.3,550.12,111.49,10.538,3.3534,66.15100000000001
18.608,1016.9,88.477,4.6938,22.211,1072.3,550.02,121.52,11.194,2.3059,67.803
18.679,1017.0,87.899,4.2427,19.683,1056.8,549.99,110.37,10.474,3.6827,65.995
18.709,1017.1,86.742,4.2193,19.596,1055.9,549.93,109.73,10.451,3.8746,66.188
18.68,1017.2,87.132,4.2498,19.833,1057.6,550.1,110.92,10.482,3.7226,66.505
18.559,1017.4,88.99799999999998,4.0926,18.506,1047.5,548.32,103.78,10.23,6.2104,84.618
18.615,1017.5,88.632,4.7387,22.455,1073.1,550.0,122.31,11.234000000000002,2.4966,68.35
18.949,1017.5,88.781,5.2137,25.22300000000001,1089.3,550.16,133.7,11.938,1.4681,68.594
19.417,1017.8,88.286,5.2023,25.066,1089.5,550.21,133.71,11.938,1.2657,68.58
19.646,1018.2,87.26899999999998,5.2445,25.304,1090.4,549.93,134.74,12.012,1.1822,68.593
19.746,1018.2,87.084,5.2689,25.401,1090.6,549.91,134.75,12.078,1.3241,67.72800000000001
20.352,1018.2,84.25399999999998,5.2538,25.455,1091.5,550.43,134.66,12.029000000000002,1.3008,70.244
20.836,1018.2,84.204,5.2242,25.35,1090.6,550.06,134.26,12.054,1.4128,67.842
20.903,1018.0,85.917,5.2701,25.549,1091.5,549.57,134.73,12.015,1.5146,70.80199999999998
21.416,1017.5,84.595,5.3066,25.696,1092.2,550.03,134.69,12.11,1.3387,69.197
21.751,1017.0,81.461,5.2797,25.687,1092.2,550.42,134.74,12.156,1.3412,69.156
21.994,1016.7,80.419,5.2492,25.663,1091.9,550.27,134.74,12.143,1.4157,68.76899999999999
21.78,1016.2,82.691,5.2429999999999986,25.599,1091.0,549.77,134.61,12.044,1.3245,67.33
21.339,1016.3,86.53,5.2632,25.201,1089.2,549.66,133.27,11.999,1.2697,65.112
20.955,1016.9,88.48100000000002,5.3232,25.513,1090.8,549.59,134.66,12.058,1.1561,64.696
20.677,1017.5,88.926,5.3084,25.352,1090.2,549.62,133.74,11.981,1.1843,65.253
20.2,1017.6,92.033,5.3021,25.143,1089.0,550.12,132.96,11.903,1.3942,64.521
19.853,1017.4,92.155,5.2970000000000015,24.986,1088.0,550.12,132.81,11.914,1.3289,64.968
19.567,1017.3,92.477,5.3163,24.654,1086.3,550.17,131.47,11.943,1.6084,65.09100000000001
19.72,1017.2,93.231,4.5118,20.179,1059.8,550.17,112.17,10.613,3.3712,62.119
19.628,1016.9,93.391,4.4765,19.899,1058.5,550.05,111.45,10.577,3.4955,61.949
19.413,1016.8,93.334,4.4909,19.849,1058.4,550.26,111.49,10.549,3.5161,62.886
19.296,1016.5,93.126,4.4749,19.982,1058.7,549.9,111.72,10.576,3.3655,62.739
19.331,1016.6,92.369,4.4551,20.064,1058.6,549.84,111.73,10.58,3.4054,62.849
19.371,1016.9,91.306,4.4633,20.066,1058.9,550.23,111.73,10.492,3.4454,63.849
19.588,1017.2,90.408,4.4515,20.225,1059.2,549.97,111.95,10.657,3.3239,62.92
19.767,1017.4,89.616,5.359,25.547,1090.9,549.98,134.76,12.059,1.62,70.514
20.212,1017.5,88.402,5.3608,25.585,1091.7,549.96,134.73,12.132,1.3298,68.98100000000001
21.611,1017.4,83.71700000000001,5.3439,25.635,1091.6,549.9,134.76,12.14,1.0661,70.723
22.972,1017.3,78.493,5.3062,25.738000000000003,1091.7,549.87,134.76,12.21,1.317,73.429
24.096,1016.9,75.306,5.3146,25.827,1092.1,550.0,134.75,12.307,1.2476,70.697
24.70300000000001,1016.9,72.09899999999998,5.3213,25.821,1092.2,549.91,134.9,12.241,1.2793,70.09899999999999
23.999,1016.5,74.152,5.2902,25.751,1091.8,550.37,134.68,12.207,1.3167,68.045
24.252,1015.7,73.783,5.2536,25.762,1091.7,550.18,133.78,12.109000000000002,1.3126,68.618
25.353,1015.1,67.726,5.2609,25.822,1092.1,550.05,133.78,12.135,1.2398,69.536
24.907,1014.8,69.952,5.2473,25.752,1091.7,550.04,133.77,12.152,1.1807,67.331
24.335,1014.3,69.07600000000001,5.2472,25.808000000000003,1091.5,550.0,133.77,12.147,1.0748,68.062
23.83,1014.1,68.546,5.1901,25.603,1090.8,549.96,133.76,12.114,1.3104,67.892
22.265,1014.2,79.628,5.1726,25.486,1090.0,549.95,133.76,12.076,1.4102,64.411
21.02,1014.8,84.404,5.2422,25.338,1089.4,550.04,133.76,12.073,1.3396,64.293
20.369,1015.0,86.529,5.2588,25.255,1089.3,549.97,133.75,12.16,1.2463,65.094
19.759,1014.6,88.56700000000002,5.3378,25.275,1090.2,550.08,134.68,12.147,1.4059,65.693
19.294,1014.1,90.593,5.1147,24.041,1082.7,549.87,129.23,11.711,1.4344,64.803
19.303,1012.9,89.28399999999998,4.1177,18.528,1047.7,549.02,104.15,10.191,5.8203,80.17399999999998
19.427,1012.4,88.895,4.1509,18.563,1048.6,549.69,103.67,10.265,6.0465,75.203
19.132,1012.0,89.443,4.2416,18.549,1046.7,548.63,103.6,10.187,7.2346,80.245
18.298,1011.8,94.213,4.2641,18.489,1047.1,548.95,103.68,10.033,6.5,82.507
18.48,1011.8,91.481,4.1958,18.433,1045.1,547.52,103.71,10.076,6.5027,81.64399999999998
19.41,1012.0,91.38,4.1839,18.584,1049.1,549.92,103.76,10.215,5.1534,68.11399999999999
20.387,1012.0,89.74700000000001,4.4366,20.184,1058.9,550.16,111.61,10.558,3.5104,61.541
21.34,1012.2,86.33200000000002,4.4066,20.208,1059.3,550.02,111.62,10.486,3.5576,58.566
21.972,1012.2,83.12200000000001,4.0593,18.533,1049.3,549.87,103.62,10.052,4.8849,58.351000000000006
22.175,1011.5,83.176,4.3276,20.015,1057.9,549.97,110.97,10.601,3.6977,62.447
21.673,1011.2,83.992,4.4245,20.28,1059.5,550.08,112.01,10.606,3.3969,61.489
21.59800000000001,1010.9,81.109,4.1316,18.988,1051.0,549.68,105.53,10.161,4.0855,59.496
22.23,1009.9,78.42,4.3785,20.626,1061.6,549.97,113.39,10.689,2.7664,61.959
21.971,1009.8,80.234,4.4286,20.851,1062.7,550.07,114.05,10.912,2.8494,60.246
21.385,1009.6,83.525,5.2571,25.502,1090.0,550.21,133.56,12.002,0.99195,67.042
20.601,1009.9,84.89399999999998,5.2426,25.372,1089.5,550.15,133.69,12.017,0.90191,65.902
