ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
19.922,1009.7,86.554,5.2332,25.166,1088.0,550.17,132.98,11.859000000000002,1.0237,65.687
19.312,1009.5,88.166,5.1814,24.561,1084.4,549.77,130.7,11.823,1.6296,65.411
18.575,1009.4,89.086,5.084,23.779,1080.0,549.9,127.78,11.656,1.7952,65.961
18.286,1008.4,93.666,4.2892,18.55,1047.2,548.57,104.41,10.092,6.8133,79.899
18.347,1008.0,93.278,4.3098,18.463,1047.5,549.05,103.76,10.044,5.8109,80.392
18.205,1007.7,93.165,4.3559,18.5,1046.3,548.46,103.77,9.9936,6.3304,80.593
17.81,1007.3,92.932,4.4272,18.584,1043.5,546.31,103.75,9.9428,7.0663,81.036
21.075,1008.5,82.462,4.2678,20.172,1058.9,549.93,111.97,10.581,3.2684,61.52
20.801,1009.0,83.88,4.2842,20.28,1058.8,550.08,111.74,10.582,3.1517,59.73
20.638,1008.9,84.75,4.2977,20.215,1058.7,550.09,111.73,10.572,3.4591,61.01600000000001
20.085,1009.1,85.941,4.4688,20.932,1061.8,549.4,114.59,10.823,3.4023,62.973
19.496,1009.0,86.758,4.836,22.747,1067.1,545.92,120.79,11.222,3.1771,66.47
18.897,1008.7,85.54299999999998,4.2806,19.683,1056.5,549.99,110.65,10.508,3.5406,63.445
18.673,1008.8,80.491,4.2331,19.976,1058.4,550.03,112.14,10.509,3.2409,64.155
18.373,1008.7,76.52199999999998,4.1519,19.889,1057.8,550.01,111.73,10.468,3.1766,64.495
17.927,1008.8,76.808,4.1478,19.828,1057.5,550.07,111.72,10.421,3.4511,67.788
17.363,1009.2,77.69800000000002,4.1415,19.787,1057.3,549.9,111.7,10.374,3.4262,68.078
17.005,1009.7,79.28399999999998,4.1178,19.753,1057.1,550.04,111.48,10.36,3.5139,68.555
16.862000000000002,1010.3,79.544,4.0958,19.623,1056.2,549.94,110.89,10.366,3.734,69.266
17.246,1010.7,78.35600000000002,4.8888,24.22,1083.4,549.98,130.66,11.889,1.9599,72.12100000000002
17.987000000000005,1010.9,76.566,5.2668,26.377,1096.4,549.73,139.71,12.215,1.2591,77.708
18.869,1010.9,74.343,5.0535,24.887,1088.0,550.04,132.9,11.992,1.5406,69.678
19.676,1010.9,72.749,5.1397,25.221,1089.1,550.22,133.65,12.019,1.4614,70.968
20.179,1010.8,72.991,5.2044,25.404,1090.1,550.19,134.02,12.129,1.6835,69.835
20.941,1010.5,71.32,6.1064,30.825,1099.8,537.51,151.53,13.338,0.6509999999999999,64.048
21.698,1010.0,70.492,6.0624,30.66800000000001,1099.7,538.2,152.06,13.353,0.48327,61.867
22.681,1009.6,68.312,5.234,25.376,1089.7,549.72,134.0,12.103,0.78499,67.12
21.367,1009.4,71.25,5.1887,25.238000000000003,1089.6,550.36,133.79,12.163,0.87441,69.11399999999999
20.308,1009.2,72.40100000000002,5.5576,27.639,1100.0,548.74,143.28,12.581,0.4693600000000001,73.76899999999998
19.812,1009.0,72.352,5.0915,25.0,1087.9,550.25,133.05,12.045,0.94441,68.99600000000001
18.901,1008.9,72.007,5.4469,27.33,1099.0,549.34,142.79,12.644,0.6630199999999999,74.805
18.077,1009.1,72.152,6.5875,34.533,1099.5,525.9,160.37,14.04,0.26704,60.165
17.378,1008.9,78.17399999999998,6.09,31.422,1100.2,535.8,154.63,13.5,0.15739,60.44
16.861,1008.5,79.86399999999998,6.0405,31.059,1100.2,537.11,153.67,13.383,1.0486,64.77199999999999
15.991,1008.0,80.82300000000002,6.1512,31.389,1099.9,535.71,154.58,13.453,1.8121,65.874
15.359000000000002,1007.7,84.648,5.1151,24.803,1086.2,549.91,133.97,11.897,2.3744,69.755
14.827,1006.8,86.18799999999996,5.0624,24.363000000000003,1084.1,550.19,132.55,11.8,1.6234,71.83800000000002
14.388,1005.8,88.84,4.3232,19.807,1057.1,549.93,112.72,10.48,3.5913,70.795
14.51,1005.1,90.666,4.3757,19.853,1057.1,549.98,112.73,10.474,3.7481,69.268
14.722,1004.5,92.195,4.409,19.915,1057.1,549.99,112.72,10.444,3.6571,69.359
14.96,1004.4,92.41,4.4134,19.959,1057.2,549.97,112.72,10.413,3.6147,70.943
15.167,1004.3,93.862,4.4638,19.939,1057.5,550.01,112.69,10.382,3.7189,69.517
15.811,1004.3,94.87,4.6105,20.655,1061.6,550.2,115.49,10.734000000000002,3.0415,67.667
16.8,1004.1,93.452,5.3559,24.92,1087.0,550.41,133.33,11.791,1.3348,70.464
17.746,1003.9,91.306,5.3576,25.102,1088.0,550.14,133.71,11.852,1.8942,70.34100000000001
18.91,1003.7,87.79700000000004,5.3302,25.214,1088.0,550.14,133.72,11.912,0.98635,68.689
19.707,1002.9,86.62200000000001,5.3113,25.25800000000001,1088.3,549.82,133.74,11.972,0.42917,66.247
20.658,1002.2,82.508,5.3039,25.44,1088.6,550.02,133.72,12.021,0.49445,69.801
21.388,1002.4,80.571,5.3048,25.575,1088.7,549.99,133.74,12.03,0.8822700000000001,68.729
22.002,1002.8,76.73100000000002,5.2853,25.505,1089.1,550.23,133.74,12.038,1.0634,67.212
21.347,1003.3,79.178,5.2718,24.882,1086.1,550.08,131.99,12.0,0.90154,65.332
20.636,1002.8,79.975,5.1153,24.278,1082.2,549.79,128.94,11.799,1.0389,63.363
21.554,1002.5,74.059,5.3096,25.704,1090.2,550.02,134.85,12.087,0.7172,69.748
21.515,1002.5,71.28399999999998,5.059,24.324,1082.2,550.14,128.99,11.636,1.0451,66.953
21.129,1003.0,75.061,4.2875,20.223,1057.8,549.84,111.47,10.63,2.8034,60.323
20.257,1003.5,75.387,4.6477,22.318,1070.9,549.9,121.45,11.233,2.0085,64.34100000000001
18.664,1003.8,79.057,5.1328,25.123,1087.8,549.99,134.09,12.094,0.69684,66.43
18.316,1004.3,81.378,5.2104,25.325,1088.5,550.3,134.43,12.138,1.3102,70.38600000000002
21.094,1004.3,77.581,5.2656,25.435,1089.6,550.24,134.39,12.175999999999998,1.1992,69.67699999999999
21.76,1004.3,74.745,4.7491,22.413,1071.5,550.16,121.34,11.178,2.2322,66.301
21.823,1004.2,74.093,4.3396,20.183,1058.3,549.94,111.97,10.652,3.228,62.159
20.047,1003.7,82.061,4.3872,19.91,1056.3,550.04,110.75,10.55,3.4549,62.87
20.44,1003.1,82.126,4.4263,19.972,1057.2,550.02,111.13,10.602,3.2171,62.167
22.191,1002.9,72.608,4.3266,19.917,1056.7,550.02,110.74,10.484000000000002,2.9357,63.394
21.559,1002.9,72.062,4.3157,19.816,1056.4,549.81,110.74,10.390999999999998,1.8697,71.033
20.198,1003.2,80.87,4.2159,19.038,1051.8,550.03,107.27,10.272,5.2282,81.757
18.712,1003.5,85.82700000000001,5.2309,24.806,1085.8,550.15,132.53,11.883,2.7461,76.48100000000002
19.424,1003.8,85.65700000000002,5.3443,25.603,1090.0,550.06,135.04,12.165,1.6588,72.518
20.806,1003.9,80.715,5.3164,25.25800000000001,1088.6,550.12,133.72,12.177,1.4439,69.464
22.461,1004.0,73.883,5.336,25.247,1088.9,550.53,133.71,12.17,1.4887,70.06
21.147,1004.5,77.11,6.3573,31.029,1099.3,536.73,151.84,13.355,1.0159,66.442
19.263,1004.5,88.814,5.3367,25.076,1087.2,548.97,133.88,12.071,1.5213,69.682
20.14,1004.6,84.22,5.3301,25.068,1088.0,549.71,133.59,12.116,1.5623,70.033
21.379,1004.7,78.008,5.3376,25.335,1089.2,550.31,134.25,12.103,1.1474,70.05
22.007,1004.8,73.622,5.3023,25.215,1088.8,550.01,133.74,12.111,1.1587,70.133
21.992,1004.8,69.72,5.2996,25.352,1089.3,550.28,134.07,12.124,1.2881,69.433
22.002,1004.7,68.301,5.2949,25.459,1090.0,550.18,134.52,12.114,1.5288,71.65100000000002
21.842,1004.5,63.941,5.2459,25.339,1088.9,549.94,133.74,12.119000000000002,1.3808,70.902
21.02,1004.9,68.615,5.2023,25.292,1089.1,549.98,134.15,12.087,1.3986,71.543
19.687,1005.1,73.762,5.1110000000000015,25.101,1088.1,549.76,133.73,12.103,1.3137,70.497
18.765,1005.5,80.979,5.1394,24.963,1087.8,549.95,133.71,12.008,1.3342,69.275
18.17,1005.7,84.715,5.159,24.946,1087.5,550.06,133.7,12.0,1.5405,69.392
17.851,1005.6,85.75,5.2109,25.184,1088.1,550.3,134.14,12.104,1.9363,70.791
18.3,1005.5,85.445,5.1679,24.65,1084.5,549.93,131.85,11.783,2.1464,69.58
17.558,1005.0,87.83200000000002,4.3848,19.828,1056.6,550.09,111.48,10.5,4.3912,66.71600000000001
16.632,1004.9,91.332,4.4337,19.595,1055.2,550.05,110.78,10.467,4.0725,68.038
15.7,1004.6,90.562,4.449,19.828,1056.4,549.99,111.99,10.53,3.9003,70.47800000000002
14.98,1004.1,90.187,4.4239,19.619,1055.1,549.9,111.31,10.501,3.9204,72.721
14.263,1003.9,90.829,4.5034,19.611,1055.3,549.96,111.63,10.442,4.0183,72.842
13.795,1003.7,93.661,4.5758,19.637,1055.4,550.06,111.72,10.427,3.9195,73.345
14.302,1003.8,95.931,4.7371,20.6,1060.5,549.88,115.02,10.691,3.5407,72.454
16.854,1003.9,96.103,5.4086,25.181,1087.7,549.71,133.48,12.019,3.1293,69.707
19.774,1004.0,80.116,5.2671,25.432,1089.2,550.11,134.06,12.107,1.5201,73.059
21.231,1003.8,73.206,5.1776,25.332,1088.7,550.13,133.71,12.03,1.536,71.88600000000002
22.181,1003.7,71.043,5.1779,25.458,1088.6,550.0,133.74,12.034,1.4443,71.25
22.116,1003.5,73.652,5.1911,25.474,1088.8,549.59,133.72,12.039,1.6266,71.859
22.564,1003.2,70.208,5.2115,25.514,1089.3,549.78,133.71,12.043,1.4839,72.14
22.715,1002.8,71.193,5.2281,25.601,1089.3,549.82,133.71,12.047,1.2351,70.916
22.766,1002.4,71.12,5.2331,25.582,1089.8,550.24,133.72,12.053,1.2971,69.758
22.521,1002.0,71.483,5.2455,25.658,1089.7,550.07,133.72,12.062,1.3576,71.169
23.08,1001.6,66.365,5.2722,25.636,1090.2,550.3,133.71,12.064,1.2844,73.432
23.1,1001.8,66.658,5.2505,25.691,1090.1,549.82,133.72,12.119000000000002,1.2504,73.346
22.932,1002.3,66.827,5.234,25.83,1090.6,549.86,134.3,12.178,1.3624,74.905
21.832,1002.8,70.738,5.1793,25.421,1088.3,549.88,133.21,11.98,1.5574,74.693
20.863000000000003,1003.3,69.747,5.1297,25.251,1088.2,549.85,133.71,11.998,1.6914,76.441
19.78,1004.0,79.66,5.1532,25.188,1087.9,549.96,133.66,11.98,1.6811,72.75399999999998
18.417,1003.9,94.633,5.3949,25.022,1087.5,550.2,133.68,11.966,1.3378,69.669
18.048,1003.5,96.433,5.5094,25.04300000000001,1088.2,550.2,133.92,11.945,1.5243,69.15
17.989,1003.2,96.207,5.4577,24.97300000000001,1087.7,549.9,133.68,11.949000000000002,1.5482,70.696
17.987000000000005,1003.4,96.322,5.4686,25.095,1087.2,549.71,133.68,12.062,1.4956,70.881
17.465,1003.4,96.566,5.5001,24.963,1087.4,550.14,133.92,12.112,1.2846,70.82
17.357,1003.2,98.139,5.4844,24.927,1087.7,549.67,133.68,12.091,1.3675,71.124
17.359,1003.2,97.475,5.4897,24.881,1087.0,550.16,133.68,12.069,1.6731,73.043
17.347,1002.9,97.229,5.4768,24.917,1087.3,550.28,133.7,12.048,1.6861,71.468
17.703,1003.3,97.55,5.4865,24.97,1087.7,549.9,133.72,12.026,1.7,70.39699999999998
18.356,1003.9,95.321,5.4561,25.07800000000001,1087.8,549.78,133.71,12.004,1.4681,68.557
18.688,1003.9,94.575,5.4208,25.157,1088.0,549.92,133.74,11.982,1.4205,68.58
18.678,1004.7,94.014,5.3933,25.01,1087.6,549.91,133.37,11.876,1.2526,68.82300000000001
18.672,1004.7,96.456,5.4605,25.081,1087.9,550.12,133.7,11.95,1.6992,70.403
18.906,1004.7,95.972,5.4786,25.122,1088.5,550.06,133.75,12.02,1.7564,71.217
18.908,1004.8,94.072,5.455,25.103,1088.5,550.25,133.74,12.106,1.6267,70.783
18.812,1005.0,92.899,5.4433,25.245,1088.8,550.3,134.45,12.111,1.3455,70.768
18.907,1005.2,91.828,5.4002,25.107,1088.1,549.95,133.75,12.123,1.4709,71.219
18.876,1005.5,92.13,5.4132,25.072,1088.5,550.06,133.74,12.087,1.5035,70.487
18.406,1006.4,95.6,5.5063,25.116,1087.9,549.91,133.75,12.05,1.4595,68.88600000000001
17.697,1006.6,100.07,5.6697,25.112,1087.4,550.18,133.74,12.014,1.4546,68.554
17.354,1006.7,100.1,5.8689,25.009,1087.5,550.32,133.75,11.978,1.5308,69.26899999999999
17.016,1005.4,100.11,5.9521,24.921,1087.0,550.33,133.73,11.959,1.4959,69.041
16.925,1005.7,100.11,5.9377,24.859,1087.0,550.41,133.72,11.951,1.4781,68.961
16.972,1006.7,100.01,5.7868,24.999,1087.4,549.92,133.7,11.965,1.534,69.542
17.267,1007.8,99.968,5.6262,25.145,1087.8,549.69,133.7,11.982,1.527,71.044
17.527,1008.0,99.045,5.1229,22.695,1073.2,549.97,122.98,11.218,2.4933,70.786
17.511,1007.8,98.579,4.4893,19.415,1053.7,549.93,108.89,10.305,3.8626,68.086
17.316,1007.8,98.099,4.5415,19.468,1054.4,550.0,109.6,10.462,3.795,69.369
16.807000000000002,1008.1,97.383,4.5263,19.368,1054.2,549.98,109.56,10.362,4.0388,71.74600000000002
16.352999999999998,1008.3,98.148,4.5338,19.353,1053.9,550.0,109.48,10.244000000000002,3.9114,72.01
16.202,1008.6,98.156,4.5378,19.4,1054.4,550.0,109.82,10.374,3.7554,71.551
16.078,1008.9,98.309,4.5432,19.368,1054.0,550.02,109.56,10.4,3.741,71.089
16.604,1009.2,98.867,4.5439,19.464,1054.4,550.03,109.62,10.401,3.7063,69.135
17.569000000000006,1009.4,97.208,4.6062,20.167,1058.3,549.89,112.29,10.656,3.513,69.345
18.692,1009.4,91.774,5.2766,24.757,1085.1,549.66,131.4,11.74,1.7734,68.889
19.379,1009.7,88.63799999999998,4.6368,21.34,1065.5,549.96,116.89,10.878,2.7544,66.443
20.378,1009.7,83.66,4.7935,22.708,1073.7,549.9,122.73,11.17,1.6256,65.676
21.155,1010.1,81.722,4.1471,18.706,1050.2,550.0,105.01,10.178,3.6669,62.058
20.135,1010.1,84.251,5.2082,25.08,1087.0,550.08,132.68,11.907,1.4556,70.497
20.087,1009.7,87.206,5.2872,25.345,1088.8,549.79,133.72,11.995,1.3531,70.818
21.148000000000003,1009.4,80.195,4.6935,22.346,1071.1,549.79,120.36,11.158,2.2417,66.832
21.655,1009.7,80.5,4.2453,19.62,1055.1,550.0,108.96,10.294,3.2952,62.74800000000001
22.073,1010.1,77.87899999999998,4.2624,19.565,1054.9,550.01,108.78,10.348,3.2476,62.047
21.7,1010.1,79.274,4.255,19.53,1054.8,550.12,108.77,10.351,3.5318,64.042
21.586,1010.2,80.472,4.2458,19.528,1054.5,550.13,108.78,10.317,3.6313,64.209
20.883000000000006,1010.5,82.38600000000002,4.2676,19.554,1054.6,550.05,108.79,10.283,3.7636,64.054
19.524,1010.8,88.39399999999998,4.3194,19.476,1054.1,550.01,108.76,10.249,4.0944,65.35300000000001
18.801,1011.4,89.464,4.3083,19.458,1054.1,549.96,108.74,10.215,4.2248,66.38600000000001
18.35,1011.4,92.124,4.3739,19.634,1055.4,549.8,109.35,10.438,4.2983,71.914
18.131,1011.3,91.371,4.3696,19.48,1054.2,550.04,108.92,10.362,4.0162,68.27199999999999
17.708,1011.0,91.958,4.3764,19.417,1054.0,549.98,108.88,10.371,3.974,69.547
17.458,1010.9,93.55,4.4847,19.403,1053.9,549.91,109.03,10.414,3.9391,67.109
17.344,1010.7,95.589,4.6764,19.426,1053.9,550.07,109.0,10.469,4.0103,66.893
17.208,1010.5,95.605,4.7131,19.415,1053.8,550.16,109.08,10.404000000000002,3.9962,67.196
16.843,1010.4,95.004,4.7277,19.34,1053.6,550.01,109.06,10.338,4.0515,69.08
16.442999999999998,1010.7,96.03,4.8357,19.342,1053.7,550.08,109.23,10.272,4.0302,68.742
16.447,1011.1,97.302,4.9001,19.346,1053.7,549.99,109.14,10.206,4.0462,68.437
16.765,1011.4,98.071,4.9527,19.359,1053.9,549.86,109.18,10.282,4.1881,73.251
17.636,1011.6,95.793,4.7922,19.885,1057.6,549.95,111.51,10.495,3.3943,67.47399999999999
18.258,1011.8,91.085,4.5280000000000005,19.944000000000006,1057.8,549.79,111.58,10.534,3.1017,67.692
19.386,1012.0,86.213,4.3902,19.856,1057.3,549.99,110.77,10.513,3.3546,66.694
20.72,1011.9,80.872,4.3242,19.969,1057.5,550.13,110.77,10.526,3.0965,64.973
21.382,1011.6,79.436,4.3747,19.887,1057.3,550.16,110.74,10.503,3.1511,65.217
21.878,1011.3,79.061,4.3897,19.959,1057.7,550.19,110.75,10.522,3.5424,65.89
23.066,1011.3,75.482,4.3944,19.996,1057.9,550.06,110.74,10.504,3.446,64.23899999999999
21.821,1011.5,80.257,4.3032,19.359,1053.5,550.04,107.77,10.368,4.0024,64.55
20.387,1011.5,88.277,4.502,20.108,1058.4,550.16,111.5,10.469,3.5469,64.227
19.932,1011.2,90.134,4.4661,20.106,1058.5,550.29,111.38,10.427,3.5851,64.098
20.174,1011.4,89.97,4.4049,19.958,1057.3,549.96,110.73,10.384,3.7477,64.604
20.447,1011.6,88.024,4.4224,19.913,1057.0,550.11,110.54,10.375,3.7052,64.3
19.81,1011.9,90.559,4.479,20.036,1057.6,550.03,111.11,10.416,3.6683,64.02199999999999
19.227,1012.2,91.548,5.4331,25.095,1087.8,549.84,132.82,12.042,1.9363,69.805
18.212,1011.8,93.566,5.4007,24.972,1087.4,550.02,132.68,12.055,1.8929,68.322
17.689,1011.8,95.019,5.2111,23.039,1075.9,550.04,124.59,11.411,2.3342,69.066
17.487000000000002,1011.4,96.237,4.7059,19.376,1053.7,549.97,108.84,10.412,4.1012,68.525
17.413,1011.0,97.292,4.8771,19.341,1053.5,549.85,108.68,10.367,4.1983,66.817
17.045,1010.8,96.45,4.8685,19.327,1053.7,550.07,108.85,10.319,4.1362,67.554
16.480999999999998,1011.2,96.863,4.8601,19.309,1053.4,549.89,109.03,10.319,3.9919,69.189
15.890999999999998,1011.4,95.45,4.8043,19.228,1053.6,549.98,109.26,10.358,4.0261,70.926
16.014,1011.8,99.355,4.887,19.242,1053.9,549.95,109.25,10.372,3.9895,68.741
17.012999999999998,1011.9,99.993,4.9060000000000015,19.287,1053.2,549.88,108.37,10.181,4.3728,69.452
18.331,1012.3,97.514,5.5273,23.926,1081.2,550.03,128.24,11.725,2.1757,68.76899999999999
19.569000000000006,1012.6,91.694,5.4554,25.015,1087.3,550.4,132.42,12.061,1.1828,66.615
20.584,1012.7,89.49799999999998,5.4764,25.14,1088.0,550.22,132.81,12.024,1.1187,66.237
21.842,1012.8,84.397,5.4519,25.21,1088.8,550.28,132.94,12.011,1.4503,68.626
23.144,1012.8,77.47,4.8351,22.214,1071.1,549.99,120.1,11.153,2.6236,66.304
23.478,1012.7,74.22399999999998,4.9035,22.933000000000003,1075.4,549.9,123.1,11.390999999999998,2.4448,67.15
23.696,1012.3,73.2,5.2877,25.222,1088.8,550.37,132.44,12.109000000000002,1.5256,69.56
23.81,1012.2,72.532,5.2352,25.113000000000003,1087.6,550.24,131.75,11.991,1.5728,69.233
23.754,1012.3,71.098,5.2206,25.075,1088.0,549.93,131.83,11.979,1.5959,69.038
23.933000000000003,1011.7,69.041,5.2093,25.24,1088.2,550.29,131.78,11.997,1.4419,69.781
23.639,1011.2,73.668,5.2257,25.346,1088.9,550.3,132.5,12.082,1.3299,69.074
22.824,1010.9,79.688,5.287000000000001,25.488000000000003,1089.7,549.86,133.41,12.122,1.4831,68.93
21.397,1011.1,84.694,5.3233,25.175,1087.5,550.09,132.68,11.994000000000002,1.7573,66.744
20.282,1011.2,88.69,5.3773,25.08,1087.6,550.24,132.73,11.948,1.9953,69.075
19.712,1010.7,90.651,5.455,25.039,1087.7,549.99,132.73,11.852,2.3242,68.581
18.785,1010.5,89.68700000000004,5.4536,24.783,1086.3,549.86,132.26,11.88,2.0117,68.96300000000001
17.895,1010.2,90.605,5.5194,24.86,1086.6,549.74,132.82,11.905,1.711,69.358
17.205,1010.1,89.961,5.4394,24.913,1087.1,550.3,133.42,11.946,1.7089,71.45
16.322,1009.7,92.221,4.9668,22.326,1071.8,550.22,122.36,11.185,2.6252,70.488
15.616,1009.4,92.626,4.4958,19.292,1053.3,549.94,109.41,10.367,4.2218,71.683
15.062,1009.0,93.544,4.4673,19.156,1052.9,550.01,109.31,10.31,4.092,71.623
14.589,1009.0,93.329,4.4593,19.038,1052.0,549.74,108.75,10.285,4.3935,72.52600000000002
14.569,1009.0,93.991,4.455,19.111,1052.4,549.85,108.72,10.235,4.4576,72.263
15.546,1008.5,95.546,4.4476,19.354,1053.2,549.77,109.22,10.273,4.4485,71.977
17.573,1008.5,96.977,4.707,20.885,1062.3,550.02,114.91,10.757,8.5621,56.414
19.644,1007.9,94.574,5.5002,25.244,1088.2,549.8,133.11,11.985,1.3488,67.45100000000001
20.957,1007.1,86.77600000000002,5.315,25.263,1088.3,549.62,132.8,12.076,1.3466,67.25
21.57800000000001,1006.4,85.815,5.2806,25.211,1087.6,549.53,132.24,12.12,1.3338,67.303
22.522,1005.8,80.684,5.2917,25.399,1088.9,549.84,132.74,12.165,1.2898,69.77199999999999
23.942,1004.9,73.289,5.289,25.466,1089.7,549.78,132.75,12.21,1.3306,71.539
24.565,1004.0,70.354,5.3012,25.657,1090.0,550.29,133.21,12.135,1.087,69.168
24.915,1003.4,68.383,5.2311,25.281,1087.9,550.24,131.26,12.021,0.924,68.191
25.356,1002.6,65.818,5.2565,25.429,1088.2,549.88,131.45,12.023,1.0848,47.221
25.439,1002.5,62.359,5.2704,25.706,1089.2,549.9,132.03,12.042,0.69301,67.949
25.132,1002.9,67.37899999999999,5.299,25.809,1090.0,550.1,133.23,12.14,0.7805,67.91
23.695,1003.4,74.132,5.2641,25.497,1089.2,550.1,133.04,12.083,1.1084,68.245
22.692,1003.6,77.817,5.2049,25.31900000000001,1088.2,549.75,132.74,12.017,1.3278,67.86
22.167,1004.1,79.469,5.1767,25.327,1087.8,549.57,132.75,12.041,1.278,68.389
21.073,1004.1,82.59899999999998,5.2406,25.144,1087.4,549.62,132.74,12.074000000000002,1.367,69.825
19.833,1004.2,84.78299999999999,5.3048,25.298,1088.8,550.15,134.04,12.078,1.2298,70.442
18.999,1004.4,84.05799999999998,5.2256,25.046,1088.0,549.94,133.46,12.091,1.1619,69.876
18.478,1004.7,77.059,5.0617,24.968000000000004,1088.0,550.35,133.61,12.074000000000002,1.2427,73.178
17.577,1005.0,78.167,4.992,24.747,1086.5,550.02,132.92,11.964,1.4601,72.90100000000002
17.14,1004.9,80.14,4.7243,23.131,1075.8,550.03,125.31,11.336,2.7643,73.78699999999998
16.468,1004.9,81.91,4.1636,19.31,1053.3,549.93,109.37,10.362,4.2246,73.234
15.719,1004.8,84.986,4.1936,19.289,1053.0,550.05,109.36,10.35,4.0817,72.14
14.921,1005.0,86.82799999999996,4.223,19.247,1053.1,549.84,109.64,10.289,3.6701,76.007
14.598,1005.2,91.721,4.7464,21.671,1067.0,549.86,120.03,11.028,2.9803,75.84899999999998
16.748,1005.7,93.828,5.2892,25.19400000000001,1087.3,550.31,133.41,11.913,1.3501,71.921
19.144,1005.9,85.62299999999998,5.2786,25.44400000000001,1089.1,550.11,133.72,12.015999999999998,1.5668,73.808
20.73,1006.2,80.911,5.2365,25.455,1089.3,550.01,133.74,12.045,1.6365,81.295
22.184,1006.5,77.467,5.2464,25.535,1089.4,549.62,133.72,12.050999999999998,1.6789,71.764
23.467,1006.8,71.832,5.3116,25.63300000000001,1089.9,550.0,133.75,12.088,1.6304,72.102
24.232,1006.9,71.337,5.283,25.414,1089.5,549.59,132.94,12.128,1.7201,69.611
24.334,1006.9,70.333,5.2363,25.426,1088.9,549.63,132.74,12.168,1.6573,69.345
23.796,1006.7,72.82,5.2776,25.66,1090.5,549.71,133.66,12.101,1.4559,69.749
24.542,1006.4,66.414,5.296,25.538,1089.4,549.68,132.73,11.95,1.4245,69.688
24.885,1006.4,68.171,4.5836,21.36,1065.2,550.02,115.7,10.824000000000002,2.7233,62.512
24.904,1006.6,69.04899999999999,4.3095,19.867,1056.2,549.94,109.4,10.436,3.3212,61.209
24.117,1007.2,66.2,4.2798,19.973,1056.9,549.92,109.79,10.568,3.41,63.355
22.172,1007.6,74.199,4.9786,24.144,1081.9,550.17,128.24,11.705,1.8011,67.51899999999999
19.942,1007.9,82.755,5.1826,25.007,1087.1,549.76,132.74,11.948,1.1823,68.335
19.827,1008.0,84.962,5.1916,25.153,1087.8,549.8,132.74,11.924,1.2857,67.73
19.408,1008.3,79.282,5.0627,24.752,1086.0,550.13,131.89,11.837,1.318,69.593
18.317,1008.5,78.211,5.0711,24.88,1086.7,550.29,132.77,11.901,1.7704,71.387
17.434,1008.2,81.65100000000002,4.1932,19.605,1055.5,549.98,110.47,10.463,3.8216,69.39399999999999
16.942,1008.0,84.0,4.1892,19.354,1053.8,550.0,109.41,10.336,4.0769,69.62
16.746,1007.8,86.404,4.247,19.421,1054.2,550.07,109.87,10.322,3.816,70.487
16.303,1007.4,88.62,4.2881,19.434,1054.0,550.14,109.74,10.349,3.9241,70.718
16.12,1007.4,87.75299999999999,4.2976,19.391,1053.8,550.1,109.73,10.338,3.8242,72.658
15.58,1007.3,90.01899999999998,4.3778,19.36,1053.5,550.13,109.73,10.229,4.4768,77.852
15.741,1007.1,92.896,4.6781,21.104,1063.6,549.73,116.74,10.824000000000002,4.0532,75.1
17.753,1007.1,94.595,5.3972,25.192,1087.5,549.81,132.99,12.036,2.1407,72.12
20.139,1006.8,81.494,5.3436,25.452,1088.9,549.81,133.29,11.944,1.2398,72.983
22.185,1006.9,70.223,6.0431,29.58,1096.8,540.22,145.05,13.056,0.8886700000000001,70.608
23.395,1007.1,63.729,6.3457,31.369,1099.9,535.85,149.85,13.409,0.91796,70.161
24.512,1006.9,60.012,4.6549,21.859,1068.6,550.04,118.1,11.062,1.7828,65.45100000000001
25.387,1006.8,55.027,4.7465,22.447,1072.1,550.14,120.65,11.286,2.0297,68.67399999999999
23.824,1006.6,60.669,5.2631,25.177,1088.3,549.89,132.75,11.967,1.6588,72.893
22.31900000000001,1006.3,72.105,5.2225,25.132,1087.6,549.65,132.73,11.906,1.5744,72.346
21.642,1006.0,70.928,5.1827,25.182,1088.0,550.15,132.73,11.845,1.4975,73.332
21.468000000000004,1005.9,77.734,4.6276,21.69,1067.6,549.82,118.24,10.951,2.7277,66.861
22.316,1005.5,70.941,4.2535,19.474,1054.6,550.07,108.77,10.435,3.4504,66.154
22.919,1005.5,64.34100000000001,4.2133,19.472,1054.4,550.0,108.78,10.482,3.6338,68.438
21.892,1005.7,69.858,4.5047,21.289,1065.2,550.1,116.91,11.01,3.0017,69.82600000000001
20.974,1006.1,74.64699999999998,5.1736,24.992,1086.8,550.03,132.67,11.956,1.5338,70.892
18.868,1006.3,81.743,5.2145,24.805,1086.6,550.01,132.7,11.972,1.6915,68.783
17.678,1006.2,89.01899999999998,5.2736,24.797,1086.6,549.65,132.84,11.883,1.8238,71.15100000000002
17.192999999999998,1005.9,91.346,4.3158,19.208,1053.0,549.91,108.57,10.288,4.2354,71.928
17.009,1005.8,91.398,4.2979,19.14,1052.6,549.9,108.33,10.345,4.3418,71.425
17.094,1005.5,90.4,4.3476,19.384,1054.2,549.92,109.63,10.404000000000002,3.9517,69.26100000000001
17.058,1005.4,91.234,4.3263,19.185,1052.9,549.91,108.73,10.339,3.8003,69.196
16.642,1005.2,93.761,4.3808,19.186,1052.8,550.05,108.73,10.281,3.6868,69.273
16.668,1005.4,93.838,4.3541,19.214,1052.7,549.84,108.69,10.178,3.8218,69.648
17.160999999999998,1005.7,92.201,4.3806,19.25,1052.8,549.77,108.68,10.294,4.3643,71.453
17.843,1005.9,92.885,4.3745,19.247,1052.9,549.92,108.23,10.199,3.9929,69.183
18.507,1006.3,91.342,5.1078,23.474,1077.6,549.68,126.14,11.52,3.9545,73.092
19.391,1006.6,87.00200000000002,5.3867,24.987,1087.4,550.28,132.66,11.861,1.2617,70.757
20.491,1006.9,81.47800000000002,5.3191,25.054,1085.6,548.77,132.16,11.953,2.1168,76.024
21.227,1007.4,79.49,5.2818,25.075,1087.4,550.34,132.74,11.975,4.0994,74.564
21.77,1007.6,79.925,5.3168,25.141,1087.7,550.4,132.75,11.992,1.6989,67.536
23.106,1007.6,74.227,4.4158,19.876,1056.9,549.93,110.01,10.523,1.658,58.043
23.75800000000001,1007.5,69.167,5.3347,24.981,1087.6,550.38,131.82,11.988,0.39069,65.558
23.781,1007.4,68.64399999999999,5.3135,24.98,1087.9,550.22,131.76,11.943,1.3231,69.832
22.142,1008.3,78.039,4.4791,20.716,1062.0,549.83,114.09,10.746,1.843,62.357
19.755,1008.9,93.691,4.4128,19.379,1054.0,550.16,108.79,10.345999999999998,1.9791,59.213
19.311,1009.3,95.55,4.4296,19.357,1053.6,550.09,108.49,10.337,3.4429,62.659
18.509,1010.0,98.598,4.5792,19.275,1053.6,549.96,108.78,10.334,3.6207,64.166
17.567999999999998,1010.6,100.05,5.2873,22.581,1073.5,550.11,123.35,11.307,2.0799,66.954
17.172,1011.3,100.09,5.3687,22.855,1075.4,549.64,124.5,11.274,2.1218,68.62
18.133,1008.0,98.317,3.9558,20.467,1054.1,546.24,111.28,10.579,15.423,67.812
17.773,1007.9,100.04,4.2487,20.0,1057.2,550.08,110.36,10.507,4.927,62.754
17.702,1006.6,100.1,4.4565,19.903,1057.0,549.97,110.82,10.407,5.1103,59.966
17.637999999999995,1006.6,100.1,3.9006,19.932,1057.1,549.91,111.02,10.517,5.0547,60.742
18.048,1006.4,100.09,3.7288,19.896,1057.0,549.96,110.79,10.467,5.0565,59.202
18.091,1006.0,100.11,3.7008,19.499,1054.6,549.72,109.18,10.459,5.2832,59.238
18.231,1006.3,100.12,4.3329,23.831,1079.9,549.83,127.99,11.62,2.6089,63.077
18.67,1006.1,100.08,4.5336,24.965,1087.4,549.88,133.67,11.946,1.8764,65.273
19.318,1005.4,98.962,4.4284,24.841,1086.9,549.92,133.34,11.947,1.6876,63.894
20.041,1005.4,92.631,4.2165,24.913,1087.5,549.95,133.44,11.936,2.0108,67.50399999999999
20.733,1005.3,88.23700000000002,4.1836,24.936,1087.1,549.94,133.27,11.925999999999998,1.8035,66.377
21.652,1005.1,83.46799999999998,4.1662,24.902,1087.0,549.97,132.84,11.933,1.5927,66.212
21.385,1005.0,82.73700000000002,4.1517,24.813,1086.5,550.1,132.85,11.916,2.3876,66.884
20.197,1005.0,83.70299999999997,4.0814,24.837,1086.8,550.21,132.85,11.877,1.6855,66.11
20.801,1005.3,81.429,3.9748,24.802,1086.6,550.1,132.86,11.83,1.6237,66.773
19.515,1005.9,82.65899999999998,3.8796,24.589,1086.2,550.07,132.86,11.783,1.7162,66.703
18.232,1005.9,88.646,3.4841,20.943,1064.5,549.8,117.13,10.833,4.2966,62.911
17.787,1006.2,89.23700000000002,3.6451,22.186,1071.5,549.77,122.71,11.173,2.5084,63.143
17.432000000000002,1006.3,89.90899999999998,4.0128,24.608,1086.0,549.95,133.42,11.819,0.98954,67.192
17.351,1006.9,90.962,4.0814,24.698,1086.8,550.11,133.84,11.877,1.087,68.359
17.125999999999998,1007.3,91.323,4.1107,24.64,1086.8,549.98,133.83,11.979,2.2123,69.658
16.570999999999998,1007.4,93.685,5.2543,31.482,1100.0,533.08,156.39,13.704,1.408,65.925
16.432000000000002,1007.2,92.875,4.9368,29.502,1099.9,539.88,151.61,13.277,1.1847,69.69
16.659000000000002,1007.0,92.176,4.9023,29.488000000000003,1100.1,539.86,151.32,13.314,1.2012,68.779
17.24,1007.0,97.904,4.9607,29.003,1100.2,541.72,149.92,13.205,1.2416,68.131
17.019000000000002,1007.0,91.247,4.9226,29.391,1099.9,540.23,151.38,13.27,1.7276,70.83
16.340999999999998,1006.9,88.869,4.6547,28.29300000000001,1100.0,543.59,149.1,12.988,0.72649,71.866
16.39,1007.0,89.559,4.7004,28.463,1099.9,543.03,149.37,13.098,0.5425300000000001,71.99600000000002
16.518,1007.5,91.565,4.6682,27.967,1100.1,545.24,147.91,12.996,0.45753,71.932
17.548,1007.9,92.77,4.7808,28.817,1099.9,542.68,148.84,13.124,1.1733,71.158
19.056,1008.2,90.636,4.762,28.605,1099.9,543.46,147.72,13.087,1.2181,71.682
20.023,1008.4,88.385,4.8498,29.014,1100.0,541.92,148.52,13.175999999999998,1.1896,70.63600000000002
20.89,1008.6,82.92,4.6895,28.532,1100.0,543.76,147.42,12.942,1.1775,71.281
22.214,1008.7,73.71600000000002,4.6411,28.84800000000001,1100.1,542.65,147.32,13.079,1.6793,74.236
23.202,1008.5,73.572,4.7348,29.265,1099.8,540.92,148.1,13.18,1.5405,71.747
23.783,1008.6,71.905,4.645,28.631,1100.0,543.36,147.38,13.088,1.1157,68.976
22.676,1008.3,71.695,4.6685,29.242,1099.8,541.34,148.09,13.194,1.6976,72.578
22.452,1008.2,72.407,4.6262,28.762,1100.1,542.85,147.12,13.089,1.5376,72.227
21.827,1008.1,74.331,4.6872,29.003,1099.9,541.47,148.16,13.166,1.1534,72.179
20.427,1008.2,76.883,4.5883,28.448,1100.1,542.98,148.0,13.08,1.1605,73.226
19.676,1008.0,79.067,4.5872,28.742,1099.9,542.33,148.55,13.148,1.1966,73.757
18.977,1008.0,83.87799999999999,4.529,28.001,1100.0,544.8,147.33,13.013,1.2617,74.562
18.168,1007.9,89.051,4.6758,28.463,1099.8,543.18,148.58,13.111,1.7732,74.449
18.497,1008.3,86.594,4.6032,28.192,1100.0,544.38,147.46,13.019,1.2737,74.619
18.728,1008.6,85.93299999999998,4.6533,28.907,1099.8,542.36,148.8,13.106,1.2364,73.186
18.639,1009.0,85.051,4.5765,28.351,1099.8,544.22,147.81,12.943,1.275,74.943
18.381,1009.1,86.935,4.711,28.962,1100.0,542.0,149.46,13.103,1.5679,74.568
18.159,1009.0,88.275,4.7168,28.663,1100.2,542.69,148.85,13.059,1.4805,72.242
17.9,1008.8,87.087,5.0098,30.909,1100.0,535.03,154.48,13.512,1.4839,68.385
17.257,1008.7,89.146,5.0729,30.99,1100.3,534.82,155.23,13.665,1.2742,69.17699999999999
17.203,1008.9,86.65100000000002,5.0716,31.354,1100.1,533.27,155.96,13.754,1.6253,70.384
17.057000000000002,1009.3,85.96700000000001,4.9652,30.822,1100.3,535.02,154.96,13.619000000000002,0.7572,68.03699999999999
17.36,1009.7,86.193,4.9979,30.977,1100.4,534.29,154.9,13.688,0.7551,66.749
17.884,1010.2,88.285,4.9166,30.38,1099.9,536.64,153.36,13.401,1.1484,69.211
18.443,1010.8,91.504,5.0178,30.609,1100.3,535.72,153.15,13.53,1.1637,67.021
19.183,1011.3,88.365,5.0137,30.546,1100.2,536.52,152.81,13.501,1.1255,66.702
20.049,1011.5,85.065,4.9817,30.629,1100.3,536.08,152.5,13.598,1.2618,68.074
21.639,1011.8,77.737,4.8598,30.288,1100.1,537.43,151.1,13.291,1.8698,70.834
22.87,1012.1,73.60600000000002,4.8551,30.045,1100.3,537.56,150.3,13.357,1.7128,69.964
23.487,1011.9,71.03399999999998,4.8648,30.216,1099.8,537.29,150.38,13.453,1.2257,68.138
24.011,1011.8,68.502,4.84,29.983,1099.9,538.28,149.67,13.374,1.8527,69.21300000000001
24.247,1011.6,68.178,4.838,30.059,1099.8,538.13,149.53,13.261,1.2459,66.941
24.431,1011.6,66.149,4.8462,30.228,1099.6,537.67,151.21,13.439,0.8782700000000001,64.932
24.165,1011.8,67.024,4.9146,30.903,1099.9,535.43,153.88,13.539,0.97266,63.838
23.404,1011.8,71.443,4.8017,30.052,1099.9,538.12,150.07,13.311,0.8460700000000001,67.295
22.381,1011.7,76.337,4.8041,30.13,1100.0,537.91,150.56,13.343,1.6887,68.86399999999999
20.745,1011.7,84.35600000000002,4.8504,30.22,1100.3,537.38,151.66,13.491,1.3012,66.705
19.816,1011.9,86.141,4.9186,30.52,1099.9,536.42,152.73,13.505,1.2635,66.696
19.183,1012.2,86.291,4.9752,30.995,1100.0,534.83,154.47,13.636,1.22,64.994
18.142,1012.4,87.319,5.0694,31.006,1100.2,534.27,155.14,13.619000000000002,1.455,66.916
17.327,1012.6,89.53200000000002,5.1673,31.273000000000003,1100.0,533.38,156.08,13.748,1.9178,67.26899999999999
17.0,1012.4,90.627,5.1407,31.011,1099.9,534.42,155.36,13.658,1.18,66.51
16.364,1012.1,92.044,5.3653,31.335,1099.9,533.43,156.68,13.693,0.81265,65.45
15.831,1011.8,92.743,5.4002,31.4,1100.0,532.79,157.14,13.715,0.78225,66.01899999999999
15.411,1011.8,92.599,5.3333,31.241,1100.0,533.39,157.1,13.7,1.158,67.123
15.207,1012.2,93.238,5.3085,31.44400000000001,1100.2,532.32,157.53,13.815,1.3868,66.645
15.245,1012.5,94.376,5.2203,30.745,1100.1,534.81,156.0,13.617,1.1548,66.743
15.899,1012.7,95.253,5.2649,31.396,1099.9,532.89,156.64,13.735,1.2368,66.624
17.128,1013.1,96.002,5.1197,30.517,1100.2,535.87,153.53,13.504,1.8728,68.40100000000001
19.659,1013.4,89.682,4.9203,30.602,1100.1,535.99,152.2,13.547,1.6835,68.65899999999999
22.181,1013.4,74.472,4.8963,30.773000000000003,1100.0,535.93,152.9,13.487,1.3012,65.768
24.244,1013.6,66.898,4.8565,30.655,1100.0,535.94,152.58,13.563,1.4171,66.959
25.024,1013.6,63.681,4.7332,29.233,1099.7,541.15,147.46,13.073,1.4956,72.733
25.125,1013.4,65.634,4.7538,29.304,1099.9,540.46,147.19,13.163,1.3526,69.086
25.204,1012.9,65.961,4.8983,30.292,1099.9,537.18,150.63,13.411,0.18493,62.219
25.677,1012.5,64.187,4.8526,29.862,1100.0,538.8,148.03,13.380999999999998,0.12584,64.568
25.68,1012.3,63.615,4.8326,29.697,1100.0,538.96,147.86,13.257,0.64644,67.632
24.824,1012.2,68.14,4.7956,29.589,1099.9,539.72,148.14,13.305,2.1876,70.477
23.609,1012.7,76.649,4.8535,30.237,1100.1,537.7,150.16,13.285,1.9714,66.331
22.249,1013.0,81.911,4.8186,30.196,1100.4,537.76,150.61,13.425999999999998,1.5118,64.831
21.516,1013.1,76.875,4.7923,30.571,1100.1,536.38,151.81,13.384,0.73298,64.961
20.939,1013.5,83.041,4.88,30.447,1100.1,536.73,151.99,13.4,1.1398,64.56
20.604,1013.8,84.516,4.9624,30.983,1100.0,535.07,153.24,13.488,0.93224,64.124
19.725,1013.8,88.443,4.7568,28.277,1079.4,531.71,140.49,12.79,34.111,64.29899999999999
20.804,1012.9,90.094,4.3876,25.417,1077.3,542.1,130.52,12.035,0.23078,62.883
18.938,1012.6,94.721,4.7923,26.128,1085.0,544.55,135.51,12.204,1.6093,61.162
18.623,1012.4,94.568,3.8872,20.903,1063.5,550.06,115.9,10.819,3.1771,60.092
18.557,1012.4,92.269,3.5571,19.429,1055.0,549.96,109.74,10.39,4.2468,60.57100000000001
18.113,1012.7,92.756,3.571,19.36,1054.8,550.01,109.74,10.409,4.1172,60.878
18.179,1013.1,94.659,3.5810000000000004,19.377,1055.3,550.04,109.72,10.422,4.4172,61.118
18.81,1013.6,95.618,3.5607,19.571,1055.7,549.92,109.73,10.441,4.9278,60.19300000000001
21.084,1014.2,91.743,3.8364,22.153,1071.1,550.01,120.33,11.159,2.0149,59.981
22.592,1014.9,79.538,4.0963,25.14,1088.5,550.2,132.7,11.893,0.68165,66.819
23.942,1015.1,74.98100000000002,4.0953,25.283,1089.2,550.32,132.71,11.93,1.2129,66.877
25.419,1015.7,68.574,4.0680000000000005,25.363000000000003,1089.3,550.37,132.73,11.966,1.9821,67.235
26.011,1016.0,64.42,4.1201,25.398000000000003,1089.9,550.01,132.73,12.002,1.8049,67.872
26.836,1016.2,58.706,4.1304,25.455,1090.5,550.15,132.74,12.038,1.6734,67.14
27.996,1016.0,55.968,4.1534,25.492,1091.0,550.17,132.75,12.075,1.4283,67.408
28.735,1015.8,53.951,4.1656,25.597,1091.3,550.32,132.74,12.111,1.2438,67.244
28.999,1015.6,50.137,4.148,25.702,1091.6,550.32,132.75,12.142,1.6888,70.54899999999998
29.225,1015.4,47.18600000000001,4.1607,25.743,1091.7,550.01,132.72,12.146,1.1039,70.37
29.075,1015.4,49.875,3.626,22.189,1071.0,549.88,118.22,11.175999999999998,2.0762,61.083
27.437,1015.4,68.744,4.0192,25.472,1090.4,549.7,132.85,12.045,1.7041,63.989
25.364,1015.4,80.751,4.1475,25.445,1090.1,550.34,133.17,12.043,0.03028,57.8
24.478,1015.9,84.77,4.1906,25.242,1089.0,549.93,132.74,12.036,0.08277999999999999,56.61600000000001
24.023000000000003,1016.3,84.56299999999997,4.1822,25.156,1088.7,550.22,132.73,12.07,1.1512,58.714
22.326,1016.1,85.686,4.1912,24.933000000000003,1088.0,550.12,132.74,12.105,1.6749,64.257
20.752,1015.9,87.76799999999999,3.7207,21.627,1068.3,549.82,118.72,10.995,3.1193,62.135
19.7,1015.6,89.32799999999996,3.4004,19.323,1054.4,549.82,109.01,10.343,4.5663,64.94
19.047,1015.3,91.091,3.5156,19.569000000000006,1056.1,549.96,110.43,10.424,5.4817,64.22800000000001
18.487,1015.4,92.56,3.5752,19.709,1057.0,550.07,111.05,10.491,4.4569,61.807
18.308,1015.0,93.336,3.57,19.631,1056.5,550.17,110.8,10.488,4.5055,62.89
17.842,1015.1,93.818,3.6905,19.595,1056.2,550.05,110.8,10.457,3.9935,61.857
17.868,1015.2,94.674,3.6161,19.66,1056.7,550.02,110.78,10.470999999999998,3.955,61.843
18.496,1015.6,94.987,3.5213,19.751,1057.1,549.98,110.76,10.5,3.9173,59.91
20.612,1015.7,92.246,3.3437,19.778,1056.7,550.08,109.54,10.505999999999998,3.7824,58.6
23.32800000000001,1015.8,78.28399999999998,3.7024,22.888,1074.7,550.06,122.21,11.4,2.5627,64.705
24.836,1015.9,78.078,4.0439,25.367,1089.8,550.26,132.77,12.077,2.3014,67.988
26.564,1016.0,71.649,4.0418,25.456,1090.1,549.83,132.77,12.108,0.55772,64.33800000000001
27.094,1015.7,68.015,4.0844,25.584,1090.9,549.99,132.79,12.179,0.28575,65.057
27.876,1015.4,64.666,4.1124,25.693,1091.2,549.99,132.79,12.25,0.19436,65.149
28.399,1015.0,54.593,4.1481,25.908,1092.4,550.32,133.19,12.242,1.1211,70.668
28.695,1014.3,48.592,4.1083,25.902,1091.6,549.87,132.79,12.097,1.1269,71.934
29.141,1013.6,46.632,3.5748,21.835,1067.9,550.15,115.42,11.044,2.1105,60.982
30.64,1013.5,42.986,3.39,20.335,1059.4,550.0,109.15,10.649,2.6533,56.767
30.09800000000001,1013.7,46.717,3.2996,20.18,1058.3,550.06,108.83,10.57,3.3299,56.315
28.843000000000004,1013.6,49.64100000000001,3.3532,20.29,1058.8,550.07,109.35,10.536,3.4619,56.556
27.692,1013.6,56.653,3.9943,25.552,1089.0,549.58,132.1,12.049,1.5493,69.256
25.4,1013.8,65.634,3.9716,25.592,1090.6,549.55,133.82,12.149,1.2185,68.84100000000001
23.483,1013.7,71.34100000000002,3.9335,25.212,1089.0,549.89,133.32,12.041,1.295,67.617
21.587,1013.3,77.982,3.4992,21.78,1068.4,549.89,118.85,11.064,4.523,67.281
20.28,1013.0,82.061,3.2302,19.281,1054.2,549.94,108.74,10.454,4.7321,60.50899999999999
19.562,1012.6,83.67200000000003,3.2408,19.239,1054.4,549.95,109.0,10.349,5.058,63.381
18.945,1012.3,84.695,3.2776,19.496,1055.3,549.94,109.89,10.469,3.2745,61.352
18.379,1011.6,86.08200000000002,3.2486,19.143,1053.6,549.88,108.81,10.408,2.776,61.165
18.091,1011.3,87.271,3.2955,19.293,1054.5,550.05,109.65,10.396,2.7034,61.107
17.899,1011.3,88.417,3.2827,19.314,1054.9,549.97,109.8,10.406,4.0753,63.709
18.054,1011.2,88.456,3.3321,19.444000000000006,1055.1,549.97,109.8,10.421,4.2308,63.924
18.95,1011.3,89.78200000000002,3.4403,20.091,1058.3,550.01,111.67,10.587,4.0896,61.514
21.347,1011.4,85.741,4.1175,25.336,1088.7,549.82,132.78,12.001,0.67551,67.084
23.673,1011.4,73.914,4.0777,25.411,1089.3,550.04,132.42,12.036,0.2157,67.559
25.197,1011.3,69.995,4.1081,25.54300000000001,1089.7,549.63,132.81,12.104,0.47548,68.19
27.159,1011.2,67.381,4.1283,25.571,1090.0,550.36,132.84,12.155,1.0225,65.851
27.705,1010.9,68.57,4.1409,25.638,1090.3,550.4,132.83,12.206,0.97711,64.663
28.007,1010.7,66.78399999999999,4.158,25.72300000000001,1090.4,550.37,132.83,12.257,0.82562,64.727
28.751,1010.2,50.812,4.1911,26.081,1092.1,549.86,133.12,12.319,1.1823,71.098
29.631,1009.4,41.514,4.2212,26.25800000000001,1093.1,550.29,133.29,12.348,1.1765,73.819
30.511,1009.1,39.504,4.1732,25.745,1090.1,549.75,130.8,12.039,1.2292,71.991
30.609,1008.8,35.563,4.2068,26.487,1093.4,549.32,133.66,12.171,2.2005,77.042
29.641,1008.6,41.592,4.1532,26.05,1092.2,550.38,132.84,12.072,1.4876,73.422
28.083,1008.5,60.49800000000001,4.0995,25.762,1091.0,549.81,132.84,12.07,1.4764,66.036
26.463,1008.4,71.347,4.0471,25.644,1090.2,550.28,132.86,12.073,1.5957,63.801
25.557,1008.5,75.096,4.0076,25.45,1088.7,549.87,132.86,12.024,1.6512,62.886
24.164,1008.4,66.243,3.9652,25.279,1088.3,549.96,132.83,11.983,1.6573,69.306
22.488000000000003,1007.9,72.107,3.9023,25.101,1087.4,550.21,132.83,11.98,1.1462,65.33
21.359,1007.5,79.05,3.8211,23.95300000000001,1080.8,549.69,128.1,11.658,0.57523,61.447
20.313,1007.2,82.601,3.2866,19.725,1055.8,550.07,110.13,10.451,2.4747,56.923
19.53,1006.7,84.611,3.2958,19.716,1055.7,549.91,110.31,10.547,3.4566,60.293
19.007,1006.2,85.381,3.3197,19.634,1055.4,550.03,110.09,10.38,4.0548,61.14
18.727,1005.8,85.99700000000001,3.3213,19.628,1055.1,550.01,110.1,10.36,4.6724,62.828
18.542,1006.0,86.70700000000002,3.2948,19.571,1054.8,550.1,109.82,10.325,4.2171,61.777
18.516,1006.0,87.48200000000001,3.3294,19.592,1054.9,550.1,109.82,10.288,4.3306,63.494
19.322,1005.9,87.546,3.5645,21.539,1065.9,550.1,117.53,10.883,3.3155,64.83800000000001
21.966,1006.1,85.411,4.1464,26.238000000000003,1092.8,550.02,136.09,12.211,1.6551,71.548
24.296,1006.1,84.89299999999999,4.8189,30.657,1099.8,539.27,148.68,13.286,1.4048,63.976000000000006
25.778,1006.1,81.207,4.7696,30.059,1100.0,541.28,147.59,13.171,1.3768,64.352
27.807,1006.0,67.628,4.7614,30.16800000000001,1100.0,540.56,148.32,13.195,1.3414,63.108
28.79,1006.1,62.977,4.7418,29.885,1100.0,541.75,148.08,13.13,1.8251,64.866
28.945,1005.8,58.03,4.8053,30.407,1099.7,540.08,149.27,13.227,1.4235,63.919
29.144,1005.3,66.452,4.6705,29.803,1100.0,542.52,147.52,13.13,0.5565,59.721
28.79,1003.9,67.523,4.065,25.627,1087.7,549.22,131.56,12.035,1.2121,60.739
28.857,1003.6,70.975,4.0742,25.472,1088.4,550.13,131.06,11.975,1.3857,60.264
28.426,1003.8,69.90100000000001,4.0871,25.497,1087.9,550.42,131.37,11.975,1.3484,61.18899999999999
27.083,1004.0,75.747,4.032,25.46,1088.1,550.28,131.79,11.995,1.648,61.765
25.866,1004.5,78.179,4.0312,25.584,1088.8,549.73,132.87,12.112,2.1759,64.31
25.257,1004.7,65.374,4.04,25.655,1090.4,550.34,133.79,12.133,1.6488,71.593
24.787,1004.6,55.903,3.9412,25.309,1088.8,550.01,132.86,12.039,1.4949,71.77
23.779,1004.7,59.477,3.9402,25.238000000000003,1088.8,550.36,133.18,12.085,1.6225,71.296
22.755,1004.7,66.04,3.932,25.191,1088.7,550.19,133.38,11.995,1.4291,69.73
21.83,1004.5,75.774,3.7307,23.845,1081.0,549.85,128.12,11.613,1.826,65.525
20.647,1004.2,83.046,3.2945,19.508,1055.4,550.12,109.85,10.424,4.4267,60.295
20.176,1003.9,85.446,3.3183,19.552,1055.4,549.95,109.84,10.386,3.9513,59.249
20.062,1004.1,86.087,3.2695,19.533,1055.3,550.13,109.82,10.342,4.1192,59.631
20.107,1004.6,86.397,3.3376,19.683,1055.5,550.06,109.82,10.299,4.0572,59.371
20.929,1005.4,85.25200000000002,3.9048,24.22,1082.2,550.11,129.1,11.773,2.0139,65.972
22.272,1005.6,78.141,4.3116,27.735,1098.8,548.26,142.23,12.602,1.2463,73.521
23.281,1005.7,73.60300000000002,4.0626,25.84800000000001,1091.4,549.91,135.11,12.22,1.7538,70.983
23.959,1006.2,72.617,4.21,26.442,1094.8,549.7,137.74,12.366,1.6059,73.692
24.695,1006.2,65.36399999999999,4.7607,30.85,1099.8,537.74,151.08,13.307,1.2864,66.227
25.548,1006.0,60.058,4.7389,30.724,1100.0,538.57,150.92,13.374,1.137,66.09
26.513,1005.9,53.937,4.6983,30.389,1100.2,540.11,148.86,13.272,1.1740000000000002,69.76100000000001
27.582,1005.6,57.353,4.2849,26.436,1093.5,549.08,136.29,12.275,2.0102,72.568
28.016,1005.6,53.676,4.3444,26.773000000000003,1096.5,550.03,137.41,12.444,1.249,72.919
27.529,1005.7,56.20399999999999,4.3337,27.196,1098.6,550.33,139.42,12.454,0.34565,72.718
25.287,1006.1,67.488,4.2514,27.017,1097.7,550.26,139.45,12.311,0.72753,68.835
23.575,1006.0,79.354,4.0251,25.272,1088.6,550.24,132.9,12.011,1.631,62.369
22.949,1006.2,84.94,4.0872,25.196,1088.0,550.17,132.82,11.958,1.6575,61.89100000000001
22.553,1006.5,85.574,4.0765,25.281,1088.2,550.27,133.22,11.922,1.7253,62.94
22.137,1006.9,86.682,4.1377,25.358,1088.5,549.96,133.84,11.886,1.6704,64.15899999999999
21.69,1007.4,85.54799999999999,4.1409,25.132,1088.4,549.99,133.77,11.85,1.5477,64.03699999999999
21.157,1007.5,89.14200000000002,4.1679,25.053,1087.8,549.82,133.31,11.854,1.7709,64.179
21.128,1007.8,90.451,4.2018,25.198,1088.1,550.04,133.7,11.985,1.7858,65.007
20.946,1008.1,89.404,4.2436,25.216,1088.8,550.38,134.08,12.029000000000002,1.9915,66.925
20.641,1008.3,88.531,4.1504,25.139,1088.3,550.3,133.74,12.03,1.8005,66.41199999999999
20.062,1008.7,88.41799999999998,3.5368,20.571,1061.8,549.94,114.72,10.76,3.4717,61.2
19.254,1009.1,89.853,3.4272,19.55,1055.8,549.86,110.48,10.458,3.9859,61.367
18.819000000000006,1009.6,90.903,3.3963,19.424,1055.3,550.01,109.86,10.396,4.0714,61.352
18.679,1010.0,86.79700000000004,3.3153,19.424,1055.3,550.07,109.79,10.332,3.9442,62.089
18.787,1010.4,85.23299999999998,3.3383,19.829,1057.5,549.99,111.49,10.503,3.9362,64.425
20.096,1010.8,76.976,3.937,24.966,1087.2,550.28,132.71,11.908,1.6963,71.805
21.69400000000001,1010.9,65.059,4.0183,25.369,1089.0,549.9,133.77,12.027,1.511,74.806
22.887,1011.0,62.74800000000001,4.0578,25.354,1089.3,549.68,133.78,12.053,1.3843,74.521
24.332,1011.2,58.903,4.0976,25.401,1089.5,549.61,133.79,12.079,1.5862,73.62
25.685,1011.2,54.896,4.1169,25.407,1090.3,549.69,133.79,12.098,1.6161,71.922
26.009,1011.1,53.68600000000001,4.1462,25.456,1090.8,549.59,133.8,12.104,1.6483,71.933
26.51,1011.0,52.213,4.1441,25.505,1090.7,549.95,133.8,12.111,1.7023,72.12
26.842,1010.8,51.03100000000001,4.1678,25.601,1091.1,550.09,133.81,12.188,1.4873,72.055
26.896,1010.7,50.195,4.1389,25.717,1091.6,550.19,134.06,12.139,1.4511,72.529
26.382,1010.7,52.663,4.1156,25.597,1091.1,550.04,133.81,12.124,1.4851,70.768
26.004,1011.0,55.635,4.1042,25.563,1090.8,550.13,133.81,12.11,1.6651,70.574
25.363000000000003,1011.1,58.201,4.0762,25.54,1090.6,549.91,133.81,12.107,1.6478,70.339
24.698,1011.3,60.548,4.0682,25.484,1090.3,549.85,133.8,12.082,1.6203,71.069
23.428,1011.7,60.602,4.0307,25.396,1089.8,549.84,133.79,12.053,1.2552,70.648
22.141,1012.0,65.164,3.9689,25.206,1089.0,549.83,133.77,12.024,1.2373,68.294
21.035,1012.0,69.665,3.8844,24.857,1086.8,550.26,132.67,11.932,1.4912,66.012
19.785,1011.9,72.751,3.8919,24.844,1087.1,549.99,133.43,11.934,1.6923,70.905
18.193,1011.7,79.45,3.9308,24.549,1085.4,549.65,132.9,11.853,2.1048,70.73100000000002
17.244,1011.6,83.81700000000002,3.479,20.591,1062.1,549.78,115.6,10.771,3.9394,72.796
16.671,1011.5,86.111,3.3447,19.354,1054.9,550.03,110.48,10.43,4.5055,68.058
16.159000000000002,1011.7,87.774,3.3504,19.21,1053.9,550.13,109.81,10.355,4.4574,67.992
15.989,1012.0,88.64299999999999,3.3445,19.14,1054.0,550.02,109.8,10.366,4.5804,68.577
16.023,1012.3,89.193,3.2949,19.156,1054.2,549.98,109.79,10.436,4.1817,66.86399999999999
17.081,1012.7,89.77,3.8119,22.95300000000001,1075.9,549.94,125.2,11.465,2.4576,68.458
19.72,1013.1,84.469,4.0206,25.107,1087.9,550.37,132.78,11.983,1.9353,69.95100000000001
22.278,1013.4,77.542,4.0909,25.244,1089.0,550.15,132.79,12.023,2.0529,70.2
23.66,1013.7,71.563,4.0693,25.272,1089.3,549.77,132.82,12.05,1.9061,70.733
25.118,1014.0,69.329,4.0571,25.321,1089.9,549.74,132.83,12.066,1.9215,70.469
26.398000000000003,1014.0,57.729,4.1284,25.419,1090.1,549.63,132.82,12.079,1.4671,70.41
27.863000000000003,1014.0,47.908,4.2019,25.396,1090.8,550.16,132.84,12.093,1.4036,71.699
28.533,1013.9,46.13399999999999,4.1766,25.481,1090.3,550.05,132.83,12.107,1.2471,70.766
29.026,1013.8,44.862,4.1638,25.562,1090.5,549.87,132.83,12.12,1.367,70.578
28.856,1013.6,45.93899999999999,4.1699,25.612,1091.0,550.12,132.84,12.11,1.3841,71.1
29.014,1013.4,46.721,4.1635,25.646,1090.9,549.99,132.82,12.117,1.4841,69.164
29.036,1013.4,46.049,4.1492,25.69,1090.8,549.92,132.84,12.126,1.1726,70.925
27.923,1013.4,48.417,4.1235,25.858,1091.8,550.05,133.65,12.225,1.1489,70.196
26.083,1013.6,55.012,4.0427,25.523000000000003,1090.3,549.71,132.79,12.12,1.3909,67.567
24.749,1014.0,62.392,3.9805,25.352,1089.6,549.64,133.06,12.156,1.4332,67.064
23.746,1014.4,64.21600000000001,4.0029,25.479,1090.5,549.63,133.8,12.2,1.4882,68.694
23.125,1014.4,62.852,4.0256,25.487,1090.4,550.09,134.17,12.22,1.376,70.686
22.313,1014.4,64.225,3.9822,25.396,1090.1,550.17,134.21,12.217,1.6324,70.04899999999999
21.359,1014.2,67.09,3.8848,24.952,1087.9,549.81,133.15,11.992,1.9424,68.789
19.792,1014.0,72.932,3.3389,20.666,1062.5,549.97,115.16,10.831,3.4647,63.25899999999999
18.523,1013.8,79.006,3.2007,19.4,1055.4,550.12,110.22,10.425,3.9901,62.64100000000001
17.824,1013.8,82.384,3.2551,19.439,1055.5,549.98,110.33,10.389,4.1052,63.684
17.3,1014.0,83.883,3.2938,19.468,1056.0,549.94,110.8,10.461,3.9838,64.111
17.387,1014.1,85.509,3.2764,19.573,1056.3,550.2,110.8,10.464,4.6979,64.227
18.882,1014.6,88.806,3.3146,19.859,1057.3,549.89,110.69,10.509,4.2858,59.947
21.314,1015.1,85.914,4.0739,25.246,1089.1,549.83,133.13,11.913,1.9352,67.29899999999999
22.66,1015.0,80.439,4.1128,25.438,1090.3,550.04,133.49,12.055,1.7537,66.042
24.182,1015.0,73.967,4.2679,26.743,1097.2,550.16,138.49,12.34,1.3719,72.11399999999998
26.337,1015.0,64.876,4.0828,25.555,1090.9,550.19,133.15,12.104,1.6801,68.58800000000001
27.515,1015.0,59.21,4.1429,25.745,1091.3,550.34,133.31,12.097,1.5659,67.881
28.402,1014.7,55.447,4.1636,25.838,1091.6,549.98,133.12,12.115,1.9286,68.455
28.711,1014.3,55.82899999999999,4.1668,25.861,1091.7,550.17,133.25,12.133,1.8569,67.21600000000001
28.634,1013.9,57.36,4.2001,25.977,1092.6,549.66,133.83,12.151,1.5179,66.834
28.147,1013.7,57.099,4.2017,25.95,1093.2,549.59,133.85,12.168,1.2164,67.632
27.995,1013.6,53.732,4.1931,25.962,1093.2,549.92,133.83,12.186,1.4303,69.503
27.499,1013.7,56.588,4.1688,26.017,1093.3,550.02,134.53,12.233,1.3317,67.885
26.197,1013.6,62.904,3.8932,24.208,1083.2,550.06,127.63,11.736,1.6549,63.032
24.525,1013.6,69.931,3.563,22.13,1070.5,549.93,119.49,11.159,2.5473,58.466
