ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
23.152,1013.8,76.801,4.0301,25.232,1089.3,549.68,133.5,12.17,0.84788,62.808
22.099,1014.1,82.794,4.0769,25.141,1089.1,549.83,133.82,12.104,0.37136,62.3
21.397,1013.8,88.01700000000002,4.1316,25.055,1088.7,550.04,133.45,12.057,0.36392,63.958
20.926,1013.3,90.231,3.4731,20.011,1058.9,550.01,111.72,10.697,3.7534,56.988
20.16,1012.9,91.63,3.5161,19.65,1056.9,549.97,110.78,10.507,4.1924,56.647
19.822,1012.5,93.894,3.5586,19.574,1056.3,549.88,110.43,10.494000000000002,4.4839,56.999
19.654,1012.1,94.817,3.579,19.732,1056.9,549.91,110.81,10.499,3.8824,56.575
19.985,1011.9,94.66,3.5306,19.811,1057.2,550.19,110.81,10.504,3.9321,56.637
20.231,1012.1,93.261,3.5637,20.046,1058.2,550.12,111.58,10.509,3.9396,56.703
20.251,1012.0,92.477,3.5683,19.885,1057.2,549.96,110.85,10.513,3.989,56.652
20.928,1012.1,92.722,3.56,19.98,1057.7,550.08,110.82,10.539,4.0218,56.57899999999999
22.077,1012.1,89.314,3.4930000000000003,20.047,1058.1,549.89,110.82,10.552,3.8049,54.76
23.102,1011.9,83.43799999999997,3.4083,20.068,1058.5,550.12,110.82,10.616,3.8637,53.975
24.199,1011.7,77.828,4.0995,25.399,1088.8,549.69,132.65,12.023,1.9248,66.066
25.604,1011.4,70.585,4.1294,25.642,1090.7,549.83,133.19,12.204,1.69,67.062
26.481,1011.1,68.642,4.1355,25.579,1090.8,549.98,132.8,12.117,2.3012,66.891
27.232,1010.6,69.03399999999999,4.1588,25.605,1091.3,549.7,132.87,12.087,1.8875,65.633
27.878,1010.3,67.656,4.1926,25.872,1092.1,549.54,133.81,12.064,1.7165,65.60600000000001
27.731,1009.6,63.01600000000001,4.2029,25.964,1092.1,549.81,133.81,12.042,1.7432,66.556
27.447,1008.9,64.833,4.1855,25.936,1092.5,550.19,133.8,12.02,1.2487,64.814
27.107,1008.4,67.883,4.1747,25.924,1092.0,549.88,133.8,11.998,1.2597,63.38399999999999
26.728,1008.1,66.101,3.3111,19.985,1057.2,549.95,109.1,10.554,3.5312,52.35
25.892,1008.2,69.134,3.4324,21.05,1063.7,550.27,114.29,10.902,3.3979,55.958
24.166,1008.1,76.098,4.0608,25.482,1090.1,550.29,133.76,12.029000000000002,1.7942,65.199
23.021,1008.3,80.563,4.0883,25.44,1089.7,550.08,133.82,12.032,1.6257,64.02
22.332,1008.3,83.28399999999998,4.1499,25.291,1088.8,549.79,133.82,12.021,1.5943,62.99800000000001
21.564,1008.1,86.329,4.1627,25.243,1088.5,549.87,133.81,12.029000000000002,1.5149,65.314
21.023000000000003,1008.0,88.15299999999998,4.0351,24.205,1082.8,550.12,129.47,11.737,1.9228,61.467
20.431,1007.7,89.454,3.4404,19.663,1055.6,550.02,110.11,10.517,4.0391,56.466
19.986,1007.4,91.079,3.795,21.519,1066.4,549.86,118.18,10.981,4.0447,61.224
19.529,1007.0,92.538,3.6803,19.707,1055.7,549.73,110.39,10.341,4.3505,58.237
19.255,1006.9,93.319,3.5465,18.36,1047.5,549.76,104.11,10.135,6.2349,68.994
18.481,1007.0,92.969,3.5131,18.179,1041.9,546.55,102.58,10.06,9.7866,86.57
18.2,1006.9,95.218,3.5188,18.1,1043.2,547.61,102.69,10.084,9.0023,86.465
18.804,1007.0,96.456,4.5113,25.428,1072.3,540.26,129.11,11.921,4.475,77.462
20.683000000000003,1007.0,95.603,5.0276,30.284,1100.2,540.24,148.84,13.283,1.2964,63.841
22.11,1006.8,91.017,5.1585,31.639,1100.0,535.68,151.75,13.468,1.3078,61.176
23.591,1006.7,86.24700000000001,5.0427,31.01,1100.0,537.82,150.98,13.433,1.2969,61.015
25.426,1006.6,78.455,4.9110000000000005,30.75,1099.9,538.73,150.27,13.36,1.6872,62.41
26.03,1006.3,76.05199999999998,4.7972,30.06,1099.9,541.35,148.85,13.169,1.7729,62.32899999999999
26.745,1006.1,72.926,4.7959,30.415,1100.1,539.96,149.57,13.272,1.8754,59.445
27.678,1005.7,67.207,4.7935,30.31,1100.1,540.64,149.41,13.198,1.4542,58.851000000000006
28.072,1005.4,64.96300000000001,4.7872,30.535,1100.0,539.53,149.88,13.255,1.3794,58.927
28.389,1005.0,65.146,4.7094,30.253,1099.9,540.78,149.18,13.219,1.0864,57.887
28.304,1004.7,68.857,4.7303,30.353,1100.3,540.46,148.96,13.259,0.85393,56.553
27.85,1004.5,72.52600000000002,4.6429,30.01,1100.5,541.86,147.8,13.182,0.98829,58.415
27.347,1004.6,75.873,5.0234,32.349000000000004,1099.9,534.0,152.32,13.611,1.5687,56.337
26.554,1004.5,82.475,4.2561,25.994,1090.6,549.91,134.33,12.17,1.8002,59.664
25.899,1004.6,87.31299999999996,4.3231,25.889,1090.5,549.63,134.11,12.239,1.8183,59.319
25.374,1004.8,87.529,5.0175,30.63300000000001,1100.0,539.23,148.84,13.171,1.3446,58.543
23.937,1004.7,87.727,5.0648,30.751,1099.8,539.38,150.08,13.146,1.5304,59.71
22.452,1004.6,91.026,4.4266,25.405,1088.2,549.55,133.79,12.094,1.6782,61.132
21.681,1004.7,92.994,4.4624,25.384,1088.8,550.03,134.12,11.958,1.3013,61.51600000000001
20.851,1004.8,94.16,4.5235,25.233,1087.9,550.13,133.81,11.92,1.5281,61.58600000000001
20.439,1004.8,95.921,4.8366,25.344,1088.6,550.1,134.42,12.003,1.5137,61.982
19.506,1004.7,95.43,4.7893,23.837,1079.7,550.02,128.24,11.599,2.3794,61.54
19.297,1004.8,95.63,4.0026,19.614,1054.8,549.77,109.89,10.388,4.6311,57.582
19.12,1005.2,95.198,3.816,19.606,1054.4,549.78,109.83,10.307,4.5023,56.649
20.35,1005.4,98.337,4.2968,23.79300000000001,1079.2,550.29,126.9,11.507,2.3071,59.15
23.44400000000001,1005.7,93.214,4.3277,26.074,1090.6,549.16,134.14,12.197,1.5906,62.962
25.4,1006.0,87.33200000000002,4.8873,30.487,1100.1,539.95,147.79,13.144,1.3863,59.112
27.403,1006.2,75.09899999999998,4.7542,29.884,1099.8,542.0,146.65,13.048,1.2326,61.735
29.59800000000001,1006.5,60.109,4.7942,30.502,1100.0,540.1,148.46,13.177,1.4168,63.047
30.245,1006.5,53.335,4.7827,30.256,1099.7,540.48,148.82,13.098,1.4362,63.298
30.72,1006.3,51.1,4.7729,30.232,1100.1,540.84,148.52,13.125,1.2288,61.437
31.773000000000003,1006.2,53.544,4.7086,29.843000000000004,1100.2,542.3,147.54,13.103,0.95574,58.828
31.74,1006.1,59.742,4.6618,29.887,1100.1,542.1,147.17,13.041,1.0082,58.23
31.958,1005.9,57.655,4.7221,30.058000000000003,1100.2,541.7,147.58,13.035,1.8511,59.496
32.518,1005.6,52.53100000000001,4.7823,30.277,1099.9,541.14,147.94,13.139,1.5037,59.205
32.855,1005.5,54.188,4.2598,26.419,1093.0,549.68,133.85,12.182,1.4526,63.294
32.285,1005.6,62.246,4.1862,26.038,1091.3,550.1,132.88,12.130999999999998,0.8903200000000001,57.167
31.506,1005.8,69.081,4.2281,25.891,1090.2,550.4,132.9,12.073,0.7177399999999999,53.945
28.546,1006.0,82.23299999999998,4.3498,25.963,1090.8,550.43,133.89,12.01,1.2954,54.208
26.713,1006.1,86.73,4.4041,25.791,1090.4,550.28,133.76,11.947,1.716,56.517
25.149,1006.1,87.21600000000002,4.3594,25.605,1089.3,550.06,133.8,12.065,1.8152,58.225
23.82800000000001,1006.1,90.744,4.4372,25.591,1089.7,550.37,134.08,12.196,1.6548,59.756
22.823,1006.1,91.378,4.4287,25.632,1089.9,550.34,134.62,12.191,1.813,62.24100000000001
22.323,1005.9,93.373,4.4192,25.596,1089.7,550.28,134.54,12.094,1.4118,61.559
21.968000000000004,1005.8,93.1,4.423,25.477,1089.2,550.23,134.22,12.092,1.4893,61.613
21.832,1005.9,91.981,4.3375,25.368,1088.7,549.63,133.8,12.011,1.6032,61.934
21.509,1006.0,90.054,3.6962,21.183000000000003,1063.9,549.81,115.8,10.803,3.861,57.403
21.13,1006.4,89.376,3.4244,19.701,1055.4,550.05,109.62,10.375,4.1856,55.077
21.921,1006.6,90.143,4.0973,24.851,1085.1,550.28,130.82,11.892,2.0282,61.676
24.32800000000001,1006.9,88.728,4.1481,25.82800000000001,1090.3,549.82,133.38,12.129,1.7026,60.907
26.245,1006.9,86.54700000000004,4.8249,30.228,1099.7,540.77,147.04,13.207,1.8196,58.519
28.528,1006.9,65.274,4.69,29.846,1100.3,542.4,146.59,13.126,1.2353,63.51600000000001
31.505,1007.1,56.399,4.7262,29.88300000000001,1100.0,542.17,146.69,13.043,1.5675,64.283
32.036,1007.0,49.86,4.6612,29.458,1099.6,543.61,146.18,13.053,1.7157,68.192
32.573,1006.8,48.50899999999999,4.7477,30.08,1100.0,541.57,147.24,13.183,1.113,61.089
33.287,1006.6,48.455,4.7822,30.332,1100.2,540.92,148.06,13.299,1.1799,57.877
33.111,1006.2,56.154,4.7168,30.167,1100.0,541.37,146.95,13.088,0.8730700000000001,56.359
32.735,1005.8,61.135,4.6095,29.37,1099.8,544.12,145.68,12.906,1.6002,58.053
32.585,1005.5,62.435,4.668,29.774,1099.9,542.89,146.32,13.046,1.6977,58.208
32.363,1005.4,63.823,4.6362,29.66,1100.2,543.15,145.88,13.065,1.6659,57.163
31.03,1005.6,73.169,4.6292,29.972,1100.1,542.11,145.94,13.124,1.4191,55.73
29.676,1005.6,79.32300000000002,4.2156,26.311,1092.5,550.4,134.5,12.217,1.8618,57.175
28.839,1006.0,82.834,4.2335,26.094,1091.7,549.73,133.67,12.251,1.5586,56.351000000000006
27.948,1006.2,82.012,4.2446,26.282,1092.8,549.97,135.16,12.291,0.91571,59.412
26.285,1006.1,80.791,4.1758,25.77,1090.0,549.82,133.9,12.191,0.7240800000000001,59.945
24.909,1006.0,82.296,4.155,25.782,1090.8,550.09,134.34,12.193,1.0264,62.562
24.092,1006.0,83.40899999999998,4.1606,25.557,1089.7,550.15,133.6,12.130999999999998,1.6584,62.12600000000001
23.605,1005.9,84.355,4.1387,25.45,1089.3,550.26,133.38,12.089,1.5388,61.033
23.041,1005.7,85.698,4.1403,25.394,1088.7,550.35,133.44,12.133,1.696,62.64100000000001
22.691,1005.5,85.325,4.1102,25.39,1088.6,550.19,133.51,12.06,1.5886,62.637
22.282,1005.6,84.381,4.0297,25.031,1087.7,550.21,132.8,11.972,1.5706,63.102
22.287,1006.1,83.07700000000001,4.0517,25.195,1088.6,550.04,133.22,11.986,1.3926,63.69300000000001
23.572,1006.5,86.678,4.1042,25.718000000000004,1090.3,550.19,133.77,12.140999999999998,1.3896,62.88800000000001
25.073,1007.2,86.694,4.1786,25.894,1091.3,550.12,133.8,12.214,2.0594,63.107
26.502,1007.4,84.434,4.7612,30.169,1100.0,541.28,146.78,13.127,1.3882,59.072
28.416,1007.5,74.044,4.7424,30.006,1099.8,541.76,146.57,13.208,1.4731,58.934
30.949,1007.7,62.119,4.6573,29.594,1100.0,542.91,145.57,13.038,1.3399,62.657
31.95,1008.0,56.889,4.5763,29.214,1099.7,544.63,145.2,12.992,1.5530000000000002,63.635
31.997,1008.2,60.776,4.6773,29.706,1100.0,542.37,146.27,13.15,1.5524,59.57100000000001
32.238,1008.2,51.51,4.7322,30.193,1099.9,540.8,147.63,13.197,8.8904,54.603
32.399,1008.2,49.523,4.7022,30.026,1099.9,541.25,147.66,13.18,1.5125,60.18899999999999
31.221,1008.6,53.176,4.4483,28.046,1076.5,533.84,133.81,12.54,30.384,65.16199999999999
30.271,1009.0,54.706,4.7263,30.362,1100.2,540.22,147.42,13.197,1.4177,59.2
29.22300000000001,1009.7,56.972,4.7923,30.86,1100.0,538.49,149.25,13.341,0.78109,57.426
27.947,1010.4,64.255,4.1499,26.153,1092.5,549.9,133.84,12.197,0.7973899999999999,65.165
26.469,1011.0,79.577,4.1293,26.006,1092.0,550.31,133.89,12.151,1.0871,61.734
25.501,1011.4,87.045,4.1763,25.888,1091.4,550.28,133.89,12.130999999999998,1.7207,61.563
25.093000000000004,1011.7,86.891,4.1621,25.825,1091.2,550.03,133.89,12.130999999999998,1.9519,61.812
24.844,1012.0,85.155,4.1767,25.933000000000003,1091.7,550.39,134.34,12.237,1.8842,64.393
24.478,1012.0,81.122,4.15,25.998,1092.6,550.22,135.08,12.271,1.8685,66.672
24.648000000000003,1012.1,74.734,3.4111,21.053,1063.7,550.18,113.7,10.839,4.6243,57.005
24.594,1012.4,75.327,3.3013,20.284,1059.3,549.97,110.75,10.462,5.1534,54.13399999999999
24.005,1012.7,79.446,3.3333,20.218,1058.8,549.8,110.73,10.478,5.291,53.949
23.947,1013.1,82.965,3.3616,20.212,1058.7,549.94,110.36,10.494000000000002,5.3059,54.06100000000001
23.472,1013.4,83.329,3.3542,20.189,1058.7,550.04,110.86,10.537,5.3887,55.403
23.667,1013.8,84.76700000000002,3.8107,23.516,1078.0,549.95,124.3,11.478,3.4764,60.65600000000001
25.344,1014.1,72.891,4.124,25.976,1092.1,549.41,133.66,12.255,2.8353,68.245
26.82800000000001,1014.4,62.13,4.8384,31.048,1099.6,537.35,149.63,13.377,1.7583,60.865
28.182,1014.6,57.478,4.7999,30.712,1099.8,538.25,149.35,13.345999999999998,1.6880000000000002,61.101000000000006
29.105,1014.7,52.493,4.7664,30.496,1099.9,539.12,148.9,13.339,1.8358,62.37600000000001
29.077,1014.6,54.21,4.7360000000000015,30.208,1100.1,540.13,148.37,13.329,1.8624,62.88800000000001
29.406,1014.4,50.596,4.794,30.63,1099.9,538.81,149.4,13.362,1.5748,60.47
29.756,1014.3,49.647,4.8505,31.165,1100.0,536.88,150.61,13.473,1.319,58.044
30.001,1014.4,49.231,4.7812,30.656,1100.0,538.68,149.5,13.248,0.96504,58.052
29.781,1014.5,49.431,4.7455,30.396,1100.1,539.71,149.28,13.257,1.2605,59.85
29.162,1014.5,50.499,4.7821,30.651,1100.0,538.62,149.75,13.294,1.4109,60.208
28.621,1014.6,51.79600000000001,4.1761,26.132,1093.6,549.71,134.12,12.143,1.4664,69.925
27.936,1014.8,56.339,4.1451,26.046,1093.4,550.37,133.86,12.118,1.592,68.314
26.741,1015.4,60.975,4.1101,25.814,1091.9,550.42,133.87,12.115,1.5849,67.892
25.497,1015.8,64.311,4.0875,25.676,1091.3,550.44,133.88,12.112,1.5482,66.264
24.6,1016.1,74.13600000000002,4.0499,25.619,1090.6,549.84,133.87,12.108,1.7804,64.67
23.765,1016.1,84.079,4.1293,25.51,1090.6,549.81,133.83,12.134,1.7893,62.615
22.959,1016.0,89.788,4.2361,25.233,1089.8,550.2,133.45,12.074000000000002,1.9207,61.455
22.102,1015.9,94.668,4.186,24.02,1082.5,549.93,128.29,11.716,2.5565,62.387
21.999,1015.7,96.199,3.5747,19.801,1057.6,550.07,109.99,10.569,5.2101,54.309
21.997,1015.4,95.997,3.5839,19.865,1057.9,550.08,110.34,10.482,5.1427,54.184
21.951,1015.3,95.978,3.5781,19.768,1057.1,549.86,109.83,10.475,5.3256,54.43600000000001
22.057,1015.5,95.078,3.5348,19.807,1057.5,550.15,109.82,10.443,5.2408,54.08
22.331,1015.9,93.543,3.4536,19.526,1055.7,549.98,108.5,10.407,5.325,54.06
23.093000000000004,1016.4,90.833,3.727,21.994,1070.1,549.89,118.61,11.169,3.9834,58.102
24.573,1016.8,80.263,4.1183,25.591,1090.7,550.25,132.8,12.139,2.3598,66.2
26.04300000000001,1017.1,68.377,4.1509,25.671,1091.4,549.88,132.81,12.149,2.1423,68.525
27.352,1017.4,61.912,4.1799,25.731,1091.9,549.98,132.82,12.168,2.0915,72.27
28.471,1017.7,53.827,4.2093,25.945,1093.4,549.98,133.53,12.231,1.8578,70.638
28.666,1017.8,49.697,4.2265,26.107,1094.3,550.02,133.82,12.277,2.0469,72.943
28.83,1017.7,48.798,4.2503,26.109,1094.5,550.15,133.82,12.277,1.7296,71.693
29.065,1017.6,47.341,4.2413,26.162,1094.8,550.15,133.82,12.293,1.4164,71.304
29.192,1017.6,48.15,4.2317,26.208,1094.4,550.1,133.82,12.289,1.4468,69.914
29.067,1017.6,51.161,4.2214,26.137,1094.0,550.04,133.82,12.265,1.2704,68.575
28.53,1017.7,53.179,4.1816,26.089,1093.5,549.99,133.83,12.241,1.6417,68.329
27.783,1017.7,55.768,4.1524,25.996,1093.1,549.94,133.83,12.217,1.6375,66.937
26.79300000000001,1018.0,64.719,4.1286,25.825,1092.4,549.91,133.83,12.194,1.9869,65.722
25.43,1018.2,74.736,4.08,25.665,1091.7,550.05,133.82,12.17,1.3826,62.243
24.09,1018.5,84.197,4.1024,25.513,1091.1,549.94,133.82,12.146,1.3205,60.392
23.343000000000004,1018.7,87.669,4.1324,25.44,1090.9,549.92,133.82,12.058,1.7491,61.633
22.915,1018.5,87.65700000000002,4.0973,25.269,1089.6,550.27,132.99,12.074000000000002,1.9382,61.8
22.539,1018.2,86.81,4.1098,25.472,1090.9,550.0,133.92,12.1,1.73,63.839
22.295,1018.0,85.006,4.0662,25.263,1089.4,549.84,133.1,11.953,1.7001,63.978
21.787,1017.6,84.55,3.951,24.387,1084.8,549.94,129.84,11.771,1.9771,64.453
20.176,1017.3,86.96700000000001,3.3874,19.625,1056.8,550.0,110.18,10.475,5.1251,60.854
19.149,1017.2,91.26,3.4015,19.677,1057.3,550.02,110.46,10.489,5.1003,60.308
19.236,1017.2,90.936,3.3846,19.505,1056.3,550.04,109.82,10.388,5.4317,61.131
18.908,1017.3,91.104,3.3854,19.288,1055.2,549.88,109.17,10.392,5.5709,63.369
20.054,1017.4,90.384,3.4197,20.356,1060.5,550.09,112.3,10.725,4.6213,59.47
22.544,1017.7,78.82600000000002,4.1278,25.634,1091.1,550.33,133.72,12.045,0.49016,66.741
24.413,1018.0,69.229,4.125,25.303,1090.0,550.11,131.97,12.06,1.0699,66.837
25.674,1018.1,62.843,4.1803,25.746,1092.9,550.08,133.79,12.088,0.90704,69.97
26.645,1018.2,57.941,4.1841,25.776,1093.1,550.21,133.81,12.194,1.1574,71.597
26.741,1017.9,57.334,4.2057,25.843000000000004,1092.9,549.67,133.81,12.231,1.3223,71.503
27.029,1017.6,56.867,4.1593,26.024,1093.3,549.88,133.8,12.244000000000002,1.2505,70.79899999999998
27.29,1017.5,53.677,4.1973,26.052,1093.9,550.2,134.0,12.318,1.8257,71.781
27.465,1017.4,51.324,4.1865,26.037,1093.3,549.76,133.81,12.186,1.6377,71.157
27.536,1017.2,51.923,4.2008,25.996,1093.2,549.97,133.8,12.1,1.7069,70.88600000000002
27.339,1017.0,50.302,4.0557,24.88,1087.4,550.19,129.42,12.063,1.8798,69.423
26.887,1017.0,53.494,4.0521,24.982,1087.8,550.1,130.13,12.079,1.9013,68.908
25.949,1017.0,60.39100000000001,4.1172,25.765,1092.1,549.89,133.76,12.156,1.6805,70.459
24.82800000000001,1017.0,68.917,4.0831,25.596,1091.5,549.59,133.8,12.143,1.7106,66.918
23.613000000000003,1017.1,75.992,4.026,25.416,1091.2,549.74,133.82,12.104,1.8309,64.441
22.799,1017.1,83.44200000000002,4.0656,25.385,1090.8,550.35,133.89,12.14,2.1415,64.779
22.411,1016.9,86.774,4.1110000000000015,25.297,1090.0,550.15,133.62,12.078,1.7671,64.62100000000001
22.221,1016.7,86.65299999999998,4.1134,25.45300000000001,1090.6,550.36,133.98,12.164,1.7954,66.26100000000001
21.974,1016.5,86.44200000000002,4.1167,25.352,1090.4,550.01,134.13,12.079,1.7622,65.168
20.72,1016.5,90.758,4.2559,25.002,1089.2,550.38,133.79,11.868,2.1258,61.886
19.896,1016.3,94.233,3.3915,18.478,1049.2,549.23,104.73,10.211,8.2551,71.796
19.687,1016.0,95.108,3.3826,18.231,1046.4,548.08,103.68,10.139,9.3975,75.205
19.374,1015.9,95.173,3.4227,18.214,1042.8,546.12,102.85,10.192,11.147,78.222
19.477,1015.8,96.52,3.4151,18.207,1043.9,547.17,102.83,10.244000000000002,11.242,72.557
20.639,1015.8,95.387,3.8643,22.498,1072.9,549.89,121.36,11.242,11.241,67.01899999999999
22.966,1015.9,83.42299999999999,4.1402,25.359,1090.1,549.85,132.79,12.064,3.8172,63.264
24.515,1016.0,73.464,4.1299,25.406,1090.7,549.91,132.83,12.08,1.7213,63.209
25.997,1016.0,68.316,4.1503,25.461,1091.0,550.43,132.83,12.095999999999998,1.6935,64.211
26.966,1016.1,64.316,4.1601,25.496,1090.7,550.41,132.85,12.112,1.6838,64.643
27.00800000000001,1015.7,64.993,4.1851,25.53,1090.8,549.8,132.84,12.130999999999998,1.7579,62.146
27.369,1015.3,62.662,4.2323,25.782,1092.6,550.34,133.64,12.222,1.7807,64.017
27.692,1015.0,62.154,4.2342,25.84800000000001,1092.9,550.16,133.73,12.218,1.8027,64.139
28.042,1014.8,58.973,4.2674,26.128,1094.2,550.35,134.67,12.278,1.7451,66.582
28.136,1014.4,55.833,4.1924,25.705,1091.4,550.4,132.85,12.253,1.5804,63.983
27.976,1014.1,52.863,4.1707,25.75,1091.4,550.1,132.84,12.232,1.4844,64.54
27.486,1013.9,56.46100000000001,4.1495,25.673,1091.7,550.44,132.84,12.211,1.7107,66.564
26.755,1013.9,63.545,4.1151,25.593000000000004,1091.3,550.46,132.85,12.19,1.9661,64.594
25.721,1013.9,70.778,4.08,25.507,1090.3,550.31,132.83,12.169,1.9379,61.955
24.66800000000001,1014.1,78.73100000000002,4.0444,25.432,1089.5,549.8,132.83,12.148,1.7480000000000002,59.93600000000001
24.086,1014.3,82.521,4.0743,25.522,1090.2,549.86,133.27,12.126,1.6965,57.655
23.612,1014.0,86.77600000000002,4.1364,25.551,1090.3,550.41,133.82,12.174,1.7824,61.422
23.304,1013.5,86.46600000000002,4.1436,25.462,1090.5,550.37,133.71,12.116,1.625,62.065
23.123,1013.3,84.87,4.1748,25.787,1092.4,550.33,135.29,12.281,1.3024,64.477
23.146,1012.9,82.6,4.0967,25.584,1091.0,549.76,134.12,12.157,1.4899,64.048
23.342,1012.6,79.94800000000002,3.4416,21.036,1064.4,550.23,114.57,10.856,4.043,56.117
23.579,1012.3,80.041,3.3111,19.989,1057.7,550.01,109.84,10.543,5.1632,54.344
23.601,1012.1,81.819,3.2984,19.98,1057.8,550.09,109.82,10.597,5.1228,54.021
23.693,1012.0,82.829,3.3004,19.969,1057.8,550.18,109.85,10.654000000000002,4.7366,54.06399999999999
24.389,1012.0,79.055,3.6743,22.542,1072.8,550.15,120.36,11.255999999999998,3.2323,58.438
25.359,1012.1,74.291,4.1565,25.854,1092.0,550.02,133.9,12.283,1.6763,66.15
26.164,1012.4,72.329,4.8652,30.774,1099.9,537.97,149.1,13.353,1.816,61.574
27.084,1012.4,68.122,4.7887,30.313,1100.3,539.72,148.82,13.362,1.9748,60.524
27.946,1012.6,64.476,4.9158,31.265,1100.0,536.22,150.78,13.505999999999998,2.086,60.486
27.813,1012.5,64.176,4.7547,30.084,1099.8,540.23,148.51,13.302,1.2535,59.399
27.977,1012.1,62.25899999999999,4.7983,30.308000000000003,1099.9,539.5,149.26,13.314,0.92345,58.351000000000006
28.371,1011.7,61.255,4.7313,30.08,1100.0,540.61,148.53,13.299,1.3686,58.923
28.408,1011.4,62.014,4.8632,30.844,1100.1,537.82,150.28,13.453,1.3326,59.357
28.391,1011.1,61.899,4.7442,30.051,1100.0,540.66,148.24,13.179,1.3516,61.159
28.276,1010.9,61.267,4.2071,26.004,1092.8,549.67,133.9,12.202,1.7261,69.27199999999999
28.051,1010.7,59.83,4.1963,26.039,1093.0,549.82,133.87,12.196,1.7606,69.285
27.561,1010.7,60.378,4.1716,25.981,1092.7,550.28,133.87,12.181,1.5541,67.37100000000001
26.62,1010.7,64.682,4.1193,25.917,1092.2,550.25,133.85,12.159,1.3523,65.794
25.859,1010.9,68.625,4.1084,25.8,1091.6,549.74,133.88,12.182,1.6148,67.685
25.54300000000001,1011.1,71.067,4.1179,25.878,1092.1,550.26,134.34,12.316,1.4433,66.202
25.384,1010.9,70.502,4.11,25.844,1091.8,550.33,134.15,12.300999999999998,1.625,67.638
25.467,1010.8,69.891,4.1229,25.952,1092.7,550.3,134.43,12.292,1.4684,66.937
25.414,1010.4,70.683,4.0473,25.546,1090.2,550.18,132.62,12.184,1.3555,64.664
25.599,1009.8,70.126,4.0939,25.736,1090.7,549.66,133.16,12.219,1.4281,65.67
25.705,1009.8,71.036,4.1235,25.947,1092.6,549.93,134.16,12.255,1.4895,67.071
25.327,1010.0,74.13600000000002,4.0873,25.748,1091.8,549.74,133.81,12.146,2.0217,66.85600000000001
25.077,1010.2,76.02600000000002,3.5207,21.737,1067.7,549.95,116.75,11.045,3.829,58.195
24.875,1010.0,80.536,3.2862,20.058,1058.1,550.05,109.81,10.489,4.4161,52.31399999999999
25.222,1010.0,81.046,3.7605,23.345,1076.8,549.92,123.32,11.454,2.2317,57.974
26.169,1010.2,74.82300000000002,4.1565,25.846,1091.7,550.33,133.43,12.2,1.2003,64.286
27.307,1010.2,67.432,4.9217,31.173,1099.6,536.49,149.13,13.482,1.2904,61.293
28.381,1010.3,63.672,4.4814,27.99,1099.8,547.92,143.1,12.617,1.7454,70.20100000000001
29.57,1010.3,51.539,4.3794,26.905,1097.5,549.77,136.95,12.316,1.6643,77.887
29.66,1010.3,48.19600000000001,4.2612,26.064,1092.8,549.5,133.14,12.34,1.1477,71.85300000000002
29.9,1010.3,43.562,4.8047,30.349,1099.6,539.84,147.4,13.264,0.39045,64.78
30.025,1010.1,41.39,4.8651,30.875,1100.1,538.02,150.58,13.432,0.31762,60.328
29.832,1009.9,43.79600000000001,4.8371,30.699,1100.3,538.42,150.29,13.375,0.62651,60.81100000000001
29.45,1009.7,44.651,4.7383,30.107,1100.1,540.28,149.25,13.315,0.13458,60.716
29.011,1009.5,43.847,4.765,30.511,1099.9,539.04,150.15,13.278,0.12588,60.996
28.336,1009.3,48.333,4.708,30.166,1100.1,540.3,149.43,13.22,0.8508700000000001,63.828
27.303,1009.3,57.089,4.75,30.547,1100.0,538.69,150.05,13.261,1.6866,64.286
26.187,1009.3,65.626,4.6976,30.44400000000001,1099.8,539.54,149.54,13.289,1.4339,61.47
25.096,1009.5,70.99600000000002,4.7135,30.59,1099.9,538.46,150.0,13.304,1.1581,60.716
23.984,1009.5,74.544,4.0035,25.253,1088.5,549.6,132.93,12.052,1.6687,62.8
22.805,1009.2,80.207,4.04,25.298,1088.9,550.12,133.75,12.122,1.9125,63.885
21.64,1008.9,86.611,4.1654,25.317,1089.7,550.39,134.44,12.181,1.8481,63.716
21.046,1008.8,89.564,4.2198,25.41800000000001,1090.1,550.03,134.99,12.157,1.4879,63.925
20.541,1008.5,91.009,4.1711,25.205,1089.5,550.18,134.39,12.067,1.6037,63.484
20.086,1008.2,92.496,4.251,25.03,1088.2,550.39,133.81,11.903,1.7188,63.632
20.294,1007.9,93.421,3.5846,20.55,1061.7,550.06,113.72,10.702,4.3402,57.699
20.543000000000006,1008.0,93.585,3.4815,19.704,1056.3,549.74,109.88,10.441,5.136,54.675
20.882,1008.4,94.217,3.475,19.805,1056.0,549.7,109.82,10.418,5.0997,53.795
22.112,1008.8,92.854,3.8381,22.738000000000003,1073.0,550.08,121.5,11.279000000000002,3.5024,59.26
24.452,1009.0,76.646,4.1658,25.882,1091.3,549.64,133.67,12.184,1.5801,67.392
26.015,1008.9,68.09100000000001,4.8149,30.523000000000003,1100.0,539.01,148.92,13.264,1.4552,60.371
27.317,1009.1,64.48100000000001,4.708,29.70300000000001,1099.8,541.71,147.13,13.185,1.5369,62.81100000000001
28.111,1009.1,63.962,4.7528,30.093000000000004,1100.0,540.82,147.77,13.219,1.7749,63.337
28.273000000000003,1008.9,60.79600000000001,4.7606,30.012,1100.2,540.92,148.07,13.278,1.6373,60.692
28.965,1008.7,51.663,4.8009,30.336,1100.2,540.03,149.07,13.283,1.4468,60.291
29.551,1008.3,46.583,4.7784,30.362,1100.3,540.24,149.38,13.300999999999998,1.7426,61.706
29.57,1008.0,47.23,4.8122,30.491,1099.9,539.6,149.77,13.284,1.6813,63.03
29.449,1007.9,48.364,4.7682,30.376,1099.6,540.13,149.33,13.129,1.609,63.055
29.394,1007.7,48.31100000000001,4.2939,27.097,1097.3,549.51,141.15,12.527,1.5346,69.957
29.024,1007.7,49.871,4.7786,30.672,1100.1,538.9,149.93,13.285,2.5223,60.681
28.033,1007.9,53.967,3.4727,21.262,1063.4,549.22,113.85,10.837,3.379,55.161
26.679,1008.1,61.299,3.5736,22.142,1065.5,547.46,116.8,11.124,3.5878,53.184
25.38,1008.7,69.569,4.645,30.429,1099.8,539.88,149.11,13.147,1.1517,59.408
24.536,1008.8,73.98899999999998,4.0562,25.745,1089.5,549.77,133.76,12.167,1.5436,64.048
23.359,1008.7,77.258,4.0036,25.376,1089.7,550.36,133.86,12.062,1.5516,64.185
22.716,1008.7,83.863,4.0771,25.679,1090.7,550.26,134.43,12.14,1.5538,63.716
22.079,1008.2,86.039,4.1491,25.712,1091.0,550.38,135.09,12.205,1.6939,64.857
21.932,1007.9,87.85,4.182,25.616,1090.5,549.9,134.47,12.206,1.7192,64.28
22.0,1007.7,88.667,3.4885,20.914,1062.9,549.97,114.16,10.731,4.6838,58.673
22.471,1007.7,85.88600000000002,3.3461,19.842,1056.1,549.83,109.26,10.587,5.2120000000000015,54.38
22.349,1007.9,84.429,3.3578,19.854,1056.9,550.23,109.82,10.637,5.1121,54.495
21.892,1008.2,88.118,3.6064,21.541,1061.5,546.87,115.17,10.963,5.7699,82.67200000000003
22.963,1008.5,89.199,3.857,23.643,1070.0,545.32,122.15,11.428,4.0384,58.38800000000001
24.852,1008.8,83.45200000000001,4.7129,29.974,1100.0,541.53,146.91,13.114,1.619,60.177
26.27,1008.9,77.251,4.726,30.017,1100.1,541.47,147.0,13.15,1.4725,59.394
28.095,1008.9,68.168,4.7657,30.171,1099.9,540.83,147.18,13.157,1.3135,59.194
29.074,1009.3,64.105,4.7189999999999985,29.824,1099.5,541.68,146.6,13.201,1.6631,61.575
29.361,1009.3,60.512,4.754,29.959,1099.8,541.18,147.16,13.167,1.5939,60.8
29.654,1009.2,58.715,4.6986,29.50800000000001,1099.6,542.91,146.3,13.155,1.3213,59.947
30.529,1009.2,52.556,4.8193,30.246,1100.1,540.38,147.92,13.181,1.1840000000000002,58.43
31.028,1009.1,47.684,4.6137,28.94,1100.1,545.12,145.33,12.91,1.2385,62.784
31.233,1009.0,46.442,4.8158,30.438,1100.2,540.34,148.41,13.182,1.5232,60.883
31.154,1008.9,46.708,4.7675,30.239,1099.7,540.51,148.02,13.095999999999998,1.5352,61.368
30.936,1008.9,46.563,4.2360000000000015,26.325,1092.9,549.47,133.29,12.183,1.4216,68.859
29.97,1009.2,48.775,4.1948,26.165,1092.9,550.04,132.89,12.295,1.3071,67.363
28.527,1009.5,53.587,4.7767,30.82800000000001,1100.0,538.71,149.05,13.271,1.1826,58.956
27.182,1009.9,56.284,4.6803,30.274,1100.0,540.15,148.99,13.227,1.1942,59.927
26.126,1010.4,57.434,4.0737,25.798,1091.1,549.83,133.93,12.158,1.2393,67.058
25.564,1010.6,58.22,4.056,25.662,1089.8,549.65,132.86,12.144,1.2925,66.693
25.113000000000003,1010.6,60.00899999999999,3.9844,25.62,1090.3,550.29,133.15,12.212,1.474,67.025
23.799,1010.4,65.093,3.9932,25.417,1090.1,550.16,133.46,12.088,1.8105,67.036
23.119,1010.2,68.737,3.893,24.841,1086.8,550.38,131.24,11.854,2.0014,65.087
23.32,1010.0,70.733,3.2508,19.891,1057.1,550.11,109.46,10.545,4.9715,56.666
23.282,1010.2,71.232,3.2253,19.825,1057.2,550.05,109.75,10.504,4.8041,56.67100000000001
23.04,1010.6,74.464,3.2096,19.955,1057.5,550.21,109.83,10.531,4.978,56.433
23.47,1010.9,76.297,3.264,20.119,1057.7,550.09,109.83,10.616,4.7354,53.994
24.289,1011.1,75.265,3.56,21.976,1068.3,550.01,117.21,11.134,3.6195,56.83
26.126,1011.4,73.89699999999998,4.17,26.028,1091.8,549.93,133.3,12.143,1.5968,65.097
27.485,1011.9,75.14699999999998,4.5528,28.59800000000001,1099.6,545.67,141.42,12.86,1.501,65.075
28.57800000000001,1012.2,71.459,4.246,26.317,1093.6,549.89,133.88,12.246,1.6146,64.42399999999999
29.792,1012.4,65.672,4.2359,26.346,1093.7,550.07,133.67,12.278,1.8983,65.957
30.658,1012.6,60.252,4.5218,28.147,1099.9,547.01,138.94,12.765,1.6691,69.682
31.169,1012.5,47.761,5.0226,31.464,1100.0,535.96,144.95,13.412,0.92648,66.029
32.003,1012.3,40.275,4.7464,29.456,1100.0,542.56,140.61,12.948,0.6723,68.757
32.879,1012.1,38.234,4.7121,29.297,1100.2,543.24,140.0,12.924,0.6794600000000001,68.83
32.892,1012.1,40.601,4.4604,27.691,1099.9,548.98,136.91,12.599,1.2961,73.486
32.305,1011.9,45.36,4.1742,25.783,1090.9,549.91,130.31,12.091,1.5730000000000002,64.789
31.639,1011.7,50.669,4.2262,26.259,1094.0,549.67,132.73,12.231,1.5405,65.325
30.783,1011.9,55.877,4.1672,26.107,1092.8,550.19,132.88,12.219,1.4535,63.5
29.282,1012.2,64.65100000000001,4.1227,26.046,1091.7,550.45,132.86,12.174,1.6033,60.457
27.721,1012.6,76.357,4.0983,25.789,1090.9,550.22,132.86,12.126,1.6938,57.395
26.539,1013.2,84.79700000000003,4.1599,25.573,1090.7,550.41,132.86,12.095,1.63,58.209
25.425,1013.2,88.84200000000001,4.2253,25.34800000000001,1089.9,550.0,132.85,12.073,1.7723,58.192
24.349,1013.3,92.374,4.343,25.356,1090.1,549.8,133.05,12.209,1.6888,58.256
24.224,1013.0,94.159,4.3053,25.39,1089.9,550.01,132.81,12.209,1.8377,58.24800000000001
23.709,1012.5,94.043,4.3972,25.326,1090.0,550.22,133.28,11.987,1.9455,58.362
23.204,1012.8,95.665,3.7278,20.257,1059.8,549.8,111.73,10.661,5.0276,51.184
23.072,1012.6,95.289,3.6517,19.993,1058.6,550.08,110.72,10.562,5.1115,50.882
23.045,1012.3,94.962,3.6392,20.061,1058.6,550.11,110.82,10.582,5.0503,50.723
23.347,1012.2,95.422,3.5238,20.005,1057.3,550.06,109.6,10.513,5.3198,50.631
24.427,1012.1,94.272,3.5478,20.403,1059.4,549.73,110.69,10.559,5.0818,48.41
25.43,1011.9,89.40799999999999,3.8718,22.84800000000001,1074.0,549.92,120.91,11.361,3.5905,53.94300000000001
26.773000000000003,1012.2,80.46300000000002,4.2132,26.077,1092.7,550.05,133.79,12.177,1.7602,64.102
28.384,1012.4,72.067,4.1963,26.09,1093.3,550.18,133.37,12.112,1.7268,62.684
29.767,1012.5,66.533,4.2209,26.29,1093.9,549.98,133.8,12.222,1.7717,64.133
30.192,1012.3,60.514,4.2539,26.447,1094.9,550.03,133.81,12.302,1.8518,66.646
30.75,1011.9,54.547,4.2961,26.518,1095.5,550.05,133.82,12.364,1.4127,68.527
31.125,1011.6,54.242,4.3097,26.676,1095.9,550.0,134.13,12.399,1.3035,67.999
31.429,1011.6,52.678,4.2864,26.606,1095.7,550.12,133.82,12.332,1.3112,67.738
31.314,1011.4,55.844,4.268,26.579,1095.1,550.21,133.82,12.326,1.3452,65.4
30.809,1011.3,59.75,4.2376,26.565,1095.1,550.06,133.82,12.292,1.3004,63.152
30.062,1011.1,64.391,4.1828,26.36,1093.9,549.78,133.49,12.108,1.402,61.963
28.806,1011.2,73.938,4.1416,26.118,1092.8,549.59,133.46,12.14,1.5447,60.57899999999999
27.587,1011.1,80.946,4.1348,25.981,1092.6,549.6,133.82,12.204,1.7448,59.762
26.863000000000003,1011.3,85.17,4.1668,25.903,1091.7,549.62,133.83,12.267,1.7009,58.914
26.357,1011.4,87.32799999999996,4.2108,25.904,1092.2,550.35,134.27,12.313,1.6501,58.966
25.796,1011.5,88.759,4.1923,25.756,1091.8,550.29,133.82,12.22,1.6393,58.022
25.506,1011.6,89.28,4.191,25.698,1091.6,549.96,133.81,12.156,1.6657,59.349
25.368,1011.4,89.736,4.2292,26.021,1093.2,550.13,135.03,12.243,1.3649,59.705
25.153,1011.2,89.516,4.176,25.729,1091.5,550.33,133.8,12.127,1.355,59.604
24.778,1010.7,90.901,4.0457,24.568,1084.6,550.1,128.98,11.807,1.9312,57.006
24.552,1010.5,91.609,3.3955,20.024,1057.8,549.98,109.8,10.489,4.9285,49.00100000000001
24.47,1010.7,90.591,3.4082,20.12,1057.7,550.04,109.82,10.489,5.2586,48.975
24.408,1010.8,90.417,3.3794,19.893,1056.8,550.02,109.13,10.424,5.3286,50.027
24.887,1011.1,90.731,3.8289,23.091,1074.7,550.11,121.92,11.325,3.4416,54.236
25.448,1011.1,87.814,4.2266,25.833,1090.6,550.03,133.23,11.998,1.6371,60.036
26.86,1011.0,78.71300000000002,4.1583,25.919,1091.3,549.84,133.11,12.117,1.6026,62.697
27.801,1010.8,74.285,4.1777,25.869,1091.7,549.94,132.86,12.135,1.6169,61.679
28.751,1010.7,70.46300000000002,4.2602,26.437,1094.5,550.01,134.76,12.136,1.7,63.435
29.462,1010.4,66.765,4.1982,25.878,1091.3,549.87,131.96,12.184,1.787,61.867
30.12,1010.0,63.405,4.4246,27.552,1099.7,549.44,137.87,12.622,1.3383,68.225
30.378,1009.8,61.56399999999999,5.0163,31.574,1099.9,536.3,145.82,13.388,1.0236,62.67100000000001
30.771,1009.4,60.195,4.6448,28.995,1099.7,544.68,140.74,12.843,0.81261,63.965
30.474,1009.1,61.40600000000001,4.3769,27.102,1097.6,550.01,136.43,12.393,1.0775,64.98899999999999
30.123,1008.8,61.744,4.2332,26.197,1092.9,550.17,133.06,12.209,1.2962,62.197
29.744,1008.7,62.685,4.198,26.112,1092.4,550.15,132.87,12.158,1.3062,61.813
28.79300000000001,1008.6,63.529,4.1596,25.929,1091.2,549.86,132.64,12.033,1.6039,63.197
27.73,1008.5,67.393,4.0764,25.852,1090.5,549.58,132.87,12.093,1.5574,62.347
26.674,1008.8,75.155,4.0393,25.735,1089.8,550.2,132.87,12.127,1.7793,60.654
25.581,1008.8,84.579,4.11,25.636,1090.0,550.42,132.86,12.156,1.7119,59.223
25.117,1008.7,87.09299999999998,4.1465,25.546,1089.7,550.0,132.83,12.185,1.7021,59.205
24.503,1008.6,88.708,4.165,25.501,1089.2,550.25,132.81,12.029000000000002,1.8067,57.495
23.845,1008.4,90.832,3.3224,18.969,1051.2,550.03,105.29,10.222,6.149,52.253
23.164,1008.1,93.307,4.2626,25.335,1088.2,550.3,132.76,11.976,1.9286,58.55
22.701,1007.8,94.198,4.367,25.606,1090.0,549.91,133.94,12.082,1.5729,58.158
22.307,1007.6,94.684,4.4366,25.52,1089.0,549.95,133.79,11.968,1.6522,59.602
21.949,1007.6,95.104,4.2922,23.185,1075.2,550.01,123.77,11.313,3.3113,57.596
21.895,1007.7,95.622,4.1755,22.34,1070.8,549.94,120.35,11.149,4.1366,55.177
22.442,1008.2,95.414,4.3523,25.484,1088.8,549.85,133.03,11.927,2.0211,60.28
24.263,1008.7,90.328,4.2007,25.83,1090.4,550.06,133.24,12.024,1.9506,61.959
26.324,1008.8,80.12899999999998,4.1279,25.811,1090.5,550.08,132.83,12.106,1.9861,63.417
28.337,1008.9,71.292,4.1405,25.719,1090.1,549.64,132.02,12.11,1.8225,59.94
30.801,1009.1,62.428,4.1791,25.753,1090.6,550.38,131.86,12.114,1.7673,60.774
31.1,1009.1,59.495,4.176,25.729,1090.2,550.4,131.84,12.118,1.7988,62.50100000000001
30.577,1009.1,61.226000000000006,4.1684,25.809,1090.5,550.15,131.86,12.122,1.7280000000000002,58.26
30.919,1009.1,59.059,4.1364,25.903,1091.1,549.82,131.87,12.129,1.5124,61.698
31.536,1008.9,55.736,4.1993,26.015,1091.7,550.0,131.86,12.152,1.3839,62.81
31.932,1008.6,59.164,4.191,26.003,1091.6,550.26,132.39,12.174,1.2231,60.989
30.261,1008.9,67.487,4.1601,26.017,1091.9,549.95,132.86,12.143,1.6524,59.505
28.517,1010.0,70.25,4.0971,25.76,1090.9,550.33,132.85,12.137,1.5177,59.24100000000001
27.205,1010.7,73.96600000000002,4.0657,25.629,1090.7,550.37,132.82,12.122,1.6052,59.502
26.479,1010.8,78.548,4.0724,25.654,1090.0,549.8,132.8,12.153,1.6305,59.021
26.106,1011.2,80.97,4.0729,25.647,1090.7,550.4,132.79,12.188,1.6842,59.067
25.762,1011.5,84.13799999999998,4.078,25.618,1090.5,550.4,132.79,12.224,1.7301,58.81100000000001
25.412,1011.5,85.355,4.1144,25.779,1090.9,550.36,133.5,12.245,1.817,60.473
25.229,1011.6,86.805,4.1153,25.639,1090.0,550.04,132.67,12.052,1.9004,59.325
25.389,1011.9,85.896,4.1971,26.213,1093.3,550.36,135.08,12.293,1.8621,60.699
25.501,1012.0,85.40799999999999,4.1136,25.646,1090.6,549.79,132.87,12.126,1.824,59.482
25.413,1012.1,85.986,4.0816,25.479,1089.2,550.12,132.27,12.059,1.7761,58.599
25.151,1012.0,84.382,4.0637,25.352,1089.5,550.01,132.62,12.053,1.6033,58.966
24.576,1012.2,84.345,3.5521,21.497,1066.7,550.0,116.38,11.034,3.3953,51.933
24.106,1012.3,89.705,3.4034,20.088,1058.1,550.13,110.21,10.508,4.6784,48.819
24.148000000000003,1012.3,89.18,3.9266,23.632,1079.1,550.21,125.21,11.565,2.6928,55.554
24.503,1012.5,86.569,4.1537,25.44,1090.0,550.37,132.77,12.077,1.8542,60.389
25.213,1012.5,79.37899999999998,4.0809,25.487,1090.5,550.25,132.8,12.094,1.7766,62.06399999999999
26.448,1012.4,69.808,4.1104,25.632,1090.9,550.05,132.8,12.11,1.7833,64.143
27.002,1012.6,67.02600000000001,4.1172,25.639,1090.5,549.9,132.82,12.117,1.5515,65.096
26.772,1012.9,68.035,4.1119,25.589,1090.2,549.93,132.82,12.119000000000002,1.6469,63.279
26.743,1013.0,63.122,4.1139,25.627,1090.6,549.96,132.81,12.122,1.4973,65.074
27.05,1012.8,60.951,4.1439,25.642,1091.2,549.92,132.82,12.122,1.6179,65.692
27.128,1012.5,59.535,4.1528,25.684,1091.5,550.18,132.83,12.121,1.6459,66.03699999999999
27.13300000000001,1012.3,58.018,4.1384,25.689,1091.4,550.01,132.82,12.132,1.6339,66.922
27.153,1012.2,58.077,4.1346,25.684,1090.9,549.98,132.82,12.12,1.6243,66.80199999999999
26.957,1012.1,60.283,4.1234,25.669,1090.9,550.16,132.82,12.108,1.694,65.846
26.311,1012.2,61.62300000000001,4.079,25.568,1090.6,549.99,132.81,12.092,2.3819,64.722
25.37,1012.5,66.031,4.0515,25.498,1090.0,550.06,132.8,12.074000000000002,1.822,64.107
24.574,1012.9,67.562,4.0093,25.461,1089.4,549.89,132.8,12.056,1.7576,64.086
23.657,1013.1,71.294,3.9679,25.381,1089.7,549.97,133.39,12.123,1.8319,63.99
22.198,1013.1,77.417,3.9996,25.227,1089.3,550.23,133.84,12.12,1.7207,63.272
21.219,1012.9,82.436,3.9962,25.22300000000001,1088.7,549.9,133.52,12.119000000000002,1.7243,62.392
20.608,1012.8,84.72,4.0391,25.095,1088.7,549.94,133.59,11.983,1.7478,61.574
20.101,1012.6,86.895,4.0475,24.983,1088.2,550.07,133.48,12.115,1.7394,62.01
19.796,1012.5,88.99600000000002,4.1012,24.975,1088.3,549.99,133.46,12.038,1.8238,62.273
19.697,1012.7,89.884,4.0923,24.915,1087.8,550.04,132.9,11.985,1.815,63.612
19.524,1012.9,89.62299999999998,4.1024,25.018,1088.4,549.85,133.75,12.012,1.7798,63.82899999999999
19.35,1012.9,90.341,3.3434,19.658,1056.7,550.11,110.32,10.467,5.16,59.473
19.833,1013.0,90.557,4.0671,25.085,1088.3,550.04,133.59,11.946,2.0317,65.486
21.504,1013.2,87.249,4.1052,25.493,1089.9,550.22,133.61,12.029000000000002,1.6126,64.753
24.177,1013.2,72.058,4.1614,25.78,1091.4,549.89,133.76,12.162,1.4905,67.969
25.701,1013.2,63.131,4.1793,25.81,1091.6,549.83,133.78,12.208,1.5082,69.434
26.809,1013.4,57.048,4.1824,25.898000000000003,1092.0,549.93,133.78,12.253,1.3463,68.587
27.568,1013.4,62.322,4.1684,25.873,1092.2,550.09,133.76,12.299,1.5246,66.52
28.446,1013.4,58.403,4.1789999999999985,25.908,1092.2,550.24,133.77,12.345,1.5244,67.28699999999999
28.718000000000004,1013.0,56.467,4.2054,26.06900000000001,1093.4,550.04,134.31,12.372,1.4938,66.551
27.875,1012.5,53.008,4.2091,25.977,1092.6,549.87,133.76,12.374,1.2204,66.759
27.542,1012.2,52.028,4.2051,25.989,1092.7,549.91,133.77,12.375,1.2159,67.969
27.648000000000003,1012.1,47.88800000000001,4.2166,26.065,1092.7,550.27,133.79,12.376,1.6292,70.822
27.477,1012.1,49.712,4.2501,26.396,1094.9,550.22,135.35,12.36,1.5545,71.345
26.854,1012.4,53.772,4.1705,26.074,1093.2,550.1,134.33,12.339,1.6938,68.671
25.637,1012.4,62.57899999999999,4.1128,25.804,1091.7,549.75,133.82,12.22,1.5281,66.493
24.522,1012.7,66.973,4.0706,25.64,1090.5,549.91,133.74,12.116,1.5974,65.839
23.346,1013.0,69.876,4.018,25.536,1090.3,550.06,134.02,12.155,1.7118,65.494
22.157,1013.0,75.749,3.9766,25.387,1089.5,550.07,133.72,12.195,1.7574,64.38600000000001
21.418000000000006,1012.8,79.461,4.0155,25.542,1090.5,550.17,134.54,12.165,1.7488,66.247
20.611,1012.6,82.506,4.047,25.438,1089.7,550.04,134.52,12.083,1.8466,64.653
20.169,1012.2,84.274,4.0524,25.221,1088.5,549.91,133.72,12.056,1.6926,65.67699999999999
20.01,1012.1,84.441,4.0739,25.342,1089.7,550.18,134.44,12.047,1.7101,65.757
19.165,1011.9,85.697,4.0932,25.236,1089.0,549.86,134.64,12.018,1.7414,65.586
18.593,1012.0,89.305,3.8509,23.131,1077.5,549.98,126.08,11.457,2.7292,63.433
18.525,1012.2,90.675,3.3354,19.513,1056.2,549.8,110.33,10.469,5.3209,59.718
19.254,1012.5,91.126,3.4984,21.019,1063.8,549.84,115.58,10.85,4.6208,59.173
21.672,1012.7,85.321,4.1134,25.646,1090.3,550.18,133.62,12.079,1.6307,65.70100000000001
24.081,1013.0,75.321,4.1353,25.808000000000003,1090.9,550.12,133.74,12.098,1.6447,66.524
25.448,1013.0,70.485,4.128,25.631,1090.6,549.87,132.88,12.09,1.7447,66.377
26.925,1013.0,62.378,4.1305,25.724,1090.9,549.91,132.87,12.094,1.7063,66.167
28.312,1013.0,54.055,4.158,25.867,1092.0,549.96,133.0,12.113,1.7554,67.913
29.097,1013.0,52.867,4.1723,25.833,1092.1,550.0,132.76,12.132,1.8209,67.27
29.307,1012.8,50.633,4.1887,25.911,1091.8,550.07,132.78,12.15,1.5375,67.90100000000001
29.341,1012.4,50.114,4.1814,25.959,1091.7,550.21,132.79,12.177,1.3458,65.67399999999999
29.058000000000003,1012.5,48.456,4.2271,26.024,1092.2,550.04,132.79,12.209,1.1611,67.421
29.267,1012.4,43.795,4.2298,26.061,1093.2,550.06,132.78,12.206,1.6412,71.559
28.975,1012.5,44.519,4.2099,25.992,1092.8,549.98,132.79,12.191,1.7101,71.973
28.114,1012.6,48.62,4.178,25.871,1092.0,549.99,132.79,12.168,1.8858,70.4
26.999,1012.6,53.511,4.1167,25.732,1091.2,550.06,132.78,12.125,1.5733,68.425
25.483,1012.9,66.824,4.0789,25.516,1090.2,550.0,132.78,12.087,1.6227,66.48899999999999
24.45,1013.2,73.268,4.0444,25.439,1089.7,550.02,132.79,12.067,1.5948,59.149
23.785,1013.3,76.277,4.0458,25.483,1090.0,550.31,133.12,12.189,1.7696,63.678
23.102,1013.5,75.998,3.9703,25.402,1089.4,549.93,133.07,12.071,1.8097,63.521
22.803,1013.7,77.631,3.7217,23.333,1077.6,550.06,124.52,11.552,2.8208,57.587
21.941,1013.5,79.806,3.7682,23.35,1078.0,550.08,125.34,11.612,2.9071,58.883
21.206,1013.4,83.23899999999998,4.0369,25.217,1088.4,549.73,133.16,12.034,2.0835,63.508
20.45,1013.4,84.333,3.5581,21.721,1068.3,549.76,118.62,10.993,4.0683,60.197
19.848,1013.5,87.611,3.3147,19.671,1056.3,550.27,110.11,10.428,5.52,58.574
20.183,1013.5,90.457,3.3422,19.669,1056.1,549.79,109.62,10.446,5.6253,56.28100000000001
21.425,1013.6,90.838,3.5485,21.313,1065.3,550.05,115.87,10.92,4.6427,56.465
23.7,1014.0,84.346,4.1634,25.768,1091.5,550.14,133.45,12.078,1.6268,63.342
25.634,1014.2,68.613,4.1648,25.701,1091.3,549.8,132.9,12.132,1.5308,66.229
26.807,1014.4,62.631,4.184,25.749,1091.3,549.94,132.78,12.143,1.6558,66.972
28.103,1014.6,55.039,4.1846,25.844,1092.1,549.99,132.78,12.166,1.5212,67.462
28.456,1014.8,52.137,4.192,25.884,1092.3,549.81,132.78,12.19,1.4182,67.48
28.602,1014.6,49.997,4.2096,25.911,1092.1,550.23,132.79,12.194,1.3297,67.449
28.906,1014.5,47.816,4.2118,25.948,1093.1,550.33,132.78,12.194,1.3481,67.48100000000001
29.16,1014.5,47.262,4.2052,25.968000000000004,1093.1,550.31,132.79,12.193,1.2629,67.084
29.046,1014.5,47.933,4.2019,25.917,1092.8,550.03,132.79,12.186,1.2673,66.906
28.69,1014.3,50.231,4.1822,25.84800000000001,1092.2,550.06,132.78,12.15,1.1882,67.14
28.129,1014.3,51.913,3.4410000000000003,20.697,1062.2,550.15,111.48,10.785,3.3532,55.033
27.312,1014.6,54.895,3.3480000000000003,20.164,1058.8,550.13,109.7,10.674,4.0188,53.68600000000001
26.174,1014.7,62.209,3.4931,21.391,1066.0,550.16,115.15,10.98,3.7567,56.15
25.117,1015.0,68.223,4.0517,25.514,1090.2,550.13,132.75,12.086,1.6711,64.169
24.173,1015.3,72.92,4.0286,25.396,1089.7,550.05,132.77,12.057,1.6313,62.66
22.653,1015.2,75.944,3.9693,25.09800000000001,1088.8,549.98,132.76,12.009,4.0293,60.29600000000001
21.972,1014.9,80.473,4.0113,25.224,1089.1,549.81,133.06,12.034,1.9763,62.701
22.02,1014.7,77.277,3.902,24.91,1087.2,549.86,131.85,11.904000000000002,1.8557,62.609
20.996,1014.4,80.69,3.3287,20.352,1060.2,550.0,112.47,10.561,4.7445,57.143
20.394,1014.1,82.742,3.2625,19.704,1056.4,549.97,109.91,10.429,5.3955,56.753
19.542,1013.9,85.95200000000001,3.2984,19.461,1055.9,549.92,109.79,10.433,5.5618,58.088
19.047,1014.0,87.965,3.3045,19.468,1055.7,549.95,109.78,10.441,5.5464,59.285
18.981,1014.3,88.94200000000002,3.3151,19.699,1057.1,549.96,110.72,10.494000000000002,5.4605,58.464
20.049,1014.7,89.14200000000002,3.3407,19.961,1057.7,549.97,110.54,10.575,5.2303,55.802
22.531,1015.0,81.39399999999998,3.5235,21.387,1065.7,549.99,115.47,11.007,4.2511,56.268
23.935,1015.0,76.612,4.14,25.778,1091.7,550.07,133.57,12.149,1.6527,65.233
25.341,1015.0,71.983,4.1703,25.814,1092.0,549.92,133.73,12.171,1.6823,65.63600000000001
26.103,1014.8,66.454,4.2032,25.865,1092.4,550.02,133.75,12.186,1.5131,65.904
27.039,1014.6,60.24100000000001,4.1909,25.737,1092.0,550.05,132.81,12.191,1.5763,66.973
27.19400000000001,1014.6,58.565,4.197,25.744,1092.1,549.91,132.74,12.171,1.6757,67.042
27.495,1014.6,54.804,4.207,25.763,1092.3,550.06,132.76,12.146,1.6213,66.64399999999999
27.9,1014.6,50.20399999999999,4.2079,25.8,1092.6,550.33,132.75,12.117,1.3745,67.373
27.846,1014.5,48.342,4.2201,25.744,1092.4,550.37,132.75,12.087,1.3495,69.50399999999999
27.604,1014.4,50.807,4.1924,25.709,1092.4,550.3,132.78,12.058,1.5106,66.705
27.084,1014.2,55.495,4.1955,25.858,1092.3,550.03,133.74,12.029000000000002,1.5276,66.835
26.399,1014.3,61.99100000000001,4.0555,24.853,1087.6,549.9,129.88,12.063,1.8062,60.892
25.58,1014.6,67.061,4.1329,25.665,1091.3,550.1,133.64,12.142,1.6776,64.19800000000001
24.826,1014.9,68.84,4.0603,25.482,1090.8,549.95,132.96,12.185,1.7713,63.653
23.989,1015.1,69.092,4.0696,25.494,1090.6,550.11,133.34,12.192,1.9182,67.793
23.358,1015.0,71.429,4.0257,25.346,1089.8,550.16,132.95,12.07,1.7222,64.15100000000001
22.412,1014.9,73.516,3.6989,23.297,1078.2,549.85,125.2,11.518,2.9494,63.18
20.888,1014.8,79.157,3.2115,19.39,1055.8,550.03,109.46,10.425999999999998,5.4718,59.362
19.931,1014.4,84.274,3.2932,19.542,1056.4,549.81,110.2,10.534,5.4431,57.7
19.466,1014.3,87.67200000000004,3.3094,19.485,1056.2,549.9,109.99,10.461,5.6428,56.584
19.397,1014.4,90.163,3.3473,19.508,1055.8,549.98,109.85,10.473,5.6245,57.179
19.246,1014.8,91.16,3.3377,19.427,1055.3,549.79,109.51,10.352,5.6813,58.963
19.571,1015.2,91.178,3.3110000000000004,19.56,1056.2,549.86,109.78,10.299,5.363,56.633
20.809,1015.5,88.839,3.3132,19.727,1056.7,549.92,109.5,10.368,5.1563,55.337
23.726,1015.8,74.631,3.4612,20.762,1062.5,549.84,112.68,10.74,4.4783,55.31800000000001
25.468000000000004,1016.0,65.41,4.9016,30.878,1099.8,536.94,147.22,13.414,1.5131,63.65600000000001
26.58,1016.1,59.15600000000001,5.1508,32.358000000000004,1100.1,531.81,149.85,13.696,1.0542,66.877
27.54,1016.2,53.294,4.9112,30.613000000000003,1100.0,537.45,146.24,13.357,1.0472,67.938
27.75800000000001,1016.5,51.347,4.2601,25.988000000000003,1093.3,549.59,134.02,12.223,1.3061,68.604
28.027,1016.5,50.174,4.25,25.92,1093.0,549.57,133.71,12.253,1.3454,68.82600000000001
28.187,1016.4,49.584,4.2462,25.994,1093.2,549.63,133.81,12.252,1.4932,69.482
28.212,1016.2,50.348,4.2563,25.958,1093.6,550.03,133.79,12.252,1.314,68.92399999999999
28.253,1015.9,48.137,4.2433,25.977,1093.3,549.57,133.8,12.229,1.2509,69.27600000000001
28.006,1015.8,48.469,4.2173,25.98,1093.3,549.56,133.79,12.164,1.3316,69.756
27.606,1015.8,48.88,4.1869,25.928,1093.6,549.6,133.78,12.098,1.606,70.607
26.978,1015.8,52.257,3.7717,23.195,1077.1,549.77,122.31,11.408,2.8801,62.59
26.01,1015.7,60.14100000000001,3.6617,22.505,1072.8,550.3,120.19,11.263,3.5251,59.812
25.066,1016.0,64.69800000000001,3.6191,22.256,1067.8,547.54,117.91,11.155,3.7603,58.075
24.42,1016.5,67.367,3.8724,24.347,1083.9,550.44,128.5,11.855,2.5836,62.613
23.579,1016.4,70.854,3.9774,25.349,1090.3,550.32,133.33,12.058,1.6905,63.924
22.478,1016.1,75.61,3.9538,25.239,1089.2,550.28,133.09,11.984000000000002,1.7642,63.078
21.976,1016.0,78.78,3.8825,24.68,1086.0,549.96,130.78,11.806,2.1908,60.584
21.929,1016.0,80.512,3.8642,24.259,1083.5,550.35,128.75,11.767,2.3892,59.61600000000001
21.116,1015.9,83.09,3.9391,24.324,1084.2,549.99,129.84,11.904000000000002,2.651,61.197
20.786,1015.6,87.084,4.0703,25.179,1088.7,550.13,133.36,11.935,2.1386,63.425
20.687,1015.5,87.25399999999998,3.6599,22.108,1070.6,549.72,120.17,11.119000000000002,3.9872,59.631
20.684,1015.2,88.535,3.3059,19.756,1056.3,550.0,109.76,10.404000000000002,5.3512,56.62300000000001
21.841,1015.0,88.34,3.8042,23.217,1076.5,549.74,123.54,11.357,3.3166,60.662
23.964,1014.8,81.605,4.1129,25.521,1090.2,549.88,132.36,12.021,1.7583,63.875
25.833,1014.9,67.87899999999999,4.1509,25.715,1091.4,550.12,132.79,12.126,1.4712,66.657
27.103,1015.0,60.903,4.197,25.78,1091.9,550.22,132.81,12.15,1.4989,68.417
28.116,1015.0,57.826,4.1983,25.832,1092.0,550.14,132.82,12.151,1.5658,68.994
28.701,1015.1,49.742,4.2226,25.857,1092.0,550.07,132.33,12.165,1.7733,70.22
29.147,1015.0,46.40600000000001,4.2471,25.97300000000001,1093.3,549.76,132.82,12.204,1.6907,71.432
29.571,1014.8,44.497,4.2465,26.041,1092.9,550.02,132.83,12.219,1.6272,71.039
29.651,1014.4,43.325,4.2561,26.056,1092.8,549.87,132.82,12.226,1.2576,70.459
29.679,1014.0,45.004,4.2431,26.082,1092.9,549.67,132.83,12.216,1.2234,69.055
29.628,1013.7,45.257,4.2415,26.068,1092.5,549.78,132.8,12.205,1.3579,68.249
29.265,1013.2,42.99,4.2073,25.978,1092.3,550.02,132.8,12.193,1.2122,69.327
28.62,1013.1,42.04600000000001,4.1693,25.943,1092.3,550.02,132.8,12.182,1.2698,69.533
27.497,1013.1,51.432,4.1085,25.784,1091.2,549.94,132.8,12.155,1.5407,66.184
25.932,1013.5,58.098,4.0310000000000015,25.535,1090.2,549.85,132.81,12.122,1.5517,65.646
24.131,1013.4,62.078,4.0064,25.449,1090.2,550.05,133.55,12.09,1.6486,65.607
