ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
22.822,1013.0,68.383,4.0106,25.393,1090.0,550.18,133.89,12.148,1.9509,65.59899999999999
21.539,1012.5,73.778,3.9736,25.19,1089.1,550.09,133.55,12.055,1.7733,64.83
20.989,1012.0,79.19800000000002,3.9743,25.066,1088.5,549.85,133.11,12.113,1.7998,64.465
20.662,1011.7,80.917,4.0214,25.336,1089.9,549.96,134.44,12.116,1.7091,65.035
19.657,1011.3,83.035,4.0471,25.083,1088.7,550.04,134.06,12.076,1.8798,66.185
18.733,1011.0,84.18799999999997,4.0162,25.068,1089.1,550.04,134.67,11.992,1.904,66.992
18.431,1010.9,85.66,3.3512,20.157,1060.0,550.04,113.1,10.704,5.0583,60.788
18.82,1010.7,83.764,3.4330000000000003,20.973000000000006,1064.4,549.91,116.11,10.91,4.7941,62.483
20.078,1010.8,78.792,3.9829,25.236,1088.2,549.9,133.15,11.925999999999998,1.9858,68.331
22.38,1010.9,68.459,4.1354,25.733,1090.6,550.15,133.39,12.122,1.7512,70.506
25.331,1010.8,55.562,4.7242,29.796,1100.1,541.68,144.03,13.018,0.92359,68.76
27.869,1010.7,51.094,4.8904,30.777,1099.8,538.58,149.64,13.249,0.94023,62.992
29.977,1010.8,41.988,4.4457,27.32,1099.2,549.26,138.79,12.434,1.0716,75.296
30.07800000000001,1010.8,44.93899999999999,4.3205,26.373,1094.4,550.1,134.69,12.297,1.2634,71.589
30.206,1010.5,40.904,4.3773,26.782,1096.1,549.98,135.7,12.41,1.1755,74.574
30.614,1010.2,41.028,4.4681,27.367,1099.6,549.86,137.73,12.503,1.2232,76.054
31.182,1009.9,39.993,4.4113,26.854,1096.8,550.12,135.23,12.385,1.1618,74.718
31.286,1009.5,38.707,4.3342,26.256,1093.3,550.2,132.82,12.299,1.0739,71.81
31.643,1009.0,38.051,4.3439999999999985,26.406,1093.5,549.89,132.81,12.257,1.1616,72.066
31.416,1008.8,36.504,4.3356,26.323,1093.0,549.71,132.8,12.259,1.0054,71.757
30.623,1008.6,39.078,4.2961,26.192,1092.5,550.02,132.81,12.264,0.91941,70.085
29.065,1008.5,45.334,4.1904,25.996,1091.7,550.29,132.81,12.268,1.0417,67.457
27.766,1008.7,50.389,4.1255,25.891,1091.1,550.51,132.82,12.272,1.6843,67.669
26.905,1008.8,51.76600000000001,4.096,25.963,1091.2,550.41,133.71,12.178,2.0785,67.65100000000001
25.454,1008.7,56.096,4.0714,25.669,1089.8,550.36,133.31,12.153,1.7058,67.243
24.412,1008.4,60.521,4.0211,25.347,1088.3,550.32,132.18,12.012,1.8335,66.575
23.32800000000001,1008.2,63.298,3.9849,25.45,1089.0,549.94,133.31,11.99,1.6740000000000002,66.622
22.175,1008.0,68.432,3.9481,25.335,1088.4,550.21,133.23,11.992,1.9184,66.398
21.615,1007.8,68.193,3.9738,25.268,1088.2,550.04,133.07,11.976,1.8242,68.281
21.48,1007.6,66.964,4.0275,25.414,1088.7,550.24,133.66,12.007,1.8288,69.893
21.449,1007.6,66.32600000000001,4.0185,25.375,1089.2,550.39,133.66,11.993,1.7893,69.068
21.63,1007.7,66.733,4.051,25.472,1089.5,550.24,133.65,11.929,1.7403,68.343
22.997,1007.8,64.63600000000001,4.1086,25.601,1089.8,549.9,132.98,12.002,1.2435,68.124
25.521,1008.0,60.242,4.256,26.254,1092.0,549.26,133.64,12.22,1.305,70.223
28.033,1008.3,58.539,4.776,29.724,1099.7,542.32,143.24,13.052,1.172,67.44800000000001
29.469,1008.6,55.6,4.8207,30.251,1100.1,540.94,147.35,13.103,1.6468,61.967
31.13300000000001,1008.9,51.86600000000001,4.4417,27.325,1098.3,549.46,138.62,12.52,1.7349,71.193
32.133,1008.8,50.178,4.4830000000000005,27.091,1097.3,550.17,135.78,12.425,1.1236,69.46300000000001
32.648,1008.6,47.878,4.4721,26.896,1096.4,550.14,134.81,12.383,0.49231,66.558
33.115,1008.4,44.872,4.5513,27.448,1099.4,549.93,136.77,12.509,0.55667,69.311
33.445,1008.4,44.056,4.5057,27.184,1097.2,549.36,135.09,12.522,0.91486,68.571
33.648,1008.2,44.76,4.8008,29.497,1099.9,543.33,140.65,12.963,1.325,68.11
31.936,1008.3,63.844,4.2652,26.433000000000003,1093.6,550.06,133.32,12.265999999999998,1.6418,59.899
30.85,1008.4,65.959,4.2493,26.45300000000001,1093.6,550.05,133.78,12.243,1.283,59.562
30.303,1008.6,61.424,4.2353,26.386,1093.0,550.28,133.26,12.137,0.73525,61.13399999999999
29.769,1008.7,58.037,4.2241,26.467,1093.6,550.4,133.79,12.205,1.0403,62.929
28.801,1009.1,67.407,4.1983,26.202,1092.4,550.44,133.77,12.126,1.3244,60.54600000000001
27.586,1009.3,77.72399999999998,4.1525,26.033,1092.3,550.45,133.74,12.048,1.5988,57.541
26.713,1009.3,83.45200000000001,4.182,26.011,1091.7,550.4,133.76,12.105,1.4852,56.58600000000001
26.14,1009.1,86.165,4.245,25.899,1091.0,550.15,133.47,12.129,1.5328,56.91
25.65,1008.9,88.37100000000002,4.3129,25.948,1091.4,550.41,134.25,12.227,1.1032,58.825
24.943,1008.7,90.878,4.3612,25.774,1090.9,550.27,134.03,12.181,1.5388,58.37300000000001
24.196,1008.7,92.702,4.4059,25.72,1090.6,550.0,134.09,12.056,1.5791,58.057
23.972,1008.7,94.389,4.4559,25.875,1091.3,549.65,134.7,12.102,1.8346,59.647
24.161,1008.9,95.182,4.4443,25.956,1091.4,549.85,134.57,12.14,1.8839,57.81800000000001
24.777,1009.0,93.705,4.3665,25.897,1091.3,550.17,133.74,12.126,1.6534,58.165
25.544,1009.3,89.772,4.2957,25.956,1091.4,549.67,133.6,12.058,1.3744,58.935
26.381,1009.7,81.355,4.2278,26.108,1092.4,549.8,133.94,12.159,1.3081,61.42100000000001
27.437,1009.9,71.288,4.2038,26.09800000000001,1092.6,549.78,133.49,12.238,1.4965,63.371
28.096,1009.9,70.155,4.1932,25.979,1091.9,550.43,132.82,12.233,1.2765,62.865
28.56900000000001,1009.8,69.069,4.2237,25.994,1092.1,550.42,132.81,12.228,1.5412,63.68899999999999
29.369,1009.6,61.378,4.2619,26.16,1092.9,550.01,132.81,12.223,1.3936,65.131
29.549,1009.5,61.825,4.2658,26.143,1092.7,549.87,132.81,12.218,1.0666,62.484
29.8,1009.4,60.464,4.2629,26.177,1092.8,549.76,132.83,12.213,1.0011,62.287
29.979,1009.5,58.089,4.2767,26.187,1092.8,549.68,132.83,12.211,1.5167,63.095
29.986,1009.3,57.941,4.275,26.176,1092.9,549.64,132.84,12.216,1.5581,62.199
29.823,1009.2,56.815,4.2669,26.143,1092.9,549.77,132.84,12.2,1.466,62.485
29.692,1009.1,55.262,4.2326,26.146,1092.5,550.01,132.84,12.194,1.3513,64.161
29.255,1009.0,58.472,4.1985,26.00800000000001,1092.0,549.78,132.84,12.179,1.0443,62.724
28.136,1009.2,66.766,4.1515,25.863000000000003,1091.5,549.96,132.84,12.125,1.1542,60.592
26.9,1009.5,73.271,4.1256,25.778,1091.1,549.57,133.46,12.057,1.5038,60.441
25.623,1009.6,79.001,4.0974,25.655,1090.3,549.71,133.67,11.970999999999998,2.0785,60.305
24.493,1009.4,82.88,4.1024,25.471,1089.9,550.06,133.42,12.085,1.9217,60.025
23.619,1009.0,86.396,4.1314,25.504,1089.8,549.89,133.59,12.071,2.1588,60.151
23.112,1008.8,87.044,4.1386,25.61,1090.2,550.25,134.13,12.127,1.2776,60.65600000000001
22.411,1008.9,87.005,4.1642,25.491,1089.9,550.34,134.03,12.140999999999998,1.7346,61.667
21.659,1008.6,87.859,4.1825,25.465,1089.6,550.0,134.26,12.097,1.7546,62.328
20.968000000000004,1008.6,87.90899999999998,4.1802,25.393,1089.5,550.01,134.38,12.05,1.7302,63.054
20.555,1008.4,89.617,4.1668,25.367,1089.4,550.16,134.35,12.018,1.7106,62.95399999999999
20.537,1008.4,89.853,3.407,19.919,1057.3,549.9,110.58,10.528,5.2794,56.137
21.716,1008.5,87.243,4.1665,25.781,1090.8,550.27,134.5,12.165,1.7453,65.435
23.881,1008.7,80.613,4.1518,25.963,1091.3,550.39,133.82,12.046,1.7936,66.039
26.499,1008.7,66.447,4.2513,26.204,1092.6,549.97,133.48,12.045,1.4251,67.71
28.881,1008.6,60.458,4.3171,26.218000000000004,1093.1,550.23,133.49,12.159,1.489,65.892
30.855,1008.6,52.244,4.3264,26.311,1093.7,550.14,133.79,12.271,1.6374,66.98899999999999
31.087,1008.4,54.627,4.3323,26.322,1093.9,549.97,133.8,12.343,1.6547,65.346
31.285,1008.2,54.187,4.3581,26.437,1094.4,549.75,133.81,12.415,1.1507,63.58600000000001
31.826,1007.8,54.469,4.3953,26.692,1095.0,550.27,134.14,12.448,1.1571,63.285
32.426,1007.2,53.81399999999999,4.4153,26.705,1095.0,550.11,133.76,12.386,1.0674,63.158
32.573,1006.8,51.56800000000001,4.4049,26.72300000000001,1094.9,549.91,133.81,12.333,1.1734,65.675
32.323,1006.6,46.496,4.4176,26.843000000000004,1095.4,549.94,133.79,12.306,1.0602,68.789
32.529,1006.2,44.644,3.9573,23.996,1078.5,549.85,122.0,11.45,2.1395,61.15
31.363000000000003,1006.1,50.179,3.4769,20.819000000000006,1060.5,550.0,109.93,10.718,2.6776,48.844
29.997,1006.5,56.089,3.8534,23.782,1078.1,550.13,122.59,11.519,1.9552,56.236
29.469,1007.0,54.613,4.1852,26.299,1093.1,550.27,133.38,12.196,0.5511199999999999,65.089
28.064,1007.3,60.45399999999999,4.1605,26.132,1092.5,549.94,133.79,12.239,1.7752,66.265
27.226,1007.0,63.06,4.1241,25.919,1091.7,550.1,133.79,12.298,1.7079,64.973
26.235,1006.9,67.873,4.0214,24.992,1086.7,550.06,130.27,11.880999999999998,2.2033,61.478
25.413,1006.7,73.248,3.3292,20.322,1059.6,550.07,110.96,10.716,4.4304,51.105
24.874,1006.5,79.545,3.3803,20.394,1059.9,549.86,111.51,10.713,4.4864,49.71
24.408,1006.4,86.616,3.4198,20.364,1059.6,550.01,111.26,10.552,4.7531,48.66
24.254,1006.3,89.646,3.5038,20.3,1058.8,550.13,110.79,10.537,5.1677,48.519
24.11,1006.3,92.488,3.5499,20.302,1058.8,550.17,110.8,10.557,5.1022,48.422
24.263,1006.3,93.542,3.5246,20.381,1058.8,550.09,110.8,10.578,5.3423,48.316
24.924,1006.4,92.808,3.5283,20.52,1059.5,550.2,110.8,10.601,5.1268,48.333
26.206,1006.6,88.43700000000004,3.492,20.663,1060.2,549.98,110.8,10.643,4.9443,48.726000000000006
27.863000000000003,1007.0,79.497,4.2226,25.976,1090.5,550.15,132.34,12.059,2.0896,61.57899999999999
29.086,1007.1,72.968,4.2411,26.306,1092.6,550.01,133.16,12.209,1.7906,63.338
30.71,1007.2,67.288,4.2845,26.259,1092.5,549.69,132.78,12.201,1.901,62.99
31.303,1007.3,62.577,4.2926,26.314,1092.8,549.59,132.79,12.219,1.8461,64.173
31.395,1007.3,55.536,4.3011,26.437,1093.7,549.92,132.79,12.28,1.4275,64.441
31.805,1007.2,50.912,4.3233,26.547,1095.0,549.81,133.05,12.307,1.2299,65.30199999999999
31.925,1007.1,50.71,4.3097,26.497,1094.7,549.95,132.78,12.17,1.3473,65.403
31.874,1007.0,52.67100000000001,3.483,20.822,1061.2,550.04,109.79,10.72,3.3481,49.45
31.44,1007.0,56.929,3.4628,20.708,1060.6,549.99,109.77,10.702,3.7291,48.143
31.024,1006.9,59.618,3.4314,20.646,1060.2,550.22,109.85,10.592,3.8267,46.872
30.151,1006.9,61.785,3.4275,20.527,1059.7,550.11,109.54,10.608,3.4175,46.212
28.83,1007.1,65.524,3.8003,23.268,1075.4,550.09,121.34,11.377,2.2873,52.716
27.702,1007.8,75.836,4.2166,26.147,1092.4,549.83,133.8,12.189,1.0117,58.481
26.674,1008.0,79.77600000000002,4.1914,26.032,1091.8,549.73,133.8,12.165,1.7134,60.074
25.969,1007.8,82.01799999999999,4.1759,25.863000000000003,1091.0,549.79,133.79,12.14,1.6938,60.46
24.785,1007.9,85.16799999999998,3.8068,22.907,1074.0,550.28,121.83,11.341,3.5771,54.806
24.097,1007.7,89.579,3.4407,20.315,1058.7,549.98,110.84,10.566,4.5488,48.721
23.757,1007.7,90.642,3.4946,20.352,1059.4,550.1,111.32,10.683,4.5125,49.727
23.248,1007.8,91.42,3.4889,20.34,1059.9,550.05,111.86,10.684,4.5128,50.853
22.95,1007.8,93.502,3.5268,20.152,1058.6,549.93,110.93,10.603,4.8259,49.659
22.914,1008.0,94.328,3.5444,20.296,1059.9,549.88,111.81,10.566,4.3641,50.812
22.889,1008.2,94.539,3.5867,20.227,1059.3,550.04,111.46,10.53,4.8449,50.475
23.72,1008.5,95.467,3.5483,20.248,1058.7,549.93,110.64,10.494000000000002,4.8303,48.32100000000001
25.388,1008.6,91.666,4.1027,24.719,1083.9,549.85,128.27,11.786,2.1733,57.508
27.25800000000001,1008.6,78.906,4.2306,26.285,1092.6,549.52,133.8,12.189,1.008,62.636
28.692,1008.9,74.96,4.2622,26.3,1093.0,550.01,133.82,12.218,1.7005,62.383
30.201,1009.2,69.195,4.2692,26.34800000000001,1093.5,549.98,133.83,12.244000000000002,1.7644,63.065
31.06,1009.2,64.696,4.2972,26.466,1094.1,549.98,133.82,12.27,1.7601,63.966
31.456,1009.0,62.24800000000001,4.2981,26.535,1094.5,550.08,133.84,12.281,0.60136,60.027
31.859,1008.6,60.124,4.3527,26.732,1095.0,549.93,133.84,12.262,0.12828,59.261
32.492,1008.5,56.292,4.3671,26.817,1095.4,549.82,133.84,12.223,0.26433,59.82899999999999
32.788000000000004,1008.4,55.389,4.3476,26.77,1095.4,549.95,133.84,12.183,1.1131,62.26600000000001
32.342,1008.2,58.294,4.3293,26.697,1095.2,550.09,133.83,12.144,1.3214,61.346
32.054,1008.2,60.24,3.8361,23.301,1075.4,550.18,120.34,11.328,2.484,50.771
31.256,1008.2,61.442,3.4738,20.823,1061.1,550.04,110.48,10.698,4.0412,46.99
30.156,1008.1,59.217,3.4498,20.791,1060.7,549.88,110.45,10.771,3.5575,49.852
29.4,1008.4,60.066,4.1807,26.33,1092.9,550.27,133.55,12.187,1.2157,63.855
28.479,1008.7,62.33600000000001,4.1834,26.474,1094.2,550.2,134.81,12.26,0.78646,63.352
27.29300000000001,1008.6,67.45100000000001,4.1658,26.183000000000003,1092.7,550.0,134.29,12.253,0.66137,60.356
25.852,1008.6,72.23100000000002,4.0444,25.613000000000003,1089.9,550.22,132.85,12.076,1.2281,58.70399999999999
24.726,1008.7,75.242,4.0932,25.912,1091.4,550.22,134.45,12.142,1.5266,63.105
24.141,1008.6,75.80199999999998,4.0534,25.586,1090.1,549.85,133.58,12.181,1.9694,63.558
23.36,1008.5,78.476,4.0148,25.524,1089.6,550.35,133.43,12.023,1.8414,62.045
22.888,1008.5,79.221,4.0453,25.37,1088.9,549.88,133.17,11.975,1.6524,60.617
22.338,1008.6,81.248,4.0685,25.439,1089.3,549.66,133.77,11.963,1.5892,60.677
22.026,1008.7,82.605,4.0349,25.414,1089.4,550.0,133.79,11.95,1.6224,60.746
23.208,1008.6,82.98,4.078,25.625,1090.1,550.12,133.18,11.991,1.8246,62.072
25.386,1008.8,79.225,4.1647,25.891,1090.6,550.4,132.95,12.024,1.3137,61.5
27.85,1008.9,74.628,4.2422,26.103,1091.8,550.4,132.9,12.116,1.5487,63.05
29.606,1009.4,67.987,4.3097,26.163,1092.0,550.22,132.84,12.168,1.4104,61.983
31.251,1009.7,65.889,4.298,26.044,1092.1,550.24,132.86,12.168,1.5713,60.53
31.362,1009.7,61.611,4.3147,26.109,1092.5,550.03,132.86,12.191,1.4921,62.025
31.565,1009.4,58.874,4.3397,26.201,1093.0,550.26,132.85,12.220999999999998,2.9797,58.527
33.146,1008.2,45.38399999999999,4.4096,26.541,1094.0,549.69,132.86,12.247,0.077426,59.417
33.456,1008.5,44.108,4.3748,26.549,1094.5,549.55,132.86,12.232,1.3462,67.532
32.724000000000004,1008.3,44.006,4.3,26.62,1094.0,549.62,132.85,12.217,1.4256,68.794
32.698,1008.0,39.24800000000001,4.2892,26.65,1094.2,549.9,132.84,12.201,1.2304,70.006
31.65,1008.3,40.579,4.2305,26.519,1093.3,550.21,132.85,12.186,0.96367,68.943
29.712,1009.1,52.13,4.1825,26.106,1092.2,550.36,132.85,12.169,1.2026,64.258
28.641,1009.3,56.178,4.1432,25.998,1091.5,549.82,132.84,12.157,1.0189,63.468
28.006,1008.9,68.771,4.0625,25.384,1088.4,550.19,130.83,11.986,1.2311,56.593
27.346,1008.6,72.782,4.1394,25.909,1091.3,549.81,133.18,12.114,1.412,58.834
26.746,1008.5,74.734,3.3765,20.544,1059.8,549.97,110.58,10.692,4.4856,49.036
26.251,1008.6,75.67,3.3536,20.387,1059.0,549.98,110.37,10.663,4.643,49.207
25.672,1008.7,75.708,3.3703,20.402,1059.0,550.07,110.5,10.625,5.0589,50.934
24.972,1008.9,76.443,3.3154,20.162,1057.6,550.02,109.81,10.549,5.0057,51.861
24.352,1009.1,78.89,3.3054,20.228,1058.0,549.81,110.4,10.54,5.1389999999999985,53.358
23.865,1009.4,79.583,3.2878,20.153,1057.6,549.95,110.1,10.527,5.1509,54.33600000000001
24.398000000000003,1009.4,77.35,3.6934,22.888,1073.6,549.78,121.06,11.255,3.6993,56.676
25.875,1009.6,76.523,4.174,26.071,1091.4,550.03,133.25,12.074000000000002,1.2916,60.63399999999999
27.97,1009.6,71.85300000000002,4.2824,26.315,1093.2,550.05,133.73,12.17,1.1396,59.996
28.864,1009.7,71.149,4.2407,26.103,1092.4,549.9,133.22,12.177,1.0085,60.806
29.754,1010.0,66.85600000000001,4.2513,26.047,1092.3,549.96,132.87,12.177,0.66924,58.679
30.845,1010.2,64.773,4.2614,26.088,1092.9,549.82,132.87,12.2,0.6443,57.267
31.919,1010.1,55.125,4.3491,26.39,1094.1,550.18,132.86,12.255,0.80777,62.898
33.316,1009.7,38.87,4.4394,26.628,1094.6,549.9,132.87,12.294,1.4358,71.26
34.052,1009.2,33.65,4.4429,26.662,1095.1,550.06,132.86,12.311,1.1082,72.712
34.118,1009.1,31.964,4.3958,26.58,1094.6,550.21,132.43,12.297,1.6323,72.593
33.372,1008.9,35.934,4.3336,26.488000000000003,1093.9,550.33,132.25,12.25,1.1662,69.408
32.508,1009.3,49.56800000000001,4.3034,26.496,1093.9,550.42,132.83,12.204,1.9814,64.385
31.363000000000003,1009.6,49.718,3.8393,23.387,1076.2,549.99,120.65,11.384,2.5152,59.235
30.803,1009.1,52.379,3.4013,20.595,1060.3,549.9,109.82,10.731,3.1163,49.106
29.574,1009.7,56.441,4.1813,26.20300000000001,1092.6,549.95,133.19,12.214,1.3966,64.566
28.362,1010.2,61.08,4.1255,26.151,1093.1,549.68,133.82,12.229,1.2863,65.071
27.302,1010.4,74.22399999999998,4.1234,26.092,1092.4,550.17,133.83,12.208,1.0514,59.346
26.835,1010.4,81.633,4.1722,26.057,1092.0,550.24,133.7,12.23,1.1938,57.38
26.272,1010.0,84.425,4.2327,25.989,1091.7,550.09,133.71,12.157,1.1334,56.343
25.611,1009.9,86.10799999999998,4.2147,25.734,1090.4,550.42,133.11,12.082,0.57155,54.176
24.586,1009.7,88.48,4.33,25.764,1090.7,550.37,133.97,12.079,0.6582899999999999,55.934
23.671,1009.5,91.368,4.3839,25.829,1091.8,550.42,134.71,12.03,1.0912,58.208
23.19400000000001,1009.6,93.259,4.4421,25.833,1091.6,549.97,134.7,11.976,1.418,59.342
23.074,1009.8,93.666,3.6524,20.286,1058.4,550.2,110.89,10.55,4.4626,49.525
23.675,1010.0,93.975,4.3376,25.511,1088.5,550.33,132.57,11.992,2.0755,59.128
25.311,1010.2,89.38600000000002,4.2697,25.929,1091.2,549.88,133.25,12.117,1.5395,58.345
27.38,1010.3,83.333,4.2548,26.08,1092.5,550.34,133.77,12.178,0.92905,59.591
28.54,1010.5,78.398,4.2779,26.178,1092.6,550.32,133.8,12.207,1.3204,61.023
30.29300000000001,1010.6,62.948,4.2771,26.405,1093.7,550.17,133.81,12.237,1.2193,63.614
31.657,1010.4,51.595,4.3279,26.552,1094.4,549.89,133.78,12.265999999999998,1.3537,67.083
32.076,1009.9,50.164,4.3796,26.549,1095.2,550.17,133.79,12.296,1.3629,66.487
32.511,1009.4,48.154,4.3887,26.65,1095.5,549.9,133.8,12.347,1.1745,66.258
33.253,1009.0,38.554,4.8267,29.61,1099.9,542.83,140.71,13.024,1.2184,69.26
33.677,1008.4,35.282,4.7446,29.154,1099.8,544.47,139.62,12.89,1.1684,71.476
33.895,1008.0,36.936,4.404,26.775,1095.1,549.8,132.99,12.308,0.86041,69.965
33.642,1007.8,37.27,4.3794,26.844,1095.4,550.12,133.68,12.219,1.4379,72.095
32.857,1007.7,44.828,4.3284,26.643,1094.6,550.21,133.4,12.265,1.5107,67.22399999999999
31.017,1007.9,54.155,4.2602,26.529,1093.8,550.05,133.76,12.247,1.8993,65.097
29.131,1007.9,60.662,4.189,26.342,1093.0,549.95,133.77,12.226,1.8699,65.375
28.411,1008.2,57.173,4.1119,26.192,1092.4,550.31,133.76,12.268,1.9534,66.991
27.31,1008.2,57.31,4.1084,26.108,1092.3,550.48,133.74,12.306,1.7244,67.079
26.09800000000001,1008.0,60.801,4.1285,26.052,1091.8,550.43,134.13,12.292,1.8565,67.52600000000001
25.513,1008.5,62.25,4.1506,26.189,1093.6,550.26,134.97,12.257,1.3988,68.615
26.845,1008.1,58.042,4.2138,26.399,1093.8,549.92,134.37,12.33,1.6416,69.271
27.351,1007.4,61.337,4.2244,26.344,1093.1,550.38,134.25,12.338,1.3555,66.98100000000001
27.102,1007.2,61.81,4.1462,26.153,1091.8,550.18,133.76,12.235,1.8306,64.958
26.545,1007.2,63.9,3.5503,21.83,1067.0,549.88,115.93,11.001,3.0429,53.026
25.861,1007.4,68.01899999999999,3.3381,20.448,1059.4,549.98,110.79,10.515,4.1128,50.753
25.371,1007.7,74.263,3.8417,23.904,1079.4,550.16,125.25,11.527,2.411,57.947
27.059,1008.4,68.10600000000001,4.2016,26.288,1092.5,549.89,133.15,12.112,1.3129,66.029
29.493,1009.7,53.978,4.2562,26.416,1094.2,549.78,133.36,12.244000000000002,1.175,70.319
30.854,1009.8,50.07899999999999,4.3089,26.609,1095.6,549.62,133.8,12.337,1.0106,71.844
32.056,1009.6,49.94300000000001,4.3554,26.78,1096.0,549.56,133.82,12.326,1.916,68.568
32.817,1009.5,47.566,4.4115,26.916,1096.7,549.67,133.81,12.316,1.1454,66.944
32.651,1009.1,50.837,4.3799,26.588,1094.8,550.17,132.83,12.305,1.0066,63.039
31.782,1008.9,59.039,4.3585,26.455,1094.0,549.91,132.85,12.294,0.76959,58.401
31.629,1008.9,59.89100000000001,4.3244,26.445,1093.9,550.07,132.87,12.258,0.59037,57.49
31.63,1008.8,63.006,4.3519,26.47300000000001,1094.1,550.05,132.85,12.268,0.8674200000000001,57.258
31.584,1008.7,64.653,4.3572,26.62,1095.1,550.02,133.8,12.308,0.93521,58.566
30.801,1008.7,68.906,4.3259,26.516,1094.5,550.02,133.84,12.295,0.7425,57.596
29.891,1008.7,72.696,4.2839,26.375,1094.0,549.94,133.82,12.265999999999998,0.93848,56.934
28.85,1008.7,77.661,4.2402,26.22300000000001,1093.1,549.91,133.81,12.274,1.7480000000000002,57.368
27.911,1009.0,82.81700000000002,4.2051,26.115,1092.6,549.85,133.81,12.299,1.3949,55.469
27.381,1009.1,85.397,4.2469,26.073,1092.3,549.9,133.81,12.324000000000002,1.3557,55.358
27.16800000000001,1009.0,85.75299999999999,4.2682,26.142,1092.3,550.11,133.78,12.349,1.9311,58.944
26.988000000000003,1008.9,85.773,4.2872,26.262,1093.0,550.05,134.35,12.28,1.3648,59.044
26.539,1008.8,86.382,4.3218,26.277,1093.1,550.2,134.73,12.241,1.6474,59.605
25.948,1008.7,88.54299999999998,4.3409,26.346,1093.5,550.03,135.35,12.265999999999998,1.3241,56.999
25.501,1008.6,89.84299999999998,3.4544,19.936,1056.4,550.02,108.66,10.496,4.7519,45.137
25.458,1008.5,91.378,3.7927,22.384,1070.5,550.14,118.9,11.139,3.5716,49.514
25.351,1008.7,91.666,3.9346,23.403,1076.4,550.07,122.97,11.449000000000002,3.1388,53.728
25.155,1009.2,91.651,3.5566,20.677,1060.8,550.08,112.01,10.675999999999998,4.2587,47.166
25.443,1009.6,92.331,3.5964,20.75,1061.1,549.9,111.82,10.723,4.6237,47.467
26.509,1009.9,88.678,3.9943,23.881,1079.1,550.01,124.26,11.595999999999998,3.0424,52.962
27.225,1010.1,85.462,4.2843,26.19400000000001,1092.2,550.0,133.4,12.173,1.3008,57.743
28.745,1010.3,79.253,4.3026,26.395,1093.2,550.01,133.83,12.302,1.5573,60.13
30.933000000000003,1010.4,67.39399999999999,4.3272,26.526,1094.0,550.0,133.84,12.380999999999998,1.4909,60.152
31.91,1010.5,61.935,4.3494,26.683000000000003,1094.9,549.92,133.83,12.46,0.73687,60.484
32.834,1010.3,58.694,4.3909,26.885,1096.5,549.91,134.23,12.518,0.87635,61.146
33.369,1010.1,56.353,4.4889,27.478,1099.3,549.57,135.98,12.587,1.2287,65.74
33.805,1010.1,55.118,4.4119,26.829,1096.3,550.07,133.86,12.48,1.5082,62.896
33.266,1010.0,59.142,4.3787,26.69400000000001,1095.6,549.85,133.85,12.387,1.4365,60.893
31.87,1009.8,62.529,4.3663,26.66800000000001,1095.7,550.01,133.83,12.354,1.1386,59.944
31.049,1010.0,65.562,4.3856,26.919,1096.9,549.84,134.95,12.482,0.59007,58.777
30.529,1010.4,62.339,4.3206,26.517,1094.5,549.91,133.82,12.428,0.91124,59.483
29.366,1010.5,68.90100000000001,4.2469,26.354,1093.4,549.76,133.82,12.308,1.4624,59.909
28.313,1011.0,76.37899999999998,4.226,26.201,1092.8,550.05,133.8,12.224,1.7862,58.413
27.441,1011.1,82.101,4.2164,26.114,1092.3,549.99,133.81,12.19,1.7386,59.841
26.838,1011.0,85.876,4.2614,26.067,1091.8,550.17,133.81,12.175999999999998,1.9084,59.327
26.353,1011.0,86.525,4.2608,26.035,1092.2,550.32,133.82,12.263,1.8015,58.453
26.195,1011.0,90.432,4.2939,26.198,1092.7,550.08,134.31,12.238,1.9455,57.82100000000001
25.974,1010.7,89.949,4.2953,25.988000000000003,1091.9,550.17,133.76,12.122,1.8705,58.297
25.599,1010.3,90.152,4.0267,23.968000000000004,1080.0,550.3,125.47,11.528,2.9871,55.173
24.771,1010.2,92.079,3.5548,20.209,1058.4,549.96,110.15,10.563,6.0009,49.45
24.56,1010.3,93.865,3.5507,20.115,1057.8,550.03,109.81,10.537,5.0499,46.438
24.246,1010.5,94.611,3.7177,20.456,1059.6,549.92,111.35,10.604,4.7173,46.094
24.527,1010.8,96.811,3.8094,21.469,1065.2,549.92,115.04,11.003,4.1615,47.32100000000001
26.001,1010.8,94.987,4.4362,26.127,1092.4,550.15,133.77,12.182,1.7312,56.081
27.401,1011.1,87.309,4.3364,26.333,1093.1,549.79,133.78,12.239,1.3522,58.552
29.07800000000001,1011.0,78.815,4.3248,26.52,1094.0,549.7,133.8,12.296,1.5619,61.637
30.907,1010.9,69.252,4.3461,26.623,1095.4,550.12,133.8,12.353,1.5362,61.769
32.331,1010.8,60.507,4.3674,26.808000000000003,1096.2,550.3,133.8,12.409,1.2899,62.942
33.218,1010.4,55.331,4.3906,26.923,1096.4,550.12,133.81,12.466,1.3457,64.96
33.647,1010.0,52.567,4.4145,26.995,1096.6,550.07,133.82,12.523,0.8956700000000001,63.979
33.506,1009.6,57.062,4.416,27.002,1096.9,549.88,134.06,12.412,0.8539200000000001,60.632
33.059,1009.1,54.304,4.4146,26.945,1096.5,550.37,133.81,12.278,0.96438,63.163
32.53,1008.8,57.431,3.6202,21.475,1065.4,549.94,112.43,10.925999999999998,2.7957,48.214
31.857,1008.7,56.029,3.5505,21.03,1062.6,549.91,110.82,10.784,3.6697,48.855
31.111,1008.7,63.01,3.524,20.982,1062.4,550.03,110.84,10.797,3.6828,47.591
30.089,1008.9,67.352,3.641,22.156,1069.3,550.44,116.12,11.161,3.3161,49.88800000000001
28.78,1008.9,74.208,4.2298,26.367,1093.2,550.32,133.81,12.262,0.8207700000000001,59.585
27.706,1008.7,79.2,4.2191,26.22300000000001,1092.4,550.33,133.78,12.296,0.85726,58.549
26.837,1008.4,80.587,4.1922,26.232,1092.7,550.34,134.42,12.33,1.3373,60.334
26.304,1008.2,80.457,4.1859,26.253,1092.7,550.17,134.55,12.333,1.5096,61.647
25.773000000000003,1007.8,78.639,3.9921,25.06900000000001,1085.9,550.32,129.84,11.918,2.0724,59.161
24.255,1007.6,80.069,3.3513,20.226,1058.7,550.02,110.95,10.655,4.6592,52.228
23.314,1007.2,87.677,3.4543,20.185,1058.7,550.05,111.03,10.604,4.44,50.721
22.935,1007.1,89.899,3.4672,20.18,1058.2,550.05,110.8,10.550999999999998,4.3902,50.701
22.54,1007.2,90.449,3.4835,20.148,1057.8,549.71,110.81,10.485,4.913,51.669
22.364,1007.5,90.795,3.4818,20.117,1057.6,549.93,110.63,10.526,4.1793,48.986
22.754,1008.0,91.263,3.7499,22.107,1068.9,550.09,118.47,11.109000000000002,3.0149,52.871
24.925,1008.3,92.976,4.3052,26.186,1091.9,550.07,134.0,12.099,0.76274,57.012
26.79,1008.3,91.558,4.3789,26.399,1093.5,550.15,134.55,12.178,0.79599,57.496
28.09,1008.1,87.609,4.4042,26.626,1095.1,550.13,135.21,12.342,0.59597,58.22
30.281,1008.1,73.444,4.3531,26.616,1094.8,549.86,134.3,12.384,1.3411,61.232
31.816,1007.9,65.123,4.3848,26.618,1095.0,549.68,133.86,12.427,0.75515,59.977
32.529,1007.6,60.684,4.4207,26.759,1095.5,549.5,133.86,12.470999999999998,0.5083300000000001,60.09
32.853,1007.2,57.674,4.8348,30.055,1099.2,541.67,144.64,13.024,1.0343,56.334
33.645,1006.8,55.609,4.4302,26.942,1095.6,549.85,134.23,12.239,0.6549,60.647
33.903,1006.5,54.312,4.4153,26.976,1095.9,549.9,133.88,12.318,0.9499,62.245
33.479,1006.2,56.597,4.37,26.837,1095.6,550.09,133.88,12.334,0.98741,60.915
32.238,1006.2,59.374,4.3381,26.806,1095.1,549.92,133.87,12.302,1.5478,62.603
32.164,1006.5,46.794,4.3688,26.897,1095.6,549.96,133.85,12.314,1.4003,68.556
31.236,1006.9,53.179,4.2758,26.654,1094.4,549.78,133.86,12.332,1.4514,65.61399999999999
29.743,1007.4,61.35,4.2332,26.507,1093.9,549.96,133.87,12.35,1.4663,62.537
28.887,1007.8,68.477,4.1837,26.371,1093.6,550.13,133.85,12.368,1.719,61.22
28.336,1008.6,72.405,4.1973,26.297,1093.1,550.11,134.01,12.367,1.5826,59.93
27.639,1009.2,79.972,4.2156,26.22300000000001,1093.3,550.04,134.44,12.288,1.0507,58.328
27.237,1009.8,81.546,4.1728,25.975,1092.0,549.84,133.46,12.189,1.6822,58.46
27.301,1010.3,83.95700000000002,3.672,22.423,1071.4,549.95,118.51,11.207,3.1882,49.408
27.41800000000001,1010.8,83.416,3.4152,20.506,1060.5,550.0,110.7,10.658,4.9552,46.115
27.146,1011.5,81.234,3.3952,20.484,1060.3,550.15,110.66,10.628,4.8522,47.258
26.783,1011.9,82.73700000000002,3.423,20.67,1061.8,550.08,111.79,10.720999999999998,4.4231,46.852
26.434,1012.5,87.39,3.4596,20.602,1061.2,550.0,111.38,10.62,3.9359,46.222
26.28,1013.0,83.883,3.4036,20.423,1060.3,549.95,111.04,10.557,4.2915,47.989
26.759,1013.2,81.237,4.0809,25.344,1089.1,549.87,131.21,12.046,1.6868,58.35
27.662,1013.4,77.877,4.2025,26.159,1093.3,550.16,134.01,12.211,1.2575,59.886
28.1,1013.6,74.613,4.2422,26.415,1095.2,549.93,134.88,12.254,0.79735,60.21
28.691,1013.7,71.789,4.2476,26.458,1094.8,550.12,134.87,12.274,1.1509,61.736
28.541,1013.9,71.125,4.2492,26.438,1094.4,549.9,134.88,12.294,0.93164,58.247
28.707,1013.6,69.421,4.2682,26.495,1095.3,549.89,134.87,12.315,0.84785,58.92
29.103,1013.5,66.235,4.2832,26.48,1095.3,550.24,134.89,12.329,1.1773,61.302
28.612,1013.4,69.079,4.5882,28.756,1100.0,545.23,141.75,12.932,1.1153,62.448
28.186,1013.2,70.355,4.772,29.999,1100.2,540.75,144.51,13.201,1.3789,65.12100000000001
28.003,1012.9,69.717,4.2199,26.254,1092.5,549.32,133.83,12.271,1.8755,71.565
27.57800000000001,1012.7,69.597,4.1843,26.037,1093.0,550.36,133.83,12.142,1.3848,70.995
27.079,1012.5,70.795,3.4971,21.174,1064.3,550.21,113.63,10.867,4.0952,59.132
26.381,1012.8,72.30199999999998,4.0455,25.084,1087.6,550.0,130.71,11.936,2.2548,65.859
25.786,1013.1,75.723,4.1328,25.728,1091.7,550.07,133.74,12.086,2.6404,70.695
25.371,1013.1,76.957,4.1315,25.719,1091.9,550.14,133.86,12.038,2.8176,70.887
25.063,1012.9,78.561,4.1113,25.627,1091.3,550.19,133.41,12.023,2.4758,69.694
24.831,1013.0,79.706,4.1184,25.79300000000001,1091.5,549.75,133.91,12.157,1.7616,69.62100000000001
24.506,1012.9,80.342,4.1165,25.785,1091.7,550.3,134.07,12.169,1.9481,70.907
24.42,1012.7,80.735,4.1372,25.866,1092.0,550.25,134.2,12.203,1.9845,71.564
24.248,1012.5,80.801,4.1357,25.771,1091.6,549.99,134.0,12.137,2.837,73.359
23.592,1012.5,82.51299999999998,3.779,23.393,1077.8,549.87,124.56,11.483,4.0269,70.08800000000001
22.631,1012.4,85.689,3.3872,19.982,1058.4,550.15,110.79,10.554,6.4753,65.085
21.787,1012.4,90.053,3.4641,19.878,1058.0,550.11,110.8,10.646,5.9536,63.055
22.266,1012.6,91.77,3.5534,20.897,1063.7,549.93,114.39,10.947,5.3257,62.048
24.514,1012.8,82.795,4.1992,26.03,1092.6,550.19,134.35,12.086,1.8008,71.098
26.345,1013.0,68.067,4.2583,26.214,1094.3,550.0,134.62,12.18,1.5771,75.258
27.532,1013.1,57.475,4.2492,26.132,1093.6,549.97,133.81,12.249,1.3515,77.915
28.49,1013.2,52.574,4.268,26.158,1093.6,549.72,133.85,12.214,2.0634,87.316
28.876,1013.2,51.996,4.269,26.204,1094.0,550.08,133.84,12.162,1.8679,84.27600000000002
29.012,1013.0,51.448,4.258,26.128,1093.5,550.04,133.3,12.127,2.0431,83.421
29.208,1012.8,49.709,4.3032,26.243,1094.3,550.43,133.85,12.202,1.7189,84.171
29.175,1012.6,50.768,4.2927,26.19,1094.1,549.97,133.85,12.263,1.8466,83.94200000000002
29.013,1012.6,50.678,4.2766,26.176,1094.0,549.78,133.84,12.26,1.4866,83.17399999999998
28.79,1012.4,51.659,4.2685,26.149,1093.6,549.93,133.83,12.251,1.6807,82.73100000000002
28.403,1012.4,52.46100000000001,4.2349,26.085,1093.0,550.31,133.82,12.169,2.3454,85.279
27.669,1012.7,55.62600000000001,3.5498,21.439,1066.1,549.9,114.75,11.005,5.7079,73.223
26.566,1012.9,62.76300000000001,3.844,23.522,1078.4,550.01,124.08,11.581,4.1281,75.736
25.659,1013.3,66.131,4.1479,25.785,1091.6,549.9,133.8,12.123,3.1742,82.81700000000002
25.083,1013.6,69.346,3.5337,21.565,1066.9,549.96,116.15,10.944,5.7857,72.494
24.601,1013.8,70.868,3.2719,19.834,1057.0,549.85,109.17,10.442,7.216,70.36
22.701,1013.9,77.048,3.9817,25.053,1087.7,550.22,132.57,12.029000000000002,3.7795,80.03699999999998
21.756,1013.6,82.227,4.0442,25.398000000000003,1089.8,550.17,133.74,12.077,3.3757,80.803
21.393,1013.4,84.15700000000002,4.0428,25.288,1089.3,550.32,133.72,11.99,3.4836,80.039
20.896,1013.1,86.804,4.0918,25.119,1089.1,549.76,133.72,12.041,3.486,80.01
20.587,1012.8,88.89,4.1206,25.1,1089.2,549.88,133.72,12.034,3.3607,79.38
20.488000000000003,1012.9,90.418,4.1433,25.114,1089.0,549.74,133.7,12.024,3.1639,79.375
20.525,1013.0,91.154,4.1393,25.158,1089.2,550.04,133.72,12.038,3.3735,79.368
21.818,1013.2,90.584,4.1894,25.542,1090.6,549.77,133.7,12.107,2.9338,78.789
24.674,1013.2,79.52,4.224,25.861,1091.9,549.82,133.76,12.088,2.7836,78.985
26.496,1013.3,70.653,4.2911,26.025,1093.1,549.95,134.39,12.186,1.6282,79.774
27.484,1013.4,65.411,4.2834,25.975,1093.1,549.95,133.79,12.216,1.0209,72.538
28.406,1013.2,59.06800000000001,4.297,26.092,1093.4,549.8,133.78,12.244000000000002,1.2051,71.82600000000002
28.971,1013.0,54.555,4.3252,26.159,1093.4,549.72,133.79,12.265,1.7523,74.078
29.353,1012.7,51.806,4.3353,26.211,1094.3,550.12,133.79,12.368,1.495,74.234
29.547,1012.3,50.44600000000001,4.3488,26.39,1095.1,550.28,134.34,12.403,1.4071,74.609
29.577,1012.1,49.245,4.3185,26.253,1094.0,550.14,133.8,12.300999999999998,1.2546,73.495
29.421,1012.0,50.76600000000001,4.2991,26.224,1093.7,549.82,133.79,12.263,1.1527,72.499
29.103,1011.8,53.26300000000001,4.2837,26.161,1093.3,549.8,133.78,12.247,1.3924,71.767
28.483,1011.7,55.68600000000001,4.2605,26.073,1093.0,549.71,133.78,12.238,1.4764,71.75
27.756,1011.7,55.924,4.2637,26.22,1094.1,550.22,134.75,12.263,1.81,74.675
26.839,1011.8,62.147,4.2062,26.102,1093.3,550.19,134.78,12.24,1.9506,72.492
25.773000000000003,1011.8,66.744,4.1304,25.853,1093.0,549.83,134.79,12.241,1.8,71.464
24.56900000000001,1011.8,70.774,4.1297,25.681,1092.3,549.59,134.76,12.253,1.6532,70.322
23.034,1011.4,77.476,4.0722,25.486,1091.4,549.6,134.77,12.265999999999998,2.0538,70.344
21.927,1011.0,82.311,4.1,25.64,1092.0,550.16,135.7,12.23,2.6033,72.079
21.237,1010.7,85.28,4.1104,25.211,1089.5,550.24,134.2,12.056,3.3719,70.72
20.772,1010.5,88.24700000000001,4.1503,25.3,1090.2,550.08,134.77,12.166,3.158,71.905
20.625,1010.4,90.592,4.2026,25.31,1090.3,549.84,134.7,12.07,2.3407,69.19
20.442,1010.5,92.132,4.2366,25.238000000000003,1089.6,550.18,134.53,12.045,2.3906,70.399
20.169,1010.5,92.906,4.2409,24.989,1088.7,550.07,133.68,12.008,2.2939,68.715
20.149,1010.8,93.318,3.4439,19.641,1056.9,549.8,110.27,10.491,6.6131,63.019
21.049,1011.0,93.376,4.0916,24.24,1083.2,549.96,129.14,11.76,3.8398,67.781
23.673,1011.1,88.916,4.23,25.852,1091.6,549.83,133.71,12.158,2.6627,67.017
26.361,1011.0,78.649,4.2759,25.999,1092.3,550.14,133.75,12.194,1.9607,65.911
27.759,1010.9,70.85600000000002,4.3077,26.093000000000004,1092.6,550.01,133.79,12.217,1.7919999999999998,67.209
28.781,1010.9,65.919,4.3092,26.204,1093.1,550.07,133.8,12.24,1.6412,67.32300000000001
29.447,1010.8,63.243,4.3338,26.269,1094.1,549.84,133.81,12.275,1.6628,68.408
29.969,1010.6,59.893,4.3377,26.285,1094.0,549.54,133.45,12.358,1.8825,68.767
30.352,1010.2,60.76,4.8413,30.035,1100.0,540.96,145.81,13.136,2.1253,75.139
30.486,1010.1,61.916,4.3437,26.452,1094.3,549.69,134.25,12.217,1.6253,68.141
30.356,1010.0,62.063,4.331,26.364,1093.9,549.94,133.81,12.23,1.5989,65.676
29.966,1009.7,64.172,4.3106,26.303,1093.8,550.14,133.83,12.244000000000002,1.4396,64.572
29.37,1009.5,66.557,4.2749,26.191,1093.5,550.15,133.82,12.231,1.5764,64.541
28.542,1009.7,69.411,4.2374,26.083,1092.8,550.2,133.82,12.198,1.8703,64.376
27.507,1010.2,75.45100000000002,4.202,25.968000000000004,1092.4,550.23,133.79,12.185,1.9787,63.657
26.677,1010.5,79.971,4.1861,25.962,1092.0,550.02,133.79,12.162,2.2099,63.408
26.028,1010.7,82.007,4.1507,25.854,1091.3,549.67,133.78,12.14,2.4965,63.578
25.285,1010.6,84.521,4.1768,25.649,1090.4,549.67,133.52,12.083,2.9946,63.777
24.647,1010.2,86.77799999999998,4.2005,25.547,1090.6,550.41,133.73,12.101,2.6178,64.312
23.524,1009.7,90.645,4.2991,25.805,1091.9,550.14,135.19,12.194,2.4203,65.583
23.45,1009.3,91.05,4.2849,25.785,1091.3,549.76,134.62,12.255,2.3846,65.683
23.673,1009.3,90.291,4.2843,25.879,1091.5,550.38,134.33,12.255999999999998,2.5005,67.883
23.739,1009.3,88.601,4.2081,25.745,1090.4,549.72,134.05,12.041,2.3329,67.696
22.915,1009.3,88.62700000000002,3.7215,22.0,1069.8,549.97,119.25,11.119000000000002,4.525,61.012
22.22300000000001,1009.4,91.233,3.283,18.255,1047.8,550.0,102.94,10.141,9.0405,67.21600000000001
22.59,1009.6,94.397,3.5065,20.136,1058.7,550.06,110.76,10.495,6.3915,60.055
24.70300000000001,1009.7,88.775,3.4505,20.36,1059.0,549.99,110.16,10.571,6.4021,55.038
26.573,1009.7,79.444,3.4734,20.471,1060.0,550.2,110.48,10.619000000000002,5.8993,50.664
27.653,1009.7,73.867,3.503,20.578000000000007,1060.6,549.93,110.7,10.675999999999998,5.1783,50.451
28.68,1009.7,68.944,3.4960000000000004,20.474,1060.0,549.91,110.12,10.731,5.4196,50.94600000000001
29.441,1009.6,65.71,3.5158,20.514,1060.1,549.94,110.01,10.792,5.5899,50.057
29.8,1009.3,64.089,4.3479,26.296,1093.6,550.08,133.49,12.156,1.5104,70.139
30.00800000000001,1009.0,63.074,3.5285,20.587,1060.6,550.0,109.92,10.74,4.15,56.157
30.341,1008.7,61.463,3.522,20.545,1060.0,550.08,109.81,10.708,5.1334,54.058
30.373,1008.4,61.13,3.5057,20.552,1060.0,550.16,109.85,10.733,5.5345,51.51600000000001
30.063,1008.2,62.574,3.4824,20.508000000000006,1059.8,550.13,109.85,10.758,5.5443,51.13800000000001
29.435,1008.3,65.99600000000001,3.5844,21.262,1064.2,549.77,113.33,10.959,5.3134,53.378
28.557,1008.5,69.441,4.1024,25.029,1086.5,549.96,129.17,11.896,2.8278,63.86600000000001
27.504,1008.5,74.804,3.3731,20.09,1057.6,550.15,108.99,10.605,6.9599,50.387
26.561,1008.6,80.494,3.7712,22.96,1074.6,549.98,121.57,11.417,5.1234,56.474
25.841,1008.5,83.005,4.1465,25.731,1090.9,549.83,133.8,12.173,2.8992,65.47
24.916,1008.6,84.98299999999998,4.1564,25.534,1090.4,549.98,133.81,12.219,2.9278,65.548
23.916,1008.3,88.68799999999996,4.2226,25.46,1090.0,549.96,133.73,12.055,3.0859,65.41199999999999
23.618,1008.0,90.039,4.1556,25.326,1088.7,550.38,132.78,11.954,3.1445,64.548
23.318,1007.7,92.1,4.2485,25.713,1090.6,550.4,134.17,12.179,2.6982,64.91
23.388,1007.3,92.769,4.2747,25.624,1090.6,550.39,134.04,12.241,3.0339,65.732
23.145,1007.5,92.746,4.1918,24.957,1086.7,550.0,131.5,11.905,3.2234,64.345
23.019,1007.6,92.619,3.4405,19.909,1057.0,549.92,109.92,10.508,7.4562,55.64
22.592,1007.8,92.805,3.4617,19.833,1056.5,550.02,109.82,10.495,7.3062,55.144
23.067,1007.9,93.729,3.4698,19.923,1057.1,550.0,109.82,10.515,6.7469,51.187
24.458,1007.8,91.151,3.4488,20.104,1057.4,549.98,109.5,10.518,6.2164,48.272
26.456,1007.5,77.82300000000002,3.4292,20.383,1058.8,549.99,109.81,10.527,5.6644,50.414
27.961,1007.4,69.779,3.4544,20.366,1058.5,549.93,109.19,10.496,5.7499,52.886
29.537,1007.3,63.551,3.5026,20.69,1060.7,550.01,110.1,10.604,5.4502,53.427
30.384,1007.2,63.355,3.5175,20.66,1060.4,549.88,109.83,10.648,5.7218,51.68899999999999
30.651,1006.8,64.512,3.5371,20.657,1060.7,549.91,109.85,10.663,5.5479,49.058
31.057,1006.6,62.45,3.5539,20.714,1060.8,550.03,109.84,10.682,4.3458,53.327
31.556,1006.6,57.566,3.5551,20.78,1061.2,550.02,109.84,10.708,3.8385,56.934
31.786,1006.5,56.173,3.5358,20.794,1061.2,550.07,109.84,10.694,4.1511,56.269
31.519,1006.6,56.808,3.5068,20.795,1060.8,549.97,109.84,10.679,4.4275,53.038
31.007,1006.9,57.923,3.4842,20.723000000000006,1060.8,549.85,109.84,10.666,5.1312,50.997
30.178,1007.1,58.342,3.8281,23.3,1075.6,549.88,120.84,11.398,3.1979,58.014
29.238000000000003,1007.2,60.084,4.2362,26.283,1093.1,549.81,133.71,12.232,1.1564,66.71
27.937,1007.4,74.71300000000002,4.1632,25.934,1092.1,549.81,133.82,12.177,1.4678,62.58
26.747,1007.5,84.069,4.1921,25.765,1091.7,549.71,133.81,12.116,2.3783,62.146
26.033,1007.7,88.323,4.2788,25.8,1091.7,550.0,133.86,12.055,2.2442,61.489
25.546,1007.5,90.516,4.2355,25.384,1089.2,550.29,132.33,11.984000000000002,2.6052,59.51
24.994,1007.4,92.441,4.2985,25.525,1089.7,549.94,132.95,12.107,1.7784,58.365
25.012,1007.4,94.104,4.2922,25.588,1089.8,550.32,132.95,12.111,1.819,57.889
25.123,1007.4,93.317,4.3187,25.95300000000001,1091.5,550.25,134.3,12.068,1.788,60.343
25.035,1007.3,92.97,4.1571,24.659,1084.3,550.31,128.98,11.714,2.76,58.18899999999999
24.914,1007.5,93.241,3.4974,20.082,1057.6,550.11,109.61,10.553,6.7673,48.925
24.795,1007.9,93.318,3.5419,20.275,1058.1,549.91,110.3,10.521,6.8288,50.731
24.885,1008.1,94.536,3.5461,20.305,1058.6,549.96,110.26,10.536,5.7033,56.023
26.56900000000001,1008.4,91.112,4.1797,25.074,1086.2,549.95,129.24,11.888,3.0954,62.49100000000001
28.261,1008.6,79.842,4.2967,26.278,1093.2,550.05,133.76,12.192,1.9461,66.02199999999999
29.221,1008.9,73.35300000000002,4.3101,26.339,1093.9,550.01,133.91,12.251,2.0743,65.382
30.056,1009.3,69.604,4.3359,26.412,1094.5,550.12,133.84,12.27,1.7687,65.135
30.739,1009.5,66.643,4.3479,26.502,1094.9,549.98,133.85,12.29,1.9677,66.46
30.932,1009.8,65.913,4.3271,26.584,1094.4,549.83,133.85,12.286,1.7617,65.387
30.584,1010.2,68.93,4.2748,26.554,1094.0,549.95,133.85,12.271,1.6925,63.101000000000006
29.867,1010.4,71.164,4.2318,26.369,1093.5,549.77,133.85,12.265,1.7329,64.138
29.915,1010.3,67.572,4.3326,26.901,1096.8,549.81,135.7,12.379,0.75995,74.039
29.64,1010.1,69.493,4.2575,26.391,1094.5,549.89,134.06,12.28,1.0289,71.265
29.105,1010.0,73.51,4.2463,26.262,1093.5,550.11,133.83,12.235,1.2008,69.758
28.844,1009.7,76.003,4.2395,26.209,1093.1,550.18,133.83,12.225,1.601,70.102
28.143,1009.9,80.13600000000002,4.2154,26.05,1093.2,550.03,133.83,12.239,1.4689,59.426
27.593000000000004,1010.1,83.219,4.25,26.19,1093.6,549.78,134.79,12.26,1.3237,56.89100000000001
27.161,1010.1,85.355,4.2897,26.18,1093.1,549.67,134.82,12.244000000000002,1.3587,56.583
26.575,1009.8,87.916,4.2432,25.781,1091.5,549.71,133.88,12.162,1.7152,55.928
25.911,1009.7,91.211,4.336,25.967,1092.6,549.96,134.68,12.234000000000002,1.6383,56.555
25.482,1009.3,92.239,4.3188,25.826,1091.9,550.28,134.32,12.205,1.9017,57.245
25.597,1009.2,91.942,4.3171,25.933000000000003,1091.9,549.77,134.12,12.181,1.533,57.221
25.917,1009.2,90.438,3.9857,23.632,1078.3,549.84,124.26,11.525,2.9846,53.236
25.867,1009.1,91.847,3.5173,20.312,1058.7,550.05,110.28,10.633,4.8213,43.7
25.66,1009.3,93.164,3.53,20.274,1058.8,549.98,110.2,10.699000000000002,4.8611,44.076
26.035,1009.7,94.005,4.3892,26.123,1092.4,549.63,134.39,12.186,1.5307,55.345
26.413,1010.0,94.043,4.3649,26.122,1092.0,549.73,133.78,12.103,1.1578,54.301
27.297,1010.2,92.165,4.4206,26.41800000000001,1093.8,549.87,134.44,12.211,1.4323,54.845
28.067,1010.2,88.83,4.694,28.349,1097.6,545.31,140.14,12.764,0.9075,51.957
28.9,1010.1,84.191,4.7591,29.287,1100.1,543.95,143.92,13.004,1.1749,53.144
29.692,1010.2,77.209,4.7853,29.574,1100.0,543.03,144.44,13.075,0.95821,54.183
30.697,1010.1,72.141,4.7893,29.66,1100.3,542.83,144.8,13.091,0.50502,52.95
31.159,1009.9,69.057,4.4101,26.759,1094.3,549.07,134.27,12.342,0.68985,56.155
31.534,1009.8,66.47,4.8496,29.974,1100.2,541.59,144.87,13.15,0.84215,53.612
31.777,1009.8,65.833,4.8563,30.01,1099.8,541.54,145.06,13.211,0.81381,53.32100000000001
31.769,1009.8,64.82300000000001,4.8242,29.742,1099.8,542.18,144.69,13.002,1.0033,56.649
31.783,1009.8,65.02199999999999,4.3101,26.48,1094.3,549.98,135.65,12.276,1.6052,58.709
31.145,1009.7,69.913,4.3029,26.391,1093.9,550.04,133.64,12.211,1.5064,57.455
29.975,1009.8,74.878,4.2639999999999985,26.257,1093.7,550.14,133.84,12.220999999999998,1.4541,57.414
28.871,1010.1,80.143,4.2272,26.103,1093.0,549.92,133.83,12.228,1.393,56.369
28.124,1010.2,83.935,4.2395,26.137,1093.3,549.96,134.28,12.372,1.171,55.782
27.621,1010.0,87.205,4.2688,26.095,1093.1,549.98,134.4,12.317,1.4695,55.713
27.378,1009.9,89.55,4.2935,25.886,1091.5,550.25,133.14,12.105,1.5133,54.096
27.146,1009.6,91.147,4.363,26.214,1093.1,550.0,134.49,12.303,1.4315,55.236
27.099,1009.6,91.579,4.3771,26.408,1093.8,549.7,134.89,12.296,1.4875,56.29
27.115,1009.3,90.954,4.3762,26.228,1092.7,550.19,134.22,12.209,1.0782,54.673
26.926,1009.0,91.039,4.3769,26.254,1093.0,550.4,134.44,12.339,0.8235600000000001,54.744
26.402,1008.8,91.731,4.3657,26.112,1092.4,550.32,134.29,12.224,1.0016,54.75899999999999
25.909,1008.8,92.293,4.0802,24.202,1081.5,550.32,126.58,11.589,2.0832,52.002
25.526,1008.6,93.633,3.5953,20.411,1059.0,550.01,110.6,10.678,4.2829,43.864
25.88300000000001,1008.6,94.898,3.8741,22.486,1071.0,550.25,118.8,11.243,4.0008,49.135
27.001,1008.6,92.454,4.3579,26.20300000000001,1092.2,550.17,133.7,12.183,1.9582,55.774
27.77,1008.6,89.32600000000002,4.3699,26.3,1092.4,549.95,133.83,12.199000000000002,1.7483,55.183
28.825,1008.4,86.954,4.4085,26.241,1092.5,549.82,133.84,12.215,1.1183,52.842
29.339,1008.3,84.98700000000002,4.387,26.324,1093.0,549.94,133.84,12.23,0.62016,51.661
30.682,1008.0,78.975,4.37,26.443,1093.6,550.03,133.85,12.247,0.57927,52.958
31.663,1007.7,74.22399999999998,4.4211,26.966,1094.8,548.88,134.79,12.406,1.1552,55.517
31.841,1007.3,72.665,4.7987,29.835,1100.1,542.45,144.55,13.086,0.96672,53.706
32.134,1006.9,71.172,4.8241,29.925,1100.1,542.15,144.44,13.085,0.64999,52.055
31.876,1006.6,72.76899999999998,4.3465,26.46,1093.7,549.97,133.02,12.219,1.2812,55.853
31.424,1006.4,72.598,4.3576,26.431,1093.5,549.95,132.86,12.205,1.3236,57.305
31.329,1006.2,71.227,4.3389,26.387,1093.3,550.04,132.87,12.202,1.5359,57.32
30.775,1006.4,72.258,4.2854,26.225,1092.6,549.96,132.84,12.197,1.8645,58.79
29.353,1006.7,79.39,4.2316,25.993,1092.0,549.79,132.84,12.174,1.801,57.521
28.391,1006.8,85.64299999999999,4.2393,25.9,1091.5,549.63,132.83,12.15,1.5083,55.503
27.882,1006.8,88.21700000000001,4.2583,25.906,1091.3,549.59,132.82,12.126,1.3009,54.154
27.57,1006.7,88.666,4.2416,25.923,1090.9,550.0,132.8,12.144,1.112,53.964
27.26,1006.6,89.304,4.2627,25.858,1090.6,550.18,132.77,12.154000000000002,1.1666,55.062
26.734,1006.4,90.9,4.3542,26.114,1092.5,550.09,134.42,12.214,1.3753,56.805
26.135,1006.2,93.12,4.4331,26.105,1092.2,550.22,134.43,12.165,1.3765,56.68899999999999
25.836,1005.9,94.547,4.4812,26.177,1092.4,550.36,134.62,12.265,1.5204,57.777
25.517,1005.8,95.357,4.4704,25.926,1091.0,550.2,133.81,12.13,1.7452,56.352
25.296,1005.8,95.898,4.4615,25.902,1090.6,549.77,133.77,12.11,1.4257,55.926
25.181,1005.9,95.908,4.507,25.812,1091.0,550.12,133.78,12.057,1.3817,55.721
25.839,1005.9,97.172,4.4848,25.884,1091.1,550.18,133.52,12.068,1.5783,55.338
27.209,1006.0,91.342,4.4097,26.318,1092.5,549.5,133.91,12.267,1.5411,55.665
28.243,1006.2,85.26799999999999,4.9162,30.471,1099.8,540.13,145.99,13.166,0.56605,52.605
29.451,1006.2,79.564,4.6089,28.469,1098.4,545.98,140.32,12.732,0.81548,56.606
32.067,1005.9,69.661,4.6882,29.05,1100.1,545.07,143.43,12.911,0.19785,52.699
32.714,1005.7,67.727,4.6746,28.965,1100.2,545.35,143.55,12.908,0.46228,53.144
33.041,1005.5,65.795,4.6814,29.125,1099.7,545.11,143.86,13.026,0.91035,42.093
33.038000000000004,1005.1,66.428,4.7064,29.287,1100.0,544.1,144.23,12.923,1.029,54.075
32.715,1004.8,66.69,4.7027,29.26,1100.1,544.51,144.06,12.966,0.8819299999999999,53.883
32.316,1004.6,65.593,4.7358,29.422,1099.9,544.14,144.27,12.949000000000002,0.84615,54.662
31.737,1004.6,66.572,4.4864,27.836,1095.5,546.39,139.77,12.633,1.0237,55.847
30.628,1004.7,72.263,4.2142,26.112,1092.0,550.39,134.86,12.122,1.2237,54.322
29.504,1005.0,79.372,4.248,26.402,1093.3,550.29,134.67,12.138,1.1084,55.75100000000001
28.6,1005.3,83.816,4.2693,26.245,1092.8,550.07,133.85,12.155,0.98802,55.219
27.88,1005.5,86.08200000000002,4.2860000000000005,26.107,1092.3,550.06,133.86,12.19,0.8062,53.968
27.382,1005.4,88.431,4.3059,26.093000000000004,1092.2,549.79,133.83,12.274,1.019,54.438
27.074,1005.3,88.336,4.3153,26.187,1092.3,549.88,134.28,12.2,1.6747,56.852
26.727,1005.2,89.42299999999999,4.2865,26.038,1091.6,550.0,133.79,12.157,1.8806,56.885
26.518,1005.1,89.90100000000002,4.3061,26.224,1092.1,549.82,134.52,12.172,2.127,58.786
25.83,1005.0,90.192,4.3208,25.892,1090.7,549.91,133.82,12.119000000000002,1.5685,56.912
25.394,1005.1,92.817,4.4184,26.108,1091.7,549.61,134.81,12.169,1.6321,57.764
25.445,1005.3,93.223,4.4754,26.17,1091.7,550.37,134.78,12.158,1.6027,58.222
25.004,1005.5,90.469,4.4535,26.019,1091.3,550.31,134.79,12.098,1.2835,58.328
24.407,1005.6,92.657,4.3845,25.962,1091.1,549.94,134.47,11.993,1.3592,58.149
25.714,1005.6,92.634,4.3557,26.34800000000001,1093.0,549.98,134.84,12.281,1.0951,57.793
27.263,1005.6,84.89399999999998,4.4533,27.301,1097.9,549.94,137.66,12.475,1.3644,62.62
29.085,1005.6,69.907,4.4295,27.32,1098.8,549.54,136.98,12.592,0.91691,67.21
30.535,1005.9,64.388,4.5374,28.015,1099.9,547.89,138.41,12.769,0.96313,66.562
31.274,1005.9,63.569,4.8827,30.48,1100.1,540.28,146.33,13.15,0.84399,54.92100000000001
31.806,1005.6,56.68,4.8482,29.998,1100.2,541.78,145.85,13.147,0.61201,56.768
32.461,1005.3,53.38800000000001,5.0351,31.108,1100.0,537.87,143.55,13.464,0.61403,65.868
33.018,1004.9,48.807,4.8539,30.20300000000001,1099.9,541.06,145.39,13.177,1.6689,62.157
33.145,1004.6,41.764,4.73,29.525,1099.9,543.27,145.02,13.028,1.4832,64.81
32.904,1004.6,42.518,4.7784,29.997,1099.9,541.68,146.18,13.128,1.6556,64.141
32.514,1004.5,45.633,4.7935,30.085,1100.0,541.29,146.62,13.154000000000002,1.2199,60.039
31.689,1004.7,52.237,4.3297,26.775,1094.8,549.68,134.39,12.324000000000002,1.179,64.447
29.934,1004.9,68.421,4.2362,26.288,1093.6,550.14,133.87,12.312,1.616,59.127
28.337,1005.0,78.00399999999998,4.7152,29.903,1099.8,541.7,145.9,13.03,0.95559,54.167
27.465,1005.2,82.60799999999998,4.1993,26.155,1092.3,549.83,134.56,12.114,0.93629,55.38
26.539,1004.9,86.37899999999998,4.1799,25.386,1088.7,549.76,132.09,11.981,0.96114,53.113
25.617,1004.6,90.04299999999998,4.2958,25.733,1090.6,550.13,133.67,12.095,1.6887,56.928
25.366,1004.4,92.762,4.3905,26.29,1093.4,550.0,135.82,12.300999999999998,2.1588,59.76600000000001
25.192,1004.1,93.359,4.405,26.188,1093.1,550.39,135.49,12.34,2.2752,59.859
25.237,1003.9,94.199,4.3941,26.083,1092.6,550.45,135.27,12.311,1.9635,58.933
25.01,1004.0,93.628,4.3655,25.945,1091.7,550.38,134.79,12.238,1.3335,58.129
