ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
24.802,1004.5,94.581,4.3093,25.056,1086.1,550.26,130.6,11.867,1.749,56.32100000000001
24.767,1005.0,94.443,3.6363,20.296,1058.6,549.95,110.65,10.632,4.3714,45.341
24.945,1005.2,93.831,3.9364,23.04,1074.3,550.11,121.87,11.392,2.214,49.00100000000001
26.149,1005.4,85.316,4.2457,26.057,1092.0,549.99,133.76,12.204,0.145,57.371
28.024,1005.2,73.571,4.7077,29.471,1099.5,542.91,142.71,13.073,0.32018,59.354
29.786,1005.2,66.845,4.3156,26.605,1094.5,550.13,134.1,12.264,1.6094,63.256
30.887,1005.1,60.178,4.3689,26.657,1095.3,550.17,133.85,12.274,0.83,65.40100000000001
31.609,1005.0,53.44300000000001,4.4159,26.789,1095.9,549.74,133.86,12.308,1.2741,67.248
32.435,1005.1,45.399,4.4361,26.91800000000001,1096.3,549.66,133.86,12.342,1.2516,70.19800000000001
33.017,1005.0,41.407,4.4399,26.996,1097.0,549.96,133.86,12.376,1.2089,72.23100000000002
33.293,1004.9,40.675,4.4329,27.012,1097.1,550.04,133.85,12.401,1.0496,70.975
33.44,1005.0,40.482,4.4223,27.048,1097.0,550.12,133.87,12.413,0.4623100000000001,70.063
33.617,1005.1,39.066,4.4169,27.025,1097.3,550.01,133.87,12.442,0.62107,70.62100000000002
33.031,1005.1,37.26,4.8243,29.797,1099.7,541.95,140.77,13.022,0.7016600000000001,70.245
32.322,1005.5,38.424,4.3942,27.051,1096.7,549.85,134.43,12.295,1.4799,73.881
31.299,1005.9,41.092,4.3138,26.925,1096.4,550.02,134.83,12.338,1.3495,72.524
29.751,1006.1,44.754,4.244,26.545,1094.5,549.81,134.83,12.257,1.0512,68.86399999999999
27.899,1005.8,50.94,4.1467,26.256,1093.1,549.87,134.84,12.130999999999998,0.71187,65.32300000000001
26.33,1005.6,56.663,4.1282,25.965,1092.0,549.64,134.47,12.195,0.7230300000000001,63.522
25.448,1005.6,62.297,4.1489,26.022,1091.6,550.22,134.27,12.166,0.74921,63.557
25.54,1005.8,65.471,4.1316,26.001,1091.6,550.23,134.16,12.174,1.362,64.742
24.657,1005.7,65.915,4.1154,25.978,1092.3,549.68,135.25,12.166,1.2642,66.493
24.247,1005.6,64.977,4.1363,26.183000000000003,1093.1,549.73,135.78,12.213,1.4963,69.112
24.064,1005.4,64.83800000000001,4.1002,25.845,1091.5,549.62,134.78,12.169,1.9389,69.12
24.001,1005.3,65.275,4.0973,25.891,1092.1,549.86,134.77,12.17,1.503,68.717
24.07,1005.5,65.243,3.3474,20.567,1061.0,550.16,112.42,10.69,3.994,56.917
24.499,1005.8,66.084,3.706,22.686,1073.3,550.16,120.75,11.337,3.7682,61.45
26.698,1006.1,61.111,4.2489,26.225,1092.9,549.91,133.66,12.206,1.7612,68.42399999999999
29.186,1006.2,55.823,4.3244,26.518,1094.5,550.25,133.79,12.237,1.4284,68.956
30.635,1006.3,56.692,4.3595,26.65,1094.9,550.34,133.79,12.258,0.29763,63.534
31.483,1006.6,59.701,4.3745,26.731,1095.2,549.96,133.79,12.278,0.17756,62.54
32.248000000000005,1006.6,57.282,4.3854,26.795,1095.7,549.84,133.82,12.299,0.69342,63.25100000000001
32.621,1006.5,52.589,4.386,26.859,1096.6,549.79,133.82,12.32,0.85915,63.889
33.131,1006.3,47.75,4.3834,26.927,1096.8,549.7,133.83,12.34,0.56745,65.488
33.283,1006.4,47.339,4.3934,26.922,1096.8,549.62,133.83,12.361,0.78796,65.617
33.005,1006.5,47.226000000000006,4.3836,26.903,1096.8,549.66,133.84,12.380999999999998,0.42434,65.946
32.803000000000004,1006.6,45.072,4.384,26.891,1096.4,549.89,133.85,12.386,0.5655,67.17699999999999
32.583,1006.5,42.26600000000001,4.378,26.838,1096.4,550.05,133.85,12.377,0.7565,69.178
32.094,1006.6,38.803,4.378,26.791,1096.2,550.13,133.84,12.348,1.6752,73.11
30.957,1006.8,42.227,4.3277,26.649,1095.1,549.94,133.85,12.335,1.5233,71.206
29.411,1007.2,50.274,4.2681,26.416,1093.9,549.83,133.85,12.323,1.4946,67.48899999999999
27.811,1007.2,58.053,4.2087,26.104,1092.6,549.85,133.83,12.31,1.1582,64.21600000000001
26.38,1007.0,65.161,4.1494,25.892,1091.3,549.94,133.84,12.298,1.2997,63.597
25.19400000000001,1007.0,67.47800000000001,4.1112,25.834,1091.3,549.89,134.32,12.164,1.5192,65.332
24.377,1006.5,70.029,4.1566,26.104,1093.2,550.38,135.68,12.272,1.6304,67.96
23.975,1006.2,70.535,4.1406,25.845,1091.9,550.39,134.78,12.165,1.1254,65.81
23.709,1005.9,69.501,3.6702,22.616,1072.7,550.26,120.87,11.233,2.6699,60.632
23.441,1005.7,69.583,3.3231,20.139,1058.7,550.16,110.76,10.544,3.1759,52.713
22.669,1005.9,70.846,3.3272,20.102,1058.0,549.98,110.81,10.547,3.9219,52.782
22.294,1006.0,70.137,3.3404,20.146,1058.0,550.03,110.79,10.553,4.4238,51.358
23.09800000000001,1006.3,66.23899999999999,3.3639,20.344,1058.9,550.01,110.79,10.568,4.4449,56.62300000000001
24.833,1006.5,60.082,3.9538,24.307,1081.2,550.04,126.03,11.598,1.8583,68.59
27.585,1006.5,51.00100000000001,4.333,26.411,1093.0,550.18,133.13,12.124,0.007504999999999999,67.58800000000001
29.85,1006.4,47.465,4.4245,26.579,1094.8,550.24,133.84,12.296,1.2676,70.97800000000002
31.075,1006.4,43.86600000000001,4.4425,26.69,1095.0,550.32,133.82,12.313,1.1736,71.965
32.1,1006.2,42.184,4.4475,26.754,1095.0,550.38,133.82,12.33,1.0759999999999998,71.067
32.575,1005.9,46.132,4.4658,26.697,1095.2,550.08,133.83,12.345999999999998,0.41251,64.431
32.828,1005.7,45.243,4.4647,26.895,1095.9,550.13,133.85,12.367,0.46678,65.301
33.159,1005.3,45.679,4.5064,27.263,1097.5,549.97,135.01,12.509,0.52772,66.87
33.101,1005.1,48.99100000000001,4.4542,26.917,1096.0,549.95,133.84,12.368,1.2258,65.979
33.657,1005.0,40.427,4.4633,27.046,1097.2,549.64,133.84,12.427,0.61259,70.959
33.597,1005.0,39.183,4.4713,27.046,1097.3,549.83,133.83,12.407,0.7753,70.377
32.637,1005.4,45.234,4.4115,26.82,1095.8,550.07,133.82,12.326,0.79545,65.587
30.576,1005.8,62.487,4.2862,26.327,1093.9,550.11,133.83,12.252,0.98867,57.668
28.909,1006.3,72.501,4.2437,26.107,1092.8,549.94,133.84,12.235,1.4284,56.767
27.809,1006.5,80.84100000000002,4.1975,25.975,1092.3,549.9,133.84,12.276,1.3309,56.622
27.022,1006.6,86.464,4.2866,25.854,1091.9,550.01,133.81,12.317,1.2881,56.413
26.586,1006.4,89.66799999999998,4.3642,26.166,1092.7,550.31,134.46,12.298,0.80052,55.707
26.544,1006.4,89.835,4.3783,26.292,1093.2,550.11,134.75,12.281,1.8727,57.96
26.434,1006.4,91.131,4.3354,26.112,1092.3,550.08,134.28,12.294,1.9552,56.91
26.265,1006.4,90.77,4.3605,26.119,1092.5,550.03,134.48,12.23,1.9162,56.88399999999999
26.026,1006.3,91.224,4.3518,25.993,1092.1,549.99,134.27,12.175,1.1177,55.29
25.797,1006.7,91.816,4.3421,26.119,1092.5,549.91,134.79,12.198,1.1021,55.899
25.539,1006.9,90.438,3.5105,20.319000000000006,1059.7,550.0,110.66,10.602,4.3365,45.644
25.592,1007.0,87.476,3.6721,21.605,1066.5,550.01,115.79,10.925999999999998,4.0896,49.617
26.32800000000001,1007.3,78.252,4.8245,30.152,1099.7,540.56,146.91,13.099,1.3372,56.014
27.214,1007.7,78.476,4.5468,28.289,1098.7,546.53,141.37,12.697,1.2622,60.45
28.556,1007.8,78.741,4.3391,26.204,1092.8,549.93,133.54,12.171,1.133,56.997
29.762,1007.8,68.943,4.3922,26.432,1094.0,550.0,133.92,12.24,0.44233,58.603
30.652,1007.8,59.563,4.4282,26.552,1094.6,549.82,133.93,12.355,0.35628000000000004,62.274
31.205,1007.7,52.945,4.4299,26.665,1095.1,549.58,133.91,12.47,0.61331,64.656
31.626,1007.5,47.894,4.8447,29.96,1099.8,541.71,145.71,13.092,0.40252,58.63
31.857,1007.2,47.68899999999999,4.8908,30.291,1099.9,540.56,147.23,13.241,0.49278,57.18600000000001
31.957,1006.8,46.237,4.824,30.018,1099.9,541.46,146.61,13.13,1.4508,60.595
31.555,1006.4,53.659,4.393,26.745,1095.2,549.49,134.58,12.315,1.1869,63.12300000000001
30.73,1006.2,55.654,4.4083,26.781,1095.8,549.95,134.85,12.354,1.0205,63.774
30.042,1006.6,59.499,4.376,26.792,1096.0,549.82,135.28,12.396,0.81548,63.334
28.892,1007.0,72.98,4.2978,26.396,1094.4,550.07,134.86,12.336,0.6662100000000001,57.705
27.794,1007.6,80.0,4.2792,26.227,1093.7,550.04,134.87,12.307,0.8852899999999999,56.65600000000001
26.841,1007.9,82.40899999999998,4.2658,26.034,1093.3,550.29,134.85,12.352,1.2279,56.99100000000001
26.027,1008.1,85.74600000000002,4.2946,26.061,1092.6,549.96,134.85,12.31,0.8759,55.53
25.311,1007.9,86.78299999999999,4.9103,30.574,1100.2,539.12,148.37,13.291,0.6337,53.44600000000001
24.511,1008.0,87.74700000000001,4.261,25.766,1091.0,549.63,134.37,12.172,1.0513,55.715
23.936,1007.9,87.006,4.2868,25.936,1092.4,550.01,135.58,12.144,0.8566299999999999,59.271
23.816,1007.9,86.74700000000001,4.2954,25.997,1092.8,549.7,135.79,12.215,0.8235299999999999,59.82899999999999
23.519,1007.6,86.375,3.6616,22.0,1069.6,549.85,118.74,11.088,2.8377,52.382
22.864,1007.8,86.227,3.4597,20.262,1059.5,549.79,111.78,10.612,3.6144,49.173
22.377,1008.1,87.725,3.4379,20.179,1059.8,550.25,111.8,10.609000000000002,3.8335,50.749
22.922,1008.5,90.706,3.6695,21.777,1065.4,548.55,116.68,11.055,3.8357,51.025
24.748,1008.6,85.45200000000001,4.4777,27.7,1099.3,548.41,140.28,12.603,0.4698,61.511
26.674,1008.8,66.0,4.6235,28.551,1099.6,545.74,141.42,12.792,0.21037,64.10600000000001
27.867,1008.9,55.886,4.3315,26.363000000000003,1093.9,549.88,134.25,12.29,0.90573,67.07300000000001
28.864,1009.0,44.804,4.3595,26.496,1095.1,549.84,134.2,12.318,0.7254,70.538
30.036,1009.1,37.566,4.3431,26.484,1095.2,549.57,133.83,12.376,2.2535,70.368
30.491,1009.2,39.686,4.3971,26.734,1096.4,549.88,134.65,12.434,1.035,73.248
29.962,1008.9,41.129,4.4162,26.799,1096.7,550.23,134.83,12.492,0.96335,73.094
31.19,1008.7,30.344,4.4441,26.96,1097.8,550.25,134.82,12.55,1.0471,77.22800000000002
30.943,1008.4,32.617,4.794,29.396,1099.6,543.07,142.82,12.985,1.2086,71.873
30.616,1008.1,33.023,4.4715,27.09800000000001,1097.4,549.73,135.98,12.402,1.126,75.584
30.367,1007.7,34.98,3.5691,20.869,1061.9,550.12,110.43,10.696,3.1529,55.874
29.575,1007.8,41.909,3.5451,20.874,1061.9,550.08,110.74,10.726,3.3219,53.417
29.038,1008.2,36.727,3.4885,20.792,1061.7,550.01,110.84,10.737,2.9160000000000004,55.735
27.85,1009.0,39.158,3.3894,20.581,1060.7,550.11,110.84,10.741,3.0305,55.914
26.134,1009.3,43.67,3.3557,20.359,1059.8,550.17,110.84,10.746,3.9184,58.828
24.264,1009.2,53.095,3.3666,20.241,1059.2,549.83,111.15,10.724,4.2112,58.698
22.857,1008.9,58.206,3.7142,22.785,1074.4,549.94,122.39,11.4,2.9988,63.37
21.929,1008.5,61.288,3.6578,22.782,1074.5,549.95,122.59,11.345,3.0638,67.149
22.022,1008.3,64.77199999999999,3.3399,20.155,1059.3,550.12,111.35,10.69,4.1678,59.469
22.507,1008.1,66.42,3.3308,19.989,1057.7,549.94,110.16,10.563,4.418,58.82899999999999
22.773000000000003,1008.0,62.386,3.3291,20.073,1058.1,550.11,110.46,10.563,3.9117,58.188
22.484,1008.0,59.878,3.8222,23.575,1078.8,549.6,125.54,11.503,1.9246,64.01
22.454,1008.2,59.356,3.3557,20.083,1058.7,550.19,110.58,10.604,3.1035,58.70399999999999
22.805,1008.4,59.677,3.9198,23.982,1075.9,547.11,125.4,11.673,2.8415,64.29899999999999
24.056,1008.7,58.53100000000001,4.25,25.99,1091.4,549.04,134.39,12.255999999999998,1.2754,68.735
26.003,1008.9,53.552,4.669,28.736,1100.1,545.1,141.95,12.839,0.51258,69.986
28.261,1009.1,50.983,4.5111,27.565,1099.1,549.05,137.83,12.499,0.58572,73.125
29.752,1009.1,49.319,4.9214,30.443,1099.7,539.6,147.58,13.195,0.49805,61.173
30.798,1009.0,48.761,4.9176,29.786,1099.8,541.85,143.8,13.149,0.68811,65.455
30.557,1008.9,51.262,5.0388,30.753,1100.1,538.6,149.04,13.331,0.61385,56.82100000000001
30.752,1008.7,48.713,5.0473,30.969,1100.2,538.2,149.69,13.276,0.8014600000000001,56.856
31.344,1008.5,48.27,5.0512,30.66,1099.9,539.15,144.97,13.262,0.85105,63.118
31.609,1008.3,49.703,4.9997,31.177,1099.9,537.91,149.34,13.39,0.69006,54.716
31.004,1008.3,55.85,4.398,26.632,1093.8,549.29,134.38,12.296,0.87216,62.261
30.454,1008.7,58.253,4.3479,26.396,1094.5,550.16,133.84,12.226,0.77879,62.137
29.756,1008.8,60.649,4.3254,26.43,1093.6,550.36,133.82,12.119000000000002,1.5212,62.132
28.652,1008.9,68.344,3.8789,23.464,1076.5,549.97,121.98,11.425999999999998,2.754,54.593
27.782,1009.2,68.134,4.2134,25.923,1091.3,550.36,133.3,12.169,1.4476,61.075
26.85,1009.5,73.139,4.1882,26.006,1091.5,549.76,133.8,12.237,1.4094,60.74100000000001
25.773000000000003,1009.7,78.311,4.1621,25.856,1090.9,550.01,133.8,12.269,1.8371,61.06399999999999
24.905,1009.7,83.444,4.2565,25.935,1091.9,550.4,134.31,12.233,1.3557,60.099
24.433000000000003,1009.6,86.334,4.2547,25.769,1091.2,550.29,133.98,12.178,1.7027,60.411
23.863000000000003,1009.3,88.281,4.2696,25.809,1091.6,550.11,134.62,12.198,2.1144,62.229
23.376,1009.1,90.556,4.3116,25.614,1090.8,550.34,134.08,12.133,2.1256,61.505
23.236,1008.8,91.056,4.1723,24.631,1085.1,550.27,129.96,11.805,1.7692,57.615
22.94400000000001,1008.8,90.965,3.4795,20.11,1058.3,549.94,110.8,10.566,3.7202,48.625
23.08,1009.2,90.476,3.5164,20.22,1058.5,550.07,110.79,10.487,3.3384,47.775
23.323,1009.4,88.795,3.8292,22.736,1073.0,550.11,121.25,11.242,3.0037,55.07899999999999
24.942,1009.5,83.141,4.2314,25.967,1091.9,550.01,133.61,12.059,1.9328,64.085
26.704,1009.5,75.142,4.3012,26.237,1093.6,549.76,134.34,12.188,1.5371,65.35300000000001
27.988000000000003,1009.6,68.417,4.3443,26.54,1095.1,549.83,134.81,12.268,0.95143,65.486
29.204,1009.8,65.947,4.4273,26.571,1094.8,549.87,134.81,12.289,0.43752,61.374
30.33,1009.5,62.878,4.4615,26.48,1094.6,549.95,134.81,12.309,0.55056,60.96100000000001
30.66,1009.4,60.708,4.4699,26.521,1095.3,550.24,134.82,12.329,0.8651,62.572
30.935,1009.2,59.478,4.4616,26.646,1095.6,550.16,134.83,12.347,1.9841,66.76
31.475,1009.0,57.518,4.4583,26.769,1096.1,549.95,134.83,12.366,1.8577,67.294
31.068,1009.0,62.976000000000006,4.3907,26.597,1095.5,550.02,134.82,12.332,2.1782,63.672
30.183000000000003,1009.0,69.40100000000001,4.3728,26.6,1095.3,550.08,134.82,12.319,1.8511,62.122
28.956,1009.2,67.888,4.3671,26.528,1094.9,550.07,134.81,12.307,1.9123,63.599
28.09800000000001,1009.6,70.67699999999998,4.0513,24.636,1083.7,550.25,127.04,11.719,2.7179,58.114
27.519,1009.7,76.07300000000002,3.4628,20.67,1060.6,549.99,110.87,10.764,3.5297,45.779
27.211,1009.7,77.038,3.848,23.361,1076.6,550.23,122.49,11.494000000000002,2.7715,51.469
26.545,1009.7,78.627,4.2475,25.985,1092.1,550.35,134.13,12.18,1.2187,60.245
25.743,1009.8,82.584,4.2649,26.084,1092.5,550.32,134.8,12.21,1.5311,60.069
25.165,1009.7,85.76799999999999,4.2904,25.942,1092.0,549.96,134.57,12.155,1.217,59.286
24.67,1009.7,88.71,4.2709,25.876,1091.9,549.97,134.5,12.005999999999998,1.4875,60.304
24.358,1009.6,91.512,4.3214,25.91800000000001,1092.1,550.07,134.76,12.124,1.3692,60.29600000000001
23.94400000000001,1009.6,91.696,4.398,25.87,1091.9,550.16,134.77,12.159,1.6512,60.407
23.63,1009.4,92.806,4.4193,25.866,1091.8,550.4,134.77,12.165,1.731,60.40600000000001
23.39,1009.2,94.236,4.1593,24.238000000000003,1082.3,550.24,127.72,11.678,2.0686,56.77
23.101,1009.3,92.848,3.6626,20.283,1058.7,549.86,111.06,10.61,4.4763,50.775
23.414,1009.5,91.375,3.7319,21.312,1064.7,549.98,115.18,10.933,4.0486,52.301
24.709,1009.6,83.046,4.2733,26.29,1093.0,549.7,134.75,12.108,1.2738,64.205
26.70300000000001,1009.4,72.87,4.3405,26.695,1094.9,549.84,135.34,12.23,1.3243,69.368
28.654,1009.4,69.666,4.3995,26.409,1093.8,549.91,133.82,12.248,1.6372,76.55
30.169,1009.6,65.396,4.4292,26.33,1093.5,549.7,133.84,12.267,1.5423,73.4
30.635,1009.4,59.88399999999999,4.4392,26.435,1093.9,549.85,133.82,12.285,1.5348,75.643
31.324,1009.3,55.082,4.4713,26.483,1094.6,550.02,133.8,12.296,1.4569,77.057
31.666,1009.3,55.102,4.4493,26.503,1094.5,549.86,133.79,12.286,1.6355,69.5
32.32,1008.9,53.159,4.4762,26.658,1094.7,550.17,133.8,12.287,1.475,65.939
32.84,1008.5,50.114,4.4864,26.786,1095.1,550.02,133.81,12.29,1.4003,68.25399999999999
32.588,1008.6,55.394,4.4038,26.682,1095.0,550.2,133.79,12.291,1.6902,66.066
31.938,1008.7,57.091,4.3756,26.602,1094.4,550.11,133.82,12.268,1.8679,65.931
31.505,1008.9,61.612,4.2914,26.469,1093.7,550.04,133.83,12.181,1.9855,62.148
29.968000000000004,1009.2,71.067,3.4596,20.657,1060.2,549.9,110.12,10.687,5.4498,48.764
28.231,1009.7,61.91,4.2228,26.165,1092.3,550.31,133.78,12.106,2.5564,67.12
26.811,1009.9,65.517,4.1923,26.209,1092.6,550.39,134.8,12.075,2.0453,67.675
25.439,1010.0,75.49,4.1407,25.856,1091.5,550.19,134.22,12.114,2.3791,65.456
24.564,1010.1,84.161,4.25,26.091,1092.6,550.34,135.11,12.246,2.6099,65.675
23.981,1010.0,86.624,4.2215,25.709,1090.7,550.37,133.8,12.072,2.8837,64.497
23.555,1009.8,89.038,4.2756,25.722,1091.3,550.18,134.58,12.079,2.7916,63.905
23.279,1009.9,90.784,3.4995,20.122,1058.8,550.06,110.86,10.595999999999998,6.8089,53.278
23.304,1010.0,93.356,3.5210000000000004,20.154,1058.6,549.87,110.7,10.573,7.2528,54.477
23.357,1010.2,93.48,3.5698,20.115,1058.9,549.99,110.79,10.594,6.7313,53.828
23.141,1010.6,95.163,3.6255,20.118,1058.7,550.03,110.78,10.587,6.5225,53.73
23.938,1011.0,94.929,3.6069,20.348,1059.5,549.89,110.79,10.633,6.2029,51.572
25.56900000000001,1011.3,90.18,4.0422,24.102,1080.2,549.67,125.25,11.684,3.5926,57.202
27.562,1011.2,70.452,4.7961,30.019,1099.9,541.44,145.84,13.066,1.3584,61.021
29.435,1011.4,64.566,4.6768,29.034,1100.0,545.0,143.8,12.931,1.5666,66.48899999999999
30.599,1011.6,63.973,4.9012,30.13,1099.9,541.21,146.18,13.091,1.8746,62.349
31.445,1011.5,59.417,4.4408,26.585,1094.4,549.85,133.97,12.23,1.9667,69.128
32.07,1011.4,56.755,4.4666,26.652,1095.1,549.83,133.78,12.406,1.7946,69.368
32.466,1011.4,54.38800000000001,4.4759,26.864,1096.2,550.12,134.13,12.389,1.7622,69.283
32.966,1011.2,50.537,4.4558,26.885,1096.1,550.29,133.82,12.366,1.5041,68.92699999999999
33.334,1011.1,49.458,4.4572,26.956,1094.9,548.91,133.47,12.379,1.4777,70.428
33.609,1011.1,49.32,3.6099,21.027,1062.6,549.98,110.44,10.779000000000002,5.2514,51.816
33.294000000000004,1010.9,40.347,3.7694,22.157,1069.2,550.01,114.55,11.114,4.6081,60.843
32.865,1011.0,38.201,4.4494,26.928,1097.1,550.05,133.83,12.427,1.6438,78.233
31.65,1011.2,39.916,4.3581,26.737,1096.2,550.0,133.79,12.397,1.6558,76.556
30.111,1011.5,44.125,4.2893,26.594,1095.3,549.96,133.78,12.314,1.6123,75.792
29.285,1011.4,47.51,4.2354,26.356,1094.3,550.26,133.78,12.209,1.7143,74.362
28.052,1011.6,52.705,4.213,26.112,1093.4,550.0,133.97,12.216,1.818,71.571
27.049,1011.6,58.234,4.1553,25.882,1091.6,550.07,133.35,12.168,1.979,68.387
25.98,1011.5,62.522,3.7286,23.046,1075.5,550.13,122.08,11.368,4.189,64.436
25.257,1011.6,67.123,3.3768,20.475,1060.2,549.93,111.16,10.658,6.4157,56.837
24.411,1011.6,68.915,3.3553,20.289,1059.4,550.08,111.27,10.673,6.625,58.89
23.031,1011.6,74.131,3.3435,20.112,1058.9,549.92,111.08,10.629,6.8707,60.387
22.134,1011.7,77.572,3.3134,20.012,1058.2,550.02,110.78,10.515999999999998,7.1689,61.356
21.947,1012.0,76.583,3.3104,20.046,1058.3,549.94,110.82,10.507,6.9426,61.356
21.976,1012.2,77.244,3.3567,20.276,1059.4,549.95,111.47,10.640999999999998,6.841,60.828
24.484,1012.3,69.189,4.0426,24.69,1084.5,550.21,128.0,11.754,3.6392,71.115
27.907,1012.4,52.43600000000001,4.4049,26.483,1094.0,549.95,132.79,12.324000000000002,1.5603,98.04
30.623,1012.7,50.427,4.4542,26.769,1095.3,550.26,133.52,12.362,2.3542,93.422
32.207,1012.7,46.267,4.4862,26.86,1096.3,550.22,133.87,12.45,2.7358,89.321
32.785,1012.4,46.723,4.5691,27.222,1098.3,549.69,135.53,12.526,2.4387,89.757
33.364000000000004,1012.1,43.212,4.5543,27.037,1097.2,549.78,134.07,12.501,2.1759,88.223
34.067,1011.7,42.289,4.5913,27.288,1096.4,548.7,134.16,12.539,2.4341,84.794
34.598,1011.4,40.844,4.9221,29.95300000000001,1099.7,542.05,145.13,13.012,2.3584,80.998
34.665,1011.2,39.177,4.773,29.241,1100.2,544.55,143.59,12.963,2.0555,85.568
34.619,1011.2,40.459,4.876,30.014,1100.2,541.89,145.1,13.147,1.8483,90.751
34.047,1011.1,37.968,4.8728,29.879,1100.1,541.99,144.74,13.162,1.9395,94.566
33.699,1011.2,38.914,4.9169,30.295,1100.2,540.67,145.87,13.156,1.7025,80.808
32.355,1011.5,39.795,4.3406,26.59800000000001,1094.8,549.64,133.39,12.305,4.252,68.209
30.83,1011.8,43.87,4.2667,26.525,1094.6,550.04,133.8,12.29,1.481,70.634
29.136,1012.0,50.869,4.227,26.13,1093.2,549.77,133.8,12.232,1.4016,67.447
27.565,1011.9,59.155,4.1873,25.803,1091.7,550.3,133.16,12.113,1.3514,63.611
26.325,1011.5,65.461,4.2304,26.05,1093.1,549.86,134.45,12.293,1.4665,64.421
25.597,1011.3,71.42399999999998,4.2252,25.904,1092.6,550.38,134.17,12.211,1.6345,63.573
25.398000000000003,1011.2,74.882,4.2003,26.03,1092.7,550.37,134.57,12.132,1.7861,63.88399999999999
25.213,1011.2,74.551,4.169,25.954,1092.4,550.27,134.76,12.105,1.4793,63.351000000000006
24.351,1011.2,75.57600000000002,4.1531,25.769,1092.2,549.65,134.81,12.078,1.9053,65.04
23.817,1011.2,75.37899999999998,3.4657,20.838,1062.8,549.88,113.51,10.796,4.1625,56.295
23.884,1011.2,71.699,3.3831,20.15,1058.9,549.93,110.71,10.625,4.9324,56.38
24.336,1011.4,69.82600000000001,3.445,20.436,1060.5,550.03,111.43,10.715,4.2048,55.931
26.134,1011.6,64.993,4.3218,26.38,1094.5,550.01,134.55,12.220999999999998,1.6823,69.265
28.94,1011.6,57.994,4.4456,26.706,1095.2,549.74,133.89,12.216,1.6623,69.262
30.937,1011.7,54.987,4.4932,26.79,1095.7,550.03,133.95,12.279000000000002,1.7357,70.11
32.248000000000005,1011.6,49.556,4.5377,26.934,1096.3,550.14,133.82,12.343,1.7789,72.585
33.188,1011.4,44.37600000000001,4.5359,27.09,1097.2,550.02,133.82,12.409,1.9447,74.693
34.167,1011.3,42.597,4.5776,27.181,1097.8,550.3,133.82,12.519,1.7129,74.484
34.748000000000005,1011.0,41.352,4.8042,28.783,1098.5,544.98,138.89,12.89,1.6366,70.09899999999999
34.903,1010.7,42.625,4.8232,29.31,1099.7,544.03,143.75,13.046,1.7727,65.689
34.831,1010.3,42.882,4.8615,29.54,1099.8,543.36,144.11,13.064,1.7753,64.291
34.929,1010.1,42.238,4.8911,29.478,1100.2,543.43,139.94,12.916,1.7623,69.413
34.491,1010.0,40.785,4.6105,27.568,1096.2,547.76,133.98,12.5,1.5445,71.146
33.825,1010.0,36.37300000000001,4.5278,27.18,1098.1,550.02,133.8,12.402,1.7119,75.107
32.467,1010.1,40.574,4.5038,27.054,1097.2,550.17,134.13,12.39,1.8684,74.311
31.42,1010.3,43.609,4.4531,27.056,1096.7,550.18,134.79,12.379,2.036,74.112
30.619,1010.3,44.907,4.4155,26.811,1096.2,550.06,134.77,12.362,1.7443,71.60300000000002
29.318,1010.2,50.437,4.3887,26.621,1095.6,550.28,134.77,12.375,1.744,69.859
28.992,1010.1,59.14100000000001,4.3864,26.754,1095.5,550.07,135.09,12.389,1.8405,66.904
28.315,1010.2,57.055,4.359,26.675,1095.0,549.22,135.63,12.411,1.8216,67.809
27.052,1010.3,56.684,4.2918,26.37,1094.9,549.84,135.21,12.362,2.0832,70.12
26.75,1010.0,57.569,4.2601,26.363000000000003,1094.1,549.73,134.75,12.173,2.1381,70.017
26.265,1009.8,58.38,3.6136,21.678,1067.2,549.69,115.69,10.934,4.0255,59.032
24.725,1009.9,63.885,3.4367,20.468,1060.6,550.07,111.68,10.607,4.6601,58.303
24.326,1009.9,65.02199999999999,3.4178,20.454,1059.7,550.08,110.92,10.608,5.1553,58.31800000000001
24.742,1010.2,64.583,3.9759,23.966,1080.3,549.7,125.31,11.541,3.3254,64.579
27.43,1010.7,58.971,4.4316,26.531,1094.9,549.64,133.95,12.251,1.9386,69.94800000000001
30.103,1011.2,56.06,4.5366,26.981,1097.2,549.78,134.75,12.463,2.8186,70.431
30.81900000000001,1011.5,68.906,4.9128,29.615,1100.1,542.29,144.17,13.017,2.4574,59.726000000000006
31.148000000000003,1011.7,70.021,4.4908,26.626,1094.4,549.72,134.21,12.304,2.822,63.495
31.956,1011.7,67.922,4.5247,26.629,1095.0,550.06,133.84,12.323,2.803,63.577
32.431,1011.6,66.05199999999999,4.5367,26.77,1095.4,549.77,134.02,12.393,2.3632,62.302
32.705,1011.3,63.957,5.1774,31.212,1099.8,537.3,144.1,13.337,1.97,61.541
32.989000000000004,1011.1,62.236,4.5402,26.913,1096.2,549.65,133.98,12.342,2.1094,63.69600000000001
32.756,1010.7,58.48,4.7804,28.336,1099.5,547.04,137.76,12.698,2.0368,68.083
32.489000000000004,1010.8,56.721,4.6071,27.244,1095.7,548.23,134.57,12.579,2.3094,65.777
31.808000000000003,1010.9,56.707,4.7407,28.389,1100.0,546.58,138.88,12.679,2.5242,69.04899999999999
30.781,1011.1,61.445,4.4276,26.501,1094.9,550.02,133.85,12.306,2.5074,65.642
29.379,1011.5,74.354,4.3852,26.347,1093.6,549.86,133.82,12.25,2.5711,60.38800000000001
28.596,1011.9,79.859,4.3344,26.236,1093.6,550.19,133.82,12.205,2.6507,60.043
28.163,1012.0,81.755,4.3477,26.274,1093.7,550.27,134.03,12.161,2.533,59.408
27.916,1012.1,81.187,4.331,26.304,1093.7,550.33,134.25,12.223,2.7617,60.565
27.575,1012.1,83.984,4.3757,26.364,1093.8,549.87,134.32,12.338,2.3801,59.593
27.422,1012.2,85.649,4.4048,26.556,1094.6,549.85,135.16,12.342,2.3955,60.605
27.29,1012.1,84.523,4.3374,26.199,1093.3,550.02,134.26,12.255999999999998,2.612,59.952
26.931,1011.9,85.178,4.3563,26.175,1093.0,549.82,134.27,12.264,2.5213,59.74100000000001
26.498,1011.9,86.338,4.3457,26.257,1093.4,549.88,134.76,12.223,2.8164,61.566
26.123,1012.2,87.42200000000004,3.7859,22.217,1070.5,549.99,118.15,11.140999999999998,4.4860000000000015,53.262
25.674,1012.7,89.277,3.5152,20.359,1060.1,549.91,110.8,10.56,5.6922,48.799
25.721,1012.9,90.783,3.5412,20.324,1059.9,550.06,110.52,10.71,6.0193,49.04
26.614,1013.1,87.057,4.3333,25.984,1092.5,549.93,133.83,12.119000000000002,3.3251,60.994
27.757,1013.1,81.22800000000002,4.3432,26.29,1094.4,550.47,134.38,12.220999999999998,3.0384,63.665
29.081,1013.3,73.79899999999998,4.3726,26.429,1094.9,550.44,133.96,12.303,2.8028,63.808
30.068,1013.3,66.91199999999999,4.4273,26.558000000000003,1095.4,550.2,133.84,12.298,2.8875,66.896
30.671,1013.2,65.333,4.4694,26.66,1095.6,550.12,133.86,12.321,2.9621,66.90899999999999
30.948,1013.0,64.71,4.4774,26.708,1096.2,550.08,133.84,12.344,3.0533,67.348
31.42,1012.8,61.143,4.4951,26.732,1096.1,549.92,133.85,12.359000000000002,2.6636,67.253
31.652,1012.5,61.219,4.4901,26.686,1095.8,549.88,133.85,12.359000000000002,3.0368,66.592
31.45300000000001,1012.1,62.291,4.4784,26.693,1096.0,549.95,134.14,12.357,2.5766,65.385
31.031,1012.0,63.27,4.4725,26.811,1096.6,550.12,134.85,12.379,2.9971,66.21
30.351,1012.1,63.922,4.4301,26.671,1096.1,549.95,134.84,12.372,2.7082,66.322
29.122,1012.1,67.354,4.3863,26.458,1095.1,549.99,134.83,12.325,2.6503,65.587
27.849,1012.3,72.49600000000002,4.3339,26.305,1094.4,550.31,134.8,12.299,2.8362,65.516
27.07,1012.5,75.435,4.322,26.254,1093.9,549.71,134.79,12.300999999999998,2.8356,65.044
26.743,1012.7,74.78699999999998,4.2976,26.245,1093.6,549.76,134.78,12.347,2.7238,66.033
26.392,1012.8,74.854,4.3092,26.257,1093.4,550.23,134.79,12.395,3.1591,65.58800000000001
25.897,1012.8,75.027,4.2648,26.097,1093.1,549.62,134.6,12.257,2.7707,66.358
25.356,1012.2,75.90899999999998,4.2787,26.315,1094.0,549.64,135.52,12.345,2.5155,66.308
24.761,1011.9,77.24600000000002,4.2614,26.187,1094.0,550.19,135.5,12.338,3.1523,68.538
24.665,1011.6,78.672,4.3083,26.222,1094.2,549.87,135.64,12.333,3.3475,67.189
24.602,1011.4,79.104,4.255,26.023000000000003,1093.0,549.59,134.74,12.232,3.0093,66.583
24.446,1011.6,80.57600000000002,4.2172,25.961,1092.5,549.84,134.75,12.203,3.1645,66.903
23.969,1011.7,81.916,4.2553,25.79,1092.4,550.1,134.75,12.164,3.1651,65.97399999999999
23.812,1011.6,84.374,4.2089,25.777,1092.1,550.18,134.47,12.111,3.3121,65.70100000000001
25.462,1011.7,82.54,4.313,26.163,1093.2,549.65,134.37,12.175,3.5401,65.333
27.406,1011.8,71.319,4.3746,26.219,1093.5,550.23,133.87,12.139,3.2762,66.77600000000001
28.554,1011.7,65.348,4.459,26.568,1095.6,550.17,134.81,12.314,3.3573,71.419
29.475,1011.4,60.43,4.4743,26.595,1095.5,550.14,134.31,12.331,3.1734,71.418
30.163,1011.1,58.562,4.481,26.552,1095.6,550.05,133.81,12.331,2.9656,70.296
30.729,1010.9,56.36,4.5,26.609,1095.7,550.12,133.79,12.332,3.0605,72.176
31.109,1010.6,54.335,4.5049,26.671,1095.7,550.13,133.83,12.336,2.969,71.518
31.198,1010.1,54.023,4.5096,26.642,1095.7,550.08,133.84,12.341,3.2908,71.736
31.249,1010.1,52.48,4.4708,26.659,1095.9,550.08,133.84,12.322,3.2293,72.171
30.722,1010.5,52.869,4.4264,26.56,1095.4,550.11,133.83,12.287,3.1648,71.65
29.406,1010.1,60.979,4.3626,26.31900000000001,1094.1,550.14,133.81,12.254,3.284,68.596
28.289,1009.9,70.54,4.33,26.148000000000003,1093.6,550.07,133.8,12.237,3.6045,66.205
27.558000000000003,1009.9,74.253,4.3161,26.129,1093.2,550.0,133.78,12.220999999999998,3.5197,65.016
27.08,1010.0,75.367,4.2724,25.987,1092.3,549.75,133.78,12.174,3.4665,63.731
26.047,1009.8,77.306,4.2248,25.75,1092.0,549.85,133.78,12.066,3.4395,64.081
25.185,1009.5,80.009,4.2078,25.576,1090.9,549.96,133.47,12.064,3.7798,64.467
24.69,1009.4,82.256,4.2236,25.675,1091.3,550.35,133.74,12.195,3.7047,65.71
24.558000000000003,1009.0,84.03,4.2031,25.671,1090.9,550.4,133.74,12.156,3.1889,63.99100000000001
24.577,1008.7,85.57799999999997,4.2721,25.754,1091.9,550.23,134.16,12.297,3.6058,64.917
24.493,1008.7,87.491,4.2975,25.887,1092.2,550.39,134.75,12.289,3.463,64.237
24.429,1008.4,87.743,4.2911,25.593000000000004,1090.7,549.89,133.76,12.18,3.7797,64.58800000000001
24.311,1008.3,86.479,4.2475,25.604,1090.7,549.81,133.74,12.125,3.9095,65.087
24.191,1008.3,84.896,3.4881,20.403,1060.7,550.04,111.67,10.669,6.197,55.303
24.44400000000001,1008.3,85.557,3.9237,23.433000000000003,1078.1,550.0,124.33,11.526,5.2711,61.201
25.878,1008.1,81.75399999999998,4.2992,26.094,1092.8,549.89,134.03,12.214,4.2766,66.44800000000001
27.586,1007.9,71.423,4.4381,26.516,1094.8,549.8,134.76,12.319,3.4127,68.155
28.628,1008.0,64.032,4.4499,26.622,1095.2,549.76,134.8,12.367,3.6897,71.445
29.356,1008.0,59.92100000000001,4.4778,26.702,1095.5,549.73,134.78,12.419,3.3027,71.90899999999998
29.902,1007.8,58.067,4.5044,26.779,1095.9,549.7,134.79,12.470999999999998,3.278,72.013
30.35,1007.6,54.81800000000001,4.5105,26.814,1096.2,549.68,134.79,12.524,3.5927,74.062
30.468000000000004,1007.6,52.301,4.5177,26.974,1097.3,549.6,135.28,12.446,3.3475,73.687
30.403,1007.3,52.351000000000006,4.4527,26.553,1095.0,550.29,133.86,12.315,3.4462,72.166
30.101,1007.1,54.976000000000006,4.421,26.432,1094.4,549.87,133.61,12.291,3.863,72.154
29.518,1007.1,57.385,4.4033,26.403,1094.3,550.1,133.72,12.316,3.6373,71.345
28.77,1007.2,60.838,4.3998,26.555,1095.2,549.7,134.79,12.184,3.4414,70.39
27.717,1007.2,67.792,4.2015,25.262,1087.6,549.98,130.0,11.955,3.9288,66.025
27.065,1007.5,73.766,3.4926,20.508000000000006,1060.4,549.92,110.75,10.659,6.0159,52.78
26.554,1007.9,76.973,3.8649,23.154,1076.1,550.01,122.46,11.418,5.324,60.43899999999999
26.145,1008.0,80.064,4.3039999999999985,26.126,1093.5,550.19,134.78,12.229,4.1594,66.58800000000001
25.932,1007.5,82.37700000000002,4.2962,26.087,1093.2,550.23,134.77,12.236,3.7844,65.569
25.749,1007.1,84.395,4.2948,25.875,1092.0,549.82,134.03,12.133,3.5753,64.181
25.583,1006.8,85.758,4.248,25.51,1090.0,549.99,132.49,12.094,3.9679,61.997
25.541,1006.5,84.809,4.3426,26.244,1093.9,549.78,135.56,12.207,3.7337,65.006
25.314,1006.1,84.26299999999998,4.3124,26.132,1092.9,549.69,135.1,12.191,4.1646,66.635
24.91,1005.8,85.796,3.8113,22.564,1072.4,549.81,120.27,11.154000000000002,5.6454,59.048
24.354,1005.7,87.52,3.5157,20.274,1059.0,550.09,110.97,10.582,6.5583,53.784
24.001,1005.6,89.084,3.5346,20.435,1060.3,550.11,111.76,10.584,6.5169,53.935
24.237,1005.7,89.536,3.5659,20.512,1060.7,550.13,111.77,10.586,7.0288,55.71100000000001
25.641,1005.7,85.23700000000002,3.8242,22.577,1071.8,549.99,119.18,11.213,5.7576,57.464
26.87,1006.0,79.03699999999998,4.3867,26.491,1094.0,549.97,134.54,12.258,3.861,66.278
27.704,1005.7,74.75399999999998,4.4089,26.636,1094.4,550.01,134.73,12.286,3.8495,66.46300000000001
27.919,1005.5,72.50399999999998,4.4309,26.682,1094.8,550.18,134.73,12.29,3.8834,68.658
26.439,1005.9,76.105,4.3483,26.218000000000004,1093.2,550.08,134.73,12.252,4.2982,68.749
22.104,1005.9,92.798,4.2544,25.891,1091.9,549.78,135.31,12.082,4.2373,67.747
21.312,1007.2,98.597,4.6701,25.81900000000001,1092.5,550.11,135.79,12.16,4.57,67.132
21.466,1006.3,100.05,4.695,25.935,1092.1,550.07,135.74,12.101,4.1351,66.012
21.907,1006.3,99.965,4.2752,23.488000000000003,1078.3,550.07,125.31,11.41,4.9898,61.66
22.713,1006.8,94.751,3.5325,20.25,1059.3,549.97,111.07,10.501,6.9204,56.356
23.544,1007.6,89.65299999999998,3.6982,21.987,1068.9,550.07,117.79,11.097,6.0294,60.25
24.201,1008.3,84.196,4.2546,25.97,1091.6,550.08,133.77,12.158,4.3426,69.051
24.451,1008.6,79.676,4.2967,26.145,1092.9,549.96,134.76,12.181,4.3404,70.08
24.191,1008.9,82.46700000000001,4.27,25.96,1091.9,550.17,134.76,12.152,4.3987,67.98
23.103,1009.4,85.37200000000001,4.2856,25.724,1091.1,549.93,134.76,12.132,4.5301,68.135
22.372,1009.4,84.255,4.2587,25.624,1091.2,549.9,134.8,12.188,4.6576,69.962
21.772,1009.7,84.802,4.2086,25.664,1091.4,550.13,135.06,12.279000000000002,4.9506,70.33800000000001
21.043000000000006,1009.7,88.28399999999998,4.3085,25.616,1091.2,550.25,135.21,12.26,4.756,70.398
20.483,1009.6,89.95299999999996,3.5844,20.843000000000004,1062.5,550.04,114.36,10.709,7.125,62.486
20.106,1009.6,90.323,3.4783,19.928,1057.3,550.25,110.77,10.473,7.989,62.849
19.557,1009.5,91.144,3.5284,19.881,1057.2,550.13,110.8,10.373,7.8737,64.33
19.263,1010.0,91.022,3.5172,19.835,1057.0,550.18,110.78,10.347,7.7717,65.085
18.581,1010.5,92.597,3.5226,19.77,1057.0,550.11,110.89,10.445,8.5192,66.26
18.453,1010.9,94.725,3.9671,22.731,1074.5,549.76,123.75,11.329,6.687,68.226
19.798,1011.2,95.579,4.3319,25.553,1090.7,549.87,134.59,12.018,5.178,71.025
21.981,1011.5,82.95100000000002,4.2912,25.97300000000001,1092.3,549.78,134.72,12.168,4.7673,73.322
24.13300000000001,1011.7,63.892,4.3295,26.229,1093.6,549.98,134.75,12.237,4.5032,77.964
25.34,1011.8,61.09,4.3636,26.253,1094.0,550.11,134.78,12.263,4.3556,76.355
26.664,1011.5,60.44300000000001,4.3671,26.242,1093.9,550.35,134.76,12.265999999999998,4.4068,75.825
27.699,1011.2,59.585,4.4311,26.167,1093.7,549.91,134.77,12.362,4.3414,75.56
28.251,1010.7,59.622,4.4465,26.265,1094.2,550.38,135.12,12.432,4.1194,72.33800000000002
28.596,1010.4,59.379,4.4428,26.256,1093.6,550.16,134.77,12.419,4.4172,73.312
28.78,1010.1,58.997,4.4657,26.367,1094.8,549.93,135.13,12.423,4.5072,73.077
28.654,1010.0,57.528,4.4691,26.553,1095.5,549.92,135.63,12.467,4.2868,73.471
28.357,1010.0,54.128,4.4366,26.343000000000004,1094.7,549.64,134.82,12.35,4.6118,75.50399999999998
28.032,1010.1,52.345,4.4321,26.475,1095.2,550.12,135.13,12.42,4.5185,76.395
28.209,1010.2,49.583,4.3742,26.413,1094.3,550.43,134.76,12.439,4.4878,77.917
26.805,1010.5,58.691,4.3309,26.482,1094.7,549.76,136.11,12.414,4.7652,74.44800000000002
25.373,1010.6,67.831,4.2959,26.304,1093.7,549.62,135.73,12.395,4.5991,71.709
24.067,1010.5,72.655,4.2299,26.132,1093.0,550.27,135.83,12.245,4.7158,70.585
22.921,1010.5,76.936,4.1933,25.7,1090.8,550.36,134.2,12.146,5.1029,70.90899999999998
22.833,1010.5,75.97800000000002,4.1549,25.709,1090.8,550.25,134.14,12.158,4.9678,72.008
22.308000000000003,1010.5,80.385,4.2356,25.747,1091.2,550.34,134.79,12.161,4.6979,70.175
21.797,1010.4,80.705,4.1946,25.704,1090.8,550.18,134.63,12.12,4.8371,70.421
21.084,1010.4,83.675,4.1762,25.226,1088.4,550.41,133.33,12.052,5.0592,69.64699999999999
20.169,1010.3,86.35799999999998,3.9058,23.331,1077.5,550.23,125.57,11.443,6.0089,67.63600000000001
19.837,1010.2,86.09,3.4581,19.915,1057.0,549.97,110.77,10.558,8.7313,65.562
20.032,1010.2,86.785,3.429,20.005,1057.4,549.87,110.75,10.538,8.4453,64.859
21.316,1010.5,85.68799999999997,4.0314,24.175,1081.3,549.77,127.45,11.630999999999998,6.2579,69.179
24.013,1010.8,83.10600000000002,4.2832,26.185,1092.4,550.16,134.28,12.109000000000002,5.2853,71.8
26.501,1011.0,75.205,4.3922,26.381,1094.1,549.85,134.71,12.291,4.8049,71.76
28.266,1011.0,66.445,4.4441,26.379,1094.4,549.76,134.37,12.324000000000002,5.0231,73.571
29.339,1011.0,62.449,4.4361,26.165,1093.0,549.97,133.78,12.252,4.7583,72.315
29.592,1010.7,59.596,4.4604,26.18,1093.2,550.3,133.77,12.251,4.6221,72.80199999999998
29.979,1010.4,58.50100000000001,4.4761,26.186,1093.9,550.18,133.75,12.304,4.7645,71.324
30.346,1009.8,54.88399999999999,4.5207,26.454,1095.2,550.09,134.54,12.414,4.5673,73.74600000000002
30.79,1009.5,51.178,4.4973,26.359,1094.0,549.56,133.75,12.333,4.5809,74.646
30.957,1009.5,50.462,4.4802,26.364,1094.5,550.13,133.75,12.25,4.6026,73.682
30.466,1009.5,52.45399999999999,4.4376,26.378,1094.3,550.06,133.75,12.168,4.7187,74.203
29.785,1009.6,55.77,4.2161,25.217,1087.4,549.81,129.13,11.819,4.8917,69.932
28.699,1010.0,60.056,3.5457,20.8,1061.4,549.88,111.22,10.742,6.9416,58.00100000000001
27.586,1010.5,65.042,4.3059,26.336,1093.4,550.15,134.81,12.304,5.1945,70.69800000000002
25.72300000000001,1010.7,71.652,4.2286,26.054,1092.5,550.09,134.69,12.164,4.8889999999999985,69.235
24.275,1010.9,73.666,4.185,25.769,1091.1,549.78,134.13,12.201,5.5791,71.426
23.12,1010.9,78.01,4.1638,25.575,1090.3,550.11,133.84,12.109000000000002,5.7544,71.184
22.065,1010.8,83.009,3.4122,20.132,1057.9,550.02,111.0,10.591,8.3613,62.458
21.239,1010.4,85.387,3.4955,20.419,1060.2,549.93,112.54,10.757,8.4674,63.25899999999999
20.787,1010.1,85.90700000000002,3.5088,20.309,1059.8,549.88,112.43,10.59,8.0271,62.657
20.331,1009.9,87.115,3.5162,20.109,1058.9,549.95,111.75,10.521,8.854,62.627
20.114,1009.8,87.801,3.5017,20.118,1058.7,549.97,111.75,10.477,8.8973,64.297
20.033,1009.8,88.36399999999998,3.4565,20.049,1058.1,550.0,111.19,10.432,9.1486,63.56100000000001
20.032,1010.1,89.12299999999998,3.5823,20.925,1062.8,550.03,114.89,10.809,8.4556,64.703
20.918000000000006,1010.4,90.47,4.2683,25.786,1090.8,550.1,134.77,12.042,5.6074,71.542
23.688,1010.5,84.824,4.3745,26.538,1094.5,550.22,135.78,12.288,5.3192,71.154
26.782,1010.8,76.697,4.4385,26.67,1095.2,549.97,135.48,12.315,5.2968,72.225
28.362,1010.8,71.968,4.382,26.285,1093.6,550.14,133.8,12.239,5.2997,71.643
29.672,1010.7,66.26899999999999,4.4752,26.302,1093.8,549.79,133.8,12.264,5.1982,70.45100000000002
30.221,1010.6,63.801,4.4615,26.33,1094.2,550.02,133.8,12.281,5.244,71.222
30.818,1010.4,56.527,4.4964,26.403,1094.4,550.33,133.81,12.299,3.9122,68.127
31.175,1009.5,52.167,4.4139,26.528,1094.6,550.07,133.8,12.312,0.12155,64.62899999999999
30.719,1009.2,56.651,4.3944,26.472,1094.0,550.23,133.81,12.31,0.96383,62.785
30.287,1009.4,60.5,4.3916,26.469,1094.4,550.17,134.18,12.307,1.0943,61.269
29.602,1009.6,68.903,4.3714,26.495,1094.9,550.03,134.74,12.305,1.0884,59.746
28.563,1009.9,64.346,4.3587,26.438,1094.3,549.97,134.75,12.29,0.48279,62.532
26.833,1010.0,56.043,4.3136,26.31,1094.0,550.26,134.75,12.296,0.43685,66.96300000000001
25.634,1010.0,56.449,4.234,26.108,1093.0,549.83,134.62,12.217,0.60497,66.654
24.232,1009.9,60.503,4.2146,26.052,1092.7,550.0,135.06,12.264,0.72295,66.891
22.947,1009.7,65.22399999999999,4.1397,25.609,1090.4,550.05,133.7,12.104,0.93106,65.75399999999999
22.451,1009.4,66.234,4.2087,25.91800000000001,1091.8,550.36,135.06,12.246,0.86439,67.627
22.188,1009.3,66.991,4.2024,26.004,1092.6,550.23,135.64,12.219,0.65262,66.84100000000001
21.70300000000001,1009.3,68.933,3.981,24.362,1083.5,549.8,129.46,11.705,1.113,63.744
21.236,1009.3,70.35600000000001,3.3718,20.018,1058.4,550.02,110.88,10.523,3.5461,55.828
20.858,1009.3,72.374,3.347,19.995,1057.8,549.98,110.73,10.424,4.0456,55.823
20.915,1009.5,72.875,3.3474,20.063,1058.1,550.11,110.72,10.561,4.0811,55.995
22.308000000000003,1009.9,70.235,4.2423,26.106,1092.5,549.67,135.03,12.111,0.82604,66.508
25.19,1010.0,63.087,4.3598,26.409,1093.7,550.22,134.41,12.238,0.18511,65.92
29.36,1010.5,51.40600000000001,4.4866,26.687,1095.9,549.88,134.77,12.364,0.07007100000000001,67.625
30.412,1010.5,51.636,4.5318,26.684,1095.6,549.96,134.77,12.359000000000002,1.3203,68.074
30.908,1010.3,51.289,4.5602,26.725,1096.2,549.89,134.78,12.432,0.8664,67.263
31.31,1010.0,47.684,4.5968,26.882,1096.9,549.66,135.09,12.452,0.70297,68.399
31.948,1009.6,45.647,4.4913,26.677,1095.2,550.18,133.79,12.322,0.15400999999999998,64.916
31.445,1009.6,50.129,4.4502,26.577,1094.3,550.26,133.79,12.292,0.27487,63.475
29.63,1009.9,54.11,4.412,26.402,1094.0,550.23,133.8,12.262,0.42023,63.066
28.204,1010.3,53.68899999999999,4.3567,26.232,1093.4,549.82,133.8,12.232,0.32613000000000003,64.78699999999999
26.915,1010.7,66.27199999999999,4.3224,26.053,1093.0,550.0,133.79,12.202,0.4092,61.609
25.94,1010.7,73.37100000000002,4.2958,26.02,1092.4,549.93,134.03,12.191,0.41617,59.544
25.561,1010.9,76.602,4.2713,25.971,1092.1,550.06,133.85,12.168,0.5466,58.872
25.35,1011.2,75.418,4.2647,26.116,1092.9,550.21,134.55,12.251,0.66146,60.453
24.812,1011.5,76.447,4.2542,26.009,1092.3,550.12,134.38,12.222,1.0224,61.426
23.937,1011.4,78.59899999999998,4.2619,26.005,1092.8,550.18,135.2,12.251,0.7661,61.325
22.615,1011.1,83.525,4.2558,25.811,1091.3,550.14,134.79,12.128,1.0203,61.724
22.26,1011.0,84.49600000000002,3.8328,22.88,1074.3,549.7,122.3,11.279000000000002,2.7052,57.13800000000001
21.554,1011.1,85.37100000000002,3.4628,19.995,1058.2,550.07,110.78,10.486,4.5463,53.482
20.887,1011.5,88.13,3.4477,19.959,1058.0,550.31,110.95,10.475,4.7353,53.775
21.006,1011.8,89.529,3.5102,20.191,1059.0,550.29,111.36,10.527,4.5351,52.911
22.475,1012.0,88.788,4.0889,24.464,1083.1,550.38,128.01,11.694,2.0254,58.35
25.452,1012.3,73.98,4.3814,26.295,1093.4,550.27,134.17,12.175999999999998,0.48454,62.779
27.214,1012.7,67.009,4.4229,26.456,1095.1,550.2,134.74,12.307,0.45153,63.726000000000006
28.799,1013.0,64.143,4.4208,26.526,1095.8,550.06,134.75,12.345999999999998,0.43652,62.845
30.137,1013.0,61.529,4.4617,26.525,1096.0,550.05,134.78,12.352,0.22495,59.094
30.716,1012.9,62.13800000000001,4.4607,26.512,1095.9,549.99,134.78,12.354,0.12133,57.816
30.914,1012.7,59.229,4.4592,26.552,1096.0,549.68,134.79,12.44,0.20952,59.407
30.851,1012.5,54.967,4.5092,26.754,1096.6,549.96,135.13,12.461,0.41166,63.776
30.177,1012.5,49.172,4.5144,26.742,1096.4,550.03,134.77,12.393,0.23601,66.809
29.93,1012.4,49.894,4.2783,25.117,1087.4,549.88,128.37,11.929,0.72523,61.726000000000006
29.232,1012.2,52.68899999999999,3.5979,20.522,1061.3,549.8,110.3,10.799,3.3708,49.542
28.154,1012.6,59.24,3.5442,20.427,1060.5,550.04,110.38,10.798,3.6774,49.335
26.884,1013.2,65.868,3.937,23.477,1078.0,549.99,123.4,11.574000000000002,2.0329,55.32
25.969,1013.7,72.633,4.2774,25.91,1092.3,550.17,133.87,12.286,0.72282,59.832
25.395,1013.8,75.134,4.2872,26.09,1093.1,550.08,134.75,12.362,0.52681,60.057
24.946,1014.1,78.954,4.2908,26.071,1093.3,550.33,134.85,12.209,0.6956,60.541
24.721,1014.0,80.65100000000002,4.2857,26.22,1094.0,549.85,135.39,12.305,0.3722,59.108
24.389,1013.9,79.95100000000002,4.2472,25.946,1092.7,549.98,134.73,12.199000000000002,0.34018000000000004,58.212
23.817,1013.9,82.186,4.2724,25.856,1092.2,549.94,134.73,12.175,0.5905199999999999,59.004
23.432,1013.8,84.465,4.2954,25.866,1092.1,550.1,134.73,12.202,0.84264,58.712
22.915,1013.7,86.227,4.0001,23.629,1079.6,550.03,125.52,11.575,2.0214,55.74
22.237,1013.9,87.801,3.5481,20.203,1059.7,550.1,111.64,10.62,4.2493,50.38399999999999
21.307,1014.0,88.145,3.5283,20.065,1059.4,549.95,111.75,10.578,4.7208,54.893
21.001,1014.2,90.096,3.5194,20.054,1059.5,550.06,111.75,10.536,4.4321,54.42100000000001
22.467,1014.4,85.333,3.9092,23.299,1077.6,549.99,124.15,11.465,2.4117,58.824
24.967,1014.5,70.645,4.3527,26.176,1093.9,549.52,134.54,12.342,0.98048,64.58800000000001
26.478,1014.7,64.314,5.061,31.029,1099.8,536.71,149.14,13.415,0.47927,57.275
27.068,1014.5,60.38,4.3803,26.181,1093.5,549.69,134.73,12.214,0.5494100000000001,63.856
28.384,1014.2,53.03,3.5707,20.634,1061.7,549.98,110.95,10.696,3.9533,51.37
28.745,1014.1,51.283,3.5888,20.717,1062.1,550.09,111.15,10.707,3.7352,51.647
28.981,1014.1,47.477,3.5854,20.742,1062.1,550.05,110.91,10.782,2.2261,49.78100000000001
29.01,1014.3,48.191,3.5875,20.709,1062.3,549.85,110.9,10.735,1.8782,49.277
28.484,1014.5,53.104,3.5677,20.582,1061.8,549.89,110.8,10.715,2.4375,48.407
27.628,1014.6,59.987,3.5341,20.506,1061.0,549.93,110.81,10.639,3.2592,49.694
26.931,1015.0,61.476000000000006,3.5189,20.571,1061.4,549.97,111.32,10.656,3.3403,51.663
25.929,1015.6,68.609,3.8525,22.981,1075.8,549.64,121.86,11.424,2.3043,56.092
22.257,1016.4,84.09899999999998,4.4357,26.975,1098.7,548.95,140.75,12.577,0.082925,62.228
21.835,1016.3,85.765,3.8953,23.204,1071.2,545.94,122.77,11.372,2.2872,52.691
21.385,1016.0,87.52600000000002,3.4311,19.796,1057.9,549.94,110.72,10.586,4.0293,52.265
20.878,1016.1,90.278,3.4661,19.728,1057.8,549.87,110.6,10.651,4.7224,53.285
20.626,1016.1,90.933,3.4429,19.589,1056.8,550.1,109.97,10.525,5.0283,54.283
20.363,1016.2,91.588,3.5147,19.884,1058.8,550.09,111.36,10.537,4.9372,55.087
20.409,1016.4,92.454,3.5064,19.778,1058.3,549.89,110.73,10.588,4.3818,52.58600000000001
20.978,1016.9,91.937,3.4985,19.879,1058.6,550.02,110.73,10.649,3.4384,49.49100000000001
22.381,1017.1,86.73100000000002,3.4593,20.098,1059.6,550.05,110.73,10.711,2.9942,48.484
24.684,1017.2,73.637,3.4777,20.365,1060.6,549.93,110.78,10.772,2.9354,49.55
26.362,1017.3,62.859,3.5065,20.485,1061.2,549.94,110.78,10.833,2.524,49.387
27.244,1017.2,56.29,3.5388,20.621,1061.8,549.98,110.9,10.747,1.7426,49.963
27.693,1017.3,54.875,3.5559,20.594,1061.7,550.1,110.78,10.719,3.4761,52.38399999999999
28.174,1017.2,51.18600000000001,3.5575,20.689,1062.2,550.09,110.78,10.729,4.1053,54.26600000000001
28.572,1017.2,49.034,3.5738,20.714,1062.2,549.85,110.76,10.757,4.2641,55.011
28.542,1017.4,49.822,3.5644,20.68,1062.0,549.97,110.79,10.742,2.2641,49.794
28.452,1017.4,52.82100000000001,3.5617,20.683000000000003,1062.2,549.86,110.84,10.800999999999998,1.3423,46.593
28.164,1017.4,52.022,3.5527,20.652,1061.5,549.97,110.8,10.745,1.4552,48.541
27.638,1017.4,52.726000000000006,3.5313,20.557,1061.5,550.01,110.79,10.699000000000002,2.6438,51.556
26.841,1017.5,52.053,3.5275,20.618,1062.1,550.04,111.41,10.772,3.0875,54.949
25.776,1017.8,63.915,4.5231,27.644,1095.1,545.68,138.56,12.621,0.7954399999999999,64.111
24.971,1018.3,68.411,3.518,20.783,1062.5,549.84,112.6,10.733,3.2174,52.255
23.655,1018.2,72.804,3.3866,20.02,1058.8,550.05,110.67,10.632,2.9439,49.48
22.611,1018.1,78.22800000000002,3.3596,20.0,1058.8,549.81,110.77,10.696,2.9526,50.51600000000001
21.773000000000003,1018.1,82.39299999999999,3.3702,19.891,1058.9,549.86,110.9,10.624,4.2227,53.394
21.394,1018.1,85.454,3.3805,19.713,1057.7,549.88,110.15,10.528,5.0983,55.861
21.127,1017.8,86.493,3.4154,19.813,1058.8,549.78,110.82,10.595999999999998,4.8854,55.44600000000001
20.814,1017.7,86.583,3.428,19.777,1058.1,549.94,110.73,10.563,4.8874,55.801
20.422,1017.6,87.29,3.4234,19.726,1057.9,549.99,110.73,10.536,4.6994,56.159
20.025,1017.5,89.35700000000001,3.4418,19.704,1058.0,549.88,110.73,10.479,4.6682,56.118
19.913,1017.7,90.982,3.4399,19.619,1057.5,549.79,110.36,10.459,4.5876,54.71
20.37,1017.9,92.315,3.4767,19.832,1058.5,549.77,110.85,10.505,4.6176,53.257
22.042,1018.2,89.559,3.4747,20.077,1059.3,549.99,110.73,10.627,4.3407,50.517
24.529,1018.2,76.825,3.4985,20.371,1060.9,550.1,110.72,10.716,3.7981,50.525
26.208,1018.4,62.61,3.5508,20.52,1061.4,549.92,110.74,10.804,3.8862,53.527
27.351,1018.3,55.40600000000001,3.7772,21.841,1069.3,550.15,115.97,11.179,2.3737,55.951
28.076,1018.1,50.76600000000001,4.5529,27.427,1099.4,548.48,140.49,12.722,0.72744,67.605
28.617,1017.8,45.005,4.6777,30.233,1097.5,543.17,138.02,12.759,0.5353399999999999,61.49100000000001
28.891,1017.4,45.566,3.895,25.837,1080.3,550.26,116.85,11.388,2.5383,52.467
29.05,1017.0,46.385,3.5912,20.673,1062.4,550.07,110.77,10.741,2.298,52.253
28.757,1016.8,47.893,3.5533,20.702,1061.9,549.77,110.75,10.745,2.3481,52.57899999999999
28.18,1016.6,49.692,3.5504,20.603,1062.0,550.1,110.76,10.729,2.8488,53.168
27.226,1016.6,54.899,3.5073,20.481,1061.3,550.25,110.76,10.701,3.0253,52.425
26.073,1016.7,64.18,3.4706,20.432,1060.8,550.1,110.76,10.66,3.1672,51.122
25.184,1017.0,67.097,3.4396,20.353,1060.1,550.09,110.76,10.655,3.5685,51.372
23.754,1017.0,71.602,3.4083,20.25,1059.8,549.98,111.09,10.672,3.5937,52.448
22.711,1017.0,75.89699999999998,3.3673,20.022,1058.5,549.87,110.49,10.52,3.8956,52.755
21.706,1016.8,80.589,3.3962,20.08,1059.1,549.94,111.18,10.7,4.1494,53.837
21.114,1016.6,83.78299999999999,3.4022,20.008,1058.4,549.89,110.81,10.552,4.0608,54.041
20.888,1016.5,85.521,3.3865,19.943,1057.9,550.25,110.51,10.593,4.1884,53.845
20.523000000000003,1016.3,86.52799999999998,3.4305,19.971,1059.1,550.0,111.35,10.648,4.8153,56.38800000000001
20.248,1015.9,88.45700000000002,3.4049,19.843,1057.8,550.25,110.59,10.571,5.6483,57.745
19.976,1015.6,89.655,3.458,19.75,1057.6,550.06,110.64,10.606,5.5046,57.71
19.987,1015.7,90.861,3.4609,19.81,1057.9,550.17,110.75,10.550999999999998,4.7233,55.393
20.447,1016.0,91.146,3.4682,19.928,1058.4,550.02,110.75,10.566,4.0552,52.522
22.119,1016.1,88.455,3.4724,20.282,1059.5,549.93,110.75,10.623,3.4656,50.273
24.452,1016.3,79.339,3.54,20.494,1060.4,549.98,110.75,10.699000000000002,3.707,49.36600000000001
