ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
25.868,1016.4,74.13,3.7403,21.782,1068.1,549.9,115.89,11.12,4.0916,54.955
27.645,1016.2,67.186,4.4166,26.205,1094.1,549.95,133.89,12.302,1.4085,66.36
28.813,1016.0,59.115,4.3953,26.216,1094.1,549.86,133.71,12.253,1.3954,66.318
29.655,1015.5,53.426,4.4209,26.35,1094.4,550.01,133.73,12.194,0.8804,65.131
30.424,1015.1,51.543,3.9213,22.77,1074.1,550.08,118.78,11.319,2.326,54.764
31.014,1014.6,49.492,3.6537,21.028,1063.6,549.73,111.56,10.875,2.6521,48.962
31.611,1014.5,46.333,3.6347,20.924,1062.8,549.68,110.77,10.771,1.9371,48.618
30.919,1014.4,52.13,3.6105,20.897,1062.6,550.15,110.77,10.754,2.2427,47.368
29.9,1014.0,54.942,3.6089,20.925,1062.7,550.11,110.77,10.75,2.3502,48.515
29.404,1013.8,59.247,4.1106,24.373,1080.5,548.38,124.28,11.776,1.9166,53.57899999999999
28.783,1013.9,60.726000000000006,4.4011,26.512,1094.3,549.46,134.05,12.303,0.64442,60.492
28.296,1014.2,51.878,4.2887,26.264,1093.7,550.07,133.72,12.238,0.76175,63.59
27.026,1014.5,52.798,4.2316,26.056,1093.3,550.01,134.03,12.134,0.62717,62.29600000000001
25.559,1014.6,57.99100000000001,3.4857,20.965,1063.8,550.2,113.22,10.88,2.7862,52.615
24.626,1014.8,60.915,3.3946,20.349,1060.1,550.08,111.02,10.615,3.2230000000000003,52.504
23.72,1014.6,64.176,3.3571,19.947,1058.1,550.2,109.82,10.555,4.001,53.857
23.277,1014.4,65.821,3.3744,20.163,1059.2,549.9,110.86,10.657,3.4302,52.769
22.898000000000003,1014.2,66.749,3.3682,20.11,1059.0,549.96,110.7,10.663,3.5151,54.797
22.341,1013.9,68.815,3.3611,20.243,1059.3,549.92,111.47,10.57,4.0295,55.563
21.749,1013.9,70.393,3.3696,20.172,1059.8,549.89,111.74,10.623,4.1634,55.959
22.413,1014.2,69.20100000000001,3.4228,20.423,1061.0,550.01,111.74,10.622,3.5010000000000003,54.51
23.0,1014.6,68.887,3.4681,20.393,1060.2,550.0,111.39,10.586,3.3893,52.694
24.637,1014.7,71.685,4.4358,27.1,1085.2,542.44,134.75,12.345,1.3707,58.175
27.237,1015.2,66.929,4.9239,30.071,1099.9,540.87,146.26,13.163,0.075088,62.56100000000001
28.95300000000001,1015.6,58.621,4.8383,29.279,1100.0,543.57,144.72,12.916,0.44075,60.05
30.46,1015.6,51.131,4.4816,26.554,1095.5,549.84,134.18,12.326,0.35445,64.709
31.615,1015.6,50.785,4.5162,26.653,1096.3,550.37,133.79,12.448,0.40811,63.676
32.55,1015.4,48.663,4.548,26.832,1096.6,549.93,134.01,12.462,0.4532600000000001,63.018
33.077,1015.2,50.528,4.5263,26.717,1096.3,549.57,133.81,12.517,0.22192,60.851000000000006
33.639,1014.7,42.799,4.8022,28.391,1100.0,546.02,137.83,12.765,0.38262,65.586
33.577,1014.3,42.45399999999999,5.0176,30.583,1100.0,538.91,146.26,13.337,0.47516,58.844
33.097,1014.1,45.57100000000001,4.8309,29.07800000000001,1099.9,544.33,140.37,12.917,0.42855,64.65100000000001
32.869,1014.0,48.43600000000001,4.4368,26.366,1093.8,550.45,132.42,12.182,1.0201,64.064
32.389,1013.9,52.335,4.0173,23.554,1077.8,550.32,121.74,11.423,1.6357,52.526
30.109,1014.3,60.349,4.4329,26.683000000000003,1095.4,549.55,134.53,12.407,0.31045,65.03399999999999
28.955,1014.7,57.104,5.1719,32.106,1099.5,533.47,150.56,13.622,0.35711,53.913
28.19,1014.8,55.81100000000001,4.324,26.389,1094.6,550.16,134.66,12.319,0.38938,64.627
27.612,1014.8,57.838,4.3248,26.499,1094.9,549.96,135.13,12.378,0.37417,64.376
26.85,1014.6,61.575,3.8153,22.965,1069.2,546.29,118.91,11.334,2.0434,52.26600000000001
25.766,1014.2,69.335,3.4503,20.513,1060.5,550.22,111.05,10.698,3.1157,48.395
25.741,1014.0,66.325,3.4564,20.411,1059.8,550.18,110.54,10.638,2.7267,48.434
24.892,1014.0,67.827,3.3892,20.197,1058.7,549.94,110.22,10.593,2.9409,49.655
23.871,1013.9,72.727,3.37,20.186,1058.6,550.0,110.55,10.578,4.5778,53.378
23.699,1013.8,75.637,3.3971,20.285,1059.4,550.2,110.76,10.552,4.254,52.574
23.309,1013.9,80.541,3.4054,20.226,1059.0,550.13,110.76,10.49,4.1814,51.405
23.395,1014.0,83.061,3.4184,20.262,1058.9,549.83,110.46,10.534,4.1762,50.76600000000001
24.926,1014.1,87.925,4.3473,26.151,1082.7,544.2,131.29,12.145,2.9526,52.146
26.213,1014.1,85.17399999999998,4.3837,26.253,1092.5,548.99,134.24,12.282,1.7287,57.25899999999999
27.407,1014.2,76.77,4.4651,26.588,1094.4,549.36,134.86,12.369000000000002,0.98925,58.316
29.063,1014.0,67.415,5.0896,30.948,1100.2,537.8,147.9,13.328,0.44758,52.51
30.452,1013.8,57.247,5.0557,30.653,1100.2,539.23,147.57,13.229,0.43974,54.672
33.691,1012.4,44.451,5.0123,30.083,1100.0,541.25,144.62,13.108,0.21629,58.25100000000001
33.897,1012.0,43.386,4.9136,29.459,1099.9,543.27,143.92,12.91,0.33029000000000003,60.173
33.888000000000005,1012.0,41.514,4.5458,26.957,1096.3,549.74,134.05,12.356,0.059529,64.416
32.347,1011.8,49.435,4.4753,26.651,1095.4,549.95,133.78,12.332,0.2121,61.772
30.628,1011.8,57.659,4.438,26.611,1095.0,550.06,133.78,12.31,1.092,61.583
30.16,1012.1,49.24800000000001,4.4115,26.555,1094.8,549.99,133.8,12.289,0.47337,65.059
29.25,1012.3,50.645,4.3332,26.361,1094.0,549.93,133.8,12.269,0.38286,64.583
28.379,1012.2,51.687,4.2935,26.118,1092.7,549.9,133.06,12.192,0.77323,65.079
27.481,1012.0,57.472,4.3141,26.187,1093.6,550.21,133.97,12.28,0.70473,64.45
26.611,1012.0,61.869,4.3053,26.16800000000001,1093.4,549.9,134.26,12.277,0.68092,63.783
26.171,1011.8,60.463,3.9179,23.879,1079.7,550.13,124.78,11.536,2.0272,60.75
25.866,1011.8,62.6,3.5065,20.533,1060.4,549.95,110.76,10.666,4.0899,53.252
25.862,1011.7,66.285,3.4543,20.55,1060.6,549.78,111.08,10.739,4.0015,52.792
25.495,1011.5,64.115,3.4603,20.492,1060.1,550.11,110.78,10.684,3.3451,51.027
24.582,1011.3,72.447,3.3869,20.291,1058.8,549.94,110.68,10.718,3.4574,48.925
23.411,1011.6,81.683,3.4805,20.153,1059.5,549.91,110.99,10.743,3.7148,48.33
23.317,1012.0,91.303,4.1797,24.469,1084.4,549.97,129.11,11.849,1.7389,55.06800000000001
24.654,1012.0,90.455,4.4007,26.195,1092.9,550.11,134.56,12.186,0.76279,57.792
26.207,1011.8,85.58200000000002,4.4138,26.38300000000001,1094.1,550.05,134.76,12.257,0.8368399999999999,58.106
27.635,1012.1,75.486,4.4559,26.58,1094.9,549.83,134.78,12.322,0.8296,62.592
29.491,1012.2,64.148,4.4833,26.746,1095.7,549.93,134.79,12.359000000000002,0.75184,63.58600000000001
30.855,1012.2,56.994,4.5319,26.863000000000003,1096.6,550.0,134.79,12.405,0.3983,64.83800000000001
31.709,1012.1,49.583,4.5804,27.21,1097.4,549.27,135.33,12.543,0.3002,65.577
31.766,1012.0,47.986,4.5234,26.715,1096.1,550.02,133.79,12.372,0.5416,66.03699999999999
32.499,1011.6,42.792,4.5472,26.84,1097.2,549.75,134.14,12.534,0.43973,68.582
30.31,1011.4,38.653,4.4067,26.516,1095.3,550.01,133.81,12.419,0.47349,69.832
28.972,1011.6,49.36,4.3696,26.5,1095.4,550.11,134.86,12.413,0.7915800000000001,67.072
27.261,1011.9,70.528,4.3591,26.32800000000001,1094.2,550.27,134.89,12.333,0.7360899999999999,60.26300000000001
26.332,1011.9,74.486,4.2673,25.894,1091.6,549.94,133.62,12.112,0.8144100000000001,58.90600000000001
25.564,1011.8,79.50399999999998,4.2564,26.00800000000001,1092.4,550.07,134.4,12.162,0.92588,58.809
25.19,1011.5,85.065,4.317,26.065,1092.7,550.04,134.75,12.098,0.62826,57.758
24.658,1011.1,84.95700000000002,3.5264,20.682,1061.5,549.99,112.17,10.752,3.524,47.553
24.276,1010.9,84.865,3.5738,20.714,1062.0,550.19,112.78,10.797,3.3524,48.948
23.545,1010.7,89.476,3.5635,20.247,1059.8,550.19,111.35,10.63,4.4289999999999985,49.714
23.201,1010.4,92.179,3.5768,20.1,1058.7,549.87,110.77,10.576,4.6649,49.054
22.95300000000001,1010.4,90.144,3.5628,20.296,1059.9,549.8,111.76,10.521,4.2635,50.913
23.187,1010.6,90.177,3.442,19.496,1054.5,550.15,107.4,10.505,4.9407,49.68899999999999
23.403,1010.9,89.52600000000002,4.1366,24.226,1081.5,549.95,127.33,11.64,2.2025,56.825
24.209,1011.1,88.773,4.3866,26.057,1092.5,550.14,134.2,12.213,1.1586,59.983
25.616,1011.0,87.928,4.4046,26.142,1093.0,549.73,134.01,12.249,1.0774,58.143
27.185,1011.0,82.87200000000001,4.4049,26.452,1094.1,549.94,134.78,12.287,0.74976,57.362
28.991,1010.9,76.955,4.4783,26.576,1095.6,550.15,134.79,12.333,0.21092,57.43
30.325,1010.6,70.616,4.5041,26.691,1096.2,550.06,134.77,12.37,0.11488,59.076
31.454,1010.4,64.843,4.5436,26.835,1096.8,549.96,134.8,12.404000000000002,0.64302,62.019
32.279,1010.0,60.237,4.5609,26.94,1096.9,549.99,134.82,12.407,1.582,64.225
32.559,1009.5,58.28,4.5584,27.002,1096.6,550.11,134.8,12.383,1.2765,63.294
31.71,1009.2,58.096,4.5637,27.04,1097.2,550.02,134.79,12.359000000000002,0.89671,64.148
32.014,1009.0,49.901,4.5696,27.132,1097.7,549.99,134.79,12.335,0.32817,67.35300000000001
31.5,1009.0,51.276,4.5096,26.94,1097.0,550.07,134.78,12.311,0.5511199999999999,66.222
30.083,1009.1,59.931,4.4107,26.595,1095.7,550.1,134.8,12.287,0.58085,61.989
28.218000000000004,1009.4,72.443,4.3266,26.275,1094.7,550.13,134.79,12.263,0.56912,58.228
26.804,1009.6,81.92399999999998,4.3266,26.172,1093.7,550.18,134.8,12.255,0.46993,55.488
25.905,1009.4,85.93700000000004,4.3662,26.132,1093.2,550.11,134.85,12.238,0.50974,55.887
25.458,1009.3,87.741,4.3199,25.873,1091.1,550.09,133.48,12.06,0.74161,55.968
25.385,1009.1,86.904,4.4033,26.107,1092.5,550.03,134.7,12.228,0.92154,57.719
24.93,1008.9,90.2,4.4348,26.026,1092.0,550.06,134.51,12.203,0.8858600000000001,56.21100000000001
24.495,1008.8,92.216,3.6217,20.33,1058.9,550.01,110.56,10.614,3.949,45.785
24.185,1008.7,93.654,3.8013,20.502,1059.9,550.07,111.54,10.65,3.7892,46.331
23.954,1008.2,92.747,3.807,20.524,1059.9,549.98,111.81,10.68,4.1381,47.682
23.584,1008.1,92.163,3.7158,20.293,1058.6,550.12,110.97,10.699000000000002,4.7195,48.692
23.252,1008.2,93.872,3.7146,20.227,1058.1,549.76,110.78,10.718,4.8145,48.779
23.36,1008.3,94.437,3.6927,20.225,1059.0,550.31,110.78,10.737,4.4013,47.56100000000001
24.177,1008.2,93.998,3.8439,21.512,1065.9,550.21,115.71,11.052,2.8182,46.559
25.845,1008.1,91.227,4.4302,26.019,1091.5,550.11,133.56,12.161,0.50538,55.43899999999999
27.581,1008.0,84.338,4.4325,26.307,1093.4,549.95,133.74,12.264,0.1904,55.104
32.021,1006.4,66.528,4.5469,26.88300000000001,1096.3,549.88,134.78,12.383,0.62049,58.653
32.411,1005.8,65.226,4.5518,26.956,1096.4,549.83,134.77,12.388,0.28782,58.167
32.366,1005.6,65.09,4.5468,26.946,1096.2,549.86,134.78,12.38,0.44297,57.325
31.996,1005.3,67.406,4.4741,26.746,1095.1,550.05,134.27,12.217,0.095769,55.73
30.774,1004.9,67.104,4.5015,26.908,1096.0,550.01,135.01,12.386,0.024168,58.45399999999999
29.504,1005.0,71.34899999999998,4.408,26.614,1095.2,550.14,134.77,12.34,0.20078,58.143
27.987,1005.3,77.839,4.3681,26.339,1094.2,550.27,134.78,12.233,0.57033,58.217
26.832,1005.4,83.18799999999997,4.3243,26.291,1093.2,550.4,134.77,12.126,0.3712,58.181
26.255,1005.2,84.70700000000002,3.6758,21.478,1064.8,550.11,113.93,10.872,4.1305,52.237
25.593000000000004,1005.2,86.25,3.8459,22.478,1071.4,549.87,119.73,11.194,2.1546,49.099
24.817,1005.0,88.854,4.3867,25.719,1089.9,550.17,133.29,12.081,0.91615,57.488
23.969,1004.6,91.685,4.3796,25.45,1088.6,550.25,132.49,11.956,0.93503,57.598
23.676,1004.4,92.516,3.9187,22.356,1070.5,550.03,119.36,11.140999999999998,3.2237,53.805
23.45300000000001,1004.3,92.644,3.6561,20.252,1058.0,549.97,110.71,10.550999999999998,4.6599,50.381
23.0,1003.8,93.206,3.8078,20.231,1057.9,550.08,110.76,10.514,4.8941,51.185
22.315,1003.6,93.256,3.8768,20.147,1057.5,549.93,110.77,10.445,5.0591,53.066
21.477,1003.6,94.584,4.0302,20.087,1057.5,550.25,110.76,10.376,5.1475,54.412
21.277,1003.6,96.058,4.1408,21.823,1067.1,550.26,118.01,10.974,4.0147,56.826
22.538,1003.7,97.076,4.5736,25.849,1090.4,550.01,133.97,11.986,1.4181,60.16
25.127,1003.7,94.163,4.5567,26.336,1092.7,550.04,134.69,12.12,1.0999,58.23
26.97300000000001,1003.8,86.17200000000004,4.5045,26.255,1092.7,550.0,134.29,12.163,0.81211,57.975
28.432,1003.8,79.032,4.4902,26.195,1092.6,550.17,133.78,12.185,0.66685,58.187
29.514,1003.5,74.62,4.5063,26.219,1092.8,549.99,133.79,12.202,0.70721,58.63
29.976,1003.0,73.817,4.5383,26.426,1093.8,549.97,134.44,12.255,0.7156100000000001,59.191
30.445,1003.0,72.342,4.5422,26.511,1094.2,550.14,134.62,12.233,0.64352,57.32899999999999
30.855,1002.8,70.442,4.4568,25.96,1090.9,550.17,131.8,12.112,0.44792,53.79600000000001
31.091,1002.6,70.368,4.4574,26.019,1091.0,550.03,131.87,12.135,0.42888,54.021
29.555,1002.9,77.52,4.4097,26.097,1091.3,549.79,132.8,12.159,0.7632800000000001,55.923
27.16,1004.2,74.017,4.2111,25.663,1089.9,549.99,132.85,12.191,1.0722,59.932
23.627,1004.7,93.101,4.3257,25.72300000000001,1090.1,549.92,133.79,12.223,1.1605,60.063
23.946,1005.2,93.468,4.2984,25.832,1090.8,549.95,133.79,12.255,1.2909,59.863
23.838,1006.0,90.911,4.3472,25.84800000000001,1091.3,550.0,134.45,12.287,1.046,59.869
23.963,1006.4,86.742,4.2847,26.018,1092.6,550.17,135.18,12.144,0.7008800000000001,61.57899999999999
23.696,1007.5,80.532,4.2004,25.805,1092.3,550.3,135.24,12.251,1.0466,64.225
22.155,1007.6,88.33,4.2151,25.333,1090.0,549.98,134.19,12.03,1.3612,62.92100000000001
21.186,1008.2,93.01,4.2418,25.662,1091.6,549.98,135.61,12.226,1.245,64.196
20.519,1008.5,94.046,3.6174,21.033,1064.4,549.73,115.6,10.875,2.5951,52.89
20.112,1008.6,97.368,3.5705,19.804,1056.7,549.99,110.3,10.499,3.788,51.348
20.465,1008.1,93.666,3.5421,19.986,1058.0,549.96,110.76,10.519,3.4947,52.425
20.735,1008.4,91.443,3.4888,19.932,1057.5,550.13,110.76,10.524,4.0032,53.444
20.66,1009.1,87.58200000000002,3.4436,19.882,1057.7,549.92,110.75,10.538,3.7601,53.934
20.731,1009.7,83.22200000000002,3.8499,23.335,1078.0,550.07,125.74,11.481,1.8802,61.051
20.941,1010.4,83.58,4.1753,25.497,1090.8,549.93,134.79,12.025,1.3162,66.831
21.898000000000003,1011.4,78.743,4.1593,25.579,1091.4,549.98,134.75,12.138,1.5808,67.637
22.403,1012.5,75.169,4.1628,25.672,1091.5,549.77,134.74,12.153,1.0449,66.815
23.221,1012.9,70.032,4.1983,25.76,1092.0,549.63,134.74,12.169,0.7920699999999999,66.291
24.003,1013.1,64.169,4.2187,25.846,1092.6,549.85,134.75,12.195,0.6149600000000001,67.457
24.655,1013.1,59.28,4.2521,25.909,1093.2,550.24,134.74,12.235,0.43491,67.58800000000001
25.746,1012.9,52.28,4.3142,26.021,1093.7,550.02,134.75,12.257,0.75064,70.178
26.04,1012.9,54.118,4.3313,26.01,1093.7,550.19,134.75,12.249,0.45809,67.763
26.349,1013.2,51.68899999999999,4.3268,26.064,1094.0,550.39,134.77,12.253,0.3046,68.52199999999999
26.476,1013.5,51.337,4.3533,26.083,1094.1,550.13,134.77,12.257,0.7973,69.112
26.244,1013.7,52.13399999999999,4.3549,26.104,1094.3,549.57,134.77,12.267,1.0849,68.61
25.204,1014.3,58.465,4.3115,25.909,1093.5,549.58,134.77,12.279000000000002,1.0106,66.67399999999999
24.092,1015.0,65.117,4.2804,25.86,1093.1,549.59,134.78,12.29,1.8458,66.934
23.648000000000003,1015.6,67.968,4.2726,25.87,1092.8,549.58,134.78,12.300999999999998,1.3204,65.139
22.913,1015.9,68.938,4.1986,25.678,1091.3,550.07,134.77,12.312,1.4509999999999998,64.97800000000001
21.876,1015.9,73.266,4.1857,25.616,1091.3,550.06,135.18,12.283,1.1662,65.74
20.503,1015.7,80.361,4.2003,25.362,1090.5,549.94,134.92,12.164,1.5974,65.877
19.274,1015.5,84.76,4.255,25.26,1090.3,550.09,135.06,12.154000000000002,1.6738,66.37899999999999
18.412,1015.4,88.125,3.9909,23.1,1077.3,549.85,125.86,11.483,2.3029,62.112
17.792,1015.3,88.991,3.4778,19.638,1057.4,549.99,111.35,10.543,4.1839,59.756
17.367,1015.5,90.454,3.4714,19.444000000000006,1056.6,549.95,110.76,10.466,4.4299,61.032
17.477,1015.5,90.48,3.4401,19.466,1056.9,549.96,110.74,10.380999999999998,4.7643,63.172
17.65,1016.1,90.601,3.4615,19.455,1056.4,550.19,110.46,10.337,4.9931,63.529
18.098,1016.6,89.959,3.9708,23.13,1078.0,549.89,125.99,11.522,2.9009,66.145
19.365,1017.0,88.609,4.2666,25.346,1090.7,550.0,134.71,12.126,1.0477,66.315
21.842,1017.2,77.60600000000002,4.3023,25.757,1092.8,550.22,134.74,12.151,0.5958,67.982
24.291,1017.6,60.214,4.3801,26.018,1093.4,549.97,134.77,12.177,1.0359,70.82600000000002
25.111,1017.6,57.221,4.3941,26.046,1094.3,549.56,134.79,12.202,0.65988,70.8
25.591,1017.4,53.161,4.3896,26.009,1094.1,549.71,134.38,12.228,0.51447,71.149
26.13300000000001,1017.1,50.897,4.3871,25.905,1093.3,550.33,133.76,12.325,0.22293,69.607
26.411,1017.0,50.603,4.4409,26.288,1095.5,549.73,135.38,12.365,0.31291,70.583
26.558000000000003,1016.6,48.724,4.3839,25.87,1093.3,549.87,133.77,12.229,0.39314,69.347
26.573,1016.4,49.175,4.3762,25.865,1093.3,550.18,133.77,12.232,0.39474,69.258
26.236,1016.3,49.919,4.3754,25.897,1093.6,550.08,134.04,12.227,0.94973,69.297
25.692,1016.0,51.62600000000001,4.3772,25.986,1094.1,549.92,134.76,12.197,0.93562,69.366
24.924,1015.9,56.847,4.337,25.878,1093.9,550.4,134.76,12.157,0.57906,67.888
24.189,1016.4,61.918,4.3061,25.745,1093.4,550.37,134.75,12.116,0.70745,65.57300000000001
23.421,1016.6,65.688,4.2856,25.788,1093.0,549.86,134.96,12.075,0.19208,64.7
22.351,1016.6,66.702,4.2277,25.659,1091.8,549.86,135.23,12.034,0.8447,65.705
21.379,1016.9,70.514,4.1559,25.572,1091.5,550.28,135.02,12.105,0.45598,68.679
20.085,1017.1,76.294,4.0926,24.96,1086.3,548.51,132.53,12.050999999999998,2.5051,69.306
17.473,1016.5,86.25200000000002,3.4721,20.01,1052.9,545.08,112.06,10.635,10.275,71.49
16.99,1016.2,87.36200000000002,3.423,19.59,1057.8,550.14,111.53,10.617,4.1313,64.029
16.708,1016.0,87.445,3.4069,19.392,1056.7,549.87,110.75,10.479,4.5961,64.337
16.439,1016.1,87.546,3.3519,19.393,1056.5,550.23,110.74,10.527,5.4619,66.303
16.434,1016.3,88.014,3.357,19.444000000000006,1056.7,550.0,110.75,10.612,5.2453,65.551
17.881,1016.4,86.838,3.7178,21.931,1070.8,549.83,120.34,11.218,2.9622,62.749
20.967,1016.4,79.33,4.3129,25.826,1092.9,550.09,135.02,12.172,0.053859,67.10300000000001
24.834,1016.1,57.309,4.4142,26.039,1094.3,550.37,134.71,12.264,0.22042,70.28399999999999
25.82800000000001,1015.7,52.098,4.431,26.119,1094.4,549.95,134.72,12.287,0.13708,70.718
26.507,1015.5,48.341,4.4577,26.179,1094.8,549.71,134.73,12.312,0.33687,71.993
26.991,1015.3,45.893,4.4562,26.208,1095.0,549.94,134.73,12.314,0.41655,72.709
27.149,1014.9,46.062,4.4924,26.415,1095.9,549.87,135.57,12.335,0.6580600000000001,74.367
26.971,1014.7,49.114,4.4484,26.167,1094.3,549.84,134.75,12.229,0.77313,73.029
26.693,1014.5,50.304,4.416,26.137,1094.3,550.28,134.74,12.169,0.7903899999999999,71.72
26.139,1014.6,53.95399999999999,4.3864,26.07800000000001,1094.1,549.82,134.74,12.109000000000002,0.20864,69.23
25.125,1014.8,64.25399999999999,3.9225,23.088,1076.9,549.7,122.94,11.528,1.3925,57.29600000000001
24.059,1015.1,71.558,4.0446,24.167,1083.0,549.97,127.66,11.832,1.6137,59.675
23.331,1015.4,76.906,3.8303,22.72,1074.4,549.95,121.52,11.343,2.3869,59.178
20.531,1014.7,86.795,3.5027,20.172,1056.0,547.71,111.31,10.559,6.2164,63.986
19.867,1014.6,87.99700000000001,3.4559,19.748,1057.0,550.09,110.21,10.501,3.7906,55.199
19.153,1014.0,88.45700000000002,3.478,19.883,1057.9,550.11,111.1,10.535,4.2639999999999985,58.203
18.578,1014.0,88.77799999999998,3.4878,19.787,1058.1,550.0,111.41,10.566,4.888,61.36
18.207,1014.0,89.54299999999998,3.4805,19.571,1056.9,549.91,110.75,10.5,5.4815,62.547
17.798,1014.0,90.442,3.4844,19.549,1057.0,549.8,110.76,10.504,5.0508,60.933
17.628,1014.1,91.029,3.4821,19.526,1057.0,550.04,110.74,10.427,4.7185,61.13399999999999
18.015,1014.1,93.038,3.526,19.754,1058.1,549.98,111.41,10.556,4.6966,59.932
19.86,1014.2,92.085,3.8827,22.454,1073.4,550.14,121.59,11.304,3.2713,61.273
22.82,1014.6,77.365,4.3332,25.799,1092.2,550.21,134.54,12.035,1.6197,67.532
24.29300000000001,1014.9,66.699,4.3701,25.925,1092.9,550.05,134.74,12.062,0.8862899999999999,67.639
25.307,1014.8,60.988,4.4037,26.04300000000001,1093.4,550.11,134.77,12.089,0.97838,69.52600000000001
26.058000000000003,1014.7,60.456,4.421,26.13300000000001,1093.9,550.1,134.75,12.116,0.72575,69.07300000000001
26.657,1014.6,59.984,3.7084,21.089,1064.6,549.98,113.42,10.869000000000002,2.9114,55.75100000000001
26.934,1014.3,57.46,4.452,26.175,1094.4,549.93,134.83,12.243,0.80219,68.971
26.943,1014.2,56.508,4.4026,25.937,1093.1,549.95,133.76,12.229,1.6368,70.249
26.714,1014.2,53.699,4.0989,23.969,1081.4,549.94,125.6,11.658,2.0212,65.86
26.442,1014.3,53.727,3.5282,20.13,1059.4,549.85,109.79,10.598,3.5235,56.405
25.683000000000003,1014.4,60.26600000000001,3.4806,20.071,1059.0,550.22,109.8,10.565,4.0506,55.591
24.613000000000003,1014.8,67.125,3.9987,23.814,1080.8,550.25,126.16,11.63,1.8757,62.033
23.586,1015.6,72.814,4.0115,23.987,1082.4,550.29,127.52,11.629,1.7841,64.238
22.595,1015.9,76.277,3.4213,19.893,1058.4,550.11,110.68,10.699000000000002,4.4803,57.941
21.732,1015.7,80.541,3.8003,22.597,1074.4,549.76,122.52,11.341,2.7741,62.286
21.411,1015.6,81.175,3.3894,19.945,1058.3,549.82,110.71,10.557,3.8763,56.9
21.092,1015.3,81.219,3.3594,19.7,1056.4,549.91,109.39,10.496,3.7374,56.752
20.646,1014.9,82.09299999999998,3.375,19.908,1057.8,549.97,110.4,10.54,3.4407,57.205
20.197,1014.7,83.62899999999998,3.3359,19.692,1056.3,549.85,109.72,10.49,3.518,57.185
19.295,1014.7,86.57799999999996,3.4012,19.468,1056.0,550.02,109.75,10.447,4.198,58.231
18.689,1015.0,89.365,3.4529,19.398,1055.6,550.14,109.75,10.447,4.3508,58.257
18.446,1014.9,90.56,3.4541,19.371,1056.0,550.2,109.75,10.446,4.3684,59.192
18.238,1015.1,92.074,3.4761,19.357,1056.0,550.06,109.75,10.45,4.7172,60.012
18.641,1015.4,92.964,3.4683,19.426,1055.9,550.05,109.76,10.422,4.8086,59.328
20.061,1015.4,90.827,3.9393,22.852,1075.9,550.25,123.3,11.365,2.8735,62.681
23.09,1015.6,76.687,4.3304,25.717,1092.1,549.81,133.72,12.163,0.95791,65.707
24.871,1016.0,70.265,4.3662,25.844,1092.9,549.74,133.99,12.257,0.25441,65.112
25.899,1016.1,65.08800000000001,4.3838,25.902,1092.9,549.88,133.74,12.245,0.53618,66.211
26.716,1016.1,64.072,4.4094,25.942,1093.0,550.01,133.73,12.232,1.1512,66.949
26.913,1016.1,64.298,4.3995,25.92,1093.5,550.12,133.73,12.228,0.88328,65.664
27.152,1016.2,62.933,4.4038,25.954,1093.9,550.16,133.73,12.235,1.0229,66.142
27.38,1016.0,61.187,4.4077,25.971,1093.6,550.11,133.74,12.238,1.0507,67.039
26.984,1016.1,63.367,4.3633,25.893,1093.0,549.99,133.74,12.181,1.0073,66.378
26.5,1016.3,64.944,3.5438,20.508000000000006,1061.2,550.0,110.93,10.695,3.1435,53.731
26.188,1016.4,65.223,3.4959,20.08,1059.0,550.2,109.63,10.556,2.1044,50.339
25.198,1016.5,71.376,3.448,19.944000000000006,1058.1,549.79,109.38,10.623,2.6916,51.683
24.356,1016.9,77.493,3.8969,23.087,1076.7,550.07,123.13,11.468,1.8965,57.997
23.864,1017.2,81.298,3.6603,21.414,1066.7,549.99,115.66,10.962,3.6689,56.71100000000001
23.555,1017.4,81.592,3.8244,22.677,1074.2,550.21,121.33,11.263,3.1641,58.88
23.188,1017.6,81.438,4.2789,25.636,1092.1,550.2,134.03,12.092,1.2295,64.729
22.644,1017.8,82.617,3.9642,23.643,1080.2,550.36,125.86,11.6,1.8635,60.78
22.264,1017.9,83.214,3.4394,20.051,1059.1,549.95,110.79,10.550999999999998,3.8433,54.886
21.268,1017.9,85.98,3.4329,19.912,1058.6,549.8,110.74,10.636,3.9589,55.048
21.407,1017.7,86.82700000000001,3.497,20.006,1058.7,550.1,110.53,10.629,3.5744,54.852
21.259,1017.8,86.016,3.4152,19.542,1056.5,549.91,109.07,10.42,3.7619,56.091
21.096,1017.8,85.99799999999998,3.4299,19.702,1057.2,549.85,109.65,10.51,4.4039,56.608
21.149,1017.9,83.654,3.4259,19.71,1057.3,550.09,109.76,10.505999999999998,4.2707,56.03100000000001
21.118,1018.1,85.34299999999998,3.4401,19.775,1057.2,549.93,109.76,10.496,3.7961,54.39
22.446,1018.4,82.82700000000001,3.4615,19.998,1058.2,550.1,109.77,10.461,3.4588,52.548
24.206,1018.8,76.854,4.1345,24.255,1083.8,549.97,127.75,11.747,2.146,62.532
25.24,1018.9,68.029,4.3563,25.654,1092.1,550.1,133.31,12.05,1.4582,67.834
26.061,1019.0,63.713,4.4022,25.843000000000004,1093.1,550.25,133.72,12.061,1.6213,69.492
26.61,1019.0,65.85600000000001,4.421,25.881,1093.9,549.89,133.72,12.074000000000002,0.17212,62.364
27.252,1018.8,61.581,4.4176,25.894,1093.4,549.72,133.59,12.099,0.027221,62.458
27.496,1018.5,59.507,4.4134,25.92,1093.3,549.69,133.58,12.163,1.2304,67.696
27.364,1018.4,60.512,4.3267,25.395,1090.4,550.03,131.47,12.057,0.92997,65.582
26.673,1018.5,63.489,3.5358,20.265,1060.2,549.88,110.26,10.697,3.3577,53.758
25.816,1018.4,66.023,3.5083,20.304,1060.3,550.13,110.66,10.673,3.074,53.605
24.99,1018.4,71.092,3.6884,21.645,1068.3,550.14,116.83,11.124,2.8812,56.958
23.986,1018.6,76.545,4.2956,25.873,1093.5,550.0,135.13,12.271,0.49235,64.72
23.465,1018.7,79.094,4.2425,25.571,1091.8,550.24,133.78,12.186,0.75858,62.445
23.283,1018.3,78.523,4.2371,25.52,1091.6,550.42,133.72,12.255,0.60916,62.01
23.08,1018.2,76.40100000000002,4.2494,25.62,1091.8,550.42,134.18,12.303,0.32114000000000004,62.923
22.734,1018.0,75.133,3.8401,22.831,1075.4,550.04,122.33,11.404000000000002,2.2044,59.661
22.41800000000001,1017.8,75.718,3.3869,19.691,1056.9,549.89,109.2,10.524,4.7358,55.601000000000006
21.872,1017.6,76.42699999999998,3.3510000000000004,19.737,1057.4,550.07,109.74,10.48,4.4211,55.71
20.611,1017.5,80.243,3.3402,19.553,1056.6,550.04,109.72,10.472,4.6945,58.669
19.336,1017.1,85.72399999999998,3.3793,19.435,1056.2,550.11,109.74,10.461,4.9535,60.019
18.72,1016.8,87.904,3.3971,19.205,1055.0,549.96,109.02,10.418,5.1247,60.295
18.24,1016.7,89.565,3.3711,19.15,1054.3,550.0,108.77,10.386,4.5943,58.805
18.384,1016.8,90.885,3.5383,20.304,1060.7,549.87,113.34,10.682,3.4776,58.298
20.059,1016.6,89.036,4.3065,25.468000000000004,1090.7,550.35,134.0,12.085,0.32671,62.326
22.863000000000003,1016.6,76.472,4.3102,25.56,1091.8,550.07,133.74,12.154000000000002,0.71738,64.439
24.472,1016.6,69.229,4.3402,25.644,1091.8,549.92,133.77,12.175999999999998,0.73498,64.202
25.273000000000003,1016.2,66.557,4.3596,25.721,1092.1,549.82,133.79,12.187,0.87976,68.492
25.927,1015.6,63.303,4.3445,25.575,1091.9,549.96,132.85,12.175,1.3495,65.64699999999999
26.452,1015.2,62.712,4.3678,25.62,1092.1,550.07,132.79,12.163,1.4363,65.477
27.018,1014.7,60.039,4.3637,25.682,1092.1,549.85,132.8,12.171,1.5602,65.986
27.172,1014.4,59.219,4.3644,25.687,1092.1,549.72,132.81,12.17,1.5511,66.242
26.948,1014.2,60.369,4.3559,25.63300000000001,1092.1,549.71,132.8,12.161,1.1492,65.581
26.589,1014.1,61.018,4.0759,23.81,1080.9,549.67,125.3,11.6,1.8944,61.522
25.972,1014.2,64.043,3.4744,20.037,1058.5,550.04,109.56,10.592,3.7636,52.753
24.939,1014.1,68.783,4.0845,24.317,1083.8,550.07,128.26,11.787,2.0834,62.178
24.044,1014.2,73.368,4.2343,25.382,1089.9,549.89,132.79,12.115,0.87508,63.38399999999999
23.391,1014.5,74.311,4.2064,25.236,1089.6,550.2,132.77,12.167,0.99873,62.506
22.424,1014.4,77.545,4.1818,25.156,1089.5,550.15,133.18,12.061,1.2306,63.47
21.538,1014.1,79.848,4.0885,24.622,1086.3,549.78,131.22,11.861,1.2714,62.033
21.181,1013.6,82.072,3.3771,19.636,1056.4,549.97,109.19,10.503,4.643,56.348
20.519,1013.5,83.05799999999998,3.3627,19.492,1055.6,550.09,109.11,10.435,5.1074,57.129
19.79,1013.5,86.163,3.3937,19.251,1055.0,550.08,108.76,10.37,5.1601,57.477
19.308,1013.3,89.20200000000001,3.387,19.22,1054.7,549.91,108.75,10.385,5.0904,57.205
18.975,1013.2,91.157,3.4586,19.345,1055.3,550.04,109.4,10.411,5.0287,57.804
18.921,1012.7,91.998,3.5135,19.448,1055.8,549.83,109.77,10.43,4.4731,56.834
18.515,1012.7,92.479,3.5539,19.408,1055.4,550.02,109.52,10.409,4.4783,57.166
18.499,1012.8,93.361,3.5264,19.497,1055.6,550.12,109.78,10.365,4.1054,54.639
19.777,1012.7,94.37,4.275,24.852,1086.7,549.88,131.71,11.841,1.0338,58.467
22.708,1012.8,83.973,4.3338,25.636,1090.9,549.84,133.69,12.073,0.20498,61.68
24.451,1012.8,73.905,4.3461,25.69400000000001,1091.4,550.03,133.78,12.094,0.32155,63.049
25.394,1012.6,70.641,4.3644,25.718000000000004,1091.5,550.19,133.22,12.117,0.17629,63.096
26.25,1012.5,67.363,4.3675,25.713,1091.4,550.07,132.79,12.146,0.75032,64.25
27.032,1012.3,65.014,4.8076,28.728,1096.1,542.69,141.32,12.86,0.89395,63.514
27.467,1012.0,64.21600000000001,4.4263,26.013,1093.3,550.18,133.87,12.336,0.91944,66.044
27.663,1011.7,63.699,4.8975,29.492,1098.2,541.12,145.09,13.093,1.064,61.44300000000001
27.396,1011.5,64.872,4.9132,29.805,1099.7,541.31,148.02,13.258,1.4674,60.542
26.982,1011.7,66.73899999999999,4.9765,30.314,1099.9,539.3,149.02,13.272,1.3358,59.264
26.231,1011.7,70.675,4.9632,30.314,1100.0,539.12,149.09,13.211,1.2223,57.757
25.218000000000004,1011.8,76.607,4.9377,30.25,1099.9,539.42,148.81,13.219,0.54883,58.107
24.428,1012.3,81.73,4.2544,25.428,1090.1,549.71,133.3,12.186,1.3908,61.684
23.925,1012.6,84.56,4.3085,25.552,1090.8,550.39,133.77,12.241,1.5293,62.477
23.448,1012.5,85.881,4.273,25.395,1090.0,550.26,133.29,12.099,2.1154,63.164
22.695,1012.4,88.052,4.3121,25.389,1089.9,550.39,133.91,12.242,1.8505,63.44600000000001
21.966,1012.3,90.437,4.3608,25.416,1090.3,550.17,134.07,12.135,2.5283,64.298
21.461,1012.2,92.19,4.3968,25.41800000000001,1090.3,550.25,134.0,12.042,1.9776,63.923
21.231,1012.1,91.665,4.3673,25.235,1089.7,550.11,133.66,12.048,1.9546,63.97
21.382,1012.0,91.714,4.3797,25.449,1090.4,550.17,134.22,12.139,2.0827,64.876
21.65,1011.9,91.024,4.3395,25.25,1090.1,549.78,133.69,12.075,1.1482,61.595
21.645,1011.9,90.737,4.3399,25.202,1090.2,549.61,133.69,11.985,1.3530000000000002,62.309
21.601,1012.0,90.936,4.3035,25.177,1089.7,549.94,133.53,11.9,1.2572,61.7
21.599,1012.1,91.229,4.323,25.284,1089.8,550.25,133.46,11.905,1.4954,63.488
23.057,1012.2,87.677,4.6631,27.843000000000004,1097.0,546.06,140.75,12.634,1.2438,63.74800000000001
24.43,1012.3,83.40100000000002,4.8452,29.15,1100.1,542.91,144.32,12.912,1.1859,63.877
25.45,1012.5,76.836,4.3863,25.838,1092.4,550.03,134.01,12.217,1.4332,64.696
26.101,1012.5,73.206,4.4128,25.932,1093.0,550.31,134.09,12.264,1.8723,66.555
26.862,1012.3,70.267,4.4266,25.965,1092.9,549.96,133.79,12.218,1.5712,64.836
27.436,1012.0,67.613,4.4487,26.019,1093.3,550.15,133.79,12.223,1.7818,64.164
28.013,1011.9,64.827,4.4575,26.052,1093.4,550.09,133.8,12.223,1.6917,64.298
28.044,1011.6,64.366,4.4475,26.04300000000001,1093.0,549.96,133.78,12.21,1.3935,64.08800000000001
27.827,1011.4,65.429,4.4274,25.97,1092.7,549.94,133.78,12.196,1.2989,63.976000000000006
27.20300000000001,1011.2,68.189,4.3991,25.867,1092.1,550.24,133.78,12.183,1.2927,63.355
26.347,1011.1,71.16,4.3541,25.766,1091.7,550.41,133.76,12.17,1.0961,62.81100000000001
25.297,1011.1,77.684,4.3171,25.653,1091.1,550.41,133.77,12.156,1.8971,62.657
24.546,1011.4,81.399,4.294,25.607,1090.8,550.17,133.77,12.143,2.0064,60.083
24.19,1011.7,81.673,4.2611,25.53,1090.4,549.9,133.38,12.085,2.1279,60.229
23.72300000000001,1011.7,82.3,4.2927,25.658,1091.4,550.34,134.26,12.147,0.38996,56.964
22.802,1011.1,85.43,4.2361,25.289,1089.1,549.75,132.99,11.948,0.8869,57.044
22.218000000000004,1010.9,87.461,4.3564,25.72,1091.6,549.86,135.28,12.154000000000002,0.8864200000000001,58.431
21.553,1010.8,89.902,4.3613,25.667,1091.4,550.17,135.18,12.175,1.2147,58.95399999999999
21.034,1010.3,90.954,4.4194,25.547,1091.2,549.71,135.31,12.126,1.3942,59.664
20.628,1010.1,92.609,4.4321,25.451,1089.9,550.14,134.71,12.086,1.5448,59.99100000000001
20.484,1010.1,93.065,4.3881,25.364,1090.5,549.86,134.7,12.041,0.072655,56.942
20.246,1010.0,93.933,4.4603,25.245,1089.8,549.95,134.69,11.949000000000002,0.060937,56.817
20.184,1010.4,94.811,3.7033,20.265,1060.5,550.1,112.73,10.626,3.732,51.037
20.485,1010.4,94.91,4.4642,25.32,1089.9,550.13,134.65,12.076,2.4252,61.149
21.396,1010.5,94.771,4.4134,25.416,1090.2,549.96,134.24,11.997,2.2867,60.517
23.166,1010.3,89.935,4.3948,25.815,1091.4,549.95,134.14,12.027,2.0285,63.018
24.886,1010.4,81.743,4.383,25.946,1091.8,549.78,134.01,12.177,1.1541,62.69300000000001
26.13300000000001,1010.2,77.27,4.3973,25.998,1091.8,549.55,133.78,12.192,1.1701,63.092
27.594,1009.8,70.51899999999998,4.4018,26.085,1092.8,549.86,133.78,12.232,1.3098,63.449
28.505,1009.6,65.382,4.4239,26.208,1093.6,550.0,133.78,12.35,0.78782,62.469
29.174,1009.3,63.725,4.4407,26.294,1093.6,550.13,133.94,12.268,0.71146,61.868
29.499,1009.0,65.113,4.4521,26.205,1093.0,550.2,133.8,12.214,1.114,61.472
29.661,1008.9,63.746,4.4466,26.252,1092.9,550.3,133.8,12.192,1.4854,63.83600000000001
29.122,1008.9,63.342,4.4043,26.195,1092.5,550.05,133.81,12.118,1.2388,63.46100000000001
28.697,1008.8,66.271,4.3806,26.072,1092.1,550.36,133.79,12.047,1.5737,62.756
26.927,1009.2,69.267,4.3108,25.842,1091.4,550.37,133.53,12.173,1.1414,62.315
25.493,1009.7,74.917,4.2914,25.708,1091.4,550.36,133.81,12.214,1.1978,61.358
24.587,1010.0,79.42399999999998,4.255,25.595,1091.0,549.64,133.8,12.159,1.1419,61.229
23.688,1010.0,82.45299999999997,4.2698,25.609,1090.9,550.16,134.17,12.122,1.8002,63.55
22.939,1010.0,86.346,4.3247,25.452,1090.0,550.09,133.93,12.191,2.1439,63.523
22.356,1010.2,88.484,4.3292,25.435,1090.3,550.13,134.23,12.058,1.9628,63.933
21.906,1010.4,89.89,4.3513,25.459,1090.8,549.73,134.5,12.185,1.8395,63.073
21.412,1010.5,90.528,4.3521,25.386,1090.4,550.37,134.41,12.113,1.6706,63.177
21.09,1010.5,93.263,4.4266,25.3,1090.1,550.21,134.27,12.121,1.5576,62.699
21.481,1010.7,93.79,4.3884,25.259,1089.8,549.86,133.75,12.064,1.2827,61.309
21.794,1010.9,92.284,4.3688,25.182,1090.0,550.4,133.74,11.978,0.6581,60.441
21.513,1011.4,92.649,4.3576,25.053,1089.4,550.04,133.37,11.934,0.8259200000000001,60.13
21.38,1012.2,93.187,4.3728,25.045,1089.1,549.87,133.38,11.943,2.6053,63.396
21.913,1012.8,93.61,4.3848,25.31900000000001,1090.2,549.72,133.84,12.103,2.6615,63.234
23.734,1013.3,86.486,4.7382,28.385,1099.3,545.25,143.06,12.866,1.6495,63.952
25.525,1013.8,74.173,4.3129,25.651,1091.2,549.4,133.07,12.052,1.3473,61.57899999999999
26.326,1014.0,66.564,4.3169,25.635,1091.6,550.22,132.82,12.063,1.0659999999999998,63.49800000000001
26.993,1013.8,58.197,4.3262,25.727,1092.3,549.64,132.82,12.124,1.4853,67.15
27.495,1013.9,56.769,4.374,25.733,1092.3,550.16,132.8,12.171,0.88841,65.962
27.128,1014.0,65.322,4.3628,26.255,1094.8,550.41,135.29,12.329,0.90795,64.653
25.867,1014.1,73.95100000000002,4.2773,25.716,1091.8,550.34,133.41,12.218,1.0128,60.883
25.804,1014.0,71.938,4.3067,25.762,1091.8,549.63,133.45,12.188,1.4239,62.574
25.792,1014.3,72.527,4.2886,25.699,1091.8,550.0,133.54,12.155,1.6864,61.718
24.931,1014.5,75.279,4.2318,25.38,1090.1,549.94,132.79,12.126,1.9996,58.807
24.067,1014.7,78.61,4.2047,25.217,1089.4,549.9,132.78,12.16,2.0162,60.148
23.32800000000001,1015.1,81.948,4.1889,25.073,1089.2,550.34,132.77,12.193,1.534,59.74800000000001
22.882,1015.4,84.141,4.2162,25.192,1090.6,550.1,133.63,12.227,1.612,60.313
22.342,1015.4,84.973,4.2738,25.305,1091.0,550.15,134.43,12.252,1.2015,60.286
21.756,1015.2,87.48299999999998,4.2691,25.155,1089.9,550.1,133.74,12.214,1.233,59.967
21.868,1015.1,87.113,4.2832,25.356,1090.5,549.95,134.08,12.115,1.2191,60.96100000000001
21.962,1015.1,83.499,4.2371,25.295,1090.1,550.4,133.59,12.01,1.6775,63.412
21.725,1015.0,81.608,3.3912,19.829,1057.9,549.99,110.0,10.582,4.9907,58.667
20.705,1014.8,84.307,3.3843,19.574,1056.2,550.01,109.52,10.467,5.7335,60.617
20.035,1014.6,85.84700000000002,3.3974,19.547,1056.5,550.2,109.75,10.446,5.3833,58.59
19.294,1014.7,87.54700000000004,3.4247,19.413,1055.9,549.91,109.76,10.423,5.9529999999999985,60.47
18.205,1014.6,89.977,3.463,19.258,1055.4,550.0,109.76,10.377,5.9038,61.673
17.76,1015.0,92.172,3.503,19.273,1055.7,549.9,109.76,10.324000000000002,6.1345,62.216
19.13,1015.2,89.927,3.9567,22.996,1076.4,550.27,124.1,11.408,4.2833,66.402
22.254,1015.3,71.75,4.2983,25.581,1091.6,550.2,133.73,12.136,2.5275,70.452
24.021,1015.5,61.699,4.3182,25.526,1091.7,549.79,133.21,12.050999999999998,1.5003,69.765
24.79,1015.4,57.495,4.3565,25.682,1092.7,549.6,133.74,12.173,1.3465,70.494
25.254,1015.1,52.392,4.3771,25.719,1092.8,549.72,133.77,12.298,1.3437,71.545
25.587,1014.9,51.04,4.3849,25.806,1092.9,550.06,134.05,12.324000000000002,1.4999,71.031
25.89,1014.6,51.157,4.3726,25.741,1092.7,550.17,133.77,12.216,1.6423,70.012
25.775,1014.2,54.412,4.3441,25.491,1091.1,549.73,132.82,12.134,1.5511,68.105
25.574,1013.9,57.179,4.3188,25.456,1090.6,549.9,132.78,12.122,1.7239,67.265
25.377,1014.0,57.187,4.0686,23.932,1081.6,550.18,126.12,11.675999999999998,2.6282,68.413
24.791,1014.1,60.104,3.4611,19.961,1058.0,550.0,109.68,10.625,4.9838,59.349
23.84800000000001,1014.1,62.37,4.2706,25.722,1092.0,550.24,134.52,12.2,1.296,69.684
23.1,1014.4,67.608,4.2512,25.754,1091.9,549.73,134.66,12.123,1.9969,69.095
22.167,1014.8,68.941,4.1635,25.432,1090.8,550.2,134.04,12.199000000000002,2.0174,67.80199999999999
20.74,1014.8,73.384,4.1514,25.235,1090.1,549.99,134.34,12.159,1.9083,66.726
19.558,1014.9,79.42,4.0001,24.198,1084.1,549.99,130.34,11.858,2.6314,65.702
18.974,1014.7,82.271,4.0975,24.462,1086.0,549.97,131.91,11.994000000000002,3.0206,66.491
18.547,1014.5,84.14299999999999,4.1578,25.05,1089.6,549.72,134.69,12.127,2.2514,66.316
18.194000000000006,1014.2,86.25200000000002,4.2154,25.163,1090.2,550.12,135.21,12.063,2.5263,67.738
18.087,1014.0,88.095,3.42,19.647,1056.9,549.86,110.64,10.499,5.6225,61.47
18.065,1013.9,89.088,3.4486,19.672,1056.8,550.04,110.74,10.525,5.2583,59.929
17.912,1014.0,90.393,4.0004,23.344,1074.0,546.53,125.38,11.493,2.1504,71.929
17.974,1014.2,91.335,3.4982,19.667,1057.1,549.64,111.21,10.529000000000002,4.607,62.072
18.229,1014.4,92.344,3.4956,19.66,1057.2,550.03,110.74,10.459,5.1486,59.549
19.661,1014.7,91.473,3.5010000000000003,19.954,1058.3,550.03,110.74,10.6,5.3551,57.353
21.984,1014.9,83.436,3.5574,20.587,1061.5,550.11,112.04,10.817,4.6559,55.01300000000001
23.609,1015.0,76.11399999999998,4.3646,25.968000000000004,1092.5,550.19,134.47,12.091,1.484,65.449
24.96,1014.8,71.637,4.3911,25.971,1092.9,549.87,134.2,12.095,2.174,67.267
26.309,1014.5,65.334,4.4317,26.191,1094.0,550.14,134.72,12.154000000000002,1.8137,67.521
26.956,1014.4,62.418,4.4412,26.213,1094.0,550.11,134.71,12.213,1.4123,67.245
27.624,1014.0,60.43600000000001,4.4633,26.209,1094.4,550.01,134.72,12.272,1.3766,67.37100000000001
27.804,1013.7,61.733,4.4491,26.163,1094.6,549.86,134.72,12.306,1.0822,66.09100000000001
26.803,1013.6,62.392,4.4474,26.12,1094.4,550.16,134.72,12.287,1.2914,67.61399999999999
26.25800000000001,1013.8,64.553,4.4288,26.082,1094.0,550.06,134.74,12.226,1.6123,67.406
25.747,1013.9,64.866,3.6655,21.048,1064.4,550.08,113.67,10.828,3.6577,55.43
24.926,1014.2,67.222,4.3283,25.847,1092.3,550.3,134.37,12.112,1.6958,67.4
24.015,1014.8,71.369,4.3086,26.005,1093.4,550.32,135.16,12.265999999999998,2.2379,68.238
23.544,1015.5,72.45100000000002,4.2551,25.627,1091.4,550.23,133.78,12.229,2.3148,66.844
22.851,1015.8,73.26100000000002,4.2593,25.557,1091.3,550.34,133.98,12.287,2.1278,65.979
22.196,1016.1,76.598,4.25,25.435,1090.8,550.21,133.72,12.255999999999998,1.9993,64.421
21.898000000000003,1016.4,78.041,4.2192,25.435,1090.7,550.35,133.98,12.108,1.67,64.402
21.385,1016.5,78.985,3.4009,19.901,1058.2,549.96,110.51,10.565,4.8514,56.51
20.226,1016.7,83.78399999999998,3.3921,19.581,1056.9,550.12,109.92,10.485,5.0734,57.778
19.555,1016.7,86.72200000000002,3.4396,19.462,1056.2,550.04,109.67,10.461,5.1334,58.277
19.197,1016.9,88.07700000000001,3.4144,19.43,1056.4,550.18,109.68,10.466,5.5991,59.475
18.999,1016.9,88.852,3.4149,19.544,1056.1,550.05,109.68,10.416,5.3423,58.718
19.322,1017.2,87.25399999999998,3.3925,19.614,1056.5,549.98,109.67,10.414,5.4286,60.37
19.44,1017.6,87.178,3.7297,21.806,1069.9,549.75,119.62,11.117,4.2255,59.973
20.929,1017.8,83.73899999999998,4.2378,25.36,1090.8,549.93,133.62,12.088,2.336,66.111
23.237,1018.2,71.694,4.3064,25.573,1091.7,550.33,133.64,12.15,1.9951,66.32300000000001
24.411,1018.6,65.098,4.3444,25.634,1092.5,550.14,133.65,12.193,1.5829,66.80199999999999
25.199,1018.8,61.606,4.3812,25.693,1092.3,550.4,133.67,12.23,1.6324,68.922
25.911,1018.4,56.843,4.382,25.779,1092.9,550.46,133.68,12.267,1.4768,69.483
26.405,1018.2,52.619,4.3904,25.83,1093.7,550.01,133.68,12.304,1.6271,71.507
26.879,1017.9,51.34,4.3815,25.866,1093.6,549.59,133.69,12.341,0.92399,70.738
26.493,1017.8,53.317,4.3603,25.874,1093.6,549.89,133.93,12.373,1.3701,70.812
26.155,1017.7,54.50100000000001,4.3353,25.797,1092.8,550.18,133.71,12.336,1.3118,69.668
25.462,1017.6,57.348,4.2991,25.733,1092.1,550.42,133.71,12.275,1.0137,67.155
24.715,1017.7,58.343,4.2761,25.583,1091.6,550.22,133.7,12.214,1.5719,67.764
23.816,1017.7,62.194,4.239,25.428,1091.3,549.96,133.71,12.152,1.5171,67.358
23.141,1018.0,67.067,4.2417,25.498,1091.8,549.94,134.28,12.146,2.3637,68.899
22.607,1018.2,70.486,4.2055,25.259,1091.1,549.79,133.67,12.129,2.4315,67.531
22.209,1018.0,75.191,4.198,25.193,1090.5,549.63,133.51,12.091,2.3258,65.923
21.984,1017.9,76.73,4.2332,25.442,1091.7,550.14,134.43,12.273,2.0272,66.611
21.618,1017.6,78.251,4.1789,25.157,1090.5,550.13,133.67,12.054,2.0011,65.967
21.16,1017.2,82.35700000000001,4.25,25.368,1091.4,550.15,134.41,12.179,1.4867,64.745
21.594,1016.7,84.935,4.2558,25.512,1091.3,550.29,134.33,12.263,1.5162,63.929
21.664,1016.7,83.20700000000002,3.6278,21.256,1066.1,550.22,116.15,10.886,3.0004,56.865
20.566,1016.5,85.99799999999998,3.4713,19.717,1057.2,550.06,110.15,10.51,4.7246,55.899
20.589,1016.4,86.708,3.4439,19.633,1056.6,550.1,109.64,10.488,5.1279,57.077
20.865,1016.2,84.95700000000002,3.4332,19.732,1057.1,550.19,109.76,10.401,4.8622,56.905
21.402,1016.3,81.234,3.9867,23.631,1080.2,549.87,126.5,11.632,2.6845,62.802
22.132,1016.3,78.679,4.2786,25.266,1090.0,549.93,133.24,12.122,1.8851,66.085
23.041,1016.5,71.638,4.3008,25.2,1090.3,549.94,132.79,12.147,1.2672,65.486
23.748,1016.6,66.062,4.3419,25.502,1091.7,549.94,133.77,12.199000000000002,1.8339,68.475
24.231,1016.2,61.197,4.3707,25.54300000000001,1091.6,549.91,133.78,12.267,0.7328399999999999,68.34899999999999
24.707,1015.7,57.06,4.3618,25.622,1092.1,550.24,133.79,12.334,0.55945,69.082
25.207,1015.4,56.688,4.3738,25.748,1092.6,550.38,134.08,12.344,1.1668,69.506
25.431,1014.9,54.345,4.3639,25.679,1092.0,550.29,133.8,12.281,1.1399,68.452
25.255,1014.5,54.621,4.3446,25.654,1092.3,550.04,133.79,12.219,1.5993,69.494
25.001,1014.2,55.469,4.3388,25.614,1092.1,550.09,133.79,12.166,1.2035,68.554
24.386,1014.2,57.43,4.2993,25.557,1091.7,549.9,133.79,12.153,2.1506,70.31
23.811,1014.4,58.22,4.2699,25.506,1091.2,549.78,133.78,12.107,2.4413,70.882
22.956,1014.3,64.335,4.2397,25.285,1090.1,549.81,133.35,12.053,2.3757,68.26100000000001
22.221,1014.3,66.50399999999999,4.2214,25.294,1090.3,549.94,133.76,12.138,1.4042,68.17
21.603,1014.3,68.971,4.206,25.234,1089.9,550.09,133.76,12.216,1.1279,67.40899999999999
21.177,1014.1,70.889,4.1602,25.227,1090.1,550.34,133.79,12.045,1.3899,67.727
20.351,1013.7,72.833,4.1308,25.036,1088.9,550.23,133.51,12.072,0.74821,65.40100000000001
19.565,1013.2,75.926,4.1293,25.034,1088.7,550.41,133.72,12.118,1.0949,66.654
18.838,1012.6,78.053,4.0951,24.833,1088.1,550.13,133.45,12.003,1.4341,67.453
18.111,1012.0,80.995,3.8451,22.951,1077.1,549.7,125.52,11.368,2.9166,66.264
17.589000000000002,1011.6,82.791,3.3611,19.237,1055.1,550.17,109.69,10.333,5.8254,65.19
17.186,1011.2,85.18700000000003,3.3778,19.239,1054.9,550.14,109.77,10.3,5.443,65.34100000000001
17.098,1010.7,86.32700000000001,3.3781,19.227,1055.0,549.71,109.76,10.267,5.8028,63.68
17.104,1010.8,86.568,3.385,19.154,1054.7,549.88,109.36,10.415,5.6981,65.077
17.283,1010.9,86.76700000000002,3.811,22.351,1073.1,549.74,123.08,11.283,4.032,65.873
18.66,1010.8,85.336,4.1475,24.798,1087.2,550.06,132.37,11.894,1.0631,65.08
21.333,1010.7,78.507,4.2754,25.482,1090.5,549.93,133.74,12.101,0.6633,65.618
23.522,1010.5,71.377,4.3465,25.671,1091.2,549.86,133.78,12.140999999999998,0.93752,65.277
24.247,1010.3,71.268,4.3423,25.635,1091.6,550.24,133.77,12.203,0.8697799999999999,65.157
24.879,1009.8,68.376,4.372,25.785,1092.1,550.35,133.79,12.29,0.52874,66.222
25.491,1009.4,64.984,4.3914,25.712,1091.7,550.21,133.27,12.251,0.5505399999999999,66.044
25.815,1008.8,63.937,4.3766,25.674,1091.4,550.16,132.97,12.117,0.66755,66.03
25.891,1008.5,63.853,4.3445,25.58,1090.8,550.12,132.82,12.116,1.1569,65.994
25.86,1008.3,63.343,4.3235,25.545,1090.4,550.09,132.78,12.118,1.1862,65.595
25.551,1008.3,64.365,4.3024,25.478,1090.3,550.05,132.78,12.12,1.7433,67.547
24.97300000000001,1008.4,66.515,4.2975,25.41800000000001,1090.2,549.97,132.78,12.122,2.0393,67.047
24.054,1008.7,70.514,4.2989,25.55,1090.9,550.09,133.76,12.113,2.1554,68.204
23.179,1009.0,72.317,4.2533,25.433000000000003,1090.3,550.14,133.78,12.076,1.6389,66.708
22.283,1009.0,74.669,4.1579,24.93,1087.7,550.1,132.23,11.956,1.4708,64.971
21.51,1008.9,77.955,4.2349,25.315,1090.0,549.89,134.38,12.142,1.8782,67.577
20.657,1008.8,81.56,4.2451,25.314,1089.4,550.07,134.04,12.144,1.3939,65.76899999999999
20.026,1008.4,85.221,4.2622,25.135,1088.5,550.11,133.41,11.951,1.1439,64.237
19.476,1008.0,88.084,4.2862,25.143,1088.9,550.46,134.04,11.934,1.7819,67.158
19.132,1007.6,90.679,4.3056,25.096,1088.4,549.97,133.91,11.912,0.80191,64.229
18.905,1007.5,91.509,4.3746,25.193,1088.8,550.17,134.42,11.963,0.4522600000000001,64.255
18.687,1007.0,93.934,4.421,25.2,1088.9,549.77,134.29,12.063,0.88105,64.205
19.064,1007.0,93.152,4.3806,25.056,1087.9,549.72,133.73,12.050999999999998,1.4518,65.49
18.782,1007.0,93.65,4.4327,25.242,1089.3,549.83,134.79,12.089,1.6979,66.158
18.775,1007.4,93.906,4.4329,25.224,1089.1,549.68,134.74,12.044,2.1793,66.898
19.802,1007.7,94.22,4.4399,25.445,1089.9,549.92,134.44,12.054,1.3767,64.898
21.687,1007.9,89.98100000000002,4.4087,25.814,1091.1,549.87,134.78,12.130999999999998,1.0588,64.82
23.648000000000003,1007.9,79.64,4.3774,25.823,1091.6,550.29,134.24,12.152,1.2665,65.574
25.041,1008.0,72.252,4.4076,25.727,1091.4,550.3,133.8,12.130999999999998,1.2145,65.475
25.852,1008.1,69.626,4.4339,25.705,1091.0,549.61,133.81,12.14,1.5101,64.627
26.228,1007.8,67.678,4.4507,25.735,1091.0,549.85,133.81,12.140999999999998,1.5155,65.404
26.59,1007.6,66.889,4.4537,25.77,1091.1,549.93,133.83,12.137,1.808,65.426
26.921,1007.3,63.22,4.4718,25.871,1091.4,549.84,133.82,12.130999999999998,1.0991,66.102
27.276,1007.2,59.712,4.4608,25.96,1091.8,549.6,133.81,12.126,1.5663,67.51
27.226,1007.0,60.44600000000001,4.4412,25.916,1091.5,550.06,133.81,12.12,1.4988,67.01899999999999
26.815,1007.0,63.819,4.4039,25.861,1091.2,550.27,133.8,12.115,2.0693,67.74600000000001
26.335,1007.2,68.03699999999999,4.3519,25.789,1090.6,549.63,133.81,12.11,2.1348,67.29
24.876,1007.7,74.967,4.2882,25.711,1090.3,549.89,133.78,12.103,1.9512,64.335
23.604,1008.1,76.645,4.2627,25.645,1090.3,550.18,134.09,12.094,1.5996,64.703
22.619,1008.4,78.229,4.2732,25.779,1091.1,550.17,135.1,12.166,2.1812,67.182
21.397,1008.7,78.123,4.1952,25.295,1088.8,549.99,133.69,11.998,1.6519,64.779
20.135,1009.0,79.358,4.1932,25.273000000000003,1088.6,550.36,134.13,12.043,0.9215,64.25399999999999
19.003,1009.2,81.274,4.1398,25.029,1087.6,549.99,133.59,11.986,1.6609,65.286
18.339,1009.1,83.97,4.176,25.226,1088.5,550.12,134.59,11.953,1.897,66.407
17.709,1009.2,84.24700000000001,4.2244,25.244,1089.3,550.39,135.08,12.171,1.9799,66.775
17.463,1009.3,88.167,4.266,25.405,1090.1,549.98,135.75,12.107,1.9643,67.27600000000001
17.289,1009.7,88.40299999999998,4.2659,25.143,1088.6,549.99,134.75,11.953,2.0372,66.306
17.11,1010.1,90.507,4.3024,25.096,1088.4,550.14,134.6,11.967,2.7246,66.983
17.285,1010.3,94.315,4.3902,25.287,1089.6,550.25,135.14,12.167,2.5518,66.415
18.532,1010.7,94.741,4.3765,25.301,1089.5,550.01,134.06,12.14,2.3275,64.611
21.366,1011.1,97.361,4.4882,25.638,1090.8,550.11,133.8,12.106,2.7077,62.899
24.126,1011.5,81.99799999999998,4.416,25.77,1091.9,550.34,133.81,12.147,1.4605,63.375
25.558000000000003,1011.9,73.227,4.4192,25.849,1092.1,550.29,133.83,12.164,1.5375,64.91199999999999
26.421,1011.8,72.715,4.4139,25.864,1092.2,549.97,133.82,12.220999999999998,1.3155,63.28
26.672,1011.2,73.15100000000002,4.3904,25.882,1092.3,550.23,134.14,12.223,1.3839,62.284
26.771,1010.4,72.16199999999998,4.4101,25.843000000000004,1091.7,550.4,133.82,12.158,1.185,57.856
26.924,1010.4,72.833,4.4107,25.915,1091.6,550.46,133.82,12.158,1.1878,53.642
26.994,1010.5,71.3,4.398,25.977,1092.2,550.17,133.81,12.158,1.0926,53.593
26.427,1010.1,72.72,4.3988,25.961,1092.2,549.83,133.82,12.158,1.5357,58.508
26.349,1009.9,77.703,4.4144,25.889,1092.2,550.43,133.82,12.158,1.2605,60.362
26.232,1010.4,68.866,4.4244,25.91800000000001,1092.2,550.22,133.81,12.156,1.5952,64.304
25.327,1011.1,76.881,4.3846,25.742,1091.7,550.29,133.8,12.148,1.6916,61.496
24.791,1011.4,78.31,4.3491,25.787,1091.8,550.32,133.78,12.252,1.4024,62.62600000000001
24.556,1011.4,73.381,4.3181,25.882,1091.7,550.18,134.2,12.16,1.2018,63.862
