ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
24.265,1011.3,71.82,4.2673,25.725,1091.2,549.62,133.76,12.106,1.3938,63.661
23.651,1011.0,71.111,4.2408,25.605,1090.4,549.93,133.76,12.089,1.873,65.055
22.525,1010.5,71.607,4.271,25.838,1092.0,549.95,135.36,12.215,1.5530000000000002,66.961
21.39,1010.1,74.072,4.2184,25.467,1090.2,550.1,134.25,12.205,1.6789,67.013
20.788,1009.6,79.04899999999998,4.2322,25.608,1090.9,550.41,134.93,12.144,1.9319,66.571
20.842,1008.8,80.467,4.2418,25.336,1089.3,550.12,133.74,12.075,2.4052,66.197
19.991,1008.9,81.679,4.2098,25.184,1088.8,550.31,133.73,12.105,1.8909,65.581
19.937,1008.9,86.70700000000002,4.2344,25.226,1089.0,549.9,133.74,12.139,1.9204,64.194
19.871,1009.2,87.639,4.2842,25.231,1089.0,550.21,133.94,12.173,1.7386,63.771
20.583,1009.7,89.07600000000002,4.3146,25.409,1089.8,550.21,133.78,12.114,1.61,63.48
22.814,1009.9,89.39,4.4006,25.858,1091.8,550.22,133.93,12.219,0.19316,59.677
25.792,1010.1,78.294,4.4275,26.038,1092.7,550.27,133.8,12.183,0.42123,61.67
27.333,1009.9,66.029,4.4819,26.207,1093.7,550.11,133.8,12.218,0.28912,64.27600000000001
28.772,1009.4,57.93,4.5561,26.288,1093.9,549.88,133.79,12.263,1.7898,67.454
29.483,1008.9,56.947,4.5664,26.236,1093.9,549.87,133.8,12.261,2.2872,67.142
29.721,1008.3,58.33600000000001,4.5441,26.20300000000001,1093.3,549.86,133.78,12.246,1.8684,64.694
29.631,1008.0,61.636,4.5034,26.219,1092.9,550.15,133.78,12.259,1.3657,63.577
29.33,1007.6,59.456,4.5014,26.313,1093.2,549.74,133.79,12.274,1.7656,66.867
29.399,1007.5,50.652,4.521,26.623,1094.2,549.95,133.78,12.288,1.5732,70.459
29.371,1007.3,63.245,4.3963,26.183000000000003,1092.7,549.67,132.86,12.302,1.5117,61.591
28.466,1007.3,64.186,4.3974,26.116,1092.4,550.13,132.92,12.303,1.9415,62.629
26.885,1008.0,67.827,4.3621,25.909,1091.9,550.23,133.61,12.261,1.5806,62.537
26.555,1008.3,56.919,4.373,26.112,1092.8,550.07,133.91,12.348,1.5826,67.917
26.268,1008.0,55.261,4.3615,26.229,1092.9,549.74,134.41,12.294,1.8224,69.322
25.306,1007.6,57.206,4.2938,25.96,1091.9,549.89,134.36,12.18,1.5754,68.673
24.451,1007.5,60.902,4.2392,25.712,1090.8,550.05,133.76,12.122,0.7681600000000001,66.12899999999999
23.621,1007.5,62.26600000000001,4.2627,25.65,1091.4,550.21,134.23,12.145,0.36466,66.751
23.649,1008.1,60.3,4.2872,25.752,1091.0,549.87,133.66,12.103,1.147,68.945
24.042,1007.5,64.37100000000001,4.262,25.628,1091.2,549.97,133.72,12.126,0.97954,67.383
23.77,1006.9,66.328,4.2875,25.753,1091.6,549.99,133.73,12.140999999999998,1.0346,68.264
24.749,1006.0,61.467,4.3678,25.986,1092.1,549.74,133.73,12.118,1.1405,69.104
26.323,1006.0,56.28,3.7436,21.238000000000003,1065.0,550.1,113.68,10.903,3.3134,56.685
25.54,1006.1,63.095,3.5764,20.145,1058.8,550.17,109.85,10.639,4.2882,53.613
25.787,1006.3,61.55,3.7814,21.625,1066.9,550.01,115.5,11.084,3.88,56.552
26.769,1006.7,61.499,4.4948,26.08,1092.7,549.96,133.74,12.234000000000002,1.1569,66.15100000000001
27.304,1008.4,64.77600000000001,4.4472,26.054,1092.5,550.12,132.95,12.218,0.99982,65.16
28.283,1008.3,56.092,4.492,26.139,1093.4,550.23,132.77,12.222,0.98556,66.593
29.096,1007.9,50.999,4.5065,26.148000000000003,1093.7,549.97,132.77,12.284,1.7149,70.485
29.13300000000001,1007.5,55.985,4.4819,26.14,1093.0,549.64,132.77,12.351,1.5115,66.922
28.667,1007.0,62.07899999999999,4.5723,26.84,1097.0,549.85,135.94,12.433,1.4421,67.036
27.86,1006.7,65.22,4.589,27.269,1098.9,550.1,137.77,12.47,1.28,68.455
26.811,1006.7,68.285,4.3799,25.945,1091.8,550.23,133.13,12.181,2.0066,64.247
26.166,1007.1,70.51899999999998,4.3386,25.72,1090.5,550.37,132.76,12.047,1.5496,62.825
25.248,1007.7,75.65899999999998,4.3171,25.54,1090.2,550.29,132.75,11.957,2.3257,61.69600000000001
24.554,1008.3,79.898,4.3038,25.514,1090.3,549.79,133.07,12.09,2.1516,61.62
24.181,1008.6,81.542,4.3512,25.852,1092.1,550.17,134.44,12.187,1.9667,62.931
24.127,1009.0,82.652,4.305,25.416,1089.9,550.25,132.75,12.166,1.8905,62.389
23.905,1008.5,84.368,4.3199,25.522,1090.8,550.42,133.28,12.179,1.9936,62.408
23.902,1008.5,84.87799999999999,4.3291,25.56900000000001,1090.8,549.83,133.26,12.208,2.103,62.234
23.781,1008.3,86.87799999999999,4.3311,25.38,1089.8,550.02,132.6,12.046,2.0978,61.098
23.725,1008.1,87.28,4.3952,25.859,1092.1,549.86,134.47,12.155,1.7386,62.877
23.775,1009.3,86.774,4.3658,25.787,1092.0,550.04,134.02,12.181,1.7917,63.681
23.584,1010.2,86.336,3.9071,23.146,1076.8,550.22,123.26,11.418,2.9463,57.652
22.627,1010.4,92.313,3.5309,19.873,1057.5,550.09,109.76,10.498,5.0846,50.96
21.9,1009.8,93.713,3.4602,20.151,1057.5,549.74,109.75,10.408,4.988,52.287
21.564,1007.1,92.596,3.4736,20.283,1057.4,550.11,110.0,10.476,4.2743,51.962
21.912,1007.7,91.652,4.1661,24.269,1082.3,549.91,128.17,11.764,2.1087,60.684
22.407,1008.6,91.417,4.428,25.587,1090.9,549.75,133.99,12.121,1.3926,61.986
23.627,1009.2,87.99700000000001,4.4106,25.767,1091.6,550.4,134.23,12.137,2.0083,64.039
24.805,1010.0,81.618,4.3802,25.784,1092.1,550.32,133.81,12.163,1.3507,63.01
25.734,1010.4,76.793,4.4274,25.871,1092.2,550.01,133.82,12.184,1.5754,64.82300000000001
26.179,1010.3,77.02,4.4572,25.912,1092.8,549.88,133.83,12.199000000000002,1.277,62.037
26.678,1010.1,74.369,4.4727,26.0,1093.0,549.74,133.83,12.216,1.0741,62.057
27.083,1009.8,72.615,4.4631,26.059,1093.4,549.72,133.84,12.229,0.97058,62.103
27.25800000000001,1009.5,70.679,4.4356,25.994,1092.8,549.73,133.73,12.181,1.6192,63.75
27.252,1009.3,69.336,4.4363,26.038,1092.8,549.87,133.83,12.201,1.9626,65.449
26.511,1009.4,72.931,4.3967,25.898000000000003,1092.4,549.66,133.84,12.192,1.6638,63.791
25.568,1009.9,77.759,4.3598,25.738000000000003,1092.2,549.55,133.84,12.173,1.6847,62.427
24.796,1010.2,82.176,4.3719,25.805,1092.4,550.01,134.4,12.21,1.5992,61.776
24.565,1010.7,84.353,4.4030000000000005,26.023000000000003,1093.2,550.19,135.19,12.278,1.3508,62.113
24.681,1012.0,84.236,4.37,25.864,1092.2,549.74,133.96,12.331,1.882,61.69600000000001
24.341,1011.6,87.087,4.3932,25.746,1092.1,549.99,134.2,12.216,2.3232,61.489
23.436,1010.9,91.661,4.4141,25.39,1090.2,550.18,133.46,12.217,2.1631,60.416
23.275,1011.2,92.732,4.4055,25.312,1090.0,550.15,132.78,12.216,1.7273,59.367
23.108,1010.8,94.671,4.4735,25.376,1090.0,550.05,133.23,12.179,1.844,60.106
22.605,1010.3,97.675,4.4942,25.296,1089.4,549.65,132.78,12.101,1.4295,58.89
22.25800000000001,1010.6,97.777,4.4885,25.474,1090.6,550.22,133.64,12.105,1.8208,60.537
22.188,1010.7,95.527,4.4349,25.353,1089.6,550.06,132.77,12.044,1.5326,58.95
22.377,1010.8,94.273,4.3843,25.377,1089.4,549.76,132.77,12.037,1.506,59.598
22.561,1010.8,93.037,4.3938,25.327,1089.1,550.11,132.8,11.95,1.6402,59.972
22.572,1011.1,93.66,4.4489,25.423,1090.2,550.04,133.34,12.083,1.9236,60.691
22.855,1011.4,93.718,4.4589,25.343000000000004,1089.6,549.76,133.25,12.061,2.1303,60.978
23.16,1011.9,93.123,4.4494,25.539,1090.4,549.73,133.8,12.088,1.6184,59.681
23.621,1011.7,92.154,4.448,25.594,1090.7,550.36,133.82,12.071,0.79083,57.606
24.265,1011.7,89.01899999999998,4.4307,25.622,1090.9,550.35,133.54,12.004,0.92019,58.035
22.753,1011.9,97.233,4.5926,25.179,1089.6,549.93,132.84,11.937,1.6216,57.794
22.22300000000001,1011.8,100.04,4.613,25.224,1089.5,550.27,133.09,12.022,1.7855,58.712
22.162,1011.7,99.831,4.5723,25.434,1090.7,549.77,134.17,12.136,1.817,60.736
21.309,1011.1,100.05,4.6578,25.283,1089.9,549.61,133.87,12.083,2.037,61.234
21.943,1010.8,100.05,4.5282,25.443,1090.5,549.72,133.85,12.104,2.4307,62.518
22.391,1010.8,99.776,4.4837,25.415,1090.3,549.77,133.84,12.101,2.0238,60.369
22.32800000000001,1011.3,99.0,4.5195,25.424,1090.1,549.99,133.85,12.09,1.8397,60.31100000000001
21.936,1011.6,96.116,4.4623,25.318,1090.5,549.7,133.85,12.155,1.9872,62.338
21.628,1011.6,94.092,4.4304,25.627,1092.1,550.36,135.33,12.16,1.4527,64.07
21.23,1011.5,94.49,4.3411,25.064,1088.9,549.68,133.05,12.135,1.4156,61.32899999999999
20.997,1011.4,95.793,4.407,25.337,1090.1,550.35,134.24,12.124,1.8074,63.142
20.976,1011.3,96.93,4.4024,25.216,1089.7,550.13,133.67,12.017,1.8748,61.929
21.155,1011.0,97.274,4.4181,25.189,1089.2,549.76,133.27,11.949000000000002,2.1533,62.484
21.369,1010.9,97.958,4.4598,25.506,1090.8,549.92,134.23,12.226,2.0194,62.51600000000001
21.594,1010.6,97.538,4.5032,25.542,1090.7,550.39,134.12,12.088,2.2156,62.863
21.974,1010.5,96.341,3.6136,19.907,1057.5,549.9,109.83,10.553,5.3738,52.349
21.901,1010.0,96.098,3.5929,19.571,1055.5,550.08,108.68,10.448,5.4323,51.308
21.587,1009.9,97.694,3.6819,19.6,1055.5,550.15,108.8,10.431,5.734,51.65
21.736,1010.0,98.077,3.6669,19.635,1055.7,550.2,108.82,10.379,5.6292,51.825
21.907,1010.0,97.109,4.3627,24.384,1084.1,550.15,129.42,11.794,2.9083,60.79600000000001
22.217,1010.1,95.261,4.4906,25.49,1090.5,550.13,133.78,12.122,1.8232,62.827
22.995,1010.3,92.827,4.4785,25.616,1090.5,550.0,133.81,12.088,1.3712,60.402
23.934,1010.5,85.21799999999998,4.3658,25.754,1091.2,549.85,133.83,12.093,1.1919,60.678
24.94,1010.4,79.964,4.3377,25.919,1091.6,549.82,133.82,12.098,1.0335,61.646
25.29300000000001,1010.4,77.775,4.3647,25.972,1091.7,549.85,133.83,12.103,1.3133,62.676
23.445,1010.3,88.069,4.4014,25.738000000000003,1091.1,550.27,133.85,12.135,1.3747,59.81
21.65,1010.3,99.377,4.467,25.657,1091.1,550.24,134.14,12.265999999999998,1.096,60.372
21.295,1009.9,100.06,4.5054,25.57,1090.8,550.14,133.85,12.234000000000002,1.6961,60.537
22.039,1009.6,97.834,4.4568,25.726,1091.2,550.04,133.83,12.199000000000002,0.6792100000000001,61.646
23.342,1009.7,89.705,4.3575,25.858,1091.7,550.08,133.83,12.165,0.969,63.359
23.722,1009.9,83.964,4.3361,25.771,1091.3,550.05,133.84,12.109000000000002,2.2625,64.78399999999999
23.105,1010.0,82.895,4.2553,25.539,1090.1,550.07,133.35,12.058,2.0088,63.522
22.519,1010.4,86.98700000000002,4.3207,25.433000000000003,1090.4,550.05,133.84,12.102,1.4459,62.941
21.903,1010.5,91.067,4.3572,25.421,1090.0,550.19,133.82,12.182,1.6691,62.736
21.12,1010.5,92.63,4.3903,25.313,1089.5,550.28,133.69,12.04,1.2911,62.26300000000001
20.461,1010.4,94.343,4.5097,25.263,1089.4,549.85,133.97,12.15,1.7373,63.008
19.828,1010.3,96.32,4.8231,26.894,1091.4,545.41,138.54,12.488,1.4264,61.515
19.465,1010.1,97.367,4.0191,21.646,1068.7,550.05,118.98,11.032,3.3223,57.894
19.027,1009.9,97.256,3.7597,19.607,1055.7,550.0,109.7,10.431,4.8698,56.98
18.622,1009.8,97.932,3.8247,19.531,1055.6,549.92,109.65,10.45,5.0261,56.667
18.536,1009.5,99.069,3.884,19.544,1055.9,550.15,109.8,10.459,5.706,57.051
18.502,1009.6,99.445,3.9022,19.566,1055.7,550.1,109.81,10.454,5.6591,57.40600000000001
18.225,1009.7,99.263,3.9128,19.543,1055.6,549.95,109.81,10.403,5.4579,58.356
17.992,1009.8,99.498,4.5269,22.919,1075.4,550.24,124.41,11.384,4.1458,64.752
18.61,1009.9,100.04,4.8082,25.228,1088.9,549.93,133.79,12.008,2.9416,65.66199999999999
20.092,1010.3,99.657,4.5995,25.442,1089.4,549.91,133.79,12.001,2.3468,63.293
22.045,1010.5,94.562,3.9744,22.187,1070.4,549.79,118.96,11.106,3.8968,58.048
23.797,1010.5,88.921,3.6428,20.056,1057.8,550.07,109.71,10.483,5.0869,51.353
25.138,1010.3,82.853,3.6168,20.117,1057.8,550.01,109.8,10.5,4.9387,51.36600000000001
25.969,1010.1,76.827,3.5473,19.828,1056.2,549.87,108.3,10.444,3.9363,50.756
26.396,1009.6,72.348,3.5998,20.23,1058.7,549.95,109.78,10.58,3.9488,51.489
27.066,1009.3,69.97,3.8697,22.012,1068.9,549.94,117.33,11.17,3.3339,54.918
26.996,1009.0,69.465,4.4502,25.948,1091.7,550.34,133.82,12.181,2.0341,66.669
26.612,1008.7,72.054,4.4325,25.939,1091.6,550.28,133.82,12.059,1.5724,64.303
26.12,1008.6,75.23,3.8332,22.216,1070.0,550.15,118.1,11.132,3.6387,55.71100000000001
25.472,1008.5,80.734,4.349,25.631,1089.9,549.86,132.87,12.043,1.6388,61.661
24.937,1009.1,83.836,4.4495,25.763,1090.7,549.8,133.8,12.123,1.683,60.553
23.041,1009.3,91.671,4.5257,25.684,1090.7,550.13,133.78,12.128,1.6059,61.413
22.825,1009.2,94.758,4.5211,25.476,1089.5,550.43,132.87,12.066,2.1716,59.948
22.606,1009.0,93.317,4.4811,25.465,1089.5,550.26,132.75,12.085,1.894,62.221
22.679,1009.0,94.37,4.5658,25.91,1091.9,549.93,134.83,12.300999999999998,1.7069,63.424
22.89,1009.2,93.668,4.5594,25.776,1091.4,549.8,134.64,12.251,2.0663,62.801
22.571,1009.3,90.796,4.5018,25.447,1090.4,550.15,133.74,12.2,2.7814,64.67699999999999
21.506,1009.6,89.54,3.6461,20.684,1062.7,550.0,113.74,10.736,4.6286,55.867
20.216,1009.5,88.902,3.4784,19.605,1056.3,550.06,109.81,10.444,4.6407,55.303
19.263,1009.9,87.904,3.4442,19.544,1056.2,550.23,109.83,10.392,4.711,58.111
18.228,1010.3,87.26799999999999,3.3468,19.658,1056.8,550.09,110.4,10.477,5.0326,60.08
17.329,1010.7,86.83200000000002,4.1577,25.087,1089.3,549.77,134.82,12.084,0.7781100000000001,66.861
17.382,1010.9,83.381,4.1827,25.015,1089.3,550.05,134.75,12.078,0.8144100000000001,67.173
17.691,1011.7,78.383,4.1617,25.174,1089.7,550.25,134.74,12.08,0.81047,68.219
18.753,1012.4,72.315,4.1601,25.228,1090.6,549.93,134.77,12.083,2.3322,72.751
19.301,1012.8,69.85,4.1668,25.226,1090.5,550.26,134.76,12.095,2.0753,71.34100000000002
19.004,1013.1,71.105,4.1343,25.118,1090.3,550.08,134.77,12.086,2.1359,71.193
19.383,1013.0,68.535,4.2127,25.338,1090.6,549.87,134.76,12.194,1.5993,71.643
20.551,1013.0,61.607,4.2283,25.547,1091.2,549.68,134.86,12.252,1.0805,72.028
21.497,1012.9,56.097,4.2572,25.58,1091.6,549.65,134.76,12.199000000000002,0.8892200000000001,72.778
21.771,1012.8,52.225,4.261,25.653,1091.8,549.59,134.76,12.118,0.92932,74.71300000000002
21.902,1012.9,49.948,4.2601,25.509,1090.9,550.03,133.89,12.015999999999998,0.80124,73.859
22.16,1013.2,50.566,4.2631,25.525,1091.1,549.8,134.01,12.076,1.1865,73.811
21.181,1013.8,57.676,4.2238,25.137,1089.9,549.76,133.82,12.081,1.7549,71.475
19.966,1014.6,69.16,4.1619,25.057,1089.2,549.91,133.76,12.038,2.4731,70.29899999999999
18.985,1015.2,76.943,4.1248,24.877,1088.8,550.09,133.76,12.036,2.5284,69.28
18.213,1015.6,71.274,4.1584,25.012,1089.4,550.33,134.54,12.024,2.1616,72.096
18.091,1015.7,66.626,4.1279,24.927,1089.0,550.18,133.85,12.0,2.3445,73.39399999999998
18.057,1015.6,65.17699999999999,4.1327,25.165,1090.1,549.97,134.6,12.095999999999998,1.9525,72.914
18.053,1015.3,62.49100000000001,4.0437,24.438,1085.9,549.98,131.36,11.79,2.025,71.53
17.715,1015.1,65.435,3.3334,19.45,1056.4,549.95,110.06,10.58,5.0646,66.918
16.761,1015.0,72.08,3.3403,19.429,1055.9,550.04,110.27,10.512,5.1563,67.089
16.377,1014.9,75.96300000000002,3.3034,19.283,1055.0,549.96,109.77,10.437,5.6446,68.03399999999999
16.477999999999998,1014.9,74.475,3.3322,19.347,1055.2,549.9,109.76,10.362,5.4352,67.285
16.704,1015.2,74.748,3.2961,19.402,1055.5,549.97,109.76,10.287,5.5471,67.33800000000001
16.636,1015.5,75.16199999999998,3.4987,20.65,1062.5,549.93,115.25,10.795,4.426,68.48100000000001
16.77,1015.8,75.295,4.1592,24.917,1087.9,549.94,133.73,11.969,1.4443,69.92
17.421,1016.1,69.156,4.1775,25.017,1088.8,549.82,133.74,12.008,1.1013,69.715
18.475,1016.3,63.653,4.2192,25.146,1089.4,549.91,133.76,12.033,2.3108,74.048
19.539,1016.0,60.512,4.2717,25.282,1090.2,550.02,133.77,11.977,1.8847,72.765
20.595,1015.6,59.06399999999999,3.844,21.824,1069.8,549.94,118.73,11.132,3.5281,68.10600000000001
21.657,1015.5,51.887,4.397,25.254,1090.0,550.43,133.5,12.154000000000002,1.5886,73.112
22.851,1015.0,49.824,4.4688,25.612,1092.3,550.02,134.79,12.16,0.94405,74.438
23.163,1014.7,49.022,4.4149,25.393,1090.4,549.6,133.63,12.193,1.0454,72.597
23.283,1014.5,52.755,4.4411,25.627,1091.8,550.0,134.59,12.268,1.7376,73.697
23.481,1014.5,54.457,4.3861,25.407,1090.7,550.32,133.41,12.231,2.2116,72.91199999999998
23.63,1014.7,54.414,4.3915,25.606,1091.5,550.37,134.25,12.183,2.017,72.277
22.59800000000001,1015.1,60.185,4.3161,25.454,1090.6,550.18,133.9,12.127,1.5006,69.16
22.489,1015.3,63.966,4.331,25.587,1091.3,550.21,134.47,12.165,1.2585,68.45
21.651,1015.6,65.718,4.2365,25.25800000000001,1089.5,549.79,133.85,12.087,1.4289,66.59899999999999
19.679,1015.7,73.196,4.2277,25.205,1089.4,549.98,134.23,12.155,1.4129,68.053
18.115,1015.7,79.793,4.2078,25.007,1088.6,549.84,134.05,11.989,1.895,68.564
17.168,1015.3,83.152,3.5539,20.413,1061.5,549.93,114.21,10.708,4.4319,67.094
16.593,1015.4,84.943,3.4227,19.383,1055.3,549.83,110.05,10.514,5.5418,65.899
16.002,1015.3,86.596,3.4214,19.423,1055.8,549.9,110.47,10.563,5.965,67.023
15.317,1015.5,88.961,3.4229,19.193,1054.6,550.15,109.78,10.437,6.4906,69.372
15.054,1015.6,89.98700000000002,3.4648,19.256,1055.0,550.02,110.05,10.49,5.6181,67.983
14.782,1015.8,90.553,3.3998,19.06,1053.6,550.09,109.26,10.347,5.4669,68.719
14.543,1016.1,91.082,3.4304,19.092,1053.8,549.98,109.27,10.345,5.7487,68.851
14.378,1016.6,91.618,3.4389,19.059,1053.8,550.02,109.27,10.345,5.7386,69.669
14.92,1017.1,93.088,3.4612,19.167,1054.1,549.99,109.28,10.366,5.9539,66.083
17.169,1017.4,90.861,4.0893,23.786,1080.9,550.14,127.56,11.692,3.2229,64.069
20.232,1017.3,80.925,4.3052,25.349,1089.9,549.93,132.85,12.073,1.3007,65.03
22.304,1017.5,73.355,4.3268,25.353,1090.3,549.89,132.75,12.1,0.75641,64.096
23.371,1017.5,68.515,4.3771,25.424,1090.8,550.06,132.72,12.158,0.7471,64.27
24.201,1017.0,64.137,4.3989,25.5,1091.3,550.29,132.72,12.255,1.2954,65.669
25.241,1016.4,57.423,4.4229,25.615,1091.8,550.33,133.08,12.304,1.5830000000000002,68.1
26.04,1016.0,53.32100000000001,4.4066,25.528,1091.4,550.41,132.71,12.294,1.7764,68.35300000000001
25.871,1015.8,54.697,4.4074,25.59,1091.6,550.4,132.96,12.289,1.4861,67.732
25.637,1015.6,56.089,4.3969,25.759,1092.2,550.41,133.43,12.288,0.51435,65.641
25.195,1015.4,52.396,4.3328,25.679,1091.5,550.19,133.11,12.189,1.022,68.279
23.415,1015.5,66.0,4.2912,25.459,1090.3,550.26,133.07,12.156,1.9568,65.721
22.449,1015.9,68.009,4.2689,25.526,1090.8,550.36,133.87,12.136,2.2994,67.352
21.481,1016.1,69.376,4.2233,25.37,1090.3,550.11,133.62,12.08,2.4922,68.365
20.681,1015.9,71.459,3.4103,19.935,1058.0,549.96,110.76,10.553,5.3481,60.588
19.396,1015.6,75.548,3.4957,20.31,1060.7,550.0,113.18,10.757,4.9428,62.045
18.242,1015.0,78.73100000000002,3.5051,20.521,1062.4,549.92,114.65,10.764,4.7746,65.115
17.386,1014.8,81.153,3.3668,19.241,1054.6,549.94,109.23,10.465,5.7448,64.916
16.477999999999998,1014.7,83.775,4.2028,24.641,1086.6,550.11,133.22,11.993,3.1926,70.707
15.77,1014.3,85.2,4.2771,25.134,1089.7,549.75,135.38,12.144,2.4871,71.316
15.316,1014.0,85.194,4.2429,24.928,1088.8,550.34,134.7,12.075,2.3251,68.917
14.949000000000002,1013.9,85.818,4.2237,24.811,1088.3,549.8,134.7,12.005,2.0761,70.075
14.768,1013.8,86.264,4.2409,24.776,1088.2,549.88,134.72,12.048,2.9803,70.59
14.561,1013.9,86.74700000000001,4.2493,25.11,1090.0,550.04,136.37,12.146,1.9288,70.83
15.566,1013.8,87.581,4.2491,25.05,1089.3,550.14,134.77,12.025,2.0364,68.447
18.079,1013.9,82.95,4.2976,25.332,1089.6,549.92,133.8,12.049,2.1518,65.388
21.06,1014.2,78.851,4.3594,25.571,1090.8,550.06,133.78,12.109000000000002,1.5406,64.533
22.781,1014.0,75.429,4.3888,25.627,1091.4,550.21,133.77,12.127,1.6909,66.023
23.81900000000001,1013.6,64.402,4.4091,25.75,1092.0,550.12,133.75,12.16,1.3357,67.97800000000001
24.752,1012.9,54.365,4.4542,25.872,1092.0,550.03,133.76,12.178,1.3275,69.564
25.698,1012.4,52.894,4.46,25.859,1092.0,550.13,133.77,12.183,0.91512,69.347
26.13,1011.7,52.504,4.481,25.955,1092.1,550.23,133.76,12.188,1.1749,69.181
26.155,1011.1,55.018,4.4666,26.039,1092.7,550.3,133.76,12.192,1.1945,69.063
26.206,1010.6,53.458,4.4752,26.09,1092.7,550.22,133.76,12.186,1.4991,71.306
25.897,1010.3,56.056,4.3826,25.94,1091.7,550.26,133.76,12.065,1.7775,69.715
24.093000000000004,1010.3,66.516,4.2617,25.491,1089.6,549.89,133.09,12.066,2.0303,65.889
22.886,1010.3,75.28,4.3009,25.584,1090.4,549.95,133.79,12.115,2.3441,64.048
22.193,1010.3,76.804,4.2636,25.446,1089.7,550.0,133.76,12.08,1.7974,64.935
21.194000000000006,1010.1,77.77,3.6551,21.473000000000006,1066.9,550.03,117.34,10.938,3.7063,59.518
20.222,1009.6,79.557,3.8454,22.691,1074.2,550.0,123.0,11.297,3.519,62.687
19.077,1009.1,81.542,4.2316,25.157,1088.7,550.14,133.78,11.986,2.2803,68.168
17.962,1009.3,85.929,4.2929,24.997,1087.7,550.11,133.52,11.916,2.4041,66.27
17.331,1009.3,87.492,3.9251,22.521,1073.8,550.11,123.28,11.244000000000002,3.6162,64.392
17.078,1008.9,88.804,3.5413,19.852,1057.3,550.08,111.36,10.485,5.3777,62.874
16.534000000000002,1008.7,88.59200000000001,3.572,19.839,1057.3,549.84,111.7,10.492,5.8546,65.267
16.132,1008.7,88.206,3.5378,19.834,1057.2,549.95,111.71,10.469,5.3366,64.123
15.883,1008.7,88.927,3.5372,19.773,1057.0,550.05,111.53,10.522,5.1846,64.639
15.752,1008.9,89.95299999999996,4.2959,24.763,1086.4,549.92,133.31,11.883,2.5523,69.211
16.395,1009.0,92.19,4.3977,25.249,1088.9,549.97,134.73,12.019,2.111,65.695
18.802,1009.5,95.715,4.4631,25.488000000000003,1089.6,549.85,133.87,12.058,1.4064,59.82899999999999
22.022,1009.9,91.397,4.4719,25.546,1089.8,550.01,132.79,12.067,1.5195,59.041
24.054,1009.9,75.50399999999998,4.4413,25.647,1090.5,549.97,132.54,12.087,1.0618,65.165
25.547,1009.6,63.45399999999999,4.5124,26.011,1092.6,550.17,133.52,12.16,1.2324,67.771
26.705,1009.3,56.557,4.5274,26.121,1093.1,550.07,133.73,12.197,0.97351,68.664
27.921,1009.0,56.282,4.5346,26.065,1092.8,549.94,133.49,12.209,1.2545,66.436
28.409,1008.7,50.235,4.5222,26.001,1092.4,549.9,132.74,12.218,1.3492,67.865
28.242,1008.5,52.317,4.5293,26.244,1093.2,549.9,133.61,12.227,1.1031,67.532
27.839,1008.4,56.57899999999999,4.5255,26.19400000000001,1092.8,549.78,133.71,12.226,1.5197,67.296
26.96,1008.2,66.186,4.4792,26.019,1092.0,549.75,133.72,12.18,1.6372,64.00399999999999
25.623,1008.4,82.382,4.4921,25.995,1092.0,550.3,134.3,12.185,1.515,59.36600000000001
24.803,1008.9,87.274,4.5366,25.815,1091.1,550.23,133.79,12.211,1.444,59.56100000000001
24.171,1009.2,90.793,4.6328,25.744,1090.9,550.06,133.81,12.091,2.0622,59.567
23.623,1009.4,89.90700000000002,4.5668,25.511,1089.6,550.15,133.14,12.055,1.7561,59.11
22.219,1009.5,85.647,4.441,25.39,1089.3,550.25,133.58,12.059,2.6807,63.909
20.436,1009.4,85.19200000000002,4.3722,25.093000000000004,1088.0,549.99,132.8,12.012,2.9586,65.863
19.621,1009.6,87.803,4.4188,25.387,1089.4,550.25,134.34,12.134,2.0872,64.942
19.303,1009.6,90.537,4.4465,25.317,1089.2,550.05,134.13,12.175,1.5005,63.217
18.912,1009.8,91.836,4.476,25.335,1089.2,549.86,134.4,12.067,0.96949,61.93600000000001
18.624,1009.9,93.15,4.4599,25.148000000000003,1088.5,550.1,133.68,11.97,1.5182,62.9
18.525,1010.2,93.511,4.4766,25.131,1088.7,549.98,133.68,11.913,2.3829,63.982
18.663,1010.4,95.052,4.4987,25.195,1088.6,549.8,133.66,11.856,1.8281,63.53100000000001
18.655,1010.7,92.604,4.4797,25.075,1088.1,550.01,133.45,11.948,1.9121,63.784
19.103,1011.2,93.875,4.472,25.384,1089.7,550.12,134.22,11.997,1.2107,63.471
20.981,1011.6,92.598,4.4771,25.634,1090.6,550.21,133.78,12.095,1.3163,62.718
23.544,1012.0,85.273,4.4461,25.88300000000001,1091.4,550.24,133.73,12.134,1.4923,63.726000000000006
25.104,1012.1,80.721,4.4858,25.855,1091.8,550.15,133.32,12.165,0.91134,61.857
25.996,1012.1,78.097,4.472,25.78,1091.5,550.17,132.75,12.169,0.9981,61.18
26.729,1011.8,74.469,4.5325,25.94400000000001,1092.3,550.03,133.21,12.286,0.93681,61.925
27.57,1011.6,69.241,4.8076,28.145,1095.6,544.63,139.67,12.765999999999998,1.0942,61.315
27.782,1011.5,66.46600000000001,4.769,27.831,1096.7,546.52,140.03,12.559,1.1486,62.488
27.82800000000001,1011.4,64.444,4.6071,26.961,1097.1,550.04,136.76,12.36,0.83846,66.038
27.774,1011.4,67.292,4.498,26.04300000000001,1092.5,549.97,133.19,12.312,1.5659,62.50899999999999
26.385,1011.7,80.05,4.4274,25.911,1091.9,550.13,133.56,12.129,1.529,58.423
25.379,1012.0,84.116,4.4041,25.734,1090.8,550.35,133.1,12.121,1.7282,58.433
25.171,1012.5,76.202,4.3905,25.878,1092.2,550.13,134.26,12.219,0.93416,62.81
24.29300000000001,1013.3,78.694,4.3399,25.645,1091.1,550.07,133.76,12.147,0.96542,62.109
23.359,1013.7,83.664,4.4001,25.753,1091.9,550.05,134.72,12.166,1.1292,61.587
22.613000000000003,1013.9,86.91799999999998,4.3922,25.38,1090.3,550.03,133.76,12.041,1.2121,59.922
22.006,1013.8,89.744,4.4084,25.157,1089.7,549.97,133.46,11.937,1.204,59.359
21.662,1013.7,92.314,4.4531,25.12,1089.2,550.12,132.99,12.045,1.6581,60.428
21.496,1013.8,93.726,4.5166,25.294,1090.0,550.24,133.81,12.052,2.3244,62.369
21.339,1013.6,94.108,4.4947,25.283,1090.0,550.14,133.69,11.895,2.4266,63.727
21.221,1013.6,93.821,4.475,25.32,1090.0,550.21,133.74,11.899,2.4568,63.771
21.062,1013.8,93.489,4.461,25.31,1090.1,550.36,133.74,11.903,2.107,63.994
20.834,1014.1,93.382,4.467,25.067,1088.9,549.76,133.09,11.952,2.7412,63.474
20.696,1014.5,94.673,4.51,25.159,1089.0,550.39,133.38,12.004,2.5991,63.502
21.123,1014.9,95.453,4.5447,25.267,1090.0,550.07,133.51,12.057,1.6651,61.795
22.48,1015.3,93.15,4.4748,25.642,1091.2,549.86,133.78,12.14,1.5696,60.553
24.322,1015.6,82.449,4.4129,25.855,1092.5,550.11,133.78,12.185,1.5263,61.557
25.549,1015.6,75.982,4.444,25.934,1092.9,549.96,133.53,12.205,1.6883,63.804
26.299,1015.4,72.682,4.4425,25.804,1091.9,549.69,132.76,12.123,1.5295,62.169
26.929,1015.2,67.479,4.4082,25.445,1090.3,549.92,131.14,12.059,1.287,61.029
27.459,1014.8,65.15100000000001,4.4684,25.881,1092.5,550.27,132.75,12.081,1.4229,63.651
28.034,1014.6,58.744,4.4883,25.988000000000003,1092.7,550.21,132.8,12.091,1.4834,65.817
27.971,1014.6,59.161,4.4743,25.959,1092.9,550.1,132.79,12.102,1.1072,64.41199999999999
27.663,1014.5,56.98,4.4402,25.89,1092.9,549.82,132.8,12.112,1.4636,65.648
26.91800000000001,1014.8,58.25,4.3672,25.70300000000001,1092.2,549.64,132.8,12.122,1.5724,65.854
25.495,1015.1,62.32899999999999,4.3057,25.45300000000001,1090.2,549.73,132.51,11.976,2.0945,64.564
24.346,1015.7,69.561,4.2651,25.313,1089.6,549.8,132.47,12.116,1.3012,62.551
23.436,1015.9,80.024,4.3617,25.588,1091.7,550.13,134.34,12.178,1.4248,62.41
22.604,1015.9,85.365,4.3952,25.397,1090.5,550.18,133.82,12.135,1.6533,61.867
21.909,1015.7,89.941,4.4113,25.207,1089.1,550.22,133.12,12.08,1.9349,61.13
21.477,1015.6,92.321,4.511,25.226,1089.9,550.35,133.38,12.048,2.414,62.274
21.13,1015.6,93.405,4.588,25.291,1090.8,550.05,134.27,12.167,2.3266,63.214
20.882,1015.5,94.112,4.6085,25.288,1091.0,550.16,134.34,12.195,1.412,61.963
20.757,1015.4,94.63,4.5599,25.11,1090.1,549.79,133.75,12.197,1.673,61.495
20.615,1015.3,94.799,4.5548,25.17,1089.4,550.23,133.74,12.203,1.8634,62.552
20.561,1015.4,95.354,4.5789,25.299,1089.8,549.84,133.75,12.209,1.8724,61.419
20.67,1015.7,94.638,4.5993,25.305,1089.7,549.99,133.74,12.215,2.344,62.679
20.473,1016.1,94.126,4.6782,25.632,1091.9,549.96,135.38,12.187,1.7558,63.317
20.575,1016.5,95.789,4.6217,25.344,1090.1,550.12,133.82,12.079,1.7832,60.89
22.062,1016.6,93.899,4.5306,25.563,1091.0,549.95,133.78,12.105,1.1241,59.26600000000001
23.813,1016.7,85.064,4.4409,25.765,1092.1,549.89,133.78,12.16,1.4759,60.428
25.176,1016.5,76.759,4.4352,25.945,1093.1,550.08,133.79,12.224,1.1567,61.387
26.062,1016.2,73.84899999999998,4.4566,26.031,1093.5,550.14,133.8,12.239,1.7568,63.581
26.986,1015.6,64.04899999999999,4.4992,26.115,1094.3,549.8,133.79,12.334,1.8006,66.402
27.583,1015.1,61.419,5.1931,30.699,1099.7,537.32,145.4,13.368,1.3386,61.937
28.376,1015.0,52.657,5.0535,29.755,1099.9,541.18,142.91,13.26,1.0573,66.44800000000001
28.97300000000001,1015.0,48.996,5.1687,31.006,1099.8,537.06,148.84,13.366,1.1872,61.529
28.296,1015.1,45.598,5.0024,30.022,1099.8,540.08,147.96,13.275,0.8584299999999999,61.785
27.199,1015.5,56.82899999999999,5.0563,30.68,1100.0,537.79,149.61,13.456,1.5709,57.908
25.362,1016.1,68.168,4.9368,29.816,1100.2,540.54,145.97,13.244000000000002,1.2626,61.477
23.872,1016.5,78.653,5.0769,30.799,1099.7,537.17,150.01,13.44,0.7187600000000001,54.713
23.055,1016.7,85.98299999999998,5.0989,30.464,1099.7,538.73,149.53,13.476,0.54815,55.084
22.57800000000001,1016.8,89.881,4.4404,25.653,1090.8,549.29,134.42,12.186,1.1864,58.929
22.209,1017.0,92.693,4.4488,25.321,1090.1,549.95,133.53,12.047,1.5102,60.054
22.06,1017.0,91.607,4.4344,25.327,1090.1,550.36,133.51,12.026,1.0158,59.365
21.7,1016.8,92.491,4.3659,24.389,1085.4,550.15,129.71,11.882,1.9156,57.787
21.396,1016.5,93.668,4.482,25.3,1089.7,549.61,133.6,11.94,1.5844,60.601000000000006
20.965,1016.3,93.957,4.5153,25.23,1090.1,549.8,133.73,11.906,2.227,62.772
20.604,1016.2,94.884,3.8689,20.76,1063.3,549.8,114.16,10.789,5.0768,57.148
20.995,1016.3,95.053,3.6731,19.802,1057.1,550.06,109.74,10.496,4.8154,53.717
20.747,1016.5,94.497,3.6798,19.79,1057.2,549.77,109.8,10.413,4.3484,53.8
20.962,1016.9,94.429,3.686,19.736,1056.8,549.88,109.44,10.489,4.8761,53.745
21.157,1017.5,94.546,3.9431,21.429,1066.7,550.2,116.52,11.039,4.3302,56.162
22.296,1018.3,91.91,4.506,25.539,1091.5,550.05,133.76,12.133,1.9166,64.368
23.518,1018.6,86.064,4.4257,25.692,1091.9,550.09,133.75,12.18,1.813,64.093
24.359,1018.4,82.45100000000002,4.4207,25.748,1092.8,550.12,133.77,12.201,1.9672,64.09899999999999
25.139,1018.1,77.45,4.4208,25.831,1092.7,550.29,133.76,12.213,1.6733,63.40600000000001
25.88300000000001,1017.6,73.639,4.4375,25.941,1092.9,549.92,133.77,12.242,1.5878,63.785
26.829,1016.9,68.543,4.496,26.183000000000003,1094.7,549.7,134.22,12.33,1.5649,65.087
27.597,1016.4,58.482,4.5117,26.175,1094.5,549.62,133.76,12.271,1.2331,67.913
27.382,1016.1,61.555,4.4794,26.085,1093.7,550.04,133.76,12.337,1.3872,66.656
26.686,1016.1,64.929,4.7173,27.866,1099.9,547.47,140.2,12.627,1.3423,68.51
25.575,1016.4,71.513,4.3917,25.945,1093.4,549.66,134.83,12.294,0.55181,61.522
23.935,1016.6,78.931,4.3506,25.769,1093.0,550.05,135.09,12.288,0.92831,62.499
23.063,1017.0,83.39200000000002,4.2971,25.44,1090.7,550.11,133.72,12.17,1.324,61.339
22.789,1017.2,85.46799999999998,4.3242,25.474,1090.8,550.13,133.78,12.145,2.1607,61.63399999999999
22.826,1017.2,85.619,4.3448,25.681,1091.9,550.18,134.41,12.184,1.7746,61.652
22.807,1017.1,84.26899999999998,4.3183,25.552,1091.9,550.02,134.39,12.139,2.0029,62.335
21.773000000000003,1016.8,86.182,4.3056,25.295,1087.8,548.99,133.39,12.050999999999998,3.7586,67.671
21.466,1016.8,89.56200000000004,3.5907,20.086,1058.7,550.03,110.67,10.598,5.0968,54.06100000000001
21.976,1016.6,90.164,3.5799,19.95,1058.0,550.09,109.8,10.53,5.4664,52.477
22.189,1016.7,88.21600000000002,3.5068,19.837,1057.0,550.07,109.23,10.522,5.3362,52.643
21.686,1016.8,88.243,3.5244,19.742,1056.9,549.99,109.24,10.504,5.6657,54.18899999999999
20.599,1016.8,89.78299999999999,3.5668,19.732,1056.8,550.12,109.78,10.485,6.0261,55.877
19.673,1017.1,92.003,3.6177,19.611,1056.5,549.99,109.78,10.466,5.8066,56.577
19.688,1017.4,95.127,3.6918,19.635,1056.8,550.01,109.77,10.511,5.7575,55.096
21.399,1017.6,95.612,4.0059,22.178,1071.2,549.84,119.4,11.208,2.8862,52.609
23.232,1017.6,86.66,4.441,25.616,1091.6,550.18,133.45,12.152,0.5655399999999999,59.57100000000001
24.184,1017.4,82.605,4.4182,25.766,1092.5,549.97,133.75,12.204,0.8270200000000001,60.528
25.077,1017.1,80.538,4.4507,25.856,1093.5,550.27,133.72,12.212,1.6876,63.633
25.904,1016.7,76.624,4.4642,25.906,1093.7,550.31,133.75,12.23,1.7104,64.58800000000001
26.486,1016.2,72.589,4.4768,25.989,1093.9,549.62,133.75,12.242,1.6038,64.558
26.99,1016.1,67.234,4.4842,26.055,1094.2,550.35,133.75,12.237,1.2333,65.6
27.126,1016.1,64.71600000000001,4.448,26.022,1093.5,550.36,133.75,12.232,1.6126,67.138
26.513,1016.2,65.681,4.3892,25.718000000000004,1092.6,550.44,133.01,12.171,1.3504,64.667
25.438,1016.2,71.312,4.3577,25.683000000000003,1092.1,550.45,133.59,12.050999999999998,1.8006,65.05
24.109,1016.3,80.252,4.3296,25.498,1091.0,550.24,133.5,12.032,2.0649,62.938
23.181,1016.6,85.073,4.3662,25.673,1091.7,549.96,134.32,12.148,1.5361,63.362
22.736,1016.8,87.814,4.4027,25.636,1092.2,549.6,134.54,12.132,1.462,61.994
21.709,1017.2,90.465,4.1198,23.302,1076.6,548.96,124.85,11.528,4.8007,63.532
21.12,1017.1,92.342,4.4535,25.234,1089.9,549.97,133.24,12.086,1.6915,61.438
21.064,1017.0,92.644,4.4116,25.336,1090.3,550.05,133.64,12.054,1.8172,62.413
20.76,1016.8,92.929,3.6194,19.78,1058.1,550.09,110.25,10.572,4.5459,54.451
20.135,1016.9,94.175,3.71,19.558,1056.1,549.94,109.21,10.454,5.0137,54.973
19.868,1017.4,95.11,3.8136,20.258,1060.0,550.15,112.22,10.713,4.731,56.209
19.223,1017.4,93.4,4.5725,24.951,1088.1,550.15,133.08,12.025,2.5351,64.615
18.845,1017.4,97.349,5.7109,31.4,1100.0,534.93,152.32,13.563,1.2429,56.358
19.539,1017.7,98.408,5.5541,30.94,1099.9,536.82,150.74,13.349,1.467,57.24
21.396,1018.1,97.346,4.7946,27.091,1098.7,549.48,140.14,12.584,1.7459,65.613
23.404,1018.2,88.295,5.2360000000000015,30.786,1099.8,537.21,147.98,13.387,1.4274,58.223
24.681,1017.8,82.193,4.7356,27.698,1098.4,546.41,140.74,12.734000000000002,1.4598,63.324
25.475,1017.4,80.46,5.0262,29.462,1097.7,540.08,143.45,13.063,0.93905,59.631
26.152,1016.9,77.854,4.688,27.38300000000001,1092.7,544.59,136.32,12.59,1.367,59.494
26.981,1016.4,72.752,4.1084,23.501,1078.0,549.25,122.99,11.505,3.4551,57.12300000000001
27.057,1016.3,72.08800000000002,3.6305,20.219,1041.5,539.0,103.83,10.534,37.746,67.311
26.941,1016.3,71.37100000000002,3.638,20.555,1055.1,546.75,108.22,10.668,3.6275,72.133
26.286,1016.2,74.13600000000002,5.4615,33.016,1100.0,529.45,153.91,13.781,1.4425,56.162
25.08,1016.4,79.298,5.4762,33.048,1100.0,529.54,154.15,13.811,1.5876,55.974
24.112,1016.5,83.205,5.4855,33.109,1100.1,528.96,154.58,13.84,1.7531,58.094
23.493,1016.7,85.581,4.822,28.747,1098.1,543.02,144.17,12.904000000000002,1.8165,63.128
23.118,1016.9,86.721,4.5573,26.634,1096.5,549.53,139.1,12.459,1.2777,64.539
22.93,1017.1,88.90799999999999,4.6855,27.411,1097.5,547.51,141.08,12.585,0.8828600000000001,63.261
22.773000000000003,1017.2,90.684,4.619,26.73,1097.1,549.47,139.31,12.513,1.3859,65.12100000000001
22.034,1017.0,89.685,4.6195,26.591,1096.9,549.66,139.62,12.479,1.5407,66.745
21.029,1016.6,91.412,4.7706,26.927,1098.1,549.15,141.13,12.473,1.7639,69.042
20.562,1016.4,93.993,4.7944,26.955,1098.0,549.06,141.05,12.554,1.2733,68.193
20.052,1016.3,92.76,4.8575,26.956,1098.9,549.34,141.77,12.49,0.91293,68.485
19.486,1015.9,95.64,5.004,26.85,1098.6,549.68,141.26,12.577,1.2883,68.75399999999999
19.583,1015.7,96.398,4.9962,26.867,1098.8,549.54,141.54,12.571,0.9015,68.56
19.572,1015.7,97.296,4.9774,26.696,1097.9,549.66,140.72,12.437,0.87625,67.593
19.878,1016.1,96.007,4.9554,27.189,1099.3,548.91,142.21,12.54,1.4225,68.175
20.2,1016.6,95.138,4.8580000000000005,26.95,1098.6,549.61,141.03,12.462,1.1117,67.404
21.089,1016.3,93.557,4.7285,26.812,1098.3,549.75,140.45,12.486,0.93901,65.899
22.404,1016.2,90.835,4.6533,26.691,1097.1,549.92,139.09,12.448,0.8529200000000001,63.642
23.807,1015.6,84.897,4.5528,26.669,1096.8,549.53,138.7,12.338,0.69605,63.405
25.2,1014.7,77.908,4.4529,26.531,1096.0,550.06,137.9,12.351,1.0176,64.093
26.739,1013.9,69.226,4.4148,26.274,1094.3,550.33,136.57,12.246,0.95337,63.757
27.321,1013.4,70.273,4.5032,26.389,1095.0,550.27,137.31,12.344,1.2993,64.027
26.594,1013.5,76.41,4.5721,26.498,1095.7,549.92,137.97,12.365,0.97062,62.583
25.815,1013.4,82.02600000000002,4.6264,26.59800000000001,1096.3,550.14,138.16,12.374,1.1298,62.294
25.304,1013.3,84.524,4.5568,26.434,1095.0,550.37,137.27,12.245,1.1388,61.89100000000001
24.715,1013.4,88.60799999999998,4.5854,26.386,1094.7,550.4,137.01,12.297,1.7528,61.813
24.207,1013.6,91.37,4.6166,26.504,1095.5,549.97,137.53,12.376,2.0992,62.576
23.817,1013.6,93.474,4.6199,26.539,1095.7,550.18,137.53,12.338,1.8624,62.093
23.464,1013.3,90.987,4.6794,26.51,1095.7,549.5,137.95,12.382,1.1293,62.413
22.96,1013.1,86.98700000000002,4.7972,27.979,1098.0,546.29,142.62,12.77,0.37242,61.07
21.865,1013.0,91.903,4.4224,25.19,1088.7,550.04,132.56,12.07,1.1096,60.119
22.105,1013.0,92.151,4.5318,25.665,1091.2,550.0,134.5,12.15,1.2101,61.70399999999999
21.525,1012.7,90.512,4.4908,25.409,1089.9,549.88,133.74,12.1,1.4014,62.886
20.75,1011.8,90.784,4.4766,25.364,1089.6,549.88,134.0,12.085,1.802,64.613
20.323,1011.1,92.729,4.5178,25.32,1089.4,549.68,134.0,12.033,1.8609,64.94800000000001
20.672,1011.0,95.215,4.5314,25.371,1089.5,549.65,133.65,11.989,1.5646,63.576
20.737,1011.1,92.616,4.5158,25.199,1088.6,549.66,133.21,12.076,1.6778,61.949
20.82,1011.5,95.587,5.4322,31.185,1099.8,536.34,150.84,13.445,0.8473700000000001,56.434
21.257,1011.7,93.776,5.2799,30.452,1099.9,538.99,149.31,13.34,0.74811,57.051
22.415,1012.0,92.609,5.5868,32.652,1100.0,531.65,152.95,13.806,1.0952,56.667
23.831,1012.0,91.541,5.7012,33.053000000000004,1100.0,530.0,153.14,13.904000000000002,0.5262,56.203
25.238000000000003,1011.9,87.085,5.2333,30.25,1095.0,536.73,144.87,13.174,0.84567,55.207
26.191,1012.0,81.899,4.2848,24.261,1083.1,550.1,126.86,11.748,1.6834,54.118
26.8,1011.4,75.994,3.7543,20.788,1062.1,550.17,111.2,10.718,3.9903,49.07
27.469,1009.9,68.824,4.6054,26.98,1095.2,548.77,136.71,12.33,1.7731,66.498
26.629,1009.9,72.90100000000002,4.3392,25.537,1079.1,544.18,128.47,11.9,2.7243,55.474
25.683000000000003,1010.2,79.16,4.0235,23.075,1075.6,550.15,122.07,11.347,2.0248,51.637
24.419,1010.7,88.36200000000002,4.4651,25.463,1089.4,549.88,132.54,12.113,1.5751,59.771
23.933000000000003,1011.2,84.714,3.8575,21.911,1068.9,550.13,117.75,11.104,3.6569,54.958
23.338,1011.5,86.381,5.4654,32.59,1099.3,531.23,153.17,13.715,1.1941,57.503
22.871,1011.5,88.97,5.5028,32.861,1099.9,530.11,154.05,13.775,1.8107,57.97
22.161,1011.5,90.506,4.4769,25.526,1088.6,548.78,133.5,12.106,1.4854,59.973
21.725,1011.4,91.471,4.4785,25.292,1089.3,550.2,133.36,12.09,1.1395,60.365
21.188,1011.4,91.909,4.4665,25.381,1089.9,549.92,134.0,12.108,1.3038,62.31
21.291,1011.2,89.848,4.4423,25.329,1089.6,549.98,133.54,12.089,1.2098,63.147
21.608,1011.3,86.456,4.3687,25.369,1089.9,549.71,133.57,12.022,0.94272,63.658
21.773000000000003,1011.5,84.521,4.3231,25.433000000000003,1090.1,549.85,133.7,12.132,1.2348,64.561
22.126,1011.6,81.846,4.3103,25.655,1091.0,550.21,134.31,12.050999999999998,0.73152,64.34899999999999
22.105,1011.8,81.434,4.3872,26.037,1093.1,550.34,136.03,12.253,1.3334,66.273
21.97300000000001,1012.1,83.736,4.3439,25.665,1091.0,549.95,134.48,12.17,1.2988,64.56
22.887,1012.4,81.908,5.3447,32.636,1100.0,531.92,153.1,13.789,0.68676,57.466
23.923,1012.5,76.586,4.4819,26.744,1087.2,544.47,134.7,12.284,1.2159,59.43899999999999
24.986,1012.4,72.747,4.4044,25.783,1088.1,547.89,132.16,12.16,1.3663,62.107
26.07,1012.4,67.403,3.553,19.897,1056.8,549.6,108.12,10.479,4.5125,53.745
26.725,1011.7,64.918,3.7055,20.703000000000007,1061.3,549.85,111.46,10.738,4.1767,53.697
26.928,1011.2,63.511,3.6909,20.513,1030.5,531.05,101.71,10.53,33.045,64.832
26.936,1010.6,66.443,5.1671,30.708,1091.2,533.27,144.96,13.203,2.7662,61.734
25.698,1011.4,73.84899999999998,4.4272,26.161,1092.3,549.7,134.75,12.154000000000002,1.0835,63.697
24.642,1012.1,68.309,4.7991,28.916,1099.4,544.12,143.39,12.931,0.67566,66.626
24.048,1012.1,69.062,4.9258,29.986,1100.0,540.75,146.83,13.204,0.40465,63.456
23.634,1011.9,71.449,4.2999,25.628,1090.7,550.3,133.78,12.165,1.0338,65.809
23.19,1012.1,76.01899999999998,4.2614,25.44400000000001,1089.8,550.3,133.16,12.143,0.8704,63.06800000000001
22.615,1012.1,78.314,4.2739,25.408,1089.8,550.37,133.44,12.098,1.0096,63.308
21.789,1011.9,82.149,4.2594,25.055,1088.1,550.06,132.48,12.002,1.0637,62.153
20.997,1011.9,83.598,4.3226,25.478,1090.7,550.31,134.66,12.130999999999998,0.75166,63.958
20.559,1012.0,85.329,4.3134,25.487,1090.7,549.71,134.76,12.091,0.50739,63.992
19.945,1012.1,86.905,4.3717,25.33,1090.3,550.06,134.79,12.133,1.3941,65.82600000000001
19.631,1012.1,89.32799999999996,4.3378,25.201,1089.3,550.17,133.94,12.038,1.7475,65.744
19.568,1012.5,89.34700000000002,4.3569,25.363000000000003,1090.2,549.85,134.69,12.008,1.9007,66.925
19.32,1012.9,89.052,4.3751,25.251,1089.5,550.27,134.27,11.985,1.5459,65.653
19.021,1013.1,89.23899999999998,4.3766,25.38,1090.5,550.36,135.24,12.059,2.4324,67.443
18.872,1013.3,89.87700000000002,4.1669,23.839,1081.9,549.91,128.61,11.672,3.1606,65.259
20.102,1013.9,89.041,3.8988,22.255,1071.7,550.04,120.41,11.236,3.9933,60.492
22.272,1014.3,82.49700000000001,4.3693,25.725,1091.6,550.07,133.92,12.107,0.99678,66.223
24.236,1014.5,73.395,4.4448,25.964,1092.9,550.3,134.21,12.303,0.35649000000000003,66.046
25.653,1014.8,69.877,4.5337,25.952,1093.3,550.19,134.32,12.312,0.5285,65.30199999999999
26.058000000000003,1014.8,68.76899999999999,4.4899,25.702,1092.0,550.35,133.34,12.212,1.5231,65.012
26.389,1014.8,66.48100000000001,4.51,25.92,1092.9,549.93,133.92,12.253,1.2487,65.719
26.487,1014.7,64.548,4.4864,25.985,1092.9,550.11,133.81,12.283,1.5124,66.403
26.452,1014.5,64.791,4.4146,26.024,1092.9,550.31,133.97,12.218,0.2107,64.139
26.027,1014.8,67.687,4.453,26.124,1093.5,549.92,134.41,12.192,0.75749,65.58800000000001
25.323,1015.4,69.587,4.4362,26.012,1093.2,549.68,134.4,12.142,0.95086,65.821
24.395,1016.0,76.854,4.4254,25.889,1093.0,550.41,134.79,12.163,2.0188,66.54899999999999
23.2,1016.4,85.596,4.3828,25.526,1091.1,550.35,133.64,12.191,2.8384,64.987
22.496,1016.8,85.29899999999998,4.38,25.222,1089.9,550.39,133.19,12.134,2.4577,63.826
21.634,1017.0,88.802,4.4292,25.509,1091.3,550.33,134.56,12.199000000000002,1.3445,63.091
21.243,1017.2,90.373,4.4779,25.661,1092.3,550.02,135.45,12.18,1.6169,64.893
20.566,1017.4,91.754,4.5263,25.252,1090.0,549.96,133.89,12.117,1.3062,62.24800000000001
20.181,1017.5,93.844,4.5919,25.47,1091.5,549.95,135.09,12.139,1.5416,63.787
19.913,1017.6,95.0,4.6583,25.517,1091.9,549.81,135.43,12.157,1.6255,64.507
19.586,1017.5,95.53,4.664,24.683000000000003,1087.1,550.04,131.89,11.952,2.358,65.35600000000001
19.383,1017.6,96.084,3.8735,19.508,1056.6,550.21,109.71,10.538,5.8298,60.549
19.1,1017.7,95.722,4.1,20.98,1065.3,549.86,116.31,10.841,5.1322,61.707
18.885,1018.1,96.651,4.7539,25.2,1090.1,550.11,134.31,12.009,2.4132,66.31
18.831,1018.4,97.435,4.7911,25.485,1091.4,550.34,135.32,12.087,1.1995,64.331
19.468,1018.8,98.745,4.7351,25.25,1090.2,550.36,133.88,12.015999999999998,1.7392,62.718
21.188,1018.8,96.982,4.652,25.866,1093.2,549.92,135.18,12.167,1.4607,62.447
22.868,1019.0,87.912,4.5374,25.958,1093.6,550.38,135.04,12.316,1.8682,63.984
23.831,1018.8,81.02199999999998,4.4649,25.956,1093.6,550.37,134.67,12.254,1.7616,64.805
24.751,1018.6,76.61399999999998,4.4907,26.139,1094.6,550.23,134.97,12.311,1.6585,65.185
25.571,1018.0,70.116,4.4891,26.048,1094.2,549.57,134.32,12.271,1.0402,66.457
26.165,1017.6,65.063,4.4816,25.899,1093.3,550.11,133.62,12.284,0.90469,66.435
26.128,1017.4,64.148,4.4919,26.006,1093.8,550.06,134.06,12.201,0.8859799999999999,67.444
25.939,1017.1,61.304,4.4816,25.972,1093.7,550.38,134.07,12.169,0.55071,67.04
25.468000000000004,1017.1,65.031,4.426,25.89,1093.2,550.43,134.01,12.242,0.70872,65.77
24.422,1017.2,71.997,4.3888,25.766,1092.7,550.37,134.23,12.168,1.2365,64.664
23.451,1017.4,76.804,4.3852,25.934,1093.5,549.82,135.33,12.196,1.8624,68.036
22.556,1017.5,81.46300000000002,4.2848,25.244,1090.1,550.0,133.03,12.109000000000002,2.5136,66.068
21.809,1017.3,85.904,4.3047,24.954,1088.2,549.9,131.79,12.031,2.9573,65.208
21.287,1017.0,86.759,4.3852,25.514,1091.1,549.91,134.47,12.193,0.69925,61.503
20.759,1016.7,88.405,4.4097,25.386,1090.5,550.18,134.1,12.174,0.7367600000000001,61.481
19.676,1016.3,89.499,4.4262,25.007,1088.8,550.37,133.3,12.054,0.84216,61.979
18.583,1015.8,92.354,4.5906,25.027,1089.1,550.04,133.95,12.088,1.7376,64.313
17.987000000000005,1015.5,93.836,4.6080000000000005,25.064,1089.4,549.93,134.27,12.092,1.9231,66.021
17.703,1015.0,94.985,4.6656,25.434,1091.1,549.93,135.7,12.175,1.1609,66.42399999999999
17.58,1014.7,95.268,3.9501,20.932,1064.8,550.15,116.25,10.87,4.949,64.132
17.293,1014.5,95.667,4.578,24.744,1087.4,550.25,133.19,11.958,2.6299,67.436
16.97,1014.5,95.805,3.7809,19.404,1055.9,550.01,109.97,10.468,5.8288,63.98
16.750999999999998,1014.3,96.346,3.8054,19.399,1056.0,549.79,110.2,10.398,5.5148,63.583
16.96,1014.5,97.103,3.8263,19.456,1056.0,550.06,110.03,10.418,5.9646,63.173
18.693,1014.3,98.881,4.1407,22.525,1072.9,549.69,121.5,11.225,3.8809,62.57899999999999
21.17,1014.1,92.113,4.5323,25.686,1091.4,549.62,134.02,12.087,2.0493,65.432
22.614,1013.9,87.331,4.4531,25.579,1091.1,549.81,133.52,12.064,1.266,63.473
23.642,1013.5,83.25,4.4636,25.764,1092.3,550.01,134.25,12.127,1.5099,64.47800000000001
24.53,1012.7,79.157,4.4957,25.696,1091.7,549.97,133.7,12.187,2.2601,64.884
25.51,1012.0,74.199,4.4326,25.449,1089.9,550.05,132.24,12.048,2.189,63.798
26.204,1011.2,70.832,4.4705,25.747,1091.5,550.03,133.27,12.145,2.5646,65.82
25.996,1010.4,70.612,4.4743,25.884,1091.9,549.99,133.73,12.158,1.0859,64.501
25.58,1009.7,72.017,4.4524,25.827,1091.7,550.03,133.69,12.181,1.0754,63.977
24.303,1009.3,77.388,3.9806,22.759,1073.6,549.92,121.15,11.299,2.8268,58.082
22.711,1009.4,82.53,4.4412,25.707,1090.9,549.8,134.5,12.071,0.69806,62.76300000000001
21.98,1009.2,86.181,4.3957,25.559,1090.1,550.34,133.78,12.082,0.7108,62.363
21.552,1009.2,84.637,4.392,25.409,1089.5,550.01,133.61,12.055,1.6442,65.259
18.139,1008.3,88.14,4.1307,23.55,1074.9,547.69,126.61,11.554,6.1501,68.066
17.541,1008.0,89.86200000000002,3.676,20.075,1058.5,549.94,112.16,10.599,4.9781,61.402
17.233,1007.5,92.165,3.6863,19.678,1055.9,549.96,110.36,10.457,6.3562,64.069
16.94,1007.0,92.906,3.6742,19.429,1054.3,550.03,109.34,10.377,5.9141,62.333
16.608,1006.7,94.366,3.7396,19.504,1054.9,550.02,109.84,10.408,4.9745,59.364
16.417,1006.4,94.054,3.7693,19.381,1054.7,549.99,109.75,10.307,4.0585,58.67100000000001
16.792,1006.2,96.023,3.7891,19.546,1055.7,549.84,110.19,10.418,4.2559,58.224
16.95,1006.3,94.434,3.9961,21.528,1067.3,550.15,118.85,10.999,3.8697,62.255
17.5,1006.6,96.188,4.5831,25.12,1088.3,549.76,133.94,11.97,2.3118,67.19800000000001
19.931,1006.7,92.228,4.5224,25.55,1090.6,550.01,134.12,12.117,2.1033,66.001
22.502,1007.1,80.692,4.3934,25.756,1091.2,549.67,134.24,12.144,2.0452,65.806
23.062,1007.4,80.913,4.3529,25.458,1089.9,549.91,133.22,12.143,2.0519,63.39100000000001
23.285,1007.8,79.268,4.3646,25.593000000000004,1090.6,549.61,133.69,12.024,2.0994,64.678
23.308000000000003,1008.0,78.312,4.3661,25.643,1091.3,550.11,134.27,12.192,1.8974,65.388
23.20300000000001,1008.3,73.538,4.3743,25.57,1091.2,549.56,134.11,12.068,1.8016,67.468
23.222,1008.4,70.491,4.3997,25.743,1091.2,549.65,133.98,12.139,1.9975,69.253
23.096,1008.5,65.62100000000001,4.4026,25.631,1091.0,549.63,133.8,12.173,1.13,68.054
22.177,1009.2,66.479,4.3286,25.367,1090.5,549.77,134.0,12.11,1.2224,68.619
20.666,1010.1,65.054,4.2995,25.365,1090.5,550.16,134.33,12.11,1.3318,71.00399999999998
20.196,1010.9,66.889,4.2989,25.405,1091.1,550.33,135.08,12.154000000000002,1.6841,71.957
19.867,1012.0,69.737,4.2876,25.21,1089.6,550.01,133.76,12.055,2.2286,70.059
19.571,1012.7,72.327,4.2543,25.119,1089.1,549.83,133.52,12.03,2.0285,68.944
19.094,1013.4,74.671,4.2344,25.146,1089.6,550.06,134.1,12.095999999999998,2.0655,69.646
18.511,1013.7,76.244,4.191,24.986,1088.8,549.62,133.74,12.087,2.1664,70.032
17.78,1013.7,77.515,4.1263,24.584,1086.9,550.38,132.69,11.952,2.0014,69.919
16.875,1013.8,79.818,3.8213,22.481,1074.1,550.13,123.76,11.314,3.5451,69.794
16.212,1013.9,80.289,3.4192,19.555,1056.7,550.0,111.16,10.492,5.9270000000000005,68.693
15.618,1013.7,79.425,3.3596,19.193,1054.7,550.0,109.96,10.433,6.5401,73.067
14.37,1013.6,81.577,3.3633,19.074,1054.4,550.0,110.04,10.343,6.246,74.181
13.762,1013.5,83.87200000000001,3.3882,19.093,1055.0,549.94,110.44,10.402,5.8509,71.652
13.586,1013.5,84.859,3.4296,19.243,1054.9,549.62,110.8,10.463,6.364,74.711
13.393,1013.5,85.11,3.4599,19.625,1057.4,549.78,112.54,10.531,5.5726,71.993
13.685,1013.9,86.34100000000002,4.1868,24.665,1087.5,549.98,134.51,12.013,2.2312,71.418
16.16,1014.0,80.289,4.2878,25.279,1090.2,550.07,134.92,12.095999999999998,2.3576,72.336
18.688,1014.0,67.321,4.3331,25.248,1090.6,550.22,134.47,12.059,1.5582,72.163
19.589,1013.8,62.37300000000001,4.3255,25.132,1089.9,550.02,133.67,12.125,2.4144,74.35600000000002
20.406,1013.4,58.429,4.3709,25.363000000000003,1091.1,550.42,134.4,12.067,2.2384,73.574
21.251,1012.7,55.734,4.3823,25.468000000000004,1091.5,549.76,134.48,12.13,1.735,73.622
22.084,1012.1,55.447,4.4117,25.762,1092.9,550.28,135.64,12.295,1.1148,73.423
22.428,1011.7,54.54600000000001,4.4035,25.766,1092.8,549.89,135.55,12.29,1.2585,73.672
