ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
22.303,1011.4,54.603,4.3988,25.815,1092.9,550.07,135.62,12.153,1.2829,74.358
21.854,1010.9,55.499,4.3951,25.765,1092.7,549.6,135.5,12.191,1.4393,74.72
20.72,1010.7,55.361,4.3533,25.63,1092.0,549.61,135.7,12.11,1.9257,76.304
19.446,1010.9,60.834,4.3537,25.845,1093.3,549.84,137.18,12.162,1.5295,75.751
18.934,1010.7,69.182,4.301,25.312,1090.6,550.35,135.06,12.102,1.4987,71.945
18.804,1010.7,72.245,4.2755,25.092,1089.4,550.0,134.09,12.109000000000002,2.0958,72.628
18.554,1010.8,70.301,4.2109,25.177,1089.3,549.85,134.48,12.011,2.0178,72.024
17.706,1010.8,69.21,4.1775,25.073,1088.7,550.12,134.38,12.0,2.1369,71.515
16.9,1010.4,71.46600000000002,4.1561,24.951,1088.0,549.69,134.1,12.019,2.0713,72.585
16.704,1010.1,73.52,4.1624,24.877,1087.6,549.99,133.8,12.04,2.3254,72.243
16.252,1009.9,73.999,4.1403,24.728,1087.1,550.08,133.69,12.01,1.5239,70.346
14.692,1009.7,76.373,4.0493,24.222,1084.6,550.06,132.62,11.808,2.0316,70.764
13.282,1009.3,82.134,4.13,24.332,1085.5,550.06,133.63,11.896,2.1486,71.855
12.629,1009.0,85.525,3.821,21.73,1065.9,547.37,121.14,11.122,5.2925,80.264
12.202,1009.1,86.821,3.4739,19.092,1049.6,546.91,109.81,10.428,7.0833,82.88799999999998
12.166,1009.1,88.206,4.0951,23.471,1079.5,549.37,129.99,11.653,3.1876,75.018
12.555,1009.5,89.899,4.2362,24.594,1086.7,549.88,134.32,11.908,1.6189,71.90100000000002
14.895,1009.7,90.01700000000002,4.2623,24.938,1087.6,550.09,133.68,11.953,1.6206,69.889
18.364,1010.0,83.141,4.3632,25.459,1090.2,550.06,134.59,12.137,1.3846,69.252
20.932,1010.1,60.217,4.3562,25.35,1090.0,549.96,133.55,12.075,0.14929,72.342
22.031,1009.7,56.667,4.3721,25.309,1089.9,549.66,133.23,12.16,0.15561,71.562
22.685,1009.5,54.455,4.4098,25.597,1091.2,549.85,134.23,12.157,1.4864,74.572
22.72,1009.1,54.29,4.381,25.549,1090.6,549.73,133.8,12.076,1.7915,73.83800000000002
22.56,1008.8,53.647,4.3865,25.725,1091.4,550.4,134.41,12.082,1.4715,74.429
22.45,1008.7,56.756,4.379,25.666,1091.1,549.72,134.33,12.045,2.2688,73.919
21.823,1008.9,56.769,4.3829,25.652,1091.3,550.19,134.6,12.196,2.2851,74.369
20.854,1009.1,58.455,4.3829,25.708,1091.8,550.17,135.5,12.175,2.4614,75.12100000000002
20.062,1009.2,69.095,4.0362,23.556,1079.4,550.22,126.42,11.567,3.008,70.218
19.65,1009.3,70.771,3.4233,19.586,1055.6,549.93,109.47,10.479,5.2549,63.152
19.317,1009.4,69.939,4.1135,24.334,1083.7,550.18,130.16,11.752,2.7547,70.482
19.295,1009.3,68.431,4.2534,25.278,1089.2,549.94,134.08,12.109000000000002,1.9009,71.949
19.098,1009.3,66.053,4.2163,25.18,1088.8,550.37,133.66,12.003,1.5515,71.407
18.808,1009.1,65.962,4.2216,25.041,1088.3,550.37,133.49,12.027,1.2552,70.27600000000001
18.107,1009.0,68.562,3.4124,19.535,1055.6,550.08,109.75,10.452,4.3943,65.71600000000001
17.274,1008.6,71.581,3.3955,19.492,1055.4,550.18,109.97,10.457,4.9369,66.705
17.003,1008.3,74.06,3.3745,19.327,1054.8,549.92,109.52,10.428,5.0033,66.828
16.771,1008.0,76.51100000000002,3.3993,19.539,1055.9,549.86,110.48,10.465,4.9717,66.205
16.81,1008.1,77.789,3.4199,19.623,1056.0,549.88,110.43,10.495,5.2837,66.806
16.893,1008.1,78.35,3.942,23.224,1077.0,549.92,126.27,11.525,3.4364,72.619
16.937,1008.6,79.523,4.2105,24.976,1087.9,550.2,133.94,12.001,1.5725,70.28
17.671,1009.0,79.792,4.2459,25.024,1088.3,550.07,133.86,11.991,1.3837,69.618
19.399,1009.2,76.93,4.3028,25.276,1089.2,550.38,133.57,12.082,0.9253,68.28399999999999
20.889,1009.4,70.18,4.3683,25.475,1090.1,550.32,133.91,12.116,0.50151,67.985
21.841,1009.3,66.115,4.4098,25.454,1090.0,549.96,133.59,11.996,0.37483,67.281
22.48,1009.1,64.795,4.4442,25.406,1089.8,550.38,133.43,12.083,0.21679,66.19800000000001
23.19,1008.8,62.307,4.5312,25.802,1092.1,549.98,134.91,12.174,0.86164,71.092
23.82,1008.7,57.909,4.485,25.4,1090.0,549.59,133.21,12.034,0.90587,70.038
23.675,1008.9,56.533,4.5093,25.594,1091.2,550.16,134.08,12.067,0.87184,71.292
23.61,1009.1,57.464,4.5119,25.785,1092.1,550.31,134.86,12.197,0.31364000000000003,68.194
22.943,1009.6,58.701,4.4585,25.76,1091.8,550.39,134.92,12.175,0.96384,69.08800000000001
21.875,1010.2,64.158,4.4405,26.05,1093.2,549.65,136.52,12.140999999999998,0.58675,69.32300000000001
20.778,1010.9,64.692,4.3068,25.372,1089.9,549.86,134.38,12.055,1.7973,71.778
19.081,1011.4,66.3,4.2397,25.135,1088.9,549.88,134.3,12.091,1.5078,71.18
18.422,1012.0,71.33,4.2456,25.214,1089.3,550.23,134.63,12.086,1.939,73.206
17.275,1012.5,72.808,4.1878,24.958,1088.2,549.64,134.33,12.005,2.3682,71.889
16.128,1012.8,75.962,4.1574,24.644,1086.8,550.25,133.39,11.928,2.5376,73.32
15.298,1013.1,80.863,4.1869,24.94400000000001,1088.6,550.31,134.98,12.063,2.3159,73.128
14.681,1013.1,83.214,4.2125,24.755,1087.6,549.77,134.47,11.996,1.8431,70.32
14.306,1012.9,85.57600000000002,3.7448,21.253,1066.5,549.65,118.97,10.988,3.7434,70.711
13.847,1013.0,84.85700000000001,3.4648,19.229,1054.6,550.07,110.23,10.494000000000002,5.6784,72.42699999999998
13.592,1013.3,89.21,3.4961,19.348,1055.3,550.0,110.74,10.514,5.0404,70.443
13.617,1013.8,90.408,3.8901,21.65,1069.0,549.86,121.0,11.112,3.8193,71.042
13.649,1013.8,92.55,4.3826,24.778,1087.8,550.15,134.74,11.924,1.3899,69.903
13.808,1014.2,91.255,4.3906,24.964,1088.8,550.17,135.46,12.014,1.7380000000000002,71.595
15.751,1014.7,95.236,4.4481,25.338,1090.3,549.92,135.18,12.054,1.7825,69.702
19.121,1015.0,93.091,4.4523,25.659,1091.7,549.79,134.93,12.195,1.6564,66.132
21.436,1015.2,78.432,4.4842,25.664,1091.9,550.36,134.56,12.129,1.4123,68.329
22.481,1015.2,71.783,4.2314,23.876,1081.7,550.18,126.81,11.637,1.2826,63.777
23.006,1014.8,70.089,3.8429,21.456,1067.1,549.95,116.51,11.03,3.0528,59.404
23.385,1014.7,66.03699999999999,4.4899,25.597,1091.5,549.92,133.89,12.202,1.7752,71.101
23.655,1014.4,60.887,4.4418,25.449,1090.6,550.04,133.02,12.165,2.4899,72.251
23.559,1014.2,61.743,4.383,25.572,1091.2,549.9,133.57,12.161,2.2636,72.038
23.228,1014.0,62.299,4.1641,23.986,1081.8,549.92,126.84,11.718,2.122,65.968
22.684,1014.0,62.408,3.8718,22.315,1072.0,550.09,120.09,11.237,3.2535,63.273
22.137,1014.1,62.57100000000001,4.3754,25.825,1092.6,549.86,135.5,12.166,1.7564,71.475
20.902,1014.2,65.579,4.2413,25.085,1088.7,550.16,133.18,11.983,2.7228,69.377
18.99,1014.2,67.1,4.2005,25.084,1089.0,550.11,134.37,12.06,2.2821,72.14
17.331,1014.1,70.676,4.1539,24.939,1088.2,550.21,134.3,12.05,2.9902,73.584
15.84,1013.8,74.358,4.1418,24.774,1087.5,549.96,134.17,11.978,1.9666,71.983
14.921,1013.6,76.987,4.1546,24.727,1087.5,550.06,134.36,11.958,1.988,72.532
14.425999999999998,1013.4,79.921,4.128,24.599,1086.7,550.02,133.8,11.959,1.9049,72.63
14.077,1013.3,81.346,4.1165,24.513,1086.4,549.79,133.78,11.829,1.9304,71.839
13.889,1013.2,83.854,4.1672,24.554,1086.7,550.17,133.97,11.915,1.4991,70.393
14.251,1012.8,87.318,4.2658,24.855,1088.0,549.89,134.8,11.925,1.7979,71.117
13.76,1012.9,85.695,4.2865,24.747,1087.6,549.83,134.92,11.884,1.8251,71.415
13.371,1013.0,89.56700000000002,4.3183,24.685,1087.3,550.08,134.64,11.966,1.8734,70.12899999999999
13.469,1012.9,91.959,4.4022,25.048,1089.2,550.15,136.13,11.985,2.1679,71.38600000000002
13.917,1013.1,91.415,4.4006,25.061,1089.2,550.19,135.87,11.994000000000002,1.7601,71.98
16.180999999999994,1013.3,96.119,4.4639,25.391,1090.3,549.93,135.16,12.041,2.2285,70.797
19.422,1013.6,95.657,4.5174,25.608,1091.1,550.41,134.34,12.168,2.1665,66.58800000000001
22.138,1013.7,76.918,4.544,25.985,1093.2,549.95,135.15,12.265,1.8843,71.446
23.588,1013.5,69.64,4.5236,25.765,1092.4,549.82,134.41,12.249,2.0934,70.717
24.173,1013.1,64.39399999999999,4.5280000000000005,25.829,1092.5,550.4,134.25,12.179,1.8449,70.991
25.009,1012.8,61.279,4.5209,25.63,1091.5,550.4,133.17,12.128,1.7127,69.693
25.691,1012.4,60.688,4.5136,25.663,1091.5,550.41,133.21,12.06,1.6302,68.775
25.468000000000004,1012.1,59.98,4.5041,25.732,1091.6,550.06,133.18,12.119000000000002,1.4348,68.219
25.067,1012.0,64.738,4.4822,25.896,1092.2,549.96,133.85,12.102,1.4291,68.168
24.18,1012.0,70.199,4.3957,25.47,1090.1,549.58,132.56,12.119000000000002,1.3157,65.624
23.216,1012.2,75.27199999999998,4.3879,25.556,1090.5,550.26,133.34,12.06,1.7172,66.58
22.507,1012.3,81.18,4.3508,25.38,1089.7,549.66,132.91,12.129,1.9104,65.259
21.682,1012.6,81.90899999999998,4.3171,25.197,1088.6,549.84,132.61,12.06,1.5575,64.197
21.077,1012.8,79.094,4.3092,25.323,1089.5,549.9,133.53,12.074000000000002,1.5818,66.471
20.491,1012.8,78.084,4.3235,25.581,1091.0,550.29,135.11,12.123,0.7186,66.998
19.507,1012.7,79.075,4.2376,24.995,1087.9,550.1,133.08,11.946,0.15195,63.67100000000001
17.99,1012.5,86.101,4.3187,24.901,1087.7,549.91,133.18,11.977,1.0548,65.2
17.865,1012.0,89.039,3.6949,20.296,1060.0,550.1,112.89,10.718,4.4007,61.96100000000001
17.598,1011.5,88.446,3.5329,19.444000000000006,1054.8,549.91,109.41,10.472,4.6746,61.813
16.932000000000002,1011.5,89.15899999999998,3.5597,19.415,1054.7,550.12,109.54,10.47,5.3716,64.203
16.73,1011.6,92.294,3.6478,19.298,1053.9,550.01,108.95,10.361,5.6576,64.58
16.758,1011.6,94.322,3.7314,19.66,1056.2,550.08,110.43,10.394,5.4528,64.164
17.328,1011.7,95.661,3.9426,21.009,1063.9,550.13,115.92,10.85,4.7067,62.592
19.692,1011.9,98.521,4.593,25.528,1090.2,550.39,133.63,12.024,1.0882,60.896
22.369,1011.9,93.04,4.6338,25.792,1091.7,550.38,134.11,12.093,0.91987,58.966
23.528,1011.8,84.91,4.5447,25.811,1091.9,549.75,134.09,12.168,0.8619600000000001,60.702
24.157,1011.6,82.43,4.5292,25.67,1091.3,550.28,133.49,12.225,1.1322,62.698
24.791,1011.2,74.679,4.5413,25.851,1092.2,550.17,133.86,12.195,0.9764,64.89399999999999
25.767,1010.8,67.487,4.5504,25.88300000000001,1092.2,549.58,133.39,12.095999999999998,1.2169,65.903
26.586,1010.4,63.928,4.5579,26.071,1093.1,550.26,133.71,12.272,1.0232,66.50399999999999
25.69,1010.2,78.45,4.4806,25.804,1091.5,550.37,133.4,12.12,1.6181,61.49
24.862,1010.2,84.444,3.9024,21.731,1067.5,550.24,116.23,11.008,3.7674,52.202
24.511,1010.2,85.0,4.4361,25.115,1087.3,550.18,131.0,11.929,2.7903,59.615
24.153,1010.4,86.061,4.5543,25.831,1091.5,549.74,134.14,12.169,3.1823,62.973
23.75,1010.7,85.22399999999998,4.4556,25.497,1089.9,550.08,132.86,11.986,2.2376,61.099
23.277,1011.1,84.31,4.4721,25.679,1091.3,549.74,134.22,12.157,1.5443,62.359
22.467,1011.5,85.07600000000002,4.4736,25.677,1091.6,550.35,134.76,12.217,1.1327,62.662
21.782,1011.9,87.22200000000002,4.4626,25.721,1091.6,549.93,135.04,12.194,1.5388,61.481
21.116,1012.1,86.21799999999998,4.4351,25.283,1089.3,550.16,133.64,12.047,2.2207,60.612
20.335,1012.0,87.58,4.1762,23.635,1079.4,549.92,126.55,11.608,3.2226,63.425
19.739,1011.9,88.26700000000002,3.5876,19.687,1056.1,550.14,109.65,10.505999999999998,4.5205,57.664
19.278,1011.5,89.09,3.5816,19.766,1056.6,550.19,110.13,10.474,5.0065,59.702
18.965,1011.4,90.985,3.6368,19.775,1056.6,549.98,110.24,10.501,4.365,58.323
18.687,1011.3,94.164,3.6718,19.503,1054.9,549.9,108.95,10.422,4.8454,56.81100000000001
19.796,1011.3,96.316,3.7621,19.999,1057.7,550.03,110.47,10.512,4.6602,54.13399999999999
20.563,1011.5,93.457,3.9783,21.475,1066.5,550.01,116.91,10.919,4.0707,56.232
20.71,1012.2,91.451,4.5964,25.697,1091.3,550.1,135.04,12.129,1.8102,64.172
21.896,1012.4,92.143,4.6035,25.979,1092.5,549.85,135.0,12.274,1.6023,62.33
23.777,1012.6,83.6,4.5031,25.837,1092.1,549.64,133.77,12.247,0.99128,63.527
24.991,1013.0,74.649,4.5595,26.027,1093.2,549.59,134.38,12.305,0.95316,66.969
25.893,1013.1,68.488,4.6579,26.337,1095.2,549.68,135.46,12.285,1.0251,68.22800000000001
26.771,1013.1,64.895,4.6324,26.155,1094.5,549.61,134.47,12.353,1.1173,68.805
28.329,1012.9,59.694,4.666,26.455,1095.6,549.76,135.15,12.397,1.2844,66.17699999999999
28.823,1012.5,59.301,4.6516,26.697,1096.4,549.63,135.69,12.43,1.6306,66.906
28.586,1012.5,56.635,4.6593,26.767,1096.8,550.03,135.7,12.354,1.2101,68.021
27.873,1012.5,56.247,4.6106,26.631,1096.1,550.33,135.4,12.446,1.0392,68.803
26.461,1012.4,60.611,4.5074,26.253,1094.2,550.4,134.73,12.325,1.1001,67.63600000000001
24.748,1012.9,68.46600000000001,4.4679,26.027,1093.3,550.15,134.76,12.201,1.462,66.111
24.662,1013.0,74.98899999999998,4.4231,25.457,1090.7,549.7,132.55,12.16,1.7551,63.777
24.804,1013.4,77.852,4.4267,25.679,1091.9,549.96,133.84,12.23,1.5734,63.256
23.866,1013.9,78.601,4.4009,25.375,1090.7,550.08,133.01,12.143,1.9822,65.125
23.85,1014.3,80.61,4.4673,25.702,1092.6,550.23,134.46,12.207,1.1562,63.849
23.693,1014.3,81.889,4.4218,25.464,1091.2,550.04,133.46,12.175,1.0933,62.597
22.833,1014.6,83.825,4.3876,25.354,1090.0,549.76,132.97,12.112,1.1197,62.315
22.412,1015.0,82.414,4.3464,25.425,1090.2,549.93,133.27,12.152,1.0912,63.665
21.876,1015.0,88.31299999999996,4.4451,25.351,1090.0,549.68,133.15,12.091,1.7898,63.335
21.975,1015.0,91.801,4.5321,25.25800000000001,1089.7,549.6,133.13,12.107,1.3175,61.993
21.261,1015.1,90.061,4.6036,25.369,1090.1,550.24,133.76,12.07,1.7799,61.914
20.866,1015.2,96.839,4.7588,25.557,1091.4,550.27,134.49,12.089,2.5883,63.25
20.278,1015.5,94.505,4.784,25.624,1091.9,550.01,135.28,12.138,1.9883,64.715
20.05,1015.9,93.703,4.6217,25.384,1090.3,549.72,134.1,12.13,2.8674,66.225
21.473000000000006,1016.1,94.773,4.5878,25.684,1091.5,549.64,134.19,12.155,2.5986,65.207
23.653,1016.3,81.995,4.4711,25.384,1090.2,550.08,132.04,12.162,2.2272,65.16
25.175,1016.8,76.404,4.5437,25.727,1092.5,549.63,133.56,12.26,1.4127,64.65899999999999
25.726,1017.1,73.839,4.5299,25.874,1093.1,550.17,133.79,12.255999999999998,0.91932,64.033
26.379,1016.8,70.63600000000002,4.5679,25.751,1092.6,550.16,133.16,12.206,1.1001,64.021
26.764,1016.6,69.167,4.6111,25.822,1093.1,549.61,133.54,12.234000000000002,0.91337,64.601
27.057,1016.1,70.07600000000001,4.6257,26.26,1094.9,550.27,134.78,12.316,0.8257700000000001,64.422
27.379,1015.5,70.086,4.5477,25.96,1093.0,550.39,133.41,12.213,1.136,63.307
26.602,1015.4,76.296,4.4788,26.119,1093.5,550.21,134.4,12.179,1.7479,63.342
25.354,1015.3,82.62299999999998,4.5229,25.967,1093.0,550.06,134.49,12.212,2.1718,63.554
24.605,1015.3,86.956,4.6259,26.089,1093.7,550.38,135.45,12.3,1.9765,63.43899999999999
24.107,1015.9,86.81,4.4426,24.97300000000001,1087.7,550.06,130.82,11.963,1.7725,59.75899999999999
23.262,1016.4,85.755,4.4451,25.116,1088.7,549.79,131.91,11.968,2.0861,62.118
22.475,1016.4,85.354,4.4248,25.219,1089.3,550.1,132.73,12.095999999999998,2.0579,63.489
21.956,1016.1,87.47,4.4509,25.333,1090.0,550.06,133.2,12.112,2.1547,64.377
21.491,1016.5,86.958,4.3791,24.892,1087.9,549.76,132.03,12.048,2.6086,64.268
20.727,1016.3,89.74,4.4549,25.137,1089.0,549.98,132.99,11.943,2.3267,64.319
20.336,1016.1,89.492,4.4461,24.902,1087.7,550.07,132.29,11.918,2.0214,63.679
19.357,1015.8,91.601,4.4728,24.988000000000003,1088.4,549.92,132.99,11.925,1.7471,64.175
19.1,1015.7,92.198,4.5441,25.124,1089.1,549.93,133.67,11.934,1.7178,64.944
18.189,1015.8,90.361,4.5071,24.969,1088.6,549.84,133.79,11.928,2.0623,66.666
18.014,1015.8,95.548,4.6129,25.253,1090.0,550.36,134.71,11.989,1.7021,65.74600000000001
18.217,1016.1,95.231,4.6276,25.462,1091.2,550.36,135.63,12.07,1.6967,67.113
18.957,1016.4,97.231,4.6775,25.513,1091.2,549.91,135.13,12.05,1.9289,64.873
21.076,1016.8,97.86,4.6448,25.838,1092.5,549.81,134.94,12.169,1.4231,61.87600000000001
23.13,1017.5,95.035,4.6437,25.818,1092.3,549.81,134.09,12.213,1.2079,59.274
24.526,1017.9,87.042,4.5196,25.625,1091.2,549.92,132.64,12.130999999999998,1.4616,59.953
25.948,1017.8,78.877,4.5651,25.991,1093.2,550.23,133.55,12.27,0.68304,61.081
27.035,1017.5,75.171,4.5672,25.781,1092.5,550.38,133.04,12.295,0.5921,58.658
27.343000000000004,1017.4,71.612,4.5738,25.916,1093.2,550.3,133.74,12.198,1.4473,62.07899999999999
26.651,1017.5,75.062,4.512,25.879,1092.8,550.42,133.54,12.149,1.5008,61.746
25.582,1017.6,82.93,4.5331,25.968000000000004,1093.1,550.02,134.09,12.138,1.6217,60.82100000000001
24.88,1017.4,68.64399999999999,4.4774,25.943,1093.9,549.85,134.62,12.22,1.4043,66.88600000000001
24.502,1017.6,62.333,4.4369,25.942,1093.8,550.13,134.81,12.278,1.212,69.479
23.801,1018.0,64.622,4.395,25.922,1093.6,550.04,134.97,12.271,1.0,68.494
23.256,1018.5,62.541,4.3041,25.367,1090.5,549.7,132.79,12.132,1.5238,67.976
22.833,1018.9,65.392,4.3266,25.685,1092.4,549.74,134.36,12.247,1.8079,69.94800000000001
22.492,1019.0,69.289,4.3198,25.487,1091.6,550.07,133.82,12.151,1.7161,68.921
22.405,1019.3,70.4,4.3513,25.695,1092.8,549.76,134.75,12.207,1.679,69.149
22.212,1019.6,73.292,4.3174,25.606,1092.0,549.82,134.11,12.181,2.2317,68.745
21.854,1019.8,71.03399999999998,4.2822,25.467,1091.5,550.35,133.89,12.207,2.2381,69.2
21.449,1020.1,70.874,4.2368,25.084,1089.3,550.31,132.32,12.133,2.147,68.175
20.679,1020.0,75.862,4.2272,24.991,1089.4,549.9,132.92,12.099,1.7979,67.887
20.199,1020.0,76.285,4.2328,24.912,1089.1,550.3,132.66,12.103,1.7519999999999998,68.513
20.295,1020.2,75.919,4.2501,24.97300000000001,1089.6,549.85,132.91,12.057,1.7974,67.783
20.102,1020.3,74.53399999999998,4.2212,24.789,1088.5,549.76,132.24,11.941,1.9147,67.441
19.841,1020.4,74.148,4.3206,25.57800000000001,1092.9,550.4,135.87,12.129,1.8558,70.908
19.856,1020.8,78.092,4.2627,25.16800000000001,1090.7,549.95,133.95,12.061,1.9815,68.763
20.936,1021.2,74.372,4.3214,25.279,1091.4,550.04,133.91,12.086,1.9086,68.543
22.101,1021.3,70.018,4.3859,25.462,1092.1,550.37,134.01,12.136,1.8682,69.946
23.035,1021.4,66.929,4.3926,25.358,1091.3,549.92,133.03,12.125,1.649,67.268
23.802,1021.3,63.161,4.1226,23.54,1080.1,549.77,124.72,11.595,2.2481,64.48
24.463,1020.8,57.683,4.1611,23.646,1080.6,550.07,124.92,11.632,2.4589,65.17399999999999
24.834,1020.4,55.985,4.8919,28.42,1096.2,542.86,141.64,12.852,1.1712,66.751
24.915,1020.1,54.217,4.4421,25.576,1091.7,549.67,133.21,12.23,0.90289,68.387
24.47,1019.9,60.859,4.4536,25.702,1093.0,549.67,134.09,12.253,1.0313,68.041
23.657,1020.1,66.76899999999999,4.4145,25.608,1092.6,549.98,134.31,12.134,1.151,66.318
22.533,1020.5,72.058,4.3937,25.709,1093.2,550.31,135.27,12.14,0.7815300000000001,65.501
21.747,1020.9,78.191,4.3647,25.63,1092.7,550.29,135.11,12.14,1.7323,66.637
21.368,1021.2,79.015,4.2917,25.09800000000001,1089.8,550.08,132.85,12.081,1.7256,63.986
20.984,1021.5,79.689,4.3185,25.462,1091.8,550.11,134.78,12.116,1.5923,65.954
20.608,1021.5,80.959,4.288,25.292,1091.1,549.82,134.2,12.121,1.9053,65.887
20.28,1021.4,81.433,4.3103,25.393,1091.4,550.25,134.64,12.123,1.8497,66.521
20.014,1021.3,83.29899999999998,4.2767,25.145,1090.1,550.05,133.69,12.084,2.2007,65.649
19.715,1021.2,85.204,4.3149,25.199,1090.6,549.84,134.16,12.068,2.0563,65.664
19.375,1021.0,85.26799999999999,3.9366,22.416,1071.0,547.51,121.18,11.393,2.9364,82.47200000000002
18.479,1020.8,86.575,3.5217,19.379,1055.9,549.55,109.78,10.533,4.5247,63.583
17.827,1020.7,88.757,3.529,19.341,1056.2,549.99,109.77,10.366,4.7782,60.77
17.162,1020.7,89.777,3.5703,19.254,1056.0,549.97,109.87,10.392,5.0192,63.237
16.584,1020.5,91.947,3.6059,19.245,1055.9,550.06,109.85,10.433,5.2731,66.41199999999999
16.462,1020.6,92.338,4.1956,23.326,1080.2,550.24,127.71,11.591,3.4582,68.652
16.879,1020.9,93.012,4.4367,25.24,1090.7,549.73,134.98,12.203,1.7146,67.128
19.075,1021.3,87.302,4.3937,25.281,1090.9,550.04,133.93,12.163,0.57114,62.207
20.712,1021.3,76.49600000000002,4.3956,25.327,1091.5,550.09,134.06,12.129,0.4456,62.22
21.631,1021.2,68.922,4.4048,25.343000000000004,1091.5,550.01,133.76,12.149,0.39183,64.517
22.29300000000001,1020.9,65.015,4.4552,25.614,1092.9,549.91,134.48,12.253,2.1864,70.28699999999999
22.945,1020.2,59.194,4.417,25.332,1091.1,550.12,132.96,12.184,2.3656,70.545
23.274,1019.6,55.394,4.4444,25.55,1092.2,549.82,133.8,12.215,1.713,70.616
23.331,1019.4,55.551,4.4307,25.585,1092.4,549.82,134.03,12.155,1.5535,69.964
22.998,1019.2,54.172,4.3873,25.458,1091.7,550.3,133.7,12.073,1.5032,69.854
22.366,1019.0,57.522,4.3346,25.265,1091.0,549.8,133.44,12.031,1.2424,67.337
21.205,1019.1,63.847,4.3157,25.257,1091.3,550.33,134.33,12.07,1.2247,67.053
19.872,1019.2,70.997,4.2913,25.315,1091.6,550.03,135.3,12.093,1.2677,67.141
18.817,1019.0,75.406,4.1596,24.514,1087.1,550.05,132.04,11.931,1.2984,64.625
17.784000000000006,1018.8,78.23899999999998,4.1824,24.686,1087.9,550.19,133.23,12.036,2.1225,67.322
16.484,1018.7,81.95100000000002,4.2029,24.53,1087.3,549.79,133.23,12.005,2.249,68.26
15.478,1018.4,85.24,4.252,24.345,1087.0,550.08,133.44,11.951,2.0454,68.221
14.63,1018.2,88.147,4.2826,24.306,1087.0,549.77,133.56,11.994000000000002,1.7388,66.999
14.175,1018.0,90.982,4.1253,23.032,1077.1,548.84,127.14,11.545,3.5925,74.846
14.005999999999998,1017.7,91.345,3.5456,18.92,1053.5,549.45,109.27,10.356,5.8655,75.616
13.501,1017.6,90.656,3.5905,18.93,1052.0,548.27,109.37,10.462,7.5263,83.22
13.153,1017.5,92.887,3.5703,18.845,1052.5,548.97,109.31,10.439,6.9238,80.884
13.17,1017.3,94.059,3.5799,18.781,1052.1,548.9,108.92,10.367,6.9503,80.707
13.106,1017.1,95.309,3.6549,18.856,1053.8,549.74,109.5,10.294,5.2234,74.194
13.263,1017.2,96.308,3.7298,18.959,1053.7,549.15,109.78,10.315,5.5714,73.37899999999998
13.993,1017.4,97.546,4.0855,21.482,1069.0,549.65,120.63,11.124,3.9601,69.538
15.813,1017.5,96.896,4.5276,25.104,1090.5,549.92,135.36,12.052,1.0951,66.78
18.232,1017.6,84.711,4.4113,25.356,1091.4,549.98,134.93,12.157,0.93164,67.211
20.216,1017.5,66.858,4.356,25.321,1091.0,550.12,134.12,12.119000000000002,0.9232,67.976
21.474,1017.2,60.101000000000006,4.4110000000000005,25.467,1091.4,549.98,133.94,12.109000000000002,0.6408699999999999,68.274
22.039,1016.7,59.057,4.3747,25.343000000000004,1090.7,550.13,133.36,12.147,0.79767,67.672
22.3,1016.3,60.794,4.3522,25.352,1091.2,550.01,133.92,12.193,1.1015,68.133
21.963,1016.1,61.657,4.337,25.322,1091.0,549.87,133.97,12.189,2.0380000000000003,70.12100000000001
21.742,1015.9,61.256,4.3596,25.45,1092.0,549.7,134.69,12.145,1.7049,70.413
21.306,1016.1,63.96,4.1426,24.035,1083.6,550.04,128.73,11.734000000000002,2.0373,66.411
20.521,1016.3,68.804,4.2963,25.216,1090.9,549.58,134.52,12.063,1.5957,67.584
19.954,1016.0,68.87100000000001,4.3419,25.487,1092.0,549.68,135.6,12.142,1.523,70.056
19.412,1015.6,69.896,4.4273,26.127,1095.9,550.22,138.85,12.358,1.5781,73.434
19.205,1015.2,71.688,4.2826,25.162,1090.5,550.22,134.62,12.164,1.9468,69.07
19.19,1014.9,73.935,4.2667,25.126,1090.4,549.92,134.61,12.128,2.3745,69.308
18.669,1014.7,80.07600000000002,4.287,25.079,1090.2,550.1,134.86,12.098,2.2563,67.484
18.226,1014.6,85.40299999999998,3.6987,20.651,1063.7,550.03,115.27,10.829,4.7312,61.938
17.824,1014.5,87.027,4.0689,22.806,1076.9,550.01,125.21,11.507,3.1447,64.581
17.246,1014.2,89.37299999999998,3.5635,19.213,1055.3,549.88,109.48,10.495,5.7347,67.126
17.058,1013.8,90.604,3.5867,19.338,1055.7,550.06,109.9,10.477,5.6753,64.122
16.99,1013.7,90.24,3.5507,19.198,1054.8,549.96,109.24,10.451,5.2909,64.907
16.715,1013.4,91.75,3.5759,19.194000000000006,1054.9,549.93,109.4,10.37,5.8127,64.118
17.051,1013.2,93.276,3.5944,19.34,1055.6,549.95,109.66,10.445,5.3375,62.332
16.734,1012.9,93.394,3.6129,19.377,1055.5,549.82,109.87,10.47,5.6378,64.548
16.45,1013.0,96.027,3.5645,18.872,1051.9,549.62,107.47,10.233,6.2252,67.47
16.534000000000002,1013.5,95.444,4.4514,24.735,1087.9,549.72,133.76,11.883,1.9275,66.73100000000001
16.776,1013.4,92.93,4.4253,24.901,1088.8,549.66,134.18,11.935,1.5844,66.992
17.059,1013.2,93.917,4.4545,24.96,1089.3,549.99,134.46,11.986,1.6372,67.252
18.817,1013.0,89.77600000000002,4.3892,25.213,1089.9,549.88,133.99,12.017,1.879,65.75
20.256,1012.6,84.803,4.3292,25.381,1090.6,549.92,134.15,12.146,1.4263,63.548
21.183000000000003,1012.5,82.479,4.2958,25.274,1089.6,549.67,133.1,12.011,1.3909,62.104
21.445,1012.1,78.876,4.3268,25.533,1090.7,549.71,133.9,12.087,1.0896,63.722
21.641,1011.7,79.714,4.3729,25.714,1091.4,550.31,134.45,12.059,1.3826,64.645
21.11,1011.7,83.34299999999998,4.3578,25.48,1090.6,549.99,134.08,12.066,0.96948,62.74100000000001
20.782,1012.4,87.088,4.4425,25.354,1090.8,549.62,134.32,12.068,2.0554,64.669
20.683000000000003,1012.7,89.131,4.4997,25.443,1091.2,549.67,134.75,12.065,2.2676,64.972
20.379,1012.6,92.548,4.5069,25.237,1089.8,549.82,133.7,12.104,2.5006,64.405
19.848,1012.7,95.138,4.5085,25.138,1089.5,549.8,133.56,12.117,1.4943,63.228
19.942,1013.3,95.008,4.2734,23.389,1079.7,550.09,126.24,11.602,2.6013,59.358
19.914,1013.1,90.814,4.3515,24.052,1083.4,550.1,128.93,11.811,1.7818,60.246
19.64,1013.2,90.658,4.2039,23.29300000000001,1079.0,550.25,126.01,11.574000000000002,2.3786,62.345
19.714,1013.1,94.221,3.6936,19.45,1056.0,549.94,109.27,10.5,4.7934,56.44300000000001
19.676,1012.9,94.812,3.6843,19.224,1054.5,550.06,108.29,10.455,4.6826,54.231
19.545,1012.3,95.013,3.6703,19.213,1054.2,550.0,108.07,10.411,5.167000000000002,56.717
19.526,1012.4,94.148,3.6737,19.407,1055.5,549.99,108.94,10.406,4.8786,57.136
18.876,1012.7,85.73299999999998,3.5715,19.457,1056.3,550.06,109.81,10.545,4.9671,61.355
18.247,1012.9,90.532,3.8671,21.186,1066.6,549.83,117.52,10.9,4.2414,62.69600000000001
18.395,1012.7,94.029,4.0934,22.458,1074.0,550.03,122.85,11.312,3.7138,63.88399999999999
18.732,1012.8,96.283,4.6247,25.427,1091.6,549.72,135.71,12.124,2.3143,66.80199999999999
20.406,1012.9,94.304,4.5749,25.502,1091.3,549.81,134.56,12.204,1.8069,64.316
21.624,1012.9,87.04299999999998,4.492,25.387,1090.5,549.79,133.63,12.171,1.1366,62.107
22.503,1012.6,81.582,4.4134,25.25800000000001,1089.8,549.87,132.73,12.015999999999998,1.0239,61.294
23.217,1012.6,80.376,3.5747,19.869,1057.5,550.0,109.3,10.595,3.895,51.862
23.107,1012.2,80.135,3.6062,20.188,1059.3,549.97,110.88,10.594,3.6043,52.433
23.29300000000001,1011.9,78.369,4.1226,23.547,1079.2,549.76,125.01,11.582,2.2127,59.902
22.856,1012.0,80.619,3.5237,19.897,1057.5,550.13,109.63,10.489,4.5968,54.49
22.007,1012.1,81.783,3.5754,20.326,1060.7,550.15,112.18,10.61,4.6219,57.467
21.242,1011.5,87.84100000000002,3.5599,19.784,1056.9,550.13,109.73,10.465,5.1485,57.101000000000006
20.445,1011.5,91.117,4.0481,22.628,1073.9,550.26,122.55,11.273,3.8701,62.165
20.268,1011.9,92.101,3.8501,21.111,1065.8,549.97,116.2,10.913,4.5243,58.749
20.32,1012.2,92.142,3.6067,19.545,1056.0,550.07,109.25,10.526,5.8502,57.885
20.658,1012.2,92.269,3.6426,19.658,1056.8,549.8,109.65,10.528,5.151,55.341
20.772,1012.5,91.396,3.6122,19.525,1056.2,549.95,109.11,10.524,5.2823,56.218
20.752,1012.5,90.207,3.6256,19.729,1056.9,549.91,109.54,10.515,5.0093,55.81
20.424,1012.4,89.75299999999999,3.5807,19.456,1055.2,549.83,108.36,10.445,5.0446,57.206
20.335,1012.5,92.554,3.5922,19.43,1055.1,550.11,108.33,10.377,4.9783,56.25899999999999
20.299,1012.5,92.198,3.672,19.907,1058.3,550.02,110.58,10.585,4.8173,57.19600000000001
20.164,1012.3,91.762,3.6307,19.723,1057.0,549.94,109.74,10.524,4.8392,57.01
20.028,1011.8,91.577,3.5912,19.58,1055.7,550.04,108.82,10.356,5.1269,58.452
19.922,1011.7,92.192,3.6089,19.714,1056.5,550.05,109.4,10.456,5.0227,57.993
19.921,1011.6,91.897,3.9723,21.901,1070.2,549.94,119.43,11.076,3.5796,59.605
19.848,1011.9,91.848,4.4821,25.269,1090.2,549.61,134.27,12.007,2.2989,65.76
19.84,1012.3,92.08,4.4907,25.352,1091.1,549.81,134.85,12.081,2.1835,65.687
19.056,1012.6,95.938,4.4777,25.407,1090.4,549.99,134.62,12.044,1.9058,64.972
18.18,1013.1,96.825,4.5323,25.095,1089.1,550.3,133.93,12.008,1.6661,63.842
18.232,1013.1,93.944,3.9026,21.487,1068.2,550.01,118.37,11.052,3.7089,61.735
19.54,1012.9,91.399,3.5705,19.669,1056.5,550.03,109.63,10.497,4.9449,57.551
20.263,1013.0,85.48100000000002,3.4634,19.401,1055.0,549.99,108.44,10.375,5.184,58.35
19.715,1012.8,88.78399999999998,3.8918,21.717,1056.8,542.1,115.28,11.11,1.7393,78.145
19.222,1012.7,90.582,3.4793,19.585,1054.4,549.4,109.07,10.419,4.7074,61.598
18.513,1013.0,93.768,3.5533,19.717,1056.4,550.06,109.88,10.404000000000002,4.0572,54.556
18.338,1012.9,95.758,3.6198,19.64,1056.4,549.92,109.96,10.409,4.2956,57.154
18.331,1012.6,96.617,3.6841,19.678,1056.9,550.09,110.31,10.535,4.6403,57.377
17.871,1013.2,99.423,3.7066,19.459,1055.5,549.76,109.21,10.405,5.2938,60.938
17.67,1013.7,100.1,3.7072,19.178,1054.3,549.94,108.46,10.448,5.431,59.71100000000001
17.910999999999994,1013.9,100.09,3.7634,19.423,1056.0,549.97,109.66,10.475,4.8995,58.13800000000001
18.082,1014.1,99.33,3.7333,19.254,1055.1,550.07,108.95,10.469,5.401,60.127
18.092,1013.8,99.97,3.7629,19.075,1054.0,550.16,108.08,10.437,5.5592,59.822
18.417,1013.9,100.01,3.789,19.364,1055.6,550.07,109.23,10.455,4.7585,56.962
18.669,1013.7,99.439,3.7778,19.425,1055.7,549.87,109.18,10.473,5.4036,57.356
18.824,1013.5,98.594,3.7523,19.336,1054.7,550.06,108.43,10.454,5.1546,56.56100000000001
18.652,1013.3,95.823,3.7182,19.438,1055.7,549.93,109.27,10.457,4.6184,57.576
18.271,1013.3,95.18,3.6899,19.406,1055.7,549.87,109.34,10.371,4.1549,58.006
17.954,1013.4,93.368,3.6483,19.354,1055.3,550.06,109.21,10.463,5.0523,58.798
17.668,1013.7,91.06,3.6026,19.312,1055.2,550.11,109.19,10.352,4.4694,59.18
17.451,1013.8,89.76799999999999,3.5975,19.405,1055.9,549.98,109.81,10.428,5.1773,60.865
17.274,1014.2,90.255,3.5823,19.319000000000006,1055.4,549.77,109.53,10.461,5.3889999999999985,62.419
17.657,1014.5,87.515,3.5141,19.248,1054.8,550.02,108.81,10.447,5.1084,59.36600000000001
18.466,1014.6,82.756,3.4269,19.399,1055.2,549.95,108.74,10.413,5.0407,60.353
19.038,1014.9,81.208,3.4232,19.309,1054.9,549.98,108.49,10.345999999999998,5.2549,62.147
19.3,1015.1,78.134,3.4817,19.597,1056.6,550.05,109.67,10.543,5.0414,61.972
19.69,1014.7,76.791,3.4455,19.361,1055.2,549.99,108.44,10.475,4.9647,58.757
19.909,1014.3,75.844,3.4843,19.613,1056.6,549.93,109.47,10.527,4.4045,57.527
19.867,1014.2,75.984,3.4730000000000003,19.599,1056.6,550.08,109.49,10.561,4.5401,57.299
19.43,1014.5,78.05,3.4691,19.55,1056.5,550.1,109.66,10.527,5.1829,59.344
18.824,1014.6,80.601,3.4442,19.323,1055.5,549.9,109.04,10.469,5.3847,59.357
18.183,1014.7,82.266,3.4742,19.541,1057.1,549.84,110.55,10.494000000000002,5.3313,60.63399999999999
17.465999999999998,1014.8,84.834,3.509,19.529,1057.4,549.86,111.01,10.529000000000002,4.2554,58.147
16.694000000000006,1015.0,87.426,3.4721,18.958,1053.7,549.89,108.61,10.384,4.6257,60.981
16.335,1015.0,88.92299999999999,3.4753,18.987,1054.0,549.83,108.97,10.443,5.1267,62.183
16.127,1014.9,89.605,3.5105,19.156,1055.1,549.93,109.78,10.485,5.6156,64.789
16.07,1014.6,89.595,3.5012,19.181,1054.9,550.0,109.53,10.396,5.8558,64.628
15.857,1014.5,87.73299999999998,3.5086,19.207,1054.8,549.63,109.81,10.444,5.617000000000001,67.96300000000001
15.634,1014.2,87.24600000000002,3.4801,19.109,1053.6,548.88,109.57,10.485,5.3148,66.551
15.799,1013.7,88.088,3.4732,19.125,1054.7,549.98,109.56,10.470999999999998,4.6042,63.523
16.143,1013.4,87.92299999999999,3.5249,19.469,1056.4,550.09,110.63,10.508,4.812,62.42
16.465,1013.1,87.99600000000002,3.5094,19.343,1055.2,550.0,109.63,10.481,4.4507,59.264
16.825,1012.9,87.556,3.5489,19.449,1056.0,550.1,110.14,10.453,4.3451,59.993
17.123,1012.7,85.544,3.514,19.439,1055.9,549.86,109.99,10.373,4.431,60.218
17.142,1012.5,85.476,4.1684,23.81,1081.6,550.11,129.32,11.7,2.5535,68.04899999999999
17.247,1012.6,86.04799999999999,3.8127,21.479,1068.1,549.92,118.9,11.014,3.6153,62.77
17.535,1012.9,85.365,3.507,19.397,1055.5,549.81,109.72,10.482,5.2947,62.12300000000001
18.475,1012.7,84.527,3.4787,19.376,1054.6,550.06,108.64,10.352,5.4094,59.103
19.676,1012.5,78.638,3.5385,19.73,1056.7,549.91,109.76,10.456,4.8065,58.806
20.538,1012.0,75.77,3.5247,19.874,1057.4,550.02,110.16,10.457,5.1819,58.558
20.785,1011.3,73.185,3.5141,19.726,1056.2,549.99,109.22,10.482,3.8789,57.593
20.598000000000006,1010.8,74.115,3.5217,19.677,1055.9,549.92,108.97,10.479,4.1218,57.849
20.434,1010.5,75.438,3.5311,19.769,1056.4,549.94,109.47,10.459,4.0454,57.755
20.522,1010.3,74.778,3.4903,19.586,1055.3,549.92,108.58,10.477,3.7413,54.806
20.544,1010.1,74.362,3.4585,19.476,1054.6,550.03,108.23,10.398,3.9426,55.41
20.117,1010.2,75.667,3.5035,19.705,1056.1,549.82,109.56,10.415,3.6593,55.409
19.452,1010.2,78.179,3.5093,19.743,1056.8,549.97,110.28,10.447,5.4869,62.056
18.794,1010.1,79.03699999999998,3.4146,19.2,1053.4,550.05,108.15,10.394,5.7354,63.313
17.733,1009.9,81.72800000000002,3.4734,19.234,1053.7,549.95,108.71,10.4,6.022,64.122
16.264,1010.1,86.37299999999998,3.5967,19.235,1053.2,549.4,109.25,10.459,5.8329,68.861
14.854,1009.9,90.709,3.794,19.219,1053.6,549.65,109.71,10.348,6.0754,70.593
20.48,1008.3,77.843,3.963,22.491,1053.3,537.69,116.71,11.189,17.837,79.468
19.101,1008.6,83.06200000000003,4.3643,25.352,1089.7,550.16,134.26,12.03,2.4755,68.209
18.525,1008.9,88.87899999999998,4.4007,25.029,1088.2,549.95,133.37,11.996,2.3197,67.268
17.992,1009.3,89.54700000000004,4.4624,24.911,1087.7,550.25,133.5,12.013,2.0535,65.91199999999999
16.993,1009.6,90.834,4.4743,24.861,1087.5,550.04,133.74,11.991,1.7669,64.969
16.242,1009.7,92.024,4.6161,24.86,1087.6,549.87,134.22,11.998,1.6369,65.72800000000001
15.518,1009.7,93.559,4.4688,22.926,1059.2,538.95,121.27,11.395,19.798,69.032
13.630999999999998,1008.8,100.13,5.9803,22.775,1049.6,533.16,119.74,11.364,27.649,71.071
16.471,1008.6,99.968,4.7551,20.182,1059.8,549.93,112.44,10.64,4.3716,57.479
19.346,1008.5,90.461,3.6552,19.848,1057.4,550.16,110.17,10.537,4.7552,57.243
20.813,1008.2,78.17699999999998,3.6599,20.069000000000006,1058.7,549.9,110.84,10.619000000000002,4.2432,56.158
21.725,1007.9,70.124,3.6453,19.99,1058.1,550.06,110.26,10.562,4.5286,57.74800000000001
22.392,1007.5,67.624,3.633,19.892,1057.4,550.11,109.73,10.486,5.1181,58.299
22.935,1006.2,69.725,4.3173,24.816,1084.3,549.26,130.19,11.89,3.2313,68.327
22.605,1006.0,69.561,4.3185,24.971,1087.1,549.68,131.14,11.884,2.131,65.518
22.54,1006.1,74.50399999999998,4.427,25.347,1089.4,550.39,132.94,12.032,1.6104,64.592
23.472,1006.0,74.84,4.3234,24.20300000000001,1083.6,550.18,128.17,11.757,0.95782,58.539
24.25,1005.9,73.218,3.7149,20.1,1059.0,549.94,110.52,10.633,3.3274,51.023
24.468000000000004,1006.0,72.551,3.6992,19.839,1057.2,549.97,109.44,10.537,4.2995,52.15600000000001
24.193,1006.1,72.488,3.7319,20.072,1058.5,550.04,110.37,10.587,3.994,52.699
25.085,1006.3,67.73899999999999,4.3467,24.015,1081.9,550.26,126.84,11.717,2.1152,61.68899999999999
25.515,1006.3,66.969,4.2632,23.949,1081.3,549.8,125.92,11.698,1.8706,57.328
25.449,1006.0,67.85600000000001,4.1483,22.938,1075.7,549.87,121.89,11.477,2.4397,56.32899999999999
26.303,1005.6,66.645,4.2586,23.264,1077.7,550.08,123.21,11.568,2.2162,56.228
26.577,1005.2,64.03699999999999,4.4319,24.344,1083.7,550.14,127.27,11.786,1.7797,59.816
25.759,1005.3,67.637,4.6202,25.75800000000001,1091.9,550.03,133.7,12.132,1.4358,64.867
25.627,1005.4,67.569,4.6667,25.82,1092.1,550.25,133.79,12.115,1.1061,64.291
26.396,1006.2,63.86,4.6348,25.707,1091.7,549.72,133.55,12.075,1.1501,64.378
26.052,1006.9,66.545,4.5429,25.673,1091.7,550.39,133.86,12.135,1.6411,64.438
25.426,1006.9,68.089,4.5159,25.488000000000003,1090.7,550.29,132.98,12.086,2.0993,65.2
25.219,1007.2,68.992,4.5296,25.487,1090.8,550.31,132.94,12.191,2.073,65.171
25.551,1007.1,67.867,4.505,25.307,1089.8,549.92,132.33,12.128,1.5451,63.128
25.584,1006.7,66.098,4.5107,25.31900000000001,1089.8,549.72,132.27,12.044,0.8316399999999999,63.217
25.562,1006.5,64.85300000000001,4.5125,25.557,1091.0,550.12,133.15,12.158,0.65825,63.77
24.608,1006.5,63.84,4.5694,25.735,1089.4,548.51,133.44,12.177,1.9752,71.018
25.227,1006.5,59.918,4.5207,25.467,1090.6,549.87,132.81,12.081,0.61412,64.24
25.0,1006.6,59.567,4.55,25.566,1091.1,549.7,133.32,12.092,0.80003,65.861
24.596,1006.9,61.142,4.4306,24.96,1087.8,550.05,130.77,11.931,0.75746,62.135
25.335,1006.5,57.39100000000001,4.3018,24.115,1082.5,550.18,126.56,11.745,1.2475,60.043
25.171,1005.9,59.145,4.4555,25.777,1090.9,549.83,133.1,12.116,0.6522100000000001,64.342
25.075,1004.9,62.889,4.503,25.884,1091.7,550.23,133.88,12.219,0.64862,64.439
24.833,1006.1,61.532,4.4439,25.465,1089.6,550.26,132.48,12.106,1.1141,64.35300000000001
21.957,1006.7,74.084,4.3815,25.352,1089.6,549.85,133.82,11.991,2.4382,66.107
21.175,1004.6,78.935,4.3046,25.228,1088.7,550.25,133.23,12.015999999999998,2.4184,66.29
20.975,1004.2,78.334,4.276,25.053,1087.9,549.7,132.83,11.913,2.1189,65.395
19.609,1004.0,85.321,4.1579,25.125,1088.4,550.27,133.61,11.939,2.2543,66.209
18.017,1005.6,85.634,4.2193,25.083,1087.8,549.79,133.52,11.982,1.9052,67.882
16.646,1005.2,98.884,4.5999,24.975,1088.2,550.29,134.04,11.973,2.322,67.89699999999999
17.867,1004.1,100.09,4.6919,25.109,1089.3,549.76,134.53,12.098,2.356,65.009
18.362,1003.9,100.09,4.707,24.878,1087.8,550.26,133.13,12.03,2.1323,62.344
18.554,1003.3,100.09,4.4723,23.535,1079.0,549.76,126.64,11.534,3.1716,67.021
18.433,1002.3,100.09,3.8622,19.69,1055.8,549.92,109.77,10.473,5.2209,56.313
18.546,1002.3,100.09,3.8784,19.586,1055.6,549.8,109.59,10.454,5.3368,55.349
18.996,1001.8,98.855,3.9075,19.905,1057.4,550.18,110.83,10.523,4.7276,55.892
19.282,1001.3,97.532,3.8897,20.008,1058.4,549.95,111.53,10.505,4.5931,55.755
19.468,1001.1,96.807,3.8695,20.222,1059.5,549.93,112.19,10.652,3.9969,54.717
19.909,1000.6,95.611,3.8893,19.911,1057.4,549.95,110.6,10.523,4.6475,55.386
20.169,1001.3,91.019,3.8079,19.765,1056.0,550.1,109.57,10.412,5.5826,56.285
20.38,1002.2,86.976,4.3806,24.172,1081.7,549.95,128.45,11.688,3.0487,61.537
20.623,1003.0,83.361,5.153,28.931,1095.0,541.29,143.52,12.917,1.4146,61.44600000000001
19.306,1004.1,82.939,5.7133,33.465,1100.0,528.5,156.31,14.012,1.0492,65.04899999999999
18.585,1004.7,78.561,5.2349,31.172,1100.1,536.68,152.77,13.513,0.72828,64.125
19.812,1005.1,73.139,4.5583,26.574,1091.8,546.85,138.44,12.344,1.2825,69.498
20.81,1005.5,68.604,4.5172,25.435,1089.9,549.95,134.1,12.12,1.7809,70.457
19.966,1006.6,74.547,4.2187,25.036,1088.9,550.0,133.96,12.079,1.8349,67.854
18.953,1007.6,75.536,4.2195,24.983,1088.7,549.89,133.97,12.004,1.9629,69.221
18.553,1008.4,74.137,4.775,28.755,1094.0,540.47,145.03,12.93,1.2184,66.675
17.98,1009.1,74.237,5.1869,31.766,1100.1,533.75,155.58,13.656,0.93229,61.893
17.131,1009.8,76.828,5.2413,32.004,1100.0,532.61,155.64,13.735,1.3501,65.206
16.197,1010.8,82.34,4.3961,26.003,1090.2,547.24,138.2,12.318,1.7059,68.325
15.934,1011.3,79.97,4.1355,24.384,1085.9,550.1,132.72,11.972,2.1659,69.436
15.144,1012.0,83.148,4.2097,24.542,1086.4,549.87,133.51,11.905,2.462,71.422
14.71,1012.3,85.15299999999998,4.2765,24.79300000000001,1087.8,549.99,134.94,12.021,2.1469,69.215
14.243,1012.3,89.435,4.3235,24.56,1086.5,549.92,133.79,11.991,2.1562,67.506
13.857,1012.2,90.319,5.436,31.599,1099.7,534.02,156.24,13.632,1.3495,61.11600000000001
13.121,1012.1,91.769,4.4921,24.461,1086.3,549.94,134.2,11.938,2.0077,65.639
12.722,1012.3,93.591,4.4984,24.393,1086.2,549.89,134.07,11.909,1.7893,65.396
12.648,1012.2,94.299,4.5263,24.515,1086.5,550.18,134.44,11.854,1.6536,65.314
12.601,1012.3,94.496,4.6137,24.471,1086.4,550.02,134.32,11.967,1.3075,65.638
12.462,1012.5,94.661,4.7336,24.691,1087.5,550.06,135.27,11.914,1.4646,66.656
12.292,1012.9,95.193,4.7351,24.541,1086.8,550.01,134.72,11.86,1.4932,66.324
12.536,1013.3,96.113,4.7913,24.575,1087.1,549.98,134.78,11.912,2.1689,66.597
13.312,1013.7,97.169,4.7026,24.574,1086.9,549.98,134.08,11.845999999999998,2.5789,65.399
15.231,1014.1,98.162,5.6175,31.849,1099.8,533.36,154.76,13.706,1.2383,57.165
17.772000000000006,1014.3,90.897,4.6613,26.297,1096.0,549.21,139.45,12.378,1.1909999999999998,67.446
19.294,1014.3,83.322,5.2242,30.679,1099.9,536.85,150.58,13.412,1.3345,62.275
19.891,1014.0,77.579,3.8528,21.595,1067.7,549.36,118.0,11.101,3.9901,60.181
19.558,1013.9,74.018,4.1879,24.006,1082.3,550.11,128.66,11.718,2.2292,63.021
19.712,1013.9,69.19800000000001,4.3701,25.306,1089.8,549.72,133.98,12.123,1.2975,66.265
20.266,1014.1,62.414,4.3725,25.343000000000004,1090.0,549.9,133.97,12.101,1.2179,67.35300000000001
20.384,1014.1,64.128,4.3376,25.305,1089.9,549.66,134.16,12.065,1.7997,68.742
19.772,1014.1,69.602,4.3284,25.27,1090.1,549.84,134.63,12.039,1.7947,68.398
18.478,1014.4,74.93,4.337,25.304,1090.7,549.85,135.43,12.093,1.6662,68.938
17.799,1014.6,81.827,3.881,21.938,1070.9,550.07,120.88,11.205,3.1131,61.476000000000006
17.712,1014.8,88.57600000000002,3.5621,19.373,1055.1,550.04,109.48,10.438,4.8762,57.111
17.537,1015.2,89.296,3.5862,19.335,1054.8,549.99,109.25,10.455,5.2715,57.403
16.851,1015.1,90.601,4.0703,22.03,1071.2,550.1,121.54,11.135,4.0449,63.098
16.137999999999998,1014.9,91.878,4.4841,24.649,1086.9,550.02,133.21,11.967,2.1955,65.061
15.549,1014.2,93.629,4.8021,26.398000000000003,1096.5,549.56,141.12,12.468,1.666,70.444
15.182,1013.8,93.646,4.5474,24.754,1087.7,549.72,134.13,11.973,1.7655,64.501
14.765,1013.6,94.467,4.5996,24.545,1086.6,550.05,133.37,11.97,1.4565,62.726000000000006
14.375,1013.4,95.098,4.3706,23.089,1077.6,549.84,126.93,11.502,2.4331,66.27
14.378,1013.0,95.867,3.7482,19.047,1053.5,550.04,108.97,10.398,5.666,67.938
14.299,1012.6,94.903,4.5873,24.532,1086.4,549.87,133.49,11.845,2.3217,66.8
14.491,1012.4,96.117,4.591,24.809,1087.8,550.02,134.34,11.998,2.1061,66.154
15.102,1012.5,96.178,5.761,32.429,1099.8,531.45,156.87,13.795,1.3958,59.13399999999999
16.602,1012.7,97.778,5.5747,31.273000000000003,1100.0,535.35,153.13,13.56,3.4456,57.13
18.067,1012.6,96.413,5.6053,31.679,1100.0,534.03,153.53,13.6,1.4417,57.458
19.395,1012.3,93.588,5.4536,30.88300000000001,1100.1,536.54,151.61,13.449000000000002,0.932,56.036
20.705,1011.5,82.912,5.3116,31.171,1099.9,535.45,152.38,13.538,0.49323,55.585
21.583,1010.8,79.057,3.9751,22.292,1066.9,546.61,119.53,11.168,3.4691,55.588
21.421,1010.2,79.745,4.3108,24.531,1074.5,544.13,126.96,11.752,2.8521,56.679
21.182,1009.8,79.491,4.5266,26.158,1080.3,541.72,133.13,12.192,2.6922,63.183
21.032,1009.5,80.083,3.5497,19.61,1055.6,549.81,108.96,10.486,4.7088,56.877
20.725,1009.0,84.86399999999998,3.6726,20.326,1059.5,549.73,112.07,10.616,4.7254,56.181
20.799,1009.0,88.56700000000002,5.3808,31.421,1100.0,535.34,151.77,13.481,1.3437,57.355
21.093000000000004,1008.8,90.205,4.1826,23.105,1070.9,546.71,122.43,11.384,3.7147,56.841
21.044,1008.3,87.404,3.6407,19.653,1056.3,550.09,109.37,10.428,5.3956,56.433
21.318,1008.0,86.801,3.6228,19.751,1056.4,550.13,109.34,10.414,5.0196,55.01300000000001
21.653,1007.9,83.814,3.6172,19.798,1056.6,550.11,109.45,10.496,5.1655,55.17
21.437,1007.7,90.667,4.0675,22.152,1070.5,550.09,119.71,11.177,4.0175,57.951
21.175,1007.3,93.652,4.6351,25.356,1089.2,549.59,133.34,12.089,2.3686,62.39100000000001
21.058000000000003,1007.1,93.382,4.6935,25.221,1088.4,549.96,132.78,12.063,2.1348,61.228
21.005,1006.9,93.957,4.6336,25.254,1088.8,549.96,132.98,12.019,1.7648,62.019
21.367,1006.9,86.62899999999998,4.5189,25.196,1089.4,550.15,133.22,12.086,1.6817,63.902
20.796,1007.0,90.794,4.5525,25.173,1089.3,549.8,133.64,12.12,1.5730000000000002,63.927
19.924,1006.8,95.37,4.5575,25.437,1090.3,549.89,134.53,12.085,1.7496,64.205
19.926,1006.9,94.433,4.5088,25.272,1089.4,550.32,133.71,11.97,2.0613,63.96
20.063,1006.9,93.293,3.7723,20.501,1061.0,550.04,112.86,10.69,5.0793,56.801
20.196,1007.2,95.356,4.5819,25.493,1090.5,550.09,134.67,12.038,1.862,62.978
21.075,1007.5,93.816,4.5745,25.605,1090.6,550.26,134.43,12.126,2.1205,61.03
21.616,1007.7,91.906,4.6002,25.684,1090.8,549.78,134.39,12.114,1.6679,59.231
22.483,1007.7,86.631,4.5893,25.87,1092.0,549.98,134.9,12.085,1.5103,62.342
23.413,1007.6,76.476,4.4209,25.393,1089.3,550.4,132.32,11.961,1.7385,64.02600000000001
24.042,1007.1,75.758,3.6423,20.267,1058.7,550.11,109.96,10.584,3.8349,52.153
24.003,1006.9,76.773,4.2873,24.688,1084.8,550.33,129.47,11.87,2.0274,60.143
23.279,1006.8,81.05199999999998,4.4127,25.471,1089.4,550.25,133.05,12.087,1.5675,62.334
22.911,1006.8,85.355,4.4726,25.421,1089.4,549.81,133.16,12.036,1.3373,60.559
22.09800000000001,1007.1,87.15,4.5667,25.32,1090.0,549.73,134.07,12.091,1.2432,61.628
21.032,1007.1,93.302,4.5873,25.177,1089.2,549.96,133.6,12.043,0.61746,60.01300000000001
20.921,1007.6,94.76,4.5745,25.127,1089.0,550.32,133.22,12.018,0.7701600000000001,60.558
21.071,1007.6,95.521,4.5505,25.015,1088.3,550.02,132.65,12.014,1.0783,59.74800000000001
20.584,1008.1,95.772,4.6053,24.933000000000003,1087.2,550.11,132.0,12.003,1.7749,61.221
20.36,1008.3,97.565,4.8286,25.573,1090.5,549.65,134.72,12.178,1.477,61.552
20.196,1008.7,97.233,4.8456,25.09800000000001,1088.7,549.81,133.48,12.076,1.8454,61.82100000000001
19.585,1009.1,99.834,5.2324,25.139,1088.6,549.64,133.45,12.001,2.1793,62.101000000000006
19.487,1009.3,100.08,5.586,25.164,1088.9,549.84,133.71,12.084,2.0265,62.077
19.519,1009.6,99.377,5.5389,24.769,1087.1,549.9,132.2,11.975,2.1180000000000003,60.757
19.052,1009.9,99.135,5.3819,25.037,1088.8,549.72,133.77,12.050999999999998,1.0068,60.237
18.928,1010.4,99.934,5.2823,24.666,1086.5,549.97,131.84,11.912,1.5175,58.787
18.921,1010.7,99.969,5.2377,24.936,1088.3,549.89,133.32,12.071,1.1573,60.37600000000001
18.757,1011.3,99.627,5.232,25.174,1089.9,550.06,134.64,12.117,1.3746,62.192
18.713,1011.9,99.094,4.4581,20.864,1063.8,549.85,115.17,10.817,4.5922,61.285
18.88,1012.7,97.547,4.4092,21.518,1067.4,550.02,118.14,11.008,4.7782,61.771
19.191,1013.7,95.761,4.8436,25.147,1089.1,549.98,133.74,12.105,1.533,62.529
19.783,1014.2,94.87,4.7667,25.537,1091.1,550.1,134.83,12.169,1.59,63.096
20.732,1014.7,89.946,4.6455,25.641,1091.7,549.85,134.9,12.184,1.5191,64.285
21.262,1014.9,85.78,4.538,25.483,1090.8,550.3,134.06,12.187,1.937,65.09899999999999
21.457,1014.7,84.425,4.4384,25.32800000000001,1090.0,550.37,133.17,12.121,1.6231,63.51
22.13,1014.5,80.97,4.4579,25.487,1090.9,550.22,133.74,12.125,1.8748,64.82
22.295,1014.8,79.821,4.4635,25.552,1091.3,549.93,134.01,12.095999999999998,2.2739,66.193
22.177,1015.0,81.092,4.431,25.487,1091.3,550.41,134.12,12.035,2.2925,65.817
21.33,1015.1,85.949,4.4776,25.564,1091.3,550.15,134.54,12.095,1.7946,64.105
20.647,1015.4,89.28299999999999,4.547,25.74,1092.3,550.16,135.61,12.135,0.96729,63.302
20.382,1015.8,89.49600000000002,4.5705,25.568,1091.5,550.14,135.21,12.108,0.78673,62.598
19.947,1015.9,90.881,4.5495,25.183000000000003,1089.6,549.72,133.7,12.093,1.4254,61.917
19.484,1016.1,91.491,4.5347,25.04300000000001,1088.9,550.02,133.21,12.095,0.88146,59.92100000000001
19.209,1016.2,91.172,4.5305,25.116,1089.2,550.03,133.7,12.05,1.8895,62.695
18.913,1016.1,90.53,4.5128,25.22,1089.8,550.0,134.27,12.095,0.89635,62.411
18.909,1015.9,87.594,4.4494,25.172,1089.6,549.92,134.02,12.127,2.3674,66.92399999999999
18.167,1016.0,86.03,4.3759,24.878,1088.2,549.91,133.3,12.063,2.379,67.03699999999999
17.565,1015.8,84.964,4.3069,24.769,1087.6,549.97,132.95,12.037,2.5667,68.742
17.419,1015.5,83.321,3.9316,22.362,1073.2,549.68,122.28,11.345999999999998,2.8515,73.31
17.382,1015.5,82.61399999999998,3.4209,19.099,1053.7,549.98,108.24,10.412,4.9632,64.149
17.432000000000002,1015.7,85.86399999999998,3.447,19.169,1054.0,550.01,108.38,10.371,4.6242,59.979
17.489,1015.5,90.525,3.571,19.167,1053.9,550.08,108.39,10.414,5.7666,61.801
17.347,1015.2,93.788,3.6976,19.237,1054.3,550.08,108.58,10.455,5.737,60.642
17.278,1015.4,95.679,3.7936,19.285,1054.6,549.98,108.74,10.399,6.0509,61.26600000000001
17.998,1015.8,97.649,4.4365,23.288,1078.3,549.87,125.73,11.449000000000002,3.2539,61.45399999999999
18.538,1015.8,96.753,4.6952,25.325,1090.2,550.12,134.25,12.04,2.4071,65.383
19.121,1015.8,94.899,4.6412,25.404,1090.6,550.27,134.3,11.996,1.9224,63.755
19.585,1015.6,93.269,4.6189,25.376,1090.4,550.4,134.0,12.033,0.62151,60.438
19.821,1015.0,93.498,4.1011,22.11,1071.0,550.09,119.75,11.197,2.3792,54.897
20.509,1014.6,91.64,4.2718,23.357,1078.5,549.92,125.27,11.593,1.7408,56.405
21.178,1014.4,89.17399999999998,4.4591,24.427,1084.8,550.05,129.59,11.803,2.0203,62.283
21.239,1014.2,88.331,3.6745,19.458,1055.0,550.01,108.17,10.469,5.2465,56.774
20.82,1014.3,89.164,4.4461,24.425,1084.5,549.91,129.81,11.775,2.3091,62.457
20.399,1014.3,91.123,4.6548,25.384,1090.1,550.3,134.16,12.023,2.7761,63.907
19.536,1014.3,94.725,4.7492,25.343000000000004,1090.1,550.13,134.24,12.109000000000002,2.9435,63.784
19.069000000000006,1014.3,96.528,4.9021,25.24,1089.6,550.39,134.04,12.078,2.9335,63.993
18.761,1014.2,96.166,4.0813,19.546,1055.8,550.17,109.36,10.418,4.4538,57.212
