ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
18.553,1014.2,96.609,4.2739,19.434,1055.1,549.95,109.05,10.42,4.9693,60.163
18.169,1013.9,96.818,4.4267,19.362,1054.6,549.97,108.87,10.378,5.2519,59.338
18.15,1013.7,97.637,4.6095,19.533,1055.6,549.97,109.49,10.485,5.6319,58.971
18.335,1013.4,99.03,4.6128,19.355,1054.6,549.96,108.54,10.446,6.6584,61.782
17.980999999999995,1013.3,98.71,4.6164,19.408,1055.1,550.02,109.13,10.416,5.8984,63.78
16.942999999999998,1013.2,98.397,4.7797,19.417,1055.2,550.06,109.57,10.436,5.7269,62.56100000000001
16.307000000000002,1012.9,99.946,5.1004,19.005,1052.1,549.58,107.66,10.309,7.1707,72.056
16.035,1012.7,100.11,5.4747,18.984,1052.5,549.88,107.82,10.311,6.6779,72.253
16.079,1012.7,100.11,5.8208,19.378,1055.0,550.02,109.51,10.401,5.1352,60.495
16.121,1012.8,100.11,6.0061,19.374,1055.0,550.03,109.46,10.398,5.3114,61.56
16.234,1012.9,100.11,6.5548,21.262,1066.1,550.06,117.78,10.969,4.2267,64.69800000000001
17.048,1012.9,100.11,7.6106,25.204,1089.6,550.17,134.39,12.018,2.4949,64.63600000000001
18.997,1012.7,95.052,5.7293,25.255,1089.9,550.18,134.3,12.140999999999998,2.2823,63.705
20.262,1012.5,82.89200000000002,4.5325,25.221,1089.9,549.62,133.72,12.126,1.9625,64.937
21.147,1012.0,75.717,4.4699,25.172,1089.7,550.28,133.28,12.054,1.9804,67.25399999999999
21.61,1011.4,75.16199999999998,4.1471,23.072,1077.1,550.15,124.06,11.469,3.2218,63.795
22.109,1010.8,76.141,4.2542,23.856,1081.4,550.06,127.29,11.699000000000002,2.8302,63.212
22.226,1010.3,76.31,4.4973,25.369,1090.3,549.91,133.51,12.059,1.843,66.446
22.498,1010.0,77.447,3.9826,21.733,1069.1,550.04,118.02,11.06,3.5429,58.146
22.107,1009.8,83.208,4.1423,22.726,1074.8,549.81,122.87,11.368,3.6552,60.678
21.503,1009.6,86.205,4.6061,25.582,1091.9,549.61,135.34,12.115,1.432,64.436
21.354,1009.4,88.54299999999998,4.6110000000000015,25.338,1090.7,550.29,134.38,12.075,2.1674,64.5
21.101,1009.2,90.897,3.9835,20.91,1064.2,549.93,115.12,10.857,4.155,56.192
20.69,1009.3,92.246,3.7567,19.444000000000006,1055.2,550.08,108.86,10.47,5.0159,53.911
20.525,1009.2,90.611,3.7324,19.65,1056.3,550.01,109.59,10.492,4.877,54.668
20.392,1008.6,89.06700000000002,3.7009,19.404,1055.1,550.04,108.68,10.436,5.032,56.184
20.359,1008.5,87.465,3.6341,19.367,1054.7,549.96,108.51,10.423,5.4391,57.056
20.302,1008.1,87.32600000000002,3.6302,19.311,1054.4,550.0,108.28,10.41,5.4773,56.129
19.702,1007.7,89.93,3.6896,19.435,1055.4,549.97,108.92,10.464,5.721,59.588
20.501,1007.1,87.721,3.6804,19.546,1055.7,550.1,108.96,10.511,4.5954,55.651
20.943,1006.8,83.413,3.6638,19.712,1056.7,550.13,109.58,10.461,4.7133,56.353
20.949,1006.9,85.48299999999998,3.6543,19.587,1055.9,550.07,109.12,10.503,4.4792,54.85
21.125,1007.3,84.839,3.6736,19.786,1057.3,549.93,109.88,10.496,4.8467,55.909
21.326,1007.4,84.804,3.693,19.857,1057.7,549.99,110.19,10.548,4.742,53.582
21.238000000000003,1008.1,87.802,3.7161,19.925,1058.1,550.08,110.62,10.521,4.8088,54.507
21.067,1008.6,88.751,3.751,19.976,1058.4,550.22,110.82,10.505,5.0801,56.018
21.48,1009.0,87.588,4.5698,25.406,1089.8,550.07,133.65,12.111,2.0186,65.49600000000001
21.78,1009.3,85.398,4.5766,25.346,1090.2,549.64,133.79,12.113,1.9787,64.79899999999999
22.358,1009.2,84.40299999999998,4.5341,25.3,1089.6,549.65,133.09,12.149,1.5312,62.72
23.193,1008.9,81.081,4.2271,23.45300000000001,1078.7,549.94,124.74,11.47,2.1893,59.76600000000001
23.539,1009.1,78.461,4.2511,23.934,1081.1,549.82,126.74,11.684,2.2362,60.271
23.33,1009.3,78.723,4.4398,25.516,1089.9,550.09,133.0,12.093,1.2196,63.416
23.044,1009.6,82.825,4.4444,25.528,1090.1,550.22,133.46,12.052,1.8716,63.816
22.674,1009.8,82.854,4.4386,25.534,1090.1,549.79,133.57,12.074000000000002,1.6489,64.48
22.584,1010.0,81.321,4.4526,25.796,1091.7,549.55,134.85,12.117,1.4027,65.355
22.187,1010.5,86.436,4.4863,25.288,1089.5,550.0,133.22,12.002,1.6103,62.392
21.693,1010.7,88.46799999999998,4.4867,25.052,1088.5,550.2,132.61,11.983,1.722,62.786
21.373,1011.2,89.73100000000002,3.892,21.184,1065.3,550.0,115.7,10.874,3.8736,57.20399999999999
20.889,1011.8,90.696,4.0889,22.409,1072.5,550.2,121.01,11.226,4.0362,63.929
19.972,1011.8,90.546,4.3517,24.041,1082.6,549.73,128.86,11.751,2.499,63.46100000000001
19.37,1012.1,94.11,4.5387,25.149,1089.2,549.95,133.53,12.086,2.3251,65.883
19.386,1012.3,93.495,4.475,24.73,1087.0,549.91,131.82,12.004,1.7807,61.886
18.781,1012.0,90.787,3.6888,19.686,1057.3,549.91,110.46,10.545,4.8145,63.299
18.03,1011.8,89.971,3.6059,19.298,1055.0,550.07,109.08,10.436,5.5704,64.597
17.759,1011.8,91.213,3.5679,19.115,1053.8,549.91,108.21,10.352,5.5765,63.729
17.23,1012.1,89.90299999999998,3.5594,19.214,1054.7,550.01,109.09,10.414,5.0972,63.902
16.803,1012.1,92.267,3.6388,19.45,1056.0,549.97,110.24,10.504,5.3242,64.10600000000001
16.567999999999998,1012.5,91.86,3.5997,19.296,1055.2,550.06,109.75,10.354,4.8384,64.76899999999999
16.566,1012.9,88.00399999999998,3.555,19.298,1055.3,549.96,109.75,10.438,5.3117,67.756
16.604,1013.6,87.587,4.1565,23.424,1080.0,549.77,128.02,11.625,3.0347,68.992
16.402,1014.2,90.65,4.4519,24.728,1088.0,550.13,133.81,11.934,1.917,66.847
15.796,1014.6,92.597,4.4792,24.438,1086.7,550.13,133.04,11.906,2.5104,67.652
15.681,1014.7,92.879,4.4223,24.68,1087.7,550.21,133.45,11.933,1.7229,65.933
16.721,1014.6,91.709,4.4278,24.771,1087.6,550.15,133.0,11.94,1.6966,64.715
17.137,1014.7,93.564,4.5068,24.66800000000001,1087.2,549.93,132.74,12.024,1.6259,63.369
16.831,1015.0,96.61,4.6406,24.721,1087.9,549.71,133.49,12.057,1.9883,65.557
16.17,1015.3,92.107,4.4473,24.788,1088.7,550.03,134.22,11.967,1.972,67.738
16.035999999999998,1015.2,92.209,4.4491,25.034,1090.1,550.13,135.38,11.991,1.8614,69.051
15.890999999999998,1015.3,87.837,4.3308,24.70300000000001,1088.6,550.11,134.19,11.97,1.9572,68.691
15.884,1015.6,87.583,4.2663,24.808000000000003,1089.0,549.78,134.47,11.996,1.526,68.348
15.84,1015.7,86.633,4.212,24.288,1086.7,550.03,132.8,11.914,1.6051,67.125
15.586,1016.3,88.06200000000004,4.2433,24.365,1087.2,549.96,133.38,11.998,1.7878,67.88
15.11,1016.8,94.699,4.3744,24.408,1087.6,550.01,133.77,12.013,2.0412,68.095
14.44,1016.7,97.874,4.4349,24.407,1087.4,550.01,133.78,12.023,2.082,74.062
13.834,1016.3,95.28,4.3664,24.483,1087.5,549.8,134.12,12.001,1.6568,68.801
13.681,1016.5,93.501,3.7466,20.494,1063.7,550.15,116.38,10.873,4.396,71.76100000000002
13.826,1016.4,93.247,3.5475,19.204,1055.8,550.02,110.61,10.454,5.4854,71.86399999999998
13.927,1016.4,92.871,3.5416,19.057,1055.0,549.97,109.97,10.462,5.2819,70.727
14.371,1016.4,91.544,3.5767,19.287,1056.1,549.88,110.73,10.462,5.0360000000000005,68.661
14.798,1016.7,83.819,3.4634,19.279,1055.6,550.06,110.1,10.507,5.1806,69.87100000000001
14.903,1016.8,81.417,3.5015,19.691,1058.1,550.03,111.86,10.589,4.6597,68.387
14.845,1016.8,82.822,3.4842,19.602,1058.0,550.03,111.99,10.5,5.0898,68.585
14.463,1017.2,81.977,3.4299,19.4,1056.8,549.93,111.2,10.461,5.0464,72.63600000000002
14.146,1017.9,82.391,3.3931,19.312,1056.2,549.98,110.88,10.494000000000002,5.8547,72.95100000000002
13.906,1018.3,83.29700000000003,4.1669,24.54300000000001,1088.4,550.15,134.78,12.038,1.6833,69.892
14.048,1018.7,82.916,4.1348,24.265,1087.0,549.9,133.52,11.966,1.634,70.008
14.585,1018.4,81.697,4.1376,24.495,1087.4,549.78,133.72,11.927,1.9353,68.847
15.201,1018.0,80.67,4.1718,24.525,1087.5,549.96,133.63,12.021,1.2844,65.581
15.593,1017.8,76.529,4.1997,24.599,1087.6,550.09,133.5,11.902,1.0924,64.667
15.593,1017.8,72.495,4.2132,24.575,1087.8,549.92,133.71,12.008,0.8895700000000001,65.931
15.866,1017.8,72.165,4.2266,24.51,1087.8,550.02,133.57,11.917,2.0163,70.90899999999998
15.681,1017.7,73.819,4.2315,24.471,1087.7,550.2,133.78,11.889,2.0923,70.913
15.022,1017.9,75.762,4.2234,24.391,1087.7,550.22,134.17,11.96,1.8749,71.528
14.505,1018.1,74.771,4.2056,24.488000000000003,1087.6,550.16,134.16,11.906,1.7398,70.23100000000001
14.209,1018.2,73.57600000000002,4.1516,24.128,1085.8,550.02,132.9,11.866,2.1207,70.813
13.484000000000002,1018.1,77.596,4.1306,24.123,1086.2,550.01,133.54,11.939,1.7051,70.915
12.863,1017.9,80.71600000000002,4.1738,24.327,1087.5,550.09,134.61,11.934,1.7282,70.283
12.854,1017.6,82.20700000000002,4.1783,24.283,1087.2,550.1,134.37,11.918,1.6321,69.817
12.640999999999998,1017.2,85.75399999999998,4.2219,24.207,1086.7,549.88,134.12,11.948,2.226,70.012
12.702,1016.9,87.54899999999998,3.5118,19.04,1055.2,549.8,110.54,10.46,5.2624,83.3
12.979,1016.4,90.421,3.5409,18.931,1053.3,548.83,109.67,10.417,5.8187,89.596
13.172,1015.9,88.398,3.4683,18.664,1053.0,549.88,108.74,10.364,5.7198,84.821
12.793,1015.3,86.98100000000002,3.469,18.84,1054.2,549.95,109.8,10.424,5.0299,79.303
12.144,1015.3,86.54299999999998,3.4574,18.813,1054.1,549.9,109.89,10.348,5.3985,84.836
11.818,1014.9,85.706,3.4555,18.868,1054.4,549.99,110.06,10.338,4.9784,80.362
11.11,1014.6,88.08200000000002,3.4744,18.811,1054.0,549.93,110.16,10.366,5.8276,88.3
10.999,1014.9,89.531,4.2691,24.225,1087.0,550.0,135.0,11.93,1.7704,71.62899999999998
11.902,1015.0,88.89,3.9607,22.204,1073.3,549.39,124.65,11.338,2.7927,78.419
13.667,1014.8,83.21600000000002,4.2701,24.771,1089.3,549.78,135.39,12.061,1.9301,72.79
15.441,1014.4,76.468,3.4985,19.518,1057.3,550.01,111.19,10.505,5.2158,80.594
16.587,1013.6,70.295,3.5209,19.567,1056.6,550.08,110.53,10.514,4.6085,69.015
17.743,1012.9,63.825,3.5604,19.814,1057.6,550.04,110.89,10.542,4.1767,65.983
18.369,1012.6,61.433,3.5372,19.75,1057.3,550.09,110.71,10.584,4.2181,66.666
18.368,1012.2,62.732,3.5514,19.847,1057.9,550.03,111.22,10.573,4.0993,66.274
18.045,1012.1,66.502,3.5139,19.76,1057.5,550.0,111.04,10.505,3.6345,62.348
17.377,1012.3,69.48100000000001,4.2743,25.007,1088.6,549.8,134.46,11.976,1.2362,68.726
16.305999999999994,1012.5,74.317,4.2502,24.946,1089.0,549.93,134.91,11.945,1.0386,67.718
15.499,1012.8,76.271,4.2292,24.752,1087.9,550.08,134.38,11.91,0.94634,66.83800000000001
14.809,1012.8,79.405,4.2352,24.771,1087.9,549.86,134.58,11.928,1.1828,66.827
14.589,1012.9,80.707,4.2011,24.5,1087.0,550.22,133.98,11.956,1.4009,66.648
14.218,1012.9,82.723,4.2617,24.645,1088.0,549.99,134.82,12.019,1.1363,66.975
14.015999999999998,1013.1,84.52799999999998,4.2406,24.431,1087.0,549.89,134.02,11.907,1.5021,67.575
13.96,1013.2,85.863,4.2266,24.207,1085.5,550.03,132.76,11.839,1.1681,66.312
13.826,1013.1,87.204,4.2466,23.91800000000001,1084.2,550.07,131.88,11.86,1.686,67.513
13.474,1013.2,89.10799999999998,3.7479,20.22,1061.8,549.72,115.46,10.816,5.0114,85.729
13.336,1013.3,89.574,3.4901,18.799,1053.3,550.09,109.11,10.402,5.922999999999999,81.97
13.415,1013.4,85.113,3.4619,18.923,1054.2,549.96,109.64,10.444,4.8924,75.529
13.531,1013.6,81.458,3.3839,18.913,1054.1,549.98,109.64,10.421,4.793,75.191
13.37,1013.8,82.65299999999998,3.3828,18.916,1054.3,549.96,109.7,10.352,4.755,74.757
13.194,1014.1,83.70100000000002,3.3831,18.844,1053.7,549.94,109.38,10.402,5.152,78.381
13.115,1014.8,82.616,3.3921,19.002,1054.7,550.01,110.02,10.424,5.207000000000002,75.458
13.441,1015.5,83.009,3.703,21.095,1067.4,550.01,119.38,10.94,3.9093,75.42
13.714,1016.1,83.721,4.1258,24.042,1085.2,550.2,132.48,11.79,1.5346,68.852
14.003,1016.3,81.679,4.2118,24.615,1088.6,550.18,134.84,11.96,0.94011,68.15100000000001
14.894,1016.4,74.789,4.206,24.563,1088.1,550.07,134.08,11.969,1.4322,69.396
15.649,1016.5,72.437,4.1916,24.398000000000003,1087.1,550.07,133.14,11.877,1.5608,69.255
16.093,1016.5,71.47,4.2215,24.497,1087.7,549.99,133.3,11.98,1.4741,69.962
16.595,1016.9,72.561,4.2463,24.673,1088.6,550.13,133.87,12.035,1.7837,70.328
16.033,1017.5,77.748,4.2312,24.634,1088.5,550.03,134.24,11.905,1.3609,67.387
14.877,1017.9,86.884,4.3244,24.521,1088.3,549.94,134.43,11.919,1.484,66.32600000000001
14.458,1018.4,90.347,4.3822,24.559,1088.5,549.98,134.75,11.952,1.1684,65.461
14.295,1018.8,93.214,4.4056,24.3,1087.1,550.09,133.48,11.923,1.4577,64.949
14.394,1018.9,93.331,4.4366,24.189,1086.7,550.05,133.18,11.966,0.99014,64.009
14.281,1019.4,93.339,4.4524,24.09,1086.3,550.01,132.78,11.915,1.1829,63.907
14.074000000000002,1019.7,90.835,3.8922,20.802,1065.9,549.56,117.99,10.922,4.5531,82.292
13.798,1019.9,88.1,3.5722,18.986,1054.7,549.66,109.96,10.492,5.9847,80.764
13.169,1019.9,90.277,3.553,18.701,1053.2,549.71,108.96,10.418,6.682,91.499
12.71,1020.2,91.331,3.6472,18.861,1047.8,545.46,108.53,10.437,7.7967,92.244
12.619000000000002,1020.2,94.349,3.7043,18.822,1048.0,545.71,108.39,10.448,7.6318,91.235
13.049,1020.4,95.743,3.7651,19.037,1050.2,546.44,109.38,10.466,6.8639,80.445
12.917,1020.3,95.47,3.8091,18.87,1049.1,546.22,108.63,10.464,7.5015,87.23700000000002
12.716,1020.7,95.212,3.8072,18.95,1051.4,547.7,109.42,10.413,6.5916,83.9
12.352,1021.1,94.342,3.8074,19.012,1047.6,544.79,109.11,10.396,7.4388,85.035
12.226,1021.4,95.975,3.8262,18.856,1024.6,530.22,102.59,10.265999999999998,28.639,81.358
13.257,1022.6,97.06,4.0545,20.666,1036.7,531.58,110.33,10.828,22.364,76.008
14.175999999999998,1023.1,96.293,3.7931,19.15,1050.4,546.06,108.94,10.459,4.0969,85.208
15.327,1023.2,92.654,3.633,19.036,1052.9,548.35,108.82,10.461,6.3178,74.327
16.121,1023.0,87.021,4.3668,24.32800000000001,1087.4,549.93,132.82,11.987,1.5830000000000002,66.756
16.857,1022.4,82.679,3.5287,19.235,1053.6,548.28,108.93,10.541,6.4579,76.699
17.449,1022.1,77.825,3.4392,18.835,1053.4,549.88,107.65,10.446,5.6683,69.17699999999999
17.703,1021.9,74.327,3.4724,18.963,1054.0,549.92,107.87,10.455,5.5464,68.695
17.602999999999994,1022.0,71.145,3.4607,18.954,1053.9,549.75,107.89,10.484000000000002,5.4383,70.52199999999998
17.273,1022.4,70.595,3.6645,20.451,1063.3,550.01,114.95,10.854,4.4361,67.339
16.355999999999998,1023.0,75.771,4.2317,24.442,1088.2,549.79,133.69,11.976,2.3093,68.869
15.536,1023.4,80.639,4.2152,24.323,1087.0,549.95,132.98,11.905,1.8295,66.434
14.466,1023.6,83.881,4.2759,24.207,1087.2,549.97,133.58,11.966,1.5131,66.71300000000001
13.468,1023.9,88.09899999999998,4.2039,23.326,1081.8,549.62,130.15,11.725,2.1883,68.247
12.79,1024.1,90.233,3.5978,18.945,1044.9,542.72,108.54,10.501,9.1943,92.93
12.18,1023.8,92.119,4.3232,23.309,1082.5,549.94,130.91,11.715,2.821,70.293
12.036,1023.6,93.732,3.7024,18.915,1046.5,543.98,108.75,10.48,9.1829,92.186
12.105,1023.5,92.79,3.6632,18.896,1045.3,543.18,108.4,10.541,8.8629,96.877
12.130999999999998,1023.6,92.493,3.6282,18.844,1042.4,541.45,107.56,10.468,8.6518,102.39
12.046,1023.6,93.155,3.6452,18.931,1049.1,545.63,109.45,10.483,7.4033,88.70100000000002
12.337,1023.4,94.2,3.6569,18.957,1050.0,546.23,109.36,10.565,7.1849,85.791
13.042,1023.6,94.16,3.6606,19.015,1052.3,547.85,109.61,10.446,6.1014,78.794
13.413,1023.7,93.142,3.6703,18.951,1050.0,546.59,108.89,10.394,6.8064,81.813
13.179,1023.7,91.953,3.6864,19.07,1048.8,545.14,109.43,10.475,7.2458,79.884
12.833,1024.0,92.312,3.9569,21.014,1064.6,547.88,118.99,11.036,5.3946,77.033
13.302,1024.2,93.834,4.4809,24.64,1089.0,550.19,134.95,12.036,1.8299,68.235
14.903,1024.2,92.747,4.7063,26.47300000000001,1097.9,549.55,141.34,12.419,1.0892,71.751
16.848,1024.0,79.889,5.4057,32.134,1099.9,531.42,154.63,13.773,1.2325,63.12600000000001
17.553,1023.7,77.19,5.3373,31.535,1099.9,533.38,153.32,13.708,1.3123,63.468
18.048,1022.9,72.506,4.5694,26.436,1097.5,549.98,139.99,12.525,1.0402,73.308
18.431,1022.6,71.255,4.5561,26.3,1097.1,550.14,139.32,12.412,0.48033,69.896
18.754,1022.5,74.068,4.3833,25.096,1090.1,550.08,133.95,12.143,0.8225399999999999,65.064
18.69,1022.7,69.903,4.4367,25.601,1093.4,549.82,136.56,12.233,0.69085,67.59899999999999
18.276,1022.6,70.391,4.6353,27.073,1099.9,548.57,142.87,12.636,0.39129,71.093
17.21,1022.6,73.834,5.2695,31.51,1099.7,533.14,154.37,13.684,0.4451600000000001,59.746
16.15,1022.9,77.783,5.2915,31.917,1100.0,531.96,156.0,13.719,0.57826,59.125
15.061,1023.2,81.791,5.2433,31.474,1100.1,533.28,155.87,13.745,0.91416,58.331
13.918,1023.2,85.95,4.4262,25.088,1090.4,549.21,137.17,12.195,1.7276,66.865
13.167,1022.8,88.743,4.613,26.285,1097.8,549.67,142.62,12.485,1.4765,71.528
12.938,1022.6,88.976,4.3072,24.24,1086.2,549.85,133.47,11.927,1.7581,68.403
12.497,1022.4,90.69,4.47,25.191,1091.7,549.85,137.85,12.212,1.4148,68.351
12.311,1022.0,91.172,4.3076,24.084,1085.7,549.85,132.97,11.904000000000002,1.8532,67.305
12.229,1021.7,92.25,4.3277,24.117,1085.7,549.92,132.98,11.88,1.9632,67.33800000000001
12.215,1021.7,91.382,4.3425,24.154,1086.2,550.07,133.48,11.954,1.9382,67.209
11.88,1021.5,91.73,3.973,21.422,1058.1,542.23,119.14,11.066,5.5208,92.586
11.466,1021.4,93.203,3.6811,18.999,1047.8,544.84,109.57,10.387,8.1128,88.164
11.422,1021.3,94.936,4.3477,23.104,1078.7,549.19,129.09,11.643,3.5291,72.502
11.619000000000002,1021.1,96.247,3.8399,19.013,1050.7,546.62,109.93,10.505,6.5877,86.10799999999998
11.89,1021.4,96.655,4.6805,24.538,1088.6,549.85,135.5,11.927,1.5719999999999998,67.184
12.771,1021.6,97.645,4.6542,24.621,1088.4,549.9,134.73,11.918,1.5717,65.922
14.64,1021.6,92.392,4.5082,24.84800000000001,1089.2,550.15,134.42,11.989,1.8247,66.5
16.26,1021.7,82.229,4.3321,24.861,1089.0,549.79,133.82,11.98,1.2292,69.805
16.908,1021.2,78.895,4.3458,24.833,1088.8,550.01,133.5,11.962,1.6335,67.304
17.445,1020.5,76.82300000000002,4.3673,24.894,1089.1,550.19,133.56,12.027,1.7287,67.467
17.836,1020.0,75.956,4.3294,24.639,1087.5,549.87,132.14,12.005,1.2903,63.226000000000006
18.248,1019.7,71.90899999999998,4.3849,25.076,1089.8,549.86,134.08,12.057,0.8381299999999999,63.93
18.059,1019.6,72.5,4.4007,25.147,1090.6,549.73,134.89,12.146,1.0605,64.92699999999999
17.468,1019.7,74.991,4.3587,25.032,1090.3,549.88,134.97,12.087,0.47267,62.33
16.664,1020.1,77.192,4.3311,25.04300000000001,1091.2,549.93,136.15,12.076,0.5303100000000001,62.919
15.753,1020.3,80.719,4.2697,24.575,1088.4,549.78,134.3,11.934,0.78704,61.327
15.079,1020.1,83.68299999999998,4.2892,24.497,1087.6,550.22,133.81,11.977,1.727,64.065
14.367,1020.2,86.064,4.3277,24.327,1086.9,549.9,133.66,12.003,1.5625,63.576
13.505999999999998,1020.6,88.93299999999998,4.3497,23.99,1085.8,549.93,133.09,11.932,1.6633,63.962
13.31,1020.5,91.065,4.3727,24.071,1086.0,549.77,133.17,11.924,1.7233,65.01899999999999
13.398,1020.3,91.883,4.3581,23.939,1085.0,550.11,132.34,11.883,1.8997,65.54899999999999
13.613,1020.5,92.366,5.6102,32.344,1099.7,529.97,157.92,13.887,0.68028,53.965
13.862,1020.5,91.745,3.7015,19.305,1046.5,542.81,108.98,10.531,4.7611,92.732
13.954,1020.9,90.938,3.5785,18.756,1048.9,546.76,107.94,10.443,7.2871,83.637
13.855,1021.0,90.433,3.5855,18.827,1048.1,546.05,108.18,10.399,7.122000000000001,82.93799999999997
13.153,1021.2,88.07600000000002,3.556,18.887,1047.2,545.07,108.43,10.367,8.7055,88.941
12.91,1021.2,89.302,3.5588,18.929,1048.0,545.61,108.63,10.358,8.2205,86.229
12.783,1021.4,90.135,3.6135,18.918,1050.1,546.7,109.11,10.336,7.483,84.414
12.559,1021.6,91.295,3.6492,19.123,1053.3,548.17,110.58,10.434,6.3309,78.65899999999998
12.997,1021.9,92.623,4.1979,22.999,1078.7,549.52,127.98,11.514,3.2912,69.813
14.742,1021.9,90.147,5.6072,32.796,1098.2,528.34,155.8,13.879,1.317,59.395
17.567999999999998,1021.8,71.479,4.4211,25.22300000000001,1088.6,547.95,134.71,12.207,0.73807,62.232
18.061,1021.6,66.438,4.3389,24.739,1089.2,549.79,133.81,12.08,0.8115399999999999,64.483
18.045,1021.5,64.387,4.2948,24.469,1087.6,550.15,132.48,12.013,1.0171,64.376
17.872,1021.6,66.631,4.271,24.357,1087.0,549.82,132.21,11.996,1.2384,65.17
17.439,1021.7,72.457,3.5053,19.285,1055.7,549.69,109.66,10.437,4.7361,65.492
16.976,1021.7,76.04899999999998,3.5529,19.737,1059.0,549.99,112.27,10.608,4.583,62.774
16.508,1021.9,81.878,4.3576,24.751,1089.6,550.23,134.94,12.038,1.0161,62.85
15.953,1022.0,85.602,4.3983,24.661,1089.4,549.84,134.78,12.003,1.1183,62.227
15.466,1022.1,88.271,4.3947,24.292,1087.3,550.35,133.26,12.004,2.3680000000000003,64.141
14.901,1022.0,90.424,4.4488,24.084,1086.2,550.41,132.56,11.951,2.0079,63.481
14.562,1022.0,92.173,4.4746,24.212,1086.6,550.14,132.97,11.977,2.3312,63.737
14.298,1022.0,92.046,4.4467,24.237,1086.7,550.08,133.23,11.973,1.1621,61.474
14.268,1021.9,92.719,4.4243,24.053,1086.1,550.06,132.76,11.892,1.0601,62.143
14.16,1021.8,91.801,4.4391,23.924,1085.6,549.9,132.49,11.921,1.2769,62.882
13.961,1021.5,91.164,4.4614,24.334,1087.8,550.13,134.13,11.981,1.2729,64.758
14.311,1021.2,91.453,4.4568,24.369,1087.5,550.02,133.54,11.989,1.415,63.63399999999999
15.502,1021.0,89.69,4.44,24.617,1088.7,550.12,133.82,12.087,1.4922,63.381
15.944,1020.7,88.134,4.4233,24.648000000000003,1089.1,549.92,134.17,12.035,1.1291,61.869
15.637,1020.4,89.83200000000002,4.4531,24.529,1088.8,550.15,134.2,11.996,1.457,62.994
15.37,1020.6,93.112,4.6552,25.084,1091.4,550.18,136.57,12.042,1.3626,63.475
14.872,1020.8,94.074,4.7651,24.855,1089.9,550.02,135.53,11.997,1.8191,63.43899999999999
15.281,1021.0,96.366,4.712,24.74,1089.4,550.05,134.72,12.046,1.7777,61.923
16.874000000000002,1021.0,90.977,5.5958,32.102,1099.9,531.4,154.85,13.792,0.90808,55.252
18.116,1020.8,83.52799999999998,4.8224,27.823,1099.9,546.07,144.76,12.843,0.54924,65.748
19.006,1020.5,74.288,4.3686,24.798,1088.7,550.18,132.84,12.058,0.8901600000000001,63.611
19.068,1020.0,79.13,4.3217,24.774,1089.2,550.01,133.62,11.973,0.8598100000000001,62.074
18.522,1019.6,80.699,4.2902,24.63,1088.3,549.73,133.0,11.918,1.5857,63.19
18.052,1019.4,84.186,4.3336,24.795,1089.4,549.8,134.04,12.055,2.2135,63.768
18.048,1019.3,80.493,5.2124,30.522,1099.5,536.58,151.17,13.45,1.3102,59.58600000000001
18.101,1019.3,74.66199999999998,5.5312,32.931999999999995,1100.0,528.94,156.31,13.99,0.4576,54.762
17.535999999999998,1019.7,79.455,4.3563,24.98,1090.0,549.37,135.4,12.056,1.1195,63.607
16.309,1020.1,87.221,4.4048,24.129,1086.3,550.22,132.58,11.83,1.2378,60.247
15.295,1020.2,90.094,4.4303,23.992,1085.8,549.87,132.47,11.811,1.5589,62.32100000000001
14.653,1020.4,91.85,4.427,24.037,1085.5,550.06,132.27,11.816,1.3453,60.753
14.576,1020.4,92.825,4.5205,24.532,1087.5,549.91,133.83,12.015999999999998,1.3119,61.466
14.665,1020.4,91.819,4.4817,24.54,1087.8,550.02,133.98,11.909,1.7966,64.962
14.865,1020.4,90.744,4.4313,24.53,1087.5,550.22,133.58,11.995,1.4343,62.39
14.699000000000002,1020.2,87.765,4.3373,24.177,1085.9,549.91,132.46,11.887,1.5792,62.053
14.554,1020.2,88.40799999999999,3.6126,19.054,1051.1,547.38,108.79,10.488,6.4029,82.43799999999997
13.925,1020.3,90.02799999999998,4.4133,24.363000000000003,1086.8,550.06,133.57,11.939,2.5875,65.16
14.696,1020.0,89.921,4.4211,24.596,1088.3,550.26,134.03,11.959,1.6993,62.661
13.901,1019.9,87.557,4.3813,24.374,1087.2,549.99,133.89,11.886,1.9437,64.612
13.432,1019.9,90.773,4.4044,24.483,1087.6,550.04,134.19,11.88,1.4806,64.083
13.552,1020.2,92.123,4.4021,24.596,1088.2,549.9,134.55,11.939,1.7194,63.51600000000001
13.496,1020.6,90.236,4.4205,24.72,1089.0,550.12,135.38,12.027,1.4499,64.109
13.849,1021.0,91.312,4.4258,24.707,1088.8,550.19,134.68,11.987,1.5568,64.059
15.744000000000002,1021.2,85.00299999999999,4.3907,24.86,1089.8,549.97,134.62,12.045,1.3492,64.255
16.909000000000002,1021.2,77.564,4.4122,25.025,1090.9,549.84,135.21,12.126,1.228,64.913
17.617,1021.0,74.48,4.4118,24.985,1090.5,550.22,134.6,12.149,1.34,65.777
18.054,1020.8,75.15100000000002,3.8524,21.241,1067.5,549.81,117.71,11.061,3.8696,66.497
18.114,1020.5,74.555,4.1108,22.844,1077.6,550.02,125.28,11.51,2.7898,64.376
17.945,1020.3,73.40100000000002,4.3901,24.678,1088.9,550.25,133.38,12.055,1.7105,64.179
17.528,1020.4,73.20100000000002,5.1819,30.199,1099.6,537.36,150.84,13.432,1.0919,59.995
16.965999999999998,1020.9,76.051,5.3992,31.829,1100.0,531.99,154.99,13.808,0.88182,57.033
16.217,1021.2,77.82300000000002,4.2643,24.439,1086.8,549.41,133.03,11.934,2.3491,69.547
12.937,1016.8,97.371,2.7691,24.646,1087.8,549.86,133.69,11.957,6.1358,57.279
12.919,1016.6,97.597,2.7323,24.306,1086.6,550.07,133.25,11.833,0.35159,62.31100000000001
12.91,1016.7,97.63,2.7847,24.608,1088.5,550.15,135.4,11.979,0.14876,60.732
13.407,1017.2,98.521,2.7469,24.481,1087.4,549.84,134.4,11.893,1.1537,60.495
14.709,1017.3,98.816,2.7846,24.643,1087.7,549.95,134.22,11.953,1.2865,60.431
16.204,1017.3,97.36,2.7681,23.978,1079.6,547.9,129.58,11.741,5.0516,67.307
17.183,1016.8,94.164,2.9167,25.058000000000003,1089.7,550.24,135.05,12.067,1.246,61.933
18.594,1016.4,87.686,2.9047,24.795,1088.4,550.07,133.8,12.001,1.3009,62.448
19.232,1016.4,82.56,2.8989,24.911,1088.6,549.72,134.1,12.029000000000002,1.3342,63.354
19.396,1016.6,80.005,2.8777,24.851,1088.3,550.07,133.96,12.026,0.68261,61.476000000000006
19.079,1016.7,81.107,2.8467,24.954,1088.8,549.93,134.52,12.015,1.0912,63.07899999999999
18.436,1016.8,84.4,2.8864,24.963,1088.9,549.93,134.63,12.041,0.7287899999999999,61.46
17.664,1017.1,88.03399999999998,2.8917,24.986,1089.4,549.99,135.08,12.092,1.4101,60.95
17.165,1017.3,90.182,2.8253,24.564,1087.2,549.75,133.45,11.95,1.6774,58.996
16.766,1017.5,91.651,2.8176,24.581,1087.3,549.77,133.68,11.999,1.3874,58.32100000000001
16.562,1017.4,93.817,2.8385,24.563,1087.4,549.89,133.75,12.015999999999998,1.2846,58.591
16.438,1017.5,94.513,2.8087,24.539,1087.1,550.13,133.55,11.907,1.0381,57.124
15.99,1017.5,92.726,2.7971,24.481,1087.0,550.08,133.94,11.951,1.607,58.851000000000006
15.390999999999998,1017.4,93.278,2.769,24.478,1087.0,549.88,134.1,11.973,1.2991,57.553
14.42,1017.4,94.276,2.7523,24.165,1085.6,550.06,133.18,11.893,1.7162,60.377
14.043,1017.2,96.155,2.7919,24.62,1088.0,549.9,135.27,12.018,1.5128,60.714
14.219,1017.2,98.072,2.2677,19.355,1055.7,549.63,110.94,10.503,3.9908,59.851000000000006
14.796,1017.2,97.839,2.2231,19.016,1053.9,549.82,109.48,10.417,4.7817,58.315
15.101,1017.2,96.941,2.5913,22.574,1075.5,550.06,125.36,11.323,2.5414,57.431
15.161,1017.1,97.133,2.8417,24.679,1088.1,549.79,134.69,11.904000000000002,1.2062,59.973
15.68,1017.2,98.467,2.4455,20.924,1064.1,548.77,117.24,10.909,3.892,62.037
15.648,1017.4,97.07,2.6959,23.479,1079.6,549.38,129.17,11.605,2.2758,61.549
15.845,1017.8,98.747,2.894,24.904,1089.3,550.05,135.35,12.063,1.2734,57.13
16.658,1017.7,96.769,3.7045,31.906,1099.8,532.17,155.94,13.773,0.62545,53.522
17.33,1017.7,92.54,3.6672,31.483,1099.9,533.57,154.83,13.61,0.12326,53.695
18.083,1017.4,87.435,3.4683,29.54300000000001,1099.8,540.06,150.04,13.23,0.37556,57.99800000000001
18.657,1016.9,82.514,3.1806,26.936,1100.0,549.14,143.26,12.589,0.28214,64.317
19.158,1016.8,81.04,3.2092,27.207,1099.9,548.23,143.81,12.678,0.19538,63.367
19.08,1016.7,80.79899999999998,2.9487,24.957,1089.9,550.05,134.96,12.024,1.0227,59.36
18.67,1016.8,83.742,2.9224,24.773000000000003,1088.9,550.0,134.28,12.002,1.0804,58.352
18.038,1017.1,86.32600000000002,2.8916,24.702,1088.4,550.14,134.15,12.050999999999998,1.2831,58.047
17.430999999999994,1017.2,87.70700000000002,2.8921,24.83,1089.2,550.01,134.92,12.019,1.0543,57.584
17.004,1017.3,88.493,2.847,24.542,1087.6,550.13,133.84,11.921,0.51895,56.175
16.729,1017.1,89.838,2.8432,24.471,1087.4,550.32,133.69,11.953,0.81652,56.173
16.736,1017.4,91.663,2.8432,24.487,1087.2,549.93,133.41,12.015999999999998,0.95271,56.486
16.887999999999998,1018.0,92.674,2.8475,24.463,1087.0,549.89,133.18,11.984000000000002,1.3564,57.027
16.768,1018.1,92.545,2.8288,24.501,1087.1,550.08,133.45,11.965,1.2067,57.236
16.71,1017.9,92.835,2.8244,24.265,1086.0,550.09,132.57,11.937,1.5647,57.389
16.465999999999998,1017.7,92.233,2.8383,24.402,1087.1,550.17,133.5,12.015999999999998,1.3876,58.31800000000001
16.285999999999998,1017.7,93.245,2.7043,23.235,1077.4,548.3,127.44,11.67,1.9193,63.25100000000001
16.357,1017.7,93.184,2.2379,19.074,1053.2,548.94,109.32,10.445,4.4318,62.756
16.378,1017.7,92.594,2.206,18.858,1053.3,549.92,108.55,10.42,4.7827,56.987
16.276,1017.8,91.93,2.1882,18.731,1052.7,549.88,108.04,10.378,4.9243,58.317
16.109,1017.9,90.245,2.197,18.905,1053.6,549.92,108.83,10.295,4.9259,58.387
15.972,1017.9,88.94200000000002,2.2209,19.065,1052.5,548.62,108.93,10.447,4.9689999999999985,64.59100000000001
15.895,1018.2,89.62799999999999,2.4086,20.84,1064.2,548.97,117.57,10.869000000000002,4.0136,62.034
15.94,1018.5,89.26100000000002,2.8186,24.646,1088.8,549.86,135.08,11.983,1.0637,60.89
16.012,1018.6,87.52799999999998,3.6229,31.909,1099.7,531.91,156.61,13.78,0.4718600000000001,55.762
16.15,1018.4,86.633,3.6424,32.061,1100.2,531.54,157.13,13.855,0.50276,55.401
15.892,1018.2,87.07799999999996,3.6055,32.234,1099.9,530.67,158.19,13.85,0.17597000000000002,54.618
15.556,1017.9,86.65100000000002,3.5755,32.073,1100.0,531.26,157.97,13.852,0.098505,54.20399999999999
15.752,1017.7,86.37100000000002,3.5662,31.821,1099.9,532.05,157.11,13.789,0.073536,55.102
16.129,1017.4,86.025,3.5621,31.63,1100.0,532.74,156.68,13.738,0.39538,56.583
16.345,1017.5,86.27799999999998,2.5343,22.017,1056.5,539.51,119.13,11.178,16.487000000000002,73.933
15.988,1017.5,87.456,3.0073,26.265,1098.2,549.86,142.95,12.447,0.2987,68.548
15.665,1017.7,90.83,2.8187,24.42,1087.8,550.15,134.51,11.885,0.99467,60.3
16.070999999999998,1018.1,90.926,2.7974,24.142,1085.7,549.94,132.66,11.893,1.0451,58.083
15.93,1018.4,90.035,2.8239,24.392,1087.1,550.1,133.9,11.964,0.6300399999999999,58.208
15.799,1018.6,90.021,2.8185,24.24,1086.2,549.94,133.24,11.927,1.2399,59.695
15.532,1018.8,89.905,2.8273,24.234,1086.5,549.9,133.54,11.924,1.3056,60.65600000000001
15.486,1019.0,88.06299999999996,2.7914,24.148000000000003,1085.5,550.17,132.85,11.912,1.0947,60.472
15.492,1019.1,87.189,2.7818,24.089,1085.9,550.23,132.96,11.925999999999998,1.3812,61.621
15.318,1019.0,87.21700000000001,2.6364,22.781,1076.8,548.97,127.18,11.548,1.987,63.815
14.973,1018.9,87.656,2.2249,18.993,1049.0,545.87,109.09,10.462,6.3559,67.855
14.466,1018.9,88.13799999999998,2.1912,18.964,1051.7,548.32,109.36,10.356,5.6023,67.14399999999999
14.341,1018.7,88.704,2.1866,18.829,1052.8,548.93,109.37,10.377,5.8684,67.411
14.162,1018.6,90.042,2.1597,18.695,1052.4,549.27,109.0,10.335,6.1023,70.096
14.259,1018.5,92.564,2.199,18.807,1053.7,549.73,109.58,10.389,5.3885,63.831
14.399,1018.7,92.196,2.1878,18.833,1052.2,548.88,108.99,10.364,5.7009,67.737
14.662,1019.1,92.708,2.2793,19.609,1056.7,548.51,112.79,10.607,4.7379,67.709
15.004,1019.2,91.406,2.8315,24.593000000000004,1088.6,550.04,135.22,11.948,1.1840000000000002,61.578
15.385,1019.5,88.66799999999998,2.8308,24.434,1087.8,549.96,134.37,11.898,1.8893,61.55
15.593,1019.7,85.76299999999998,2.817,24.322,1087.0,549.95,133.67,11.92,1.5865,61.271
15.717,1019.3,83.525,2.7845,24.00800000000001,1085.2,550.08,132.25,11.876,1.3259999999999998,60.108
15.879,1019.1,81.52199999999998,2.9095,25.33,1092.4,549.81,138.01,12.130999999999998,0.62011,63.573
16.099,1018.8,78.579,2.9926,26.033,1096.2,549.76,140.85,12.36,0.5098199999999999,66.881
16.024,1019.1,78.998,2.8199,24.395,1087.2,549.92,133.88,12.015999999999998,0.93261,61.00100000000001
15.553,1019.5,82.257,2.8345,24.514,1088.3,550.04,134.91,11.922,1.3369,62.174
15.247,1019.7,83.77799999999998,2.8297,24.454,1088.1,550.21,134.89,12.02,1.4477,62.845
15.008,1020.0,84.635,3.6928,32.246,1098.9,529.99,157.86,13.879,0.90121,56.18600000000001
14.951,1020.3,84.90700000000002,3.6392,31.861,1100.0,531.61,157.76,13.773,0.76162,56.176
14.925999999999998,1020.7,84.31299999999997,3.6765,32.187,1100.0,530.6,158.73,13.927,0.8211700000000001,55.6
14.729,1020.5,83.62200000000001,2.5311,21.813,1052.3,537.35,117.82,11.222,4.5946,84.559
14.521,1020.6,84.80799999999998,2.1982,18.879,1050.8,547.35,109.68,10.474,4.9698,68.048
14.338,1020.7,85.735,2.1916,18.949,1050.8,547.03,109.77,10.515999999999998,5.7432,68.168
14.308,1020.8,86.602,2.208,18.882,1053.2,548.95,110.01,10.472,4.9624,67.28699999999999
14.321,1020.7,85.852,2.2204,18.799,1048.0,546.14,108.11,10.435,7.0025,76.048
14.124,1020.7,85.97200000000002,2.2016,18.828,1048.3,546.06,108.51,10.435,7.4873,78.132
13.647,1020.8,86.935,2.1995,18.886,1049.5,546.64,109.02,10.435,6.6633,77.493
13.175999999999998,1020.9,87.63600000000002,2.201,18.908,1047.6,545.41,108.77,10.452,6.7697,78.878
12.677,1020.9,88.206,2.3703,20.508000000000006,1060.4,546.85,117.35,10.921,5.0437,75.559
12.264,1020.7,90.06200000000004,2.7385,24.01,1086.5,550.06,134.46,11.967,1.0887,64.398
12.271,1020.9,90.401,2.7835,24.266,1088.1,549.88,135.62,11.916,1.082,63.38800000000001
12.404000000000002,1021.1,90.354,2.7867,24.266,1088.0,550.04,135.64,11.921,1.2868,63.495
12.837,1021.6,88.971,2.7744,24.19400000000001,1087.7,550.06,135.09,11.879,1.1132,62.011
13.6,1021.7,85.055,2.7959,24.312,1088.1,550.02,135.18,11.95,1.1022,65.053
14.272,1021.7,79.328,2.7668,23.892,1085.5,550.07,132.94,11.916,1.2056,63.478
14.967,1021.3,75.218,2.8106,24.192,1087.1,550.1,133.97,11.981,1.2354,63.672
15.439,1021.2,72.163,2.8342,24.448,1088.3,550.08,134.86,11.988,0.56304,62.736
15.608,1020.8,70.569,2.8168,24.248,1087.0,550.04,133.91,11.969,1.0411,63.817
15.565,1020.6,70.25399999999999,2.862,24.536,1087.8,550.04,134.53,12.033,0.8492,62.931
14.966,1020.5,72.813,2.8282,24.38300000000001,1087.3,549.89,134.37,11.888,0.8695299999999999,61.89
14.358,1020.6,74.408,2.8383,24.436,1088.5,549.97,135.61,11.962,1.1027,62.76600000000001
13.355,1020.8,76.949,2.8062,24.562,1088.5,549.88,136.2,11.959,0.78689,63.216
12.692,1020.9,79.523,2.7084,23.92,1084.5,550.03,133.08,11.835,1.3847,64.322
12.358,1021.0,81.124,2.7225,23.959,1084.8,550.04,133.33,11.883,1.2883,63.74100000000001
12.023,1020.9,82.84700000000002,2.3821,20.607,1047.6,538.9,114.53,10.843,5.3708,81.132
11.808,1020.8,83.68799999999997,2.2296,19.094,1038.6,538.46,108.59,10.515,7.3719,87.93
11.546,1020.8,84.78399999999998,2.2363,18.938,1043.1,541.97,109.0,10.394,7.8849,86.98
11.324000000000002,1020.6,84.775,2.2154,18.884,1042.0,541.2,108.63,10.365,8.1373,86.927
10.99,1020.2,86.07799999999996,2.5555,22.228,1070.8,546.8,125.96,11.467,4.0218,75.339
10.987,1020.0,86.99600000000002,2.7260000000000004,23.746,1085.1,550.02,133.78,11.872,1.2194,64.788
11.155,1020.2,86.965,2.7484,23.859,1085.5,550.08,133.98,11.897,1.2813,64.515
11.326,1019.8,86.90799999999999,2.7379,24.00800000000001,1085.7,550.01,134.14,11.91,1.1038,64.41
11.169,1019.5,87.7,2.7534,23.893,1085.7,550.07,134.21,11.929,0.96041,64.15100000000001
10.994000000000002,1019.4,90.308,2.738,23.781,1085.3,549.92,133.87,11.843,1.0646,64.952
11.288,1019.6,90.524,2.2307,19.047,1046.4,543.83,109.74,10.44,7.282999999999999,77.499
11.279000000000002,1019.8,90.21,2.1954,18.905,1047.8,545.07,109.65,10.318,6.8566,78.735
11.864,1020.0,90.903,2.6418,23.09,1077.8,548.17,129.39,11.578,2.7803,70.767
12.458,1020.3,87.333,2.7669,24.128,1086.8,549.96,134.64,11.858,1.2809,63.889
13.163,1020.4,84.51100000000002,2.763,24.161,1086.7,549.89,134.11,11.867,1.4979,62.492
13.433,1020.1,82.234,2.7739,24.202,1086.8,549.96,134.33,11.949000000000002,1.3079,63.778
13.368,1019.9,83.613,2.7759,24.068,1086.1,549.97,133.76,11.94,0.91647,63.224
13.693,1019.9,82.573,2.7793,24.073,1086.3,549.95,133.75,11.939,0.96396,63.882
13.957,1019.8,79.984,2.7919,24.173,1086.8,549.92,134.04,11.938,0.7192,64.112
13.544,1020.3,79.704,2.7928,24.21,1087.1,549.96,134.57,11.901,1.4495,65.329
12.994000000000002,1020.6,80.691,2.8047,24.171,1087.2,549.95,134.84,11.875,1.2969,65.118
12.614,1020.8,81.285,2.7867,24.141,1087.3,549.93,135.14,11.970999999999998,1.4946,65.933
12.17,1021.2,81.429,2.7537,23.871,1085.3,549.97,133.54,11.872,1.4607,65.281
11.857,1021.5,82.39299999999999,2.7515,23.737,1084.9,549.79,133.31,11.902,1.0752,63.795
11.579,1021.6,82.819,2.7431,23.752,1084.6,549.82,133.19,11.883,1.4343,64.396
11.074000000000002,1021.6,83.67299999999999,2.7074,23.632,1083.9,550.02,132.9,11.837,1.4608,66.23
10.542,1021.5,84.939,2.732,23.72300000000001,1084.7,550.01,133.79,11.897,1.3832,66.456
10.08,1021.6,86.663,2.7198,23.711,1084.7,549.95,133.84,11.87,1.7844,66.712
9.801,1021.5,87.023,2.6819,23.362,1083.1,549.88,132.61,11.755,1.2637,64.36399999999999
9.394,1021.2,88.333,2.6939,23.602,1084.8,549.86,134.19,11.824000000000002,1.3317,64.61399999999999
9.1087,1021.4,89.82799999999996,2.2791,19.36,1035.0,534.3,109.68,10.536,10.447,85.79899999999998
9.0681,1021.0,89.68,2.228,19.118,1039.4,538.29,109.75,10.508,8.7691,90.34
8.999,1021.1,89.396,2.1996,19.117,1038.3,537.45,109.47,10.528,10.057,93.431
8.7143,1021.2,89.613,2.2548,19.327,1034.9,534.47,109.66,10.502,11.033,87.50399999999998
8.3494,1021.2,90.065,2.2417,19.273,1035.8,535.33,109.68,10.487,10.792,93.733
7.9799,1021.6,90.475,2.2244,19.424,1034.7,533.89,110.18,10.508,11.666,88.03200000000002
8.2789,1021.7,91.897,2.2218,19.362,1033.4,533.27,109.37,10.446,11.113,89.757
9.5956,1021.7,93.613,2.2131,19.192,1046.9,543.4,110.6,10.434,7.2004,79.922
11.705,1021.6,89.01799999999999,2.2503,19.211,1054.5,549.03,110.95,10.457,4.6659,68.72
13.361,1021.3,76.725,2.2851,19.157,1053.8,549.01,109.96,10.474,4.5793,68.513
14.231,1020.9,72.47,2.2856,19.162,1049.4,546.34,108.88,10.491,5.3783,67.684
14.84,1020.3,69.142,2.8342,24.487,1087.2,549.79,134.18,11.992,1.1177,66.24
14.693,1020.0,69.708,2.8252,24.276,1086.1,549.99,133.21,11.911,1.3268,65.931
14.413,1020.0,71.767,2.8515,24.529,1087.6,549.97,134.5,11.931,1.1036,65.609
14.231,1019.9,72.421,2.8429,24.314,1086.7,549.97,133.97,11.854,1.5108,65.617
13.269,1020.0,76.029,2.8202,24.408,1087.6,550.07,135.16,11.878,1.356,65.619
12.459,1020.4,79.023,2.7765,24.155,1086.2,549.82,134.29,11.949000000000002,1.1219,64.257
12.279000000000002,1020.4,79.624,2.7425,24.117,1085.8,549.87,134.05,11.929,0.8046,63.36600000000001
12.065,1020.5,80.768,2.7874,24.321,1086.9,549.9,135.01,11.859000000000002,0.61582,62.629
11.964,1020.4,82.23100000000002,2.806,24.274,1086.9,550.15,134.89,11.986,1.196,64.551
11.762,1020.3,82.99,2.77,24.104,1086.4,549.98,134.59,11.895,1.2078,64.13
11.178,1020.3,83.52600000000002,2.7468,24.06900000000001,1086.4,549.85,134.93,11.915,1.3033,64.861
10.445,1020.2,85.001,2.4549,21.283,1053.4,539.27,119.11,11.057,6.6397,83.24799999999998
9.5583,1020.0,87.322,2.2608,19.277,1041.1,538.89,110.65,10.515,8.2904,79.332
9.0017,1020.1,88.99799999999998,2.225,19.122,1044.0,541.25,110.7,10.477,8.0637,84.661
8.6161,1020.0,89.917,2.2363,19.218,1048.4,544.01,111.83,10.494000000000002,6.8206,80.63600000000002
8.3827,1019.8,91.446,2.2557,19.342,1043.9,540.69,111.35,10.488,7.7218,78.78
8.312999999999999,1019.7,91.796,2.2743,19.331,1042.4,539.48,111.24,10.519,8.2777,79.878
7.9801,1019.9,91.933,2.2942,19.378,1044.1,540.37,111.83,10.563,7.7501,79.69
7.7243,1020.1,92.895,2.4791,21.222,1064.1,546.24,122.1,11.124,4.1232,71.348
8.424,1020.4,94.911,2.7367,23.704,1084.8,549.94,134.06,11.804,1.1568,64.82
10.249,1020.6,94.814,3.6444,32.014,1097.3,530.17,157.9,13.754,0.53473,56.675
14.344,1019.8,73.967,2.8208,24.22300000000001,1085.8,550.01,133.3,11.934,1.6893,76.86399999999998
14.825,1019.2,71.487,2.8509,24.497,1086.9,550.18,134.06,11.952,2.7995,72.65
15.13,1018.8,70.97800000000002,3.2464,27.945,1091.9,541.46,143.6,12.767,2.7714,73.053
15.368,1018.5,69.167,3.9066,34.118,1099.8,525.24,161.28,14.191,1.8118,65.513
15.146,1018.2,70.009,3.728,32.671,1100.0,530.04,159.37,13.869000000000002,1.1443,57.896
14.351,1018.3,72.441,3.7291,32.731,1100.1,529.66,160.01,13.938,1.3216,57.903
13.394,1018.7,77.113,3.3614,29.44400000000001,1094.7,537.33,150.56,13.178,1.064,60.075
12.384,1018.7,80.711,2.7699,24.033,1085.1,550.0,133.85,11.85,1.3407,64.744
11.682,1018.6,84.27799999999998,2.766,23.992,1085.1,550.1,133.94,11.898,1.4822,64.961
11.348,1018.4,86.15700000000002,2.7512,23.905,1084.2,550.14,133.47,11.856,1.5724,64.964
11.017,1018.1,87.77,2.757,24.052,1085.0,550.06,134.13,11.869000000000002,1.3084,65.586
11.164,1018.1,89.302,2.7504,24.073,1085.1,550.01,133.97,11.859000000000002,0.89736,64.76899999999999
10.85,1017.9,89.103,2.7113,23.786,1083.4,550.03,132.97,11.78,2.2882,67.149
9.9323,1017.6,90.415,2.7435,23.846,1084.0,550.03,133.7,11.833,2.5289,68.051
9.0596,1017.4,92.031,2.7408,23.887,1084.6,549.95,134.34,11.878,2.6564,68.654
8.5092,1017.0,93.205,2.7125,23.601,1083.0,549.96,133.25,11.714,2.6804,68.597
8.1883,1016.7,93.811,2.7254,23.79,1084.1,550.09,134.21,11.794,2.0463,68.764
8.1276,1016.5,94.094,2.7022,23.63,1083.1,550.01,133.4,11.737,2.2681,69.062
8.1408,1016.5,94.855,2.7558,23.992,1085.0,549.96,134.96,11.84,2.071,68.482
8.6149,1016.6,95.116,2.7465,23.932,1085.0,550.06,134.68,11.77,1.3714,67.225
9.5213,1016.8,96.114,3.2775,28.609,1091.5,538.62,147.76,12.9,1.271,62.87300000000001
11.105,1016.9,96.562,3.9084,34.323,1100.1,524.42,163.87,14.218,1.0371,57.293
12.883,1016.9,93.596,3.7001,32.368,1099.8,531.12,159.18,13.809,1.4654,58.344
13.967,1016.5,88.35799999999998,3.6896,32.183,1099.9,531.97,157.99,13.752,1.736,60.437
14.927,1016.2,84.786,3.69,31.977,1099.9,532.62,156.99,13.73,1.5464,60.04600000000001
15.897,1015.5,82.25,3.259,27.406,1090.8,542.6,142.25,12.65,0.42382,59.184
15.904000000000002,1015.3,81.92200000000003,2.9065,24.491,1086.5,550.29,133.81,11.948,0.61498,60.386
15.405,1015.4,83.477,2.8711,24.389,1085.7,549.93,133.49,11.856,1.2151,62.541
14.106,1015.4,87.156,2.841,24.46,1086.3,549.99,134.4,11.884,2.0167,64.23899999999999
13.097,1015.5,92.575,2.778,23.873,1083.2,550.2,132.02,11.707,1.9351,63.268
12.625,1015.7,91.622,2.8131,24.161,1084.9,549.85,133.77,11.776,0.97484,62.83
11.746,1015.8,91.219,2.7795,23.976,1083.9,549.94,133.34,11.762,1.1596,63.794
10.82,1015.9,92.59,2.7852,24.005,1084.2,549.9,133.85,11.836,1.1203,64.036
9.5545,1015.8,91.394,2.7334,23.766,1083.1,550.01,133.38,11.811,1.5482,66.071
8.6773,1015.5,92.945,2.7313,23.789,1083.2,549.99,133.71,11.752,1.9367,67.249
8.1028,1015.2,95.743,2.7543,23.784,1083.1,549.99,133.63,11.754,1.6751,66.421
7.7893,1015.0,95.011,2.7087,23.401,1081.4,549.85,132.46,11.626,2.3911,68.775
7.6055,1014.9,97.331,2.7576,23.67,1083.0,549.96,133.38,11.765999999999998,2.5442,66.53399999999999
10.157,1014.5,100.15,2.8635,24.084,1085.1,549.93,133.62,11.815,2.0519,62.784
12.226,1014.3,98.448,2.9002,24.23,1085.7,550.06,133.65,11.817,2.6536,64.922
13.364,1014.3,93.694,2.9145,24.101,1085.2,549.87,132.97,11.749,2.7763,64.78399999999999
14.421,1014.2,86.006,2.9251,24.365,1086.2,550.12,133.61,11.851,2.7013,66.584
15.044,1014.1,84.23,2.9384,24.458,1086.9,550.21,134.15,11.880999999999998,2.071,65.252
15.594,1014.1,84.26,2.9395,24.457,1086.7,549.99,133.92,11.887,2.267,64.783
16.144000000000002,1014.0,82.13,2.9522,24.277,1085.7,549.85,132.98,11.792,2.7069,64.242
17.244,1013.9,81.751,2.9367,24.19400000000001,1085.0,549.96,132.38,11.927,34.467,68.938
17.795,1013.6,80.398,2.9585,24.188,1085.1,550.11,132.16,11.89,2.5131,41.777
18.524,1013.3,78.997,3.3116,27.17,1090.4,543.22,140.84,12.609000000000002,1.3358,69.259
20.231,1013.0,72.301,2.9554,24.318,1085.6,550.03,132.29,11.954,1.6422,68.72800000000001
20.996,1012.8,69.501,2.9332,24.45300000000001,1086.1,550.31,132.59,11.958,1.7907,69.892
21.083,1012.6,68.957,2.9153,24.429,1085.7,550.27,132.36,11.894,1.8916,69.736
20.288,1012.3,73.006,2.9514,24.666,1087.2,550.11,133.64,11.895,1.9044,70.49
19.348,1012.0,76.03399999999998,2.9219,24.271,1085.2,549.62,131.99,11.862,2.2947,70.69800000000002
19.056,1012.1,75.14,2.9105,24.268,1085.2,549.91,132.15,11.927,0.92641,68.745
17.871,1012.1,81.23100000000002,2.8896,24.304,1085.4,549.88,132.57,11.927,1.51,70.08800000000001
17.507,1011.9,83.887,2.89,24.326,1085.4,549.64,132.42,11.937,1.4262,69.453
18.046,1011.8,79.593,2.9177,24.18,1084.7,550.04,131.78,11.835,1.8737,70.351
18.002,1011.6,76.97800000000002,2.9789,24.594,1087.0,550.15,133.47,11.95,2.0071,74.156
17.956,1011.3,81.655,2.8937,24.307,1084.9,550.21,131.76,11.868,2.0555,70.048
17.573,1011.1,82.40899999999998,2.2371,18.463,1032.6,538.85,101.15,10.235,8.2016,115.68
17.132,1010.8,80.503,2.2148,18.484,1034.1,539.98,102.07,10.182,11.515,110.76
16.8,1010.6,80.609,2.2143,18.439,1039.8,543.83,103.47,10.196,10.712,95.119
16.468,1010.4,78.531,2.1441,18.505,1033.7,539.48,102.37,10.21,11.325,103.65
16.143,1010.1,79.85600000000002,2.185,18.595,1035.1,540.15,103.17,10.223,11.52,103.51
16.343,1010.1,79.618,2.2234,18.497,1039.4,543.07,103.76,10.237,9.6557,91.39
16.452,1010.1,80.594,2.6526,22.442,1071.2,548.64,122.95,11.254,4.3613,79.617
17.401,1010.1,76.873,2.9626,24.672,1087.0,549.63,133.03,11.86,1.8063,75.165
18.4,1010.1,74.002,2.9882,24.776,1087.4,550.08,133.2,11.879,1.971,77.866
19.213,1009.9,74.48899999999998,2.9865,24.658,1086.8,549.9,132.88,11.92,1.7843,73.625
19.627,1009.1,73.161,3.0006,24.614,1086.6,549.82,132.67,11.986,1.5928,73.092
20.046,1008.2,71.036,2.6635,21.565,1068.1,549.73,118.87,11.057,3.1458,67.57300000000001
20.752,1007.4,67.28699999999999,2.8417,22.959,1076.0,549.98,124.57,11.435,2.968,73.497
21.556,1006.6,62.786,3.0464,24.857,1087.3,550.31,132.55,12.031,1.88,76.247
22.03,1006.0,62.524,3.0777,24.915,1087.8,549.93,132.95,11.948,1.9147,76.85
21.735,1005.7,63.39,3.0245,24.849,1087.4,550.18,132.95,11.983,1.2709,74.694
21.074,1005.8,66.158,3.0071,25.034,1088.2,550.31,133.75,11.952,1.5948,76.233
21.144,1005.8,64.26100000000001,3.011,24.801,1087.1,550.38,132.59,11.945,1.3363,74.84899999999998
21.239,1005.8,66.368,3.0458,25.04,1088.5,550.4,133.89,12.1,1.5443,74.023
20.722,1006.0,69.62,3.0054,24.778,1087.1,550.42,132.85,12.042,1.4133,71.259
20.338,1005.9,74.83,3.007,24.796,1087.2,550.35,133.31,12.005999999999998,1.6259,71.63
20.749,1005.8,68.593,3.0908,24.8,1086.9,550.02,132.44,11.844,0.47879,70.714
21.835,1005.4,63.636,3.0834,24.957,1088.0,549.68,133.49,12.034,0.2438,71.609
21.777,1005.0,67.008,2.8636,23.08,1076.7,549.65,125.1,11.463,0.62484,65.955
21.285,1005.0,69.25,2.6321,21.421,1064.1,548.37,117.03,10.99,4.9961,78.179
20.794,1005.0,74.846,2.2548,18.221,1046.2,549.16,103.1,10.178,7.3131,76.553
20.314,1005.0,75.613,2.229,18.199,1046.9,549.62,103.24,10.152,7.0301,74.21600000000002
20.291,1005.0,72.425,2.3041,18.435,1047.8,549.81,103.69,10.173,5.1846,69.749
20.477,1005.4,74.344,2.2962,18.266,1046.8,549.7,103.08,10.126,5.9183,75.643
20.408,1005.8,78.29,2.2533,18.263,1046.2,549.06,103.33,10.164,6.17,77.575
20.283,1006.2,78.538,2.7574,22.331,1072.2,550.28,122.11,11.208,2.6253,67.67399999999999
20.528,1006.7,76.945,3.1155,25.20300000000001,1089.2,549.72,134.66,11.974,1.2822,74.346
20.863000000000003,1007.1,75.835,3.0559,25.005,1088.5,549.93,134.09,12.021,1.3339,73.544
20.288,1007.5,80.953,3.047,24.625,1086.4,550.28,132.66,11.946,1.8347,71.67399999999998
19.915,1007.5,82.63,3.087,24.685,1086.6,550.03,132.67,11.808,1.9094,70.14699999999999
19.282,1007.4,89.11200000000002,2.6226,20.818,1063.2,550.04,115.28,10.797,3.7952,63.424
18.486,1007.4,93.655,2.8837,23.88,1081.8,549.9,129.54,11.737,2.4393,67.525
17.777,1007.6,99.394,2.98,24.812,1087.3,550.24,133.51,12.001,2.1713,71.15
18.656,1007.6,94.216,3.1112,24.825,1087.1,550.11,133.19,12.001,1.8389,69.812
18.799,1008.2,93.106,3.0344,24.832,1087.8,550.09,133.87,11.976,1.7489,70.702
18.712,1008.9,91.941,3.0813,25.185,1089.7,550.36,135.42,11.997,1.7283,72.795
18.34,1009.2,94.148,3.0289,24.469,1085.7,550.19,132.34,11.905,1.879,69.725
17.347,1009.4,99.362,2.9330000000000003,24.394,1085.6,549.9,132.62,11.907,1.389,66.684
16.854,1009.3,100.1,2.89,24.426,1085.2,550.03,132.41,11.925999999999998,1.7309,68.908
16.848,1009.0,100.11,2.9188,24.699,1087.1,550.17,134.11,11.99,1.3309,70.188
17.022000000000002,1009.0,100.1,2.9221,24.727,1086.7,549.76,133.62,11.961,1.2267,69.192
17.199,1009.1,100.1,2.8971,24.776,1086.5,550.0,133.38,11.925,1.3506,69.684
17.387,1009.1,100.09,2.8917,24.639,1086.6,549.71,133.36,11.96,1.1299,67.66199999999999
17.68,1009.1,98.398,2.4698,20.544,1062.0,549.9,114.82,10.758,3.3509,64.40100000000001
17.972,1009.1,93.829,2.391,19.319000000000006,1054.7,550.0,109.2,10.433,3.6141,62.37600000000001
17.534000000000002,1009.2,99.238,2.3308,19.12,1053.7,550.05,108.88,10.411,4.0153,62.703
17.239,1009.2,100.11,2.3311,18.981,1052.6,550.03,108.15,10.357,5.1211,64.733
16.952,1009.0,100.11,2.2931,19.096,1053.3,550.02,108.73,10.359000000000002,5.1611,64.15
16.665,1008.5,100.1,2.2598,19.069000000000006,1052.9,550.02,108.49,10.335,5.2662,64.678
16.479,1009.0,100.1,2.2434,19.168,1053.9,549.96,109.14,10.357,5.2954,66.012
16.396,1009.7,100.1,2.8976,24.32800000000001,1073.2,543.38,128.23,11.696,3.9419,70.62
16.282,1010.4,100.1,4.0974,34.264,1100.0,525.06,160.72,14.125,1.6801,67.296
