ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
16.255,1010.5,100.1,3.8767,32.388000000000005,1099.8,531.28,157.25,13.728,0.98476,64.808
16.169,1010.0,100.1,3.8168,31.487,1099.8,534.17,155.71,13.658,1.3682,67.017
16.07,1009.4,100.11,3.0513,25.387,1091.0,549.91,137.54,12.147,1.8885,75.181
15.942,1009.6,100.11,3.2399,26.83,1098.7,549.33,143.77,12.559,1.5333,79.663
15.799,1010.5,100.11,2.9848,24.093000000000004,1084.3,549.94,131.99,11.868,2.01,69.882
15.759,1009.6,100.11,3.6621,30.726,1100.0,537.28,153.63,13.457,0.96503,68.253
15.885,1009.8,100.11,3.7457,32.011,1099.9,533.06,156.34,13.667,0.63435,66.482
15.835,1010.0,100.11,2.9666,25.212,1089.2,550.09,136.12,12.034,1.1884,73.163
15.736,1010.1,100.11,3.1858,27.141,1099.2,549.43,144.32,12.544,1.2062,80.753
15.646,1010.3,100.09,2.8623,24.601,1086.2,550.08,133.7,11.895,1.6236,71.291
15.691,1010.7,100.1,2.8049,23.664,1080.1,549.54,129.41,11.627,1.4157,70.295
15.689,1010.8,100.11,2.3713,19.932,1058.0,550.13,112.65,10.634,4.1989,66.059
15.164,1011.2,100.12,2.877,24.399,1085.1,549.88,132.92,11.89,1.6863,68.245
15.258,1011.4,100.12,2.8960000000000004,24.449,1085.7,549.98,133.24,11.92,0.98541,67.81
15.425999999999998,1011.6,100.12,2.9262,24.734,1087.0,549.95,134.04,11.941,1.1535,68.163
15.511,1011.8,100.11,2.7728,23.255,1078.5,549.8,127.63,11.527,2.2716,70.75
15.591,1012.2,100.11,2.2821,19.114,1053.6,549.95,108.97,10.379,5.2492,68.315
15.579,1012.5,100.09,2.3033,19.128,1053.6,549.92,109.06,10.375,5.0555,67.74600000000001
14.861,1012.7,99.937,2.2839,19.059,1052.3,549.54,108.81,10.405,5.9508,76.056
13.784,1012.9,100.12,2.2958,19.159,1052.3,548.94,109.58,10.288,5.9631,82.64
13.118,1013.1,100.13,2.3068,18.938,1050.8,548.9,108.74,10.273,6.6775,87.42299999999999
12.667,1013.3,100.12,2.3186,18.977,1048.3,546.9,108.49,10.356,7.3879,91.217
12.773,1013.6,100.13,2.3199,19.105,1052.1,549.03,109.59,10.42,5.6741,80.544
13.387,1013.5,100.12,2.2843,19.154,1052.7,549.36,109.49,10.339,5.1783,74.78399999999998
15.013,1013.4,100.12,2.4748,20.546,1060.2,549.11,114.77,10.772,4.7621,73.017
16.581,1012.5,100.11,2.9415,24.706,1087.1,550.39,133.36,11.956,1.9423,72.541
17.615,1011.9,99.698,2.9327,24.70300000000001,1086.9,550.15,132.99,11.948,2.1312,72.58800000000002
17.72,1011.0,98.687,2.9248,24.755,1086.6,550.05,132.78,11.97,1.6128,70.053
17.637,1010.4,99.539,2.9194,24.649,1085.9,549.98,132.28,11.851,2.2711,69.017
17.113,1009.0,100.09,2.9593,25.041,1088.3,550.2,134.59,11.99,2.0026,69.997
16.871,1007.6,100.11,2.9624,24.946,1087.8,549.89,134.36,12.048,1.6898,69.925
16.778,1006.3,100.12,2.9608,24.988000000000003,1088.3,550.04,134.71,11.954,1.5336,71.14
17.133,1004.9,99.874,2.9434,24.752,1087.0,550.04,133.65,11.875,1.5148,71.01
17.514,1003.6,97.516,2.9535,24.87,1086.7,550.06,133.49,11.932,1.6157,70.982
17.422,1001.7,97.659,2.9237,24.661,1085.8,550.26,132.85,11.953,1.1669,69.459
17.695,1000.5,97.545,2.9432,24.729,1086.3,550.21,133.24,11.961,1.4382,70.086
18.525,999.18,88.734,3.0262,24.803,1086.6,549.96,133.04,11.963,1.1558,71.547
19.39,998.25,80.404,3.0512,24.93,1087.0,549.71,133.28,11.984000000000002,0.27053,72.351
18.39,998.94,86.01299999999998,3.1325,24.774,1084.8,549.75,132.11,11.836,1.0873,70.773
16.498,998.39,100.06,2.4661,19.523,1054.3,550.11,109.92,10.428,3.8148,61.65600000000001
16.299,998.51,100.11,2.6264,21.006,1063.5,550.0,116.68,10.829,4.3924,77.41199999999998
16.133,998.59,99.467,2.3861,19.122,1051.9,550.01,108.26,10.297,4.1484,62.684
16.16,998.79,94.647,2.3843,19.146,1051.8,549.94,108.15,10.265999999999998,4.9961,64.175
16.1,999.14,90.992,2.4363,19.431,1053.0,550.03,109.11,10.288,4.18,63.26300000000001
16.096,999.79,89.89399999999998,2.4125,19.421,1053.8,549.94,109.63,10.383,4.0614,63.027
15.720999999999998,1000.5,88.995,2.3942,19.952,1057.6,549.86,112.81,10.538,3.9306,67.13600000000001
15.332,1001.1,91.552,2.8895,24.592,1085.9,550.19,133.97,11.811,1.4522,72.493
16.162,1001.6,91.511,2.934,24.52,1085.5,550.37,133.16,11.794,2.0765,73.064
17.079,1001.7,86.618,3.0221,24.638,1086.1,550.2,133.41,11.890999999999998,1.7099,74.771
17.887999999999995,1001.3,83.26700000000002,3.0612,24.766,1086.7,550.29,133.64,12.005,0.52789,70.811
18.548,1000.7,79.336,3.0706,24.714,1086.3,549.99,133.17,11.931,0.37523,79.422
18.882,1000.3,77.374,3.0977,24.948,1087.4,549.79,134.12,11.994000000000002,1.5258,83.339
18.556,999.7,79.189,3.0723,24.877,1087.1,550.05,134.04,12.001,0.57617,70.255
18.119,999.41,78.043,3.0376,24.841,1087.0,550.35,134.22,11.943,0.6896399999999999,71.266
17.611,998.72,79.277,3.008,24.807,1086.8,550.12,134.42,11.872,0.7441800000000001,70.388
17.205,997.94,82.641,2.9852,24.923,1087.4,549.93,135.14,11.899,0.60653,70.676
16.917,996.94,86.001,2.9081,24.592,1085.0,549.91,133.06,11.806,0.57744,69.252
17.087,996.35,86.333,2.7809,23.259,1075.6,549.12,126.26,11.431,1.822,75.475
17.441,995.23,78.804,2.3308,19.254,1052.8,550.0,109.0,10.328,4.2873,68.542
17.702,994.12,74.747,2.3846,19.26,1053.0,549.9,109.07,10.351,4.2126,66.567
16.929000000000002,993.93,83.309,2.374,19.118,1051.9,550.08,108.49,10.248,4.9871,66.837
13.361,993.76,91.875,2.1673,18.951,1050.9,549.62,109.16,10.269,5.6693,77.058
12.229,993.39,98.519,2.3586,20.011,1056.8,549.63,113.83,10.543,5.0713,75.941
12.104,993.51,94.413,2.395,20.634,1057.4,547.65,115.86,10.693,5.3729999999999976,79.124
10.513,994.31,94.495,2.1057,18.988,1048.7,547.29,110.14,10.374,5.4416,76.351
9.0709,995.28,98.405,2.1395,18.888,1047.4,546.82,109.68,10.373,7.7917,99.243
7.9887,996.26,96.278,2.1197,19.003,1044.4,544.38,109.75,10.292,8.4626,102.25
7.0276,997.23,97.761,2.0992,19.227,1037.2,538.53,109.63,10.338,11.044,105.06
6.5878,998.2,97.974,2.0874,19.244,1038.8,539.42,110.0,10.399,9.7507,103.85
6.4236,999.25,96.953,2.3691,21.588,1063.4,545.86,123.21,11.089,4.8763,99.386
6.1095,1000.9,98.381,2.6084,23.663,1082.9,550.11,134.83,11.741,2.7877,94.436
6.1574,1002.3,99.934,2.6407,23.443,1082.1,549.85,133.92,11.723,2.2769,83.038
7.2254,1003.6,96.32,2.6832,23.669,1083.4,550.2,134.6,11.707,1.6164,75.071
7.4523,1004.4,92.286,2.633,23.562,1082.8,550.0,134.14,11.729,1.6436,75.643
7.647,1005.1,87.03,2.6477,23.718000000000004,1083.6,550.05,134.61,11.728,1.6226,76.551
8.307,1005.7,82.649,2.705,23.497,1082.3,549.79,133.29,11.784,1.5213,76.28399999999998
8.8155,1006.2,79.968,2.6915,23.478,1082.2,550.11,133.13,11.708,1.5275,77.873
9.3635,1006.5,78.51,2.7737,23.977,1084.2,550.12,134.57,11.781,1.4841,77.127
9.4163,1007.0,78.119,2.8048,24.226,1085.5,550.13,135.7,11.806,1.396,78.472
8.7067,1007.3,83.074,2.8081,23.986,1084.0,549.97,134.69,11.751,1.7846,76.809
8.2807,1007.5,82.779,2.7547,23.62,1081.9,550.07,133.0,11.695,2.5974,77.445
8.0303,1007.6,83.72200000000002,2.7508,23.837,1083.1,550.12,134.16,11.824000000000002,1.8385,77.139
7.6979,1007.7,85.48,2.737,23.597,1081.7,549.99,133.17,11.765999999999998,1.4666,77.145
7.2705,1007.7,86.863,2.7169,23.622,1082.0,549.98,133.56,11.755999999999998,1.4341,77.203
6.6724,1007.6,88.90899999999998,2.7267,23.538,1081.6,549.94,133.46,11.715,1.5188,77.494
6.0894,1007.5,91.185,2.7308,23.634,1082.5,550.02,134.32,11.763,2.011,79.146
6.2394,1007.3,93.564,2.7407,23.475,1081.7,549.98,133.28,11.684,1.86,77.247
8.1178,1006.9,90.413,2.8162,23.836,1083.6,550.11,133.96,11.806,1.8216,77.271
7.842,1006.5,86.787,2.3886,20.044,1053.3,545.16,115.38,10.62,6.5176,88.759
7.8416,1005.8,86.072,2.297,19.418,1033.9,535.37,109.35,10.401,12.05,93.444
8.0082,1005.1,91.366,2.3292,19.079,1041.4,541.36,109.59,10.407,8.8417,91.333
11.354,1005.0,84.88,2.3403,18.88,1047.6,546.19,109.37,10.414,5.9817,81.667
13.118,1004.8,75.793,2.3553,18.936,1048.3,546.45,109.6,10.402,6.2779,82.459
13.451,1004.5,72.90100000000002,2.6749,21.647,1067.2,548.12,122.68,11.152,3.8911,82.54299999999998
13.316,1004.3,74.64699999999998,2.9484,23.97300000000001,1084.0,549.87,133.73,11.83,1.612,76.83
13.841,1003.9,73.237,4.0433,33.443000000000005,1099.7,527.38,162.17,14.046,0.52882,69.723
14.436,1003.1,68.286,3.849,31.957,1100.0,532.51,159.03,13.759,0.96721,72.741
14.662,1002.3,68.458,3.1395,25.486,1091.2,549.18,139.72,12.184,1.1108,79.89399999999998
14.265,1001.5,69.96600000000001,3.014,24.344,1085.6,549.98,134.53,11.928,1.4227,76.58800000000002
14.979,1000.7,68.85,2.9964,24.22300000000001,1084.8,549.94,133.71,11.823,1.3846,75.921
15.304,1000.3,65.933,3.0021,24.361,1085.2,549.86,134.06,11.896,1.2791,77.036
15.27,999.93,65.554,2.9997,24.49,1085.7,549.66,134.45,11.933,1.3198,77.54899999999998
15.46,999.08,65.149,3.0399,24.507,1086.0,550.0,134.51,11.812,1.4495,78.05
15.57,998.06,66.257,3.0982,24.529,1085.1,550.1,133.74,11.786,1.4705,76.554
15.758,997.71,65.57300000000001,3.0858,24.518,1085.1,550.03,133.58,11.803,1.3409,76.83
16.261,997.6,63.277,3.0353,24.417,1084.8,550.29,133.18,11.805,1.3093,76.831
16.391,997.36,63.849,3.032,24.517,1085.4,550.22,133.61,11.931,1.6287,76.233
15.318,997.51,79.277,3.008,24.477,1085.3,550.0,134.36,11.918,1.5869,73.875
14.024,997.04,90.898,3.0211,24.361,1084.8,550.1,134.15,11.783,2.0028,73.55199999999998
13.442,996.47,98.652,3.0439,24.286,1084.1,550.01,133.77,11.868,1.7303,72.36399999999998
13.611,996.01,98.991,3.3302,26.655,1096.4,549.99,143.64,12.456,0.94436,79.559
13.648,996.16,96.455,3.0274,24.347,1084.5,550.07,133.6,11.844,0.82611,70.63600000000002
12.783,996.91,96.184,2.8033,24.253,1084.4,550.28,134.15,11.856,1.4086,72.51899999999998
10.558,997.95,99.823,2.7652,24.012,1083.6,550.0,134.26,11.835,1.976,74.598
9.6926,999.18,99.601,2.7616,23.733,1082.5,549.79,133.37,11.734000000000002,2.1368,74.97399999999998
9.272,1000.4,97.941,2.7215,23.843000000000004,1083.0,550.08,133.88,11.689,1.8229,74.874
9.537,1001.6,95.308,2.7838,23.877,1083.0,550.1,133.75,11.704,1.585,74.485
9.9103,1002.2,93.771,2.8191,24.301,1085.2,550.18,135.42,11.792,1.4814,75.055
10.306,1002.9,91.746,2.8088,24.237,1084.3,550.09,134.56,11.843,1.5933,75.305
10.741,1003.5,86.792,3.7563,32.884,1099.9,530.28,161.5,13.84,1.3416,71.738
11.173,1004.0,87.307,3.718,32.251999999999995,1100.0,532.18,160.11,13.767,1.0357,71.373
11.476,1003.8,86.583,3.1646,27.088,1098.0,548.63,146.24,12.6,1.1258,83.616
11.804,1003.1,85.52,3.7633,32.652,1099.9,531.23,160.34,13.843,1.0822,71.135
11.98,1002.9,87.31200000000004,3.7001,31.975,1099.9,533.34,159.0,13.718,1.2601,72.07300000000002
11.038,1003.2,96.127,3.7785,32.637,1099.9,530.75,161.33,13.854,0.8612200000000001,68.956
9.9787,1003.1,98.391,3.806,32.804,1099.9,530.03,162.35,13.866,1.1824,69.138
9.1733,1003.2,99.042,3.8234,32.896,1099.9,529.45,162.96,13.985,0.96306,69.07300000000001
8.915,1004.0,99.86,3.2359,27.97300000000001,1099.9,546.0,150.91,12.83,0.85487,78.942
8.7713,1004.6,99.075,3.4636,30.109,1100.0,538.79,156.33,13.287,0.83975,72.98100000000002
8.7135,1005.1,98.144,2.9016,24.862,1089.0,550.08,138.85,12.019,0.91918,75.678
8.8023,1005.4,98.149,3.0127,25.914,1094.7,549.74,143.49,12.389,0.77962,79.494
8.9396,1006.4,99.699,3.0706,26.275,1096.3,549.75,144.73,12.38,0.96057,80.179
9.0585,1006.6,99.414,2.8002,23.736,1082.7,550.0,133.49,11.774,1.3802,73.132
9.0361,1006.7,98.496,2.8161,23.987,1083.8,549.98,134.36,11.847,1.8514,75.123
8.9567,1006.7,96.869,3.7451,32.545,1099.8,530.61,161.98,13.9,0.99945,69.752
8.6659,1006.7,97.208,2.8049,23.913,1083.1,549.3,134.32,11.827,1.8017,75.57
8.6312,1006.5,98.101,3.2111,27.675,1099.2,546.33,149.91,12.769,0.90125,79.579
8.6473,1006.3,98.449,2.4212,20.316,1050.1,541.66,115.84,10.804,7.9529,89.891
8.6998,1006.1,98.809,2.7710000000000004,23.634,1083.1,550.08,133.85,11.796,1.4286,74.64399999999998
8.8148,1006.0,97.802,2.8106,23.892,1084.3,549.94,134.78,11.74,1.5378,74.55199999999998
8.9245,1005.9,96.629,2.8442,24.056,1085.3,549.96,135.54,11.901,1.2965,74.54899999999998
9.0342,1006.0,96.055,3.8899,33.783,1100.0,526.15,165.0,14.188,0.46716,65.535
9.235,1006.4,95.957,3.0998,26.555,1098.2,549.24,146.49,12.529000000000002,0.7856,82.012
9.7925,1006.7,96.539,3.7432,32.231,1099.9,531.38,160.95,13.847,0.91026,69.119
9.9855,1007.1,93.266,3.6727,31.568,1100.0,533.42,159.54,13.661,0.8489899999999999,69.977
9.9542,1007.5,92.605,3.8526,33.268,1099.8,527.45,163.51,14.021,0.84651,68.096
9.5485,1008.0,93.919,3.7731,32.783,1100.1,528.75,163.66,14.031,0.93258,67.832
8.7674,1008.4,96.582,3.7683,32.79,1100.0,528.67,163.8,14.056,0.79386,67.676
8.516,1009.1,96.71,3.7808,32.903,1100.0,528.08,164.21,14.054,0.58424,66.097
8.6076,1010.0,96.565,3.8107,33.185,1100.0,527.55,164.47,14.093,0.86118,65.507
8.6174,1010.7,94.254,3.7674,32.742,1100.1,528.8,163.85,13.976,0.73118,65.171
8.3284,1011.4,93.426,3.8435,33.542,1099.9,525.82,165.82,14.23,0.81033,65.021
8.1697,1012.1,93.123,2.9453,25.339,1087.5,546.19,140.51,12.316,1.3744,74.193
7.7712,1012.7,93.093,3.8622,33.494,1099.9,524.47,166.94,14.293,0.95549,68.649
7.1462,1012.8,96.432,3.7239,32.053000000000004,1100.0,528.69,164.43,14.05,0.73651,68.52600000000001
6.9076,1013.6,96.49,3.7464,32.236999999999995,1099.8,528.11,164.94,14.05,0.83454,67.135
6.9409,1014.1,96.577,3.7483,32.266,1099.9,528.15,164.81,14.081,0.90277,66.77600000000001
7.0061,1014.4,96.538,3.8004,32.679,1100.0,527.06,165.67,14.123,0.8004899999999999,66.1
6.9753,1014.6,96.428,3.7707,32.404,1100.1,527.74,165.06,14.041,0.6378199999999999,67.384
6.8461,1014.7,95.957,3.5379,30.184,1100.1,535.26,159.59,13.575,0.58928,71.278
6.6299,1014.8,94.888,3.5774,30.572,1099.9,534.11,160.62,13.66,0.70641,69.976
6.2338,1014.5,94.897,3.5380000000000003,30.272,1099.9,534.8,160.38,13.632,0.39004,69.782
5.7141,1014.3,95.614,3.5038,30.079,1100.0,535.62,160.04,13.604,0.80299,70.367
5.325,1014.3,96.752,3.4908,29.966,1100.2,535.94,160.03,13.511,0.6645800000000001,69.949
5.7691,1014.2,98.911,3.5151,30.039,1100.4,535.91,159.42,13.556,0.48116,70.245
6.6872,1014.5,99.146,3.5812,30.506,1100.3,534.38,160.14,13.624,0.53023,69.62100000000001
8.1562,1014.7,99.377,3.6987,30.976,1100.0,532.81,160.05,13.717,0.7715,68.479
9.8691,1014.9,94.452,3.6724,30.72,1100.1,533.73,159.14,13.68,0.45241,68.935
10.983,1015.0,87.833,3.7923,30.826,1099.9,533.12,158.47,13.687,0.40532,71.188
11.899,1014.4,82.633,3.7521,30.544,1100.0,534.28,157.58,13.672,0.6334,72.566
12.470999999999998,1014.0,80.539,3.7382,30.647,1099.9,534.08,157.88,13.646,0.66054,71.917
12.853,1013.4,75.25399999999998,3.7211,30.68,1100.0,533.92,157.78,13.668,0.57282,72.781
13.074000000000002,1012.9,71.2,3.7095,30.784,1100.0,533.66,157.9,13.72,0.9238,73.53399999999998
13.004,1012.7,71.896,3.7246,30.795,1099.9,533.61,158.05,13.651,0.32239,71.337
12.78,1012.6,74.109,3.7062,30.689,1099.8,533.91,157.75,13.678,0.42653,71.29899999999998
12.649,1012.1,75.657,3.7862,31.555,1100.0,530.81,159.86,13.807,0.95842,71.305
12.793,1011.9,77.74600000000002,3.7538,31.024,1100.1,532.71,158.59,13.734000000000002,0.43394,69.57300000000001
13.543,1011.0,75.24600000000002,3.8749,31.864,1100.1,529.92,159.85,13.935,0.46544,68.942
13.74,1010.4,78.048,3.9723,32.635,1100.0,526.96,161.66,14.178,0.64552,67.76100000000001
13.841,1009.8,75.62,4.0558,32.878,1099.8,526.15,161.86,14.184,0.70324,68.442
13.948,1009.3,72.6,3.9772,31.91,1100.1,529.45,159.83,13.974,0.92497,70.723
13.957,1008.6,70.16,3.8775,31.425,1099.9,531.28,158.54,13.852,0.88559,72.796
14.052,1008.1,70.74,3.927,31.702,1100.0,530.26,159.21,13.925999999999998,0.7086600000000001,72.063
14.212,1007.3,70.07,3.9227,31.619,1099.8,530.68,158.86,13.866,0.8712799999999999,72.291
14.352,1006.4,69.14699999999999,3.8841,31.646,1100.0,530.7,159.11,13.88,0.72497,72.145
14.505999999999998,1005.9,69.271,3.8853,31.659,1100.1,530.74,158.97,13.853,0.96572,73.247
14.826,1005.2,69.21300000000001,3.9047,31.769,1099.9,530.56,158.96,13.9,0.76362,72.561
15.001,1005.3,69.212,3.8676,31.582,1100.1,531.16,158.58,13.876,0.85164,73.281
14.954,1005.2,71.95,3.8464,31.441,1099.9,531.69,158.46,13.786,0.72764,72.339
15.023,1004.9,72.528,3.8414,31.236,1099.9,532.71,157.63,13.733,0.28254,72.473
15.624,1004.4,73.46300000000002,3.9213,31.534,1100.2,531.57,157.96,13.81,0.4764600000000001,72.318
15.93,1003.4,71.28,3.8445,31.076,1100.0,533.35,156.77,13.694,0.28407,73.47
16.472,1002.8,73.126,3.8087,30.929,1099.9,533.95,156.18,13.675999999999998,0.8867,74.23100000000002
16.253,1002.2,78.436,3.8915,31.227,1100.1,533.1,156.74,13.71,1.3767,74.456
16.262999999999998,1001.6,79.179,3.8094,30.823,1100.0,534.59,155.43,13.67,1.1604,74.71
16.47,1001.3,82.837,3.8769,30.948,1099.9,534.06,156.22,13.593,0.95229,72.172
15.476,1001.6,90.632,3.8956,30.736,1100.3,534.37,156.59,13.550999999999998,0.99881,71.845
14.447,1001.0,97.742,3.8413,31.20300000000001,1100.1,533.65,157.16,13.63,0.89795,70.675
14.602,1001.0,99.776,3.9748,31.715,1100.0,531.59,158.33,13.802,1.0821,70.028
14.533,1000.8,100.12,4.0897,32.278,1100.0,529.48,159.8,13.983,0.77879,68.764
14.189,1000.6,99.448,3.9748,32.167,1100.1,529.95,159.87,13.959,0.68982,68.85300000000001
13.111,1001.3,99.384,3.8403,31.599,1099.9,531.74,159.62,13.805,1.205,70.426
12.048,1001.7,100.13,3.8386,31.709,1099.9,531.48,160.24,13.848,1.0385,70.627
12.811,1001.7,99.807,3.8091,31.834,1100.0,531.67,159.68,13.828,1.6017,71.828
13.275,1001.5,98.41,3.6973,31.20300000000001,1097.8,533.97,156.15,13.557,0.69365,70.15
13.336,1001.5,98.709,2.7778,22.905,1074.5,549.02,126.9,11.429,2.6479,74.528
13.498,1001.8,95.322,2.3473,19.056,1052.7,549.77,109.86,10.308,4.5038,70.722
13.966,1001.4,94.217,2.3805,19.237,1054.5,549.99,110.74,10.37,4.5762,68.551
13.573,1001.0,91.374,2.3401,19.236,1054.0,549.87,110.75,10.437,4.6737,69.476
11.646,1001.2,94.547,2.2278,19.036,1051.4,548.97,110.1,10.394,5.7018,75.87
10.191,1001.2,96.954,2.5412,21.54300000000001,1067.5,549.03,122.78,11.102,4.1727,80.793
9.9658,1001.4,99.562,3.8612,33.512,1099.8,528.2,162.93,14.055,0.7693,68.048
10.614,1001.7,99.247,3.8026,32.918,1099.9,529.87,161.9,13.874,0.45447,67.125
10.728,1001.8,98.262,3.813,32.973,1100.1,529.57,162.32,13.972,0.21022,67.764
10.524,1001.7,97.752,3.7239,32.256,1100.1,532.0,161.0,13.802,0.26158000000000003,68.749
10.143,1001.9,98.618,3.7744,32.783,1100.0,530.02,162.52,13.882,0.19056,68.609
9.5944,1002.0,99.625,3.7629,32.619,1100.0,530.28,162.65,13.917,0.3369,68.555
9.5342,1001.9,98.391,3.7782,32.78,1100.0,529.97,162.72,13.939,0.5303100000000001,69.398
9.5019,1002.1,97.224,3.7787,32.724000000000004,1100.1,529.73,163.11,13.921,0.7632899999999999,68.987
9.1604,1002.6,95.574,3.7683,32.805,1100.0,529.4,163.48,13.958,0.26862,68.046
8.6365,1003.1,93.919,3.7531,32.736,1099.9,529.32,163.77,13.93,0.053456,67.541
8.2486,1003.6,95.946,3.927,34.216,1099.8,524.64,166.87,14.232,0.041291,65.294
8.1635,1004.3,95.786,3.8048,33.079,1100.0,528.53,164.49,13.98,0.57471,67.375
8.2292,1004.9,94.206,3.8579,33.488,1100.0,527.4,165.15,14.068,0.30991,65.581
8.3201,1005.5,92.659,3.8078,33.202,1100.1,528.4,164.46,14.077,0.36069,65.862
8.4097,1006.1,91.094,3.8415,33.585,1099.9,527.33,165.07,14.134,0.40736,65.191
8.3644,1006.7,86.535,3.7815,33.171,1099.9,528.36,164.46,14.043,0.42472,66.957
8.1411,1007.3,87.93,3.794,33.339,1099.9,527.68,165.11,14.118,0.50615,65.193
8.0531,1007.8,85.02799999999998,3.7922,33.202,1100.0,528.15,164.49,14.028,0.39989,66.775
7.7545,1008.3,89.73200000000001,2.7354,23.431,1081.3,549.89,132.69,11.695,1.9347,75.469
7.0551,1008.6,90.623,3.1003,26.897,1099.3,549.03,148.6,12.549,0.88036,82.473
6.6849,1008.7,91.364,2.7339,23.356,1080.7,549.91,132.62,11.647,2.1622,76.911
6.2969,1008.8,90.172,2.7636,23.455,1081.7,549.88,132.67,11.649,2.0463,77.929
6.0482,1009.1,91.439,2.8311,23.691,1083.6,550.08,133.12,11.673,2.0759,78.55
5.7728,1009.4,90.744,2.8035,23.617,1083.0,550.05,132.7,11.691,2.0913,79.048
5.5146,1009.7,92.526,3.8982,34.116,1098.8,524.54,166.52,14.205,0.76708,65.161
5.3582,1009.5,94.589,3.8337,33.596,1100.0,526.86,166.75,14.175,0.44198,63.798
5.9043,1009.2,96.584,3.8515,33.581,1100.0,526.98,165.97,14.115,0.36896,65.192
11.781,1008.1,89.238,3.9211,32.71,1100.0,529.66,160.89,13.965,0.35492,66.547
13.017,1007.5,80.882,3.8809,32.066,1100.0,532.03,159.05,13.824000000000002,0.65328,67.675
13.353,1006.8,80.187,3.8308,31.933000000000003,1099.9,532.61,158.63,13.775,0.7290399999999999,67.817
13.649,1006.0,78.812,3.7884,32.044000000000004,1100.1,532.34,158.84,13.786,0.79178,69.253
14.007,1005.2,78.999,3.8418,32.122,1099.9,532.03,158.6,13.75,0.77349,68.885
14.313,1004.5,83.083,3.8171,32.034,1099.9,532.43,158.48,13.76,0.98033,69.071
14.379,1003.6,85.786,3.8865,32.458,1099.7,531.11,159.0,13.835,1.0556,68.315
14.19,1002.4,87.021,3.7233,31.023000000000003,1099.8,535.97,155.79,13.47,0.8830600000000001,70.748
14.589,1001.6,85.31299999999997,3.8327,31.706,1099.8,533.84,156.93,13.612,0.6057899999999999,69.072
14.978,1000.9,81.156,3.9065,30.864,1100.0,537.28,154.61,13.463,0.45307,73.16199999999998
13.369000000000002,1002.1,94.554,3.36,27.27,1099.2,548.35,146.7,12.613,0.78845,78.81
12.5,1002.9,99.616,3.7924,31.91,1099.8,533.38,158.54,13.693,0.5422600000000001,67.075
12.603,1003.0,100.14,3.8315,32.056999999999995,1099.9,532.56,158.97,13.716,0.62484,66.78399999999999
13.323,1003.3,98.786,3.8008,31.577,1100.0,534.01,157.64,13.629,0.59727,67.482
13.682,1003.9,93.905,3.8468,31.814,1099.9,533.06,158.16,13.68,0.98028,68.876
13.007,1004.5,87.794,2.9285,24.279,1084.5,549.09,134.06,11.849,1.7204,73.096
10.487,1005.3,91.905,2.3261,20.355,1049.3,541.17,115.31,10.713,8.0847,95.55
7.7751,1006.0,91.053,2.1939,19.184,1035.7,536.77,109.58,10.428,12.195,96.56
6.3457,1006.8,85.16,3.4551,31.351,1097.5,532.22,160.37,13.626,1.6714,75.215
5.5119,1007.6,83.994,2.5826,23.323,1081.5,549.8,133.62,11.638,2.4128,80.461
4.7477,1008.5,82.70200000000001,3.6851,33.734,1099.2,524.82,167.22,14.249,0.46173,67.08800000000001
4.6432,1009.3,81.918,3.6572,33.485,1100.0,525.7,167.4,14.204,0.34236,65.359
5.1269,1010.4,77.16199999999998,3.7222,33.662,1099.8,524.97,167.72,14.255999999999998,0.16291,64.91
5.8191,1011.2,74.029,3.7103,33.142,1100.0,526.72,166.25,14.174,0.31523,67.175
6.3897,1011.5,71.705,3.7035,32.927,1100.0,527.54,165.29,14.112,0.48597,67.498
6.9633,1011.7,69.829,3.6571,32.603,1100.0,528.53,164.26,14.049,0.33116,67.551
7.5705,1011.8,68.774,3.7298,32.946,1100.0,527.54,164.55,14.095999999999998,0.57753,67.20100000000001
7.9927,1012.1,66.16199999999999,3.7833,32.98,1100.0,527.51,164.48,14.109000000000002,0.31422,66.173
7.9324,1012.7,65.792,3.8376,33.367,1100.0,526.23,165.5,14.155,0.32568,64.66199999999999
7.7357,1013.2,68.018,3.9083,33.691,1100.0,525.46,166.08,14.202,0.43576,64.433
7.3585,1013.6,67.904,3.9025,33.926,1099.8,524.7,166.9,14.257,0.72838,64.09
7.1229,1014.0,64.43,3.8654,33.597,1099.9,525.4,166.17,14.263,0.5719,65.251
6.6338,1014.6,71.35300000000002,3.8492,33.692,1099.9,525.54,167.04,14.257,0.70638,64.547
6.3307,1015.2,72.642,3.8392,33.59,1099.9,525.77,166.63,14.229,0.5159699999999999,65.042
6.3127,1015.8,73.395,3.833,33.346,1099.8,526.53,166.16,14.231,0.4243,63.99800000000001
6.1984,1016.4,74.638,3.8592,33.671,1100.1,525.72,166.87,14.24,0.80606,64.653
5.5905,1016.7,78.11399999999998,3.8906,33.969,1100.2,524.29,168.12,14.345999999999998,0.67155,63.31800000000001
5.207999999999998,1017.1,81.788,3.8706,33.642,1100.1,525.16,167.57,14.283,0.70494,64.518
4.8946,1017.3,83.385,2.7654,23.206,1081.0,548.89,133.76,11.775,1.6893,82.014
5.047,1017.6,74.34100000000002,3.2664,28.294,1099.6,542.67,153.96,13.103,0.37728,79.263
5.1059,1017.9,76.238,3.2716,28.301,1099.8,542.73,154.29,13.017,0.32804,77.779
4.5435,1018.4,74.736,2.6558,23.074,1082.0,549.75,133.79,11.68,1.8426,83.148
4.2096,1018.9,79.202,2.6762,23.147,1082.7,549.98,134.2,11.626,1.8693,81.579
4.3033,1019.6,82.76,2.7517,23.407,1083.4,549.99,134.68,11.75,1.9025,81.005
4.2398,1020.4,81.881,3.9437,34.598,1099.9,521.96,169.6,14.468,0.71695,61.457
4.3932,1021.2,81.001,3.9175,34.231,1100.0,522.81,169.14,14.41,0.45207,59.356
4.623,1022.0,78.873,3.9005,34.056999999999995,1100.0,522.95,168.99,14.408,0.4504,60.144
5.0857,1022.6,72.197,3.9278,34.195,1100.1,522.68,168.84,14.427,0.11212,60.364
6.7912,1022.9,61.934,3.9194,33.815,1100.0,524.48,166.7,14.342,0.030308,62.753
6.9457,1023.0,65.878,3.9302,34.128,1100.0,523.25,167.43,14.355,0.4769100000000001,62.225
6.9842,1023.4,65.801,3.9272,33.968,1100.1,523.93,167.09,14.300999999999998,0.47711,62.229
7.1608,1023.8,62.371,3.9695,34.31,1099.8,522.81,167.66,14.419,0.5571699999999999,62.287
6.6611,1024.1,60.644,3.9467,33.98,1099.9,523.28,167.88,14.35,0.4574,62.119
5.8945,1024.7,63.348,4.0611,35.064,1100.0,519.63,170.33,14.645,0.7491800000000001,61.334
5.3709,1025.1,68.89,3.7877,32.887,1099.9,526.72,166.13,14.14,0.49731,62.59
4.9768,1025.5,70.307,2.9744,25.389,1095.3,549.42,144.49,12.291,0.88997,81.98700000000002
4.4151,1025.8,74.36399999999998,3.1086,26.70300000000001,1099.6,547.92,149.72,12.713,0.8477299999999999,82.14299999999999
4.0547,1026.3,75.686,3.2982,28.183000000000003,1099.9,542.92,154.24,13.072,0.80743,76.61399999999998
3.6881,1026.6,79.388,3.1634,27.355,1100.0,545.84,151.92,12.877,0.6179,78.73100000000002
3.3885,1026.9,79.436,3.3456,28.949,1100.2,540.09,156.57,13.28,0.46795,71.979
3.1978,1026.8,80.00399999999998,2.7232,22.985,1082.0,549.51,133.88,11.744000000000002,2.0839,82.13
2.9453,1026.7,79.742,2.7204,23.057,1082.9,550.06,134.27,11.69,1.956,83.09299999999998
3.0524,1026.9,78.473,2.7385,23.19,1083.6,550.02,134.6,11.849,1.8797,82.456
3.141,1026.7,78.938,2.7544,23.217,1084.0,549.88,134.87,11.844,1.8306,82.147
3.1708,1026.5,80.39,2.7269,23.097,1083.3,549.97,134.35,11.751,2.2214,82.571
3.1686,1026.6,81.187,2.744,23.06900000000001,1083.2,550.03,134.27,11.69,2.2027,82.427
3.0993,1026.8,82.014,2.7402,23.127,1083.5,550.03,134.49,11.716,2.1753,82.5
3.0577,1027.1,83.56,2.7735,23.476,1085.4,550.05,136.02,11.803,1.8604,81.80199999999998
3.3868,1027.2,84.734,2.7734,23.417,1084.8,550.07,135.44,11.768,2.063,79.926
4.3892,1027.4,85.384,2.7864,23.484,1084.5,549.97,134.86,11.871,1.8296,79.366
5.8146,1027.3,83.21,2.7972,23.514,1084.1,549.91,133.86,11.867,1.7492,79.393
7.5136,1027.1,68.524,2.8864,23.852,1085.7,549.64,134.68,11.945,1.7062,81.23899999999998
8.3294,1026.8,61.237,2.9015,24.068,1086.8,549.86,135.3,11.872,1.6843,81.532
8.7208,1026.6,56.838,2.6411,21.601,1061.5,543.55,121.68,11.244000000000002,6.1584,90.44
8.9533,1026.4,53.684,2.7495,22.70300000000001,1073.5,547.02,127.73,11.496,3.7712,83.09100000000002
9.142,1026.3,56.23,2.8716,23.791,1084.9,550.03,133.74,11.759,1.6769999999999998,77.812
9.1442,1026.2,62.979,2.8598,23.647,1084.5,549.83,133.66,11.734000000000002,1.82,77.314
8.0774,1026.5,72.74,2.8449,23.625,1085.4,549.99,134.98,11.828,1.8759,77.078
6.8728,1026.7,78.837,2.74,22.909,1081.1,549.87,131.89,11.617,2.3689,78.58
6.3260000000000005,1026.7,81.278,2.7437,23.196,1082.7,549.97,133.15,11.775,2.2141,80.171
6.0301,1026.5,82.78,2.7655,23.181,1082.4,550.02,133.09,11.69,2.2043,80.947
5.6762,1026.6,83.999,2.7615,23.393,1083.7,550.11,134.08,11.842,2.188,80.34899999999998
5.3596,1026.7,85.03,2.7211,23.085,1082.3,550.03,133.15,11.767,2.2216,80.821
5.0308,1026.8,86.39399999999998,2.7441,22.967,1082.2,550.06,133.18,11.75,2.1697,81.092
4.7662,1026.5,87.45,2.7097,22.947,1082.2,549.93,133.12,11.743,2.3137,80.89399999999998
4.6065,1026.1,87.837,2.7432,23.147,1083.2,549.99,133.91,11.784,2.1197,80.693
4.4894,1026.1,87.663,2.73,22.959,1082.3,549.92,133.21,11.672,2.1447,80.517
4.3861,1025.8,88.176,2.5169,20.665,1046.9,535.94,118.44,11.091,10.668,104.12
4.2486,1025.5,89.00399999999998,2.7579,23.091,1083.3,549.98,133.93,11.688,2.2346,82.316
4.2851,1025.6,89.406,2.7684,23.29300000000001,1084.2,549.95,134.62,11.697,2.0992,82.37899999999998
4.3997,1025.8,89.301,2.7816,23.36,1084.4,549.98,134.72,11.707,1.9574,81.23899999999998
4.6749,1025.9,89.65,2.7907,23.47,1085.0,550.03,135.12,11.817,1.8264,80.279
5.6564,1025.8,90.67,2.7797,23.388,1084.2,550.14,134.07,11.712,1.7003,79.675
7.0965,1026.0,90.362,2.8467,23.686,1085.4,549.97,134.51,11.858,1.6476,79.383
8.6922,1025.5,86.162,2.8796,23.916,1086.1,549.8,134.48,11.939,1.6419,80.154
10.034,1024.6,64.786,2.9194,24.024,1086.0,549.86,133.94,11.982,1.6938,82.09299999999998
10.606,1024.3,60.413,2.947,24.208,1087.0,550.0,134.61,11.937,1.3509,79.494
10.918,1023.9,59.074,2.9392,24.107,1086.4,549.88,134.1,11.978,1.32,78.455
11.267,1023.6,60.115,2.9429,24.245,1086.9,550.22,134.53,11.978,1.3335,77.14399999999998
11.308,1023.5,61.319,2.9139,24.153,1086.3,550.06,134.58,11.893,1.6014,78.307
10.415,1023.2,72.179,2.8543,24.071,1086.1,550.08,134.9,11.787,1.5664,78.024
9.3203,1023.0,80.562,2.805,23.709,1084.4,550.02,133.85,11.752,1.7373,78.956
7.9978,1022.9,85.18,2.7934,23.45,1083.8,549.87,133.84,11.823,1.8813,77.194
7.1961,1022.2,88.675,2.8258,23.618,1083.8,550.02,134.1,11.777,1.9608,77.19800000000002
6.4522,1021.7,90.139,2.7965,23.496,1083.2,550.04,133.95,11.793,2.1434,77.249
5.9803,1021.5,92.519,2.7898,23.47300000000001,1083.4,550.1,134.12,11.831,1.8915,77.964
6.0233,1021.2,93.375,2.7593,23.322,1082.0,550.03,132.86,11.754,1.9619,78.132
6.1226,1020.6,93.145,2.7897,23.298,1081.8,549.9,132.5,11.73,2.0173,77.902
6.2831,1020.1,92.381,2.722,22.499,1070.1,545.74,126.16,11.496,2.5397,102.27
7.8015,1017.5,87.22399999999998,2.9161,24.329,1086.7,549.96,134.97,11.85,1.6214,81.514
8.0973,1017.4,88.417,2.539,20.785,1057.2,544.47,117.6,10.93,6.3039999999999985,103.03
8.3027,1017.4,88.08200000000002,2.8523,23.94,1084.6,549.84,134.07,11.795,1.5752,77.293
8.8225,1017.2,87.90700000000002,2.8688,24.052,1085.2,549.97,134.23,11.757,1.6025,77.145
9.5834,1016.5,89.63799999999998,2.8881,24.141,1085.5,550.05,134.22,11.882,1.5283,76.702
10.435,1015.9,90.33,2.9034,24.171,1085.5,550.01,134.05,11.875,1.523,74.93
11.144,1015.4,86.87700000000002,2.9338,24.2,1085.5,550.03,133.83,11.864,1.5379,77.93
11.517,1014.7,86.165,2.9513,24.228,1085.7,549.89,133.89,11.889,1.646,76.77
11.981,1014.3,84.40799999999999,2.9952,24.237,1086.0,550.07,133.98,11.818,1.6021,77.563
12.232,1014.3,83.286,2.9749,24.379,1086.5,549.96,134.42,11.847,1.4276,75.824
12.129,1014.1,83.271,2.9325,24.449,1086.5,550.05,134.59,11.916,1.4067,73.689
11.91,1013.8,86.37700000000002,2.9202,24.342,1085.9,549.88,134.3,11.952,1.3319,73.423
11.404000000000002,1013.9,90.995,2.9001,24.156,1085.0,550.01,133.92,11.919,1.5693,73.344
11.043,1013.5,94.581,2.9392,24.27,1085.5,550.03,134.51,11.857,1.7337,73.399
10.759,1013.1,97.18,2.9441,24.259,1085.4,549.99,134.42,11.889,1.713,73.03699999999998
10.848,1012.8,98.928,2.9448,24.17,1084.8,550.11,133.84,11.889,1.6736,73.06
11.199000000000002,1012.4,99.042,2.9167,23.984,1083.7,550.05,132.79,11.806,1.7753,73.186
11.225,1012.0,99.811,2.9259,23.959,1083.5,550.04,132.72,11.754,1.7597,73.594
11.539,1011.7,100.15,2.5678,20.649,1054.7,543.83,115.69,10.919,7.582000000000002,88.087
11.98,1011.6,100.15,2.3306,18.847,1047.5,546.19,108.49,10.389,7.6803,85.15
12.146,1011.1,100.14,2.3424,18.679,1048.5,547.48,107.97,10.303,7.5389,88.25299999999999
12.047,1010.2,100.15,2.335,18.676,1048.7,547.67,107.92,10.258,7.2387,88.046
11.697,1010.0,100.14,2.3454,18.86,1050.9,548.64,109.01,10.286,6.1676,83.118
11.081,1009.6,100.15,2.6868,21.91,1070.4,549.66,123.54,11.183,3.8312,79.035
10.868,1009.0,100.16,2.9737,24.273000000000003,1085.6,549.94,134.52,11.800999999999998,1.6477,73.333
10.929,1008.6,100.16,2.9429,24.034,1084.3,550.05,133.44,11.745,1.6139,71.937
10.911,1009.2,100.15,2.932,24.024,1084.7,550.05,133.98,11.838,1.596,71.635
10.778,1008.9,100.16,2.9308,23.833,1083.9,550.02,133.37,11.834,1.6683,72.275
11.247,1008.3,100.16,2.9375,24.263,1085.3,549.63,134.26,11.918,1.6375,71.99
11.644,1007.9,100.16,2.9319,24.286,1085.0,549.98,133.94,11.911,1.4532,71.926
11.92,1007.8,100.12,2.91,24.087,1084.2,549.95,133.32,11.871,1.4404,72.541
11.811,1007.7,99.738,2.9209,24.255,1085.8,549.95,134.72,11.81,1.3586,73.433
11.737,1008.0,98.208,2.9122,24.12,1084.7,549.86,133.99,11.875,1.3394,74.281
11.452,1008.2,96.646,2.8868,24.004,1084.5,549.94,134.05,11.78,1.3977,75.307
10.749,1008.5,96.722,2.8381,23.75,1083.7,549.94,133.55,11.775,1.9479,76.439
10.212,1008.8,98.65,2.8338,23.539,1082.6,550.01,132.73,11.786,2.218,75.95
10.023,1009.3,99.433,2.844,23.727,1083.6,550.01,133.63,11.854,1.7021,75.684
10.122,1009.5,98.836,2.8455,23.675,1083.3,550.02,133.19,11.818,1.9646,75.02
10.389,1009.6,98.033,2.8567,23.887,1084.3,549.95,133.94,11.872,1.7039,74.47
10.52,1009.9,96.57,2.8525,23.83,1083.3,549.93,133.23,11.787,1.7918,75.27
10.49,1010.2,95.629,2.8433,23.687,1082.6,550.18,132.61,11.754,1.9038,75.90899999999998
10.542,1010.1,95.753,2.8502,23.648000000000003,1082.3,549.95,132.17,11.699000000000002,2.0907,75.671
10.738,1010.0,95.574,2.8533,23.827,1083.6,549.96,133.03,11.809,1.5777,75.854
10.798,1009.8,95.81,3.205,26.88300000000001,1098.8,548.99,146.04,12.622,0.91506,83.117
10.899,1009.4,96.326,3.059,25.847,1094.2,550.09,141.68,12.248,1.3191,81.368
11.178,1009.0,96.27,2.8942,23.898000000000003,1083.4,549.81,132.82,11.823,1.8144,74.641
11.145,1008.5,96.165,3.0595,25.811,1094.0,550.28,141.5,12.204,1.2288,79.146
11.315,1008.4,97.173,2.9637,24.353,1086.2,549.88,134.99,11.839,1.7549,74.078
11.412,1008.5,94.183,3.5808,30.154,1099.9,538.57,154.64,13.308,0.92959,71.81
11.201,1008.4,93.703,2.9276,24.254,1085.5,549.8,134.53,11.78,2.1415,74.569
11.572,1008.3,95.086,2.9358,24.105,1084.7,550.25,133.86,11.781,1.6389,72.53699999999998
12.089,1008.1,93.169,2.9381,23.968000000000004,1083.9,550.0,133.1,11.851,1.6608,72.256
12.549,1007.4,89.49,2.9826,24.236,1085.3,549.94,134.17,11.863,1.7696,74.665
12.959,1006.5,87.72,2.9708,24.173,1084.9,549.84,133.75,11.785,1.5992,74.01
13.174,1005.8,85.264,2.9395,23.857,1083.1,550.08,132.31,11.787,1.7314,73.96600000000002
13.253,1005.3,85.34100000000002,2.9836,24.186,1084.9,550.09,133.81,11.92,1.4179,73.96300000000002
13.112,1005.1,87.20200000000001,2.9893,24.321,1085.5,549.92,134.37,11.903,1.0566,73.525
12.905,1004.7,89.81,2.9679,24.313,1085.4,549.86,134.41,11.804,1.4863,73.82300000000002
12.709,1004.2,91.677,2.9771,24.397,1085.9,549.88,134.91,11.838,1.1021,73.182
12.646,1003.6,92.452,2.9545,24.091,1084.3,549.78,133.49,11.765,1.0595,71.92
12.723,1003.0,91.264,2.9556,24.012,1083.8,550.06,133.16,11.835,1.2411,72.789
12.554,1002.4,92.681,2.95,24.067,1084.2,549.77,133.62,11.865,1.3294,73.048
12.439,1001.7,93.736,2.9578,24.075,1084.1,550.2,133.57,11.818,1.4529,72.445
12.615,1001.2,93.097,3.8433,31.68,1099.7,533.76,157.75,13.617,0.6282800000000001,69.413
12.341,1000.9,97.427,3.7896,31.189,1099.8,535.36,156.95,13.594,0.53278,70.563
11.85,1000.0,100.15,2.957,23.866,1082.8,550.25,132.51,11.813,1.3333,71.634
11.834,999.64,100.16,2.9639,23.94400000000001,1083.2,550.09,132.82,11.764,1.8635,71.686
12.099,999.31,100.15,2.9893,24.283,1084.8,550.15,134.1,11.9,1.0197,70.309
12.379,999.03,100.14,2.9730000000000003,24.11,1083.6,549.89,133.02,11.785,1.3074,69.893
12.57,998.72,100.07,2.9904,24.372,1084.9,549.85,134.08,11.863,1.1849,72.285
12.655,998.74,99.467,3.3996,28.204,1099.9,546.19,148.73,12.733,0.60348,75.37100000000002
12.783,998.82,98.737,2.968,24.532,1085.2,549.82,134.27,11.824000000000002,1.1951,71.04899999999998
12.93,999.06,98.212,2.9935,24.759,1086.3,549.88,135.21,11.808,1.2834,71.432
13.05,999.18,97.715,2.9693,24.552,1085.3,550.22,134.39,11.8,1.4671,71.586
13.172,999.47,97.396,2.9628,24.522,1084.9,549.9,134.01,11.77,1.8759,72.293
12.905,1000.1,91.549,2.8491,24.155,1083.5,549.97,133.35,11.787,1.4378,73.15899999999998
10.390999999999998,1000.3,90.421,2.7648,23.938,1082.7,549.89,133.53,11.783,1.7149,75.285
9.8242,1000.2,90.426,2.7478,23.939,1082.6,549.98,133.51,11.732,1.6596,73.63600000000002
9.5531,1000.1,89.75299999999999,2.7597,23.788,1082.3,549.97,133.29,11.715,1.6291,73.226
9.0357,1000.4,88.205,2.7064,23.803,1081.9,550.04,133.22,11.704,1.6126,74.583
8.1931,1000.7,90.053,2.7162,23.939,1082.9,550.1,134.25,11.805,1.5733,75.42
7.3262,1001.2,92.187,3.3761,30.091,1093.8,535.68,154.17,13.262,1.0989,71.832
6.5327,1001.7,94.969,3.703,33.194,1099.9,528.71,164.78,14.014,0.51618,67.84899999999999
5.9579,1002.2,94.34,3.6484,32.868,1100.1,529.79,164.31,13.931,0.5978399999999999,68.527
5.3029,1002.9,95.474,3.69,32.895,1099.8,529.14,165.26,13.995,0.44669,66.705
4.9030000000000005,1004.6,95.265,2.7446,23.314,1081.4,549.92,133.81,11.749,1.3779,78.433
4.5317,1005.3,91.789,2.7349,23.179,1080.9,550.01,133.63,11.668,1.6568,78.843
4.3515,1006.3,88.355,2.7243,23.103,1080.7,549.98,133.58,11.679,1.9036,79.973
4.0341,1006.8,88.82600000000002,2.7018,22.964,1080.0,549.99,132.97,11.635,1.8287,81.187
3.5906,1006.9,86.74700000000001,2.5785,21.81900000000001,1062.9,543.31,125.41,11.262,4.7429,93.563
2.1922,1008.5,82.95700000000002,2.5132,20.54,1059.7,546.04,119.19,10.876,3.427,116.85
2.3623,1008.5,85.39200000000002,2.7756,23.356,1082.4,549.96,134.85,11.72,1.4243,83.389
2.4395,1008.9,83.307,3.2924,28.084,1090.3,538.56,149.99,12.914,1.1463,78.336
2.5860000000000003,1009.1,81.156,3.8435,33.266,1099.9,526.54,167.61,14.175,1.4634,70.9
2.582,1009.1,79.988,3.9009,33.643,1100.0,524.97,168.74,14.238,0.62069,67.54899999999999
2.1006,1008.9,90.24,3.9683,34.355,1100.0,523.0,170.6,14.372,0.31939,67.191
1.0891,1008.9,97.386,4.0088,34.423,1099.9,522.48,171.3,14.456,0.72411,69.503
0.93979,1009.3,99.966,4.1763,34.459,1100.0,522.51,171.36,14.418,0.37778,66.538
0.91206,1009.7,100.2,4.4082,34.687,1099.9,521.9,171.69,14.443,0.29088,65.27600000000001
0.6039399999999999,1010.9,100.2,5.5052,34.058,1099.9,523.7,170.51,14.349,0.17509,66.116
0.58759,1011.3,100.2,6.4027,33.356,1099.8,525.81,168.98,14.178,0.19734,66.69800000000001
0.76744,1011.8,100.2,6.3039,31.262,1095.5,530.58,159.08,13.653,0.3332,69.125
1.6462,1012.4,98.996,4.4664,22.877,1080.2,549.93,129.99,11.632,1.3072,88.44200000000002
1.9711,1012.5,98.018,4.5051,23.91,1086.0,549.91,134.15,11.924,0.55129,84.053
2.0124,1012.7,94.695,4.3610000000000015,23.955,1086.8,549.94,134.53,11.972,0.86987,84.89299999999999
2.2186,1012.6,92.467,4.1548,23.41800000000001,1082.4,549.46,131.44,11.762,1.6769,92.211
2.2158,1013.1,88.695,3.3709,19.387,1058.9,550.17,113.32,10.624,4.2764,99.759
2.0817,1013.5,86.93,3.2777,19.423,1059.1,550.01,113.6,10.595999999999998,4.3369,101.61
1.3883,1013.6,88.029,3.1927,19.382,1059.0,550.03,113.69,10.595999999999998,4.6744,105.21
1.2645,1013.7,87.23899999999998,3.1398,19.33,1058.7,550.04,113.45,10.583,4.7917,108.15
1.7359,1013.7,84.242,3.1256,19.408,1058.8,550.07,113.45,10.65,4.4532,104.5
2.4109,1013.5,83.984,3.1092,19.492,1058.5,549.43,113.75,10.617,4.2201,106.94
2.6609,1013.7,84.398,3.4049,22.093000000000004,1073.7,549.44,125.3,11.312,2.634,101.62
2.9810000000000003,1013.9,84.65799999999999,3.6767,24.197,1087.2,550.01,134.86,11.896,1.2147,85.512
3.4203,1013.8,84.78,3.5516,24.05,1086.0,550.04,135.03,11.86,1.2633,84.545
3.5955,1013.6,85.12299999999998,3.3654,23.541,1083.1,550.03,134.3,11.739,1.8913,83.195
3.7,1013.1,85.486,3.4103,23.866,1085.1,549.99,135.18,11.899,2.3162,83.693
4.1564,1012.4,85.62200000000001,3.4272,23.978,1085.5,549.87,134.17,11.949000000000002,2.3116,84.46
4.5143,1012.5,86.71,3.3839,24.155,1086.1,550.06,134.56,11.937,1.6874,83.931
4.8178,1012.7,88.47399999999998,3.3619,24.197,1086.3,549.87,134.66,11.907,1.3232,83.39200000000002
4.792,1012.9,90.272,3.7188,27.906,1092.1,540.99,145.78,12.824000000000002,1.0949,78.518
4.9154,1012.9,91.425,4.3276,33.31,1099.8,527.28,162.66,14.073,0.41067,67.55199999999999
4.6804,1013.1,93.051,4.1439,32.93,1099.8,528.16,165.62,14.015999999999998,0.36632,68.13
4.3299,1013.3,95.267,3.5533,27.548,1091.5,541.22,147.66,12.764,0.89717,76.878
4.4561,1013.3,95.379,3.1562,23.956,1086.1,550.14,135.36,11.867,1.315,82.395
4.5552,1013.4,94.488,3.0889,23.706,1084.3,550.22,133.93,11.833,1.4462,82.135
4.524,1013.7,93.167,3.0312,23.611,1083.6,550.0,133.7,11.84,1.5999,81.979
4.2429,1013.9,92.083,3.0043,23.619,1083.5,550.08,134.24,11.776,1.6044,82.59
3.9984,1013.8,91.01,2.94,23.274,1081.8,549.92,133.01,11.655,1.6016,83.13600000000002
3.7477,1013.8,88.633,2.9302,23.254,1081.9,550.0,133.13,11.746,1.5308,83.56299999999997
3.7533,1014.0,89.811,2.7502,21.705,1066.3,546.21,123.92,11.206,4.2779,106.93
3.8868,1014.2,84.87100000000002,2.491,19.222,1051.1,545.91,111.92,10.482,7.0255,119.89
3.8799,1014.5,85.40700000000002,2.4699,19.264,1049.6,544.87,111.83,10.485,7.2476,118.48
4.0742,1014.7,86.19,2.7091,21.283,1064.7,546.81,121.46,11.083,4.8122,105.22
4.1992,1015.1,86.63799999999998,2.9316,23.515,1083.3,549.96,133.81,11.703,1.5046,82.601
4.1811,1015.6,87.478,2.8575,23.434,1083.1,550.01,134.46,11.815,1.5418,82.369
4.3819,1016.1,87.744,2.8899,23.447,1083.4,549.89,134.53,11.798,1.5968,83.15100000000002
4.5844,1016.0,87.36,2.8676,23.257,1082.4,550.08,133.64,11.774,1.6556,82.384
4.593,1015.8,87.124,2.8513,23.297,1082.9,550.04,134.11,11.74,1.3733,82.34100000000002
4.5716,1015.7,87.541,2.8691,23.437,1083.6,549.97,134.67,11.832,1.3822,82.35700000000001
4.7357,1015.8,87.833,2.8611,23.595,1084.1,549.9,135.08,11.844,1.3675,81.212
4.7076,1016.4,87.65100000000002,2.8772,23.572,1084.1,549.95,134.64,11.87,1.287,80.542
4.626,1016.7,87.869,2.9483,23.835,1085.4,549.89,135.32,11.956,1.2903,80.156
4.4809,1017.0,88.21,4.0757,34.268,1099.9,522.96,168.06,14.361,0.41879,63.952
4.3686,1017.3,89.425,3.9818,33.509,1100.2,525.18,166.93,14.21,0.36959,63.647
4.355,1017.7,91.229,4.0394,33.735,1100.0,524.37,167.37,14.286,0.31551,63.858
4.4445,1018.0,92.483,3.2471,26.659,1089.1,541.86,144.89,12.642,1.1043,75.102
4.6788,1018.3,92.511,2.8941,23.466,1084.2,549.93,134.43,11.890999999999998,1.272,79.40100000000002
4.692,1018.5,93.654,2.8844,23.46,1084.0,549.85,134.2,11.82,1.2904,79.28399999999998
4.812,1018.5,94.067,2.8826,23.47,1084.1,549.96,134.15,11.800999999999998,1.3063,80.28699999999998
4.5756,1018.1,94.388,2.8035,22.812,1079.0,549.12,130.81,11.585,2.462,87.93799999999996
5.0728,1017.8,93.302,2.476,19.198,1057.7,549.92,112.01,10.612,5.4244,110.26
5.2528,1017.7,91.963,2.47,19.179,1057.3,549.92,111.55,10.575,5.1907,107.83
5.1017,1017.6,93.184,2.4337,19.172,1057.0,550.01,111.3,10.513,5.4064,111.25
4.874,1017.5,93.858,2.4171,19.086,1056.1,549.82,111.04,10.512,5.6956,115.66
5.3061,1018.3,94.381,2.86,23.459,1083.7,549.79,134.39,11.709,1.6359,79.229
5.5379,1018.5,95.824,2.8765,23.506,1084.1,549.98,134.34,11.745,1.2568,77.139
5.9451,1018.1,96.61,2.8643,23.47300000000001,1083.9,549.92,134.0,11.785,1.3697,77.476
6.2801,1017.5,97.52,2.9017,23.592,1084.6,549.91,134.46,11.858,1.6547,77.32300000000002
6.6343,1017.4,97.822,2.9311,23.627,1084.4,550.01,134.25,11.776,1.6029,77.361
6.854,1017.5,96.731,2.904,23.466,1083.4,550.1,133.37,11.79,1.7432,78.64699999999998
6.8955,1017.8,95.46,2.9272,23.704,1084.9,550.0,134.57,11.863,1.7659,77.187
6.7757,1017.7,95.563,2.9189,23.658,1084.5,550.03,134.38,11.818,1.7309,77.365
6.6694,1017.9,95.939,2.9479,24.024,1086.8,549.94,136.34,11.884,1.5093,77.257
6.6571,1018.4,95.482,2.8784,23.613000000000003,1084.2,550.08,134.19,11.817,1.4852,77.263
6.4944,1018.6,96.125,2.8989,23.532,1083.8,549.91,133.9,11.839,1.6184,77.15100000000002
6.4484,1019.0,97.032,2.8735,23.323,1082.8,550.06,133.05,11.822,1.6462,77.139
6.5559,1019.1,97.657,2.91,23.525,1084.2,550.04,134.13,11.855,1.5274,77.033
6.6575,1019.3,97.994,2.8997,23.63,1084.6,550.14,134.41,11.894,1.4845,77.138
6.827000000000001,1019.6,98.305,2.8985,23.546,1083.8,549.86,133.64,11.826,1.5472,77.14
7.0876,1019.6,97.632,2.902,23.661,1084.4,549.92,133.98,11.786,1.5882,75.794
7.0473,1019.6,96.885,2.4558,19.501,1032.0,532.32,109.21,10.567,11.374,112.23
7.4933,1020.0,95.907,2.4185,19.45,1035.5,535.17,109.51,10.548,11.789,104.67
7.6369,1020.1,94.562,2.4163,19.429,1042.7,539.6,111.22,10.544,9.8053,97.042
7.2086,1019.7,95.242,2.4292,19.576,1043.4,539.88,111.63,10.542,9.5847,97.051
6.6429,1019.8,94.478,2.4324,19.561,1034.9,533.98,110.38,10.554,12.93,109.23
6.2206,1020.1,95.525,2.5506,20.446,1044.1,536.5,115.22,10.887,10.588,109.36
5.7933,1020.7,96.06,2.8848,23.524,1083.8,549.97,133.55,11.81,1.8211,79.75399999999998
5.897,1021.3,96.871,2.9519,23.901,1086.3,550.12,134.63,11.941,1.5914,79.416
6.8391,1021.7,97.401,2.9233,23.774,1085.2,550.04,134.5,11.759,1.3202,77.339
7.6493,1022.0,96.057,2.8945,23.636,1084.2,550.02,133.79,11.736,1.4439,77.152
8.8889,1021.7,91.623,2.9491,23.908,1084.7,549.99,133.53,11.781,1.5178,76.98899999999998
9.9736,1021.1,81.416,2.9676,24.154,1086.0,550.09,134.16,11.782,1.4073,75.21300000000002
10.453,1021.0,77.637,2.975,24.121,1085.4,550.08,133.32,11.852,1.3589,75.267
10.743,1021.1,77.01899999999998,2.9581,24.171,1085.7,549.89,133.86,11.847,1.3462,75.028
11.137,1021.3,74.755,2.9493,24.208,1085.9,549.91,134.04,11.96,1.5049,76.457
11.137,1021.3,73.946,3.9891,33.618,1099.3,526.14,162.45,14.13,0.78528,66.38
10.397,1021.2,79.48899999999998,3.9525,33.439,1099.9,526.84,163.47,14.115,0.74315,63.409
9.5352,1021.4,80.329,3.8279,32.567,1099.9,529.49,162.21,13.976,0.43191,65.018
8.7929,1021.3,83.23100000000002,3.1194,26.157,1087.2,543.74,141.5,12.364,1.2254,74.328
7.5881,1021.5,87.60799999999998,2.7575,23.25,1081.2,550.0,132.1,11.629,1.8729,77.828
6.7075,1021.5,91.124,2.7758,22.842,1079.1,550.07,130.55,11.613,2.1766,78.741
6.1001,1021.6,93.236,2.8345,23.364,1082.5,550.08,133.29,11.769,1.8898,77.22399999999998
6.3297,1021.5,95.555,2.8704,23.649,1084.0,550.03,134.29,11.841,1.8833,76.986
6.3592,1021.4,94.552,2.8559,23.58,1083.5,549.81,133.86,11.827,1.6241,77.133
5.9141,1021.3,93.878,2.6849,22.145,1058.0,539.02,123.71,11.305,1.9272,98.592
5.5813,1021.8,91.906,3.0081,24.318,1087.7,549.93,134.08,11.89,1.2151,80.21600000000002
5.72,1022.1,91.596,3.6101,30.213,1093.9,534.06,153.24,13.377,0.7507,69.074
6.1369,1022.6,94.141,4.0021,33.866,1099.9,524.93,165.93,14.207,0.21251,61.082
7.438,1022.8,96.561,3.9263,33.133,1100.2,527.47,163.62,14.111,0.22119,62.699
9.7338,1022.5,97.038,3.9267,32.849000000000004,1100.1,528.76,161.15,14.014,0.36978,64.665
11.534,1021.9,88.39299999999999,3.9578,32.575,1100.0,529.56,160.03,13.933,0.28695,63.045
12.386,1021.5,84.478,3.8925,32.253,1099.8,530.82,159.01,13.866,0.28804,63.662
13.081,1021.1,81.064,3.887,32.204,1100.2,531.15,158.95,13.872,0.27332,64.383
12.791,1020.9,80.06,3.9283,32.68,1100.2,529.62,159.86,13.95,0.37326,64.017
12.495,1020.9,82.26700000000002,3.9022,32.525,1100.1,530.1,160.13,13.956,0.42917,64.366
12.11,1020.8,83.588,3.9296,32.997,1100.3,528.57,161.64,14.007,0.70827,64.645
11.319,1021.0,85.867,3.0903,25.4,1086.5,546.12,138.28,12.194,1.6235,72.676
10.186,1021.1,88.555,2.901,23.841,1084.1,550.12,133.65,11.821,1.7204,74.854
9.0964,1020.8,91.398,2.9174,23.857,1084.3,549.74,134.05,11.807,1.754,76.195
8.3157,1020.5,93.014,2.8702,23.765,1083.7,550.09,133.8,11.845999999999998,1.5769,77.312
7.4388,1020.3,92.984,2.8574,23.684,1083.4,549.82,133.75,11.77,1.7709,78.999
6.6618,1020.1,93.945,2.8515,23.591,1083.0,550.19,133.64,11.705,1.7525,79.329
6.3491,1019.8,95.514,2.881,23.513,1082.6,550.06,133.32,11.753,1.5994,78.601
6.4457,1019.3,95.694,2.8346,23.486,1082.5,550.02,133.19,11.72,1.6572,77.41199999999998
6.5022,1019.4,95.585,2.8677,23.476,1082.3,549.84,132.83,11.739,1.6139,76.433
6.9756,1019.1,97.407,2.5781,20.712,1056.9,544.55,117.1,10.839,6.4104,103.4
7.2363,1018.8,97.795,2.4729,19.183,1045.9,543.35,109.22,10.492,9.2752,116.53
6.8455,1018.9,96.46,2.6999,21.568,1065.1,546.21,122.3,11.199000000000002,5.4105,96.97
6.4714,1018.9,98.487,2.9703,23.889,1085.0,550.0,134.3,11.894,1.7719,78.376
6.688,1019.0,99.795,2.9828,23.964,1085.0,549.99,134.1,11.878,1.6839,77.249
7.5165,1019.2,99.647,3.1194,25.325,1085.6,546.14,137.41,12.207,1.7873,75.027
8.1786,1019.5,100.15,4.0606,33.619,1099.9,526.44,164.0,14.172,0.40785,62.508
10.131,1019.5,100.17,3.9461,32.669000000000004,1099.9,529.6,160.21,13.878,0.25008,64.889
12.582,1019.4,97.842,3.9271,32.294000000000004,1100.0,531.2,157.92,13.774,0.23897,67.411
14.306,1018.8,88.585,3.8647,31.524,1099.9,533.82,155.34,13.672,0.39022,68.771
15.501,1018.1,80.116,3.8473,31.388,1100.1,534.32,154.83,13.619000000000002,0.63457,69.872
15.618,1017.7,80.018,3.8121,31.256,1099.9,535.0,154.97,13.655,0.72528,70.97399999999998
15.331,1017.6,81.503,3.8812,32.083,1099.7,532.15,157.04,13.775,0.84552,68.558
14.834,1017.3,84.81,3.7105,30.885,1098.4,535.23,154.4,13.517,0.88989,68.936
13.72,1017.1,88.963,2.9934,24.41800000000001,1086.4,550.03,134.35,11.865,2.2195,73.858
