ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
13.914,1002.8,87.92299999999999,2.4882,19.106,1053.1,549.89,109.61,10.294,5.2152,72.957
13.021,1001.9,95.118,2.4730000000000003,19.237,1052.6,549.54,109.54,10.339,5.7029999999999985,75.813
13.077,1002.0,94.635,2.5111,19.311,1052.9,549.53,110.01,10.324000000000002,5.5325,75.97800000000002
13.712,1002.3,93.364,2.9563,23.161,1076.7,549.78,127.47,11.382,2.8381,76.086
13.979,1002.7,92.387,3.1495,24.345,1084.7,549.64,133.16,11.775,1.3630000000000002,72.501
14.602,1002.8,91.447,3.9801,30.874,1099.3,536.49,154.13,13.468,0.8931100000000001,73.324
15.785,1002.6,86.791,4.0369,30.825,1099.8,536.49,154.1,13.487,0.66152,72.895
16.497,1002.2,83.20700000000002,3.2997,24.78,1086.7,549.21,134.55,12.007,1.5089,75.003
16.977999999999998,1001.9,80.867,3.2288,24.487,1086.0,549.91,133.35,11.958,1.421,73.83800000000002
17.254,1002.1,77.574,3.2377,24.492,1085.9,550.11,133.16,11.888,1.6276,74.792
17.017,1002.3,75.665,3.2539,24.585,1086.6,550.05,133.89,11.867,1.9174,74.83800000000002
16.294,1002.5,78.139,3.1995,24.263,1085.1,550.17,133.0,11.819,1.8896,73.642
15.402,1003.0,79.97,3.1574,24.559,1086.8,549.8,134.67,11.887,2.1463,75.819
14.211,1003.4,85.995,3.1195,24.501,1086.5,549.99,134.95,11.833,1.4812,75.10600000000002
13.884,1003.8,89.854,3.1272,24.077,1084.5,549.79,133.07,11.905,1.5938,72.389
14.066,1004.1,90.07,3.1256,23.907,1083.6,549.98,132.25,11.845999999999998,2.0202,72.76100000000002
13.932,1004.3,90.297,3.1497,24.208,1085.3,549.9,133.75,11.913,1.6631,73.086
13.496,1004.5,89.28200000000002,3.1002,24.214,1085.1,550.02,133.6,11.890999999999998,1.7198,72.296
13.818,1004.8,85.98,3.1338,24.477,1086.5,549.81,134.38,11.887,1.758,74.436
13.948,1004.9,84.884,3.0925,24.263,1084.6,549.96,132.92,11.825,2.7174,76.835
13.061,1004.8,87.925,3.0605,24.41,1085.3,549.82,133.99,11.822,0.90182,71.585
13.32,1004.8,89.331,2.4539,18.883,1050.8,548.97,108.37,10.334,5.9653,78.883
13.418,1004.4,87.635,2.4756,18.839,1048.4,547.66,107.98,10.278,7.3743,85.04799999999999
13.824000000000002,1004.2,89.494,2.4977,18.876,1052.8,549.95,109.0,10.279000000000002,5.8389,77.461
14.114,1004.2,88.595,2.4871,18.968,1052.6,549.94,108.99,10.273,5.9572,76.003
14.295,1004.2,87.337,2.5933,19.754,1058.0,549.93,112.95,10.579,4.4796,70.683
13.928,1004.7,89.71799999999998,3.1326,24.425,1086.1,550.24,134.3,11.859000000000002,1.4212,73.752
13.941,1005.0,89.443,3.1906,24.486,1086.9,549.81,134.79,11.893,1.3730000000000002,74.126
14.149,1005.3,88.794,3.2138,24.406,1086.4,549.93,134.3,11.882,1.4322,75.354
14.853,1005.6,86.79899999999998,3.2255,24.303,1085.6,550.24,133.15,11.953,1.2255,74.318
15.604,1005.9,84.73700000000002,3.2838,24.425,1086.1,550.0,133.48,11.953,1.2196,75.574
15.86,1005.9,83.76100000000002,3.3138,24.585,1086.5,549.97,133.88,11.893,1.948,74.83800000000002
16.26,1006.0,78.539,3.2873,24.38,1085.5,550.02,132.71,11.935,2.4131,74.925
16.597,1006.6,69.791,3.2688,24.481,1086.0,550.06,133.18,11.967,2.3268,77.342
16.526,1007.3,67.689,3.2510000000000003,24.487,1086.6,550.11,133.56,11.890999999999998,1.7015,76.82600000000002
15.74,1008.0,66.95,3.2224,24.58,1087.3,550.15,134.53,11.967,1.1958,77.315
15.169,1008.6,65.032,3.1834,24.462,1086.3,549.88,133.93,11.909,1.3237,76.469
14.652,1009.3,68.26100000000001,3.1791,24.388,1086.7,549.86,134.46,11.861,1.6633,77.274
13.914,1009.9,74.984,3.159,24.362,1086.7,550.11,134.71,11.967,1.8845,75.683
13.171,1010.3,82.223,3.0935,24.071,1085.3,549.96,133.72,11.903,2.3157,72.202
12.992,1010.9,82.51899999999998,3.1056,24.238000000000003,1086.1,550.03,134.43,11.944,1.9871,75.00399999999998
12.248,1011.4,86.962,3.0431,23.872,1084.3,549.98,133.18,11.826,3.2338,79.868
12.564,1011.4,88.697,3.0803,23.776,1083.9,549.84,132.56,11.797,3.8353,81.598
11.989,1011.3,88.40100000000002,3.0559,23.882,1084.4,549.89,133.33,11.845999999999998,2.2958,76.21300000000002
11.573,1011.1,90.998,3.1004,24.20300000000001,1085.9,549.86,134.42,11.907,1.5726,74.51
11.306,1011.1,90.532,3.1010000000000004,24.349,1086.6,549.96,135.05,11.928,1.7062,74.722
11.081,1010.9,89.34200000000001,3.0481,24.085,1084.1,549.67,133.48,11.799,3.0663,76.87100000000002
11.208,1010.8,88.425,3.9378,31.866,1099.9,532.58,158.87,13.762,3.0604,78.94800000000002
10.654000000000002,1010.7,87.071,4.0029,32.713,1100.1,529.84,161.53,13.945,3.0316,86.29899999999998
9.322,1010.6,88.008,4.0002,32.745,1099.9,529.52,162.99,13.944,2.5389,85.74799999999998
8.2096,1010.3,89.36,2.9866,24.026,1084.3,549.7,135.23,11.791,2.8715,84.59
7.9303,1010.2,92.871,2.9989,23.902,1084.1,549.9,134.75,11.827,3.2053,79.344
9.187,1009.9,97.84,3.0304,23.915,1083.6,550.14,133.27,11.719,2.4908,77.351
11.931,1009.7,95.647,3.1263,24.358,1086.0,549.94,134.05,11.816,2.8493,80.797
13.373,1009.1,87.811,3.1265,24.513,1086.5,549.97,134.52,11.929,3.7961,81.86399999999998
13.903,1007.9,85.975,3.11,24.442,1085.8,550.27,133.98,11.816,2.0437,75.936
14.198,1006.9,85.54799999999999,3.156,24.612,1086.1,550.16,134.02,11.862,1.6493,75.449
15.129,1005.9,82.345,3.2115,24.833,1087.5,549.92,134.91,12.001,1.4481,75.124
15.284,1005.2,82.678,3.2132,24.763,1087.4,550.07,135.01,11.902,1.6609,75.72399999999998
15.393,1004.6,81.499,3.2168,24.8,1087.6,549.98,135.14,11.862,1.6914,75.642
14.815,1004.0,86.58,3.1756,24.691,1087.1,550.0,135.11,11.9,1.5601,74.581
13.437,1003.3,93.96,3.1413,24.753,1086.9,550.21,135.28,11.880999999999998,1.5531,74.557
13.012,1002.7,95.267,3.1058,24.296,1084.3,549.83,133.07,11.784,1.5107,72.163
13.129,1002.2,94.407,2.8044,21.832,1069.4,550.02,121.94,11.13,2.9148,71.861
12.8,1001.5,97.956,2.4714,18.983,1049.2,547.93,108.65,10.35,6.5351,76.656
12.594,1001.0,99.761,3.0995,24.254,1083.0,550.0,132.77,11.82,2.0676,76.58800000000002
12.64,1000.0,98.179,3.1026,24.526,1084.8,550.0,133.7,11.794,1.6064,74.954
11.937,1000.2,97.418,3.8444,31.553,1099.3,533.88,157.53,13.649,0.079485,67.726
11.16,999.39,100.15,3.1469,24.35,1084.0,550.14,133.75,11.879,0.5172,73.64699999999998
11.48,998.79,100.14,2.5935,19.716,1056.4,549.87,112.84,10.51,3.9685,74.316
11.57,998.54,100.05,2.4943,18.993,1051.9,549.54,109.69,10.379,4.6538,73.704
11.692,998.74,96.851,2.5335,19.052,1049.6,547.82,109.33,10.304,5.9926,79.884
11.864,998.99,96.199,3.1101,23.975,1068.8,542.58,127.72,11.594,4.0622,77.744
11.925999999999998,999.27,95.045,3.1526,24.376,1085.1,549.76,134.56,11.908,1.3298,76.46
12.15,999.64,95.84,3.1543,24.394,1084.8,549.78,134.04,11.782,1.4604,75.84100000000002
12.871,1000.1,92.301,3.1856,24.296,1084.6,550.17,133.39,11.895,2.445,78.285
13.699000000000002,1000.4,88.546,3.2069,24.171,1083.8,550.04,132.5,11.873,2.3288,77.58800000000002
14.662,1000.4,84.119,3.2031,24.351,1084.4,550.07,132.66,11.901,1.8562,74.999
15.448,1000.6,80.352,3.2341,24.7,1086.2,549.83,133.84,11.856,1.6289,74.417
15.85,1000.8,79.378,3.1715,24.478,1084.9,549.92,132.67,11.842,1.5219999999999998,72.26100000000002
15.675999999999998,1001.0,80.704,3.1482,24.477,1084.8,549.95,132.82,11.892,1.4012,71.66199999999998
15.335,1001.4,81.267,3.1045,24.674,1085.4,550.0,133.57,11.847,1.4636,73.328
14.838,1001.8,83.94200000000002,3.0785,24.458,1084.4,549.98,132.9,11.793,1.4285,72.34100000000002
13.997,1001.9,86.64299999999999,3.1249,24.629,1085.6,550.08,133.95,11.929,1.6089,73.635
13.869000000000002,1002.1,87.926,3.0972,24.369,1084.0,549.81,132.6,11.83,1.6639,72.373
13.855,1002.8,88.126,3.0564,24.266,1083.5,549.98,132.35,11.828,2.2406,72.635
12.296,1003.5,94.364,3.0563,24.183000000000003,1083.9,549.97,133.29,11.845,1.4965,72.314
10.544,1003.5,99.522,3.0456,23.851,1082.6,550.04,132.77,11.77,2.3805,80.795
8.9971,1002.9,98.615,3.0321,23.592,1081.9,550.0,132.86,11.738,3.2395,83.212
8.0316,1003.1,97.78,3.0052,23.604,1082.0,549.94,132.97,11.764,2.2932,80.477
7.747999999999997,1003.1,97.368,2.983,23.568,1081.8,549.92,132.78,11.733,1.7024,78.05
7.6311,1003.2,96.951,3.0285,24.114,1085.1,549.96,135.61,11.886,1.4398,78.671
7.341,1003.3,97.566,2.9831,23.455,1078.6,548.45,131.99,11.659,2.641,81.637
7.1613,1002.7,99.819,2.5276,19.477,1034.7,535.45,109.81,10.52,11.717,97.364
7.1675,1002.2,100.17,2.9406,22.935,1078.1,549.98,130.18,11.586,1.5483,75.543
7.1048,1002.1,100.18,3.0163,23.582,1082.0,549.95,133.21,11.727,0.83781,75.516
7.4009,1002.4,100.17,3.7299,29.959,1094.0,535.85,153.16,13.258,0.5808399999999999,73.857
7.8806,1002.2,100.16,4.09,32.668,1100.0,530.02,162.53,13.898,0.56647,70.169
8.3054,1002.0,100.17,4.1091,32.939,1100.0,529.15,162.77,13.958,0.81963,70.782
8.6814,1001.9,100.17,4.109,32.766,1100.1,529.68,162.54,13.921,1.2338,69.44800000000001
9.1305,1001.7,99.568,4.0639,32.356,1099.9,531.07,161.23,13.837,1.3309,70.941
9.6095,1001.3,97.212,4.0171,31.994,1099.9,532.4,160.3,13.765,1.4733,71.536
9.7247,1001.4,96.351,4.0313,32.276,1100.0,531.56,160.81,13.809,1.3479,70.918
9.7368,1001.4,95.328,3.979,31.885,1099.9,532.63,160.18,13.765,1.3526,72.289
9.469,1001.7,96.199,4.093,32.915,1100.0,528.95,162.88,13.983,1.3629,72.243
8.7186,1001.9,97.147,4.0295,32.615,1100.1,529.83,162.83,13.935,0.9873,71.835
7.8788,1001.9,95.092,4.0321,33.152,1100.0,528.25,164.23,14.068,1.3573,72.445
7.2603,1002.3,93.848,4.0488,33.394,1100.0,527.26,165.15,14.054,0.82105,70.521
6.7592,1002.5,92.996,4.0254,33.264,1099.9,527.67,165.16,14.08,0.11053,69.428
6.4668,1002.5,92.675,3.9241,32.863,1099.9,529.04,164.23,14.003,0.2628,70.15899999999999
6.2945,1002.6,91.819,3.9742,33.225,1100.1,527.92,165.1,14.066,0.05506900000000002,67.589
5.9805,1003.1,92.964,3.0016,24.641,1082.8,547.16,136.72,11.963,1.018,75.335
5.7588,1003.7,93.862,2.8829,23.685,1082.4,549.98,134.19,11.738,1.2306,76.37100000000002
5.8349,1004.1,93.054,2.8965,23.737,1082.8,550.09,134.46,11.794,1.0991,77.568
5.8144,1004.4,92.736,2.8997,23.731,1082.9,550.02,134.4,11.731,1.6764,80.425
5.7393,1004.7,91.862,2.8788,23.622,1082.2,550.22,133.87,11.768,2.0743,80.62899999999998
5.5917,1005.0,90.652,2.8984,23.564,1082.3,549.99,133.98,11.634,1.6923,80.65899999999998
5.3834,1005.3,91.688,2.8927,23.504,1082.0,550.0,133.78,11.695,1.6921,81.021
5.1189,1005.5,92.627,2.9493,23.822,1083.9,550.07,135.51,11.709,1.8704,81.3
4.7935,1005.9,92.478,2.9528,23.732,1083.7,550.0,135.38,11.755,1.5730000000000002,80.359
4.4613,1006.5,92.506,2.9694,23.813,1084.0,550.03,135.68,11.777,1.6708,82.28
4.5327,1007.5,91.746,4.1275,33.741,1099.8,525.41,167.26,14.187,0.61143,70.17399999999999
4.6913,1008.6,90.009,4.1458,34.036,1099.9,524.28,168.27,14.262,0.38537,68.976
4.6895,1009.3,88.40799999999999,3.6584,29.831,1092.7,534.03,155.03,13.244000000000002,1.8324,76.492
4.441,1009.6,85.59100000000002,2.6078,20.61,1051.7,540.85,118.38,10.886,9.1433,99.512
4.2616,1009.8,84.459,2.6502,20.957,1056.6,542.56,120.74,11.09,8.4074,103.99
3.9472,1010.2,84.569,2.8056,22.269,1071.9,547.21,128.11,11.418,3.076,102.14
4.1593,1010.6,86.69,2.5022,19.009,1053.8,548.41,111.64,10.536,7.0911,118.4
4.0246,1011.3,93.136,2.7425,20.868,1066.7,549.66,120.66,11.035,4.52,106.75
3.9693,1011.7,93.991,3.0007,23.461,1083.3,549.95,133.89,11.684,2.1201,84.734
3.937,1012.2,94.188,3.0159,23.612,1084.1,550.02,134.71,11.763,1.919,84.557
3.9277,1012.6,92.744,2.991,23.446,1083.0,549.97,133.66,11.796,1.6869,82.845
4.0983,1012.9,91.37,3.019,23.639,1084.1,549.97,134.42,11.771,1.596,82.443
4.2686,1012.9,90.276,3.0238,23.787,1084.8,550.03,134.96,11.853,1.8901,83.04899999999998
4.4799,1013.0,89.421,3.0086,23.608,1083.7,549.99,133.96,11.807,1.9771,82.993
4.5756,1013.1,89.27799999999998,3.0204,23.639,1084.0,550.01,134.21,11.84,2.2143,83.264
4.7054,1012.9,89.485,2.9679,23.349,1082.0,550.01,132.56,11.761,2.3478,83.426
4.922,1012.5,92.226,2.5415,19.263,1044.6,541.78,111.08,10.453,9.8941,118.92
5.1169,1012.4,92.728,2.54,19.334,1045.9,542.66,111.21,10.487,8.6589,118.23
5.3132,1012.6,93.046,2.5578,19.382,1051.3,546.17,112.07,10.538,7.5338,109.05
5.5793,1012.8,92.698,2.8702,22.16,1065.0,544.16,124.43,11.29,4.9313,108.43
5.8362,1012.6,92.404,3.0664,24.055,1085.2,549.77,134.53,11.8,2.8786,87.867
6.1559,1012.4,92.045,3.012,23.741,1083.3,550.03,134.11,11.733,2.5780000000000003,83.831
6.6384,1012.0,93.65,3.0303,23.706,1082.9,549.93,133.6,11.669,2.3469,82.557
7.247000000000001,1011.3,94.627,3.0518,23.7,1082.8,550.09,133.2,11.753,2.6125,82.76700000000002
7.8822,1010.9,93.287,3.0475,23.733,1082.8,549.9,132.96,11.695,1.5892,78.354
8.2215,1010.7,91.392,3.7913,30.204,1094.5,535.22,153.01,13.327,1.0634,74.194
8.4495,1010.9,90.467,4.0686,32.745,1100.0,529.76,161.9,13.928,0.38406,70.219
8.9184,1011.4,88.094,4.0926,32.998000000000005,1099.9,529.05,162.36,14.022,1.4741,71.867
9.1513,1012.1,88.235,4.0472,32.813,1099.9,529.37,162.32,13.945,1.4618,70.902
8.83,1012.8,88.68700000000004,4.1077,33.201,1099.9,527.77,163.58,14.044,1.6777,71.584
8.4371,1013.4,89.36399999999998,3.3814,26.967,1091.2,543.39,145.05,12.53,0.72947,74.402
7.8099,1013.9,90.295,2.9666,23.479,1082.7,549.96,133.34,11.794,1.0367,78.041
7.0305,1014.4,91.289,2.9751,23.412,1082.7,550.02,133.5,11.762,1.1019,79.007
6.4068,1014.8,91.471,2.9609,23.41,1083.0,549.96,133.73,11.765999999999998,1.4814,78.305
6.2523,1015.1,90.841,2.958,23.459,1082.8,549.94,133.56,11.772,1.685,78.84
5.9481,1015.5,91.366,2.9376,23.265,1081.9,550.05,132.87,11.658,1.7104,78.40899999999998
4.7876,1016.0,90.75,2.4911,19.4,1041.4,538.76,111.85,10.525,12.212,117.25
4.533,1016.2,93.104,2.4815,19.417,1040.8,538.36,111.86,10.550999999999998,11.601,116.27
4.6936,1016.5,94.273,2.4802,19.455,1044.3,540.58,112.49,10.577,10.351,110.08
4.9688,1016.8,93.758,2.4877,19.434,1044.3,540.66,112.25,10.603,10.04,110.48
5.1878,1017.2,91.979,2.489,19.402,1045.9,541.64,112.62,10.628,8.7698,111.11
5.2737,1017.5,90.854,2.7068,21.211,1062.0,544.99,122.15,11.129,6.3185,101.22
5.3432,1017.7,88.462,3.775,30.568,1093.7,532.15,155.55,13.498,1.9351,73.388
5.7177,1017.8,87.664,4.1356,33.815,1100.0,524.35,166.9,14.308,1.0421,66.437
6.3616,1017.8,86.289,4.0649,33.156,1100.0,526.76,165.46,14.115,0.79556,66.506
7.2408,1017.6,83.977,4.1028,33.574,1100.0,525.91,165.43,14.213,0.6058899999999999,66.6
8.1213,1017.3,79.35300000000002,4.0833,33.232,1100.1,527.36,164.11,14.095,0.60454,68.018
8.6667,1017.0,75.455,4.0881,33.317,1099.8,527.18,163.9,14.155,0.75747,69.0
8.8522,1016.8,72.238,4.0347,32.872,1100.1,528.66,163.0,14.074000000000002,0.83504,70.692
8.8284,1016.7,73.689,4.113,33.629,1099.9,526.12,164.67,14.198,1.193,69.193
8.191,1016.9,80.983,4.0697,33.25,1100.0,527.0,164.56,14.102,1.3251,68.442
7.4186,1016.9,83.686,3.2745,26.43,1090.4,544.32,144.24,12.45,2.3271,79.50399999999998
6.4131,1017.0,85.434,2.9111,23.285,1082.0,549.79,133.29,11.697,2.4762,82.05799999999998
5.8311,1017.0,87.85,2.9049,23.165,1080.8,549.84,132.54,11.701,2.4077,83.12299999999998
5.4046,1017.2,88.89299999999999,2.9387,23.225,1081.2,550.15,132.93,11.732,2.3203,82.87899999999998
5.1123,1017.1,90.684,2.9224,23.292,1081.7,549.8,133.3,11.745,1.7642,81.17699999999998
4.9214,1017.0,91.785,2.9702,23.532,1083.0,550.27,134.43,11.795,1.7844,82.505
4.6117,1016.9,92.589,2.9203,23.103,1080.6,549.67,132.54,11.632,2.3427,82.521
4.4285,1016.3,93.131,2.8595,22.574,1071.1,545.93,128.33,11.467,2.2988,95.76
4.5851,1016.0,91.059,2.5715,19.297,1055.8,549.17,112.06,10.593,6.6224,117.87
4.5648,1015.6,88.98,2.5735,19.263,1056.7,549.47,112.33,10.619000000000002,6.4126,114.49
4.4075,1015.2,89.51299999999998,2.5649,19.352,1057.6,549.81,112.77,10.622,6.1136,111.54
4.3339,1015.0,90.353,2.7572,21.249,1067.2,548.91,121.65,11.069,4.3260000000000005,103.7
4.4129,1014.9,90.127,2.9926,23.713,1083.9,550.06,135.22,11.702,1.8859,85.132
4.8519,1014.7,91.605,4.2024,34.467,1099.1,523.27,167.39,14.364,0.6077100000000001,69.829
5.7979,1014.6,90.00399999999998,4.1583,34.146,1100.0,524.54,167.26,14.318,0.23196,66.243
7.2486,1013.9,83.057,4.189,34.105,1099.9,524.62,166.61,14.305,0.45327,67.757
7.1359,1013.4,85.448,4.1403,33.688,1099.9,526.18,165.63,14.17,0.56493,68.132
7.682,1013.4,83.72200000000002,4.1369,33.735,1100.0,526.25,165.17,14.127,0.64778,68.13600000000001
7.941,1013.4,83.46700000000001,4.0799,33.263000000000005,1099.8,527.76,164.26,14.074000000000002,0.7811100000000001,68.694
7.9603,1013.6,82.865,4.17,34.005,1099.8,525.31,165.89,14.203,1.1876,68.507
7.9416,1013.7,82.22399999999998,4.1879,34.253,1100.0,524.46,166.39,14.272,1.3765,67.705
7.7862,1013.9,85.105,4.1335,33.59,1099.8,526.37,165.2,14.148,0.90342,68.267
7.3324,1013.7,86.891,3.0283,23.629,1082.5,549.51,133.85,11.832,1.3916,80.181
6.7281,1013.7,85.429,4.1534,33.905,1099.7,525.32,166.25,14.224,0.38936,67.01899999999999
6.1034,1013.6,87.37899999999998,2.9699,23.661,1082.4,549.41,134.3,11.743,1.4407,81.005
5.3645,1013.5,89.41799999999998,2.9558,23.487,1082.2,550.02,133.96,11.754,1.3395,81.328
4.8652,1013.6,91.351,2.9773,23.396,1081.9,550.03,133.18,11.72,1.6524,83.07600000000002
4.4971,1013.2,92.026,2.7028,21.013,1052.7,540.54,118.39,10.938,8.0981,117.36
4.6514,1011.4,92.019,2.5705,19.451,1053.6,547.67,112.34,10.495,6.5834,111.96
4.4489,1011.2,90.437,2.5828,19.646,1057.8,549.57,113.57,10.621,5.1011,100.34
4.3461,1011.0,90.65,2.9804,23.192,1078.4,549.25,130.31,11.559,2.7448,96.282
4.2862,1010.4,91.603,3.0099,23.857,1083.7,550.06,135.11,11.788,2.022,85.31700000000002
4.8675,1009.7,92.998,4.168,33.907,1099.9,525.87,166.37,14.199000000000002,0.91329,70.499
6.1617,1009.6,94.601,4.096,32.629,1100.0,529.79,162.97,13.98,0.60147,71.029
8.7125,1009.3,86.81700000000002,4.1539,32.655,1099.9,529.82,161.8,13.939,0.33045,70.917
9.594,1008.8,81.592,4.1178,32.538000000000004,1100.1,530.36,161.47,13.948,0.20195,72.003
10.091,1008.3,78.673,4.1560000000000015,32.968,1100.0,529.21,162.0,13.987,0.51083,72.569
9.6604,1008.1,83.363,4.0931,32.501,1099.9,530.47,161.62,13.921,0.77663,72.533
8.8134,1008.1,94.154,4.1707,32.947,1099.9,528.73,162.97,13.97,0.6906899999999999,71.047
8.4618,1007.9,99.538,4.1948,32.984,1099.8,528.61,163.17,14.021,0.80605,70.01
8.4245,1008.1,100.17,4.1744,32.806,1099.8,529.26,162.71,13.933,1.6487,69.58800000000001
8.273,1008.4,100.17,4.1597,32.84,1100.0,528.81,163.16,13.987,1.0542,66.62899999999999
7.6828,1008.7,100.17,3.094,23.997,1084.4,549.19,135.47,11.821,1.9416,76.99
7.4879,1009.7,100.07,2.9884,23.443,1082.7,550.01,133.39,11.746,2.8486,80.383
7.6322,1010.5,97.879,2.98,23.47,1082.7,549.73,133.37,11.776,2.7148,81.648
7.7452,1010.6,95.43,2.9973,23.579,1083.2,550.06,133.73,11.795,2.4165,82.73899999999998
7.454,1011.6,94.827,2.9976,23.698,1083.8,550.01,134.24,11.83,1.5181,82.074
6.9535,1012.1,96.576,2.9652,23.459,1082.7,550.05,133.33,11.754,1.732,81.354
7.0093,1012.1,94.687,2.6662,21.09,1059.0,543.87,119.83,11.035,6.3135,98.844
6.9005,1012.2,92.543,2.542,19.189,1053.2,547.95,111.71,10.57,7.1424,106.96
6.939,1012.2,90.902,2.5235,19.058,1053.5,548.94,110.78,10.522,7.5519,115.41
6.2562,1012.4,90.487,2.5482,19.245,1054.9,549.24,111.95,10.565,7.2803,111.18
6.2714,1012.5,90.407,3.0064,23.461,1080.9,549.63,131.67,11.646,3.3873,89.566
6.2275,1012.5,89.434,2.9823,23.801,1083.6,550.05,134.28,11.712,2.6877,84.34299999999998
6.1305,1013.0,91.638,3.3688,26.937,1088.1,542.04,143.9,12.483,2.1354,79.889
7.5944,1012.6,98.308,4.1658,32.644,1100.0,529.43,161.83,13.967,0.7255199999999999,69.62100000000001
10.004,1012.2,94.581,4.2579,32.919000000000004,1099.8,528.47,161.77,14.038,0.62943,69.455
10.936,1011.8,83.626,4.2369,32.653,1099.9,529.3,161.12,13.977,0.62633,72.168
11.85,1011.1,78.123,4.2301,32.514,1099.9,529.93,160.13,13.912,0.8528,74.87
12.536,1010.8,74.858,4.21,31.817,1100.0,532.03,158.44,13.775,1.0986,75.344
12.936,1010.5,72.906,4.2448,32.304,1100.0,530.7,159.31,13.879,1.3022,72.168
13.15,1010.6,74.09,4.1734,32.056999999999995,1100.1,531.44,158.9,13.821,1.2895,72.209
12.883,1010.1,74.947,4.2678,32.745,1100.2,529.11,160.47,13.998,1.3268,72.152
12.481,1009.7,78.965,4.2698,32.689,1100.0,529.53,160.53,13.924,2.0541,73.059
12.385,1009.5,81.36399999999998,4.275,32.73,1099.9,529.28,160.37,13.925999999999998,1.8459,73.501
12.276,1009.5,83.71700000000001,3.2454,24.311,1085.3,549.16,134.4,11.947,2.7763,79.667
11.93,1009.3,85.667,3.2104,24.184,1085.2,549.52,134.06,11.919,2.2779,78.803
11.759,1009.3,84.852,3.2163,24.286,1085.9,549.91,134.57,11.967,2.3095,80.498
11.639,1009.4,84.19200000000002,3.1854,24.174,1085.5,550.16,134.33,11.901,2.4501,80.983
10.759,1009.4,87.885,3.1376,24.355,1086.8,550.18,135.84,11.983,2.4963,82.024
9.8618,1009.3,93.72,3.0883,24.081,1084.7,549.65,134.19,11.863,2.2395,80.562
10.166,1009.1,91.541,2.5443,19.546,1049.1,545.17,110.95,10.402,7.4219,82.985
9.3145,1008.9,88.84100000000002,3.0141,23.986,1082.4,549.3,133.97,11.741,3.2823,84.76799999999999
8.0114,1008.4,91.19,2.502,19.534,1042.3,540.57,110.59,10.505,11.269,103.96
7.6414,1007.6,94.301,4.2248,33.54,1098.5,526.34,162.35,14.05,1.5718,75.062
9.729,1007.6,88.691,4.1503,32.253,1099.8,531.08,159.6,13.899,0.74151,70.471
10.748,1007.6,80.561,4.2012,32.676,1099.9,529.53,160.61,13.947,1.004,70.575
11.42,1007.6,81.84,4.1773,32.424,1099.8,530.38,160.19,13.918,1.6136,72.962
12.026,1007.3,79.954,4.1095,31.897,1100.0,532.36,158.83,13.717,1.4402,74.638
13.311,1007.1,77.751,4.2182,32.9,1099.9,529.31,160.47,13.928,1.8426,74.377
14.635,1006.6,71.408,4.1357,32.009,1100.1,532.13,158.13,13.784,1.3001,74.808
15.087,1006.2,68.048,4.0514,31.56,1100.2,534.02,156.83,13.64,1.2681,78.09
15.709,1005.7,66.952,4.1282,31.838,1100.0,532.86,157.32,13.732,1.6147,78.598
16.616,1005.4,67.045,4.0124,31.088,1100.0,535.55,155.28,13.597,0.98702,74.568
16.039,1004.8,70.607,4.1022,31.628,1099.9,533.68,156.36,13.655,0.7025100000000001,71.415
15.726,1004.5,74.783,4.1,31.538,1099.9,533.93,156.34,13.595999999999998,0.68393,69.97
15.148,1004.4,77.893,4.0996,31.8,1099.9,533.14,157.02,13.689,0.6408699999999999,71.35300000000002
14.749,1004.3,80.877,4.0677,31.539,1100.0,534.1,156.42,13.637,0.75238,71.828
14.837,1004.4,82.176,4.1074,31.423,1099.9,534.21,156.17,13.656,0.9524,72.372
14.753,1004.5,83.057,4.0422,31.503,1099.9,534.2,156.41,13.619000000000002,0.79916,71.51100000000002
14.526,1004.6,84.77,4.0384,31.486,1099.8,534.39,155.99,13.65,0.93726,72.533
14.845999999999998,1004.7,84.759,4.0512,31.153,1100.3,535.34,155.19,13.584,0.8772700000000001,72.652
15.733,1004.8,82.07799999999997,4.1217,31.129,1100.0,535.47,154.67,13.587,1.1335,75.377
16.605,1004.9,78.179,4.0171,30.55,1100.2,537.33,153.32,13.463,1.356,76.889
16.399,1005.3,78.153,4.0934,31.612,1099.8,534.12,155.45,13.640999999999998,1.1668,74.514
16.112000000000002,1005.2,80.226,4.0993,31.085,1100.2,535.66,154.42,13.485,1.2681,73.785
16.842,1005.1,75.523,4.0901,30.934,1100.0,536.21,153.72,13.547,1.1889,74.602
16.253,1005.2,76.219,3.2053,24.102,1077.5,546.42,129.4,11.729,2.7656,75.11399999999998
15.519,1005.6,78.343,2.5452,19.247,1054.2,549.84,109.86,10.444,5.05,70.742
15.178,1006.1,79.48100000000002,2.5285,19.299,1054.3,550.07,109.92,10.318,5.4014,72.375
15.278,1006.4,80.017,2.5424,18.905,1052.5,549.9,108.36,10.383,5.5575,73.28
15.327,1006.7,81.36,3.9192,30.581,1096.4,535.68,151.83,13.353,1.79,75.634
15.636,1006.8,80.771,4.0817,31.481,1100.0,533.9,155.41,13.629,1.265,74.028
17.035,1007.1,73.67,4.0175,30.542,1100.0,537.49,151.93,13.373,0.93358,77.492
18.628,1007.1,67.928,3.9463,29.609,1100.2,540.64,149.46,13.175999999999998,1.1131,79.492
19.533,1006.8,64.435,3.8828,29.131,1097.4,540.82,147.0,13.049,1.3758,80.42399999999998
19.9,1006.7,61.835,3.0335,22.441,1073.4,549.9,122.28,11.361,2.9711,75.16
20.251,1006.5,59.487,2.6279,19.239,1053.8,550.16,107.75,10.396,4.5091,68.183
20.203,1006.4,59.558,2.6285,19.5,1055.3,550.08,109.15,10.390999999999998,4.1412,67.209
19.864,1006.7,58.208,2.5887,19.455,1054.9,550.01,109.04,10.436,4.7877,69.212
18.992,1006.7,59.89,4.1287,31.92,1099.9,533.37,154.06,13.639,1.2401,74.774
18.674,1006.9,63.159,4.0754,31.295,1100.1,534.87,153.24,13.554,1.2797,73.94
18.207,1007.9,64.359,3.2234,24.888,1076.4,543.59,129.65,11.877,2.8966,71.986
17.817999999999994,1008.5,65.73,2.55,19.372,1054.7,550.06,109.24,10.393,4.7403,69.46
17.535999999999998,1008.9,67.23,2.5427,19.244,1054.1,550.0,108.91,10.404000000000002,4.9132,69.602
17.430999999999994,1009.1,67.635,2.5926,19.192,1053.9,550.06,108.68,10.403,5.0846,70.142
17.53,1009.7,65.35600000000001,2.574,19.144,1053.5,550.03,108.27,10.394,5.0691,70.47399999999998
16.927,1010.3,67.237,2.5271,18.886,1051.5,549.45,107.2,10.373,6.4715,77.96600000000002
16.691,1010.6,68.12899999999999,2.5964,19.418,1055.6,549.95,109.99,10.469,5.1489,69.96
16.712,1010.8,68.09899999999999,2.6228,19.513,1056.1,549.91,110.27,10.408,4.9733,69.278
16.812,1011.0,68.407,2.5853,19.253,1054.6,550.02,109.12,10.345999999999998,5.0101,69.332
16.546,1011.1,69.63600000000001,2.5946,19.228,1054.3,549.98,109.05,10.419,5.2207,69.391
16.335,1011.4,71.745,2.5686,19.083,1053.7,549.9,108.69,10.373,5.0921,70.11399999999999
16.320999999999998,1011.5,71.06,2.6074,19.098,1052.8,549.5,108.33,10.353,5.1671,74.324
16.691,1011.7,68.13600000000001,2.6855,19.511,1055.5,549.84,110.06,10.386,4.6538,70.47
16.99,1012.1,66.947,2.9005,21.558000000000003,1068.1,549.62,119.58,11.044,3.6188,74.153
17.432000000000002,1012.4,65.34100000000001,3.3011,24.676,1087.8,549.92,133.77,12.026,1.4207,75.062
17.998,1012.8,62.768,3.2898,24.501,1086.9,549.94,132.9,11.988,1.4247,78.605
18.383,1012.6,60.918,3.3214,24.672,1087.9,549.98,133.64,12.054,1.463,77.855
18.58,1012.0,61.029,3.2947,24.672,1087.8,549.91,133.62,12.06,1.3806,77.492
18.784,1011.5,61.58,3.2568,24.697,1087.6,550.15,133.49,11.949000000000002,1.3026,76.975
18.266,1011.2,63.319,3.2209,24.626,1087.1,549.94,133.27,11.956,1.4548,76.388
17.973,1011.1,66.202,3.2876,25.156,1090.0,550.31,135.45,12.018,1.401,78.92699999999998
17.954,1010.9,70.01,3.2387,24.762,1088.0,550.33,133.99,12.036,1.3972,75.402
17.221,1010.9,72.99,3.2004,24.692,1087.5,550.09,133.96,11.874,1.5981,74.837
16.765,1011.5,74.125,3.1909,24.616,1087.6,549.9,134.24,11.898,1.8097,76.71
13.515,1012.2,79.559,3.0353,24.221,1085.8,550.01,134.3,11.833,1.9244,77.49600000000002
12.28,1012.9,86.281,3.0763,24.379,1085.9,549.95,134.36,11.832,2.3897,77.435
12.977,1013.0,94.281,3.1287,24.44,1086.9,550.03,134.46,12.005999999999998,1.1353,73.306
13.359000000000002,1013.2,95.73,3.1916,24.539,1087.4,549.95,134.74,11.989,1.7062,72.312
12.675999999999998,1013.9,98.167,3.1345,24.322,1086.4,549.94,134.32,11.899,1.0738,71.285
11.898,1014.6,99.807,3.1021,24.185,1085.4,550.06,133.57,11.899,2.9992,77.92399999999998
12.054,1015.0,99.92,3.1460000000000004,24.308000000000003,1085.8,550.12,133.93,11.876,3.4166,80.902
11.61,1015.2,97.949,3.1203,24.392,1087.2,550.05,135.39,11.932,2.8,81.27
10.499,1015.6,96.021,3.0877,24.13,1086.1,550.02,135.04,11.929,1.7004,78.595
9.7867,1015.7,96.182,2.5452,19.514,1037.4,536.86,109.21,10.517,12.82,104.14
9.4403,1015.9,95.556,2.8666,22.254,1068.5,546.4,124.99,11.28,5.7389,90.03299999999999
9.1618,1016.1,94.781,3.0393,24.158,1085.6,549.93,134.8,11.822,2.6149,79.943
8.8547,1016.5,93.834,3.007,24.015,1084.9,549.87,134.39,11.783,2.3884,79.774
8.8623,1016.7,94.744,3.0412,24.109,1085.4,549.94,134.75,11.79,2.3061,80.048
9.3486,1016.8,93.867,3.0467,24.034,1085.3,549.85,134.41,11.856,2.3514,80.928
10.175,1016.6,89.302,3.0748,24.13300000000001,1085.3,549.96,134.11,11.936,2.2684,83.258
11.061,1016.1,82.93299999999998,3.0858,24.107,1085.1,549.91,133.48,11.844,2.5452,81.722
11.663,1015.2,79.893,3.1267,24.423,1086.4,550.0,134.5,11.904000000000002,1.5384,77.461
12.171,1014.5,76.91,3.0651,23.91,1083.2,549.98,131.76,11.729,1.6852,76.608
12.893,1013.6,72.209,3.1245,24.422,1086.1,550.0,133.84,11.895,1.5534,78.118
13.112,1012.9,69.469,3.1671,24.601,1087.4,550.11,134.77,11.885,1.1126,78.262
13.101,1012.3,67.857,3.1392,24.36,1086.1,550.05,133.94,11.865,0.92205,76.76899999999998
12.219,1011.7,59.787,3.1052,24.19,1085.3,550.04,133.91,11.884,1.2423,79.631
11.139,1011.4,59.14,3.1217,24.547,1087.2,550.03,135.87,11.893,2.8148,84.39299999999999
10.279000000000002,1011.1,66.663,3.05,24.276,1085.5,549.99,134.95,11.859000000000002,2.65,83.40700000000002
9.6237,1010.6,72.097,3.0274,24.059,1084.3,549.97,134.22,11.755999999999998,2.7501,82.72200000000002
8.9301,1010.3,75.55,3.0202,23.89,1083.6,550.02,133.78,11.849,1.9991,80.597
8.4304,1009.6,83.111,3.0202,23.808000000000003,1083.2,550.05,133.54,11.791,2.4225,81.12100000000002
8.1264,1008.8,88.307,3.0228,23.859,1083.4,549.98,133.92,11.797,1.9342,79.477
7.9543,1008.1,96.35,3.0541,23.602,1082.4,549.98,133.17,11.763,1.964,78.471
8.066,1007.5,99.539,3.1196,23.905,1083.7,549.96,134.1,11.742,1.652,77.911
8.1819,1007.0,99.934,3.1647,23.979,1084.1,549.97,134.48,11.849,1.8144,78.209
7.9937,1006.3,99.989,2.7773,20.536,1043.4,537.2,114.15,10.733,10.981,108.67
8.0538,1006.1,100.12,2.6506,19.316,1037.0,538.21,108.83,10.36,12.68,108.06
8.3559,1005.8,100.15,2.6651,19.32,1046.9,544.77,110.5,10.419,8.2782,92.983
8.5964,1005.3,100.12,2.6791,19.25,1047.6,545.54,110.31,10.478,9.1367,98.397
8.9075,1005.4,100.17,2.684,19.297,1048.9,546.15,110.55,10.375,8.1584,95.774
9.3122,1005.4,100.17,3.0566,22.634,1073.4,548.98,126.73,11.318,3.6179,84.93799999999997
10.075,1005.4,100.16,3.2644,24.177,1084.1,549.98,133.9,11.715,2.2557,77.006
11.435,1005.2,98.816,3.2437,24.32800000000001,1085.3,550.07,134.51,11.791,1.9211,75.233
11.574000000000002,1004.7,95.646,3.1687,24.261,1084.5,550.0,133.96,11.778,2.0409,75.458
11.653,1004.1,96.164,3.1395,24.269,1084.1,549.99,133.61,11.83,1.5604,76.827
12.364,1003.5,94.628,3.0918,24.149,1083.1,550.0,132.65,11.764,2.6663,79.432
12.763,1003.3,93.526,3.1364,24.329,1084.2,550.2,133.3,11.731,2.3761,78.265
12.725,1003.1,93.898,3.1587,24.476,1084.8,550.08,133.79,11.838,1.8223,74.715
12.337,1003.0,94.516,3.17,24.485,1085.0,549.97,134.3,11.889,2.0908,73.586
11.436,1002.9,97.56,3.1843,24.659,1086.0,549.99,135.59,11.829,1.705,73.473
10.632,1002.9,99.205,3.2106,24.367,1084.6,550.15,134.75,11.808,2.1843,73.70100000000002
10.322,1003.0,100.15,3.216,24.13,1083.4,549.91,133.64,11.693,0.47665,69.457
10.528,1003.0,100.14,3.2593,24.033,1082.8,549.9,132.93,11.738,1.1803,73.483
10.937,1003.1,100.14,3.3036,24.317,1084.3,550.11,133.95,11.829,3.0298,78.235
11.296,1003.1,100.15,3.3268,24.331,1084.4,550.09,133.83,11.866,3.2857,79.234
11.503,1003.2,100.0,3.3092,24.541,1085.5,550.09,134.75,11.913,3.19,77.863
11.495,1003.0,99.438,3.2283,24.259,1083.9,549.93,133.42,11.838,1.2538,74.553
11.172,1002.6,99.928,2.7389,20.501,1049.1,541.79,113.92,10.724,8.9782,94.205
10.793,1002.2,100.14,2.607,19.126,1049.1,547.52,109.33,10.373,7.5866,91.334
10.503,1001.7,99.888,2.5965,19.329,1041.4,541.65,108.54,10.378,10.992,96.148
9.9508,1001.6,99.46,2.5926,19.037,1047.0,546.47,108.99,10.402,8.1736,97.591
10.269,1001.9,99.722,2.6094,19.051,1049.5,547.75,109.6,10.317,6.7161,85.586
11.784,1002.0,98.512,2.6209,19.352,1053.6,549.34,110.54,10.422,4.9908,75.468
13.804,1002.7,92.872,2.6253,19.501,1055.5,549.98,111.02,10.411,5.2326,76.166
14.238,1003.1,91.739,2.9894,22.645,1074.4,549.63,125.27,11.349,3.4378,78.262
15.094,1003.1,88.916,3.2783,24.516,1086.0,549.99,133.42,11.888,0.95248,73.92699999999998
16.241,1003.3,83.647,3.3295,24.636,1086.7,549.88,133.68,11.841,0.78935,74.02600000000002
16.527,1003.6,81.09899999999998,3.2283,24.196,1084.4,550.04,132.07,11.814,1.0314,72.14
16.608,1002.8,80.52,3.2811,24.515,1085.6,550.07,132.99,11.876,1.6669,74.197
17.017,1002.4,77.756,3.2785,24.405,1084.8,549.87,132.24,11.859000000000002,1.7544,73.332
17.471,1001.9,72.759,3.3273,24.768,1086.8,549.91,133.68,11.927,1.5963,76.032
16.854,1002.1,76.061,3.2061,24.55,1085.7,549.92,133.25,11.894,1.2513,74.555
15.981,1001.5,83.176,3.1508,24.591,1085.6,550.22,133.43,11.863,1.4694,74.445
15.341,1001.5,87.86200000000002,3.1460000000000004,24.99,1087.2,550.07,134.97,11.958,1.3684,74.87899999999998
14.444,1001.9,97.529,2.9196,22.769,1074.2,549.88,125.55,11.32,3.5399,75.098
13.904000000000002,1001.5,100.12,2.5309,19.038,1052.2,549.72,109.08,10.306,5.7372,71.993
14.175,1001.0,98.315,2.5561,19.13,1053.1,549.97,109.36,10.385,5.8382,71.018
14.630999999999998,1000.8,94.415,2.5581,19.133,1053.1,550.03,109.07,10.326,2.8418,65.977
14.826,1001.0,92.338,2.8842,22.046,1070.2,549.75,122.29,11.185,0.77094,75.59899999999998
14.890999999999998,1001.0,89.40899999999998,2.7296,20.725,1062.8,549.92,116.52,10.825,1.8352,76.535
14.969,1001.0,84.426,3.1781,24.46,1085.4,550.21,133.03,11.902,1.0828,77.407
15.037,1000.8,81.961,2.8618,21.898000000000003,1066.8,548.16,120.64,11.126,3.9633,81.506
13.496,1001.3,89.458,2.4732,18.995,1051.8,549.67,109.11,10.332,4.898,73.938
12.072,1000.5,95.177,2.483,18.996,1050.1,548.3,109.23,10.267,6.2246,78.669
11.776,1000.4,97.017,2.5351,19.142,1053.5,549.91,110.31,10.294,6.1731,73.361
11.519,1001.1,99.59,2.5443,19.066,1053.3,549.96,110.14,10.316,4.6835,68.048
11.465,1000.9,100.11,2.5526,19.163,1053.9,550.03,110.53,10.278,5.2314,74.631
11.842,1000.4,96.835,2.573,19.076,1052.2,549.56,109.41,10.333,6.5827,81.93700000000003
12.470999999999998,1000.2,92.612,2.6925,19.372,1052.5,549.16,109.93,10.304,6.3885,80.10600000000002
13.146,1000.3,90.533,3.3264,24.687,1086.0,549.83,134.62,11.876,2.5221,79.73
13.769,1000.4,87.802,3.3101,24.46,1084.9,550.1,133.37,11.901,2.7591,77.513
13.802,1000.2,84.552,3.3032,24.514,1085.1,550.25,133.81,11.786,2.6037,77.41199999999998
14.018,1000.3,83.38799999999998,3.3389,24.487,1084.9,549.8,133.53,11.852,1.7711,73.86
14.161,1000.6,82.92399999999998,3.2767,24.201,1083.8,550.0,132.8,11.774,1.0367,71.12899999999998
14.297,1000.6,81.643,3.3068,24.544,1086.1,550.04,134.71,11.970999999999998,1.0884,73.124
13.916,1000.9,83.37,3.2721,24.507,1086.2,550.21,134.8,11.955,1.8407,75.755
13.549,1001.1,85.90899999999998,3.22,24.157,1084.3,549.82,133.24,11.876,2.5236,75.705
13.38,1001.3,87.23200000000001,3.2405,24.39,1085.7,549.95,134.46,11.965,2.2109,75.565
13.224,1001.4,86.77,3.2384,24.505,1086.5,550.1,135.16,11.913,2.3922,77.527
13.086,1001.5,86.661,3.1893,24.292,1085.4,550.13,134.24,11.794,2.8754,78.247
12.932,1001.7,87.31200000000004,3.1348,23.964,1083.4,549.83,132.68,11.782,3.2992,78.423
12.831,1002.2,85.89399999999998,3.1727,24.284,1085.2,549.98,134.07,11.912,2.3786,79.62
12.703,1003.0,86.807,3.2038,24.316,1085.5,550.06,134.31,11.919,1.702,79.024
11.995,1003.5,94.093,3.1742,24.363000000000003,1085.8,549.86,134.87,11.834,1.8847,76.86399999999998
11.492,1003.9,96.617,3.0852,24.087,1083.6,549.84,132.94,11.75,1.9245,74.696
11.259,1004.3,96.206,2.5883,20.155,1046.1,541.22,111.97,10.572,10.403,94.657
11.361,1004.9,96.467,2.469,18.861,1048.5,547.46,108.52,10.398,6.3776,82.318
11.708,1005.2,94.94,2.5026,18.862,1048.8,547.56,108.42,10.376,7.605,87.87200000000001
11.994000000000002,1005.8,93.82,2.5052,18.939,1051.3,548.99,109.16,10.300999999999998,7.6762,87.806
11.805,1006.3,91.551,4.0664,32.07,1097.6,531.0,157.76,13.734000000000002,2.7643,77.704
11.759,1006.9,92.09,4.1251,32.58,1100.0,530.37,160.08,13.871,1.8937,74.34100000000002
11.139,1007.6,94.685,4.0962,32.983000000000004,1099.8,529.38,161.14,13.92,1.4668,70.492
11.561,1008.3,93.988,4.037,32.199,1100.0,532.01,158.78,13.818,1.5756,72.274
12.566,1008.6,88.88600000000002,4.1226,32.534,1099.9,530.64,159.1,13.882,1.3713,71.835
13.148,1009.0,86.345,4.1133,32.1,1099.9,532.09,158.05,13.765999999999998,1.5077,70.17
13.515999999999998,1009.2,86.41,4.0608,31.719,1099.9,533.42,157.15,13.704,1.4280000000000002,69.0
14.071,1009.0,82.45299999999997,4.0381,31.724,1099.9,533.59,156.73,13.717,1.0831,70.045
14.541,1008.7,82.837,3.3834,25.731,1087.1,545.99,137.42,12.245,1.8536,74.575
14.612,1008.8,83.119,3.1319,23.79,1082.8,550.1,131.28,11.775,2.2502,73.543
14.319,1009.0,85.146,3.1599,24.093000000000004,1084.6,550.02,132.71,11.738,1.836,73.639
13.812,1009.2,84.961,3.2071,24.492,1086.8,549.7,134.63,11.845999999999998,2.6571,76.416
13.379,1009.3,87.74,4.0964,32.614000000000004,1099.7,530.57,158.98,13.824000000000002,0.39116,63.607
13.262,1009.5,89.15299999999998,4.0177,31.931,1099.9,532.7,157.75,13.723,0.6936399999999999,68.407
13.349,1009.8,89.116,3.4464,26.639,1082.3,540.21,138.4,12.394,3.1868,75.76899999999998
13.028,1009.9,93.183,2.5207,18.948,1051.1,548.41,109.13,10.444,7.4345,85.75
12.427,1010.1,96.163,2.5259,19.067,1050.8,547.98,109.32,10.384,8.4899,87.824
12.136,1009.9,98.05,2.5457,19.036,1051.2,548.31,109.49,10.4,8.3552,85.45200000000001
12.21,1009.8,98.558,2.5307,18.965,1051.3,548.67,109.23,10.414,8.0963,85.935
12.262,1009.9,97.264,2.7976,21.458,1066.8,548.98,120.57,11.062,5.7912,83.066
12.28,1009.8,95.85,2.5286,19.027,1047.6,545.89,108.52,10.429,9.3,90.864
12.071,1009.7,95.783,2.5165,19.115,1051.9,548.68,109.58,10.434,7.7369,84.863
11.793,1009.5,97.474,2.511,18.949,1048.0,546.79,108.18,10.425,9.2512,93.861
11.761,1009.1,100.05,2.5215,19.095,1053.4,549.88,109.86,10.435,5.0711,77.79
11.689,1008.7,99.609,2.47,19.242,1054.4,550.07,110.52,10.422,4.7656,74.90899999999998
11.706,1009.0,100.01,2.4576,19.06,1051.7,549.15,109.12,10.294,6.4511,86.959
11.458,1009.0,100.12,2.4899,18.934,1050.6,548.61,108.87,10.288,7.7474,93.369
11.288,1009.0,100.13,2.513,19.057,1051.0,548.49,109.26,10.293,7.57,90.692
11.22,1009.4,99.698,2.4672,19.089,1051.9,548.88,109.69,10.281,7.0473,87.70100000000002
10.911,1009.3,100.16,2.4507,19.146,1051.2,548.24,109.85,10.29,7.7737,86.564
11.172,1009.4,100.15,2.5263,18.865,1051.0,548.7,109.07,10.286,7.6375,88.60799999999998
11.36,1008.7,100.13,2.5172,18.729,1048.0,547.3,108.04,10.284,9.2299,96.268
11.655,1008.2,99.7,2.5291,18.771,1046.9,546.31,107.82,10.362,9.5948,97.725
12.074000000000002,1007.7,95.727,2.5267,18.887,1049.2,547.48,108.61,10.412,8.3087,89.917
12.488,1007.2,94.528,2.5733,19.171,1054.4,549.78,110.57,10.399,6.5241,78.564
12.522,1007.0,95.943,2.5066,18.95,1052.3,549.45,109.21,10.254,7.1305,80.304
12.408,1006.9,95.876,2.7834,21.411,1066.4,548.99,120.34,11.076,5.7503,81.563
12.33,1006.9,95.774,3.1727,24.421,1086.4,550.23,134.76,11.851,2.8016,78.692
12.363,1007.0,95.798,3.2082,24.407,1086.7,550.07,134.93,11.85,3.1764,79.29
12.358,1006.7,94.862,3.1934,24.291,1085.9,549.95,134.34,11.868,3.1358,78.935
12.376,1006.7,93.779,3.219,24.608,1087.5,549.93,135.69,11.979,3.0618,80.063
12.369000000000002,1006.7,92.91,3.1688,24.47300000000001,1086.4,549.7,134.81,11.98,3.0868,78.734
12.300999999999998,1006.7,92.901,3.1376,24.345,1085.4,549.97,134.05,11.861,3.0405,78.17699999999998
11.968,1006.8,92.832,2.9735,23.501,1079.4,549.77,129.86,11.606,3.4276,77.59100000000002
11.658,1006.6,93.253,2.5096,19.354,1047.7,545.46,109.69,10.411,8.0848,85.525
11.236,1006.4,93.731,2.5064,19.166,1047.3,545.85,109.31,10.423,8.471,90.804
10.999,1006.3,95.094,2.4798,19.145,1049.5,547.3,109.69,10.463,7.3268,86.427
10.701,1006.4,95.723,2.4867,19.018,1049.8,547.7,109.7,10.448,7.9151,88.311
10.654000000000002,1006.2,95.624,2.4838,19.051,1050.7,548.35,109.75,10.457,7.9460000000000015,90.599
10.665,1006.2,93.037,2.4758,19.1,1050.3,547.79,109.93,10.455,7.9442,88.99600000000002
10.325,1006.7,91.62,3.0491,24.398000000000003,1085.8,550.01,135.3,11.839,2.3422,80.126
10.04,1007.2,93.539,3.062,24.333,1085.7,550.05,135.26,11.789,1.6946,77.672
9.7886,1007.3,92.976,3.1102,24.622,1087.5,550.02,136.78,11.935,2.0823,78.635
9.7833,1007.2,91.915,3.1197,24.583,1087.6,549.85,136.93,11.929,1.1496,77.712
9.5041,1007.2,95.371,3.6047,28.739,1092.1,538.64,148.65,12.962,0.88366,72.28699999999998
8.947000000000003,1007.3,98.211,4.0827,32.906,1100.1,529.06,162.78,14.004,0.029480000000000006,66.434
8.5154,1007.4,99.636,4.0648,32.7,1099.9,529.49,162.49,13.944,0.65177,68.50399999999999
8.3907,1007.8,99.083,4.0289,32.565,1099.9,529.46,162.79,13.96,0.4810100000000001,68.783
7.9329,1008.6,99.361,3.9998,32.459,1099.9,529.65,162.96,13.965,0.66879,68.895
7.5285,1009.3,99.642,4.0796,33.065,1099.9,527.5,164.44,14.06,0.50842,66.696
7.4873,1010.1,99.331,4.0678,32.974000000000004,1100.1,528.57,163.77,13.994000000000002,0.48795,66.055
7.7752,1011.3,97.158,4.1118,33.394,1099.9,527.23,164.35,14.09,0.49142,65.59899999999999
7.8023,1012.2,95.81,3.3003,26.385,1086.9,543.52,142.01,12.39,1.4977,74.513
7.8764,1013.1,95.134,2.995,23.557,1082.0,550.28,132.76,11.655,1.7431,77.411
7.9773,1013.8,94.232,3.0058,23.84,1083.7,550.04,134.02,11.761,1.4756,78.35600000000002
8.0533,1014.5,92.309,3.0171,23.969,1084.4,549.93,134.58,11.784,3.2673,83.795
7.9616,1014.8,92.255,2.9939,23.781,1083.4,549.93,133.86,11.787,3.2222,83.256
7.4289,1015.2,93.625,2.9658,23.631,1082.8,549.95,133.43,11.783,3.4791,84.025
6.8599,1015.8,94.149,3.0197,23.947,1084.7,549.98,135.15,11.776,3.0596,84.758
6.5584,1015.9,95.439,2.9553,23.724,1083.5,550.14,134.09,11.787,3.2661,84.176
6.1227,1015.9,95.067,2.9898,23.753,1083.7,550.08,134.53,11.82,3.3086,85.274
5.7033,1015.9,95.395,2.9426,23.525,1082.3,550.09,133.5,11.695,2.2247,83.65100000000002
5.0822,1016.0,95.415,2.9877,23.733,1083.8,549.99,134.79,11.693,1.8297,83.618
4.5356,1016.1,95.88,2.9726,23.765,1084.0,550.03,135.2,11.727,1.9561,83.681
4.6331,1016.7,96.903,3.0244,23.91,1084.8,549.92,135.59,11.784,1.5827,82.744
4.982,1017.2,96.603,3.024,23.964,1085.0,549.95,135.7,11.783,1.7234,83.04700000000003
6.3556,1017.4,97.769,3.0656,24.346,1087.1,549.92,136.83,11.87,1.5413,82.42
8.3259,1017.5,98.154,3.9123,31.198,1097.0,532.92,156.36,13.579,1.6802,72.914
10.44,1017.3,89.04700000000004,4.2301,32.898,1100.0,528.33,161.18,14.03,1.8698,70.859
11.429,1017.1,83.39299999999999,4.1626,32.621,1100.0,529.54,160.31,13.956,1.9404,72.154
11.951,1017.0,80.028,4.1299,32.533,1099.9,529.98,160.05,13.956,1.9471,71.60300000000002
12.033,1016.8,79.311,2.7207,21.352,1066.9,548.87,120.51,11.113,4.6815,79.312
11.949000000000002,1016.7,80.52,2.9186,22.836,1077.6,550.06,128.03,11.531,3.978,82.13799999999998
11.58,1016.6,82.23,2.6264,20.309,1049.5,541.79,113.55,10.75,8.7951,94.503
11.062,1016.4,85.04299999999998,3.0625,24.107,1084.3,549.76,133.66,11.839,2.083,80.75
10.706,1016.7,87.579,3.0551,24.167,1085.2,550.09,133.96,11.805,1.5968,78.77199999999998
10.429,1016.7,90.117,3.0541,24.181,1085.5,549.79,134.51,11.778,2.4751,79.554
9.9209,1016.6,91.395,3.0248,23.856,1083.5,549.96,133.22,11.85,3.3873,81.676
9.4847,1016.6,91.838,3.0089,23.893,1083.8,549.92,133.56,11.836,2.8619,81.175
8.7805,1016.3,91.821,3.0125,23.874,1083.8,550.02,133.95,11.82,2.0421,79.975
8.2227,1016.3,93.559,3.0237,23.962,1084.3,550.03,134.44,11.822,1.7191,80.377
8.1959,1016.3,94.279,3.0162,23.764,1083.2,549.94,133.3,11.751,1.87,79.923
8.2821,1016.3,94.276,3.0104,23.822,1083.5,549.94,133.45,11.819,1.5691,77.915
8.5868,1016.2,93.036,3.0233,24.02,1084.6,550.1,134.16,11.859000000000002,1.5093,77.706
8.8183,1015.8,92.161,3.0105,23.929,1084.1,549.99,133.83,11.857,1.7311,77.613
9.2026,1015.6,92.432,3.0127,23.831,1083.6,550.01,133.15,11.826,1.6816,79.32600000000002
9.4347,1015.3,92.771,3.0327,23.854,1083.6,550.0,133.02,11.837,1.818,79.069
9.6833,1015.2,92.676,3.1016,24.351,1086.5,549.9,135.04,11.839,1.5675,78.351
9.8602,1015.2,91.077,2.7839,21.684,1070.9,549.92,123.14,11.111,2.5026,77.93
10.017,1015.5,91.706,3.0572,23.865,1083.6,549.9,132.67,11.717,1.5534,76.885
10.342,1015.5,92.02,4.1503,33.037,1099.8,528.5,161.03,14.001,0.18339,63.761
10.929,1015.6,90.07,4.1081,32.715,1099.9,529.36,160.4,13.952,1.2032,67.433
11.421,1015.6,91.916,4.0916,32.523,1099.9,530.24,159.65,13.867,2.0219,71.991
11.865,1015.2,92.159,4.0928,32.506,1099.9,530.54,159.41,13.901,2.8628,74.183
12.002,1014.8,91.285,4.0647,32.194,1100.0,531.47,158.69,13.84,1.1792,67.73899999999999
12.055,1014.6,89.87,4.1041,32.576,1099.8,530.24,159.52,13.859000000000002,0.15,64.054
12.185,1014.3,87.955,4.0725,32.41,1100.0,531.03,159.18,13.847,0.22705,65.043
12.62,1014.2,86.209,4.0998,32.7,1099.9,529.91,159.52,13.923,0.94249,66.655
12.752,1014.1,84.67399999999998,4.0698,32.494,1099.9,530.65,159.1,13.885,2.1095,69.561
12.417,1014.2,84.194,3.1919,24.903,1086.8,548.45,135.81,12.044,2.78,75.646
12.239,1014.0,86.78399999999998,3.0865,24.141,1084.8,549.76,133.22,11.828,1.9294,74.516
12.365,1013.9,81.564,3.0495,24.053,1083.9,549.87,132.67,11.818,0.89918,74.567
11.92,1013.9,80.78699999999998,3.0874,24.217,1084.8,549.91,133.64,11.87,1.0692,75.101
11.695,1013.9,80.524,3.0637,24.308000000000003,1085.5,550.17,134.29,11.88,1.8401,78.234
11.264,1013.8,84.12299999999998,3.0864,24.459,1086.4,549.65,135.01,11.95,1.1961,76.17399999999998
11.133,1013.6,85.3,3.0795,24.219,1085.1,549.82,133.77,11.884,0.43388,74.847
11.553,1013.6,81.49600000000002,3.0059,23.853,1083.3,549.97,132.22,11.791,1.5354,78.57600000000002
11.255,1013.7,84.931,2.8903,22.72,1073.4,547.61,127.1,11.414,3.4506,85.726
10.536,1013.2,89.119,2.4472,19.178,1047.0,544.4,110.21,10.5,8.3352,93.224
10.307,1012.4,89.947,2.7147,21.281,1064.8,547.6,120.99,11.076,6.0246,88.053
10.005,1012.1,91.37,3.0359,23.9,1084.4,549.93,133.85,11.824000000000002,2.8597,81.417
9.9052,1011.6,92.264,3.0526,24.214,1086.0,550.04,135.13,11.782,2.7696,81.488
9.8839,1011.6,92.654,3.0643,24.253,1086.3,549.87,135.31,11.826,2.5636,81.722
10.307,1011.8,93.431,3.09,24.349,1086.3,550.03,135.07,11.826,2.7191,80.934
11.122,1011.4,91.7,3.0883,24.062,1084.7,549.99,133.58,11.791,2.7116,80.706
11.821,1011.1,87.72,3.0348,23.546,1082.1,549.92,131.43,11.787,2.5631,78.812
12.398,1010.9,84.48299999999998,3.0888,24.036,1084.5,550.04,133.23,11.892,1.0293,76.218
12.698,1010.2,82.988,3.0922,23.997,1084.1,549.85,132.79,11.778,1.6482,77.172
12.992,1009.1,82.02600000000002,3.0088,23.372,1080.5,549.86,129.98,11.602,2.1498,77.165
13.057,1008.7,79.834,3.0007,23.229,1079.7,549.9,129.4,11.588,2.5704,78.362
12.675999999999998,1008.4,81.232,2.8560000000000003,22.042,1072.5,549.9,124.39,11.281,3.1028,77.691
11.96,1008.4,84.084,2.9448,22.827,1077.3,549.99,128.17,11.414,2.232,77.74
11.527,1008.5,86.441,3.5105,27.69,1089.8,540.87,144.36,12.681,1.2472,74.601
11.344,1008.3,88.02600000000002,3.0995,24.276,1085.8,550.03,134.76,11.808,1.2537,77.51
11.288,1008.2,88.428,3.07,24.07800000000001,1084.2,549.97,133.42,11.789,1.7405,78.572
11.127,1007.2,89.70200000000001,3.0549,23.888,1083.3,549.9,132.86,11.81,2.659,79.297
10.813,1006.2,91.928,3.0471,24.096,1084.2,549.87,133.68,11.837,2.43,77.837
10.85,1006.4,91.05,3.0837,24.038,1084.2,549.99,133.78,11.803,1.9791,77.389
10.878,1006.3,91.049,3.082,24.031,1084.2,550.02,133.76,11.808,2.3191,78.447
10.98,1006.0,90.73,3.1155,24.273000000000003,1085.3,549.95,134.42,11.88,2.2829,79.28699999999998
11.02,1005.7,90.157,2.7913,21.501,1060.8,544.84,120.04,11.085,7.7875,91.082
10.991,1005.3,90.942,2.4748,18.982,1050.4,548.03,109.65,10.419,6.843,90.348
10.775,1004.7,93.522,2.4548,18.928,1050.7,548.61,109.38,10.397,6.7881,90.61
10.002,1004.3,97.911,2.441,19.008,1048.2,547.0,108.98,10.298,7.892,95.437
9.6696,1004.4,98.727,2.4414,18.939,1048.5,547.32,109.09,10.276,8.4883,99.453
9.3882,1004.5,99.303,2.4442,19.081,1049.2,547.32,109.52,10.305,7.7729,95.451
9.068,1005.1,100.08,2.5593,20.082,1051.1,544.44,113.72,10.619000000000002,7.6461,95.363
9.1542,1006.1,99.349,3.0363,23.906,1083.7,549.95,133.55,11.720999999999998,1.6975,79.987
9.2127,1006.8,98.692,3.0377,23.824,1083.7,550.06,133.52,11.788,1.3844,71.928
9.2584,1007.5,97.62,3.9794,32.008,1099.7,531.63,160.4,13.784,0.71415,70.921
8.7934,1008.1,97.182,3.9844,32.139,1099.9,531.0,161.4,13.856,0.78266,70.072
8.3366,1008.6,97.504,4.0119,32.726,1099.9,529.08,162.89,13.979,0.78499,69.03399999999999
7.9534,1008.9,97.642,3.9792,32.383,1100.2,530.06,162.52,13.982,0.7096600000000001,69.843
7.6960000000000015,1009.4,97.56,4.0474,33.092,1100.0,527.84,164.08,14.042,1.5424,58.665
7.6423,1010.8,95.181,4.0758,33.198,1100.0,527.07,164.58,14.099,0.3503,65.652
7.4289999999999985,1011.6,94.053,4.0811,33.13,1100.0,527.19,164.84,14.097,1.8549,72.223
7.3397,1012.3,92.935,4.0569,32.992,1099.9,527.55,164.45,14.036,2.1763,73.84
7.2769,1013.1,92.032,2.9901,23.768,1083.9,549.59,134.84,11.834,2.736,84.212
7.2793,1013.5,90.849,2.9578,23.454,1082.9,549.96,133.56,11.802,1.9589,82.023
7.2895,1014.2,89.669,2.9581,23.43,1082.8,549.88,133.46,11.776,2.5101,83.039
7.3569,1014.4,88.169,2.9957,23.674,1084.1,550.0,134.41,11.842,1.6619,82.414
7.3029,1014.7,87.374,3.0082,23.889,1084.8,550.07,134.87,11.874,1.6283,81.806
7.3381,1015.1,85.71700000000001,2.9338,23.266,1076.6,547.42,130.5,11.626,2.2138,86.41
7.2778,1015.5,82.89200000000002,2.5079,19.609,1034.7,534.25,110.19,10.428,12.067,106.1
