ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
7.5521,1015.9,81.145,2.567,19.409,1055.0,548.47,112.09,10.495,6.4614,104.54
7.6391,1016.1,80.757,2.5654,19.309,1054.1,548.34,111.56,10.446,6.9121,108.35
7.7365,1016.3,80.822,2.5515,19.327,1055.8,549.27,111.92,10.476,6.1931,103.49
7.7101,1016.4,80.071,3.0783,24.051,1085.2,549.95,134.0,11.82,1.8798,84.413
7.5153,1016.8,80.19,3.0239,23.791,1084.5,549.95,134.14,11.81,1.52,82.09200000000001
7.4887,1017.2,79.384,3.0345,23.773000000000003,1084.7,549.97,134.25,11.854,1.9619,83.09
7.9788,1017.5,73.52,3.0425,23.755,1084.6,549.97,134.0,11.799,1.7,82.56299999999997
8.5483,1017.8,69.475,2.9008,22.68,1060.6,539.17,124.61,11.487,2.2163,119.28
9.1305,1018.0,66.345,4.1476,33.631,1099.9,525.91,164.07,14.165,1.0331,70.03399999999999
9.537,1017.7,61.397,4.0753,32.901,1100.1,528.53,162.34,14.028,0.85154,71.241
9.2294,1017.3,66.11,4.0858,32.761,1099.9,528.98,161.94,14.015,1.4459,72.34100000000002
9.1157,1017.2,67.697,4.0209,32.273,1100.0,530.64,161.02,13.907,1.1075,68.673
9.0246,1017.3,68.821,3.6225,28.735,1093.5,538.83,149.38,12.999,1.5422,74.546
8.8538,1017.5,74.12,3.076,24.099,1085.6,549.91,134.92,11.803,2.2352,79.346
8.5802,1017.7,75.732,3.0477,24.00800000000001,1085.1,549.96,134.58,11.778,1.9211,81.815
8.3518,1018.0,77.907,3.0287,23.869,1084.3,549.91,134.02,11.749,2.3412,82.31200000000003
8.2661,1018.2,80.854,3.0018,23.817,1084.2,550.04,134.01,11.754,1.8932,81.703
7.9482,1018.2,82.40899999999998,2.9937,23.661,1083.4,549.94,133.42,11.741,1.7896,79.60300000000002
7.8546,1018.2,83.383,2.9939,23.649,1083.1,550.0,133.2,11.827,1.72,79.61399999999998
7.7557,1018.2,84.609,3.0063,23.70300000000001,1083.5,549.92,133.55,11.811,2.0296,79.984
7.7048,1018.1,86.178,3.0123,23.798,1084.1,549.99,134.03,11.765,2.689,82.898
7.6085,1017.9,86.132,2.9828,23.536,1082.8,550.03,132.82,11.778,3.0549,83.539
7.4941,1018.0,86.557,2.8711,22.374,1067.9,544.98,125.49,11.389,6.6889,94.14
7.9426,1017.8,84.096,2.582,19.451,1056.3,549.17,112.22,10.582,6.448,100.19
8.3643,1017.7,81.752,2.5787,19.429,1056.3,549.3,111.89,10.602,6.452000000000001,100.59
8.4377,1017.6,85.14399999999998,2.5486,19.345,1056.6,549.77,111.83,10.584,6.5257,101.57
8.3478,1017.4,86.304,2.552,19.248,1056.4,549.83,111.57,10.574000000000002,6.0124,104.36
8.2537,1017.4,87.48299999999998,2.5351,19.31,1056.5,549.91,111.65,10.584,5.9773,105.14
8.1617,1017.5,86.15299999999998,2.5496,19.365,1053.4,547.68,111.17,10.567,5.5015,105.84
8.009,1017.8,86.171,4.097,33.214,1099.1,527.34,162.92,13.989,1.2993,73.31
7.995,1017.7,83.346,4.0521,32.791,1100.0,528.9,162.74,13.944,0.57297,66.001
8.0362,1017.9,82.118,4.1198,33.266,1100.0,527.37,163.62,14.095999999999998,0.5641,65.779
8.072000000000001,1017.7,81.899,4.1286,33.337,1099.9,527.01,164.05,14.12,0.75233,64.065
8.2795,1017.3,82.588,4.1478,33.481,1100.0,526.54,164.13,14.185,1.4275,57.905
8.5143,1016.5,77.843,3.4143,27.055,1089.7,541.92,144.51,12.646,2.4129,90.191
8.5916,1016.4,78.392,3.0373,23.764,1084.2,550.0,133.86,11.734000000000002,4.397,98.821
8.4183,1016.5,80.544,3.0397,23.754,1084.6,550.01,134.34,11.728,2.6343,85.469
8.1445,1016.8,82.759,3.0298,23.676,1084.4,549.99,134.22,11.758,2.7887,84.975
7.9629,1017.1,83.39,3.0139,23.674,1084.6,549.97,134.5,11.757,2.7355,85.561
7.682,1017.2,83.32700000000001,2.9898,23.604,1084.3,549.95,134.33,11.848,2.7419,84.15
7.587999999999999,1017.3,84.477,2.9931,23.573,1083.9,549.97,133.97,11.839,3.2562,84.70200000000001
7.5562,1017.3,83.76299999999998,2.9886,23.577,1083.9,550.03,134.01,11.826,3.1669,84.45100000000002
7.1876,1017.3,84.572,2.9809,23.448,1083.1,550.06,133.53,11.809,2.0324,81.918
6.9887,1017.2,87.256,2.9274,23.038,1078.1,548.4,130.84,11.627,2.2741,85.603
7.0586,1017.1,86.553,2.5625,19.575,1031.2,531.64,109.6,10.512,13.972,111.79
7.2191,1016.9,86.12200000000001,2.5561,19.533,1037.9,536.47,110.45,10.498,12.475,109.09
7.2154,1016.7,86.301,2.5432,19.419,1037.7,536.63,110.32,10.484000000000002,13.130999999999998,111.79
7.0191,1016.6,86.834,2.5413,19.398,1036.9,536.14,110.15,10.518,13.741,115.18
6.9463,1016.9,87.3,2.5027,19.39,1036.6,535.94,110.08,10.589,13.639,113.79
7.0327,1017.1,87.859,2.9164,22.86,1076.8,548.29,130.11,11.519,3.3269,90.145
7.1251,1017.4,87.566,2.9702,23.392,1082.7,549.95,133.04,11.692,2.3449,83.303
7.3295,1017.6,87.92299999999999,4.1518,33.665,1100.0,525.68,165.16,14.187,1.0923,68.95100000000001
7.9621,1017.5,84.77600000000002,4.1004,32.963,1100.1,528.02,163.26,14.059,0.51845,67.39
8.4883,1017.6,81.407,4.1286,32.993,1099.9,528.22,162.61,14.048,0.64615,68.99
9.0143,1017.6,77.08800000000002,4.08,32.445,1100.0,529.85,161.13,13.946,1.4026,70.22
9.3847,1017.3,73.884,4.1527,33.095,1100.0,527.82,162.42,14.063,2.084,71.446
9.5381,1017.0,72.112,4.0913,32.56,1099.9,529.57,161.21,13.972,1.6561,71.30199999999998
9.5674,1017.0,72.718,4.1316,33.049,1100.0,528.02,162.47,14.071,1.2259,69.17699999999999
9.7292,1017.0,70.982,4.159,33.251999999999995,1100.0,527.04,163.25,14.14,0.86088,67.25
9.5216,1017.0,69.695,4.1560000000000015,33.271,1099.9,527.17,163.01,14.137,0.89361,68.705
8.9198,1017.0,71.669,4.1045,32.891,1099.8,528.51,162.84,14.027,0.8023,68.564
8.3512,1017.2,73.628,4.0631,32.707,1100.0,529.02,162.55,14.019,0.98102,68.548
7.8068,1017.4,79.27199999999998,4.1659,33.631,1099.9,525.95,165.41,14.216,0.45985,64.678
7.1096,1017.4,84.12700000000002,4.1560000000000015,33.826,1099.9,525.29,166.1,14.243,1.2687,66.324
6.9161,1017.4,87.07799999999996,3.4253,27.271,1088.2,540.77,145.05,12.66,2.5533,77.436
6.8831,1017.1,89.98100000000002,3.0328,23.796,1084.2,549.97,134.61,11.813,3.0265,82.21799999999998
6.6933,1017.2,88.527,3.0081,23.77,1084.0,549.96,134.49,11.845,2.6376,82.806
6.0114,1017.2,88.66,2.9737,23.524,1082.9,550.11,133.87,11.792,2.2751,84.333
5.0723,1017.0,89.883,2.9643,23.408,1082.5,550.03,133.75,11.768,2.4448,85.045
4.6177,1016.7,92.346,2.992,23.728,1083.9,549.93,135.0,11.836,2.7739,85.303
4.5252,1016.2,93.663,3.0010000000000003,23.63300000000001,1083.2,549.97,134.33,11.795,2.9602,85.351
5.1191,1015.9,93.634,3.004,23.62,1083.2,550.07,134.03,11.749,2.8925,84.176
5.765,1015.7,91.596,2.9921,23.605,1083.0,550.01,133.78,11.797,2.5616,83.493
5.8436,1015.4,90.837,3.0117,23.922,1084.8,550.06,135.3,11.782,2.1642,82.527
5.6112,1015.4,90.015,3.0142,23.821,1084.2,550.15,135.05,11.74,2.2143,83.61200000000002
5.7546,1015.4,92.199,4.1876,33.934,1099.5,525.22,166.06,14.189,1.3773,69.637
7.0557,1015.0,91.392,4.1392,33.081,1100.1,528.18,163.71,14.085,1.2023,70.09100000000001
8.1613,1014.5,89.041,4.1225,32.668,1099.9,529.3,162.03,13.954,1.3831,72.725
9.2791,1014.1,84.17,4.107,32.442,1100.0,529.98,161.26,13.973,1.0124,70.938
9.8378,1013.4,83.35600000000002,4.131,32.679,1099.9,529.18,161.5,13.954,0.8417100000000001,69.139
10.024,1012.2,79.533,4.1075,32.437,1099.9,530.22,160.84,13.93,0.67348,69.425
10.2,1011.4,70.03,4.1572,32.918,1100.0,528.88,161.44,13.985,1.1688,71.949
10.674,1010.9,68.357,4.0680000000000005,32.138000000000005,1100.1,531.57,159.63,13.843,1.5706,74.97800000000002
10.992,1010.3,66.071,4.1423,32.959,1100.0,529.25,161.15,14.008,1.7361,74.559
10.48,1009.6,70.244,4.043,32.131,1099.9,531.59,160.21,13.86,1.5796,74.309
9.7253,1009.4,73.376,4.1735,33.326,1099.9,527.93,162.87,14.033,1.0512,70.844
8.5949,1008.6,86.904,4.1734,33.354,1100.0,527.61,163.8,14.05,1.2727,68.491
7.6039,1007.7,94.969,3.1128,23.822,1083.3,550.0,134.2,11.83,2.1064,76.546
7.0928,1007.5,97.755,3.1031,23.815,1083.5,550.17,134.27,11.839,1.3605,73.301
6.8601,1007.1,99.474,3.0983,23.748,1083.2,549.66,134.18,11.735,1.0364,71.969
7.0301,1006.3,100.02,3.0716,23.571,1082.0,550.22,133.27,11.71,1.1486,73.905
7.2219,1006.3,98.255,3.0401,23.805,1083.3,550.01,134.23,11.765,1.4499,80.127
7.3002,1006.4,97.5,2.8864,22.38,1064.1,543.04,125.23,11.291,4.2329,99.468
7.4787,1006.5,97.005,2.5116,19.332,1035.7,536.55,109.36,10.361,12.616,104.57
7.5428,1007.0,97.634,2.4997,19.295,1035.0,536.2,108.99,10.398,13.27,104.26
7.4005,1007.6,97.939,2.5156,19.352,1036.5,536.91,109.65,10.436,12.786,101.72
7.3474,1008.4,97.384,2.5087,19.37,1038.7,538.27,110.1,10.474,11.958,98.297
7.3933,1009.1,97.217,2.5098,19.436,1040.1,538.75,110.59,10.511,11.816,95.35
7.2342,1010.4,97.338,3.0644,23.826,1070.8,541.8,131.1,11.717,5.3236,90.871
7.0772,1011.6,97.689,4.1307,33.001999999999995,1099.9,527.64,164.26,14.052,1.6403,69.156
7.2738,1012.1,96.627,4.1043,32.835,1100.1,528.08,163.94,14.08,0.7145600000000001,66.033
8.0305,1012.9,92.527,4.0828,32.644,1099.8,529.03,162.57,14.032,0.57339,67.233
9.0668,1013.4,86.689,4.0052,32.111999999999995,1099.9,531.28,160.76,13.815,0.48563,68.684
9.951,1013.9,79.058,4.0958,32.795,1100.0,529.25,161.6,13.982,0.68582,69.359
10.594,1014.1,78.119,4.0839,32.068000000000005,1100.1,531.53,160.07,13.851,0.95252,70.12899999999999
10.447,1014.5,80.557,4.2091,32.861,1100.0,528.85,161.96,14.025,0.92501,68.031
10.466,1014.6,80.538,4.1963,32.982,1100.0,528.41,162.27,13.98,0.40476,67.241
10.392,1014.8,80.461,4.2241,33.283,1099.9,527.5,162.78,14.045,0.33196,67.17699999999999
10.183,1015.4,80.987,4.1219,32.62,1099.9,529.7,161.54,13.946,0.6711199999999999,68.336
10.034,1016.0,81.718,4.2084,33.391,1099.9,526.99,163.2,14.115,1.6725,68.686
9.9894,1016.3,81.859,3.1088,24.128,1084.8,549.4,134.63,11.835,2.9087,79.949
9.7697,1016.6,81.064,3.0716,23.844,1084.1,549.88,133.78,11.836,2.8934,80.23100000000002
8.5928,1016.7,83.906,3.0057,23.695,1083.0,550.02,133.63,11.812,3.4096,83.337
7.297999999999999,1016.6,88.338,2.9851,23.759,1083.5,549.98,134.37,11.792,3.4411,84.277
6.4922,1016.5,91.331,2.9997,23.652,1082.9,550.04,133.9,11.736,3.3409,83.861
5.7629,1016.4,91.899,2.9812,23.555,1082.5,550.06,133.75,11.759,2.3208,83.572
5.1572,1016.3,93.749,2.882,22.571,1065.4,542.75,126.73,11.405,5.9377,96.903
6.7761,1016.4,92.149,2.6163,19.368,1053.3,547.64,111.13,10.456,6.7452,119.9
7.1381,1016.5,94.084,4.2129,33.616,1099.4,526.05,164.31,14.165,0.85119,66.461
8.4947,1016.4,97.31,4.1479,32.75,1100.1,528.96,162.07,14.003,0.33712,65.508
11.128,1016.1,82.53,4.0704,32.363,1099.9,530.5,160.07,13.871,0.29408,68.767
11.402,1015.8,82.277,4.1357,32.964,1099.9,528.72,161.33,14.028,1.3108,69.572
11.415,1015.0,78.919,4.1082,32.696,1100.0,529.51,160.79,13.96,1.5015,70.9
11.1,1014.3,81.079,4.1772,33.345,1099.9,527.67,162.18,14.081,1.6119,70.017
11.05,1013.8,82.137,4.1685,33.17,1100.0,528.09,161.97,14.001,1.3625,69.12100000000001
10.725,1013.5,84.88799999999998,4.169,33.228,1099.9,528.13,161.95,14.041,1.5648,69.733
10.502,1013.0,87.57700000000001,4.1389999999999985,32.905,1099.9,529.25,161.34,13.994000000000002,1.5573,70.027
10.42,1013.2,88.561,4.1854,33.677,1100.0,526.65,163.54,14.105,0.5763199999999999,66.203
9.92,1013.2,90.444,3.6543,29.032,1094.4,538.85,150.7,13.099,0.6713899999999999,72.73
9.6889,1012.7,91.337,3.0978,24.102,1084.8,549.83,134.46,11.922,1.5535,78.211
9.6361,1012.2,90.665,3.0956,24.093000000000004,1084.6,549.63,134.33,11.888,2.5853,79.752
9.6563,1012.0,89.686,3.1104,24.214,1085.1,549.58,134.78,11.912,2.6458,79.96600000000002
9.7365,1011.9,88.76799999999999,2.8104,21.72,1059.0,542.66,120.74,11.133,7.527,99.647
9.7423,1012.0,90.211,2.5645,19.365,1041.3,540.49,109.48,10.515999999999998,11.876,101.03
9.3274,1010.9,94.371,2.5572,19.305,1041.2,540.51,109.36,10.433,12.172,106.34
9.1573,1009.9,96.77,2.5367,19.11,1046.5,545.05,109.32,10.36,9.9186,104.31
9.1685,1009.1,97.848,2.543,19.18,1043.5,542.51,109.38,10.357,9.8612,99.416
9.2185,1008.9,98.087,2.5609,19.224,1044.7,543.49,109.38,10.399,9.2263,95.659
9.3327,1007.9,97.847,2.7351,20.69,1057.2,545.82,117.03,10.858,6.31,88.632
9.4392,1007.2,96.534,3.143,24.29300000000001,1085.4,550.01,134.65,11.792,1.2418,78.70100000000002
9.4406,1006.7,97.333,3.0816,23.691,1081.9,550.07,132.03,11.628,1.4003,77.506
9.2516,1006.5,98.818,4.1199,32.414,1098.6,530.48,159.82,13.781,0.44413,68.748
9.2029,1005.8,100.13,4.1718,32.783,1100.1,529.97,161.69,13.943,0.4202,67.893
9.5313,1005.3,100.15,4.226,33.226,1099.8,528.56,162.27,14.001,0.45808,67.66199999999999
9.9838,1005.2,100.03,4.0819,32.113,1100.0,532.52,159.57,13.736,0.42434,68.971
10.357,1004.4,100.14,4.2128,33.168,1099.9,529.25,161.44,13.956,1.3416,69.845
10.934,1003.3,98.564,4.4811,35.345,1099.8,522.43,165.05,14.343,1.8227,73.704
11.4,1002.8,97.2,4.208,33.083,1099.9,529.65,160.74,13.955,1.7897,73.203
11.702,1002.3,96.096,4.1475,32.513000000000005,1100.0,531.56,159.54,13.793,1.1903,70.959
11.92,1002.1,94.152,4.1569,32.569,1099.9,531.34,159.44,13.826,1.0845,71.938
11.277,1002.2,97.388,4.0832,31.97300000000001,1099.9,533.16,158.68,13.741,1.1653,71.937
10.924,1002.7,99.685,4.1143,32.441,1100.0,531.82,159.7,13.749,0.78945,69.16
11.002,1002.8,99.671,4.1866,33.017,1100.0,530.0,161.11,13.887,0.4809600000000001,68.194
11.169,1002.8,98.965,4.1352,32.516,1100.0,531.46,159.99,13.831,0.50605,69.85300000000001
11.181,1003.0,99.813,3.1682,24.237,1083.4,549.94,133.43,11.821,1.2818,75.877
11.121,1003.2,100.16,3.1415,24.005,1082.6,549.98,132.61,11.744000000000002,1.4022,76.74600000000002
10.924,1003.1,100.16,3.1904,24.199,1083.7,550.22,133.52,11.852,1.3502,76.868
10.714,1003.3,100.16,2.6087,19.191,1045.3,544.39,109.05,10.424,8.5715,93.351
10.587,1003.6,100.16,3.195,24.246,1084.1,549.75,134.09,11.808,1.5608,77.635
10.633,1003.9,100.16,2.6479,19.549,1046.8,543.69,110.53,10.528,8.158,96.448
10.759,1004.2,100.16,2.5852,18.972,1047.2,546.53,108.66,10.338,8.1985,95.018
10.945,1004.7,100.16,2.5561,19.057,1047.5,546.57,108.72,10.309,8.3742,93.634
11.132,1005.3,100.08,2.5567,18.996,1048.6,547.5,108.72,10.259,8.0335,93.855
11.27,1006.0,99.209,3.0595,23.404,1078.5,549.66,129.48,11.606,2.9515,81.57300000000002
11.288,1006.9,98.947,3.1741,24.608,1086.3,550.08,135.03,11.936,1.5938,78.471
11.32,1007.9,99.308,2.5751,19.285,1049.3,546.64,109.82,10.395,7.2092,89.236
11.404000000000002,1008.6,100.15,3.1912,24.362,1084.9,549.91,134.06,11.765,2.0779,78.819
11.591,1009.2,100.12,3.2479,24.604,1086.5,550.0,135.09,11.872,1.9679,77.74600000000002
11.902,1009.8,99.971,3.2148,24.426,1085.6,549.99,134.27,11.925999999999998,2.0385,77.565
12.351,1010.1,98.736,3.1838,24.533,1086.1,549.93,134.53,11.949000000000002,2.3016,78.512
12.452,1010.5,98.744,3.2405,24.648000000000003,1086.9,550.12,135.14,11.894,2.9875,79.558
12.558,1011.0,98.614,3.2274,24.66800000000001,1086.9,550.1,135.1,11.974,2.8759,78.508
12.97,1011.7,92.471,3.176,24.646,1087.3,549.77,135.19,11.982,2.5467,79.075
13.561,1012.1,84.536,3.1476,24.572,1086.8,549.7,134.45,11.985,3.1513,79.752
13.245,1012.7,86.225,3.1338,24.484,1086.4,549.86,134.34,11.889,3.0063,76.315
12.485,1013.8,90.277,3.1178,24.34800000000001,1086.0,549.96,134.29,11.844,2.3876,76.77199999999998
11.972,1014.7,92.771,3.094,24.12,1084.8,549.85,133.52,11.778,2.5558,77.311
11.529000000000002,1015.4,94.205,3.1004,24.161,1085.0,549.99,133.78,11.817,1.1546,70.141
11.337,1016.1,95.064,3.0982,24.026,1084.2,550.08,133.11,11.854,1.9329,77.095
11.231,1016.7,97.234,3.1642,24.263,1085.8,550.07,134.15,11.946,2.8045,81.623
11.183,1017.0,97.376,3.1677,24.365,1086.3,549.9,134.64,11.914,3.1260000000000003,82.884
10.815,1017.4,96.537,3.1286,24.045,1084.6,549.99,133.47,11.799,2.6493,81.765
10.625,1017.9,97.669,3.1547,24.102,1085.0,549.96,133.74,11.848,1.9325,79.87
10.111,1018.2,97.046,3.0239,22.96,1073.9,547.21,127.91,11.512,4.5273,86.02
9.7031,1018.0,97.39,2.6384,19.667,1047.2,542.76,111.66,10.63,10.307,96.053
9.1158,1018.2,97.666,2.6714,19.559,1037.7,536.87,109.47,10.569,14.33,115.22
8.8112,1019.0,98.841,2.8362,20.654,1049.5,540.12,115.72,10.832,11.851,109.72
8.7218,1019.2,99.584,2.9016,21.406,1059.6,543.67,120.1,11.02,8.5349,101.03
8.8587,1019.5,100.16,2.9033,21.084,1058.0,543.93,118.8,11.026,9.0083,101.17
9.6206,1020.1,100.16,3.2045,23.98,1085.4,550.17,133.72,11.878,2.9024,82.041
10.225,1020.2,100.15,3.1677,24.092,1085.8,550.02,133.85,11.795,2.2781,79.819
11.168,1020.3,98.541,3.1693,24.252,1086.4,549.98,133.97,11.838,1.6194,78.898
12.192,1020.2,94.078,3.1405,24.16800000000001,1085.9,549.97,133.24,11.861,1.6955,79.42399999999998
13.375,1019.8,88.18700000000004,3.1561,24.39,1087.1,550.14,133.96,11.862,2.1986,80.639
14.324000000000002,1019.3,83.835,3.1725,24.531,1087.4,549.94,134.05,11.939,2.2787,79.437
14.74,1019.1,81.737,2.9073,22.416,1069.6,546.95,123.16,11.362,5.5092,86.82700000000001
14.678,1018.8,80.214,2.5298,19.081,1049.8,547.3,108.12,10.457,8.0611,92.693
14.443,1018.6,81.935,2.5032,19.273,1054.7,549.84,109.77,10.501,6.2225,77.582
13.866,1018.8,86.488,2.5494,19.117,1052.4,549.03,109.09,10.405,7.6912,86.23299999999998
12.872,1019.3,90.958,3.1222,24.527,1086.8,550.09,134.59,11.890999999999998,2.6043,78.192
12.099,1019.3,92.911,3.1364,24.426,1087.0,550.17,134.66,11.869000000000002,2.2171,76.237
11.122,1019.3,93.33,3.0978,24.277,1086.2,549.91,134.33,11.838,0.40087,73.354
10.541,1019.7,94.621,3.0644,24.01,1084.9,549.9,133.39,11.914,1.4414,77.839
10.302,1019.9,94.617,3.0651,23.938,1084.6,549.86,133.34,11.767,2.2848,81.628
10.154,1019.7,95.329,3.0618,23.924,1084.4,549.83,133.15,11.853,2.4118,82.101
10.119,1019.5,95.855,3.0661,23.784,1083.6,550.02,132.48,11.788,2.6297,82.366
10.032,1019.5,95.511,3.0632,23.914,1084.3,549.92,133.16,11.877,2.9837,82.428
10.075,1019.2,95.61,2.8510000000000004,22.177,1066.4,545.21,123.42,11.295,7.0718,93.217
10.274,1018.9,94.024,2.5176,19.297,1038.2,538.32,108.16,10.394,12.997,117.64
9.8996,1018.8,93.946,2.5398,19.381,1038.4,538.21,108.53,10.422,13.621,116.21
9.3374,1019.1,94.312,2.5518,19.47,1038.0,537.41,109.0,10.425,13.694,115.98
8.9514,1019.2,95.481,2.5591,19.392,1045.5,542.59,110.31,10.465,10.851,111.89
8.8268,1019.5,96.19,2.6592,20.317,1057.3,546.56,115.91,10.824000000000002,6.4071,100.94
9.3525,1019.9,98.13,3.0938,24.172,1085.6,549.99,134.13,11.838,1.5236,81.39399999999998
11.052,1020.1,98.526,3.156,24.478,1087.0,549.84,134.51,11.91,1.4708,80.12899999999998
12.748,1020.0,92.035,3.1877,24.585,1087.6,549.99,134.33,12.042,3.5381,81.404
13.732,1019.9,91.258,4.1392,32.45,1099.8,530.61,157.62,13.88,3.0708,72.255
14.451,1019.4,89.26899999999998,4.1437,32.331,1100.1,530.64,157.6,13.848,2.6799,69.687
14.949000000000002,1018.7,87.213,4.1582,32.522,1100.0,530.3,157.34,13.877,0.99215,67.84100000000001
15.268,1018.3,86.09700000000002,3.7968,29.489,1092.4,536.09,147.57,13.175999999999998,0.93359,67.447
15.597,1018.0,83.323,3.2144,24.762,1088.3,549.83,134.54,12.032,1.2261,73.69800000000002
15.621,1017.5,81.321,3.2107,24.796,1088.2,550.09,134.37,12.063,1.715,75.342
15.583,1017.4,81.76,3.1666,24.625,1087.5,550.05,133.8,11.919,1.8097,74.808
14.149,1017.6,83.055,3.0875,24.218000000000004,1086.0,549.99,133.79,11.872,2.5565,76.899
12.417,1017.7,88.09899999999998,3.0561,23.972,1085.2,550.13,133.58,11.848,1.2523,72.982
11.688,1017.6,91.217,3.0576,23.877,1084.7,550.04,133.3,11.919,1.237,76.922
11.374,1018.1,92.439,3.0572,23.847,1084.7,549.94,133.3,11.88,2.0352,79.84899999999998
11.124,1017.9,93.779,3.1117,24.307,1086.7,550.12,134.81,11.947,1.9959,79.111
10.987,1017.6,93.464,3.0975,24.269,1086.0,549.86,134.33,11.936,1.8815,80.266
10.824000000000002,1017.6,93.324,2.6246,19.991,1045.3,540.3,111.79,10.724,11.196,101.63
10.486,1017.3,94.361,2.51,19.186,1045.2,543.33,109.35,10.488,11.057,108.72
10.304,1017.1,96.161,2.5202,19.167,1048.0,545.21,109.68,10.472,10.201,104.38
10.415,1017.1,98.364,2.5145,19.124,1046.9,544.63,109.18,10.403,10.409,105.4
10.582,1017.4,97.846,2.5358,19.103,1048.4,545.97,109.15,10.374,9.4412,105.48
10.628,1017.4,97.389,2.5241,19.103,1050.3,547.13,109.7,10.378,8.4945,102.13
10.518,1017.2,97.891,2.5307,19.069000000000006,1049.6,546.59,109.65,10.38,8.4583,103.26
10.483,1017.5,97.654,2.5292,19.159,1052.5,548.15,110.58,10.354,6.6263,93.842
10.668,1017.8,97.149,2.9945,23.058000000000003,1077.1,549.02,128.6,11.498,3.1509,84.12100000000002
10.807,1017.6,97.561,3.4134,26.411,1089.3,544.44,140.76,12.364,1.1473,73.85600000000002
10.708,1017.4,98.384,4.1381,32.466,1100.1,530.01,160.3,13.96,0.38499,67.186
10.982,1017.1,97.498,4.1416,32.547,1099.9,529.98,160.11,13.93,0.41194,67.533
11.269,1016.6,96.402,4.1224,32.356,1100.1,530.58,159.73,13.83,0.48511,68.135
11.582,1015.9,95.092,4.0858,32.059,1100.0,531.7,158.93,13.832,0.89354,68.84100000000001
11.963,1015.4,93.095,4.134,32.374,1099.9,530.62,159.44,13.837,1.0324,69.581
12.172,1015.1,91.377,4.1265,32.426,1100.0,530.56,159.59,13.855,1.0236,68.39699999999999
12.067,1014.6,90.7,4.0993,32.267,1100.0,531.05,159.41,13.837,1.6037,70.18
11.624,1014.4,91.349,4.1522,32.668,1100.0,529.58,160.78,13.953,1.7285,69.411
11.092,1016.5,95.527,4.1709,33.099000000000004,1100.0,527.8,162.06,14.116,1.7009999999999998,68.24
10.582,1016.2,99.895,3.7596,29.202,1094.8,537.44,151.05,13.117,2.1136,74.078
10.141,1015.5,100.16,3.1257,23.78,1083.8,550.12,133.07,11.707,3.4121,80.06
10.289,1015.0,99.991,3.1526,24.29,1086.0,550.0,134.61,11.884,2.9446,80.497
10.438,1015.0,98.63,3.0997,24.075,1084.5,549.88,133.4,11.886,1.7029,77.40899999999998
10.243,1014.8,98.758,3.1275,24.25800000000001,1085.7,549.92,134.2,11.92,1.6403,76.863
10.19,1014.9,99.139,2.7548,21.044,1056.6,543.75,117.47,10.947,7.6836,94.629
10.62,1015.0,97.469,2.5511,19.217,1045.4,543.54,109.2,10.505,11.444,106.22
10.813,1014.6,97.095,2.5523,19.044,1046.8,545.08,109.09,10.434,10.624,105.09
10.792,1014.0,97.266,2.5429,18.993,1047.2,545.33,109.13,10.384,10.629,104.69
10.719,1014.1,97.159,2.553,19.017,1044.9,543.75,108.78,10.36,10.247,106.07
10.675,1014.0,96.987,2.5619,19.118,1050.3,547.09,109.94,10.407,7.4627,96.27
10.640999999999998,1013.9,96.142,2.564,19.25,1051.3,547.57,110.4,10.399,7.1333,93.022
10.71,1014.1,96.26,2.5682,19.171,1048.4,545.94,109.46,10.334,9.0301,98.953
10.979,1014.3,96.181,2.9002,22.152,1065.3,545.47,123.01,11.298,7.0755,97.668
11.047,1014.3,95.057,4.1799,32.986,1099.7,529.04,160.54,13.958,2.3238,69.663
11.399,1014.3,93.47,4.1302,32.572,1099.9,529.77,160.32,13.913,1.7494,70.221
11.619000000000002,1014.4,91.203,4.0526,31.894,1100.0,532.39,158.49,13.802,1.7621,71.899
12.111,1014.0,89.62299999999998,4.0734,32.081,1099.9,531.24,159.28,13.882,1.5453,70.34
12.505999999999998,1013.9,86.37200000000001,4.1144,32.549,1099.9,530.02,159.88,13.948,1.8217,70.729
11.977,1013.9,86.325,4.0751,32.199,1100.0,531.17,159.61,13.828,2.05,71.868
11.255999999999998,1014.1,86.0,4.1477,32.85,1100.0,528.3,161.93,14.049,2.0029,70.611
10.345999999999998,1014.1,87.789,4.0911,32.457,1100.0,529.52,161.71,13.983,0.84025,68.59899999999999
9.4701,1014.3,90.656,4.2129,33.539,1100.1,525.81,164.56,14.196,0.7326,66.615
8.7631,1014.6,92.246,3.5629,28.264,1092.6,539.18,149.17,12.96,1.1627,73.242
8.3908,1014.9,91.843,2.9658,23.555,1083.1,549.92,133.45,11.762,1.9023,78.719
7.9855,1015.3,91.994,3.0026,23.62,1083.7,550.03,133.92,11.743,1.8279,78.589
7.7386,1015.7,93.026,2.6713,20.612,1048.4,538.84,116.42,10.893,9.4564,100.12
7.7957,1015.9,91.72,2.8955,22.688,1076.2,548.49,129.64,11.526,4.2641,84.264
7.6704,1015.7,89.709,2.9715,23.36,1082.5,550.04,132.86,11.755999999999998,2.9933,83.573
7.4632,1015.9,90.479,2.5702,19.99,1038.9,535.09,112.13,10.747,12.248,118.62
7.5336,1016.6,89.988,2.5171,19.383,1038.6,537.24,110.3,10.536,12.066,109.03
7.5579,1016.7,88.43,2.5035,19.348,1038.8,537.49,110.2,10.461,12.659,110.6
7.4503,1016.7,88.266,2.4992,19.356,1034.9,535.04,109.32,10.462,14.456,117.91
7.2492,1016.9,87.959,2.4843,19.428,1037.4,536.28,110.14,10.515999999999998,13.629,113.13
7.0586,1017.2,88.588,2.4963,19.405,1035.4,535.11,109.74,10.564,13.798,117.44
7.1383,1017.9,88.531,2.5188,19.475,1037.4,535.84,110.53,10.612,12.973,111.05
7.3238,1018.8,88.70299999999996,2.8981,22.674,1073.1,546.5,128.73,11.502,5.6262,95.591
7.6278,1019.3,88.495,4.1548,33.43,1099.8,525.58,164.94,14.24,2.0946,68.255
7.965,1019.7,87.11399999999998,4.0007,32.192,1100.0,529.49,162.27,13.968,1.6403,68.715
8.2552,1019.9,84.86200000000002,4.1278,33.136,1099.8,526.34,164.4,14.175,2.311,69.22800000000001
8.4203,1019.8,85.17299999999999,4.1332,33.22,1099.9,526.09,164.51,14.204,2.5281,69.898
8.4765,1019.6,87.53399999999998,4.0959,32.875,1100.0,527.2,163.93,14.124,1.933,68.732
8.1561,1019.6,90.101,4.1795,33.556,1099.9,524.97,165.45,14.29,1.6087,67.361
8.2428,1019.7,88.329,4.1684,33.336,1099.9,525.79,164.85,14.239,1.6077,67.37
8.6816,1019.8,84.07600000000002,4.1568,33.164,1099.9,526.35,164.11,14.155,0.91267,66.264
8.912,1020.2,80.266,4.1582,33.211,1100.0,526.11,164.32,14.164,0.18943,64.096
8.8347,1020.6,79.611,4.1876,33.447,1100.0,525.87,164.29,14.225,0.051582,64.457
8.7881,1020.7,78.395,4.221,33.73,1100.0,525.07,164.9,14.219,0.6239100000000001,66.202
8.7838,1020.8,80.161,3.0909,23.994,1085.2,549.42,134.91,11.957,1.9621,83.25200000000002
8.7326,1020.8,81.27600000000002,3.0455,23.775,1084.3,549.68,134.0,11.838,2.2579,84.74
8.5619,1020.7,80.869,2.6981,20.839,1060.0,545.76,119.22,10.955,6.0111,91.008
7.6603,1020.2,83.79299999999998,3.005,23.623,1083.6,549.96,134.06,11.8,1.7333,84.081
6.228,1020.0,86.82700000000001,2.8302,22.148000000000003,1061.9,541.42,124.62,11.329,4.1565,103.19
3.7246,1018.0,92.117,2.8278,21.619,1060.6,542.67,122.92,11.213,7.1312,113.53
4.4782,1018.1,93.37,2.971,23.342,1081.9,549.91,133.03,11.67,2.6187,88.62299999999998
6.0529,1018.0,92.634,4.2204,33.872,1100.0,525.32,165.35,14.212,0.74265,70.818
8.0503,1017.8,82.281,4.2302,33.733000000000004,1100.0,526.01,163.57,14.196,1.1941,74.69800000000002
9.9415,1017.5,69.685,4.1929,32.911,1100.0,528.45,161.39,14.044,1.6973,77.095
11.092,1016.9,61.415,4.2433,33.08,1099.9,527.91,161.69,14.088,1.9602,76.472
10.901,1016.1,61.61,4.2049,32.965,1099.8,528.54,161.57,14.021,1.0691,75.006
10.807,1015.4,61.212,4.1382,32.42,1100.0,530.46,160.32,13.951,0.082402,72.71
10.861,1014.8,58.61600000000001,4.2049,32.908,1099.9,528.89,161.13,14.0,0.22228,72.931
10.896,1014.2,61.392,4.2149,33.118,1100.0,528.36,161.44,14.018,0.3834,71.936
10.762,1013.9,63.958,4.2178,33.55,1100.0,527.02,162.81,14.063,0.51656,72.165
9.9682,1013.8,68.818,4.077,32.552,1099.8,530.29,161.37,13.903,0.7771600000000001,72.73899999999998
9.0127,1013.8,74.455,4.1747,33.668,1100.1,526.61,164.27,14.166,0.8077300000000001,71.179
8.2476,1013.7,78.262,3.0999,24.269,1083.1,548.47,134.99,11.946,2.2145,82.47
7.4746,1013.6,80.969,3.05,24.005,1084.6,549.92,135.27,11.874,2.1434,84.234
6.6153,1013.4,85.354,3.0064,23.657,1082.7,549.86,133.91,11.794,2.2533,85.51100000000002
5.8786,1013.3,87.86399999999998,3.0342,23.929,1084.2,549.93,135.11,11.811,2.7948,88.17200000000004
5.3187,1013.0,89.37799999999999,2.7356,20.969,1057.4,543.93,118.72,10.954,3.9858,111.21
5.1214,1011.9,88.47399999999998,2.6134,19.493,1057.2,549.94,112.19,10.584,6.6438,116.32
5.5062,1012.1,90.937,2.7617,20.46,1062.9,549.8,116.37,10.841,5.4627,109.39
6.7841,1012.4,92.66,3.0368,23.202,1079.8,550.08,129.99,11.587,2.2708,85.46799999999998
8.6961,1012.4,96.03,3.2199,24.449,1086.6,550.01,134.99,11.844,1.3503,83.07700000000001
11.11,1012.4,87.53399999999998,3.2371,24.371,1086.1,549.9,133.98,11.937,1.3034,84.446
12.065,1012.5,82.072,3.2085,24.306,1085.5,550.01,133.61,11.927,3.1651,82.461
12.892,1012.4,79.715,3.1078,23.393,1080.2,549.93,129.39,11.598,3.6649,82.32
13.488,1012.1,77.33,3.1329,23.903,1082.7,549.97,131.21,11.714,3.1629,80.158
13.707,1012.0,78.296,3.1212,23.842,1082.3,549.97,130.71,11.709,2.0635,77.816
13.817,1012.0,77.46,3.1761,24.085,1083.9,549.94,131.98,11.694,1.8117,76.949
13.635,1012.1,79.866,2.9732,22.877,1076.7,550.0,126.83,11.486,2.5192,77.17
13.181,1012.6,84.71600000000002,3.1671,24.47,1086.1,549.97,134.01,11.851,1.8163,80.104
12.479,1013.3,87.915,3.1682,24.471,1086.4,550.01,134.32,11.81,1.8161,75.637
11.941,1014.1,75.878,2.8024,21.416,1068.8,549.99,121.05,11.079,2.1398,78.012
11.227,1015.0,76.12899999999998,3.1001,24.004,1084.2,550.07,132.97,11.882,2.7667,84.863
10.853,1015.6,79.863,3.0232,23.487,1081.3,549.97,130.73,11.701,3.0862,85.76
10.699000000000002,1016.2,81.498,2.9942,23.145,1079.4,549.98,129.34,11.627,3.3202,85.89
10.478,1016.4,86.395,2.9009,22.335,1074.8,550.0,126.0,11.39,2.562,80.153
10.241,1016.3,86.245,2.9124,22.407,1070.1,546.57,125.2,11.409,5.0678,87.04700000000004
10.03,1016.2,86.59899999999998,2.5505,19.297,1040.8,539.76,109.01,10.446,10.765,100.16
9.8956,1016.0,89.676,2.5671,19.268,1041.2,540.12,109.05,10.445,12.587,105.09
9.6933,1015.4,89.38799999999998,2.5396,19.317,1040.1,539.14,109.12,10.444,12.606,105.45
9.4285,1015.1,89.525,2.5635,19.356,1042.5,540.67,109.75,10.443,11.473,102.67
9.2644,1015.0,90.749,2.5561,19.259,1038.9,538.7,108.71,10.437,13.427,112.37
9.146,1015.2,90.307,2.527,19.126,1043.2,541.86,109.15,10.419,11.694,114.62
9.1191,1015.2,88.044,2.5094,19.131,1043.7,542.14,109.34,10.416,11.556,114.86
9.2666,1015.4,86.07,2.5497,19.304,1040.3,539.26,109.26,10.466,11.724,108.49
9.6982,1015.2,84.055,2.5269,19.145,1043.9,542.25,109.25,10.434,11.616,107.76
10.112,1014.9,80.238,2.5565,19.204,1042.3,541.08,109.03,10.518,10.964,106.1
10.44,1014.3,77.83,2.6677,20.1,1055.4,545.72,114.89,10.824000000000002,7.53,91.735
10.893,1013.3,74.596,2.5823,19.413,1053.9,547.88,111.78,10.538,7.6720000000000015,102.22
11.508,1012.3,70.15899999999999,2.5268,18.89,1050.4,547.93,109.01,10.432,8.1191,102.14
11.75,1011.6,66.027,2.6006,19.43,1056.9,549.73,112.37,10.487,5.252000000000002,83.381
11.720999999999998,1011.3,66.21,2.5344,18.897,1052.2,549.11,109.37,10.443,6.7726,96.185
11.179,1010.9,63.335,2.5175,18.967,1053.2,549.46,109.99,10.423,6.263,93.815
10.422,1010.7,69.744,2.5151,19.088,1053.8,549.24,110.92,10.45,5.2598,92.459
9.4049,1010.9,75.122,2.5283,19.202,1044.0,542.09,109.96,10.416,8.9934,106.42
8.5204,1011.2,80.29,2.5478,19.276,1044.9,542.2,110.83,10.549,6.5142,105.99
7.7892,1011.4,83.711,2.5474,19.214,1037.1,537.34,109.26,10.448,12.734000000000002,119.01
5.317,1012.4,88.76100000000002,2.6273,19.497,1058.5,549.88,112.8,10.539,6.1487,105.25
5.3037,1012.6,88.205,2.6235,19.349,1057.6,549.88,112.28,10.577,6.6051,111.2
4.8815,1012.8,87.734,2.6213,19.437,1058.1,549.89,113.31,10.645,6.544,108.38
4.5265,1013.1,89.20200000000001,2.6168,19.477,1058.6,549.99,113.69,10.556,5.9967,103.4
4.1823,1013.5,89.493,2.6244,19.386,1056.5,548.96,113.08,10.594,6.9913,117.05
5.399,1014.6,92.524,3.0433,23.804,1084.3,550.03,134.69,11.743,2.6961,87.98100000000002
6.8747,1015.0,93.131,3.6334,28.653,1091.0,538.21,147.96,12.903,1.7891,83.666
8.9835,1015.2,83.538,4.1755,32.962,1100.0,528.35,161.69,14.072,0.8994,78.867
10.979,1015.4,68.031,4.0991,32.383,1099.9,530.49,159.44,13.863,1.5654,77.374
12.175999999999998,1015.4,59.279,4.0975,32.27,1100.0,530.91,158.93,13.887,1.9057,76.244
13.09,1015.1,57.706,4.1165,32.31,1099.9,530.91,158.39,13.883,1.8798,73.797
13.640999999999998,1015.1,64.035,4.1,31.716,1099.8,532.94,156.93,13.738,0.86654,72.617
13.622,1015.5,66.208,4.1364,32.183,1100.2,531.48,158.33,13.853,0.4513,69.938
13.119000000000002,1015.9,67.859,4.1444,32.391,1100.0,530.78,158.99,13.853,0.50627,69.03699999999999
12.214,1016.6,72.64399999999998,4.1682,32.853,1100.2,529.13,160.58,14.009,0.7862600000000001,70.11
10.64,1017.5,75.264,4.2043,33.166,1100.0,527.78,162.1,14.023,0.95913,66.055
9.7462,1018.7,80.197,4.1406,32.843,1099.8,528.48,161.7,14.005999999999998,0.16296,66.36
9.3422,1019.4,84.104,3.0991,23.854,1084.5,549.98,133.68,11.899,2.1311,82.48899999999998
9.0813,1020.0,85.133,3.077,23.754,1083.8,549.71,133.35,11.806,2.7806,85.271
9.0248,1020.6,86.154,2.8842,22.101,1067.4,545.87,124.26,11.351,6.4331,95.953
9.0418,1021.1,87.27799999999998,2.5925,19.517,1043.9,540.82,110.48,10.49,11.116,103.98
8.6711,1021.6,86.09200000000001,2.6055,19.71,1037.9,535.8,110.43,10.584,11.839,109.87
7.7502,1024.5,91.256,2.6201,19.202,1057.7,549.89,111.53,10.6,6.4967,109.85
8.6745,1025.4,85.854,2.6476,19.447,1058.5,549.33,112.19,10.583,5.1423,97.411
8.9234,1026.4,79.33800000000002,2.7909,20.633000000000006,1064.2,548.38,117.36,10.924,4.9096,106.53
8.9429,1027.5,73.318,3.0483,23.349,1083.4,550.01,132.23,11.81,2.628,86.12700000000002
9.0346,1028.2,68.563,4.2186,33.304,1099.9,525.89,163.23,14.171,0.95993,69.824
9.3598,1028.7,63.718,4.2135,33.059,1100.0,526.68,162.67,14.133,0.97273,70.376
9.8363,1029.0,61.486,4.2859,33.654,1100.0,524.89,163.51,14.244000000000002,0.90838,68.458
10.184,1028.9,58.958,4.2562,33.341,1100.0,525.97,162.87,14.211,1.1727,68.961
10.424,1028.5,57.188,4.2451,33.187,1100.0,526.44,162.28,14.202,1.1988,68.626
10.504,1028.5,53.593,4.2302,33.117,1100.0,526.72,162.2,14.155,1.3098,69.327
10.322,1028.6,51.724,4.2954,33.75,1099.9,524.74,163.46,14.272,1.5009,70.067
10.001,1028.5,50.885,4.2332,33.192,1100.1,526.48,162.67,14.209,1.6519,71.21600000000002
9.2424,1028.5,51.397,4.2902,33.762,1100.1,524.36,164.45,14.29,1.818,69.188
8.1606,1028.7,56.702,4.1966,32.966,1100.1,526.65,163.77,14.171,1.1327,66.342
7.1915,1028.9,65.404,4.2573,33.501999999999995,1100.0,524.72,165.29,14.268,1.2641,64.165
6.7304,1029.1,70.17,3.0627,23.539,1082.4,548.85,133.63,11.785,2.4767,83.648
6.5357,1029.6,72.743,2.9986,23.57,1084.4,549.95,134.21,11.819,2.1083,85.976
5.5766,1029.7,74.143,2.9815,23.452,1083.8,550.01,134.23,11.837,2.7483,89.478
4.8277,1029.4,78.24,3.0163,23.745,1085.6,550.04,135.54,11.836,2.7639,88.045
4.3717,1029.3,79.79,2.8735,22.524,1068.0,543.2,127.7,11.496,3.0528,100.03
2.6347,1027.5,86.75200000000002,2.6398,20.4,1030.5,527.3,113.41,10.86,15.999,114.72
3.2881,1027.4,85.54,2.8783,22.381,1061.2,539.6,126.09,11.428,6.2876,105.77
4.4269,1027.4,84.304,3.0362,23.671,1084.6,549.97,134.44,11.746,2.0582,88.137
6.2872,1027.1,84.883,3.1098,23.926,1085.9,550.04,134.73,11.903,2.1912,88.69200000000002
7.7521,1026.8,80.684,4.3443,34.196,1100.0,523.44,164.7,14.33,1.4028,72.123
8.8822,1026.3,74.92699999999998,4.336,34.147,1100.0,523.33,164.62,14.321,1.3513,71.473
9.5215,1025.4,72.58,4.2126,33.09,1100.0,527.04,162.52,14.1,2.0991,70.38
9.8988,1024.6,70.07600000000001,4.2204,33.199,1100.0,526.87,162.46,14.130999999999998,2.1106,70.995
10.37,1023.9,64.453,4.1987,33.056,1100.0,527.47,162.01,14.072,1.4153,71.375
10.745,1023.2,61.236,4.1525,32.732,1100.0,528.59,161.19,14.02,0.3772,69.325
11.003,1022.5,61.997,4.2215,33.326,1099.8,526.72,162.31,14.125,0.40835,68.943
10.754,1021.8,60.587,4.1971,33.162,1100.0,527.41,162.17,14.079,0.15083,69.794
10.42,1021.3,61.49800000000001,3.3117,25.727,1084.2,543.83,138.01,12.238,1.3339,82.226
10.128,1020.8,67.78699999999999,3.0698,23.811,1084.1,550.17,133.23,11.73,1.8049,84.866
9.7474,1019.8,69.988,3.0607,23.732,1083.4,550.1,132.78,11.831,2.4598,85.484
9.4217,1019.5,75.82,3.0739,23.97,1084.8,549.99,134.11,11.81,3.1004,85.73200000000001
9.0265,1019.0,76.868,3.0772,24.015,1085.0,550.04,134.37,11.88,3.2891,85.914
8.7338,1018.2,75.16199999999998,3.0987,24.14,1085.6,549.97,135.02,11.876,3.0622,86.32700000000001
8.0407,1017.9,78.611,3.0413,23.655,1082.9,550.1,133.01,11.768,2.6611,84.87200000000001
8.1834,1017.4,77.9,2.6842,20.735,1045.2,537.07,114.99,10.837,11.898,110.85
7.8847,1017.0,79.2,2.5855,19.749,1034.1,533.64,109.92,10.56,14.219,114.36
7.6194,1016.8,79.752,2.6075,19.684,1037.0,535.93,110.08,10.608,11.989,115.12
7.525,1016.8,84.191,2.6296,19.738,1036.2,535.17,110.43,10.657,13.171,114.79
7.7353,1016.8,83.929,2.9172,22.434,1068.5,545.69,125.71,11.351,5.2457,90.793
8.0403,1016.7,83.27799999999998,3.0845,24.077,1085.1,550.05,134.59,11.767,1.9752,84.88600000000002
8.1266,1016.7,85.039,3.0891,24.13300000000001,1085.4,550.0,134.73,11.823,1.9202,84.16799999999998
9.1114,1016.8,87.67399999999998,4.2044,33.233000000000004,1100.0,527.76,162.32,14.06,0.93516,70.846
10.4,1016.6,88.37100000000002,4.1425,32.595,1100.1,529.93,160.45,13.880999999999998,0.91923,72.867
11.467,1015.9,89.48,4.2189999999999985,32.873000000000005,1099.9,528.94,160.31,13.992,1.2131,73.313
12.603,1015.5,82.99600000000002,4.2302,32.448,1100.0,530.46,158.92,13.865,1.0129,74.718
13.609000000000002,1015.1,75.58800000000002,4.2145,32.608000000000004,1100.0,530.13,158.8,13.909,1.7259,74.279
13.396,1014.4,77.035,4.0921,32.088,1099.9,532.06,158.11,13.789,1.6748,73.11
13.384,1013.9,76.751,4.1574,32.5,1099.9,530.74,158.78,13.87,1.1456,72.02600000000002
13.309,1013.5,81.303,4.1389,32.494,1100.1,530.81,158.97,13.861,1.2023,72.703
13.267,1013.0,85.008,4.195,32.805,1099.9,529.71,159.62,13.967,1.3299,71.266
13.16,1012.9,83.98200000000001,4.159,32.621,1099.9,530.4,159.24,13.917,1.2233,70.248
13.14,1012.8,84.06,3.134,24.271,1083.7,549.02,132.91,11.767,1.8061,77.514
12.928,1013.0,85.693,3.0303,23.339,1079.6,549.89,129.3,11.535,2.3659,77.157
12.8,1012.7,84.185,2.9233,22.253,1073.1,550.2,124.52,11.291,2.8391,78.322
12.675999999999998,1012.5,83.32,3.0379,23.28,1079.4,550.0,129.08,11.579,2.275,79.533
12.719,1012.0,82.101,2.9489,22.549,1074.9,550.12,125.7,11.344,3.0579,80.148
12.835,1011.8,82.161,3.0594,23.553,1080.6,550.02,129.8,11.669,1.8356,74.597
12.521,1011.2,83.62200000000001,3.1634,24.374,1085.3,549.99,133.62,11.856,2.0427,83.59700000000002
12.265999999999998,1010.8,86.14299999999999,2.7228,20.714,1054.8,544.6,115.21,10.809,9.0286,105.47
12.115,1010.4,86.70200000000001,2.5744,19.068,1050.5,548.12,109.12,10.446,7.8493,98.428
11.901,1009.7,93.134,2.6124,19.033,1052.2,549.13,109.43,10.333,7.2646,89.571
11.873,1009.6,94.671,2.5875,19.073,1052.2,549.21,109.38,10.327,7.2547,89.414
11.703,1009.4,98.53,2.62,19.072,1052.9,549.22,109.85,10.456,7.2249,87.001
12.009,1009.6,98.39,2.6076,18.988,1048.6,547.51,108.1,10.368,9.469,101.89
12.364,1009.5,97.382,2.8679,21.1,1063.3,548.74,118.14,10.953,6.9778,93.601
13.117,1009.4,96.239,3.2748,24.806,1086.9,549.56,134.64,11.992,2.8959,81.646
14.092,1009.2,92.763,4.169,32.149,1100.0,532.56,156.87,13.693,1.862,78.197
14.788,1009.0,86.389,4.1212,31.802,1100.0,533.63,156.09,13.696,2.2161,79.192
15.306,1008.8,77.54899999999998,4.1199,31.91,1099.9,533.35,155.87,13.706,1.9954,79.305
15.236,1008.4,81.98,4.0632,31.589,1100.0,534.46,155.58,13.656,0.57318,75.259
15.133,1007.9,80.125,4.1101,31.77,1099.9,533.75,155.73,13.673,0.8157,77.008
15.765,1007.6,79.056,4.0921,31.202,1100.0,535.3,154.76,13.56,1.0438,77.938
15.404000000000002,1007.3,88.179,4.1943,32.02,1099.9,532.47,156.85,13.712,1.2717,73.663
14.919,1007.1,91.224,4.1114,31.696,1099.9,533.84,156.24,13.598,1.2301,73.596
14.324000000000002,1007.1,93.707,4.0532,31.073,1098.8,535.18,154.75,13.567,1.1879,74.01899999999998
13.87,1007.4,96.636,3.2592,24.406,1085.7,549.79,133.62,11.851,1.8435,75.654
13.708,1007.6,97.301,3.2735,24.386,1085.6,549.71,133.8,11.813,2.0354,76.345
13.702,1007.6,96.477,3.2708,24.155,1084.9,550.13,132.97,11.9,1.9342,74.907
13.825,1007.6,96.276,3.2608,24.087,1084.5,550.16,132.62,11.838,1.8078,75.07300000000002
13.783,1007.5,97.049,3.1355,23.076,1078.5,549.79,128.12,11.544,2.5105,75.13600000000002
13.468,1007.2,97.339,3.2880000000000003,24.47300000000001,1086.3,549.88,134.29,11.854,1.7843,76.733
13.241,1007.0,98.667,3.2708,24.139,1084.6,549.94,132.93,11.868,1.9016,76.173
13.361,1006.8,98.638,2.6895,19.381,1052.4,548.01,110.42,10.52,7.2810000000000015,88.67299999999999
13.178,1006.5,98.978,2.5936,18.942,1051.5,549.45,108.57,10.309,6.9944,85.709
13.032,1006.1,99.282,2.6577,19.227,1053.0,549.4,109.76,10.44,6.1495,80.689
12.725,1005.9,99.349,2.6275,19.065,1051.3,549.07,109.0,10.349,7.1284,86.958
12.681,1005.9,99.405,2.7694,20.286,1060.1,549.95,114.68,10.678,5.3561,78.913
13.083,1005.8,97.937,3.2432,24.714,1086.4,550.03,134.25,11.845999999999998,1.7377,78.778
13.298,1005.9,96.84,3.2596,24.82,1086.9,549.97,134.73,11.829,1.7568,78.441
13.885,1006.2,95.746,2.9614,22.211,1070.2,549.3,122.46,11.213,3.8963,80.817
14.59,1006.3,93.893,3.2618,24.55,1085.7,549.95,133.34,11.853,1.7358,77.301
15.268,1006.2,91.851,3.2507,24.419,1085.0,550.02,132.6,11.897,1.7087,76.96
16.131,1006.1,88.99700000000001,3.3266,24.906,1087.7,549.97,134.47,12.050999999999998,1.5213,79.313
16.737000000000002,1005.7,86.711,3.3234,24.928,1087.7,549.84,134.38,12.047,1.7267,78.82
17.312,1005.0,84.154,3.3360000000000003,24.856,1087.4,549.96,133.9,11.913,1.9766,79.852
17.496,1004.4,83.45100000000002,3.3,24.70300000000001,1086.4,550.22,133.11,11.925999999999998,2.1583,79.2
17.467,1004.0,82.71700000000001,3.2960000000000003,25.06,1087.6,549.97,134.17,11.951,1.7272,78.67399999999998
16.81,1004.0,84.52600000000002,3.2625,25.049,1087.6,549.96,134.4,11.889,1.7026,78.288
15.681,1004.1,88.565,3.242,24.938,1087.1,550.17,134.44,11.839,1.7997,78.23899999999998
15.499,1004.1,91.305,3.2851,24.931,1087.7,549.94,134.71,11.908,1.6601,77.984
15.481,1004.5,93.413,3.2805,24.779,1087.1,550.12,134.37,11.877,1.5369,76.84899999999998
15.321,1004.7,92.596,3.2799,24.581,1086.2,550.08,133.48,11.969,1.3426,74.92399999999998
15.436,1004.5,90.733,3.2725,24.367,1085.3,549.74,132.71,11.91,1.67,76.828
15.220999999999998,1004.2,91.143,3.2647,24.391,1085.4,549.91,132.9,11.927,1.9807,77.96600000000002
15.003,1004.0,91.904,3.2795,24.437,1085.8,550.08,133.33,11.923,2.0119,77.352
14.449000000000002,1003.9,93.47,2.6219,19.295,1054.2,549.88,110.09,10.465,5.672999999999999,79.072
13.944,1003.5,95.47,2.582,18.957,1051.4,549.59,108.23,10.362,6.1717,79.78399999999998
13.727,1003.2,94.758,2.5683,18.972,1049.0,548.27,107.52,10.335,7.7597,88.404
13.579,1002.9,96.455,2.5714,18.693,1047.4,547.98,106.71,10.285,8.1429,90.205
13.377,1002.9,96.966,2.5684,18.889,1051.1,549.77,108.08,10.324000000000002,5.2452,78.19
13.124,1002.9,98.404,2.5802,19.127,1052.4,549.89,108.94,10.37,5.674,77.158
13.804,1003.0,98.636,2.5967,19.193,1053.4,550.01,109.42,10.375,6.0683,76.719
14.115,1003.3,98.54,2.6249,19.06,1052.9,550.03,108.93,10.234,6.8917,77.29
15.019,1003.3,98.45,2.6918,19.223,1053.8,550.0,109.28,10.265,6.2577,72.943
15.87,1003.4,95.647,2.7309,19.348,1054.2,550.07,109.29,10.331,5.4707,73.554
16.506,1003.3,92.081,2.7195,19.282,1053.8,550.0,108.98,10.395,5.2899,73.113
17.167,1003.3,87.196,2.7105,19.31,1053.8,550.01,108.75,10.417,5.3174,74.17399999999998
18.177,1003.0,81.02199999999998,2.7327,19.305,1053.3,550.01,108.07,10.343,5.3422,72.023
18.765,1002.4,73.686,2.7154,19.243,1052.7,549.98,107.58,10.300999999999998,4.9939,69.907
19.526,1002.1,64.187,2.7143,19.556,1053.9,550.02,108.08,10.438,4.4556,69.88
19.832,1001.7,58.49,2.7574,19.903,1055.9,550.03,109.37,10.377,4.2579,71.38600000000002
19.225,1001.6,61.243,2.6494,19.521,1054.4,549.96,108.63,10.32,4.7092,71.601
18.231,1001.6,64.39699999999999,2.6291,19.632,1055.5,549.97,109.7,10.363,4.5852,71.571
17.315,1001.8,69.40100000000001,2.6781,19.876,1057.4,550.06,111.67,10.466,4.743,73.9
16.88,1002.2,73.158,3.2902,24.69400000000001,1086.6,549.92,133.4,11.857,1.855,81.066
15.935,1002.2,77.07,3.2359,24.545,1085.9,550.06,133.23,11.883,1.8128,79.392
15.791,1002.3,78.962,3.2887,24.75800000000001,1087.3,549.94,134.29,12.026,1.6873,79.607
14.671,1002.3,85.26100000000002,3.197,24.693,1086.3,549.91,133.94,11.955,1.9218,78.544
14.643,1002.3,84.21799999999998,3.1961,24.717,1085.9,549.87,133.69,11.948,2.1043,78.313
14.142,1002.3,84.566,2.5587,19.205,1050.6,548.55,108.52,10.380999999999998,7.3718,93.76
13.186,1002.2,85.943,2.5275,19.01,1050.4,549.13,108.34,10.363,6.9702,93.284
12.492,1001.8,88.023,2.5265,19.117,1050.9,549.22,108.86,10.369000000000002,7.5525,90.783
11.895,1001.3,89.133,2.5285,19.069000000000006,1051.0,549.2,109.15,10.33,6.3957,90.558
11.538,1000.7,91.238,2.5188,19.055,1051.7,549.54,109.13,10.312,7.8421,97.555
10.816,1000.2,92.561,2.5723,19.217,1052.0,549.4,110.06,10.4,8.1391,95.286
10.978,999.99,94.581,2.5787,19.226,1051.6,549.02,109.84,10.37,7.0563,90.407
12.747,999.92,96.628,3.1017,23.815,1079.9,549.92,129.83,11.574000000000002,2.6725,83.654
14.102,999.78,93.105,3.2514,24.724,1085.5,550.02,133.6,11.869000000000002,2.251,81.925
15.31,999.44,90.666,3.4247,26.076,1087.6,547.0,136.85,12.245,1.6885,77.512
16.684,999.0,84.682,4.0309,30.823,1100.1,538.04,152.22,13.4,0.79214,78.693
17.861,998.47,78.374,4.0828,30.837,1099.9,537.67,152.02,13.417,0.94557,78.90100000000002
18.697,997.91,75.084,4.0929,30.72300000000001,1099.8,537.86,151.51,13.388,1.1971,81.27
19.35,997.57,71.97,4.0295,30.20300000000001,1100.0,539.63,150.13,13.284,1.1969,82.711
19.497,997.54,72.014,3.3457,24.843000000000004,1086.5,550.1,132.85,11.916,1.7706,79.575
19.246,997.47,75.48899999999998,3.3421,24.923,1087.1,550.28,133.36,11.898,1.5491,77.877
17.896,997.3,82.264,3.2914,24.796,1086.5,549.8,133.69,11.842,1.5563,76.98
16.387,997.27,87.979,3.2567,24.537,1085.3,550.32,133.25,11.878,1.7585,75.664
16.223,997.6,88.807,3.317,24.747,1086.2,549.88,133.81,11.886,1.8051,76.737
15.98,997.97,88.947,3.2791,24.549,1085.5,549.94,133.34,11.902,1.7229,75.104
15.567,998.06,92.859,3.2909,24.753,1086.6,549.98,134.24,11.972,1.7394,76.074
15.808,998.18,93.879,3.2617,24.52,1084.9,549.83,132.66,11.908,2.0172,74.708
15.879,998.23,92.905,3.2833,24.912,1086.8,549.66,134.15,11.986,1.8126,75.641
15.851,998.14,92.836,3.1419,23.664,1079.5,549.61,128.67,11.595999999999998,2.5945,74.763
15.748,998.09,91.618,2.6346,19.829,1056.0,550.08,111.12,10.418,4.8951,70.602
15.412,997.93,91.797,2.6177,19.783,1055.6,549.99,111.18,10.487,5.3236,72.235
15.482,997.69,92.358,2.5944,19.695,1055.0,550.02,110.62,10.386,5.3623,71.344
15.464,997.71,92.267,2.5875,19.55,1054.3,549.97,110.12,10.446,5.3163,73.059
15.217,998.2,93.705,2.5838,19.545,1054.3,550.0,110.07,10.383,5.3046,72.76100000000002
15.39,998.68,93.512,2.623,19.708,1055.4,549.99,110.83,10.364,5.1412,72.432
15.384,999.06,93.612,2.6245,19.757,1055.4,549.96,110.88,10.384,5.1884,73.51100000000002
15.295,999.41,94.446,2.9729,22.608,1072.3,549.99,123.66,11.212,3.4155,76.788
16.049,999.47,92.083,3.2967,25.044,1087.1,550.1,134.08,11.89,1.3188,79.521
17.108,999.08,82.211,3.3772,24.938,1087.2,550.05,133.74,11.907,2.1139,84.045
18.143,998.68,72.374,3.389,25.021,1087.5,550.06,133.62,12.032,2.2114,88.053
18.617,998.43,69.293,3.3946,25.147,1088.1,550.08,134.23,12.050999999999998,2.6156,88.435
18.431,997.57,67.367,3.3307,24.99,1087.0,549.99,133.46,11.995,1.7843,80.835
18.627,996.72,67.05,3.3083,24.78,1085.7,549.89,132.21,11.967,1.6202,78.76899999999998
19.235,996.46,67.007,3.3401,25.176,1087.3,549.95,133.67,11.984000000000002,1.5334,79.939
19.181,996.36,64.013,3.338,25.179,1087.3,550.07,133.52,11.9,1.5854,82.02600000000002
18.268,996.35,69.04,3.2626,24.954,1086.3,550.03,133.39,11.862,1.646,80.02600000000002
17.136,996.74,66.87899999999999,3.1669,24.193,1082.6,550.07,130.66,11.705,1.8385,78.46600000000002
16.491,997.18,71.165,3.2919,25.079,1088.2,549.97,135.54,11.974,1.7494,81.793
15.478,997.57,75.80199999999998,3.2366,24.327,1084.3,549.87,132.52,11.85,1.9027,77.734
14.581,998.21,80.863,3.1098,23.459,1079.6,549.91,129.18,11.574000000000002,2.2549,76.355
14.368,998.73,83.709,3.2947,24.658,1086.0,549.92,134.03,11.916,1.745,81.305
14.793,999.15,82.051,3.3202,24.698,1086.2,550.04,134.09,11.947,1.7669,79.923
14.468,999.44,84.34200000000001,3.2722,24.632,1086.3,549.8,134.19,11.955,1.7911,80.125
14.129,999.86,86.07600000000002,2.8133,21.059,1064.8,549.98,118.16,10.824000000000002,4.123,78.805
14.357,999.87,79.717,2.6168,19.082,1052.5,549.94,108.67,10.276,5.6884,79.512
14.404000000000002,1000.3,78.89399999999998,2.5846,19.049,1052.7,549.94,108.93,10.255999999999998,5.5247,78.193
13.95,1000.7,82.286,2.559,18.887,1051.9,549.94,108.41,10.317,5.6813,78.322
12.749,1001.2,87.95100000000002,2.5453,18.883,1051.7,549.62,108.89,10.369000000000002,6.2684,84.052
12.941,1001.5,92.123,2.6002,19.224,1054.0,549.98,110.13,10.312,5.8774,74.27
13.679,1002.0,90.448,2.6157,19.643,1055.3,549.61,111.29,10.511,5.6368,81.34100000000002
14.815,1002.5,83.06700000000002,3.3268,24.804,1087.3,550.12,134.52,11.863,3.1846,89.95700000000002
15.838,1002.9,79.264,3.3557,24.769,1087.0,550.16,134.02,11.914,2.9469,90.132
16.551,1002.8,74.801,3.3708,24.652,1086.4,550.27,133.29,11.886,1.9791,84.044
17.285,1002.8,70.673,3.39,24.876,1087.5,549.61,133.75,11.863,2.0712,86.712
18.262,1002.8,65.535,3.415,25.048,1088.2,549.81,134.06,11.908,2.4117,88.624
19.225,1002.6,60.217,3.3807,24.888,1087.1,550.25,132.76,11.975,1.8326,80.234
19.913,1002.3,57.38399999999999,3.3883,25.106,1088.1,550.06,133.56,11.972,1.6199,79.957
19.397,1002.2,59.723,3.3427,24.736,1086.6,550.1,132.79,11.873,1.7124,77.296
18.73,1002.0,65.919,3.3236,24.812,1087.1,550.14,133.44,11.868,1.6071,78.683
