ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
17.552,1002.0,71.96,3.2809,24.618,1086.5,550.04,133.41,11.825,1.7067,78.668
16.826,1002.5,72.51,3.2524,24.235,1084.7,550.04,132.19,11.835,1.9676,77.732
15.669,1003.2,79.205,2.8943,21.938,1070.3,549.98,121.92,11.109000000000002,3.3558,75.751
15.519,1003.6,80.48899999999998,2.5647,19.093,1052.1,549.74,108.3,10.247,5.7448,74.818
15.867,1003.8,78.389,2.5421,19.113,1052.0,549.57,108.28,10.347,5.8278,74.40899999999998
15.842,1003.8,76.367,2.5935,19.344,1053.6,549.64,109.35,10.362,5.6256,74.734
14.773,1003.6,80.122,2.5185,18.971,1050.7,549.07,108.15,10.291,6.8958,80.824
14.424,1003.4,87.10799999999998,2.5685,19.083,1052.4,549.93,108.42,10.298,6.0332,75.255
15.402,1003.1,84.824,2.6116,19.031,1052.7,549.73,108.68,10.389,6.339,77.46300000000002
15.548,1002.7,84.90700000000002,2.6238,19.082,1053.5,550.05,109.15,10.35,5.5188,73.907
15.657,1002.3,83.994,2.6239,18.915,1051.2,549.36,107.82,10.359000000000002,6.4071,78.297
15.715,1002.1,83.271,2.6321,18.944000000000006,1052.4,549.97,108.22,10.298,5.5763,75.596
15.691,1001.8,84.095,2.6334,19.19,1053.9,549.91,109.42,10.409,5.229,73.402
15.841,1001.5,84.12200000000001,2.6238,19.156,1053.6,549.99,109.13,10.32,5.1652,72.889
16.095,1001.3,83.11,2.7431,20.139,1059.2,550.14,113.32,10.571,4.933,75.222
16.361,1001.5,80.723,3.3226,24.549,1086.0,549.75,133.2,11.799,1.8564,79.994
16.641,1001.4,77.71,3.3741,24.842,1087.9,550.2,134.79,11.986,1.886,82.415
16.95,1000.8,75.945,3.4113,25.212,1087.3,548.38,135.15,12.098,1.7126,79.152
17.407,1000.1,75.119,4.1144,31.08,1100.0,536.36,153.34,13.445,1.0833,80.608
18.091,999.52,71.286,3.6296,27.086,1091.2,545.0,140.19,12.522,1.3912,82.318
18.757,998.25,65.55199999999999,3.3223,24.702,1086.1,550.01,132.74,11.935,1.7,80.223
17.962,996.83,72.604,3.3272,25.482,1089.4,550.21,135.94,12.017,1.6899,81.49600000000002
17.178,995.33,75.503,3.4384,26.408,1089.2,546.86,137.98,12.309,1.7515,79.327
17.334,994.14,72.37899999999998,4.1019,31.814,1100.1,535.1,154.28,13.56,1.3168,79.116
17.305999999999994,993.09,73.69,4.1027,31.781,1099.9,535.36,154.29,13.597,1.123,77.322
17.922,992.69,70.62100000000002,3.5692,27.592,1093.6,545.9,142.03,12.523,1.3489,81.548
18.091,992.02,70.95,3.2533,24.977,1085.4,550.08,133.08,11.819,1.8813,82.259
18.561,991.29,66.887,2.6871,20.04,1056.7,550.04,111.2,10.475,4.5155,71.718
18.42,990.94,69.09899999999999,2.6202,19.607,1054.2,549.95,109.58,10.339,4.9968,73.586
18.776,991.03,65.37100000000001,2.6297,19.337,1052.8,549.91,108.19,10.337,5.0574,76.182
19.243,991.03,56.181,2.6888,19.46,1053.5,550.05,108.47,10.33,4.9357,80.09
20.032,990.52,52.779,2.9454,20.205,1056.1,550.0,109.73,10.497,3.8571,74.815
20.693,990.16,58.33,2.9254,20.032,1055.3,550.06,109.48,10.47,4.6327,78.20100000000002
19.429,989.48,68.156,2.8059,19.651,1054.0,550.07,109.2,10.296,5.0134,75.186
18.731,989.38,72.485,2.781,19.584,1053.5,549.97,108.91,10.334,5.2697,77.155
16.647000000000002,990.8,91.503,2.7891,19.676,1053.7,550.07,109.46,10.357,5.3021,72.639
15.421,991.07,95.619,2.7257,19.498,1053.8,550.01,109.75,10.284,5.462999999999999,73.669
15.074000000000002,991.28,90.43,2.6756,19.586,1054.8,549.97,110.67,10.328,5.2802,74.641
14.869000000000002,991.92,87.24799999999998,2.6709,19.61,1055.2,549.91,110.95,10.375,5.632999999999999,81.152
15.032,992.56,84.415,3.1909,23.757,1080.3,550.06,129.85,11.534,2.7507,84.12100000000002
15.719,992.83,79.781,3.3563,24.577,1085.0,550.15,133.13,11.886,2.1881,83.52799999999998
16.447,992.67,76.138,3.4147,24.75800000000001,1085.8,550.16,133.59,11.81,1.8543,83.631
17.605,991.96,70.322,4.4872,32.672,1099.7,531.41,155.54,13.781,1.0095,81.124
18.49,991.63,66.009,4.6003,33.248000000000005,1100.1,529.79,156.48,13.88,1.2879,84.383
18.831,992.13,65.505,4.1352,30.129,1099.1,539.73,149.95,13.233,1.0912,83.954
18.663,992.76,67.529,3.434,24.9,1086.7,549.86,133.73,11.858,2.2056,83.18799999999997
18.385,993.08,67.304,3.4472,24.86,1086.2,549.9,133.51,11.829,2.379,83.87200000000001
17.655,993.37,68.391,3.4258,24.988000000000003,1087.0,550.03,134.31,11.859000000000002,1.8942,80.816
16.509,993.72,75.156,3.3154,24.648000000000003,1085.3,550.07,133.48,11.784,2.168,78.09
15.552,994.42,77.306,3.2825,24.637,1085.9,550.24,134.17,11.885,2.0126,79.649
14.919,995.23,81.062,3.3710000000000004,24.909,1087.2,549.92,135.41,11.91,1.6103,81.586
14.962,995.87,79.104,2.8097,20.509,1061.1,549.74,115.44,10.717,4.3835,77.56
15.475,997.0,77.12899999999998,2.6212,18.928,1051.8,549.99,108.52,10.326,5.1277,75.182
16.109,997.6,74.916,3.0686,22.833,1074.6,549.43,125.94,11.383,3.254,84.15299999999998
15.862,998.07,75.935,2.5681,18.917,1051.4,549.91,108.33,10.282,5.9,78.29899999999998
12.562,999.16,82.416,2.5007,18.928,1044.3,544.44,108.24,10.311,9.9161,99.292
10.373,999.79,83.719,2.5424,19.084,1044.0,543.53,109.38,10.355,9.1755,98.645
8.729,1000.8,89.49700000000001,2.5583,19.097,1032.5,535.68,107.45,10.352,14.163,115.36
7.3242,1001.2,96.881,2.5539,19.144,1043.4,542.48,110.31,10.377,8.8085,94.099
6.6770000000000005,1001.7,99.0,2.5648,18.818,1052.2,549.37,109.76,10.343,6.9972,112.6
5.3328,1005.6,100.06,2.6277,18.978,1054.9,549.61,110.98,10.499,6.4262,110.96
5.5522,1006.0,100.17,2.8274,20.551,1065.0,549.91,118.4,10.880999999999998,4.6539,94.278
5.8512,1006.7,100.11,3.1151,23.631,1083.7,549.98,134.56,11.827,1.8947,84.225
6.9097,1007.6,95.476,3.0378,23.34800000000001,1062.8,538.63,128.78,11.563,33.913000000000004,94.379
7.2806,1007.9,94.615,2.8949,21.995,1072.9,549.98,125.11,11.282,3.4965,88.204
7.0928,1008.6,95.377,2.9336,22.2,1074.3,549.94,126.41,11.319,3.665,88.92
6.6745,1009.4,96.767,2.7518,20.468,1062.5,548.86,118.15,10.802,5.5559,97.76
6.4547,1010.3,97.665,2.8666,21.225,1066.7,548.74,120.96,11.035,5.7735,111.35
6.2746,1011.2,98.062,3.2057,23.987,1085.8,550.17,134.6,11.817,1.8877,89.495
6.1452,1012.0,97.939,3.1344,23.748,1084.4,549.9,134.65,11.796,2.1895,89.609
6.107,1012.8,97.594,3.1804,23.817,1084.8,550.1,133.75,11.851,2.8423,90.648
7.1817,1017.3,84.29,2.667,19.267,1057.1,550.02,110.86,10.470999999999998,6.2006,115.64
7.7017,1017.7,81.251,2.66,19.285,1057.5,549.99,111.05,10.46,6.0337,111.09
8.2311,1018.0,80.23899999999998,2.6598,19.333,1057.7,550.05,111.26,10.595999999999998,5.8718,107.36
8.8886,1018.0,77.345,2.6479,19.401,1057.0,549.72,111.77,10.462,6.643,102.75
9.2971,1018.0,72.667,2.6005,19.391,1049.6,545.29,110.84,10.361,8.6116,111.86
8.857000000000003,1018.3,75.993,2.6835,19.839,1046.9,541.61,112.37,10.605,10.934,116.68
7.9471,1019.1,87.899,3.0126,22.991,1075.0,547.73,128.73,11.493,5.4959,104.88
7.6343,1019.5,86.584,3.1407,24.164,1085.9,550.05,134.78,11.831,2.9287,90.001
7.1716,1019.8,85.545,3.0965,23.91800000000001,1084.6,549.96,133.85,11.894,2.6947,87.68299999999998
6.6821,1020.1,87.395,3.1258,24.016,1085.3,549.84,134.61,11.89,2.2232,86.773
5.8351,1020.4,89.26299999999998,3.1248,23.888,1084.8,549.97,134.66,11.827,2.8509,87.991
5.18,1020.6,91.641,3.0921,23.625,1083.4,549.93,133.52,11.755999999999998,2.3467,87.37799999999999
4.8911,1020.9,92.266,2.9245,22.005,1059.3,540.6,122.23,11.235,2.1826,119.41
4.2758,1020.2,92.93,2.7171,19.755,1059.2,549.47,113.53,10.594,6.3439,112.52
6.1255,1020.2,91.207,2.7017,20.043,1060.6,549.56,115.63,10.715,6.5636,101.51
7.7968,1020.2,87.527,4.376,34.165,1100.0,524.34,164.19,14.303,1.5305,69.439
8.8962,1019.4,81.846,4.2967,33.239000000000004,1099.9,526.99,162.36,14.054,1.956,73.253
10.119,1018.9,77.442,4.3684,33.743,1100.0,525.28,163.06,14.25,0.34596,68.234
11.056,1018.3,70.087,4.3095,33.343,1100.1,526.81,162.02,14.12,0.46489,69.745
11.493,1017.3,67.227,4.2923,33.201,1099.9,527.44,161.47,14.073,0.46852,70.727
11.711,1016.2,64.985,4.2208,32.64,1100.0,529.43,160.37,13.982,0.13982999999999998,70.99
11.517,1015.2,64.428,4.2505,32.977,1099.9,528.57,160.75,13.987,0.25652,71.67399999999998
11.39,1014.4,64.848,4.1769,32.37,1100.0,530.73,159.68,13.845,0.10645,72.976
11.194,1013.8,66.33,4.2121,32.762,1100.0,529.57,160.54,13.943,1.7141,75.33
10.947,1013.6,69.58,3.264,24.885,1087.2,548.83,136.39,11.993,2.5535,85.42299999999999
10.683,1013.4,72.28699999999998,3.2052,24.537,1086.8,549.96,135.45,11.873,2.8284,86.139
9.8051,1013.0,79.846,3.1709,24.29,1085.3,549.95,134.19,11.799,2.3961,84.92
10.397,1012.2,78.976,3.218,24.29300000000001,1085.4,550.01,133.91,11.914,2.342,85.45200000000001
10.878,1011.4,78.973,3.2227,24.234,1085.0,550.09,133.51,11.861,2.0471,84.96600000000002
11.28,1010.6,79.943,3.2284,24.127,1084.4,549.95,132.84,11.785,1.8243,84.07
11.532,1009.9,79.485,2.7747,20.408,1054.1,545.11,114.13,10.751,8.0549,107.31
11.683,1009.5,83.71,2.6611,19.05,1048.1,546.31,108.73,10.405,8.7993,105.16
11.797,1008.5,84.48200000000001,2.6308,19.011,1051.7,548.96,109.13,10.390999999999998,6.6984,97.071
11.911,1007.7,80.445,2.6294,18.948,1050.1,548.24,108.51,10.312,7.0292,99.745
11.913,1007.2,82.463,2.6172,19.011,1052.1,549.38,109.03,10.278,6.1564,94.234
12.299,1006.7,81.779,2.6582,18.869,1051.2,549.35,108.2,10.235,6.5198,96.24
12.671,1006.5,82.196,2.6661,19.104,1053.5,549.95,109.44,10.312,5.6283,84.28399999999998
12.893,1006.5,83.447,2.6768,19.192,1053.3,549.52,109.47,10.364,5.5775,85.17200000000003
13.454,1006.4,80.82,3.2601,23.863000000000003,1081.5,549.58,130.75,11.73,3.5879,87.10600000000002
14.166,1005.9,76.366,4.2823,31.981,1099.9,532.8,156.49,13.69,2.9247,81.104
14.723,1005.5,71.63600000000002,4.1886,30.941,1100.1,536.17,154.19,13.545,3.3055,84.046
15.29,1005.1,69.297,4.1811,30.946,1100.0,536.27,153.69,13.541,1.7957,80.683
16.058,1004.5,64.738,4.1026,30.055,1100.0,539.33,151.14,13.283,1.4434,82.348
17.169,1004.0,61.762,4.1162,29.958,1100.0,539.93,150.3,13.249,1.501,82.78299999999999
17.941,1003.8,66.277,4.1588,30.107,1100.1,539.43,150.34,13.339,1.1115,79.178
18.207,1003.6,64.984,3.487,25.042,1087.8,549.45,134.0,12.075,1.5431,80.377
17.857,1003.6,68.26100000000001,3.426,24.798,1086.7,549.96,133.29,11.925999999999998,1.429,78.768
17.327,1003.7,69.221,3.4254,25.034,1088.2,550.18,134.64,11.99,1.1492,80.694
17.164,1004.0,72.423,3.4121,25.067,1088.7,550.04,135.07,12.04,0.63017,79.158
16.647000000000002,1004.4,75.667,3.3647,25.001,1088.6,550.03,135.12,11.972,0.8313,79.388
16.413,1005.0,77.922,3.3171,25.001,1087.7,550.21,134.61,11.898,1.8692,80.551
15.374,1005.2,82.54799999999999,3.2803,24.652,1086.5,550.01,133.79,11.972,2.1021,79.041
15.102,1005.6,84.738,3.2614,24.59800000000001,1085.8,550.06,133.19,11.91,2.1832,79.268
16.015,1006.1,82.439,3.3405,24.876,1087.8,549.92,134.59,12.036,1.7858,80.28
15.1,1006.7,84.49799999999998,2.6606,19.909,1057.3,549.9,111.97,10.567,4.9012,79.119
14.655,1007.1,87.147,2.6124,19.588,1055.1,549.95,110.38,10.464,5.3759,75.468
14.664,1007.3,86.725,2.5863,19.437,1054.4,549.98,109.84,10.406,5.4461,77.688
14.515,1007.5,88.598,3.1366,23.868,1080.9,550.18,129.58,11.699000000000002,2.2531,78.07
14.475,1007.8,88.634,3.2565,24.84800000000001,1086.7,550.0,133.91,11.85,1.5630000000000002,79.498
14.206,1008.4,90.798,3.2728,24.966,1087.6,549.98,134.81,11.928,1.8124,80.23899999999998
13.727,1009.0,93.553,3.2786,24.915,1087.8,549.8,135.01,11.959,2.3176,81.931
13.68,1009.9,94.993,3.2903,24.982,1088.0,549.91,135.08,11.988,2.3139,81.453
13.683,1010.7,96.514,3.2633,24.637,1086.3,549.92,133.81,11.905,2.4771,81.14699999999998
13.675,1011.1,97.172,3.2475,24.542,1085.7,550.01,133.44,11.911,2.6308,81.366
13.640999999999998,1011.5,97.043,4.1346,31.748,1100.0,534.03,156.05,13.640999999999998,1.6475,74.309
13.407,1011.9,97.426,4.1425,31.903,1099.9,533.3,156.57,13.713,1.2203,72.363
13.888,1011.8,96.775,3.2727,24.809,1086.9,549.72,134.21,11.921,2.131,80.063
14.461,1011.5,93.513,3.2395,24.507,1085.4,549.86,132.69,11.871,2.0506,80.05
15.086,1011.0,88.499,3.2572,24.695,1086.2,550.2,133.0,11.974,2.1124,79.456
15.847,1010.8,84.051,3.2693,24.674,1086.3,549.83,132.84,11.835,1.897,79.617
16.477999999999998,1010.9,78.79899999999998,3.2673,24.94400000000001,1087.5,549.73,133.68,12.005999999999998,2.0124,81.825
16.68,1011.0,77.056,3.2796,24.946,1087.6,550.1,133.82,11.906,1.8379,81.195
15.58,1011.0,81.86399999999998,3.2473,24.722,1086.4,549.91,133.49,11.84,2.035,80.045
14.379,1011.1,86.16799999999998,3.2481,24.954,1087.8,550.03,135.07,11.945,2.2562,81.457
13.856,1011.2,89.015,3.2217,24.647,1086.2,549.93,133.92,11.869000000000002,1.6397,78.25399999999998
13.125,1011.0,90.059,3.1910000000000003,24.327,1084.5,549.93,133.02,11.857,0.58348,81.616
12.359000000000002,1010.8,92.764,3.1732,24.147,1083.6,549.9,132.46,11.834,1.1219,85.24
11.705,1010.5,94.712,3.1914,24.276,1084.4,550.06,133.25,11.827,1.9371,84.229
11.5,1010.0,94.676,3.2346,24.454,1085.3,549.83,133.97,11.876,2.5540000000000003,83.171
11.669,1009.6,94.004,3.2095,24.337,1084.6,550.06,133.36,11.877,2.6427,83.535
12.01,1008.9,94.204,3.2131,24.336,1084.6,550.13,133.13,11.879,2.4576,81.97200000000002
12.491,1008.3,93.658,3.2211,24.391,1084.9,550.07,133.12,11.793,2.4755,81.42399999999998
13.147,1007.6,93.453,3.2508,24.466,1085.5,550.01,132.86,11.905,2.5462,81.795
13.318,1007.1,93.726,3.1198,23.467,1077.4,548.67,127.94,11.589,3.9957,86.37
13.369000000000002,1006.4,95.074,2.6122,19.229,1052.5,549.25,109.12,10.269,4.8661,76.84100000000002
13.585,1006.2,94.807,2.6414,19.375,1054.7,549.87,110.23,10.383,3.9838,71.97800000000002
14.03,1005.9,92.82,3.1185,23.285,1077.1,549.56,127.24,11.482,2.4018,80.771
14.555,1005.6,89.634,3.2919,24.565,1085.8,550.09,133.04,11.877,1.2784,79.569
15.563,1005.0,85.24,3.2849,24.729,1086.6,550.03,133.57,11.901,0.5737300000000001,79.987
15.243,1004.2,86.671,4.1335,31.64,1098.6,534.27,153.79,13.542,0.83486,77.17
15.079,1003.3,88.303,3.6946,28.05,1093.6,543.37,144.01,12.686,1.3805,78.558
15.699000000000002,1002.6,81.96700000000001,3.3292,25.119,1087.4,549.98,134.32,11.904000000000002,1.9001,81.355
16.597,1002.1,74.929,3.327,25.216,1087.9,550.01,134.39,12.038,1.4549,81.836
16.743,1001.5,74.426,3.2966,25.13,1087.3,550.18,134.06,12.001,2.0986,81.962
16.377,1001.1,78.02600000000002,3.3063,25.013,1086.9,550.32,133.98,12.003,1.7852,81.113
16.007,1000.4,78.861,3.3007,25.145,1087.2,549.99,134.32,11.912,1.4846,80.722
16.305999999999994,999.71,79.259,3.2562,24.961,1086.2,550.34,133.6,11.894,1.2088,78.029
15.725,999.22,81.508,3.3203,25.261,1088.2,550.05,135.31,11.977,1.3706,81.30199999999998
15.531,998.55,83.008,3.3551,25.269,1088.2,549.93,135.24,12.015999999999998,1.258,81.209
15.862,997.83,80.678,3.2988,24.963,1086.1,550.01,133.64,11.86,1.3098,80.069
16.0,996.83,80.312,3.2817,24.772,1084.9,550.18,132.79,11.772,1.4368,79.5
16.201,996.1,77.191,3.2727,24.862,1085.2,550.29,132.85,11.84,1.569,82.199
17.055999999999994,995.59,69.176,3.023,22.155,1069.8,549.93,120.53,11.093,3.4428,79.589
17.402,995.03,62.418,2.7386,19.878,1056.4,550.08,110.65,10.523,4.6513,77.071
16.250999999999998,994.76,74.536,2.6257,19.238,1051.5,550.03,107.6,10.295,5.3636,77.359
15.015999999999998,994.56,86.119,2.6933,19.541,1053.3,549.96,109.26,10.377,5.4777,74.737
14.202,993.73,92.621,2.6297,19.115,1051.6,550.0,108.33,10.265999999999998,5.9928,75.979
13.692,993.47,95.19,2.6508,19.199,1052.3,549.96,109.02,10.295,5.6351,74.717
13.31,993.67,97.349,2.6947,19.281,1053.1,550.06,109.78,10.339,5.3745,76.107
11.538,994.36,99.246,2.5847,19.074,1051.7,549.47,109.44,10.237,6.3348,80.191
11.58,994.42,96.29,3.0872,23.314,1077.0,549.45,128.74,11.515999999999998,2.3958,82.889
11.731,994.71,92.538,3.1617,24.083,1082.7,550.04,132.38,11.68,2.198,84.199
11.869000000000002,995.14,91.698,3.1972,24.311,1083.7,549.85,133.3,11.764,2.1229,86.01799999999999
11.642,995.18,91.109,3.9122,30.538,1097.0,536.68,153.37,13.306,1.9665,86.28299999999999
10.622,995.15,92.295,2.9283,23.04300000000001,1076.3,549.3,128.52,11.444,1.8085,80.264
10.146,994.92,91.302,3.3458,26.487,1083.5,542.17,139.19,12.297,1.5681,78.426
9.8986,994.94,89.15899999999998,3.9547,31.558000000000003,1099.9,534.1,158.55,13.621,0.42229,77.43
9.1698,995.19,91.626,3.9921,32.421,1099.9,531.18,161.14,13.847,0.8126399999999999,70.891
8.4438,995.93,97.057,3.607,27.818,1091.1,541.59,146.77,12.694,0.72617,79.416
8.8717,996.42,94.212,3.198,24.334,1084.2,550.06,134.85,11.704,2.2154,84.16
9.0692,997.45,92.787,3.2036,24.135,1083.8,549.79,134.55,11.741,2.7060000000000004,86.564
8.7578,998.14,81.93799999999997,3.0662,23.771,1082.4,549.96,133.18,11.728,2.625,87.428
8.0163,998.61,81.285,3.0465,23.88300000000001,1083.0,549.89,134.13,11.749,2.335,86.37
7.6018,999.29,84.491,2.8648,22.231,1073.7,549.95,126.72,11.312,2.6210000000000004,84.06700000000002
7.8533,999.85,82.794,3.0293,23.531,1081.3,550.1,132.46,11.699000000000002,1.856,84.288
7.7786,1000.5,83.47,2.5818,19.644,1047.7,543.46,112.24,10.575,9.1388,98.45
7.6076,1001.1,85.491,2.532,19.233,1041.1,540.85,109.55,10.43,11.323,106.18
7.6329,1001.6,85.75299999999999,2.5127,19.128,1042.1,541.77,109.32,10.427,10.463,110.26
7.805,1002.2,85.89200000000002,2.5629,19.157,1044.1,543.15,109.61,10.359000000000002,8.5328,102.6
7.9523,1002.9,84.84,2.5169,19.251,1041.1,540.76,109.43,10.367,9.5863,100.85
8.0109,1003.7,85.706,2.5019,19.27,1041.4,540.89,109.51,10.377,9.4458,99.283
8.0109,1004.4,84.87299999999998,2.4933,19.264,1042.8,541.72,109.84,10.397,8.5663,96.661
8.1153,1005.6,86.665,2.5601,19.281,1045.0,543.02,110.05,10.45,7.7237,96.242
8.6752,1006.4,81.92200000000003,2.5697,19.668,1052.3,546.11,112.96,10.61,4.9762,95.789
9.5771,1007.2,73.627,2.681,20.405,1063.1,549.94,117.42,10.782,3.7999,85.601
10.555,1007.6,66.819,3.0327,23.634,1082.1,550.04,131.55,11.737,2.1145,90.562
11.165,1008.3,64.313,2.9553,22.62,1076.4,550.04,126.99,11.402,3.1409,90.876
11.844,1008.5,57.703,2.7947,21.722,1070.8,550.04,122.61,11.186,3.1872,84.073
12.865,1008.5,54.445,2.7342,20.706,1064.5,549.99,117.47,10.838,3.3433,80.238
13.38,1008.5,59.43600000000001,2.8516,20.056,1060.0,549.95,114.2,10.65,4.0156,77.4
14.004,1008.8,62.685,2.9848,21.429,1068.2,549.97,120.27,11.09,3.1736,82.006
14.164,1009.0,66.242,2.9999,21.623,1069.4,549.9,121.12,11.17,3.2179,81.277
13.903,1009.3,69.251,3.1505,22.86,1077.0,549.98,126.86,11.443,3.0388,77.472
13.135,1009.8,72.667,2.8764,20.876,1065.4,549.96,118.36,10.83,3.3893,80.041
12.333,1010.3,78.156,2.951,21.863000000000003,1071.2,550.03,123.05,11.136,3.6573,84.556
11.967,1010.8,83.195,3.1165,22.971,1078.0,549.98,127.91,11.531,3.8036,86.90299999999998
11.284,1011.2,85.132,3.0667,22.734,1076.7,549.99,127.2,11.452,3.7062,81.869
11.139,1011.4,88.255,3.0381,22.32800000000001,1074.5,549.98,125.74,11.343,3.6886,82.01899999999998
10.226,1011.9,87.852,2.6962,20.134,1060.9,549.95,115.95,10.723,5.6436,83.318
9.1054,1012.3,87.12200000000001,3.0608,23.38,1077.9,548.74,130.07,11.618,3.6915,86.44
8.2159,1012.5,88.59200000000001,2.6059,19.312,1050.8,547.0,110.23,10.416,8.8722,117.23
8.8274,1015.0,89.973,2.9602,21.765,1070.3,550.04,121.02,11.145,4.1604,92.61
10.332,1015.7,90.983,3.3023,24.628,1087.3,550.19,134.68,11.883,2.7137,85.24799999999998
11.419,1015.6,84.861,3.2708,24.429,1086.2,549.83,133.45,11.909,3.2826,88.13600000000002
12.521,1015.3,80.385,3.2347,24.047,1084.1,550.14,131.5,11.831,4.0946,91.002
13.083,1015.0,79.449,3.2442,24.093000000000004,1084.3,550.05,131.6,11.744000000000002,2.3315,80.559
13.5,1014.6,80.764,3.2044,23.786,1082.6,549.94,130.26,11.652,1.8475,77.559
13.772,1014.2,82.098,3.1296,23.184,1078.8,550.03,127.37,11.55,2.1225,77.132
13.36,1013.8,84.581,3.2569,24.316,1085.0,549.99,132.18,11.837,1.7684,77.153
13.347,1013.4,84.206,3.1776,23.581,1080.6,549.82,128.88,11.628,2.4609,77.17
13.261,1013.2,83.235,2.8595,21.092,1065.1,549.72,117.54,10.861,4.0651,80.36
13.451,1013.2,84.031,3.6202,27.498,1090.6,542.75,141.96,12.554,2.2131,77.472
13.163,1013.5,84.844,3.3336,25.084,1088.4,549.1,135.91,11.981,2.7306,79.306
12.501,1013.8,85.102,3.2749,24.636,1087.1,550.01,134.89,11.98,2.4598,79.461
11.550999999999998,1013.7,86.936,3.8945,29.854,1095.4,537.03,151.23,13.241,1.7663,74.459
10.584,1013.8,89.59,3.9214,30.019,1094.9,535.32,152.37,13.324000000000002,1.0424,69.69
10.051,1013.8,92.067,3.2033,24.079,1085.7,549.92,134.45,11.857,1.2573,79.78399999999998
9.6714,1013.7,94.026,3.2060000000000004,23.885,1084.6,549.98,133.75,11.813,2.5459,83.51899999999998
9.5483,1013.7,95.622,4.0377,30.762,1097.1,534.24,155.28,13.496,2.4784,76.046
9.6022,1013.8,95.836,4.2651,32.721,1100.0,529.39,161.07,13.962,1.9991,71.44
9.8802,1013.7,94.184,3.0527,22.77,1075.7,548.96,127.53,11.512,2.9522,83.316
9.9147,1013.5,92.948,2.6042,19.289,1051.2,546.95,110.76,10.503,8.0218,101.65
9.8415,1013.7,92.677,2.5865,19.067,1049.8,546.73,109.92,10.52,9.0272,107.27
9.8629,1013.5,92.631,3.2173,24.308000000000003,1085.9,550.02,134.68,11.787,1.9751,83.397
10.247,1013.5,92.853,3.2693,24.602,1087.6,550.04,135.67,12.024,1.5047,81.67
10.967,1013.3,91.135,3.2937,24.484,1087.2,550.28,135.11,11.871,1.5286,80.64
11.875,1013.0,87.376,3.3038,24.479,1087.1,550.18,134.8,11.873,2.1643,81.809
12.675,1012.9,84.208,4.2844,32.404,1099.6,530.77,157.97,13.787,1.723,72.304
13.305,1012.6,80.712,4.2827,32.322,1100.1,531.08,157.94,13.882,1.5724,73.541
13.297,1011.8,79.321,4.2483,32.114000000000004,1099.9,531.7,157.8,13.828,1.4905,72.152
12.769,1010.7,82.161,4.1181,31.189,1099.9,534.86,156.37,13.638,1.2147,69.29899999999999
12.329,1009.3,83.852,4.2762,32.565,1100.0,530.35,159.39,13.888,1.1059,65.57300000000001
12.262,1008.9,84.36200000000002,4.1228,31.304,1100.0,534.64,156.61,13.619000000000002,0.94296,69.596
11.981,1008.7,84.977,4.1391,31.519,1099.9,533.94,157.04,13.61,2.2741,70.086
11.327,1007.1,87.677,4.0903,31.087,1100.2,535.38,156.75,13.569,0.042265,64.812
11.145,1007.3,88.353,3.2896,24.81900000000001,1086.3,548.78,135.9,11.898,2.0247,79.529
10.996,1006.4,88.932,3.2025,23.979,1083.2,550.09,132.79,11.720999999999998,3.5153,83.82600000000002
10.827,1006.0,91.241,3.2094,23.952,1083.1,549.93,132.59,11.745,4.0678,86.15
10.836,1005.2,91.623,3.2216,24.159,1084.2,549.93,133.35,11.839,3.4611,84.054
10.802,1004.3,92.015,3.1807,23.858,1082.1,549.97,131.75,11.742,3.2733,82.762
10.838,1003.9,92.282,3.2728,24.55,1085.8,550.13,134.66,11.869000000000002,2.6659,83.368
10.941,1003.2,92.203,2.6574,19.571,1055.6,549.87,111.73,10.504,6.2189,84.324
10.999,1002.3,92.215,2.69,19.814,1057.2,549.97,112.98,10.532,5.5929,81.075
11.012,1001.8,91.886,2.6428,19.221,1051.9,549.02,109.93,10.419,7.1402,90.319
10.815,1001.3,92.882,2.6262,19.221,1053.1,549.6,110.43,10.372,6.5557,86.302
10.776,1000.8,93.336,2.6407,19.137,1051.9,549.59,109.54,10.35,7.3315,92.179
10.554,1000.3,94.817,2.651,19.27,1053.5,550.08,110.38,10.394,6.4099,83.441
10.482,1000.4,96.975,2.6655,19.483,1054.8,549.91,111.32,10.318,6.2839,82.98299999999998
10.637,1000.2,97.203,2.6564,19.443,1053.9,549.56,110.79,10.331,6.0202,83.62799999999999
11.263,999.92,96.784,2.681,19.613,1055.9,549.92,111.87,10.42,5.8003,80.434
12.033,999.63,95.225,2.7145,19.854,1056.5,549.88,112.48,10.456,5.8969,81.649
12.529000000000002,999.37,92.712,4.2278,32.149,1099.9,533.51,156.92,13.695,2.3181,77.639
13.274,998.68,90.239,4.2076,31.865,1100.0,534.25,156.24,13.634,2.7278,78.115
13.858,997.91,90.332,4.2955,32.484,1100.0,532.35,157.28,13.739,1.8395,75.25399999999998
14.062,997.15,89.485,4.2222,31.919,1099.9,534.37,155.94,13.601,1.2699,75.453
14.53,996.94,88.056,4.2118,31.85,1099.9,534.73,155.29,13.619000000000002,1.2817,75.952
15.255999999999998,996.96,80.98,4.1212,31.286,1100.0,536.84,153.59,13.467,1.1665,77.45
15.978,997.07,81.402,4.2008,31.809,1099.9,534.94,154.62,13.571,1.2323,77.1
16.149,997.39,83.023,4.2772,32.089,1100.0,533.76,155.4,13.693,1.581,75.726
15.36,998.11,90.136,4.3144,31.995,1100.0,533.64,156.39,13.683,1.4365,72.124
14.21,998.48,98.289,4.3481,32.581,1100.1,532.35,157.41,13.773,1.4167,70.17699999999999
13.665,998.91,98.672,4.2507,31.866,1100.0,534.02,157.01,13.587,1.4142,70.993
12.776,999.13,99.149,3.3022,24.225,1071.6,543.52,128.45,11.674,3.8637,75.411
12.276,999.4,97.98,2.652,19.27,1052.7,549.29,110.48,10.343,6.3881,78.454
11.362,999.66,99.8,2.6603,19.229,1053.5,549.75,110.91,10.4,5.9766,78.992
10.867,999.78,100.16,2.6453,18.993,1047.2,546.81,108.55,10.369000000000002,8.9774,94.124
10.691,999.92,99.974,2.634,19.111,1052.4,549.42,110.06,10.316,6.7193,84.029
10.564,1000.2,99.031,2.6071,19.047,1051.9,549.35,109.73,10.380999999999998,6.3492,82.501
10.228,1000.5,98.89,2.594,19.015,1050.6,548.59,109.54,10.308,6.6721,90.227
9.6136,1001.0,98.849,2.5865,18.861,1046.6,546.43,108.51,10.344,9.7976,106.77
9.0299,1001.9,98.862,2.5976,19.016,1049.8,547.69,109.9,10.406,8.6926,97.957
8.6309,1002.8,99.126,2.5988,18.976,1048.9,547.13,109.79,10.435,9.0865,103.28
8.6138,1003.5,98.316,2.9827,22.271,1071.6,548.85,125.56,11.246,4.0827,90.566
8.8653,1004.3,96.992,3.2485,24.536,1086.4,549.69,136.11,11.866,1.3993,82.594
9.1144,1005.3,95.859,4.3558,33.649,1099.9,526.85,163.16,14.101,0.7782899999999999,69.553
9.3979,1005.9,94.609,4.2865,32.989000000000004,1100.1,528.72,162.18,13.994000000000002,1.067,70.11399999999999
9.7508,1006.2,93.302,4.3422,33.265,1100.0,528.07,162.35,14.073,1.0742,71.42399999999998
10.255,1006.4,91.191,4.3313,33.228,1099.9,528.18,162.06,14.088,1.105,70.818
10.342,1006.2,88.986,4.2979,32.921,1099.9,529.46,161.27,13.977,1.3698,71.593
10.377,1006.0,88.785,4.2392,32.416,1100.1,531.24,160.17,13.845,1.3671,71.514
10.237,1006.2,89.47399999999998,4.3156,33.066,1099.9,529.1,161.57,13.974,0.66227,68.23100000000001
9.883,1006.7,93.102,4.2363,32.397,1099.9,531.14,160.47,13.906,1.4791,73.26
9.2031,1006.8,97.077,4.3301,33.091,1100.0,528.86,162.06,14.008,1.7709,73.561
8.8785,1007.4,99.777,4.3676,33.251999999999995,1099.9,528.34,162.71,14.017,1.4568,71.158
8.7228,1008.1,100.16,4.4137,33.526,1099.9,527.39,162.93,14.055,0.8606600000000001,68.745
8.8056,1008.4,100.17,4.3017,32.428000000000004,1099.9,530.93,160.72,13.871,0.49481,68.682
9.1706,1008.7,100.16,4.3903,33.334,1100.0,528.19,162.16,14.02,0.65137,66.92699999999999
9.6181,1009.1,100.16,4.3518,33.009,1100.0,529.17,161.39,13.921,0.6653100000000001,67.748
9.9079,1009.0,100.16,3.2992,24.616,1086.1,549.52,135.61,11.962,1.344,79.545
10.112,1009.1,100.06,3.2524,24.145,1084.8,549.98,133.88,11.864,1.6404,79.926
10.094,1009.4,99.922,3.2605,24.119,1084.7,549.72,133.82,11.82,1.7741,80.264
10.042,1009.8,99.463,3.0318,22.242,1071.2,548.19,124.89,11.271,3.8282,86.51799999999999
10.01,1010.2,98.81,2.6394,19.135,1049.5,546.72,109.93,10.392,7.4777,95.474
9.975,1010.9,98.187,2.6291,19.075,1049.3,546.64,109.79,10.427,7.9906,97.873
9.8772,1011.6,97.894,2.6282,19.142,1051.2,547.62,110.42,10.461,7.2429,93.246
9.7638,1012.1,97.707,2.6261,19.14,1051.6,547.83,110.36,10.495,7.2175,95.878
9.7565,1012.8,96.822,3.0762,22.774,1075.3,549.03,127.34,11.515,4.0215,85.131
9.9264,1013.5,96.478,3.2578,24.369,1086.4,549.94,134.97,11.834,1.8934,79.23899999999998
10.143,1014.1,93.718,4.3803,33.483000000000004,1100.0,527.29,161.9,14.095,1.8044,67.173
10.482,1014.5,89.992,4.2709,32.646,1099.9,529.95,160.28,13.919,1.4942,71.385
10.862,1014.8,87.565,4.273,32.564,1099.9,530.01,160.02,13.923,1.6122,72.596
11.123,1015.2,86.28299999999999,4.05,30.79300000000001,1099.8,535.99,155.92,13.563,1.7992,76.86399999999998
11.273,1015.4,84.819,4.2464,32.41,1100.1,530.45,159.6,13.906,1.433,71.101
11.382,1015.7,84.664,4.2713,32.676,1100.0,529.65,160.24,13.925,1.4618,71.087
11.314,1015.9,85.523,4.3214,32.947,1100.0,528.71,160.75,13.984000000000002,1.5218,70.40899999999998
11.134,1016.4,85.51299999999998,4.2624,32.516,1100.0,530.06,160.07,13.95,1.7763,68.388
10.836,1016.8,84.949,4.3,32.912,1099.8,528.56,161.02,14.01,1.9018,68.337
10.447,1017.2,86.29299999999998,4.2418,32.431,1099.9,530.08,160.32,13.988,1.6018,68.07300000000001
10.197,1018.0,87.24700000000001,4.3495,33.442,1100.0,526.8,162.35,14.142,1.6265,65.217
10.028,1018.6,87.912,4.3136,33.233000000000004,1100.0,527.43,162.16,14.117,1.4348,65.515
9.9174,1019.0,88.85,4.3477,33.505,1099.9,526.64,162.62,14.13,1.4333,65.235
9.8588,1019.0,89.098,4.3034,33.167,1099.8,527.77,161.99,14.059,1.05,65.734
9.7887,1019.2,89.052,4.3085,33.33,1099.9,527.35,162.43,14.105,1.0643,65.067
9.5354,1019.1,89.964,3.2376,24.41800000000001,1085.8,548.67,135.41,11.956,1.9794,80.196
9.2295,1018.9,90.197,3.131,23.662,1083.1,550.02,132.53,11.818,2.6892,84.191
8.6993,1018.4,91.066,3.1165,23.527,1082.3,550.05,131.93,11.769,3.1349,85.508
8.5438,1018.1,91.622,2.664,19.767,1040.4,537.7,110.66,10.559,12.644,116.85
8.7998,1017.6,92.07,2.6443,19.351,1037.8,537.62,108.59,10.434,13.066,115.58
8.5954,1017.9,91.229,2.6516,19.476,1037.3,536.74,109.22,10.442,13.535,113.46
8.6457,1018.1,93.571,2.6434,19.412,1043.6,541.38,110.04,10.457,11.219,106.28
9.3219,1018.2,93.451,2.639,19.355,1047.6,544.15,110.28,10.519,9.2057,102.34
9.9689,1018.4,90.956,3.127,23.237,1076.5,547.68,129.04,11.563,4.2218,90.927
10.584,1018.3,88.60700000000001,4.3217,32.885,1098.9,528.18,159.46,13.924,1.6434,70.38600000000002
11.341,1018.2,87.149,4.3376,32.983000000000004,1100.1,528.57,160.01,13.976,0.32491,57.205
13.414,1017.4,81.094,4.2995,32.829,1100.1,529.35,158.94,13.941,0.19451,61.613
13.826,1016.8,79.435,4.6017,35.253,1099.9,521.33,162.87,14.389,1.2228,62.855
14.367,1016.5,75.751,4.2732,32.694,1099.9,529.96,157.96,13.865,1.6407,62.901
14.515,1016.1,74.637,4.1774,31.934,1100.2,532.74,156.48,13.784,0.84624,60.887
14.461,1015.8,77.34899999999998,4.2204,32.391,1100.1,531.25,157.44,13.832,0.8576600000000001,61.702
13.68,1015.9,81.64,4.2585,32.548,1100.1,530.45,158.61,13.885,1.2544,61.42
11.989,1015.4,87.33200000000002,4.2384,32.498000000000005,1099.9,530.43,159.41,13.882,2.5025,60.14
11.2,1015.2,90.652,4.2741,32.786,1100.0,529.57,160.25,13.958,0.0050334,57.139
10.79,1014.9,92.807,4.3096,33.052,1099.9,528.86,160.82,14.011,0.21259,60.94600000000001
11.039,1015.0,92.05,3.1474,23.58,1073.5,545.39,128.69,11.637,2.036,85.054
11.293,1014.6,92.117,2.6085,19.164,1041.8,541.78,108.28,10.431,10.861,97.76
10.957,1014.2,92.514,2.6294,19.105,1042.0,541.84,108.29,10.497,10.935,99.027
10.534,1013.8,93.049,2.6299,19.035,1042.7,542.25,108.36,10.46,11.145,106.23
10.321,1013.6,93.604,2.6137,19.141,1043.9,542.84,108.62,10.481,9.5731,104.56
10.197,1013.3,94.209,3.2287,24.279,1085.1,550.08,133.87,11.867,2.1867,74.798
10.044,1012.9,94.396,3.1864,24.05,1083.7,550.08,132.78,11.815,2.4759,75.01899999999998
9.7092,1012.8,94.696,2.6303,19.351,1039.7,539.84,108.27,10.345999999999998,11.117,102.27
9.5669,1012.6,95.771,2.6403,19.305,1042.3,541.7,108.8,10.36,10.464,99.626
9.8147,1012.6,95.864,2.6506,19.286,1044.4,543.22,108.99,10.367,9.844,97.406
10.083,1012.4,95.997,2.6608,19.21,1046.5,545.11,109.08,10.383,8.8005,96.477
11.267,1012.4,97.756,3.5438,26.533,1080.9,540.51,136.96,12.32,2.3952,72.369
12.916,1012.4,95.8,4.2579,32.336,1099.9,531.82,157.05,13.797,0.16405,64.06
14.795,1012.1,92.389,4.1131,31.001,1099.8,536.35,153.14,13.483,0.60819,65.762
16.893,1011.9,86.352,4.1475,31.142,1099.9,536.11,152.34,13.468,0.87045,64.872
17.98,1011.6,81.266,4.1633,31.108,1099.9,536.28,152.03,13.48,1.3476,65.742
19.087,1011.1,78.128,4.1861,31.266,1100.1,535.94,151.7,13.505,0.8289700000000001,63.844
20.243,1010.3,74.056,4.1448,30.878,1099.9,537.23,150.07,13.402,0.2822,62.515
20.006,1009.6,71.11,4.1523,31.275,1100.0,535.93,151.77,13.546,0.3387,61.599
18.781,1009.3,75.959,4.1398,31.398000000000003,1099.9,535.46,152.95,13.529000000000002,0.7634,62.793
17.474,1009.1,81.02199999999998,4.1395,31.387,1100.0,535.46,153.73,13.52,0.40043,61.355
16.088,1009.0,85.14399999999998,2.7563,20.307,1058.9,549.26,113.21,10.648,4.3203,65.061
15.02,1009.2,90.579,3.2856,24.746,1086.4,550.2,133.6,11.849,1.4957,66.325
14.978,1009.4,90.853,2.6043,19.269,1053.0,549.63,108.9,10.366,5.7651,70.243
14.9,1009.4,91.307,2.6193,19.076,1050.2,548.75,107.67,10.362,6.81,74.399
14.847,1009.2,90.444,3.257,24.527,1084.9,550.1,132.5,11.899,1.7834,67.806
14.629,1009.1,92.193,3.3337,25.03,1088.1,550.05,134.83,11.997,1.8185,69.815
14.302,1008.7,92.365,3.2984,24.784,1086.6,550.17,133.91,11.917,1.8309,68.531
13.675,1008.2,93.509,2.6251,19.196,1049.9,547.89,108.4,10.394,6.6325,81.676
13.124,1007.7,93.652,2.63,19.147,1048.2,546.91,108.29,10.357,8.2434,82.906
12.667,1007.7,94.264,2.6223,18.965,1050.8,549.15,108.79,10.382,8.2365,88.223
12.747,1007.5,94.579,2.6104,19.199,1050.6,548.3,108.67,10.361,5.5551,77.715
12.427,1007.5,93.861,2.5944,19.126,1052.5,549.82,109.11,10.398,5.9849,79.42
12.19,1007.2,94.22,2.6028,19.097,1051.6,549.27,108.8,10.395,6.8921,82.3
12.341,1006.8,94.962,2.6354,19.098,1051.5,549.29,108.57,10.396,7.1428,83.663
13.354,1006.9,95.574,2.6537,19.407,1054.1,550.05,109.68,10.445,5.605,71.903
14.9,1006.9,91.458,2.673,19.447,1054.1,549.99,109.06,10.384,5.1274,67.09899999999999
16.774,1006.9,84.05799999999998,2.7018,19.741,1055.5,549.97,109.49,10.377,4.4803,65.014
18.125,1006.6,78.839,2.6624,19.501,1054.0,549.93,108.11,10.419,4.9697,64.438
18.54,1006.0,76.697,2.658,19.626,1054.5,549.93,108.57,10.368,5.3758,64.2
19.41,1005.6,74.024,2.6802,19.678,1054.6,549.95,108.19,10.435,5.3079,64.197
19.769,1005.0,72.58800000000002,2.6103,19.257,1052.0,549.99,106.4,10.308,5.4933,62.411
20.111,1004.7,68.87100000000001,2.7095,20.018,1056.6,550.04,109.74,10.515999999999998,4.0372,60.785
21.118,1004.3,62.947,2.712,20.023,1056.4,550.14,109.04,10.453,4.043,60.183
22.842,1004.3,58.826,2.7297,19.895,1055.2,549.86,107.5,10.486,3.7547,58.464
22.736,1004.6,67.042,2.7311,19.968,1056.6,549.94,109.06,10.416,4.9136,58.88
21.233,1004.9,69.513,2.6479,19.622,1055.2,550.07,108.42,10.368,5.0722,61.059
20.301,1004.8,71.467,2.6583,19.751,1056.2,550.0,109.51,10.418,4.9566,60.184
18.79,1004.8,78.905,2.6455,19.343,1053.6,550.08,108.13,10.404000000000002,5.1281,59.699
18.651,1004.8,75.054,2.6475,19.504,1054.6,550.02,108.67,10.445,4.6057,59.825
18.914,1004.9,74.108,2.6886,19.648,1055.3,549.89,109.06,10.494000000000002,4.9943,60.658
18.213,1004.8,77.34899999999998,2.6621,19.504,1054.5,550.03,108.82,10.431,5.4894,62.635
17.315,1004.7,81.789,2.6164,19.443,1053.7,550.05,108.55,10.412,5.7175,62.215
16.963,1004.6,84.82700000000001,2.6364,19.457,1053.9,550.02,108.84,10.417,5.4607,60.611
16.839000000000002,1004.3,86.098,2.6153,19.438,1053.6,550.01,108.64,10.37,4.9081,60.941
16.713,1004.3,86.245,2.5968,19.366,1053.1,550.04,108.41,10.388,4.9672,60.409
16.516,1004.4,87.565,2.6244,19.541,1054.2,549.95,109.13,10.332,4.7869,60.38
16.729,1004.6,86.959,2.6092,19.493,1054.1,549.95,108.98,10.305,4.5641,61.167
16.942,1004.8,85.884,2.6194,19.466,1053.6,550.06,108.66,10.312,4.8192,61.495
17.156,1005.0,86.133,3.0508,22.938,1074.5,549.86,124.09,11.336,2.8159,64.289
17.516,1005.1,85.60600000000002,3.3245,24.916,1086.2,549.82,132.58,11.93,2.1222,67.321
18.07,1005.3,81.874,3.342,25.093000000000004,1087.4,550.01,133.23,12.023,1.7046,68.985
18.747,1005.5,77.79899999999998,3.2143,23.872,1071.7,545.15,124.32,11.557,4.3126,80.21
19.756,1005.5,75.631,3.889,29.386,1095.4,540.24,145.36,12.992,1.9285,68.488
20.47,1005.4,71.23899999999998,2.7695,20.148,1057.6,549.99,110.32,10.586,4.4958,62.37300000000001
21.096,1005.4,67.77199999999999,2.7403,19.983,1056.8,550.0,109.81,10.499,4.6896,62.93
20.476,1005.3,73.334,2.6584,19.779,1055.8,549.98,109.65,10.429,5.1233,61.492
19.237,1005.2,76.633,2.6618,19.772,1055.4,549.97,109.44,10.51,5.0275,61.494
19.183,1005.1,77.11399999999998,2.6676,19.76,1055.5,550.01,109.42,10.508,5.1176,60.719
19.239,1005.1,71.829,2.7408,20.017,1057.3,550.01,110.5,10.48,4.3533,61.286
19.227,1005.0,71.26,2.7336,19.788,1056.6,550.09,110.25,10.427,4.3156,62.195
18.301,1005.1,77.39699999999998,2.7404,19.883,1057.6,549.99,111.22,10.469,4.2585,61.524
16.887,1005.7,81.258,2.6773,19.656,1055.9,550.08,110.56,10.532,4.6125,63.657
15.362,1006.1,88.334,2.6466,19.332,1054.1,550.02,109.53,10.425999999999998,5.1844,65.09100000000001
15.143,1006.6,82.90899999999998,2.6441,19.249,1053.9,550.04,109.26,10.38,5.2596,67.221
14.628,1007.0,83.803,2.6316,19.1,1052.7,549.7,108.61,10.318,5.7035,74.687
14.098,1007.0,85.98100000000002,2.6047,18.911,1050.8,549.15,107.64,10.359000000000002,6.6269,81.928
14.015,1007.2,84.70299999999997,2.6219,18.968,1052.0,549.76,108.08,10.322,6.1912,79.795
13.382,1007.4,87.678,2.6083,19.044,1052.2,549.46,108.68,10.368,5.5594,80.166
12.7,1007.5,87.20299999999996,2.5922,19.187,1052.9,549.77,109.06,10.405,5.4651,78.39399999999998
11.922,1007.7,88.059,2.5829,19.129,1052.4,549.6,109.31,10.43,6.1725,85.057
11.528,1007.9,89.803,2.6313,19.27,1051.7,548.68,109.72,10.435,6.7823,84.887
11.45,1008.1,90.484,2.6297,19.578,1053.2,548.48,110.87,10.390999999999998,6.1399,76.352
11.884,1008.3,91.89,3.0718,23.214,1075.8,548.99,127.4,11.53,3.2688,76.58800000000002
13.455,1008.6,90.753,3.3182,24.836,1086.7,550.27,133.5,11.992,0.86606,68.83
15.137,1008.8,87.194,3.3271,24.896,1087.1,550.09,133.67,12.012,1.1376,70.23899999999999
16.223,1009.0,79.336,3.387,25.019,1087.8,549.79,133.54,12.044,0.58914,72.127
17.55,1009.2,63.79,3.3778,24.95,1087.4,549.95,132.58,11.894,1.8587,73.553
18.886,1009.0,59.02,3.4176,24.815,1086.5,550.1,131.54,11.969,2.4713,75.148
19.756,1008.3,65.525,3.3958,25.289,1088.9,550.09,133.71,12.0,2.5454,73.595
19.008,1007.6,75.331,3.3586,25.211,1088.5,550.18,133.93,12.049,1.3143,68.67399999999999
17.749000000000006,1007.0,82.978,3.3471,25.032,1087.5,550.13,133.52,11.895,1.3577,66.256
17.241,1006.4,79.498,2.8719,21.356,1065.6,549.84,117.27,10.835,3.1749,63.303
17.215999999999998,1005.8,67.908,2.6902,19.749,1056.1,549.91,110.16,10.372,4.1806,64.624
17.713,1005.3,59.646,2.7204,19.862,1056.6,550.16,110.23,10.453,4.2305,65.266
17.826,1005.3,70.48899999999998,2.6879,19.707,1055.9,550.01,110.07,10.448,4.4768,62.968
16.994,1005.4,77.96,2.6210000000000004,19.359,1053.3,549.95,108.39,10.29,4.9265,63.851000000000006
16.729,1005.1,77.482,2.6066,19.144,1052.3,550.01,107.53,10.319,5.2052,69.441
16.778,1003.9,74.723,2.6573,19.447,1054.3,549.91,109.11,10.431,4.8884,65.309
16.894000000000002,1003.8,73.403,2.6256,19.191,1052.4,550.02,107.57,10.318,4.4692,63.942
16.968,1003.1,71.4,2.6404,19.413,1053.7,550.01,108.36,10.361,4.0003,62.322
17.38,1002.6,67.321,2.6738,19.536,1054.1,550.09,108.57,10.404000000000002,4.1513,63.37300000000001
17.35,1001.7,68.756,2.6447,19.304,1052.9,549.85,107.74,10.27,4.6112,66.305
17.346,1001.1,68.835,2.6210000000000004,19.396,1053.1,550.05,107.9,10.380999999999998,4.4451,64.94
17.373,1000.6,68.20100000000001,2.6404,19.649,1054.3,549.89,109.01,10.442,4.4445,65.72399999999999
17.124000000000002,999.91,71.077,2.6561,19.692,1054.8,550.05,109.63,10.333,4.3863,64.483
16.998,999.39,71.255,2.6746,19.61,1054.6,549.85,109.25,10.322,4.6002,65.541
17.665,999.37,67.9,2.962,21.928,1067.8,550.17,118.85,10.957,3.3455,68.456
18.324,999.29,65.79899999999999,3.4714,25.742,1090.5,549.96,135.56,12.022,1.4988,75.612
18.067,998.99,70.245,3.8354,28.669,1092.7,541.26,142.95,12.764,1.6403,71.492
17.765,999.02,73.413,4.0766,30.587,1100.0,539.04,150.48,13.317,1.3269,71.436
17.851,999.6,75.611,4.1431,30.893,1100.2,537.81,151.59,13.435,0.96618,69.138
17.505,999.31,83.08200000000002,4.131,30.794,1099.9,537.87,151.97,13.382,1.167,67.221
17.392,998.39,89.402,4.0939999999999985,30.763,1099.8,538.49,151.7,13.397,0.96536,65.855
16.968,998.58,94.602,3.6103,26.426,1088.7,545.81,138.05,12.338,1.6287,65.297
16.09,998.22,99.292,4.2822,31.544,1099.9,535.43,154.17,13.550999999999998,1.2586,65.131
15.792,998.67,100.12,4.2901,31.487,1100.1,535.61,154.37,13.550999999999998,1.1328,63.79600000000001
15.099,998.75,100.12,3.5477,25.975,1089.4,548.39,137.54,12.130999999999998,1.7992,66.961
15.12,998.53,100.12,3.4643,25.208,1088.3,550.13,135.53,12.0,1.5277,67.529
15.03,998.83,100.12,3.5007,25.469,1089.7,550.37,136.8,11.981,1.5681,69.229
15.048,998.91,100.12,3.4284,24.746,1086.0,550.01,133.69,11.903,1.4157,66.352
15.242,999.47,100.11,3.3854,24.608,1085.2,550.07,133.04,11.828,1.6711,65.557
15.37,999.56,100.06,3.4485,24.907,1086.8,550.16,134.24,11.919,1.7412,65.884
15.214,999.89,100.11,3.404,24.592,1085.2,549.8,132.96,11.885,1.446,65.018
14.97,1000.0,99.946,2.7385,19.273,1053.1,549.69,109.23,10.411,5.3499,67.072
14.602,1000.1,100.12,2.7571,19.362,1054.1,550.01,109.92,10.358,4.8502,61.422
14.505999999999998,1000.5,100.12,2.7362,18.991,1051.9,550.03,108.28,10.303,5.3467,63.708
14.470999999999998,1000.8,100.06,2.7066,19.162,1052.7,550.08,108.87,10.324000000000002,5.348,65.57
14.427,1001.0,100.11,2.7007,18.821,1050.9,550.07,107.5,10.114,5.9995,66.984
14.536,1001.4,99.792,2.7178,19.085,1052.3,549.93,108.64,10.319,6.154,67.737
14.781,1002.1,99.751,2.7118,19.157,1052.7,549.92,108.88,10.268,5.8442,65.256
15.026,1002.8,99.763,3.2737,23.855,1080.0,550.24,129.31,11.569,2.9052,66.536
15.378,1003.5,95.325,3.4066,24.914,1087.0,550.05,134.12,11.853,1.4618,67.525
15.992,1004.1,91.204,3.3978,24.756,1086.5,550.0,133.59,11.918,1.547,68.643
16.564,1004.4,89.098,3.4688,24.805,1087.0,549.94,133.71,11.994000000000002,1.611,71.681
16.809,1004.8,88.14200000000002,3.259,23.51,1079.1,549.9,127.61,11.559,2.04,64.495
17.357,1005.1,83.854,3.2307,23.277,1077.8,549.79,126.18,11.531,2.0156,63.601000000000006
18.027,1005.4,79.476,3.1382,22.256,1072.4,549.91,122.39,11.296,2.8358,64.632
18.213,1005.7,75.235,3.1511,22.296,1072.7,549.92,122.58,11.255,2.9092,63.857
17.956,1006.0,76.69,3.332,23.588,1080.6,549.78,128.35,11.691,2.1015,63.529
17.7,1006.5,78.771,3.4692,25.08,1088.6,549.85,134.62,12.06,1.6195,67.3
17.442999999999998,1007.2,78.554,3.4326,25.089,1088.7,549.72,134.57,12.002,1.7858,68.555
16.688,1007.9,83.859,3.4451,25.218000000000004,1089.9,549.92,136.16,12.011,1.8135,68.035
15.706,1008.6,91.638,3.4,25.389,1090.6,550.02,136.94,12.022,1.9263,67.699
15.287,1009.3,92.895,3.3033,24.656,1086.2,550.03,133.33,11.944,1.5358,64.859
15.128,1009.8,91.265,3.0784,22.708,1075.2,549.96,125.28,11.442,1.7281,63.518
14.544,1010.0,91.676,2.8871,21.128,1066.0,549.97,118.73,10.988,3.0277,63.896
13.982,1010.3,93.144,3.2844,24.625,1086.5,549.98,134.02,11.903,1.3896,67.513
13.53,1010.5,94.172,3.2171,23.778,1081.8,549.91,130.37,11.733,2.456,67.7
13.098,1010.7,93.657,2.8506,20.917,1064.5,549.95,117.82,10.814,4.0852,68.708
12.666,1010.9,94.694,2.6701,19.239,1054.1,549.87,110.28,10.44,5.9545,75.65899999999998
12.234000000000002,1011.1,95.146,2.6766,19.231,1053.5,549.56,110.13,10.314,6.4679,78.512
11.802,1011.2,94.613,2.6762,19.157,1052.0,548.73,109.92,10.289,7.0771,82.50399999999998
11.37,1011.4,95.664,2.6493,19.138,1052.7,549.05,110.05,10.423,7.0012,85.89299999999999
10.944,1011.5,96.531,2.6944,19.235,1053.0,548.83,110.55,10.347,6.4196,84.15799999999999
11.713,1011.6,99.357,3.0037,21.66800000000001,1069.6,550.01,121.7,11.108,3.0398,68.7
13.394,1011.7,100.1,3.1014,22.435,1073.9,549.99,124.26,11.241,2.8429,65.565
14.974,1011.8,97.137,2.9076,21.043000000000006,1065.6,550.02,117.67,10.99,3.2906,62.31
16.357,1011.9,87.93700000000004,2.9022,20.738000000000003,1063.6,550.0,115.72,10.787,3.3255,66.487
17.735,1012.0,78.472,2.6916,19.156,1053.2,550.02,107.69,10.365,4.877,65.734
18.01,1011.2,82.081,2.6554,19.25,1054.4,550.04,109.05,10.425,5.722,63.919
17.093,1010.1,87.34200000000001,2.8726,20.868,1064.3,549.95,116.39,10.861,4.1607,62.51300000000001
17.323,1009.0,84.353,2.7701,20.14,1059.2,549.98,112.54,10.648,4.3636,59.91
17.404,1007.9,84.759,3.2651,24.011,1082.3,549.79,129.42,11.723,2.1036,63.072
17.230999999999998,1007.2,88.34299999999998,3.3213,24.62,1085.6,549.98,132.17,11.897,1.7676,63.04600000000001
17.171,1007.3,86.12,3.3734,24.908,1087.4,549.77,133.53,11.887,1.6569999999999998,66.071
16.741,1006.8,89.54799999999999,3.3491,24.843000000000004,1087.2,549.75,133.66,11.951,1.733,67.936
16.56,1005.7,86.60600000000002,3.4306,25.079,1089.1,550.25,135.09,11.963,1.7014,70.765
17.508,1005.6,79.816,3.3656,25.019,1088.0,549.69,133.66,12.0,1.4833,68.972
18.297,1005.6,75.39699999999998,3.3937,24.555,1085.5,549.92,131.3,11.923,1.4637,67.67
18.264,1005.5,74.558,3.2094,23.879,1081.1,550.01,128.42,11.694,1.8604,66.072
17.883,1005.5,76.14,3.3911,25.355,1089.1,550.0,134.74,12.002,1.6304,71.26899999999998
17.662,1005.4,77.153,3.3997,25.455,1089.9,549.71,135.84,12.106,1.3446,71.35600000000002
16.88,1005.2,79.392,3.0152,22.312,1071.4,550.05,121.78,11.209,2.8715,65.835
16.340999999999998,1004.8,81.37100000000002,2.6645,19.591,1055.0,550.05,109.9,10.474,4.8527,63.438
15.398,1004.9,85.383,2.6379,19.445,1054.7,550.01,110.23,10.445,4.6597,64.938
14.859000000000002,1005.1,87.476,2.6243,19.312,1053.9,550.08,109.59,10.409,5.1068,65.832
14.558,1005.5,87.09200000000001,2.6112,19.231,1053.6,550.05,109.4,10.298,5.0781,67.518
14.633,1006.0,85.09,2.6534,19.547,1055.1,550.09,110.29,10.425999999999998,5.0915,66.368
15.442,1006.5,84.92399999999998,2.9322,21.797,1068.3,549.87,120.09,11.03,3.7108,67.785
16.689,1006.9,86.125,3.4217,25.389,1089.4,549.62,134.88,12.045,1.3524,70.487
18.671,1007.1,69.79,3.4477,25.251,1088.8,549.92,133.5,12.029000000000002,1.4229,74.684
19.852,1007.4,65.694,3.4331,25.269,1088.8,550.06,133.27,12.038,1.6008,77.009
21.122,1007.5,61.901,3.4973,25.501,1090.1,550.25,133.8,12.126,1.554,77.327
21.624,1007.4,60.42100000000001,3.4883,25.479,1089.9,550.01,133.64,12.061,2.3508,75.038
21.127,1007.0,66.252,3.4012,25.063,1087.4,549.83,132.09,11.923,2.7745,72.332
20.725,1006.7,65.516,3.4727,25.831,1091.6,550.01,135.26,12.071,1.7727,73.678
20.55,1006.3,68.685,3.417,25.534,1090.0,550.0,134.31,12.041,0.48012,68.008
20.428,1006.2,68.96,2.8653,21.251,1064.7,550.05,115.66,10.902,2.0803,58.351000000000006
20.122,1006.5,71.391,2.6998,19.843,1056.2,549.92,109.51,10.419,3.3429,56.397
19.777,1006.7,72.35300000000002,2.7145,19.969,1057.4,549.9,110.6,10.519,4.5534,60.191
19.018,1006.8,74.567,3.3738,25.376,1089.0,549.76,134.51,11.952,1.954,70.094
18.564,1007.1,81.04,3.3719,25.463,1089.9,550.22,135.05,12.061,1.6515,68.32
18.301,1006.9,84.54700000000003,3.2539,24.138,1082.7,549.97,129.3,11.706,1.5078,63.848
17.958,1006.9,86.78,3.2192,24.059,1082.1,550.01,129.27,11.745,1.3563,62.24800000000001
17.726,1006.7,84.495,3.1495,23.369,1077.5,549.73,126.0,11.536,2.7823,76.928
17.532,1006.2,85.999,2.5985,19.145,1053.2,549.99,108.02,10.345999999999998,5.1092,65.675
17.371,1005.9,84.613,2.6538,19.548,1055.0,550.03,109.41,10.464,4.6798,62.18899999999999
17.46,1005.4,82.74,2.6217,19.354,1053.5,549.94,108.24,10.297,4.8941,61.749
17.531,1004.8,82.557,2.6,19.247,1052.8,549.99,107.78,10.331,5.1057,61.95399999999999
17.787,1004.6,78.085,2.6378,19.427,1053.8,549.98,108.24,10.42,5.105,61.489
18.568,1004.4,72.613,2.6714,19.69,1055.3,549.99,109.19,10.479,4.8621,62.299
18.097,1004.2,77.373,2.6333,19.327,1053.4,549.92,108.29,10.416,4.6898,64.108
17.879,1003.7,80.218,2.6561,19.439,1054.8,549.94,109.34,10.405,4.4629,64.092
17.878,1003.2,77.952,2.6507,19.479,1055.2,549.87,109.44,10.427,4.4373,64.294
18.214,1002.7,75.415,2.6415,19.347,1054.1,549.97,108.65,10.334,4.3742,61.981
18.573,1002.2,71.672,2.6589,19.459,1054.1,550.01,108.47,10.28,4.4483,62.14100000000001
18.874,1001.4,70.171,2.6304,19.427,1054.0,549.94,108.46,10.344,4.9008,63.912
18.541,1000.6,71.48899999999998,2.6528,19.453,1054.4,549.98,108.96,10.44,4.0148,61.619
17.89,999.99,73.221,2.6075,19.195,1053.1,550.02,108.35,10.342,4.5621,63.46100000000001
16.980999999999998,999.07,75.669,2.5776,18.956,1051.2,549.98,107.12,10.245,4.8091,64.78
16.238,997.9,77.484,2.604,19.286,1053.0,549.87,108.71,10.311,4.5002,64.237
15.444,996.72,81.237,2.6049,19.362,1053.7,549.96,109.47,10.333,5.4905,63.494
14.637,996.31,84.806,2.6169,19.331,1053.6,550.0,109.71,10.306,4.1643,55.911
14.108,996.68,86.94200000000002,2.5898,19.186,1052.3,549.58,109.26,10.325,5.2048,71.059
13.771,998.16,90.586,2.7139,19.432,1054.9,549.98,110.82,10.442,4.488,66.567
12.501,996.6,96.93,2.6158,19.348,1052.8,549.98,109.57,10.33,4.9773,69.01
12.518,996.84,96.169,3.2282,23.795,1081.2,550.05,130.89,11.663,3.3345,75.775
12.662,998.1,94.171,2.8680000000000003,20.847,1062.3,548.96,117.25,10.871,6.299,85.899
12.386,997.65,95.851,2.632,18.935,1051.7,549.91,108.93,10.273,8.5269,86.44
11.957,998.18,96.542,2.6448,19.062,1049.2,547.65,108.84,10.388,6.1714,77.354
11.396,998.45,99.464,2.654,19.257,1053.7,550.02,110.39,10.336,4.8466,67.433
11.074000000000002,998.05,100.16,2.6412,19.211,1053.3,549.83,110.24,10.371,4.6678,70.734
