ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
10.995,998.58,100.16,2.6095,18.818,1051.5,549.75,108.91,10.299,4.9756,75.34
11.087,999.1,100.16,2.649,18.959,1052.5,549.97,109.5,10.36,4.8578,73.274
11.183,999.62,100.16,2.6736,19.077,1053.0,549.75,110.14,10.388,5.1781,74.187
11.278,1000.1,100.13,2.7311,19.626,1056.9,549.94,112.81,10.479,3.6944,66.98899999999999
11.372,1000.7,99.216,2.6048,18.649,1037.9,541.78,105.51,10.224,9.8603,98.434
11.443,1001.2,97.649,2.8688,20.877,1064.0,549.63,118.59,10.843,2.9635,70.938
11.422,1001.7,95.561,4.276,32.131,1099.3,531.91,158.17,13.716,0.45273,62.50100000000001
11.390999999999998,1002.2,93.956,4.2791,32.251,1100.1,531.73,159.07,13.839,0.51122,61.102
11.36,1002.7,91.951,3.3067,24.734,1086.2,549.61,135.43,11.954,0.99664,68.94
11.329,1003.4,90.797,4.3172,32.701,1099.8,530.53,159.4,13.838,1.3314,61.205
11.298,1004.2,90.06700000000002,4.2322,32.108000000000004,1100.1,532.03,158.91,13.765999999999998,1.1786,59.739
11.148,1004.9,87.62799999999999,4.3148,32.742,1099.9,529.65,160.68,13.963,1.0139,59.555
10.685,1005.7,85.766,4.2463,32.353,1100.1,531.03,160.27,13.84,1.9382,64.66
10.274,1006.6,86.779,4.1986,31.99,1099.9,531.85,159.75,13.778,1.5974,64.436
9.9424,1007.5,87.23200000000001,4.1691,31.654,1100.0,532.71,159.34,13.755999999999998,1.7326,64.75399999999999
9.7979,1008.2,88.044,3.7655,28.253,1091.1,538.85,147.5,12.92,1.9678,68.704
9.7181,1009.1,87.82600000000002,3.2775,24.321,1086.8,550.24,136.11,11.932,2.4405,75.112
9.8276,1009.9,88.015,3.2452,23.882,1084.3,549.95,133.72,11.883,2.6918,75.92
9.9473,1010.4,88.329,3.063,22.583,1076.4,549.9,127.54,11.466,2.1925,74.5
9.9934,1010.7,88.39299999999999,3.0625,22.46,1075.8,549.91,127.08,11.428,2.2269,74.501
9.9937,1010.8,87.251,3.2213,23.717,1083.4,550.03,132.73,11.733,1.4188,74.304
9.999,1010.8,86.044,3.2224,23.843000000000004,1084.0,549.88,133.24,11.862,1.3859,74.719
10.018,1010.7,86.45700000000002,3.24,24.009,1084.8,550.07,133.92,11.791,1.1948,74.388
10.042,1010.6,86.66799999999998,3.2466,23.864,1083.9,550.02,133.15,11.778,1.5891,75.15899999999998
10.026,1010.6,86.899,3.2497,23.956,1084.6,549.84,133.67,11.793,2.486,75.47
9.9984,1010.7,86.932,3.267,24.076,1085.1,549.89,134.01,11.792,2.557,76.241
9.765,1011.0,90.286,2.8575,20.833,1061.0,546.86,118.4,10.875,6.4179999999999975,88.295
9.521,1011.5,94.138,2.7351,19.775,1055.8,547.61,114.14,10.597,6.0392,87.887
9.8392,1011.9,94.094,2.7230000000000003,19.68,1058.6,549.92,114.2,10.598,4.3749,76.08
10.226,1012.1,90.837,4.293,32.465,1099.3,530.18,159.63,13.84,0.8683700000000001,65.154
12.278,1012.1,78.49600000000002,4.2649,32.322,1099.9,531.2,158.53,13.833,0.85198,67.903
12.446,1012.2,79.322,4.3353,32.528,1100.0,530.53,159.23,13.874,3.3094,73.86
12.313,1011.8,81.35600000000002,4.3604,33.01,1099.9,529.1,159.95,13.975,3.5483,72.59100000000002
12.604,1011.6,80.169,4.2644,32.003,1100.0,532.26,158.0,13.797,1.5677,66.506
12.508,1011.8,80.51,4.2932,32.339,1100.0,531.3,158.6,13.795,0.90994,63.493
12.368,1011.9,79.858,4.325,32.625,1100.0,530.31,159.3,13.861,0.95409,63.258
12.113,1012.1,82.71799999999998,4.2689,32.16,1100.0,531.77,158.48,13.794,0.91859,63.521
11.922,1012.5,86.259,3.2947,24.41,1086.0,549.91,134.33,11.865,1.7403,72.81
12.336,1012.7,83.965,2.7266,19.66,1057.3,549.93,112.43,10.55,4.9283,73.193
12.567,1012.8,82.63799999999998,3.1001,22.706,1076.0,549.97,126.5,11.438,2.6097,72.706
12.156,1013.0,86.197,3.0142,22.056,1072.4,549.86,123.97,11.246,2.3238,72.005
11.582,1013.0,89.367,3.2433,23.98,1083.6,550.02,132.48,11.821,1.5985,71.976
11.341,1012.8,90.739,3.2692,24.213,1085.0,549.96,133.52,11.861,1.1417,71.85300000000002
10.55,1012.6,94.307,3.2927,24.066,1084.7,549.96,133.34,11.812,0.70221,77.17699999999998
9.6402,1012.7,93.849,2.7285,19.832,1051.4,545.09,112.78,10.571,7.4896,98.781
8.1792,1012.7,94.547,2.7208,19.332,1042.0,540.76,109.82,10.408,11.015999999999998,106.63
8.0481,1013.0,95.717,2.8739,20.43,1053.1,543.65,115.87,10.824000000000002,7.4624,97.93
9.6423,1012.9,99.069,3.3516,24.277,1085.5,550.11,134.16,11.941,1.2988,73.867
11.878,1012.6,95.236,4.3556,32.303000000000004,1100.0,531.47,157.63,13.809,0.42373,65.972
13.601,1012.6,87.28200000000002,4.3602,31.875,1099.9,532.65,156.28,13.753,0.7083699999999999,65.96300000000001
14.607,1012.6,83.37100000000002,4.2606,31.21,1100.0,534.89,154.95,13.532,0.45592,66.149
15.147,1012.4,78.64,4.3218,31.705,1100.1,533.27,155.63,13.658,0.2607,66.291
15.446,1012.3,76.5,4.3161,31.777,1100.0,533.19,155.69,13.717,0.7048,65.617
15.726,1011.9,75.97,4.2889,31.64,1099.9,533.63,155.2,13.675,1.0627,65.251
16.584,1011.0,75.497,4.2505,31.262,1099.9,535.27,153.76,13.547,0.77274,64.546
17.235,1010.6,74.513,4.298,31.644,1100.0,533.89,154.34,13.612,0.66672,63.972
17.179000000000002,1010.3,76.047,4.2745,31.542,1100.0,534.31,154.31,13.656,0.8836,64.458
16.631,1010.3,78.376,3.735,27.137,1091.5,544.09,141.1,12.499,1.1909,67.387
15.918,1010.3,83.35,3.4104,24.669,1087.4,550.06,134.27,11.874,1.585,70.17399999999999
14.947,1010.9,89.47,3.3885,24.645,1087.0,550.04,134.08,11.863,1.7244,69.398
13.89,1011.3,92.947,3.3609,24.761,1087.5,550.1,134.8,11.987,1.5252,69.461
13.291,1011.1,93.011,3.3063,24.213,1084.5,549.92,132.67,11.853,2.0681,70.149
12.759,1011.0,94.557,3.3225,24.141,1084.2,550.08,132.52,11.838,1.8747,69.759
12.436,1011.0,95.603,3.3368,24.284,1084.8,549.95,133.18,11.822,1.8812,69.607
11.709,1010.9,94.307,3.2937,23.96,1083.4,549.97,132.27,11.832,1.841,70.25399999999999
10.622,1010.4,96.063,2.7488,19.444000000000006,1050.4,546.36,110.8,10.502,5.8405,98.779
9.8183,1010.2,97.321,2.7264,19.076,1047.0,545.56,109.18,10.321,7.3356,103.59
9.4951,1010.1,98.749,2.7532,19.145,1044.2,543.47,108.96,10.31,9.9159,103.98
9.4249,1010.1,98.988,2.806,19.28,1045.9,544.0,109.94,10.309,8.5994,98.947
9.4336,1010.1,99.973,2.8625,19.148,1041.7,541.8,108.35,10.359000000000002,11.187,108.86
10.425,1010.3,100.15,3.1977,21.735,1063.5,546.07,121.01,11.078,6.6413,90.804
12.475,1010.8,100.13,4.4746,31.74,1099.4,533.45,155.72,13.674,1.8379,67.541
14.694,1011.4,98.848,4.2437,30.891,1100.1,536.33,153.57,13.527,1.7224,67.61399999999999
16.23,1011.9,91.038,4.1438,30.922,1100.0,536.3,152.85,13.528,0.5928899999999999,63.502
17.294,1011.9,85.794,4.1756,31.198,1099.8,535.35,152.9,13.577,0.41621,63.339
18.162,1012.2,80.783,4.2342,31.676,1099.9,533.85,153.71,13.639,2.1292,63.924
18.583,1012.4,78.036,3.3676,24.7,1087.5,549.55,133.54,11.924,1.858,69.15
17.863,1012.4,81.417,3.3954,24.612,1087.8,550.25,133.73,12.038,2.032,68.377
16.891,1012.7,83.78399999999998,3.3848,24.821,1088.9,549.98,134.96,11.976,1.6349,68.175
16.041,1013.4,86.696,3.3725,24.945,1089.0,549.96,135.37,11.956,2.09,70.633
15.113,1014.0,92.573,3.3059,24.659,1087.2,550.1,133.96,11.87,2.1162,68.46
14.345999999999998,1014.1,92.017,3.2405,24.122,1084.3,550.13,132.03,11.863,2.4294,69.58
13.788,1014.3,92.058,3.3041,24.615,1087.0,549.73,134.35,11.984000000000002,2.0754,71.54899999999998
12.958,1014.4,91.443,3.2799,24.369,1086.0,549.95,133.65,11.88,2.1623,72.292
12.23,1014.6,93.464,3.3385,24.593000000000004,1087.3,549.79,135.09,12.015999999999998,1.8738,71.975
11.662,1014.6,94.455,3.3274,24.385,1086.3,550.16,134.44,11.955,1.2567,71.248
11.084,1014.4,94.314,3.3235,24.275,1085.7,549.87,134.35,11.849,1.3821,71.729
10.508,1014.4,94.882,3.3349,24.186,1085.1,550.03,134.06,11.888,1.5142,72.319
10.154,1014.5,95.348,3.3525,24.354,1086.2,549.94,134.91,11.947,1.4491,73.282
9.953,1014.5,95.052,3.3081,24.368,1086.3,549.97,135.1,11.952,1.5653,73.555
10.859000000000002,1015.0,96.261,3.3178,24.589,1086.0,549.94,132.81,11.856,1.5426,72.727
13.715,1015.6,94.549,3.4565,25.363000000000003,1089.3,548.61,136.06,12.095999999999998,1.2319,72.057
15.483,1016.1,89.023,4.4174,33.034,1099.9,528.7,157.38,13.95,0.68282,67.639
16.517,1016.2,86.655,4.2267,31.371,1099.9,534.26,154.11,13.652,0.46466,65.6
17.149,1016.2,85.604,4.1861,31.148000000000003,1099.9,535.02,153.72,13.548,0.5766899999999999,66.986
18.243,1016.2,80.181,3.2931,24.06,1084.1,549.96,130.25,11.851,1.4609,71.88600000000002
19.307,1015.9,73.086,3.3043,24.276,1085.1,549.89,130.76,11.800999999999998,1.4324,68.255
19.527,1015.5,68.694,3.2822,24.3,1084.9,550.21,130.63,11.887,1.2051,67.869
19.897,1015.2,58.813,3.353,24.683000000000003,1087.0,550.06,131.87,12.05,0.8561200000000001,71.694
19.897,1015.0,58.655,3.4069,25.16800000000001,1089.8,550.12,134.26,12.0,1.1866,72.512
19.424,1014.7,57.419,3.3802,25.224,1090.0,549.91,134.58,12.004,1.1577,72.789
18.532,1014.6,63.19300000000001,3.3957,25.375,1090.8,549.95,135.67,12.05,1.2607,72.156
17.486,1014.8,69.726,2.962,22.036,1071.5,549.88,121.62,11.183,2.625,70.109
16.453,1015.1,70.507,3.2708,24.655,1086.9,550.07,133.52,11.952,1.646,72.595
15.467,1015.1,75.017,3.0341,22.854,1076.8,549.94,126.19,11.409,2.1652,71.185
14.206,1015.3,80.15899999999998,2.7994,20.807,1064.8,549.93,117.6,10.904000000000002,3.9679,70.354
13.032,1015.3,82.977,3.2008,24.138,1084.7,549.87,132.78,11.895,2.1363,71.568
12.101,1015.1,85.819,3.2198,24.342,1085.9,550.04,133.88,11.901,2.0469,72.14
11.524,1014.8,86.90899999999998,3.2153,24.159,1084.9,550.13,133.34,11.816,1.8489,73.447
11.048,1014.6,88.027,3.2024,24.068,1084.5,549.89,133.06,11.85,1.8472,73.35
11.074000000000002,1014.7,87.318,3.2083,23.975,1084.0,549.96,132.56,11.885,1.8865,73.387
10.591,1014.8,88.647,3.2318,24.147,1085.2,549.82,133.72,11.81,1.4551,73.876
10.343,1015.0,89.169,2.6149,19.254,1044.0,542.47,109.04,10.388,9.3414,104.46
10.572,1015.3,90.03,2.6121,19.133,1047.0,545.07,108.96,10.431,8.6806,101.63
11.792,1015.5,92.212,2.911,21.28,1065.0,548.61,118.85,11.03,4.7726,82.038
14.344,1015.6,92.337,3.3544,24.54300000000001,1086.4,549.79,132.45,11.897,1.355,72.126
16.303,1015.8,87.505,3.3405,24.391,1085.6,549.92,131.6,11.895,1.7522,74.458
17.747,1015.9,82.861,3.4355,24.586,1086.9,550.15,131.94,11.852,1.6685,71.014
19.232,1016.0,76.453,3.3786,24.851,1088.1,550.1,132.87,11.993,2.0825,72.45
19.811,1015.9,73.9,3.3802,24.739,1087.4,550.11,132.04,12.007,1.9421,71.10300000000002
20.741,1015.7,72.301,3.3879,24.78,1087.3,550.04,131.73,12.012,1.4668,67.458
21.66,1015.1,67.498,3.466,25.291,1090.1,550.15,133.8,12.082,1.3973,69.722
21.495,1014.7,69.609,3.4061,25.269,1090.0,549.91,133.81,12.087,1.048,67.762
20.879,1014.4,73.76,3.394,25.144,1089.2,549.96,133.29,11.976,1.1697,68.047
20.503,1014.1,75.939,3.4045,25.25,1089.7,549.92,134.14,11.958,1.3397,68.934
19.993,1013.9,80.059,3.4092,25.297,1089.9,549.92,134.35,11.987,1.0615,66.55
19.057,1014.2,86.898,3.4218,25.353,1090.2,550.25,135.02,12.086,1.2318,66.811
18.467,1014.4,87.73700000000002,3.3912,25.181,1089.4,550.22,134.4,12.007,1.1662,65.7
17.733,1014.7,87.59899999999998,3.3512,24.818,1087.5,550.13,133.16,12.027,1.5838,65.415
17.145,1014.9,86.37200000000001,3.2783,24.42,1085.5,550.23,131.61,11.91,1.5579,66.546
16.727,1015.2,84.11,3.346,24.748,1088.3,550.02,133.92,12.018,1.4709,69.041
16.553,1015.7,80.10600000000002,3.2728,24.235,1085.6,549.84,131.77,11.907,1.6328,68.942
16.088,1016.1,79.34100000000002,3.3119,24.551,1086.5,550.11,132.64,11.845,1.4681,68.704
15.799,1016.6,81.77,2.636,19.06,1051.9,548.65,108.22,10.44,6.0439,81.013
16.192999999999998,1017.0,85.251,2.6260000000000003,19.189,1054.7,549.91,109.05,10.45,4.8099,67.54
16.282,1016.8,97.274,2.6639,19.195,1054.6,550.02,108.81,10.466,4.8026,61.823
16.27,1017.0,99.803,2.6934,19.365,1055.2,549.98,109.22,10.473,4.8261,61.052
16.327,1017.5,99.07,2.6726,19.273,1054.6,549.96,108.82,10.423,4.9928,62.424
16.397000000000002,1018.0,99.829,2.7216,19.493,1055.7,550.01,109.49,10.424,4.6577,62.473
17.227,1018.4,94.913,2.6782,19.242,1054.3,550.04,108.16,10.333,4.9846,65.42
18.185,1018.6,87.352,2.6263,19.06,1053.3,549.95,106.99,10.311,5.1496,68.467
18.683,1018.8,81.572,2.6582,19.235,1054.3,550.02,107.86,10.439,4.979,63.94300000000001
18.307,1018.8,79.62100000000002,2.6597,19.199,1054.2,549.95,107.91,10.389,5.0068,64.775
18.222,1018.5,80.264,2.6921,19.427,1055.7,549.99,108.98,10.396,4.6053,63.613
18.789,1018.3,75.812,2.6243,18.918,1052.8,549.99,106.59,10.387,5.265,68.78
18.676,1018.0,75.27199999999998,2.6749,19.166,1054.3,550.03,107.92,10.407,4.9023,65.354
18.487,1017.7,72.742,2.6867,19.369,1055.5,550.01,108.83,10.485,4.4865,65.83
18.316,1017.6,67.582,2.6838,19.392,1055.6,549.99,108.96,10.387,4.322,66.142
17.749000000000006,1017.9,68.301,2.6407,19.142,1054.1,550.03,107.93,10.406,4.176,66.388
16.999000000000002,1018.1,74.774,2.7413,19.968,1059.2,550.01,112.07,10.647,3.6431,65.729
16.125999999999998,1018.4,78.31,3.3325,25.006,1089.7,549.82,135.07,11.994000000000002,1.3564,71.189
15.108,1018.7,83.251,2.6815,19.622,1058.0,549.97,111.8,10.532,4.5782,69.75
14.368,1018.5,88.484,3.2881,24.31,1086.2,550.16,133.21,11.966,2.2747,70.196
13.765,1018.1,90.879,2.7857,20.269,1059.7,548.23,114.55,10.772,4.5253,83.285
13.405,1017.7,90.994,2.6127,18.917,1051.0,548.03,108.38,10.462,6.4151,88.56299999999996
13.305,1017.1,91.619,2.636,19.098,1054.5,549.84,109.81,10.48,5.393,79.828
13.157,1016.5,92.852,2.6341,18.89,1053.2,549.75,108.99,10.454,6.0619,86.193
13.14,1016.0,94.169,2.6245,18.992,1053.6,549.82,109.15,10.419,5.6893,84.234
13.319,1015.6,92.648,2.6074,18.981,1053.5,549.82,108.94,10.409,5.3981,82.427
13.423,1015.3,90.557,2.6373,18.992,1053.7,549.71,109.1,10.427,5.8553,84.99
13.286,1015.0,90.218,2.6754,19.146,1054.3,549.14,110.2,10.38,5.4427,80.792
13.278,1014.9,90.913,2.6578,19.11,1055.0,549.71,110.22,10.405,5.4144,77.42399999999998
13.81,1014.9,89.095,3.2445,23.864,1083.6,549.99,131.44,11.722,2.2471,74.241
14.453,1014.9,86.36399999999998,3.3068,24.391,1086.6,549.99,133.26,11.897,1.3871,70.161
14.625,1015.0,86.698,4.2267,31.806,1099.8,532.28,156.21,13.77,0.91846,64.64399999999999
14.692,1015.2,86.665,4.1793,31.267,1100.0,533.97,155.45,13.671,0.99914,63.962
14.599,1015.2,88.275,4.2544,31.934,1100.0,531.51,157.14,13.825,0.93624,62.033
14.96,1015.2,85.9,4.2719,31.964,1099.9,531.58,156.77,13.785,0.6836800000000001,62.57899999999999
15.214,1014.8,84.238,4.2322,31.754,1100.0,532.49,156.03,13.748,0.76352,63.824
15.347,1014.4,81.405,4.2362,31.838,1100.1,532.36,156.22,13.761,0.7851100000000001,64.781
14.628,1014.2,85.572,4.2964,32.517,1099.9,530.1,158.16,13.897,0.97808,62.62600000000001
14.037,1014.1,88.646,4.2283,31.88,1100.0,531.97,157.32,13.755999999999998,0.70611,62.018
13.973,1014.1,89.374,3.388,25.183000000000003,1085.9,546.54,135.54,12.093,1.5863,68.58
13.751,1014.1,90.161,3.3075,24.524,1087.5,549.69,134.78,11.867,1.694,70.429
13.203,1014.4,92.925,3.3372,24.523000000000003,1087.9,549.99,135.16,11.896,1.7589,71.279
12.754,1014.6,96.445,3.3904,24.788,1089.5,549.97,136.63,11.991,1.2967,71.658
12.842,1014.3,94.676,3.1477,22.894,1078.9,550.06,128.38,11.57,2.0269,71.492
13.002,1013.8,92.682,3.3099,24.263,1086.8,549.98,134.18,11.964,1.9163,72.90100000000002
13.171,1013.3,93.903,3.3269,24.308000000000003,1086.9,550.12,134.24,11.982,1.8627,73.183
13.1,1012.7,96.852,3.354,24.274,1086.5,549.93,133.96,11.947,1.6283,72.21300000000002
12.974,1011.9,98.165,3.3667,24.345,1087.0,549.98,134.38,11.933,1.7137,72.439
12.922,1011.2,97.452,3.0825,22.184,1066.7,545.36,122.8,11.297,3.2284,93.543
12.694,1011.0,98.333,2.643,18.794,1052.2,549.44,109.05,10.372,5.999,85.04700000000003
12.446,1011.0,99.261,2.6791,18.966,1054.0,549.95,109.93,10.44,5.287000000000001,75.868
12.432,1011.2,99.104,2.6761,18.828,1052.6,549.53,109.09,10.315,5.259,80.757
12.595,1011.4,98.464,2.6696,18.797,1050.6,548.16,108.63,10.409,5.8441,86.977
12.688,1011.8,96.286,3.2703,23.884,1084.0,550.05,132.36,11.755,1.6252,72.917
12.503,1012.0,92.836,4.3025,32.371,1099.5,529.95,158.74,13.875,1.3149,64.145
12.466,1012.0,91.346,4.2158,32.016,1100.1,531.45,158.38,13.773,1.1818,64.141
12.326,1012.4,89.384,4.203,31.894,1099.9,531.85,158.16,13.776,0.87761,63.524
12.326,1012.8,87.78399999999998,4.1797,31.792,1100.0,532.09,158.13,13.78,0.38247,63.268
12.519,1013.1,84.678,4.2709,32.378,1100.1,530.26,159.1,13.923,0.61314,63.202
12.93,1013.2,81.036,4.238,32.213,1100.1,530.85,158.6,13.884,0.36258,64.38600000000001
12.975,1013.3,80.48,4.3322,32.758,1099.8,528.77,159.95,14.013,1.0002,64.497
12.79,1013.6,80.538,4.3176,32.534,1100.0,529.22,159.8,13.974,0.75762,63.87600000000001
12.720999999999998,1014.0,80.043,4.3294,32.762,1100.0,528.54,160.27,13.968,0.8220000000000001,64.333
12.638,1014.1,79.649,4.3342,32.689,1100.0,528.62,160.31,14.02,0.59277,62.76
12.562,1014.4,77.516,4.415,33.27,1100.0,526.84,161.24,14.139,0.8376399999999999,62.89100000000001
12.526,1014.5,78.524,3.3054,24.398000000000003,1087.5,549.29,135.47,11.908,1.3373,73.693
12.483,1014.6,80.709,3.2498,23.919,1085.2,549.9,133.39,11.79,1.7282,74.054
12.515999999999998,1014.4,82.811,3.2343,23.777,1084.3,549.94,132.55,11.868,2.2473,73.07300000000002
12.603,1014.4,83.21600000000002,3.2346,23.846,1084.6,549.97,132.68,11.773,1.9442,72.76899999999998
12.623,1014.4,82.529,3.2156,23.619,1083.3,550.04,131.59,11.8,2.2689,73.468
12.371,1014.2,82.417,3.2372,23.893,1085.2,550.06,133.12,11.838,1.8978,73.383
12.323,1014.2,81.217,3.208,23.488000000000003,1081.5,549.42,130.9,11.716,2.6139,76.134
12.068,1014.2,81.229,2.6372,18.82,1050.4,547.55,109.21,10.39,7.0451,90.541
11.736,1014.2,82.565,2.609,18.833,1051.8,548.57,109.5,10.475,6.8194,87.66799999999998
11.525,1014.5,83.24799999999998,2.6152,18.929,1053.1,549.0,110.17,10.493,6.2796,85.01799999999999
11.038,1015.2,84.58200000000002,2.5957,18.851,1049.0,546.27,109.37,10.425999999999998,7.8435,95.782
10.99,1015.8,86.7,2.6497,18.891,1047.1,545.03,109.04,10.353,8.2587,95.64
12.147,1016.0,81.718,3.0965,22.76,1077.3,549.68,127.33,11.428,2.8045,76.57
13.465,1016.2,72.2,4.1909,31.556,1099.3,532.32,155.84,13.685,0.27264,65.251
14.535,1016.5,63.188,4.1794,31.167,1100.0,534.07,154.92,13.627,0.33868000000000004,70.429
15.222,1016.5,54.632,4.1765,31.457,1099.9,533.5,154.9,13.677,0.32671,72.76899999999998
15.448,1016.5,54.627,4.1213,30.995,1100.0,535.18,153.94,13.6,1.2952,71.217
15.509,1016.7,56.775,4.1986,31.327,1099.9,533.83,154.75,13.682,1.4676,68.782
15.787,1016.9,54.002,4.2308,31.868,1100.1,532.14,156.83,13.785,0.88576,61.701
15.998,1016.8,55.103,4.3402,32.781,1099.9,529.09,160.15,13.992,0.51326,59.481
15.858,1016.9,57.097,4.2984,32.365,1100.0,530.25,159.65,13.94,0.54093,58.81800000000001
15.103,1017.2,60.089,4.2863,32.143,1100.0,530.84,158.12,13.857,0.8474299999999999,62.295
13.892,1017.6,62.918,3.3433,24.776,1076.4,542.71,131.78,11.931,2.6347,70.98100000000002
12.575,1017.9,70.891,3.2928,24.272,1087.4,550.03,135.04,11.890999999999998,1.4168,72.509
11.565,1018.3,78.815,3.2722,24.101,1086.8,550.03,134.94,11.883,1.4848,71.789
10.914,1018.6,82.025,3.2258,23.935,1085.5,549.98,133.99,11.818,2.1771,75.833
10.085,1018.3,84.75299999999999,3.1949,23.705,1084.4,550.01,133.63,11.824000000000002,2.4547,76.23899999999998
9.353,1018.0,88.477,3.1939,23.503,1083.5,549.95,132.99,11.767,2.6325,74.791
8.8749,1017.5,89.47200000000002,3.1954,23.421,1083.2,549.97,132.86,11.778,2.2225,76.001
8.4136,1017.4,88.839,3.1363,23.166,1081.8,550.05,131.82,11.684,2.7257,76.582
8.2555,1016.9,86.914,3.1394,23.187,1082.0,549.87,131.86,11.694,2.4029,76.418
7.7148,1016.6,87.26799999999999,3.188,23.517,1083.8,550.04,133.68,11.702,1.906,77.24600000000002
7.6201,1016.2,87.921,3.1819,23.481,1083.1,550.14,133.05,11.682,2.1966,77.141
7.3471,1016.0,89.699,3.2060000000000004,23.626,1084.7,549.92,134.5,11.774,2.0988,77.08
7.2393,1016.3,92.125,3.232,23.778,1085.7,550.03,135.3,11.862,1.7656,76.067
7.8543,1016.8,94.434,3.2489,23.751,1085.4,550.06,134.65,11.856,1.5504,75.571
9.4696,1016.9,93.253,3.2804,24.079,1086.7,549.98,135.05,11.918,1.0162,73.558
11.606,1016.8,81.595,3.3023,24.09800000000001,1086.1,549.98,133.46,11.888,1.3726,75.767
13.607,1016.5,62.488,3.3206,24.005,1085.4,549.91,132.45,11.92,2.0783,80.497
14.847,1016.2,54.383,3.2966,24.07800000000001,1085.6,549.87,132.34,11.913,1.7577,83.09700000000002
15.432,1016.2,55.755,3.3718,24.576,1088.3,549.95,134.36,11.943,1.2305,75.352
15.629,1016.1,56.714,3.3388,24.356,1086.9,550.11,133.29,11.841,1.3789,73.456
15.662,1016.0,57.622,3.382,24.674,1088.7,549.96,134.79,12.066,1.0871,72.944
15.696,1015.8,55.803,3.4201,24.773000000000003,1089.2,550.0,135.11,11.992,1.2333,74.082
15.718,1015.7,54.485,3.424,24.73,1088.9,550.02,134.83,11.949000000000002,1.4176,72.812
15.666,1015.5,51.94300000000001,3.4295,24.796,1089.1,550.02,135.02,11.951,1.2077,72.987
15.433,1015.3,49.054,3.3812,24.515,1087.5,550.04,133.65,11.878,1.193,73.607
14.614,1015.4,51.463,3.3415,24.415,1087.4,549.96,134.19,12.037,1.2498,72.839
13.002,1015.4,65.813,3.2794,24.22,1087.1,550.16,135.04,11.859000000000002,1.1141,71.194
11.26,1015.1,76.617,3.2693,24.27,1086.7,549.97,135.19,11.842,1.4144,71.469
10.459,1014.9,83.993,3.2644,24.134,1086.0,550.02,134.83,11.94,1.5582,71.393
9.654,1014.7,87.76700000000002,3.2121,23.662,1083.9,550.02,133.56,11.781,1.7208,71.34
8.8045,1014.4,91.82,3.2153,23.468000000000004,1083.0,549.92,132.83,11.757,1.6596,71.266
9.2026,1013.9,95.45,3.2999,23.97,1085.6,549.95,134.56,11.91,1.3691,71.392
10.115,1013.4,95.139,2.7401,19.358,1047.5,543.47,110.98,10.470999999999998,8.2514,89.641
10.630999999999998,1013.1,94.393,2.688,18.927,1048.7,546.15,109.61,10.359000000000002,7.8113,87.524
10.869000000000002,1012.6,94.821,2.6798,18.888,1051.5,548.19,109.78,10.48,6.9401,86.69
11.032,1012.6,93.908,2.6845,19.029,1051.7,547.75,110.35,10.518,6.7166,81.925
11.139,1012.7,93.396,2.6946,18.99,1053.1,548.99,110.37,10.398,5.8989,82.303
11.368,1012.7,93.314,3.1656,22.943,1077.8,549.77,128.3,11.518,2.5562,74.958
12.049,1012.9,90.386,3.4829,25.466,1086.3,546.43,136.51,12.140999999999998,1.3704,70.832
13.185,1013.1,81.798,4.2257,31.455,1099.9,533.72,156.14,13.639,0.85764,65.77
13.765999999999998,1013.3,76.957,4.2008,31.289,1100.0,534.26,155.85,13.615,1.2303,69.241
14.229,1013.2,69.65100000000001,4.26,31.762,1100.0,532.92,156.42,13.684,1.6569999999999998,70.89
14.683,1013.0,65.068,2.9938,21.614,1070.1,549.72,121.41,11.196,3.0564,71.366
15.242,1012.7,64.248,3.3616,24.41800000000001,1086.4,550.0,133.33,11.952,1.2112,73.066
15.844,1012.4,61.573,3.3967,24.585,1087.4,549.82,133.85,11.892,0.95808,73.107
16.269000000000002,1012.4,59.309,2.9431,20.955,1066.0,549.93,117.73,10.983,3.0147,69.542
16.206,1012.4,59.764,2.9922,21.405,1068.9,549.99,120.08,11.035,3.02,70.33800000000001
15.819,1012.4,62.316,3.1782,23.075,1078.9,549.95,127.63,11.492,2.194,70.893
14.993,1012.4,67.077,3.1537,22.999,1078.9,549.91,127.82,11.618,2.0226,70.31
13.836,1012.5,72.71,3.2675,23.969,1084.8,549.94,132.84,11.737,1.3253,70.459
12.925999999999998,1012.7,83.23100000000002,4.239,31.815,1097.2,530.84,156.09,13.664,0.75861,61.677
12.324000000000002,1012.7,89.602,4.2629,32.026,1099.9,532.19,158.57,13.8,0.63351,61.425
12.005999999999998,1012.7,93.418,4.3291,32.129,1100.0,531.8,158.58,13.814,0.96576,61.733
12.377,1012.5,93.398,3.7786,27.815,1092.5,541.78,145.17,12.784,1.293,66.514
12.527,1012.3,93.137,3.3213,24.095,1085.3,550.13,133.44,11.927,1.5545,69.67
12.59,1011.9,92.735,3.071,22.114,1070.5,548.11,123.76,11.274,4.3255,80.069
12.556,1011.5,93.295,2.6576,18.675,1051.6,549.33,108.66,10.42,6.4394,87.053
12.568,1011.4,92.863,2.6666,18.915,1051.7,548.74,109.13,10.428,6.4414,82.23299999999998
12.589,1011.5,91.671,2.6575,18.954,1053.8,549.93,109.83,10.352,5.0321,76.16
12.576,1011.6,91.432,2.6655,18.908,1052.9,549.76,109.18,10.382,5.1838,79.079
12.579,1011.8,91.873,2.6531,18.929,1053.4,549.8,109.42,10.434,5.8255,81.565
12.672,1012.1,92.514,2.8693,20.648000000000003,1064.2,549.83,117.67,10.899,4.7106,76.89
13.076,1012.4,91.119,3.3404,24.39,1086.9,549.94,134.35,11.845,1.8249,72.273
13.518,1012.8,85.257,3.326,24.31900000000001,1086.6,550.1,133.83,11.908,1.9273,72.84
13.811,1013.1,84.303,3.3427,24.36,1086.0,550.03,133.39,11.945,1.505,71.54899999999998
14.162,1013.2,83.506,3.3439,24.367,1086.1,549.87,133.21,11.972,1.4077,70.663
14.816,1013.0,80.35,3.3628,24.398000000000003,1086.4,549.97,133.05,11.81,1.5837,70.964
15.95,1012.8,78.333,3.3766,24.402,1086.5,549.89,132.87,11.934,1.8606,71.67699999999998
17.187,1012.8,73.055,3.3864,24.493,1087.0,549.95,133.1,11.933,1.7915,71.328
17.737000000000005,1012.6,70.225,3.451,24.676,1087.8,549.92,133.7,11.893,1.429,69.888
17.820999999999994,1012.5,68.988,3.4505,24.782,1087.9,549.77,133.87,11.893,1.163,68.848
17.445999999999998,1012.5,71.689,3.454,24.893,1088.5,550.08,134.21,11.983,1.3208,69.449
16.468,1012.5,76.057,3.4209,24.8,1087.9,550.1,134.24,12.042,1.5195,69.564
15.207,1012.9,81.611,3.3539,24.65,1087.1,550.06,133.83,11.88,1.4677,68.69
13.821,1013.4,86.73200000000001,3.3293,24.624,1087.2,549.78,134.46,11.925,1.5899,68.597
13.342,1013.8,80.634,3.2665,24.322,1085.8,549.92,133.52,11.88,1.6244,70.561
12.75,1013.8,75.156,3.2866,24.541,1087.3,549.99,134.9,12.004,1.0597,70.285
12.034,1013.5,77.348,3.2876,24.547,1087.5,550.22,135.65,11.946,1.1721,71.367
11.385,1013.3,81.077,2.9206,21.479,1070.1,550.0,122.38,11.137,2.8623,71.095
11.047,1013.0,84.523,2.9946,21.969,1069.3,548.17,123.43,11.251,3.9356,80.835
10.356,1012.4,85.39200000000002,2.6539,18.999,1044.3,543.26,108.95,10.318,9.2812,98.806
10.008,1012.1,87.54899999999998,2.6021,19.112,1041.8,541.51,108.56,10.311,10.206,97.459
9.2614,1011.8,87.689,2.6345,19.237,1039.9,539.81,108.94,10.304,11.05,100.87
9.4471,1011.8,89.68299999999998,2.6765,19.192,1046.8,544.54,109.93,10.297,8.658999999999999,89.87700000000002
10.289,1011.9,90.416,2.6834,19.018,1047.8,545.79,109.19,10.29,8.1926,90.442
10.966,1011.9,90.581,2.6807,19.021,1049.6,547.11,109.4,10.291,6.9293,86.18799999999996
11.816,1011.9,90.335,2.6824,19.215,1053.7,549.25,110.4,10.337,5.3485,74.923
13.274,1012.0,85.691,2.8846,20.54,1062.4,549.91,115.82,10.717,4.2306,72.857
14.797,1012.1,79.243,2.9797,21.253,1067.3,550.09,118.94,10.973,3.3107,71.732
16.019000000000002,1012.3,74.518,2.886,20.471,1062.3,549.95,114.76,10.804,3.1754,70.452
16.975,1012.2,74.145,2.8603,19.964,1059.4,549.94,112.68,10.588,3.8432,68.992
16.904,1011.7,77.903,2.9159,20.115,1060.7,550.0,113.72,10.65,4.7767,66.348
16.889,1011.2,71.387,2.7837,19.151,1054.5,549.93,109.15,10.457,5.0734,67.068
16.968,1010.9,69.217,2.8558,19.986,1059.4,549.93,112.58,10.668,4.232,64.684
17.403,1010.7,64.87100000000001,2.8323,20.059,1059.3,550.05,112.15,10.601,3.7421,64.277
18.56,1010.8,60.147,2.7343,19.442,1055.7,549.99,109.08,10.38,4.3244,64.35
17.338,1010.9,72.592,3.2307,23.367,1079.5,550.0,127.21,11.634,2.0411,66.414
16.608,1011.3,65.906,3.2847,23.905,1082.8,549.88,129.82,11.698,1.7577,68.595
15.767,1012.3,69.781,3.3573,24.602,1088.1,550.12,134.69,11.917,1.3131,68.917
14.393,1012.8,74.47800000000002,3.0460000000000003,22.372,1075.6,550.04,125.6,11.352,2.2111,68.281
11.865,1012.9,84.13,3.2157,23.721,1082.6,549.44,132.53,11.795,3.1902,73.148
11.431,1012.8,86.04,3.2505,24.111,1084.9,550.11,133.37,11.876,1.8943,70.563
10.715,1012.7,86.255,2.6648,19.344,1043.7,541.57,109.59,10.442,10.54,98.85
10.092,1012.6,89.71799999999998,2.6727,19.085,1042.0,541.71,108.46,10.339,11.05,99.585
9.9606,1012.7,89.774,2.6552,19.152,1044.1,543.01,109.03,10.421,10.144,96.33
9.8409,1012.8,90.729,2.673,19.01,1047.6,545.7,109.26,10.455,9.0071,96.195
9.8875,1013.2,90.633,2.6598,19.146,1047.1,544.72,109.64,10.475,8.9836,92.99
9.9935,1013.6,91.489,2.9073,21.182,1062.5,546.87,119.52,10.955,6.0097,85.882
11.273,1013.9,93.223,3.0272,21.964,1072.4,549.99,123.6,11.209,2.6674,70.689
13.518,1014.6,91.116,3.3964,24.804,1088.1,549.94,134.73,11.942,1.1063,71.372
15.475,1015.2,81.694,3.3987,24.861,1088.4,549.91,134.39,11.964,1.6777,72.17699999999998
16.83,1015.6,75.551,3.0969,22.46,1074.5,549.82,123.72,11.281,2.9877,72.764
17.434,1015.7,73.444,3.055,21.945,1071.4,549.85,121.37,11.216,2.992,72.355
17.999000000000006,1015.8,72.52600000000002,3.0128,21.477,1068.6,549.94,119.2,11.077,3.2815,67.074
18.263,1015.9,71.301,2.9417,21.086,1066.2,549.94,117.26,10.995,3.1371,65.607
18.312,1015.9,66.57,2.9352,21.169,1066.6,549.93,117.56,10.957,2.9295,66.202
18.524,1015.8,64.032,2.9785,21.411,1068.1,550.04,118.36,10.987,2.9202,65.831
18.359,1015.8,60.595,3.4479,24.984,1089.5,549.92,134.32,11.974,1.9216,72.848
17.658,1015.8,64.01899999999999,3.4122,24.655,1088.2,550.14,133.52,11.921,1.5768,69.40899999999999
16.477999999999998,1016.1,69.28699999999999,3.3938,24.677,1088.2,550.0,133.96,11.906,0.8668,68.345
15.415,1016.8,74.911,3.3651,24.772,1088.4,550.0,134.63,12.024,0.72818,67.21300000000001
14.499,1017.5,77.14,3.2958,24.252,1085.9,549.8,132.95,11.931,1.1926,66.62
13.355,1017.9,85.821,3.2796,24.032,1085.0,550.11,132.62,11.805,1.5788,68.831
12.706,1018.4,87.906,3.3365,24.577,1087.9,549.96,135.14,12.003,1.6787,70.332
11.984000000000002,1018.8,88.427,3.1961,23.492,1081.9,549.92,130.77,11.630999999999998,2.4559,70.42
11.313,1018.8,89.42200000000004,2.6684,19.158,1048.2,544.91,109.82,10.519,7.8,89.535
11.018,1018.9,90.787,2.652,19.078,1050.3,546.53,110.05,10.543,6.9407,90.132
10.805,1019.0,90.772,2.6438,19.102,1046.6,544.14,109.36,10.47,8.9045,96.072
10.484000000000002,1019.0,88.185,2.6405,19.209,1045.5,543.26,109.3,10.467,9.7327,97.117
10.041,1019.1,86.67299999999999,2.6372,19.286,1042.8,541.03,109.39,10.482,10.43,100.57
9.6835,1019.3,88.35700000000001,2.6338,19.255,1041.5,540.08,109.25,10.498,10.559,107.16
9.8672,1020.0,87.34,2.6668,19.214,1053.3,548.25,111.07,10.526,6.2342,91.665
10.936,1020.7,83.755,3.0887,22.452,1074.3,549.15,125.26,11.353,3.2641,79.993
12.329,1021.4,75.071,3.0603,22.198,1074.2,550.03,124.22,11.376,2.2301,75.60600000000002
13.231,1022.0,78.10600000000002,3.0257,21.82,1072.0,549.97,122.33,11.272,2.8105,74.14399999999998
14.478,1022.0,70.85600000000002,3.0769,22.171,1074.3,550.05,123.74,11.326,2.9197,78.21600000000002
15.982,1021.9,53.66,3.1117,22.53,1076.0,550.07,124.58,11.413,2.5654,80.369
17.255,1021.7,55.944,3.2,22.684,1076.9,549.99,124.94,11.436,2.71,71.835
18.172,1021.4,53.57100000000001,3.1873,22.699,1076.8,549.96,124.61,11.45,2.3304,68.58800000000001
18.584,1021.0,51.249,3.2060000000000004,22.921,1077.7,549.89,125.31,11.542,2.039,67.312
17.918,1020.7,52.517,3.1927,22.81900000000001,1077.3,550.06,125.39,11.54,2.0845,70.997
17.53,1020.3,55.118,3.2075,23.196,1078.7,549.92,126.05,11.514,2.4774,70.96600000000002
17.464000000000002,1020.2,60.174,2.7111,19.454,1055.9,549.96,109.48,10.444,4.8014,67.263
15.914,1020.3,65.569,2.883,20.999,1065.6,550.11,117.36,10.868,4.3462,71.956
14.997,1020.7,67.34,3.314,24.733,1088.6,550.08,134.79,11.948,1.7619999999999998,71.285
14.017,1021.1,69.633,3.3031,24.648000000000003,1088.5,550.12,135.0,11.946,1.5928,70.42
13.479,1021.3,74.101,3.2572,24.264,1086.3,549.96,133.56,11.954,2.0438,71.55199999999998
12.568,1021.6,82.31700000000002,3.2934,24.302,1086.7,550.03,134.36,11.955,1.9844,75.01
11.654000000000002,1021.8,84.759,3.2506,24.064,1085.6,549.87,133.63,11.867,2.3211,70.305
10.885,1021.9,85.565,3.2227,23.852,1084.4,549.84,132.96,11.837,2.1180000000000003,71.64399999999998
10.355,1021.9,85.348,2.7702,20.121,1049.3,541.8,113.3,10.682,9.5571,95.944
9.7867,1022.1,84.399,2.6843,19.243,1043.0,541.03,109.43,10.465,10.698,105.18
9.4506,1022.4,81.456,2.6910000000000003,19.375,1040.4,538.92,109.21,10.485,10.318,105.8
9.2156,1022.7,81.965,2.6976,19.48,1038.7,537.39,109.41,10.501,11.264,105.22
9.1043,1023.1,82.31,2.7043,19.485,1042.8,539.96,110.31,10.447,10.362,101.19
9.7468,1023.6,80.92,2.7110000000000003,19.332,1041.2,539.59,108.87,10.365,9.7918,108.82
11.314,1024.2,81.18,3.2115,23.588,1080.5,548.53,130.26,11.736,2.0893,80.582
13.773,1024.6,77.345,3.3916,24.606,1088.1,549.87,133.55,11.988,1.1812,74.172
15.838,1024.8,73.86399999999998,3.4326,24.818,1089.2,549.91,134.03,12.093,1.6036,73.342
17.312,1025.0,75.042,3.408,24.571,1087.7,549.89,132.55,11.983,2.3487,73.759
18.806,1024.9,69.288,3.443,24.82,1088.9,550.07,133.0,12.07,2.8611,76.029
20.559,1024.7,60.85,3.4756,24.81,1088.6,549.77,132.28,11.995,1.7357,70.973
21.602,1024.4,54.034,3.54,24.989,1089.5,550.26,132.74,12.044,1.3327,69.14399999999999
21.977,1024.1,49.233,3.5361,24.94,1089.4,550.14,132.38,12.125,0.87339,69.115
22.224,1023.8,50.72,3.5626,25.146,1090.2,550.37,132.93,12.148,1.626,70.328
22.338,1023.6,51.029,3.5392,25.212,1090.5,550.37,133.1,12.071,1.9438,70.82300000000002
21.302,1023.4,57.39100000000001,3.4472,24.892,1088.8,550.33,132.21,12.02,2.1563,67.903
19.969,1023.3,71.558,3.3724,24.844,1088.6,549.94,132.95,11.953,1.8397,65.597
18.756,1023.3,66.97399999999999,3.3724,24.625,1087.5,549.89,132.36,11.907,1.8966,66.283
17.926,1023.5,73.46,3.3353,24.728,1088.2,549.88,133.26,11.98,1.7266,64.50399999999999
17.005,1023.6,78.52600000000002,3.3094,24.424,1086.8,549.94,132.73,11.938,1.7280000000000002,66.396
16.105,1023.6,82.833,3.3156,24.384,1086.8,550.31,133.0,11.953,2.3217,68.268
15.214,1023.5,84.295,3.2818,24.143,1085.4,549.93,131.85,11.9,2.3763,67.325
14.396,1023.3,85.427,3.2712,23.895,1084.1,550.21,131.37,11.861,2.3252,68.578
13.623,1022.9,86.334,3.2321,23.79300000000001,1083.7,550.07,131.19,11.833,3.1860000000000004,71.13
13.342,1022.6,84.691,2.9427,21.364,1064.5,547.11,119.11,11.046,6.6215,85.324
13.189,1022.5,83.389,2.6885,19.126,1043.5,542.41,107.7,10.393,9.929,95.704
12.79,1022.4,84.727,2.6981,19.17,1050.4,546.85,109.32,10.427,7.3301,88.179
12.376,1022.7,85.51,2.6673,19.213,1047.8,544.78,109.05,10.46,8.4542,91.878
12.667,1023.0,87.661,3.0174,21.891,1070.2,548.92,122.34,11.237,3.9654,77.76100000000002
13.959,1023.3,88.471,3.3482,24.197,1085.5,550.05,131.86,11.869000000000002,1.3211,70.185
16.316,1023.4,89.60600000000002,3.4410000000000003,24.705,1087.9,550.09,132.86,11.939,2.6728,68.225
17.963,1023.5,85.787,3.4339,24.661,1087.9,550.1,132.43,11.979,1.3424,68.877
19.312,1023.4,82.727,3.4707,24.733,1088.2,549.98,132.25,12.064,1.4174,66.723
21.006,1023.0,73.221,3.5325,25.083,1089.9,550.08,133.17,12.058,1.6157,71.507
22.358,1022.5,63.72,3.5783,25.321,1091.1,549.7,133.61,12.193,1.1983,70.693
23.339,1021.9,59.445,3.5683,25.182,1090.3,550.01,132.89,12.129,1.1957,67.601
23.586,1021.2,61.355,3.5492,25.22,1090.3,549.98,133.0,12.022,1.2383,66.759
23.458,1020.8,67.756,3.4855,24.995,1089.0,549.77,132.16,11.941,1.4949,65.311
23.0,1020.3,68.322,3.4942,25.128,1089.6,550.05,132.66,12.03,1.4739,66.654
22.478,1019.7,69.023,3.4499,24.946,1088.6,549.87,131.96,11.986,1.5242,65.854
21.789,1019.3,70.619,3.3854,24.836,1087.9,549.91,131.91,11.991,1.6621,65.446
20.757,1019.2,66.032,3.4046,24.863000000000003,1088.1,549.89,132.35,11.924,1.5513,66.42399999999999
19.481,1019.4,76.163,3.4209,25.018,1089.2,549.9,133.84,11.962,1.3657,65.745
18.177,1019.3,80.887,3.3503,24.485,1086.3,550.23,132.04,11.952,1.631,65.267
16.92,1019.3,85.65799999999999,3.337,24.329,1085.7,550.03,131.91,11.899,1.9616,65.653
15.957,1019.2,87.94,3.3589,24.412,1086.4,549.98,132.63,11.981,1.8578,65.567
15.477,1018.8,88.55,3.3045,24.217,1085.2,549.95,131.99,11.913,1.8825,66.044
15.272,1018.4,88.48100000000002,3.3618,24.435,1086.4,550.1,132.83,11.973,1.699,67.068
14.885,1018.2,87.792,3.3528,24.423,1086.4,550.18,132.99,11.897,1.5184,66.759
14.223,1018.0,87.676,3.0423,21.864,1069.6,549.24,121.58,11.214,4.3213,77.058
13.661,1017.7,89.32700000000001,3.2416,23.617,1081.8,550.09,130.13,11.619000000000002,2.8327,69.539
13.175,1017.6,90.302,2.6759,19.09,1051.5,548.15,109.07,10.317,7.4093,87.054
13.482,1017.9,92.332,2.8432,20.312,1061.1,549.5,114.85,10.702,5.0536,71.916
14.827,1018.0,93.554,3.0958,22.153,1072.7,550.04,122.55,11.248,2.9192,67.403
16.659000000000002,1018.0,94.264,3.539,25.278,1090.6,549.94,135.1,12.112,1.5101,71.279
17.798,1018.2,89.12799999999999,3.5297,25.322,1090.8,549.84,134.9,12.047,1.4661,71.602
19.04,1018.0,83.146,3.5308,25.334,1090.7,550.12,134.55,12.125,1.4838,69.294
20.629,1017.6,77.02,3.5727,25.573,1091.7,549.96,134.82,12.132,1.2969,70.098
22.23,1017.2,71.274,3.5824,25.594,1091.6,550.26,134.1,12.222,1.2623,68.596
24.013,1016.8,64.718,3.6107,25.592,1091.4,550.38,133.2,12.227,0.89854,65.768
25.121,1016.3,55.91,3.6286,25.691,1091.9,550.34,133.57,12.157,0.82034,67.038
25.287,1015.8,60.5,3.5882,25.503,1090.9,550.37,132.66,12.183,1.1437,65.824
25.346,1015.3,57.87600000000001,3.6048,25.679,1091.5,549.99,133.1,12.094,1.2993,69.025
24.949,1014.8,56.379,3.5793,25.446,1090.2,550.05,132.17,12.031,1.5876,69.197
23.304,1014.4,65.203,3.4781,25.218000000000004,1089.0,550.01,132.31,11.946,1.2144,65.48899999999999
22.356,1014.4,66.98,3.4717,25.251,1089.3,549.84,132.86,12.052,1.5204,66.929
21.035,1014.6,67.842,3.4223,24.795,1087.4,549.84,131.86,11.886,1.4884,64.39699999999999
19.413,1014.5,75.185,3.3787,24.645,1086.6,550.01,131.9,11.851,1.6452,63.299
18.42,1014.4,76.03,3.3832,24.777,1087.4,550.12,132.95,12.005,1.8738,66.572
18.076,1014.1,71.127,3.3996,24.951,1088.2,549.99,133.5,12.034,2.0227,68.628
17.167,1013.7,71.092,3.3267,24.249,1084.5,550.23,131.14,11.905,2.5335,68.762
15.883,1013.3,75.189,3.3527,24.631,1086.8,550.17,133.61,11.97,1.3744,68.998
14.579,1013.0,79.911,3.3323,24.39,1086.1,549.91,133.35,11.966,1.5366,69.736
13.77,1012.6,81.69,3.3226,24.353,1086.3,550.05,133.6,11.942,1.5985,70.143
13.552,1012.2,82.064,3.3118,24.272,1085.3,550.02,133.04,11.784,1.9414,70.191
13.325,1012.3,82.757,2.6554,18.948,1052.1,549.25,108.85,10.279000000000002,6.5324,81.815
13.821,1012.6,82.176,2.6711,18.726,1047.6,547.46,106.41,10.245,8.2235,93.203
15.543,1012.9,80.884,2.7533,19.38,1054.4,549.88,108.9,10.427,5.1704,70.57600000000002
18.037,1013.1,74.247,3.5116,25.163,1088.8,550.39,133.3,12.019,1.7232,74.74600000000002
19.763,1013.2,71.54899999999998,3.5472,25.37,1090.3,550.44,134.19,11.995,1.6896,75.922
20.509,1013.2,65.86399999999999,3.5412,25.376,1090.4,550.05,134.12,12.112,1.3537,70.895
20.874,1013.0,65.859,3.572,25.456,1090.6,550.08,134.08,12.138,1.5038,71.25
21.616,1012.6,68.38600000000001,3.5895,25.485,1090.7,550.01,133.88,12.158,1.3259999999999998,69.518
22.289,1012.0,70.087,3.5747,25.538,1090.7,549.94,133.82,12.127,1.4182,67.347
23.09800000000001,1011.5,64.972,3.626,25.747,1091.7,549.69,133.96,12.223,1.1859,68.491
24.759,1011.2,54.556,3.6543,25.897,1092.5,549.65,133.87,12.255,0.8754299999999999,70.141
24.311,1010.9,58.297,3.5941,25.702,1091.5,549.62,133.8,12.22,1.9273,71.862
24.095,1010.8,55.179,3.6165,25.876,1092.5,549.55,134.33,12.161,1.6819,73.043
23.745,1010.8,55.928,3.572,25.639,1091.2,549.59,133.8,12.187,2.0022,72.077
21.14,1011.0,74.92399999999998,3.4995,25.259,1089.3,549.93,133.76,11.994000000000002,1.1164,65.182
19.643,1011.6,76.995,3.4629,25.114,1088.8,549.99,133.56,11.977,1.1273,65.23100000000001
19.085,1012.0,71.732,3.4574,25.003,1088.1,550.01,133.17,11.968,1.1821,66.38600000000001
17.92,1012.2,74.145,3.4138,24.898000000000003,1087.9,550.0,133.51,11.981,1.7065,67.916
16.72,1012.2,79.09899999999998,3.3829,24.628,1086.6,550.1,132.99,11.939,1.9734,68.328
15.649,1011.9,81.46300000000002,3.3269,24.249,1084.5,549.86,131.8,11.791,2.2464,67.97800000000001
14.958,1011.7,82.458,3.3473,24.366,1085.3,550.1,132.59,11.897,2.0459,68.34100000000001
14.585,1011.6,82.44200000000002,3.3609,24.474,1086.0,549.74,133.1,11.929,2.0391,68.558
14.302,1011.7,82.448,3.3677,24.575,1086.5,550.11,133.74,11.927,1.7777,69.208
13.974,1011.8,83.171,3.273,23.671,1080.3,549.48,129.44,11.6,2.4152,71.975
13.698,1011.9,83.65799999999999,2.6879,19.138,1049.3,547.11,108.68,10.386,6.6936,79.685
13.737,1012.3,86.73200000000001,2.7793,19.734,1057.5,549.96,112.03,10.552,4.562,67.252
15.222,1012.7,89.031,2.9483,20.82,1064.0,549.9,115.8,10.786,3.9048,64.35600000000001
17.754,1013.2,90.116,3.5576,25.241,1089.4,549.75,133.89,11.977,1.2884,68.82300000000001
19.356,1013.7,90.593,3.5661,25.155,1089.1,550.05,133.15,11.954,2.0119,70.249
20.606,1014.0,87.978,3.5632,25.17,1089.0,550.01,132.61,11.977,1.4325,64.84
22.608,1014.0,63.672,3.6742,25.528,1091.0,550.1,133.08,12.097,1.3026,71.681
24.457,1014.0,50.353,3.6735,25.463,1090.8,550.07,132.41,12.163,1.0675,73.694
25.525,1013.8,41.629,3.6747,25.09,1089.2,550.08,130.7,12.113,1.2139,73.335
26.13,1013.6,42.56399999999999,3.7079,25.755,1092.1,550.14,132.9,12.137,0.94379,74.211
26.562,1013.6,41.214,3.7208,25.861,1092.5,550.21,132.9,12.278,0.94951,73.977
26.28,1013.7,46.74800000000001,3.7158,25.94,1093.1,550.04,133.76,12.193,1.2148,71.854
25.002,1013.7,55.989,3.6057,25.455,1090.6,549.8,132.52,12.036,1.5897,67.958
23.971,1013.8,57.074,3.5961,25.612,1091.3,549.75,133.33,12.077,1.4419,68.685
22.867,1014.3,59.706,3.5878,25.447,1090.9,549.69,133.63,12.076,1.4427,68.859
21.151,1014.8,67.116,3.5624,25.307,1090.3,549.64,133.78,12.032,1.1691,66.128
20.328,1015.1,68.223,3.5048,25.063,1089.0,549.62,132.93,12.007,1.0672,64.32300000000001
19.314,1015.4,74.012,3.4191,24.842,1087.9,550.07,132.92,11.978,1.5357,66.34899999999999
18.043,1015.8,80.035,3.3993,24.644,1087.1,549.85,132.56,12.007,1.9456,67.64699999999999
17.043,1016.0,82.29,3.3926,24.491,1086.5,550.01,132.57,11.969,2.1905,68.39
16.746,1016.0,82.834,3.1622,22.662,1074.5,549.57,123.74,11.356,3.3376,70.759
16.504,1016.0,82.335,2.6984,19.143,1052.9,549.42,108.27,10.411,5.3942,69.718
15.731,1016.2,83.086,2.6867,18.989,1052.8,549.54,108.51,10.449000000000002,5.8521,75.749
14.983,1016.4,83.73100000000002,2.7317,19.278,1054.7,549.99,109.58,10.448,5.4363,70.778
14.477,1016.8,85.03399999999998,2.7219,19.255,1054.9,549.85,109.84,10.483,5.4887,71.039
14.767,1017.2,85.417,2.9226,20.74,1063.3,549.55,115.99,10.882,4.8904,72.54
16.563,1017.5,84.434,2.7262,18.809,1048.8,547.98,105.61,10.274,7.7298,86.98899999999998
18.733,1018.0,81.37899999999998,3.5749,25.393,1090.8,549.91,134.23,12.032,1.2336,71.377
20.791,1018.4,76.388,3.6363,25.665,1092.1,549.81,134.42,12.24,1.4017,73.66
22.579,1018.7,72.008,3.6653,25.823,1092.8,550.28,134.39,12.281,1.354,70.044
24.155,1018.7,65.69800000000001,3.6933,25.932,1093.4,549.9,134.47,12.312,1.3396,69.95
25.432,1018.7,58.273,3.72,25.782,1092.6,550.3,133.44,12.286,1.4647,70.306
26.372,1018.4,49.146,3.7612,26.095,1094.2,549.9,133.98,12.33,1.1747,71.869
27.553,1018.0,44.029,3.7284,25.888,1092.8,549.61,132.53,12.236,1.2381,71.455
28.24,1017.7,40.628,3.6958,25.88300000000001,1092.6,549.49,132.3,12.257,1.5482,71.486
26.309,1017.7,52.36600000000001,3.6088,25.596,1091.4,549.58,132.81,12.211,1.8311,68.013
25.687,1017.7,49.169,3.6284,25.561,1091.4,549.87,132.48,12.217,1.4525,69.417
25.517,1017.8,47.786,3.6093,25.824,1092.7,550.01,133.55,12.130999999999998,1.5621,70.498
24.76,1018.2,53.29,3.6158,25.6,1091.9,549.92,133.4,12.196,1.3037,70.26100000000001
23.00800000000001,1018.7,63.425,3.5308,25.269,1090.8,549.72,133.71,12.164,1.6941,69.57600000000001
21.322,1018.7,72.247,3.4628,24.702,1088.2,550.18,132.41,11.97,1.6191,66.212
19.859,1018.8,78.211,3.4717,24.789,1088.7,549.85,133.04,12.021,1.8726,67.492
18.999,1019.0,81.339,2.7667,19.58,1056.6,549.98,109.6,10.539,5.0702,62.896
18.292,1019.0,83.90899999999998,2.8296,19.945,1059.2,549.93,111.77,10.592,5.2124,62.53
17.974,1018.9,84.553,2.7439,19.317,1055.2,549.89,108.93,10.445,5.3934,64.525
17.533,1018.7,86.00200000000002,2.7189,18.881,1051.9,549.7,106.86,10.355,6.1728,75.577
16.855,1018.5,86.156,2.7026,18.54,1035.7,539.9,102.67,10.198,10.843,110.84
15.826,1018.5,87.529,2.6938,18.511,1034.4,538.55,103.28,10.069,11.648,115.97
18.855,1019.4,86.03299999999999,3.4258,24.067,1082.9,549.84,128.64,11.757,3.5155,70.986
20.98,1019.5,75.847,3.6395,25.619,1091.9,550.17,134.38,12.167,1.9357,74.5
22.497,1019.5,70.527,3.6135,25.445,1091.0,550.38,133.22,12.208,2.0266,72.196
23.431,1019.5,66.459,3.6397,25.557,1091.4,550.41,133.33,12.213,1.888,70.432
23.796,1019.3,65.56,3.5634,25.049,1088.6,550.24,131.27,12.092,1.7141,67.461
24.031,1018.9,64.22,3.5604,24.896,1087.8,550.23,130.38,12.017,1.492,64.928
24.246,1018.5,65.07,3.6841,25.73,1092.4,549.98,133.75,12.098,1.1754,67.592
25.114,1018.0,54.033,3.737,25.805,1093.3,549.69,133.64,12.153,0.9804,72.096
25.685,1018.0,51.548,3.4391,23.742,1081.6,550.14,125.26,11.639,1.7178,63.988
24.679,1017.7,56.087,3.2367,22.344,1073.3,549.91,119.98,11.23,2.0005,60.355
23.213,1017.7,62.69,3.0325,21.09,1065.8,550.01,115.13,10.863,2.6939,58.21
21.71,1017.9,68.33,3.5106,25.017,1089.4,549.85,133.18,12.009,1.9417,66.936
20.424,1018.0,72.579,3.3484,24.01,1083.3,550.18,128.74,11.71,2.2906,62.324
19.715,1017.8,73.53,2.6762,18.346,1045.5,547.49,102.55,10.226,8.3109,90.981
18.827,1017.7,76.373,2.7083,18.938,1053.2,549.92,107.52,10.399,5.6569,68.084
19.447,1017.0,82.14200000000002,2.8849,19.931,1056.6,549.03,110.1,10.475,5.1334,65.343
21.115,1016.9,74.807,3.0336,21.044,1064.8,550.14,114.38,10.883,3.7018,63.652
22.767,1016.7,66.992,3.2861,22.803,1075.3,549.9,121.6,11.403,2.326,65.133
24.254,1016.4,67.804,3.3343,22.977,1076.2,549.97,122.17,11.415,2.9546,62.257
24.881,1016.1,62.981,3.3354,22.952,1076.2,550.1,122.13,11.441,3.1502,62.73
24.695,1015.8,60.61,3.2886,22.836,1075.6,550.04,121.98,11.408,3.1455,62.313
24.201,1015.2,58.87300000000001,3.2882,22.929,1076.0,550.18,122.24,11.372,2.4916,61.392
24.313,1014.8,60.875,3.2758,22.839,1075.5,550.25,121.89,11.401,2.6065,59.886
23.781,1014.5,64.025,3.2872,23.022,1076.5,550.02,122.77,11.43,2.3892,59.601000000000006
23.338,1014.4,66.795,2.8612,19.904,1057.1,549.99,108.84,10.488,4.3125,56.883
23.03,1014.4,66.71300000000001,2.8568,20.035,1058.2,549.89,109.74,10.581,4.5298,58.041
21.72300000000001,1014.6,65.764,2.997,21.006,1065.3,549.94,115.34,10.832,3.593,61.051
20.159,1015.0,72.072,2.8205,19.992,1058.7,549.95,111.08,10.602,4.2484,59.56
17.872,1012.4,89.495,3.5849,25.187,1089.5,549.87,134.34,12.102,2.2964,72.51899999999998
18.498,1012.5,86.319,3.6026,25.321,1090.1,550.22,134.51,12.054,1.6714,72.03
19.45,1012.6,82.4,3.627,25.431,1091.0,549.88,135.04,12.13,2.2342,74.732
20.155,1012.4,79.081,3.5891,25.186,1089.7,549.81,133.94,12.114,1.5268,70.225
20.852,1012.1,78.47399999999998,3.6345,25.227,1089.7,549.71,133.78,12.074000000000002,1.8813,68.789
21.912,1011.7,75.192,3.6714,25.313,1090.2,550.0,133.84,12.052,1.6314,66.914
22.316,1011.2,73.538,3.6619,25.459,1090.9,550.4,134.27,12.182,1.7263,68.479
22.669,1010.8,72.579,3.6682,25.529,1090.7,549.78,134.07,12.192,1.9218,68.82300000000001
22.91800000000001,1010.5,71.148,3.6864,25.696,1091.4,550.24,134.43,12.155,1.6991,69.906
22.971,1009.9,70.138,3.6747,25.671,1091.2,549.95,134.38,12.227,1.7276,69.933
22.237,1009.7,72.61399999999998,3.6359,25.533,1090.5,549.95,134.13,12.165,1.5229,68.428
21.031,1009.7,78.244,3.6008,25.391,1089.8,550.07,134.16,12.003,1.7109,65.748
20.279,1010.0,81.517,3.4919,24.599,1085.6,550.34,130.81,11.807,1.939,63.719
17.491,1010.1,84.09200000000001,2.6584,18.454,1039.4,543.53,102.7,10.173,8.5609,110.16
16.3,1009.9,84.81299999999997,2.6572,18.587,1038.3,542.2,103.48,10.127,10.678,102.71
13.592,1009.4,91.246,2.7413,18.602,1035.1,539.78,104.09,10.018,13.439,119.08
16.315,1011.8,96.614,3.4113,23.591,1077.5,548.34,127.49,11.656,5.3307,71.814
17.434,1012.0,93.68,3.5844,24.935,1087.9,549.91,133.0,11.897,2.8286,69.509
19.076,1011.8,88.32799999999996,3.6166,24.854,1087.5,550.1,132.43,11.91,2.4508,70.262
20.174,1011.7,82.917,3.6368,24.994,1088.3,549.95,132.98,11.924,2.275,68.612
21.332,1011.5,79.763,3.6364,24.849,1087.2,549.72,131.68,12.014,2.0687,65.822
22.035,1011.2,77.378,3.5985,24.698,1086.3,549.83,130.9,11.92,2.326,63.831
22.051,1010.7,79.014,3.4781,23.906,1081.4,550.15,126.94,11.714,2.4035,61.228
23.039,1010.4,77.545,3.6279,25.145,1088.0,549.63,131.28,11.947,1.6407,64.22
23.766,1010.3,73.932,3.6336,25.217,1088.3,549.91,131.39,11.969,1.7696,64.956
22.82800000000001,1010.2,80.626,3.5623,25.059,1087.5,550.28,131.29,11.871,1.8714,63.26600000000001
22.274,1010.6,82.323,3.5297,24.712,1085.8,550.3,130.35,11.834,1.6511,60.231
21.423,1011.3,85.58,3.4889,24.485,1084.6,549.86,129.79,11.746,1.7664,59.372
20.717,1011.7,84.225,3.3833,23.687,1080.2,550.09,126.61,11.579,2.5851,58.986
20.065,1011.8,92.073,2.7772,18.86,1051.3,549.94,105.25,10.324000000000002,8.0326,72.398
19.204,1012.0,92.159,2.6866,18.197,1045.7,548.77,102.21,10.137,9.5187,91.861
18.413,1012.1,87.037,2.7188,18.191,1041.5,545.9,101.66,10.17,9.6776,106.71
17.502,1012.1,84.93299999999998,2.7107,18.328,1037.2,541.84,102.45,10.078,10.731,103.64
