ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
16.067,1011.8,86.42399999999998,2.6959,18.429,1039.4,542.82,103.98,10.124,11.467,98.067
15.787,1011.9,86.331,2.6953,18.451,1038.7,542.33,103.38,10.021,12.113,104.04
19.388,1014.3,74.54899999999998,3.2074,22.115,1068.6,548.76,119.31,11.135,5.3012,71.058
20.785,1014.8,74.92399999999998,3.5774,24.863000000000003,1087.3,550.0,130.93,11.884,1.6838,67.569
21.986,1015.5,70.063,3.089,21.249,1065.7,549.84,115.05,10.908,3.8741,63.191
23.13300000000001,1015.4,71.154,3.6146,25.031,1088.3,549.66,131.38,11.978,1.7957,67.47
24.00800000000001,1015.4,67.577,3.1075,21.162,1065.1,550.0,114.16,10.879,3.2433,60.037
24.73,1015.3,65.324,3.3755,23.193,1076.9,550.08,122.44,11.489,2.5197,61.025
25.081,1015.1,65.32600000000001,2.9401,19.975,1058.0,550.01,108.78,10.513,4.1026,54.26600000000001
24.119,1015.2,70.027,2.8958,19.812,1056.8,550.07,108.29,10.456,4.4883,55.83600000000001
23.698,1015.2,71.725,2.9306,20.058,1058.1,549.99,109.05,10.545,4.1785,55.518
24.172,1015.2,69.995,2.9418,20.098,1058.3,549.98,109.09,10.602,4.2482,55.618
23.654,1015.3,71.704,2.911,19.952,1057.7,550.1,108.87,10.462,4.4268,55.097
22.832,1015.8,73.382,2.8516,19.618,1055.9,549.92,107.89,10.48,4.7519,55.499
21.735,1016.0,79.07300000000002,2.8235,19.596,1055.6,550.05,108.06,10.497,4.771,56.636
20.676,1016.2,82.48100000000002,2.7812,19.187,1053.9,550.11,107.27,10.434,5.9263,58.167
19.948,1016.5,86.71700000000001,2.8132,19.348,1055.4,549.94,108.52,10.495,5.7286,57.444
19.49,1016.9,92.289,3.2447,22.334,1073.4,549.98,121.59,11.339,3.5447,61.519
19.403,1016.9,93.703,2.81,19.219,1054.7,550.1,107.85,10.425,6.0286,60.69
19.294,1016.7,92.989,2.8267,19.464,1055.9,549.98,108.92,10.505999999999998,5.5603,60.003
19.061,1016.5,91.559,2.805,19.333,1054.9,549.99,108.31,10.470999999999998,5.3621,59.419
18.893,1016.4,91.994,2.8325,19.415,1054.9,549.95,108.35,10.425999999999998,4.8964,59.12600000000001
18.874,1016.8,94.122,2.8527,19.465,1055.3,549.94,108.53,10.369000000000002,4.9359,58.57100000000001
18.824,1017.2,92.619,2.823,19.51,1055.7,550.12,108.92,10.444,4.9096,59.7
18.804,1017.8,92.351,2.8546,19.602,1056.2,549.98,109.13,10.470999999999998,5.5292,60.819
20.03,1018.2,90.946,3.432,23.907,1081.7,549.85,127.26,11.694,3.2718,69.016
21.454,1018.5,82.896,3.7115,25.718000000000004,1092.6,549.84,134.61,12.163,1.8177,68.932
22.69400000000001,1018.7,75.941,3.7108,25.652,1092.2,549.93,133.85,12.264,0.90346,67.5
23.85,1018.6,69.789,3.7383,25.768,1093.1,549.75,134.11,12.304,1.1277,68.624
24.6,1018.4,64.195,3.7582,25.717,1093.0,549.84,133.78,12.166,1.3029,70.943
25.096,1018.3,61.002,3.7334,25.50800000000001,1091.8,549.99,132.65,12.242,1.3594,67.119
25.499,1018.1,57.422,3.7764,25.825,1093.4,550.14,133.81,12.304,1.4722,68.6
25.41,1017.7,56.713,3.793,26.014,1094.5,550.22,134.86,12.339,1.1896,68.95
25.126,1017.3,56.576,3.7922,26.126,1095.1,550.1,135.44,12.396,0.6827300000000001,71.52199999999998
24.457,1017.1,59.049,3.7377,25.974,1094.3,549.89,135.17,12.247,0.95458,70.75399999999998
23.558000000000003,1017.0,60.292,3.084,21.245,1066.0,549.88,114.67,10.933,3.3746,64.766
22.041,1016.9,69.288,2.9488,20.227,1060.4,550.04,111.56,10.667,4.0087,61.744
20.325,1017.2,78.153,3.6059,25.367,1091.2,549.79,134.8,12.061,1.8406,70.649
19.77,1017.5,80.907,3.6019,25.336,1091.0,549.92,134.54,12.154000000000002,1.8501,68.045
19.271,1017.4,80.718,3.5164,24.78,1087.9,550.08,132.55,11.935,1.9886,66.447
18.453,1017.2,82.654,3.4985,24.838,1088.3,550.02,133.26,12.014,1.7647,64.733
18.96,1016.0,87.868,3.5336,24.403,1084.8,549.94,130.62,11.814,2.4609,71.59100000000002
19.223,1015.9,88.265,3.1512,21.314,1067.6,549.99,117.53,10.96,3.7637,63.272
19.109,1016.0,88.98100000000002,3.6034,24.767,1087.8,550.12,132.44,12.049,2.5119,68.619
19.142,1015.5,90.068,3.596,24.75800000000001,1087.8,549.92,132.49,12.046,2.3118,68.4
19.913,1014.9,83.691,3.6002,24.63300000000001,1087.0,550.16,131.56,12.021,1.6802,65.58800000000001
20.805,1014.4,79.517,3.6822,25.218000000000004,1090.2,550.1,133.67,12.136,1.7206,67.803
21.209,1014.0,77.671,3.71,25.327,1090.9,550.01,134.19,12.042,1.4364,67.405
21.29,1013.7,75.15,3.6734,25.215,1090.1,549.72,133.78,12.089,1.492,69.127
20.855,1013.2,77.546,3.6459,24.984,1089.0,550.14,133.08,12.099,1.7263,69.388
20.013,1013.3,80.582,3.6291,25.137,1090.0,549.91,134.16,12.03,2.199,70.42699999999998
18.972,1013.2,85.916,3.5824,24.794,1088.1,550.1,133.11,12.026,2.4125,68.134
18.475,1013.3,90.829,3.6259,25.063,1089.6,550.06,134.44,12.026,1.7317,66.921
18.191,1013.5,90.689,3.6223,25.028,1089.5,549.71,134.29,12.105,1.7999,67.384
18.112,1013.3,89.838,3.5687,24.649,1087.4,549.92,132.68,11.934,1.0733,63.702
18.084,1013.1,91.259,3.5264,24.358,1085.5,550.06,131.14,11.9,0.64159,60.63399999999999
18.011,1012.6,91.139,3.5613,24.626,1087.1,550.07,132.33,11.99,0.60137,61.231
17.756,1012.2,91.765,3.6236,25.164,1089.8,550.21,134.6,12.156,1.55,67.935
17.587,1012.0,91.832,3.5928,25.07,1089.2,549.87,134.23,11.970999999999998,1.8842,68.832
17.483,1011.7,91.97,3.5975,25.052,1089.1,550.19,134.24,12.061,1.8125,68.642
17.516,1011.4,92.38,3.6124,25.096,1089.4,549.94,134.4,11.999,1.7383,68.482
17.598,1011.3,91.667,3.5967,25.113000000000003,1089.3,550.0,134.3,11.996,1.8081,68.568
17.718,1011.3,91.416,3.5825,24.937,1088.2,549.99,133.33,11.917,2.0149,68.743
18.048,1011.7,91.072,3.6466,25.314,1090.4,550.35,135.05,12.042,1.1302,67.553
18.553,1011.7,88.37899999999998,3.6636,25.298,1090.3,550.08,134.72,12.079,0.86679,67.264
19.159,1011.7,87.544,3.6433,24.962,1088.6,549.94,133.11,12.048,1.0864,67.418
19.978,1011.6,84.195,3.6682,25.046,1089.1,550.15,133.08,12.02,1.5808,67.834
20.876,1011.5,79.915,3.7132,25.398000000000003,1090.9,549.9,134.25,12.058,1.4879,68.657
21.649,1011.1,75.962,3.7223,25.261,1090.1,550.31,133.43,12.14,1.5098,68.185
22.112,1010.7,74.811,3.7228,25.213,1089.9,549.61,133.08,12.134,1.6523,68.707
22.58,1010.5,70.699,3.7752,25.558000000000003,1091.6,550.09,134.37,12.107,1.5768,70.67399999999998
22.487,1010.1,69.779,3.7639,25.53,1091.7,550.02,134.59,12.184,1.7151,71.17699999999998
21.978,1009.8,71.107,3.7153,25.294,1090.5,549.64,133.86,12.163,1.2197,68.475
21.327,1009.7,73.415,3.6928,25.331,1090.4,550.2,134.19,12.143,0.85501,66.171
20.488000000000003,1009.7,74.437,3.6614,25.213,1089.9,549.62,133.98,12.134,1.0375,66.388
19.803,1010.0,74.002,3.6578,25.335,1090.5,550.16,134.67,12.107,0.96206,68.48100000000001
18.915,1010.9,81.765,3.6155,25.038,1089.0,549.75,133.7,12.046,0.64325,65.28699999999999
18.37,1011.8,85.367,3.5688,24.967,1088.6,549.64,133.6,12.046,0.87313,64.345
18.172,1012.5,87.412,3.5574,24.867,1088.4,550.17,133.44,11.981,1.3568,65.202
17.773,1012.2,89.249,3.5607,24.695,1088.1,550.07,133.54,12.050999999999998,1.5964,65.911
17.413,1012.0,90.624,3.5676,24.728,1088.0,550.2,133.54,12.035,1.6592,65.87100000000001
17.367,1012.0,89.37,3.5419,24.604,1087.0,549.79,132.64,11.928,1.9132,68.438
17.429000000000002,1011.5,88.05799999999998,3.5099,24.41800000000001,1085.6,549.98,131.51,11.87,1.7744,67.955
17.452,1011.1,88.182,3.5521,24.836,1087.8,549.87,133.27,12.043,1.7357,68.888
17.423,1010.7,88.286,3.5952,25.125,1089.0,550.0,134.27,12.03,1.485,69.303
17.410999999999998,1010.8,87.41,3.6126,25.212,1089.5,550.01,134.52,12.113,1.3907,69.225
17.44,1011.1,87.791,3.6099,25.313,1090.0,549.88,134.92,12.165,1.216,69.369
17.802,1011.2,87.598,3.6218,25.354,1090.2,549.99,135.05,12.05,1.4893,69.393
18.206,1011.4,87.35799999999998,3.6115,25.306,1090.4,549.99,135.07,12.04,1.5455,69.524
18.582,1011.6,85.185,3.8054,26.649,1091.7,546.13,138.27,12.319,1.6398,66.887
18.83,1011.6,84.609,4.7607,33.577,1100.4,527.51,156.74,14.052,1.1971,64.321
19.097,1011.6,83.796,4.5997,32.259,1098.6,531.13,153.47,13.689,0.6089399999999999,64.821
19.365,1011.5,83.603,3.6276,25.032,1089.0,549.98,133.62,12.076,1.2212,66.648
19.53,1011.5,83.684,3.623,24.998,1088.7,549.87,133.48,12.081,1.4873,66.365
19.373,1011.5,85.415,3.6175,24.984,1088.7,550.09,133.56,12.079,1.9286,65.835
19.418,1011.2,85.296,3.6181,24.907,1088.2,549.71,132.99,11.929,1.666,65.266
19.436,1010.9,84.09,3.6333,25.044,1088.5,550.0,133.22,11.932,1.76,66.262
19.541,1010.8,80.421,3.6046,24.897,1088.3,549.75,133.09,11.932,1.8073,67.274
19.244,1010.9,81.582,3.6221,24.995,1088.6,550.23,133.42,11.918,1.859,67.179
18.907,1011.0,84.139,3.5843,24.917,1087.8,549.95,132.83,11.934,2.2799,68.01
18.646,1011.2,87.223,3.6278,25.141,1089.2,549.86,134.05,12.055,2.0964,67.922
18.385,1011.3,87.205,3.6343,25.268,1090.1,549.74,134.86,12.028,2.1028,69.054
17.92,1011.7,88.395,3.6207,25.127,1089.6,550.05,134.59,12.038,1.6175,67.452
17.555,1011.7,90.682,3.6222,25.114,1089.5,550.26,134.58,12.097,1.1968,66.343
17.611,1011.3,90.17,3.5661,24.702,1087.2,550.05,132.6,11.958,1.2644,63.957
17.884,1011.1,89.182,3.5649,24.82,1087.7,550.1,132.91,12.04,1.4916,65.483
17.985,1010.6,88.28299999999999,3.6098,25.032,1089.0,550.32,133.99,12.12,1.6228,67.797
18.097,1010.3,87.99600000000002,3.5973,25.123,1089.2,550.07,134.1,12.124,1.3977,67.199
18.06,1010.0,88.212,3.5744,24.735,1087.5,550.23,132.85,12.026,1.7191,66.876
17.877,1010.0,88.296,3.6182,25.09,1089.2,550.06,134.34,11.963,1.6864,67.057
17.684,1010.1,88.82600000000002,2.9276,20.006,1058.7,550.0,111.74,10.598,4.6627,62.056
17.904,1010.1,89.57700000000001,3.3804,23.50800000000001,1079.4,549.78,127.03,11.54,2.5844,64.054
18.614,1010.4,86.662,3.6223,25.234,1089.5,549.75,134.41,12.05,3.7168,67.514
19.16,1010.7,84.00399999999998,3.6184,25.034,1088.7,550.05,133.39,12.1,2.3069,68.97
19.876,1010.7,80.91,3.6702,25.264,1089.8,549.68,134.04,12.077,1.7426,68.949
20.567,1010.8,79.585,3.698,25.374,1090.3,550.1,134.14,12.11,1.3431,67.875
20.856,1010.8,80.759,3.6906,25.189,1089.8,550.43,133.69,12.019,1.3201,66.40899999999999
20.944000000000006,1010.6,79.5,3.6536,24.916,1088.7,550.34,132.94,12.068,1.2981,65.434
21.009,1010.1,80.598,3.6852,25.126,1089.7,550.26,133.72,12.122,1.0203,65.47
21.541,1009.5,76.846,3.7411,25.462,1091.0,549.79,134.27,12.115,0.94425,67.32600000000001
22.799,1009.5,62.927,3.7444,25.539,1090.8,549.65,133.44,12.011,0.90291,70.498
22.27,1009.5,73.458,3.6628,25.265,1090.1,550.09,134.12,12.083,1.8584,67.505
21.07,1009.4,78.253,3.6601,25.186,1088.9,550.38,133.37,12.022,2.0426,65.747
20.182,1009.5,80.211,3.6481,25.27,1089.2,550.41,133.51,12.037,1.6953,66.293
19.471,1009.6,83.345,3.6322,25.314,1089.5,550.35,134.01,11.98,0.8739299999999999,66.252
18.774,1009.8,83.00200000000002,3.5674,25.024,1088.8,550.28,134.06,11.954,1.1126,66.514
17.541,1009.7,87.30799999999998,3.5427,24.697,1087.1,550.07,133.2,11.959,1.1868,65.712
16.551,1009.3,90.739,3.5033,24.369,1085.5,550.02,132.26,11.842,1.2371,64.204
16.029,1009.1,92.574,4.4463,31.485,1099.6,534.64,154.25,13.553,0.50303,61.434
15.445,1008.8,93.814,4.4826,31.529,1100.0,534.06,155.23,13.669,0.5392,59.39
15.116,1008.5,94.63,3.742,25.985,1078.8,540.69,134.36,12.206,2.4038,63.841
14.878,1008.3,94.9,2.8215,18.989,1053.2,549.95,108.79,10.394,5.1156,66.785
14.112,1007.8,94.058,2.797,18.805,1051.7,549.8,108.13,10.362,6.4076,78.628
13.449000000000002,1007.5,95.004,2.8143,18.964,1053.0,550.06,109.12,10.408,6.0842,76.036
13.579,1007.6,96.694,2.8577,19.296,1054.3,549.99,109.89,10.404000000000002,5.4,69.038
13.563,1007.7,95.243,2.8522,19.258,1054.4,549.99,110.02,10.453,5.4399,69.4
14.913,1007.7,98.298,3.4291,23.546,1079.2,550.13,127.73,11.553,2.3146,68.766
16.642,1007.6,93.313,3.6529,25.244,1089.1,550.14,134.46,11.957,1.1505,72.855
18.164,1007.5,88.01,3.6505,25.161,1088.6,550.12,133.7,11.937,1.9069,74.227
19.844,1007.4,81.964,3.7257,25.173,1089.3,549.89,134.09,11.955,1.8273,70.40100000000002
20.783,1007.2,77.475,3.7157,24.939,1088.2,550.0,133.29,11.929,1.6911,68.17399999999999
21.313,1006.8,75.369,3.7219,25.029,1088.3,549.94,133.19,12.043,1.9577,68.053
21.649,1006.3,73.586,3.7116,24.984,1087.7,550.09,132.34,12.042,1.7265,67.32300000000001
22.308000000000003,1005.9,70.189,3.712,25.01,1087.8,549.8,132.38,12.072,1.9801,67.513
22.821,1005.5,61.935,3.7122,25.174,1088.4,550.17,132.49,12.079,1.4195,69.373
23.159,1005.3,59.25100000000001,3.7934,25.914,1092.1,550.34,135.18,12.193,1.3978,73.722
22.612,1005.0,63.343,3.3287,22.691,1073.2,550.09,121.41,11.234000000000002,3.1082,66.494
21.985,1004.7,65.926,2.9267,19.917,1056.6,550.06,109.38,10.446,4.3421,59.956
20.923,1004.7,73.081,4.2792,30.325,1094.1,536.52,147.41,13.168,1.3651,62.338
19.715,1004.9,79.922,4.5117,32.181,1100.1,533.33,154.67,13.686,0.4355,57.972
18.679,1004.9,82.32,3.7155,26.123,1092.1,548.97,137.93,12.265999999999998,0.8444299999999999,68.721
17.662,1004.8,85.081,4.3633,31.146,1099.9,536.54,153.15,13.470999999999998,1.2821,65.158
16.672,1004.8,87.706,4.2433,30.236,1099.4,539.0,151.24,13.295,1.5336,67.077
16.051,1004.5,90.008,2.7902,18.958,1051.8,549.97,107.6,10.337,5.4464,68.211
15.576,1004.1,91.035,2.8209,19.352,1054.1,550.02,109.69,10.338,5.5458,66.263
15.031,1003.7,91.71,2.8079,19.232,1053.5,550.04,109.42,10.377,5.7518,68.197
14.616,1003.4,92.409,2.8184,19.214,1053.2,550.01,109.25,10.316,5.7686,68.377
14.349,1003.3,92.988,2.8118,19.265,1053.5,550.01,109.43,10.389,4.7368,65.536
14.375,1003.3,93.696,2.8283,19.113,1052.5,549.91,108.59,10.341,5.299,69.07300000000001
14.909,1003.3,94.75,2.8503,19.343,1053.8,549.98,109.26,10.367,4.9314,64.75
16.275,1003.6,95.777,2.9098,19.708,1055.7,550.02,109.96,10.501,4.4279,62.718
17.598,1003.8,93.584,3.9983,27.75800000000001,1087.5,541.19,140.11,12.617,3.0076,59.45
18.893,1003.8,89.994,4.417,30.899,1099.8,537.51,151.76,13.407,1.5288,58.882
20.403,1003.6,84.484,4.4156,30.652,1099.9,538.37,151.07,13.341,1.1639,54.935
21.58,1003.5,76.37,4.4708,30.974,1100.0,537.41,152.26,13.445,0.94117,57.265
22.443,1003.1,72.541,4.5075,31.157,1100.0,536.85,152.44,13.442,1.0726,64.067
23.049,1002.8,70.355,4.4628,30.866,1099.9,538.0,151.82,13.371,0.02758,59.272
24.003,1002.1,64.452,3.0117,19.932,1056.6,550.01,109.03,10.421,2.5152,56.136
24.589,1002.0,53.426,3.0277,20.076,1057.2,549.89,109.21,10.58,2.093,56.592
24.637,1001.7,51.006,3.0199,20.032,1056.9,549.95,108.9,10.463,3.8849,60.324
24.514,1001.8,56.747,2.9707,20.031,1056.5,549.98,108.64,10.422,4.2391,58.201
22.661,1002.2,77.54,2.963,20.295,1057.9,549.79,110.68,10.56,4.6973,55.273
21.369,1002.3,85.039,4.496,31.675,1099.8,535.44,152.0,13.539,1.4031,60.492
20.596,1002.5,89.045,4.474,31.519,1100.0,536.0,152.12,13.479,0.87175,58.328
20.104,1002.8,87.45299999999996,4.4462,31.47300000000001,1100.1,535.79,152.65,13.515999999999998,0.98792,59.459
18.995,1002.6,86.56299999999996,4.2229,29.842,1100.1,541.24,149.71,13.181,1.1209,66.723
17.951,1002.3,85.35799999999998,3.5816,25.057,1074.1,542.22,129.49,11.887,4.2446,73.99
17.305,1002.1,86.415,2.792,19.25,1052.6,549.89,108.25,10.373,5.5289,65.39
16.922,1002.0,86.125,2.8142,19.379,1053.5,550.07,108.89,10.395,5.2373,64.494
16.444000000000006,1001.6,87.25,2.7979,19.188,1052.5,549.99,108.46,10.314,4.9821,65.847
16.186,1001.2,88.89200000000002,2.7910000000000004,18.961,1051.3,550.01,107.31,10.277,5.3997,65.13600000000001
16.125,1001.2,88.179,2.8353,19.316,1053.2,549.92,108.72,10.297,5.4688,66.634
16.438,1001.6,88.27600000000002,2.8157,19.329,1053.3,550.07,108.74,10.345999999999998,5.1281,63.798
16.717,1001.9,87.916,2.8687,19.655,1055.3,549.94,109.98,10.358,5.2124,63.022
17.617,1002.3,89.26899999999998,3.5405,24.433000000000003,1083.1,550.14,130.4,11.722,2.3528,71.65100000000002
18.824,1002.6,88.902,4.588,32.299,1097.2,532.11,152.61,13.577,1.6021,65.711
19.715,1002.9,92.097,3.7187,25.405,1085.7,548.09,133.03,11.952,2.0467,65.935
20.14,1003.0,91.342,3.6584,24.943,1086.6,550.05,132.09,11.856,2.0208,66.135
20.727,1002.5,86.897,3.7145,25.3,1088.3,550.08,133.29,12.011,2.2057,69.351
21.948,1001.9,80.3,3.7317,25.531,1089.5,550.06,133.77,12.116,2.0048,72.038
23.314,1001.6,71.305,3.8126,25.636,1090.4,550.1,134.11,12.021,1.2297,70.149
24.262,1001.4,69.238,3.8507,25.834,1091.3,550.02,134.87,12.151,1.3130000000000002,69.389
23.897,1001.1,70.735,3.7989,25.84,1091.2,550.08,135.01,12.166,0.8297700000000001,66.498
23.159,1001.1,72.973,3.8023,26.015,1091.9,550.0,135.41,12.107,1.4182,70.767
22.914,1000.9,75.684,3.7801,26.021,1091.9,549.79,135.48,12.117,1.8008,71.18
21.908,1000.9,81.915,3.2260000000000004,22.064,1068.9,549.9,118.74,11.021,3.9573,61.76600000000001
20.807,1001.2,89.92299999999999,3.6738,25.34800000000001,1088.1,550.14,133.68,11.904000000000002,1.4363,63.543
20.215,1001.6,90.187,3.6584,25.22300000000001,1087.7,549.78,133.34,12.021,0.83775,60.719
19.799,1001.8,84.44,3.6336,25.205,1088.0,549.87,133.52,12.031,1.3221,64.41
19.719,1001.9,83.71600000000002,3.3171,22.96,1074.8,549.98,123.58,11.384,2.3628,63.62
19.319000000000006,1001.7,86.352,2.89,19.576,1054.5,549.93,108.74,10.396,4.698,59.609
19.085,1001.7,87.61200000000002,2.8725,19.587,1054.4,549.98,108.8,10.393,4.5823,59.162
19.143,1001.6,88.005,2.8673,19.682,1055.4,549.99,109.44,10.372,4.6013,59.88
18.879,1001.8,89.413,2.8506,19.566,1054.7,550.04,109.02,10.412,5.063,60.448
18.577,1002.0,89.589,2.8419,19.449,1053.9,549.99,108.55,10.401,5.1761,60.20399999999999
18.253,1002.4,89.229,2.8207,19.407,1053.9,549.97,108.64,10.42,4.7672,60.44
17.988,1002.8,90.402,2.869,19.585,1054.9,549.99,109.31,10.432,4.4346,60.147
18.52,1003.3,88.425,2.8846,19.735,1056.0,550.11,109.85,10.462,3.9826,60.33600000000001
18.973,1004.0,87.59299999999998,3.372,23.218000000000004,1076.8,550.22,125.18,11.473,2.0744,63.545
18.976,1004.4,90.275,3.6487,25.198,1088.4,549.89,133.78,12.0,0.52372,64.013
18.75,1004.9,92.504,3.6055,24.88300000000001,1087.6,550.03,133.2,12.028,1.5806,63.429
18.448,1005.5,94.822,3.6397,24.997,1088.4,549.83,133.99,12.074000000000002,1.1241,65.305
18.148,1005.7,98.162,3.6723,25.111,1089.0,549.91,134.58,12.127,1.0943,65.711
18.746,1005.6,97.521,3.6515,25.03,1088.5,550.01,133.78,12.041,1.0675,65.664
19.625,1005.5,93.138,3.6541,25.159,1089.1,550.07,133.94,11.999,1.3094,65.836
19.896,1005.5,91.719,3.6874,25.4,1090.5,550.28,135.13,12.037,1.8802,65.75
19.922,1005.4,90.113,3.6849,25.305,1089.9,549.8,134.45,12.134,1.5337,63.055
20.448,1005.5,86.07799999999996,3.0517,20.695,1062.2,549.86,113.72,10.714,3.7862,57.426
20.897,1005.8,84.11399999999998,2.9112,19.715,1056.0,549.96,109.3,10.41,5.2884,58.662
20.702,1006.1,86.0,3.2605,22.366,1071.3,550.08,120.9,11.188,4.372,64.005
19.762,1006.4,92.145,4.097,28.34800000000001,1099.2,545.53,144.75,12.82,1.7006,68.792
19.294,1006.7,94.208,3.3464,22.759,1072.3,548.88,122.2,11.281,4.0117,67.009
19.684,1006.9,90.923,3.5278,24.072,1082.4,550.03,128.86,11.727,2.6656,63.06
19.678,1006.9,88.219,3.6062,24.928,1087.5,550.24,132.66,12.004,1.6789,65.336
19.317,1006.9,90.614,3.0932,21.018,1064.0,550.01,115.35,10.864,3.6021,58.716
18.768,1007.0,96.067,2.9410000000000003,19.863,1056.9,549.9,110.22,10.534,4.4875,55.846
18.584,1006.8,98.59,2.9095,19.397,1054.0,549.94,108.27,10.435,4.8793,57.205
17.843,1006.7,99.776,2.9293,19.211,1052.9,550.04,107.71,10.356,6.097,59.88399999999999
17.577,1006.8,100.09,2.9774,19.387,1054.0,550.15,108.52,10.399,5.6171,59.237
17.680999999999994,1006.9,100.09,2.935,19.222,1052.8,549.97,107.57,10.292,5.2837,57.694
17.76,1007.3,99.43,2.9373,19.51,1054.6,549.95,108.83,10.342,3.851,55.521
17.822,1007.9,95.859,2.9361,19.753,1056.3,549.95,110.07,10.476,3.8934,57.176
18.302,1008.4,93.247,3.6363,25.23,1088.6,550.07,133.72,11.907,1.1425,66.9
19.588,1008.7,86.806,3.6519,25.331,1089.3,549.88,133.33,11.964,1.5947,72.72800000000002
21.042,1009.2,83.167,3.7514,25.353,1089.6,550.17,133.36,11.985,1.339,75.01100000000002
22.416,1009.5,70.839,3.7425,25.187,1089.2,549.97,132.86,12.138,1.7679,75.61399999999998
23.188,1009.5,58.798,3.7582,25.199,1089.5,550.28,132.99,12.134,1.7486,73.94
23.679,1009.3,55.588,3.7949,25.334,1090.3,550.35,133.5,12.184,1.7635,73.7
24.274,1009.0,53.506,3.7701,25.154,1089.5,549.99,132.87,12.132,1.6934,71.681
24.702,1009.0,53.058,3.7989,25.38,1090.5,550.31,133.72,12.186,1.2654,70.798
24.728,1008.8,50.105,3.7835,25.324,1090.1,550.33,133.27,12.130999999999998,1.0388,71.678
24.38,1008.7,51.827,3.8031,25.613000000000003,1091.5,550.43,134.36,12.112,1.1207,72.582
23.791,1008.6,57.33,3.7502,25.343000000000004,1089.9,549.78,133.26,11.989,1.584,69.184
22.91800000000001,1008.5,64.655,3.6631,25.327,1089.6,550.18,133.39,12.097,1.3686,66.18
21.229,1008.5,79.15,3.6268,25.309,1089.4,550.21,133.93,12.064,2.0261,65.366
20.128,1009.0,83.664,3.6125,25.299,1089.6,550.32,134.35,12.039,2.6275,67.633
19.04,1009.3,83.539,3.5614,25.155,1088.7,549.77,134.05,11.961,1.8857,66.3
18.071,1009.3,84.416,3.8782,27.229,1092.0,544.25,140.74,12.545,1.8708,68.288
16.779,1009.3,86.976,4.6539,32.867,1099.9,528.02,158.25,13.964,1.6981,65.009
15.615,1009.2,89.381,4.5816,31.986,1099.8,531.06,157.4,13.824000000000002,1.5696,63.308
14.865,1009.2,92.033,3.2985,22.623,1066.4,545.09,122.05,11.335,4.2186,64.528
14.47,1009.0,92.935,2.8633,19.349,1054.6,549.95,110.13,10.432,5.227,68.83800000000001
14.122,1008.9,93.723,2.8439,19.239,1054.0,550.0,109.67,10.418,5.393,69.615
14.111,1008.8,94.65,2.8364,19.292,1054.4,549.97,109.9,10.464,5.1485,66.762
14.206,1009.0,94.26,2.8716,19.483,1055.4,549.96,110.63,10.374,5.3593,67.594
14.729,1009.6,96.246,2.9173,19.638,1056.0,549.99,110.71,10.456,5.4543,67.344
17.038,1010.0,99.961,3.6153,24.608,1085.4,549.98,131.19,11.833,2.1024,66.247
19.421,1010.2,96.168,3.7441,25.443,1090.0,549.99,134.04,12.02,1.1124,67.78
21.01,1010.5,89.245,3.684,25.253,1089.0,550.03,132.99,12.077,1.4318,70.696
22.394,1010.6,82.459,3.7179,25.17,1088.8,550.02,132.56,12.048,1.274,70.398
23.715,1010.5,70.916,3.7843,25.557,1090.8,549.8,133.6,12.113,1.4667,69.986
24.487,1010.6,66.344,3.7347,25.209,1088.8,550.17,131.81,12.102,1.8322,69.119
25.122,1010.3,65.613,3.8229,25.764,1091.9,549.92,133.97,12.121,1.5551,69.222
25.329,1009.9,67.887,3.7568,25.665,1091.1,549.71,133.51,12.11,1.682,65.122
24.55,1009.7,75.57300000000002,3.7187,25.501,1090.5,550.37,133.27,12.159,1.0384,59.164
23.818,1009.5,80.273,3.7269,25.669,1091.1,550.29,134.22,12.137,1.1883,61.17100000000001
23.065,1009.3,82.96700000000001,3.6881,25.485,1089.9,550.18,133.41,12.029000000000002,1.4819,63.958
23.113000000000003,1009.6,78.12,3.6957,25.596,1090.5,550.42,133.74,12.162,1.5837,65.722
22.693,1009.7,79.89,3.2063,21.866,1068.8,550.17,117.93,11.032,3.1403,56.562
21.763,1010.1,87.639,2.9388,20.029,1057.5,549.87,110.08,10.466,3.5279,51.29
21.186,1010.2,88.679,3.6594,25.353,1089.3,550.2,133.51,12.095999999999998,0.45275,60.758
20.67,1010.0,88.90700000000002,3.6525,25.218000000000004,1088.7,549.73,133.12,12.038,0.7529,61.132
20.103,1010.1,87.823,3.6196,25.088,1088.1,550.37,132.81,12.054,1.5752,63.889
19.913,1010.3,89.072,3.5457,24.52,1084.7,550.12,130.19,11.82,1.753,64.109
19.691,1009.8,89.777,2.8283,19.316,1053.5,549.98,107.48,10.357,4.7811,57.265
19.531,1009.7,91.356,2.8531,19.515,1054.7,549.96,108.4,10.403,3.1843,53.036
19.285,1009.5,93.877,2.8819,19.547,1054.9,549.96,108.58,10.479,3.2401,53.011
19.262,1009.5,95.263,2.924,19.612,1055.3,549.92,108.8,10.4,3.6272,53.912
19.429,1009.7,97.061,2.982,19.795,1056.4,550.01,109.62,10.466,4.5013,55.56
19.698,1009.9,97.806,3.3867,22.731,1073.9,550.07,122.32,11.307,2.6551,58.599
20.483,1010.1,97.075,3.7481,25.496,1090.3,550.06,134.04,12.018,1.3126,65.334
21.574,1010.0,92.179,3.7427,25.405,1090.1,549.71,133.46,12.005,1.6545,66.175
22.16800000000001,1009.9,87.46600000000002,3.7283,25.36,1089.7,549.6,133.16,11.970999999999998,1.6861,68.348
22.329,1010.0,85.68700000000003,3.7393,25.555,1090.6,549.53,133.74,12.059,2.0239,69.561
22.581,1009.7,81.574,3.7737,25.779,1091.7,549.75,134.46,12.194,1.4455,65.998
22.811,1009.7,82.994,3.675,25.065,1087.9,549.98,131.4,12.019,1.919,62.81100000000001
23.636,1009.8,80.296,3.7285,25.54,1090.5,549.82,133.28,12.083,1.6144,63.535
24.773000000000003,1010.4,68.085,3.8619,25.993,1092.7,549.8,134.3,12.151,0.8015100000000001,67.46
25.214,1009.8,66.692,3.7645,25.785,1091.6,550.15,133.62,12.12,1.2742,66.969
24.744,1009.2,70.706,3.749,25.876,1092.2,549.77,134.27,12.222,1.4336,65.962
25.077,1008.2,67.115,3.1282,20.773000000000003,1062.5,549.97,112.33,10.68,3.2847,57.112
25.475,1007.4,66.477,3.019,20.147,1058.3,550.04,109.71,10.573,3.925,56.432
23.774,1007.7,74.812,3.4545,23.661,1078.6,549.87,124.84,11.476,3.0539,64.252
22.27,1008.3,79.705,2.9167,19.819000000000006,1056.5,549.93,109.21,10.54,4.6586,56.33
21.457,1009.0,79.691,2.9786,20.545,1060.4,550.02,112.21,10.613,3.9099,57.575
20.954,1009.2,80.443,3.6831,25.702,1091.4,550.11,135.16,12.197,0.9769,66.74600000000001
20.633000000000006,1009.5,80.663,3.6193,25.207,1088.7,550.23,133.09,12.053,0.93522,64.967
19.8,1010.1,83.699,3.5859,24.806,1086.6,549.98,131.72,11.928,0.79156,62.473
19.263,1010.0,85.56200000000003,3.631,25.326,1089.4,550.15,134.27,12.1,0.8295899999999999,65.648
19.209,1009.9,85.185,2.978,20.335,1059.8,549.92,112.15,10.691,3.1482,58.819
18.926,1010.1,84.631,2.8458,19.409,1054.5,549.99,108.58,10.434,3.8853,58.327
18.334,1010.1,86.37799999999999,2.8292,19.442,1054.5,549.95,108.77,10.387,3.6614,59.24800000000001
17.738,1010.8,88.04799999999999,2.8360000000000003,19.318,1054.0,550.03,108.44,10.399,4.7203,59.733
18.419,1011.5,91.057,2.9183,19.83,1057.2,550.1,110.19,10.43,4.1055,57.119
20.237,1011.8,89.889,3.0224,20.426,1059.8,550.06,111.55,10.605,4.0476,57.654
22.299,1012.1,80.984,3.7628,25.698,1091.1,550.44,133.61,12.09,0.99824,65.437
24.101,1012.5,71.15,3.8374,25.832,1092.2,550.37,133.65,12.219,1.1764,69.27199999999999
25.605,1012.8,66.726,3.8195,25.568,1091.3,550.04,133.12,12.214,1.1787,69.035
26.414,1012.9,62.104,3.8516,25.648000000000003,1091.7,550.04,133.17,12.227,1.5951,68.164
26.99,1012.7,62.46100000000001,3.8469,25.582,1091.2,550.35,132.58,12.208,1.4379,66.45
27.704,1012.5,60.588,3.9144,25.877,1092.8,550.11,133.26,12.23,1.4006,65.689
28.282,1012.2,58.91,3.8939,25.57,1091.3,550.28,132.26,12.088,1.3581,65.056
28.115,1011.6,61.374,3.8716,25.495,1090.9,550.34,132.31,12.174,1.4677,64.054
27.782,1011.6,62.905,3.8216,25.576,1090.9,550.38,132.41,12.213,1.4227,62.912
25.897,1011.7,73.41199999999998,3.7403,25.673,1091.1,549.76,133.2,12.059,1.1558,60.397
23.417,1011.8,85.573,3.7246,25.405,1090.2,550.0,133.08,12.072,1.4612,58.49
22.283,1011.8,90.046,3.7104,25.15,1088.9,549.61,132.38,11.931,1.1544,56.557
22.617,1012.2,83.47200000000002,3.6782,25.138,1088.4,549.57,131.83,12.077,1.9507,61.801
22.422,1012.7,82.1,3.6191,24.996,1087.6,550.07,131.42,12.002,2.7947,62.743
21.83,1012.6,81.15899999999998,3.6311,25.077,1087.9,550.18,131.88,12.027,2.3023,62.635
21.276,1012.6,82.541,3.6178,25.092,1088.0,550.07,132.33,12.021,1.7807,62.611
20.863000000000003,1012.3,86.083,3.6331,25.164,1088.6,550.15,132.7,12.039,1.8116,62.073
20.328,1011.7,87.766,2.9502,20.058,1058.4,549.97,110.78,10.558,4.0665,54.64
19.954,1011.8,91.145,2.8822,19.412,1054.3,550.02,107.93,10.415,5.3893,56.699
19.689,1011.7,91.215,2.8568,19.326,1053.8,549.97,107.64,10.392,5.655,58.538
19.425,1011.6,92.083,2.8661,19.245,1053.2,549.99,107.2,10.388,5.8491,58.743
19.327,1011.9,92.077,2.9076,19.568,1055.2,549.94,108.71,10.482,4.4141,55.949
20.22,1012.3,92.164,2.9343,19.874,1056.8,549.96,109.39,10.424,2.6275,52.262
21.864,1012.6,87.15299999999998,2.9817,19.89,1056.8,550.02,108.48,10.455,2.3163,52.99800000000001
23.341,1012.6,79.976,2.9486,19.76,1055.9,550.03,107.65,10.384,3.4998,54.217
23.943,1012.5,79.512,3.3554,22.704,1073.6,550.15,120.26,11.31,1.7567,57.71
25.131,1012.5,75.462,3.7495,25.282,1088.9,550.05,131.04,12.003,0.71399,64.657
26.525,1012.4,69.453,3.4069,22.662,1073.1,549.94,119.45,11.23,1.8434,57.904
27.909,1011.9,60.676,3.0792,20.072,1057.5,549.99,107.56,10.562,1.8943,48.94
28.956,1012.0,50.401,3.0593,20.072,1057.3,549.94,107.21,10.539,2.0553,50.86600000000001
27.558000000000003,1012.1,55.435,2.97,19.99,1057.0,550.01,107.59,10.498,3.1438,51.779
25.472,1012.5,64.557,2.8954,19.704,1056.0,550.08,107.48,10.507,3.672,51.09
24.522,1011.5,59.912,2.943,19.986,1057.6,549.91,108.58,10.48,3.2864,52.224
24.695,1011.3,62.026,3.0202,19.973,1057.5,550.02,108.66,10.48,3.5919,53.776
23.683000000000003,1011.3,68.817,2.9517,20.122,1058.0,550.0,109.2,10.6,3.9522,54.661
23.568,1011.3,70.141,2.9677,20.051,1057.4,549.95,109.02,10.521,4.3028,54.688
22.682,1011.2,74.274,2.9369,20.058,1057.7,549.96,109.8,10.466,4.0751,53.12
21.394,1011.5,79.374,2.8972,19.654,1056.3,549.99,108.97,10.418,3.8474,53.422
20.49,1011.4,84.96799999999998,2.8712,19.463,1054.6,550.06,107.95,10.444,3.9381,51.995
19.844,1011.4,88.70700000000002,2.882,19.532,1055.0,550.03,108.51,10.405,4.8376,56.951
19.229,1011.3,89.69,2.8226,19.062,1052.4,549.98,106.63,10.355,6.4335,68.36399999999999
18.629,1011.2,90.9,2.9022,19.611,1055.7,550.05,109.32,10.47,5.7584,61.59
18.082,1011.2,90.253,2.8961,19.573,1055.4,549.95,109.3,10.414,4.9366,60.933
17.644000000000005,1011.1,91.008,2.8693,19.559,1055.3,549.94,109.35,10.356,3.9734,57.79
17.206,1011.3,91.071,2.8726,19.51,1055.3,550.02,109.56,10.422,4.578,61.17
17.352,1011.5,92.603,2.9233,19.595,1055.8,549.98,109.77,10.406,4.0365,58.506
17.910999999999994,1011.8,93.113,2.9734,19.93,1057.5,550.08,110.44,10.49,4.7977,59.78100000000001
20.196,1012.2,90.578,3.4689,23.47300000000001,1078.1,549.75,124.41,11.475,2.7492,64.215
22.29300000000001,1012.5,82.833,3.804,25.712,1091.3,550.11,133.78,12.066,1.4844,68.971
23.077,1012.7,83.898,3.8128,25.75,1091.8,550.19,133.96,12.156,1.6855,68.245
23.385,1012.7,86.709,3.8138,25.805,1092.2,549.77,134.4,12.284,1.9668,67.902
23.79300000000001,1012.6,85.305,3.8262,25.935,1092.8,549.62,134.67,12.277,1.531,66.066
24.652,1012.3,80.446,3.8165,25.867,1092.1,549.85,133.74,12.166,0.86825,62.625
26.525,1012.0,61.802,3.9528,26.141,1093.6,549.98,133.75,12.214,0.6136199999999999,67.56
28.12,1011.7,52.21,4.0252,26.573,1096.0,549.72,134.87,12.438,0.70555,70.007
29.073,1011.5,45.703,4.0122,26.533,1095.5,549.77,134.23,12.429,0.80429,69.918
29.331,1011.2,42.533,3.9744,26.408,1094.6,550.17,133.64,12.366,1.0804,70.904
28.405,1011.0,46.011,3.855,25.872,1091.7,550.44,131.85,12.118,1.5738,68.803
26.817,1010.8,53.157,3.8201,26.007,1092.4,550.19,133.07,12.116,1.711,68.117
25.885,1010.6,59.486,3.8348,26.214,1093.6,550.17,134.54,12.206,1.6316,66.459
24.501,1010.8,70.253,3.6965,25.54,1090.2,550.2,132.92,12.174,1.7198,62.012
23.246,1011.1,68.931,3.6886,25.449,1089.9,549.92,133.21,12.088,1.4821,64.79899999999999
21.939,1010.9,74.376,3.6241,25.03,1087.7,550.03,132.02,11.989,1.8787,63.066
20.87,1010.8,77.961,3.6806,25.361,1089.5,549.86,133.88,12.114,1.3853,63.853
20.078,1010.8,80.804,3.6553,25.126,1088.4,550.33,133.08,12.045,2.2188,65.985
20.307,1010.8,81.755,3.6591,25.149,1088.5,550.0,133.09,12.058,1.8509,64.808
20.271,1010.8,85.18299999999998,3.6686,25.056,1088.0,550.07,132.57,12.023,1.9519,64.169
19.295,1010.8,84.867,3.5906,24.823,1086.7,550.1,132.31,11.898,0.84535,62.681
18.447,1010.6,88.31299999999996,2.9318,19.743,1056.5,550.0,110.01,10.417,4.1145,59.45
18.122,1011.1,90.029,2.894,19.391,1054.3,550.09,108.65,10.394,4.5696,61.082
18.69,1011.6,91.25,2.9147,19.609,1055.4,549.94,108.81,10.376,5.6283,63.325
20.863000000000003,1012.0,82.215,3.0874,20.599,1061.3,550.0,112.02,10.63,4.614,61.293
23.257,1012.3,69.433,3.8847,26.117,1093.2,550.33,134.64,12.163,1.6561,74.925
24.471,1012.6,62.823,3.8793,26.12,1093.5,550.06,134.35,12.255999999999998,1.1451,72.936
25.823,1012.5,53.857,3.8471,25.868,1092.2,550.17,132.96,12.215,1.1125,75.10300000000002
26.863000000000003,1012.3,57.78100000000001,3.8929,26.058000000000003,1093.2,550.29,133.55,12.25,1.4295,72.717
27.443,1012.0,56.803,3.8941,25.978,1092.4,550.39,132.71,12.16,1.0226,66.988
28.201,1011.6,53.01600000000001,3.8856,25.969,1092.4,550.36,132.21,12.254,0.98782,66.75
28.958,1011.2,48.217,3.905,26.129,1093.0,550.28,132.36,12.265999999999998,1.0993,68.359
29.517,1010.8,42.663,3.9782,26.34800000000001,1094.1,550.12,132.83,12.245,1.2774,72.685
30.064,1010.6,38.109,3.9844,26.389,1094.4,549.79,132.87,12.32,1.2382,73.34899999999998
29.022,1010.3,45.547,3.8868,26.096,1093.0,549.59,132.6,12.247,1.2786,70.319
26.131,1010.1,72.061,3.8237,25.814,1091.8,549.89,133.32,12.133,1.3981,60.339
24.539,1010.6,69.767,3.7809,25.577,1090.4,549.72,132.53,12.028,1.0872,60.209
23.607,1011.0,69.893,3.6883,25.213,1088.6,550.16,131.66,12.066,1.2579,60.58
22.875,1011.1,70.192,3.7024,25.409,1089.7,549.58,132.91,12.121,1.8292,67.423
21.935,1010.9,71.001,3.6795,25.189,1088.7,550.38,132.57,12.04,1.5515,66.047
20.822,1010.9,73.462,3.6566,25.024,1088.2,550.33,132.49,12.018,1.9293,66.423
19.817,1010.5,77.47399999999998,3.6831,25.287,1089.4,550.2,133.98,12.135,2.2983,66.436
18.895,1009.9,81.752,3.6859,25.273000000000003,1089.6,549.89,134.52,12.088,2.3822,65.557
18.1,1009.3,85.572,3.0641,20.757,1062.6,550.12,114.6,10.799,4.6679,60.673
17.593,1009.0,86.309,2.8781,19.483,1054.9,550.04,109.28,10.423,4.7322,59.63800000000001
17.245,1008.8,87.06700000000002,2.9077,19.599,1055.3,549.94,109.71,10.463,4.685,59.632
16.944000000000006,1008.6,88.697,2.8999,19.483,1054.8,550.08,109.35,10.374,4.9273,62.139
17.602999999999994,1008.4,89.829,2.9507,19.702,1055.8,549.98,109.52,10.453,5.5801,66.061
19.834,1008.5,89.881,3.714,24.964,1086.5,549.82,131.07,11.823,2.5736,69.211
21.497,1008.7,90.209,3.8191,25.547,1090.0,550.19,133.25,12.082,1.6966,68.833
22.447,1008.6,88.736,3.8338,25.56,1090.4,549.86,133.27,12.075,0.37779,61.994
23.239,1008.5,85.954,3.8083,25.629,1090.6,549.66,133.46,12.144,0.73739,63.357
24.523000000000003,1008.3,81.804,3.854,25.836,1091.5,549.81,133.85,12.198,0.7683,63.812
25.259,1008.0,79.359,3.8481,25.807,1091.2,549.72,133.36,12.191,1.5499,63.505
26.139,1007.7,76.559,3.8821,25.88300000000001,1091.5,549.84,133.07,12.065,1.7694,61.726000000000006
27.219,1007.3,70.99,3.8944,25.979,1091.8,550.37,133.08,12.229,1.3809,60.62
27.593000000000004,1007.0,71.707,3.907,26.00800000000001,1092.0,550.41,133.2,12.217,0.86631,61.602
27.432,1006.5,72.441,3.9398,26.171,1092.9,550.16,133.98,12.143,1.0302,63.003
27.048,1005.9,69.34100000000001,3.9145,25.938,1091.6,549.84,133.0,12.059,1.3986,64.865
26.529,1005.6,68.365,3.9122,26.029,1091.9,549.78,133.52,12.175,1.3588,64.697
25.196,1005.6,82.273,3.8095,25.806,1090.7,550.06,133.28,12.139,2.0287,58.475
24.175,1006.2,84.738,3.7845,25.746,1090.7,550.36,133.65,12.052,1.2232,55.456
23.45300000000001,1006.2,84.837,3.7535,25.364,1088.7,550.39,132.47,12.009,1.3497,58.948
22.4,1005.8,85.271,3.7154,25.184,1087.8,550.33,132.14,12.032,1.5803,59.574
21.46,1005.2,85.704,3.743,25.41,1088.9,549.77,133.31,12.079,1.12,60.295
20.52,1004.4,87.59299999999998,3.7461,25.423,1089.0,550.27,133.66,12.065,0.49263,62.245
19.54,1003.4,88.214,3.7653,25.689,1090.6,550.36,135.35,12.133,0.27921,63.846
19.668,1002.4,90.487,2.9832,19.908,1056.3,549.97,109.54,10.53,2.7651,52.857
20.804,1001.9,90.305,3.0281,19.917,1056.4,550.04,109.12,10.527,3.0915,50.757
22.564,1001.5,78.815,3.1349,20.048,1057.3,549.91,108.88,10.501,1.9774,51.44300000000001
24.222,1001.3,74.375,3.12,20.223,1058.5,549.95,109.55,10.53,2.4382,52.005
24.866,1001.2,71.925,3.1457,20.448,1059.9,549.96,110.63,10.562,3.2996,52.091
24.299,1000.9,81.518,3.8607,25.64,1089.5,550.1,132.55,11.996,1.7731,63.159
24.573,1000.8,81.76100000000002,3.94,26.177,1092.9,549.7,134.82,12.14,1.6315,65.623
25.652,1000.8,69.435,3.9265,25.903,1090.8,549.8,132.78,12.108,1.4419,67.096
27.256,1000.3,54.88800000000001,4.0434,26.652,1095.3,550.22,134.76,12.259,1.0626,75.014
28.163,1000.1,61.287,4.0054,26.55,1094.3,550.38,134.47,12.247,1.3899,73.568
28.458,999.56,61.62300000000001,3.9773,26.092,1091.8,549.79,132.32,12.23,0.95259,67.597
30.584,999.19,43.03100000000001,4.188,26.601,1094.4,550.1,132.66,12.27,0.73016,73.16
31.285,998.97,38.365,4.2608,26.811,1094.4,550.42,132.86,12.229,0.70958,74.528
30.552,998.74,39.851,4.2761,26.821,1094.0,549.9,133.03,12.183,0.46215,70.94
29.841,998.62,41.023,5.0383,32.025,1099.1,535.25,149.22,13.474,0.65714,66.396
28.729,998.73,45.381,5.0923,32.971,1100.0,532.41,153.19,13.68,0.58427,63.11600000000001
27.43,999.34,50.65,4.8623,31.814,1099.9,535.29,151.66,13.443,0.5832,62.88
26.141,1000.2,53.951,3.9363,25.48,1089.0,550.0,131.9,11.987,0.7842600000000001,66.1
24.483,1001.0,61.416,3.8594,25.583,1090.2,549.97,133.13,12.074000000000002,0.88249,65.39699999999999
23.65,1001.5,63.637,4.1241,27.04,1098.0,549.43,138.89,12.546,0.63005,69.78
23.867,1001.9,62.705,4.4238,28.835,1100.1,544.51,143.46,12.959,0.94721,67.301
23.315,1002.2,65.292,4.5487,30.588,1099.8,538.23,150.02,13.37,0.69397,59.861
22.35,1002.0,69.918,3.8387,25.573,1089.8,549.62,134.33,12.134,1.3389,65.455
22.193,1001.9,71.907,3.804,25.359,1089.1,550.19,132.85,12.111,1.406,65.695
22.624,1001.7,71.452,3.859,25.266,1089.2,550.04,132.74,12.118,1.3866,66.042
22.374,1001.8,70.005,3.842,25.204,1088.7,549.82,132.75,11.945,1.6069,66.859
21.118,1002.1,78.00399999999998,3.005,19.821,1056.5,549.92,109.53,10.422,5.1167,57.971
21.084,1002.2,78.889,3.1164,19.833,1056.5,549.96,109.17,10.413,4.6853,55.33600000000001
22.461,1002.6,72.752,3.9369,25.217,1088.6,550.13,132.39,12.007,2.1038,67.791
23.549,1003.2,69.248,4.016,25.638,1091.1,549.72,133.8,12.087,1.6781,68.38
24.721,1003.5,65.725,4.7476,30.854,1099.5,537.35,150.27,13.347,1.4538,62.647
24.759,1003.9,63.553,4.7564,30.706,1100.0,537.85,150.61,13.336,1.1196,61.628
24.621,1004.3,61.302,4.8279,30.783,1099.9,537.93,150.53,13.352,0.69142,61.62600000000001
25.007,1004.5,53.688,4.9199,31.041,1099.8,537.4,151.06,13.413,0.78479,63.559
25.275,1005.0,51.277,4.8421,30.662,1100.0,538.91,150.13,13.332,1.033,65.635
25.611,1005.2,46.525,4.8034,30.401,1099.9,540.05,149.46,13.245,1.4069,66.793
25.873,1005.5,50.394,4.8666,30.877,1100.0,537.49,151.0,13.378,1.5511,63.526
25.656,1005.7,51.942,4.8660000000000005,31.025,1100.0,536.79,151.61,13.466,1.163,60.575
25.494,1005.8,47.848,4.7714,31.127,1099.9,537.01,151.41,13.415,0.7955800000000001,62.653
24.92,1006.2,51.52,4.6129,29.791,1099.9,541.22,145.95,13.101,0.91847,68.05
21.472,1007.0,65.158,2.9643,20.276,1058.0,550.07,109.49,10.587,4.4712,65.083
20.95,1007.4,67.604,2.8896,19.629,1055.8,550.03,108.13,10.46,2.4505,61.32
19.412,1007.8,73.071,2.8829,19.576,1055.9,550.01,109.28,10.457,3.1344,61.497
17.975,1008.2,79.845,2.8729,19.328,1054.8,550.1,109.05,10.353,3.8912,61.575
17.647000000000006,1008.8,82.476,2.8838,19.441,1055.3,550.05,109.41,10.332,3.8551,60.118
17.651,1009.6,83.48,2.8973,19.405,1055.1,550.02,109.39,10.367,3.7652,59.136
18.01,1010.0,81.975,3.3066,22.44400000000001,1073.1,550.14,122.63,11.235,2.4408,64.91199999999999
18.943,1010.6,77.208,3.6751,25.142,1089.2,549.99,134.22,11.981,1.5999,71.789
19.991,1011.0,68.641,3.6668,24.923,1088.2,549.82,133.09,11.987,1.8374,75.146
20.782,1011.3,64.131,3.7196,25.198,1089.6,550.03,133.89,12.083,2.8167,79.884
22.795,1011.4,57.635,3.7597,25.141,1089.6,549.86,133.33,12.12,1.1555,72.038
24.39,1011.6,53.622,3.8764,25.474,1091.5,549.77,134.72,12.079,1.2514,72.818
24.787,1011.6,54.527,3.8293,24.982,1089.1,550.43,132.79,12.063,1.4363,70.209
25.119,1011.5,53.53,3.8737,25.354,1090.8,549.97,133.96,12.154000000000002,1.3277,68.987
25.794,1011.3,49.075,3.8794,25.402,1090.8,550.12,133.53,12.048,1.6638,69.85
26.549,1011.0,43.155,3.9177,25.431,1091.2,550.29,133.52,12.22,1.0903,70.389
26.436,1010.8,47.028,3.9239,25.587,1091.9,550.2,134.41,12.092,1.3293,71.8
25.117,1010.7,50.647,3.8974,25.42,1091.2,549.95,134.15,12.052,2.022,71.24600000000002
23.916,1010.8,56.027,3.8807,25.481,1091.5,550.04,134.63,12.076,1.6142,67.90899999999999
22.651,1010.9,59.62300000000001,3.8011,24.998,1089.5,550.24,133.58,12.03,1.5136,67.54
21.102,1011.3,66.20100000000001,3.7461,25.308000000000003,1090.3,549.83,134.9,12.032,1.1734,66.726
20.843000000000004,1011.7,62.291,3.7206,25.204,1089.6,549.9,134.26,12.102,1.0374,65.70100000000001
19.214,1012.0,64.457,3.618,24.645,1087.0,549.85,132.9,11.908,1.1215,68.133
17.53,1012.2,75.982,3.5536,24.272,1085.3,550.01,132.22,11.899,1.1445,67.334
16.628,1012.1,82.148,2.9797,19.982,1058.6,549.41,112.9,10.623,4.7835,75.319
15.718,1011.8,86.113,2.8960000000000004,19.369,1055.8,550.03,110.66,10.482,4.4543,64.796
14.72,1011.8,86.509,2.8994,19.315,1055.7,549.91,110.9,10.491,4.3078,67.825
14.005,1012.0,87.36200000000002,2.8666,19.028,1053.9,549.89,109.61,10.422,4.849,72.405
13.449000000000002,1012.2,87.301,2.8497,18.951,1053.2,549.89,109.27,10.43,5.8145,80.567
13.322,1012.2,87.771,2.8655,19.075,1053.6,549.61,109.71,10.436,5.5879,77.039
14.17,1012.2,88.103,2.9585,19.58,1055.9,549.46,111.04,10.505,5.2638,71.126
16.799,1012.5,84.51100000000002,3.7388,25.087,1088.9,550.02,134.23,11.945,1.6896,71.84899999999998
20.022,1012.7,74.189,3.8775,25.57,1091.9,550.21,135.73,12.089,0.91984,74.344
22.241,1012.9,60.237,3.8927,25.4,1091.2,550.34,134.77,12.073,0.76989,78.733
23.856,1013.2,51.304,3.8506,25.009,1089.3,550.09,132.92,12.053,1.2405,71.763
24.761,1013.2,42.713,3.9248,25.468000000000004,1092.0,550.08,134.73,12.167,1.0663,74.676
25.077,1012.9,41.091,3.8691,25.0,1089.1,550.12,132.33,12.097,1.2628,72.289
25.301,1012.7,43.596,3.9302,25.649,1092.3,549.8,134.76,12.24,1.3386,74.471
25.853,1012.5,45.43899999999999,3.9466,25.903,1093.6,549.67,135.52,12.203,1.6476,72.214
26.155,1012.2,47.596,3.9075,25.786,1092.8,549.93,135.12,12.182,1.8449,66.49
25.716,1011.9,54.398,3.8812,25.738000000000003,1092.6,549.84,135.14,12.162,0.7984600000000001,67.96
25.061,1011.5,62.518,3.8262,25.433000000000003,1090.7,549.71,133.89,12.086,0.2904,63.121
23.998,1011.3,70.542,3.8148,25.385,1090.6,550.02,134.1,12.055,0.11523,59.855
22.852,1011.1,73.402,3.759,25.337,1090.0,550.32,133.95,11.998,1.4848,64.681
21.999,1010.6,75.443,3.7162,25.145,1088.9,550.11,133.56,12.074000000000002,1.9051,65.558
21.541,1010.5,76.29899999999998,3.7174,25.021,1088.6,549.97,133.45,11.96,1.6066,64.282
20.208,1010.6,77.21,3.6555,24.67,1086.5,550.07,132.13,11.890999999999998,2.4144,64.675
19.036,1010.5,75.98899999999998,3.1538,21.324,1064.6,548.86,117.47,10.954,5.2925,75.861
17.331,1010.1,78.234,2.8903,19.334,1054.8,550.0,109.73,10.411,5.0395,66.574
16.512999999999998,1009.3,79.018,2.8653,19.152,1053.6,549.98,108.93,10.368,4.8755,67.907
16.572,1008.5,80.938,2.8802,19.143,1053.5,549.95,108.82,10.354,4.5821,67.008
17.141,1007.9,80.017,2.9125,19.228,1053.9,550.09,108.84,10.389,4.1799,66.635
18.191,1007.3,73.292,2.9759,19.464,1055.1,550.01,109.1,10.389,4.1562,65.219
20.123,1007.9,63.736,3.0206,19.663,1056.1,550.02,109.3,10.442,4.0224,63.87600000000001
20.14,1007.9,62.279,3.0153,19.763,1056.7,550.01,110.02,10.509,4.1763,65.113
20.959,1008.0,59.642,3.5873,23.59800000000001,1079.1,550.24,126.16,11.59,2.7257,69.23
22.138,1007.8,55.844,3.8659,25.399,1090.1,549.63,133.77,12.033,1.245,73.419
23.404,1007.3,53.379,3.906,25.397,1090.5,549.82,133.58,12.117,1.4836,75.482
24.842,1006.9,53.863,3.9461,25.577,1091.7,549.88,133.9,12.196,1.3003,74.187
25.853,1006.3,57.364,4.0231,26.054,1094.0,549.84,135.33,12.293,1.5062,74.09
26.627,1005.6,56.929,3.9848,25.787,1092.4,549.79,134.29,12.25,1.4854,71.835
26.373,1004.7,60.463,3.9991,25.849,1092.5,550.09,134.38,12.238,1.3292,69.61
26.709,1004.4,58.162,3.991,25.818,1092.0,550.0,133.78,12.194,1.5883,69.41199999999999
27.109,1003.7,51.409,4.0249,26.052,1092.9,549.96,134.13,12.255,1.0126,71.87899999999998
27.621,1002.8,45.881,3.9923,25.852,1091.6,550.24,133.14,12.232,1.3506,72.812
27.048,1002.2,49.291,3.9585,25.65,1090.5,550.3,132.74,12.097,1.8584,70.074
26.581,1001.9,51.588,3.9564,25.992,1092.4,550.29,134.38,12.158,1.6393,68.484
25.571,1002.0,52.51300000000001,3.9035,25.526,1090.2,550.34,133.3,12.159,1.3873,68.842
23.733,1001.9,59.379,3.8117,25.268,1089.6,549.7,133.9,12.047,1.2113,67.77199999999999
22.148000000000003,1002.0,72.38600000000002,3.8056,25.443,1090.8,550.23,135.36,12.066,1.3666,66.098
21.285,1001.8,76.605,3.7499,25.002,1088.0,549.85,133.43,12.029000000000002,0.77131,63.54600000000001
20.893,1001.6,78.655,3.7346,24.855,1087.1,549.96,132.71,11.929,0.96895,64.669
20.521,1001.5,81.171,3.3696,22.3,1071.9,549.94,121.61,11.226,1.9301,60.222
20.162,1001.5,83.646,3.0055,19.665,1055.8,549.99,109.78,10.48,3.8534,57.663
19.749,1001.3,85.039,2.9815,19.586,1055.0,549.98,109.37,10.470999999999998,4.0931,59.621
19.447,1001.1,85.67399999999998,2.9784,19.56,1054.9,549.85,109.35,10.385,4.0281,59.594
19.275,1001.3,87.115,2.9941,19.683,1055.5,549.86,109.77,10.372,4.1953,59.57100000000001
19.477,1001.6,88.45200000000001,2.9776,19.663,1055.3,550.0,109.49,10.444,4.3703,60.177
19.594,1002.0,88.836,3.4272,22.614,1072.9,549.8,122.56,11.311,2.8387,63.984
21.124,1002.0,90.149,3.8716,25.629,1090.4,549.56,135.08,12.085,1.3091,66.607
22.661,1002.3,90.161,3.8808,25.528,1089.9,549.96,134.23,12.032,1.56,67.425
24.087,1002.3,81.68,3.8736,25.296,1088.6,550.05,132.76,12.073,1.3381,70.421
25.91800000000001,1002.4,73.359,3.9911,25.802,1091.3,550.11,134.52,12.115,0.95074,69.867
26.829,1002.5,65.055,4.0221,25.659,1090.7,550.22,133.57,12.018,0.76783,67.36399999999999
27.535,1002.5,61.432,4.0328,25.394,1089.4,550.21,132.22,12.063,0.39685,65.215
28.417,1002.3,59.472,4.0999,25.579,1090.7,550.12,132.69,12.151,0.8609,66.09
29.028,1002.2,54.84,4.1563,25.815,1091.7,549.93,133.19,12.202,1.4952,65.891
29.121,1002.0,53.414,4.1483,25.678,1091.1,549.97,132.73,12.199000000000002,1.2668,64.722
28.541,1001.7,56.802,4.1266,25.797,1091.6,549.74,133.38,12.172,1.2462,65.771
27.779,1001.6,56.209,4.058,25.792,1091.5,549.9,133.49,12.159,0.42367,64.691
26.997,1001.6,50.918,4.0474,25.717,1091.2,549.89,133.39,12.182,0.38117,66.289
25.674,1001.8,54.588,3.966,25.469,1090.2,550.23,133.45,12.119000000000002,0.7175699999999999,66.715
24.899,1002.0,49.542,4.5221,29.262,1096.5,541.01,143.71,12.985,0.70245,70.514
24.856,1002.2,57.176,4.001,25.505,1089.8,549.4,133.68,12.058,1.1307,67.376
24.489,1002.2,64.808,3.9184,24.92,1087.5,550.13,131.85,12.005999999999998,1.2346,64.461
24.095,1002.3,64.98899999999999,3.9418,25.527,1090.1,550.12,133.8,12.14,1.0838,67.021
22.655,1002.1,70.97800000000002,3.7011,24.417,1083.4,549.95,129.52,11.778,2.1539,64.00399999999999
21.619,1001.9,76.72399999999998,3.0279,19.598,1054.8,550.07,108.67,10.452,4.1022,53.826
20.18,1001.6,76.91199999999998,2.9865,19.519,1054.4,550.2,108.98,10.362,4.5675,58.62
18.659,1001.3,80.415,2.9339,19.266,1053.1,550.0,108.38,10.300999999999998,4.1572,58.157
17.894000000000005,1001.0,85.49,3.012,19.633,1055.3,549.93,110.19,10.383,4.1333,58.716
18.084,1001.0,86.85700000000001,3.0305,19.553,1054.7,550.01,109.44,10.324000000000002,3.4945,58.775
19.352,1000.7,91.045,3.2595,20.994,1063.0,550.02,114.82,10.759,2.6932,58.261
22.213,1000.7,84.11399999999998,4.0213,25.746,1090.8,549.84,134.3,12.049,0.91584,70.016
25.126,1000.9,68.126,4.1041,25.746,1091.2,550.3,133.98,12.138,0.40025,68.933
26.491,1001.1,55.924,4.0908,25.46,1089.7,550.12,132.54,12.002,0.32012,73.205
27.41800000000001,1001.0,51.06,4.1321,25.297,1088.9,549.65,131.77,12.01,0.72521,72.577
27.922,1000.9,50.581,3.5603,21.388,1066.0,550.08,114.9,10.988,2.5522,67.203
28.422,1001.0,49.572,4.7656,29.807,1098.5,540.66,145.71,13.108,2.7016,79.652
28.052,1001.0,45.375,4.0751,25.599,1089.3,549.81,132.54,12.044,0.29198,63.802
26.312,1001.5,40.043,4.0274,25.827,1090.6,550.01,133.19,12.128,1.5119,71.45100000000002
25.397,1002.1,47.095,3.9814,25.363000000000003,1089.6,549.89,132.91,11.997,1.596,66.79
23.969,1002.6,53.835,3.4721,21.999,1070.4,549.97,119.38,11.222,2.514,56.589
22.925,1003.2,57.173,3.9228,25.362,1090.0,549.95,134.23,12.046,1.6463,68.947
21.981,1003.7,64.633,3.8733,25.094,1088.8,550.19,133.73,11.979,2.1156,67.56
21.021,1004.2,59.17100000000001,3.7941,24.984,1088.5,549.9,133.7,12.005,2.0167,70.51
19.748,1004.7,63.152,3.7417,24.636,1086.9,550.15,132.96,11.898,1.5979,69.808
18.66,1005.0,78.30199999999998,3.723,24.61,1086.2,549.93,132.92,11.923,1.6013,65.965
18.007,1005.1,82.209,2.9938,19.394,1055.0,550.12,109.63,10.467,4.4644,59.868
17.493,1005.3,84.73,2.9945,19.211,1054.3,549.95,109.36,10.363,4.7522,62.43
17.287,1005.5,85.494,2.9594,19.224,1053.5,550.0,108.75,10.254,4.6373,61.899
17.087,1005.5,84.84200000000001,2.9649,19.111,1053.0,549.84,108.54,10.321,4.8601,62.57
