ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
16.667,1005.7,85.90299999999998,3.0018,19.371,1054.6,549.93,109.7,10.466,4.7522,60.852
17.180999999999994,1005.8,86.209,3.0996,19.946,1058.0,550.12,111.73,10.558,3.9894,58.898
19.346,1006.1,80.13600000000002,2.9544,18.762,1048.6,549.0,104.61,10.174,5.8348,62.726000000000006
21.617,1006.4,61.43,3.9201,25.229,1088.3,550.13,132.88,11.978,1.8899,73.044
23.409,1006.9,61.206,4.4016,28.597,1095.2,542.17,143.39,12.853,1.4468,69.434
25.143,1007.4,64.935,4.7035,30.72300000000001,1099.8,537.93,151.12,13.403,1.7539,62.465
26.067,1007.4,64.885,4.7349,30.804,1100.0,537.63,151.4,13.38,1.2502,58.745
26.31900000000001,1007.1,64.22800000000001,4.7232,30.867,1100.0,537.41,151.59,13.41,1.4283,57.659
26.86,1006.9,58.96,4.7929,31.159,1099.9,536.56,152.41,13.481,1.3046,55.94
27.654,1006.4,49.93600000000001,4.8383,30.95300000000001,1099.9,537.35,152.36,13.414,1.0876,58.619
28.27,1006.2,46.747,4.895,31.321,1100.0,536.01,152.93,13.523,0.91942,58.45
27.984,1006.1,45.838,4.7835,30.794,1099.9,537.92,151.64,13.369000000000002,0.96436,59.705
27.195,1006.1,40.528,4.7943,30.928,1100.0,537.53,152.12,13.425999999999998,1.457,64.20100000000001
26.388,1006.2,40.73,4.7877,31.122,1099.9,536.74,152.9,13.464,1.1504,62.733
24.066,1006.6,45.307,4.8711,32.107,1100.0,532.92,156.03,13.671,1.2458,57.037
22.144,1007.1,49.777,4.7532,31.547,1099.9,534.52,155.39,13.558,1.4045,58.871
21.736,1007.3,54.077,4.7322,31.582,1100.1,534.92,154.99,13.655,1.2957,58.002
21.027,1007.1,59.244,4.6013,30.626,1099.8,537.99,152.85,13.376,1.6063,60.13
20.623,1006.9,64.0,4.662,31.101,1100.0,536.54,153.9,13.485,1.0017,56.742
21.202,1006.1,65.16199999999999,4.7084,30.901,1099.8,536.99,153.25,13.43,0.92019,56.962
20.059,1005.6,73.952,4.628,30.809,1099.9,537.47,153.36,13.435,0.73907,56.339
18.178,1005.0,68.632,4.6342,31.093000000000004,1100.1,535.81,155.59,13.499,1.2438,57.438
17.461,1005.3,69.50399999999999,3.6544,23.949,1076.3,546.8,128.76,11.675,2.9678,61.793
17.219,1005.5,71.125,3.0263,19.386,1054.5,550.33,109.49,10.456,5.1184,62.202
17.269000000000002,1005.5,75.244,3.0932,19.88,1057.7,549.93,111.82,10.597,4.6428,62.879
16.840999999999998,1005.0,82.571,2.9251,18.488,1046.7,548.46,104.87,10.131,7.6251,79.684
17.557000000000002,1004.3,88.365,2.9330000000000003,18.518,1049.0,549.94,105.12,10.12,6.4296,67.109
18.211,1003.8,91.739,3.1541,19.956,1058.5,549.95,112.07,10.545,4.4882,60.50100000000001
17.971,1004.5,93.138,3.8317,24.722,1086.7,549.99,133.29,11.904000000000002,1.7021,65.822
17.529,1003.4,95.786,3.6651,23.454,1080.0,549.95,127.95,11.549,1.9367,63.847
18.373,1002.0,94.521,3.2114,20.179,1059.4,549.95,112.49,10.649,3.7086,59.245
19.043,1001.9,92.461,3.1183,19.6,1055.1,549.99,109.32,10.397,4.2045,57.844
20.172,1002.3,86.861,3.4302,21.568,1067.2,549.89,118.03,11.027,3.1142,60.57
19.952,1002.1,86.522,3.7598,24.121,1082.4,550.1,129.37,11.679,1.5473,62.323
20.668000000000006,1001.8,83.86399999999998,3.3364,21.281,1065.6,549.97,116.63,10.904000000000002,2.8802,58.72
20.888,1002.1,81.96,3.1103,19.616,1055.7,550.03,109.33,10.379,3.8851,57.272
20.442,1002.3,80.44,3.114,19.773,1056.9,550.04,110.31,10.454,3.5993,57.955
20.178,1002.7,80.169,3.1044,19.702,1056.2,550.02,109.89,10.51,3.9131,58.752
19.558,1003.0,83.147,3.1009,19.649,1056.1,550.04,110.07,10.467,3.853,58.557
19.161,1003.8,85.839,3.0664,19.552,1055.9,550.14,109.96,10.396,4.0151,59.056
18.504,1004.3,91.114,3.0662,19.437,1055.3,550.04,109.68,10.393,4.2729,59.487
17.517,1004.5,95.364,3.0397,19.108,1053.5,549.94,108.57,10.399,4.8775,60.216
17.058,1004.6,97.474,3.059,18.981,1052.7,549.9,108.1,10.34,4.9853,63.78100000000001
16.526,1004.8,95.86,3.0791,18.989,1053.0,549.99,108.52,10.383,4.9882,63.278
16.246,1005.1,93.239,3.003,18.933,1052.7,549.99,108.29,10.299,4.9358,64.37100000000001
16.2,1005.5,92.437,2.992,19.041,1052.9,550.03,108.39,10.241,4.5821,63.309
15.958,1005.8,94.295,3.0468,18.99,1053.3,550.06,108.67,10.291,4.4421,63.335
15.902,1006.5,93.727,3.0559,19.31,1054.7,549.97,109.83,10.311,4.1992,63.453
16.282,1007.3,92.333,2.9956,19.083,1053.6,550.03,108.79,10.263,4.5226,62.385
17.292,1007.7,89.292,3.0386,19.455,1055.5,549.98,109.76,10.382,4.4209,62.481
18.666,1008.2,80.557,3.8734,25.351,1090.2,549.94,135.24,12.007,1.442,71.344
19.946,1008.6,74.085,3.8888,25.09800000000001,1088.7,550.01,133.4,11.948,1.3477,69.289
21.213,1008.7,69.975,3.9148,25.034,1088.2,549.72,132.78,11.935,1.1532,67.53699999999999
22.51,1008.8,67.968,4.0601,25.276,1090.1,550.27,134.13,12.052,0.96853,71.251
23.994,1008.8,64.509,4.1013,25.339,1090.7,549.94,134.17,12.08,1.6896,71.025
25.696,1008.8,59.047,4.0749,25.006,1089.1,549.97,132.62,12.102,1.1142,64.611
26.57,1008.8,56.122,4.0809,25.128,1089.7,550.08,132.78,12.108,0.71843,63.50899999999999
26.443,1008.8,54.709,4.1215,25.292,1090.4,549.8,133.48,12.168,0.79471,66.835
26.162,1008.6,55.243,4.1231,25.306,1090.4,549.73,133.35,12.121,1.8834,71.992
25.682,1008.4,54.541,4.1164,25.553,1091.5,550.11,134.3,12.129,2.7075,77.816
24.639,1008.1,61.232,4.0215,25.29300000000001,1089.7,549.91,133.17,12.004,2.4975,71.96300000000002
23.976,1008.0,66.74,4.025,25.538,1090.9,549.88,134.2,12.167,2.1458,68.988
23.17,1008.2,75.842,4.0174,25.686,1091.9,549.74,135.49,12.115,2.3921,68.592
22.757,1008.7,78.895,3.8752,25.29,1089.5,549.98,133.8,11.967,2.0312,64.85
21.607,1009.1,82.54700000000003,3.8596,25.166,1088.9,550.04,133.75,11.999,2.5706,63.39
20.523000000000003,1008.9,83.787,3.8236,25.01,1088.2,549.87,133.67,11.97,2.12,64.027
19.759,1008.7,85.24,3.7769,24.714,1086.6,549.79,132.51,11.868,1.8164,64.329
18.776,1008.4,87.259,3.7802,24.551,1085.8,550.07,132.41,11.876,1.6373,63.912
17.836,1008.3,89.19,3.2031,20.624,1062.1,550.04,115.01,10.75,4.0083,62.34
17.249000000000002,1008.2,90.909,2.9828,19.05,1052.7,549.96,108.21,10.325,5.2928,62.273
16.725,1008.2,92.184,3.0119,19.272,1054.1,550.03,109.37,10.43,5.1011,61.558
16.415,1008.1,92.779,3.0346,19.291,1054.2,550.06,109.5,10.438,4.8131,61.433
16.085,1008.2,92.727,3.0399,19.245,1054.1,549.99,109.49,10.417,5.3123,64.0
16.718,1008.5,94.842,3.221,20.544,1061.9,550.03,114.8,10.695,3.9277,62.155
18.585,1008.8,93.191,3.9364,25.45300000000001,1090.3,550.23,135.31,12.067,2.5222,68.755
20.92,1009.1,83.412,3.9821,25.556,1090.8,550.12,134.85,12.113,2.1576,67.609
25.302,1009.3,63.792,3.9751,25.395,1090.2,549.6,133.43,12.129,0.24376,68.832
26.419,1009.3,55.174,4.0439,25.344,1090.0,549.7,132.95,12.113,1.0285,70.029
26.738000000000003,1009.1,54.39,4.0581,25.286,1089.8,549.7,132.91,12.14,0.92248,64.507
26.24,1008.8,61.40600000000001,3.9503,25.082,1088.8,549.61,132.18,12.102,0.43405,50.14
26.456,1008.5,64.46300000000001,3.9911,25.31,1090.0,549.62,133.09,12.048,0.74264,58.072
26.738000000000003,1008.1,61.192,4.0177,25.61,1091.7,549.62,134.14,12.209,1.868,68.36
26.035,1008.1,59.627,3.9932,25.493,1090.9,549.64,133.92,12.146,1.3935,69.822
22.845,1008.6,70.533,3.9016,25.169,1089.5,550.22,133.83,12.01,1.8855,69.117
21.076,1009.1,79.22,3.8562,25.022,1089.4,549.86,134.42,11.970999999999998,2.5474,68.112
20.457,1009.2,79.833,3.8237,25.014,1088.2,550.15,133.39,11.955,2.9994,69.064
20.377,1009.6,79.858,3.8246,24.794,1087.2,549.96,132.71,11.959,2.7714,66.804
19.878,1009.9,81.07,3.8216,24.9,1087.7,550.06,133.36,11.927,1.8989,64.574
19.368,1010.1,83.556,3.778,24.715,1086.7,550.07,132.78,11.945,1.8653,64.708
18.579,1010.3,87.181,3.7952,24.588,1086.4,549.98,132.75,11.94,2.3622,65.415
18.052,1010.1,91.416,3.8119,24.585,1086.3,549.98,132.76,11.961,1.5344,61.932
17.351,1010.0,90.817,3.7934,24.425,1086.1,550.13,132.98,11.95,1.5442,62.392
16.695999999999998,1010.0,92.014,3.8288,24.743,1088.0,550.07,134.57,12.02,1.5587,65.31
16.39,1010.1,92.965,3.8092,24.512,1087.1,550.14,133.83,11.994000000000002,1.7068,64.374
16.302,1010.2,93.334,3.6585,23.47,1080.9,550.05,129.13,11.657,2.4501,64.945
16.505,1010.5,93.019,3.0325,19.029,1054.0,550.0,108.93,10.394,4.8404,62.38399999999999
17.543,1010.7,90.845,3.879,25.026,1089.4,549.98,135.09,11.996,1.6292,67.66
19.648,1011.3,84.094,3.9399,25.244,1089.6,549.7,134.17,12.021,0.8966,67.959
21.924,1011.9,72.915,3.9983,25.446,1091.0,549.81,134.53,12.115,1.6880000000000002,69.086
23.396,1012.1,75.63600000000002,3.9835,25.23,1089.9,549.86,133.44,12.041,0.54842,63.13
24.903,1012.2,64.108,3.9707,25.425,1090.7,550.28,133.86,12.140999999999998,0.73752,65.068
25.557,1011.8,62.989,4.0125,25.551,1091.5,550.29,134.24,12.062,0.89415,66.256
26.02,1011.6,69.081,3.998,25.202,1089.8,549.73,132.97,12.035,1.717,62.697
26.843000000000004,1011.8,68.187,4.1205,25.606,1092.0,549.87,134.79,12.265999999999998,1.4376,62.269
27.15,1011.8,61.316,4.5061,28.321,1095.1,542.66,141.99,12.813,1.4319,63.256
25.63,1011.8,66.33,4.3695,27.445,1094.2,545.21,140.71,12.573,1.5537,62.756
24.471,1011.3,69.732,3.9474,25.117,1088.8,550.27,132.64,12.058,1.5512,63.54
23.89,1011.3,68.686,4.0033,25.441,1090.5,550.35,133.84,12.071,1.3925,65.06
23.52,1011.8,75.416,4.0075,25.443,1090.9,550.24,134.54,12.198,1.0352,62.925
22.204,1012.0,82.225,3.9445,25.312,1090.1,549.94,134.18,12.139,1.4407,62.081
21.391,1012.0,82.54799999999999,3.9229,25.198,1089.6,549.8,134.16,12.130999999999998,1.4002,63.31100000000001
21.051,1012.3,82.54799999999999,3.8428,24.906,1087.9,549.94,132.93,12.043,0.70801,61.12300000000001
20.522,1012.4,85.085,3.811,24.689,1086.7,550.02,132.31,11.894,0.76179,61.319
19.709,1012.6,88.46700000000001,3.8538,25.012,1088.7,549.76,134.33,12.015,0.96521,62.106
18.602,1012.6,90.485,3.8263,24.726,1087.6,550.14,133.6,12.022,1.3067,62.136
17.873,1012.4,92.588,3.8569,24.832,1088.1,550.03,134.15,11.975,0.92482,61.846
17.473,1012.2,93.862,3.8435,24.678,1087.5,549.98,133.77,11.914,0.99649,61.941
17.180999999999994,1012.2,94.448,3.8232,24.618,1086.9,549.86,133.38,11.885,1.9672,64.773
16.955,1012.4,95.436,3.3728,21.438,1067.6,550.08,118.85,10.958,3.7937,62.854
16.676,1012.7,94.378,3.2518,20.653,1063.0,550.05,115.62,10.807,4.4011,62.313
17.930999999999994,1012.9,96.272,3.8936,25.201,1089.7,550.33,135.13,11.989,0.5787100000000001,64.054
19.94,1013.1,93.487,3.9742,25.354,1090.1,549.97,134.34,12.036,0.70531,63.806
21.93,1013.2,82.103,3.9787,25.259,1089.6,550.09,133.37,12.095,0.6559699999999999,64.925
23.763,1013.2,71.90899999999998,3.9993,25.284,1089.7,549.97,132.94,12.045,0.17049,64.274
25.836,1013.2,66.452,4.8961,31.24,1100.1,535.66,152.03,13.575,0.4369,58.32
25.285,1013.4,70.29899999999999,4.8688,31.503,1100.0,534.87,153.06,13.573,0.73598,56.715
20.644,1013.6,85.359,4.7188,30.952,1100.0,536.33,152.44,13.505999999999998,1.1174,59.095
19.768,1013.3,90.128,3.8676,24.932,1088.2,549.88,133.41,12.026,1.6247,61.94300000000001
20.606,1013.1,91.192,3.9069,25.13,1089.2,550.29,133.86,12.079,1.2695,61.31399999999999
21.196,1013.4,87.51799999999999,3.8959,25.035,1089.1,550.0,133.65,12.011,2.0187,64.663
20.995,1013.2,88.906,3.8908,25.075,1089.1,550.08,133.87,12.104,1.8444,63.919
21.135,1012.9,90.813,3.922,25.16800000000001,1089.4,550.0,133.89,12.07,1.8975,63.624
21.635,1013.2,85.226,3.9522,25.332,1090.2,550.13,134.25,12.132,1.7483,64.918
21.404,1013.3,89.56299999999996,3.94,25.308000000000003,1090.0,549.8,134.5,12.145,1.6048,62.794
20.742,1013.3,91.202,3.9375,25.162,1089.5,549.97,134.4,11.994000000000002,1.9463,63.871
19.911,1013.6,91.775,3.9115,24.983,1088.7,550.1,134.11,12.031,2.0799,64.07300000000001
18.999,1013.3,92.601,3.8883,24.876,1088.2,549.96,134.04,12.024,2.0056,64.805
18.302,1013.3,94.081,3.8748,24.822,1087.9,550.09,133.93,12.052,1.9539,64.271
17.633,1013.4,94.284,3.8966,24.814,1088.1,549.9,134.33,12.028,1.3204,63.61
17.146,1013.0,95.076,3.8949,24.825,1088.0,549.86,134.44,12.013,1.5582,64.9
16.817999999999998,1012.6,94.806,3.8451,24.552,1086.8,550.35,133.54,11.995,1.6481,64.675
16.497,1012.4,94.599,3.8288,24.577,1086.7,550.01,133.73,11.97,1.8366,65.793
16.364,1012.5,94.184,3.8349,24.646,1087.2,549.99,133.93,11.991,1.7216,66.172
16.273,1012.6,94.179,3.8263,24.616,1087.0,549.99,133.79,11.95,2.1596,66.297
17.18,1012.6,96.546,3.9231,25.275,1090.2,550.09,135.72,12.06,2.0686,66.77199999999999
19.317,1012.7,96.49,3.9414,25.173,1089.3,549.72,134.08,12.019,2.4397,64.297
21.736,1013.0,90.624,4.024,25.188,1089.4,550.35,133.29,12.022,1.9264,63.035
24.448,1013.1,81.557,4.067,25.173,1089.6,550.15,133.13,12.145,1.652,63.93600000000001
26.378,1013.1,71.495,4.0846,25.368,1090.6,549.9,133.88,12.127,1.9605,65.729
26.38,1012.8,70.81,4.0351,25.269,1089.9,550.15,133.15,11.992,1.961,64.865
25.825,1012.4,73.035,4.0231,25.125,1089.1,550.15,132.85,11.978,2.0825,62.752
24.449,1012.6,76.172,3.9619,25.449,1090.4,549.91,134.0,12.138,2.1653,63.618
23.675,1012.5,78.0,3.9482,25.471,1091.1,549.45,134.64,12.171,1.7792,63.758
23.787,1011.5,75.14699999999998,3.9506,25.385,1090.3,549.58,133.82,12.189,0.99677,63.617
24.937,1010.9,64.866,4.0225,25.74,1091.6,549.73,134.14,12.111,0.65137,65.388
25.884,1010.4,66.12899999999999,3.9942,25.395,1089.7,549.91,132.78,12.104,0.84249,62.799
25.721,1010.5,71.204,3.9994,25.401,1089.9,549.92,133.32,12.055,1.7376,63.346
23.745,1010.4,73.749,3.9284,25.32800000000001,1089.5,549.95,133.76,12.091,1.7831,65.505
22.191,1010.3,77.982,3.8915,25.106,1088.6,549.89,133.45,12.046,1.8732,64.15899999999999
20.784,1010.5,83.119,3.8984,25.106,1088.7,549.89,133.94,12.085,1.9121,63.707
19.653,1010.3,88.24799999999998,3.8407,24.766,1087.5,549.8,133.42,11.993,1.7407,62.334
18.867,1010.2,90.065,3.8279,24.67,1086.9,549.87,133.01,11.970999999999998,2.1175,63.333
18.354,1010.0,91.055,3.8579,24.817,1087.7,550.01,133.63,12.046,1.2014,63.46
18.314,1009.6,90.012,3.8343,24.792,1087.4,550.01,133.46,11.905,1.3701,64.328
17.915,1009.3,90.624,3.3949,21.72,1069.7,550.05,120.31,11.145,2.3201,60.926
17.532,1009.0,92.739,3.5534,22.661,1075.4,549.92,124.65,11.474,2.1993,61.74
17.331,1009.0,93.253,3.4223,21.788,1070.3,549.98,120.94,11.128,2.1494,61.521
17.678,1009.0,93.404,3.2296,20.44,1061.6,549.97,114.11,10.64,3.7536,60.20399999999999
18.756,1009.0,96.095,3.0141,18.799,1050.8,549.92,105.58,10.178,6.2696,67.624
20.673,1009.2,92.132,2.9995,18.56,1049.1,550.03,104.02,10.081,5.4731,57.087
22.01,1009.5,87.221,4.0284,25.412,1090.1,550.14,134.11,12.062,2.0124,64.844
23.017,1009.6,82.27,4.0395,25.431,1090.4,549.94,133.9,12.173,1.5169,63.762
24.237,1009.7,76.215,4.0174,25.434,1090.5,549.98,133.69,12.142,1.3676,64.757
25.004,1009.4,69.98,4.0543,25.634,1091.0,549.96,133.73,12.094,0.90851,65.581
25.521,1009.0,66.57,4.0934,25.62,1091.5,549.97,133.59,12.219,0.8771200000000001,65.59899999999999
24.971,1008.7,67.34,4.0699,25.604,1091.3,550.13,133.79,12.18,0.75622,65.047
24.962,1008.4,65.867,4.0788,25.736,1091.6,550.02,133.81,12.185,0.93897,65.798
25.806,1008.0,62.333,4.0926,25.867,1092.3,550.05,134.26,12.168,1.0444,67.584
25.951,1007.7,60.724,4.1165,25.943,1092.8,549.9,134.52,12.132,1.2019,67.96300000000001
25.962,1007.8,59.582,4.0605,25.613000000000003,1091.6,549.9,133.61,12.084,1.5997,67.808
24.812,1008.4,66.115,4.0361,25.504,1090.8,549.65,133.73,12.036,0.91898,64.914
23.176,1008.8,74.702,3.9562,25.241,1089.6,550.08,133.58,11.981,1.3294,63.237
21.743,1008.7,82.242,3.9414,25.066,1089.2,549.99,133.64,12.063,1.2155,61.897
20.893,1009.2,87.965,3.4828,22.047,1072.0,549.87,121.1,11.189,2.1075,54.032
20.162,1009.4,91.169,3.7855,24.07,1083.5,550.1,129.89,11.802,1.4109,59.13
19.547,1009.6,92.896,3.835,24.553,1086.2,549.96,132.07,11.96,1.1361,59.935
19.327,1009.6,93.804,3.8716,24.669,1087.4,549.96,133.1,11.935,0.95725,61.88
18.813,1009.5,94.422,3.8103,24.044,1083.6,549.8,130.48,11.816,1.6491,70.36
18.31,1009.4,95.731,3.1136,19.268,1055.1,550.13,109.3,10.434,3.935,61.022
17.872,1009.3,96.423,3.1213,19.31,1055.3,550.11,109.6,10.423,4.4382,59.707
17.685,1009.7,98.851,3.1363,19.278,1052.6,548.54,108.98,10.434,7.8492,65.206
18.654,1010.1,99.937,3.1210000000000004,19.248,1054.2,549.95,108.3,10.357,5.3868,56.875
20.528,1010.6,96.055,3.0011,18.606,1049.8,549.96,104.16,10.169,5.9863,55.345
22.466,1011.0,82.0,3.8245,24.193,1082.8,549.84,128.04,11.788,2.7524,62.361
24.06900000000001,1011.5,72.415,4.0249,25.459,1090.2,550.43,132.94,12.023,1.7316,66.696
25.19400000000001,1011.8,66.432,4.0324,25.507,1090.7,550.02,132.97,12.017,1.3265,67.676
26.236,1011.7,63.045,4.0625,25.557,1091.2,550.29,133.15,12.06,1.1512,67.135
26.659,1011.4,63.324,4.0681,25.549,1091.3,550.4,133.25,12.075,1.4703,66.483
26.838,1011.2,64.541,4.0136,25.225,1089.4,550.46,131.82,12.125,1.9277,63.33600000000001
27.113000000000003,1010.9,61.463,4.0672,25.393,1090.6,550.2,132.36,12.055,2.0784,65.51899999999999
27.023000000000003,1010.8,61.267,4.0755,25.50800000000001,1091.4,550.31,133.12,12.119000000000002,1.8088,66.347
26.088,1010.6,62.899,3.8867,24.22,1083.8,550.01,127.51,11.743,2.3663,63.976000000000006
25.408,1010.6,65.67699999999999,3.2674,20.116,1059.1,550.05,109.91,10.531,4.3044,54.327
24.655,1011.1,67.758,3.2115,20.001,1058.1,550.01,109.52,10.511,4.0693,54.49
23.874,1011.4,70.995,3.4361,21.969,1069.5,550.1,118.42,11.033,3.876,59.944
22.846,1011.9,75.586,3.9178,25.369,1090.0,549.69,133.83,12.088,1.9541,66.101
21.754,1012.1,81.329,3.4511,22.097,1071.3,549.94,120.2,11.261,3.1106,57.979
20.705,1012.0,86.45200000000001,3.7523,24.134,1083.3,550.08,129.39,11.791,2.5693,60.958
20.035,1012.1,89.639,3.8476,24.768,1087.1,550.0,132.54,11.876,2.1869,62.789
19.111,1012.1,91.837,3.7509,23.998,1082.8,549.91,129.52,11.743,3.0068,64.832
18.273,1012.1,93.364,3.7041,23.663,1080.0,549.6,128.38,11.599,3.2342,68.88
17.734,1012.0,94.972,3.1088,19.332,1055.2,550.1,109.47,10.408,5.2301,61.304
17.171,1012.1,95.599,3.1107,19.353,1055.1,550.11,109.7,10.455,5.0467,61.018
16.81,1012.1,96.161,3.0780000000000003,19.141,1054.1,550.06,109.03,10.443,4.7304,61.849
16.623,1012.2,97.208,3.1107,19.225,1054.6,550.08,109.3,10.461,4.6017,61.533
17.587,1012.1,98.966,3.1176,19.375,1054.5,549.89,108.7,10.352,5.3313,61.854
22.209,1012.3,86.316,3.9447,25.074,1087.2,549.43,132.26,11.931,1.8633,68.209
23.985,1012.3,80.62899999999998,4.0215,25.51,1091.1,549.93,134.12,12.052,1.9959,65.83
25.994,1012.5,68.028,4.0013,25.636,1091.7,549.87,134.33,12.091,1.8984,67.919
26.489,1012.3,61.112,4.0045,25.46,1090.7,550.02,133.15,12.085,2.3988,70.316
26.921,1011.9,56.987,4.0074,25.376,1090.3,549.62,132.64,12.178,1.8793,67.956
27.263,1011.5,55.069,4.0760000000000005,25.871,1092.9,549.81,134.45,12.285,0.74143,65.604
27.919,1011.1,46.135,4.0984,25.984,1093.2,549.96,134.24,12.187,1.2098,68.072
29.188,1010.6,35.853,4.1941,26.095,1093.8,550.17,134.23,12.322,4.5949,69.194
29.835,1009.9,32.792,4.1837,26.154,1093.9,550.33,134.05,12.315,4.3949,70.152
29.782,1009.4,34.641,4.1372,26.081,1093.2,550.13,133.77,12.162,3.846,70.78699999999998
28.906,1009.1,41.773,4.1117,26.129,1093.5,550.39,134.38,12.140999999999998,4.0762,66.944
26.876,1009.0,54.735,4.0005,25.74,1091.2,549.86,133.7,12.064,4.3059,62.315
24.996,1009.1,60.979,3.9326,25.475,1090.0,549.92,133.72,12.039,4.1632,61.426
23.297,1009.3,62.577,3.6712,23.787,1080.8,550.07,127.15,11.659,5.0518,57.636
21.827,1009.3,64.572,3.8269,25.094,1088.3,549.99,133.45,12.022,4.8038,62.798
20.485,1009.6,70.277,3.8266,24.964,1087.6,549.98,133.36,11.943,4.9008,61.598
19.67,1009.8,76.09899999999998,3.8313,24.988000000000003,1088.0,550.2,133.65,12.034,4.8723,60.787
19.176,1009.8,79.708,3.0865,19.696,1056.6,549.91,110.25,10.508,7.044,56.168
19.023,1009.3,79.755,3.0625,19.638,1056.0,550.05,109.86,10.443,6.9326,55.627
19.471,1008.9,76.844,3.0606,19.67,1055.9,549.9,109.65,10.48,7.0352,55.903
19.2,1008.4,79.226,3.084,19.641,1056.0,549.91,109.84,10.472,7.0433,55.714
19.24,1008.1,82.74799999999998,3.0864,19.728,1056.4,549.99,110.09,10.456,7.1553,54.897
19.971,1008.1,85.921,3.4066,21.726,1067.8,550.0,118.27,11.031,6.5229,54.383
21.716,1007.9,86.566,3.9417,25.21,1088.4,549.91,132.87,11.917,4.8278,58.50100000000001
23.386,1007.6,89.01899999999998,4.0202,25.249,1089.0,550.0,132.73,11.944,5.0208,55.06100000000001
25.329,1007.5,83.61399999999998,4.0545,25.45,1090.1,549.93,133.43,12.058,4.8251,55.519
26.992,1007.5,73.09,4.0661,25.495,1090.1,549.93,133.26,12.078,4.5719,55.653
26.95300000000001,1007.5,67.34,4.0569,25.596,1090.8,549.8,133.55,12.002,4.543,58.264
27.214,1007.0,58.25,4.0512,25.52,1090.0,549.7,132.46,12.025,4.3844,62.41
28.358,1006.5,43.381,4.181,26.16800000000001,1093.4,549.61,133.87,12.194,4.5783,67.325
29.906,1006.1,35.884,4.2099,26.324,1094.1,550.19,133.87,12.249,4.4991,69.598
30.724,1005.6,30.899,4.2401,26.281,1093.8,550.14,133.71,12.298,4.614,70.929
31.06,1005.0,27.504,4.2391,26.519,1094.9,550.15,133.95,12.403,4.5594,73.445
30.164,1004.5,31.204,4.1627,26.316,1093.7,550.24,133.67,12.214,4.9669,70.733
28.06900000000001,1004.3,45.102,4.1205,25.96,1092.4,549.98,133.69,12.149,4.705,66.225
26.06,1004.2,51.17100000000001,4.0611,25.766,1091.6,549.86,134.16,12.06,5.0478,65.178
24.186,1004.0,61.36600000000001,3.9999,25.522,1090.2,549.76,133.78,12.155,4.999,64.128
23.292,1004.1,68.132,4.0308,25.712,1091.3,549.66,134.8,12.19,5.3173,62.687
22.768,1003.8,74.161,3.9731,25.425,1089.5,549.56,133.69,12.13,5.4234,61.149
22.521,1003.3,74.431,3.9701,25.335,1089.1,549.56,133.36,12.081,5.4115,61.18
22.06900000000001,1002.7,76.987,3.9744,25.399,1089.7,549.85,134.16,12.132,5.4348,61.596
21.628,1002.8,81.238,3.9819,25.396,1089.9,549.98,134.55,12.123,5.7367,61.105
21.407,1002.9,88.839,3.9581,25.174,1088.7,550.11,133.53,12.076,5.466,57.971
21.285,1003.7,91.732,3.9341,24.987,1088.2,549.92,133.13,12.046,5.8373,56.588
21.083,1005.0,94.184,3.4971,22.19400000000001,1071.1,549.75,120.54,11.178,7.1636,52.58
20.812,1004.6,96.491,3.9166,24.997,1088.0,549.91,133.48,11.984000000000002,6.0959,57.64100000000001
20.737,1004.9,90.079,3.888,25.239,1089.8,549.87,134.82,11.984000000000002,5.6308,59.625
21.115,1005.2,90.368,3.9873,25.369,1090.0,550.1,134.6,12.064,5.6352,58.862
21.59800000000001,1004.1,94.777,4.0238,25.391,1089.9,549.69,134.54,11.983,6.0015,58.162
22.993,1004.3,86.113,4.0086,25.318,1089.1,550.22,133.24,12.116,5.6366,58.18899999999999
24.318,1004.4,76.64699999999998,4.0615,25.715,1091.4,549.94,134.61,12.193,5.4873,60.578
24.861,1004.7,73.883,4.1404,25.846,1092.4,550.09,135.23,12.267,5.699,61.426
25.105,1005.1,72.298,4.1372,25.684,1091.7,550.06,134.49,12.156,4.9394,61.89100000000001
25.374,1004.7,71.609,4.1552,25.732,1091.9,550.07,134.56,12.127,5.5676,60.776
25.893,1003.9,64.392,4.1484,25.996,1093.0,549.88,135.12,12.216,5.2249,63.179
25.803,1004.0,66.539,4.1396,25.932,1092.6,549.98,134.97,12.241,5.4793,62.667
25.446,1004.1,68.23,4.1564,25.99,1092.9,549.98,135.28,12.139,5.6531,62.823
24.74,1004.3,72.90899999999998,4.1272,25.987,1092.4,550.02,135.26,12.154000000000002,5.6474,61.291
24.522,1004.6,72.399,4.1003,25.868,1092.1,550.11,135.06,12.117,5.7281,61.303
24.264,1004.9,74.833,4.1093,25.943,1092.9,549.73,135.91,12.126,5.4962,62.44300000000001
23.462,1005.0,78.308,3.9093,24.695,1077.6,545.32,128.13,11.796,7.3555,55.132
22.597,1005.0,83.104,3.9304,25.074,1088.9,550.05,133.56,12.103,5.8702,58.312
21.588,1004.9,88.35799999999998,3.8651,24.697,1087.0,549.91,132.38,11.916,5.9307,59.12
21.389,1005.2,90.723,3.952,25.065,1088.6,549.82,133.54,12.042,6.0919,57.721
21.412,1005.5,91.49,3.2415,20.276,1059.3,549.97,111.68,10.684,8.0054,50.989
21.516,1005.3,92.899,3.2773,20.539,1060.6,550.05,112.9,10.712,8.2049,51.805
21.342,1004.7,91.867,3.1528,19.595,1055.7,549.95,109.31,10.443,8.5432,51.632
21.055,1004.6,86.223,3.1379,19.762,1056.6,549.88,109.87,10.567,8.3973,52.352
20.754,1004.9,90.912,3.1635,19.713,1056.9,549.92,110.21,10.571,8.4342,52.543
20.557,1004.9,92.855,3.1387,19.572,1056.1,549.96,109.6,10.53,8.8583,50.708
20.912,1005.0,93.546,3.2179,20.047,1059.0,549.99,111.61,10.605,8.3977,51.854
21.57,1005.3,90.924,3.4182,21.395,1067.2,549.93,117.58,10.927,7.4789,52.42
22.768,1005.4,86.212,4.002,25.365,1089.9,549.93,133.96,12.044,5.9173,60.787
22.548,1005.6,91.892,4.0322,25.236,1089.1,549.9,133.79,12.01,6.3278,59.635
21.575,1005.3,98.05,4.0285,25.397,1089.4,549.79,133.85,12.14,6.6112,58.31100000000001
23.07,1005.1,89.441,4.1065,25.781,1091.8,549.98,134.73,12.23,6.3727,61.027
24.726,1005.3,77.41,4.0672,25.507,1090.2,549.86,133.1,12.037,6.0874,61.0
24.751,1005.6,73.835,4.0797,25.552,1090.6,549.72,133.56,12.035,6.1274,61.922
24.671,1005.9,75.445,4.0688,25.609,1090.7,549.93,133.86,12.038,6.2392,61.635
24.54300000000001,1006.3,76.671,4.0714,25.55,1090.2,550.11,133.53,12.047,6.5583,61.055
24.111,1006.8,81.063,4.0326,25.341,1089.4,549.8,133.01,11.986,6.8036,59.40600000000001
23.489,1007.5,83.185,4.003,25.225,1088.9,549.74,133.05,12.075,6.9241,59.83
22.755,1007.5,87.58,4.0145,25.506,1090.6,549.66,134.66,12.166,6.6886,59.792
22.179,1007.0,91.588,3.935,25.007,1088.2,549.54,132.9,12.02,7.2689,57.434
21.903,1007.3,93.634,3.4529,21.473000000000006,1067.2,549.97,117.33,11.052,8.2358,52.497
21.754,1007.7,93.639,3.9684,25.086,1088.2,549.87,133.1,12.034,6.9016,59.64100000000001
21.796,1007.4,95.068,3.8583,24.408,1084.6,550.28,130.24,11.824000000000002,7.1811,57.54
21.56,1007.4,95.205,3.153,19.632,1055.7,550.0,108.84,10.452,9.4731,51.317
21.298,1007.2,94.492,3.1594,19.57,1055.6,549.97,108.99,10.407,9.947,51.78100000000001
21.019,1007.3,93.995,3.1604,19.575,1055.8,550.06,109.23,10.390999999999998,9.9324,53.231
20.934,1007.5,94.678,3.1208,19.387,1054.7,549.94,108.41,10.313,9.4964,52.631
20.871,1007.8,96.596,3.6242,22.71,1075.1,550.01,123.45,11.36,8.2189,55.856
20.518,1008.3,98.149,3.6297,22.69,1075.5,549.98,123.66,11.313,8.3085,54.526
20.081,1008.8,98.428,3.9956,25.092,1088.7,549.74,133.77,11.997,7.9582,60.402
19.359,1009.2,99.091,3.9315,24.742,1087.6,549.94,133.27,12.044,8.109,60.28
19.345,1009.5,100.08,4.0192,24.997,1088.9,550.33,133.95,12.114,7.2757,60.45399999999999
18.966,1009.6,100.08,3.8297,24.224,1084.3,549.96,130.91,11.858,7.774,61.23
19.64,1009.2,100.06,3.484,21.719,1068.8,549.89,118.92,11.116,8.7466,57.472
20.752,1009.4,95.797,3.962,25.089,1089.5,549.83,133.93,12.106,6.9449,62.402
20.016,1009.5,96.555,3.928,24.909,1087.9,549.83,133.38,11.948,7.1541,61.606
20.098,1009.2,99.48,3.9762,25.079,1088.9,549.83,133.73,12.085,7.3577,60.801
21.278,1009.1,98.227,4.0606,25.479,1090.8,549.63,134.86,12.121,6.8872,62.393
22.173,1009.0,96.122,3.1073,18.948,1051.6,549.97,105.22,10.289,9.9095,52.24
22.773000000000003,1009.0,94.606,4.0333,25.366,1089.8,549.81,133.85,11.982,7.2257,61.469
22.615,1009.1,93.198,3.0755,18.785,1050.0,550.02,104.19,10.15,10.645,52.81399999999999
22.369,1009.9,92.244,3.8104,23.745,1080.5,549.91,126.84,11.664,8.0458,56.899
21.82800000000001,1010.3,93.436,3.997,24.967,1087.7,550.1,132.58,11.987,7.7741,59.964
20.678,1010.2,96.673,3.4275,21.062,1065.2,550.0,116.05,10.977,9.2746,54.452
20.423,1010.1,97.187,3.9794,24.993,1088.2,550.0,133.43,12.054,7.5894,60.79600000000001
20.053,1009.9,96.94,4.0046,25.057,1088.6,549.97,133.89,12.066,7.6785,62.723
19.309,1009.6,97.516,4.0004,24.857,1087.8,550.12,133.49,11.927,7.9719,62.055
19.107,1009.5,99.17,3.6313,22.374,1072.9,549.98,122.25,11.278,9.0581,59.35
19.09,1009.5,98.618,3.1734,19.356,1054.8,549.99,108.83,10.300999999999998,10.457,56.109
18.706,1009.5,98.381,3.1704,19.236,1054.1,549.97,108.56,10.332,10.715,57.371
18.994,1009.6,98.941,3.1654,19.312,1054.5,550.13,108.67,10.427,10.509,57.45399999999999
19.705,1009.9,98.616,3.5063,21.683000000000003,1069.0,549.97,119.06,11.081,9.1229,58.044
20.931,1009.9,94.045,3.5348,22.045,1070.6,549.84,119.73,11.11,8.7841,58.726000000000006
22.582,1010.0,82.294,4.0418,25.506,1090.3,549.59,133.54,12.017,7.7884,65.60300000000001
24.331,1010.3,73.181,4.0559,25.521,1090.4,550.02,133.2,12.024,7.4991,66.45
25.353,1010.5,74.65,4.093,25.447,1090.1,549.72,133.02,12.031,7.2773,64.477
24.836,1010.3,73.029,4.0416,25.454,1090.3,549.64,133.18,12.195,7.4645,64.969
24.38,1010.1,80.936,4.0551,25.507,1090.8,550.28,133.78,12.166,7.5897,63.611
25.684,1009.9,74.45,4.0855,25.556,1090.5,550.07,132.83,12.140999999999998,7.9358,63.377
25.01,1010.3,79.58,4.0504,25.349,1090.0,549.83,133.08,12.146,7.6065,62.862
22.171,1010.4,93.859,3.9911,25.227,1089.1,549.97,132.95,12.112,7.8157,61.325
22.871,1010.0,93.389,4.051,25.597,1091.6,549.95,134.5,12.193,7.6128,62.267
23.91800000000001,1009.6,86.04899999999998,4.0917,25.867,1092.3,549.92,134.65,12.186,7.5813,65.315
24.613000000000003,1009.8,81.506,4.0522,25.501,1090.2,549.77,133.11,12.025,7.7897,63.761
24.048,1009.9,79.225,3.9917,25.414,1089.7,549.93,133.26,12.117,7.8864,63.44
23.018,1010.0,85.85700000000001,3.9852,25.226,1089.3,549.71,133.24,12.053,8.0749,63.32899999999999
22.354,1010.2,88.891,3.9696,25.17,1089.2,550.18,133.43,12.034,8.3016,62.37300000000001
22.049,1010.4,92.266,3.9776,25.027,1088.6,550.11,132.87,12.105,8.0357,62.175
22.044,1010.5,91.419,3.9348,24.808000000000003,1087.7,550.09,132.13,11.968,7.9874,61.028
21.84,1010.4,91.076,3.9221,24.728,1087.0,550.12,131.73,12.007,8.1445,61.996
21.427,1010.2,92.84,3.9683,24.935,1087.8,550.19,132.58,12.02,8.1814,62.654
21.027,1010.0,94.529,3.3938,21.147,1065.6,549.93,116.21,10.917,10.078,58.334
20.634,1010.0,95.373,3.1377,19.384,1055.1,549.96,108.67,10.466,10.819,55.984
20.226,1009.9,94.548,3.156,19.446,1055.5,550.08,109.07,10.476,11.213,56.02
20.201,1010.1,94.651,3.15,19.471,1055.3,550.1,108.83,10.487,10.941,56.774
21.186,1010.5,94.844,3.1942,19.705,1056.0,550.02,108.84,10.494000000000002,10.482,55.677
22.893,1010.9,88.11,3.363,20.918000000000006,1063.5,549.95,113.59,10.802,10.276,55.918
24.98,1011.4,79.475,4.0673,25.54,1090.5,549.68,132.54,12.089,7.7997,66.253
26.887,1011.6,68.77,4.0965,25.66,1091.3,549.6,132.61,12.064,7.6897,66.54
28.564,1011.7,60.13,4.1034,25.719,1091.4,549.59,132.17,12.078,7.6754,66.327
28.537,1011.5,69.98,4.1627,25.56,1090.9,550.21,132.39,12.2,7.5828,63.973
27.803,1011.3,72.88,3.6886,22.185,1071.5,549.91,118.28,11.209,9.0301,55.519
27.867,1011.1,71.868,3.4272,20.63,1061.8,549.96,111.09,10.726,9.9414,53.188
29.082,1010.9,67.669,4.2092,25.88,1092.2,549.87,132.95,12.13,8.1538,65.738
29.765,1010.8,66.722,4.2108,25.83,1091.9,549.63,132.46,12.185,8.2301,64.187
29.055,1010.7,67.905,4.2085,25.88,1092.4,549.57,133.26,12.169,8.7913,64.295
28.312,1010.8,72.142,4.176,25.771,1091.7,549.6,132.94,12.092,8.2008,64.181
27.629,1011.1,74.744,4.1425,25.983,1092.5,549.83,133.82,12.223,8.6212,63.43899999999999
26.579,1010.9,80.971,4.1094,25.678,1091.1,549.66,133.22,12.044,8.5156,62.06100000000001
25.028,1011.4,89.241,4.0535,25.514,1090.5,550.07,133.43,12.075,8.7899,61.737
24.514,1012.0,88.525,4.0316,25.727,1091.7,550.14,134.45,12.185,8.7788,62.473
24.405,1011.9,88.649,4.0375,25.676,1091.4,550.2,134.2,12.21,8.7528,62.584
23.972,1011.7,88.566,3.7673,23.746,1079.4,549.75,125.37,11.566,9.4393,65.51899999999999
23.515,1011.6,89.406,3.1657,19.801,1056.6,549.94,108.87,10.497,11.312,53.953
23.193,1011.4,88.61399999999998,3.1501,19.587,1055.6,549.92,108.26,10.442,11.734000000000002,54.381
22.597,1011.3,90.737,3.1291,19.413,1055.0,550.07,107.97,10.405,11.606,55.208
22.325,1011.4,91.696,3.1204,19.348,1054.4,549.99,107.62,10.463,11.509,55.988
22.171,1011.7,91.334,3.1564,19.624,1056.4,549.92,109.05,10.445,11.776,55.408
22.658,1011.9,91.058,3.1701,19.693,1056.8,550.06,109.18,10.554,11.619000000000002,54.084
23.52,1012.1,90.431,3.3773,20.946,1064.4,549.99,114.27,10.899,10.614,57.01
25.026,1012.3,79.696,4.1412,26.035,1093.7,550.31,134.65,12.187,8.9122,67.066
27.083,1012.5,65.938,4.1661,25.985,1093.7,550.19,133.87,12.195,8.5643,68.50399999999999
30.641,1014.4,52.612,4.9596,31.274,1100.1,535.74,150.62,13.518,2.2073,62.158
30.732,1014.5,47.752,4.9745,31.347,1100.0,535.46,150.85,13.494000000000002,6.567,79.459
30.823,1014.7,46.494,4.9677,31.294,1100.0,535.64,150.58,13.502,4.8187,70.092
30.871,1014.5,44.463,4.9629,31.291,1100.0,535.7,150.47,13.524,0.45533,56.01
30.739,1014.4,43.70399999999999,4.9843,31.395,1100.0,535.51,150.88,13.59,0.13417,55.339
30.042,1014.3,42.90600000000001,4.9405,31.101,1100.0,536.38,150.75,13.427,0.27309,57.18
29.15,1014.2,44.322,4.2155,26.189,1093.9,549.28,134.82,12.23,0.35604,65.293
28.196,1014.1,52.253,3.5934,22.152,1070.9,550.18,117.3,11.2,0.9797,51.992
26.754,1014.0,67.35600000000001,3.6537,22.61,1073.2,550.28,119.92,11.316,1.8174,52.226000000000006
25.749,1014.2,71.863,4.0727,25.588,1091.6,549.8,133.74,12.216,1.455,60.049
24.488000000000003,1014.3,77.92399999999998,4.0447,25.45300000000001,1091.3,550.2,133.9,12.109000000000002,1.8025,60.68
23.765,1014.3,82.359,3.9953,25.28,1090.1,549.82,133.25,12.132,1.577,60.05
23.048,1013.9,85.135,3.9965,25.224,1089.6,550.05,133.1,12.068,2.0042,61.455
22.107,1013.8,89.353,3.9703,25.055,1089.1,550.11,133.17,12.049,1.7893,59.96100000000001
21.463,1013.8,92.593,3.228,19.78,1058.0,550.13,110.31,10.563,4.3103,54.65600000000001
21.039,1013.8,93.634,3.1642,19.453,1056.0,550.04,109.06,10.467,4.7908,55.786
20.647,1013.9,93.202,3.1689,19.409,1055.8,549.95,108.97,10.414,4.5744,56.512
20.515,1013.8,93.772,3.1126,18.999,1053.5,550.02,107.34,10.432,4.6814,56.87300000000001
20.458,1013.8,94.574,3.1293,19.137,1054.1,550.08,107.64,10.428,5.0804,57.162
21.271,1013.8,95.14,3.4509,21.232,1066.1,550.15,116.04,10.903,3.8444,56.06100000000001
23.187,1013.8,80.374,3.9255,24.181,1083.3,550.08,127.44,11.69,2.1383,60.387
24.732,1013.8,77.055,4.1701,25.65,1091.7,549.82,133.58,12.098,1.4559,63.244
26.119,1013.7,68.57,4.154,25.397,1090.6,550.21,132.21,12.053,1.1576,62.271
27.384,1013.8,57.673,4.2076,25.738000000000003,1092.3,550.16,133.11,12.123,1.0514,65.324
27.985,1013.6,51.596,4.2746,26.099,1094.1,549.99,133.94,12.186,0.41043,65.266
28.322,1013.5,50.504,4.2742,26.051,1093.9,550.04,133.56,12.203,0.16547,64.67399999999999
28.736,1013.5,48.357,4.3096,26.201,1094.6,550.25,133.96,12.269,0.3238,65.847
29.131,1013.5,47.669,4.3422,26.438,1095.7,549.8,134.88,12.418,1.1377,67.642
28.977,1013.4,48.252,4.2724,25.996,1093.4,550.08,133.35,12.137,1.5263,66.608
28.582,1013.2,51.036,4.2925,26.189,1094.6,550.16,134.41,12.277,1.365,66.374
28.152,1013.1,52.184,4.2672,26.139,1094.4,550.26,134.4,12.369000000000002,1.3566,67.914
27.544,1013.4,51.692,4.2523,26.27,1095.2,550.32,135.34,12.392,1.0913,68.767
26.593000000000004,1013.5,55.38800000000001,4.1619,25.814,1092.6,550.14,133.85,12.241,1.5395,65.889
25.34800000000001,1013.8,62.949,4.0777,25.443,1091.0,549.96,133.3,12.223,1.6923,64.6
24.341,1013.8,72.119,4.0447,25.405,1090.9,549.9,133.62,12.114,1.9305,63.305
23.799,1013.8,77.497,4.0534,25.307,1089.9,549.85,133.09,12.053,1.8487,61.85
23.459,1013.7,80.255,4.0501,25.369,1090.0,550.09,133.17,12.117,1.9038,62.925
22.716,1013.5,83.361,4.0062,25.16,1089.3,549.71,133.1,12.108,1.7955,61.968
21.724,1013.2,89.434,3.9881,24.921,1088.9,549.77,133.17,12.092,1.8388,60.361
21.244,1013.1,93.52,3.2401,19.72,1057.6,549.88,109.92,10.578,4.5904,54.341
21.27,1013.3,94.718,3.2302,19.705,1057.3,550.19,109.84,10.423,4.2705,54.13399999999999
21.487,1013.9,95.555,3.2554,19.833,1057.9,549.99,109.99,10.526,4.4523,53.176
21.658,1014.2,95.878,3.2583,19.755,1057.7,549.96,109.84,10.529000000000002,3.71,52.427
22.659,1014.4,94.834,3.4566,21.047,1064.4,549.97,114.38,10.862,3.2363,53.42100000000001
23.969,1014.7,88.17299999999999,4.1891,25.783,1092.3,549.94,134.42,12.123,1.3856,62.81
25.13300000000001,1015.0,75.967,4.1773,25.497,1091.1,549.78,132.85,12.064,0.29176,60.139
26.487,1015.2,66.05199999999999,4.2292,25.671,1092.3,549.98,133.4,12.108,0.10666,63.21100000000001
27.691,1015.4,60.57100000000001,4.2251,25.661,1092.3,549.61,133.07,12.18,0.18725,64.09100000000001
27.997,1015.5,58.418,4.2587,25.83,1093.0,549.63,133.36,12.136,1.2756,64.21600000000001
28.352,1015.5,55.32899999999999,4.2215,25.54300000000001,1091.4,550.18,131.94,12.212,1.1958,64.062
28.673,1015.3,50.324,4.3133,26.112,1094.7,549.79,134.18,12.379,1.1391,67.095
28.776,1015.1,48.26,4.3203,26.143,1094.9,549.72,134.33,12.401,0.3133,65.578
28.605,1015.0,50.06399999999999,4.2764,25.938,1093.8,550.13,133.66,12.321,0.7296699999999999,65.111
28.241,1014.9,51.644,4.2626,25.916,1093.8,550.35,133.85,12.337,0.40057,64.579
27.782,1015.0,54.737,4.2226,25.875,1093.3,549.88,133.82,12.275,0.60296,64.038
27.067,1015.2,55.055,4.1673,25.6,1091.9,549.69,132.97,12.084,0.31095,62.764
26.002,1015.3,65.138,4.1238,25.413,1091.1,550.22,132.95,12.062,0.59054,60.226000000000006
24.63300000000001,1015.6,78.455,4.1015,25.316,1091.1,549.99,133.75,12.184,1.3517,60.325
23.342,1015.8,87.12,4.0946,25.344,1091.4,550.17,134.32,12.227,1.6008,59.5
22.185,1015.8,90.227,4.0011,24.74,1088.3,549.75,132.35,11.972,1.5659999999999998,57.782
21.328000000000007,1015.5,93.718,4.008,24.78,1088.4,549.9,132.87,12.024,0.94229,58.423
20.694000000000006,1015.2,94.029,4.0192,24.843000000000004,1089.0,550.16,133.56,12.092,0.95968,61.769
20.06,1014.9,92.891,3.8596,23.829,1082.8,550.02,129.32,11.764,1.7832,63.181
19.426,1014.6,93.564,3.1791,19.246,1055.3,550.01,108.89,10.489,4.6144,57.534
18.889,1014.3,94.578,3.1887,19.299,1055.7,550.0,109.24,10.439,4.5567,56.604
18.868,1014.4,95.217,3.1796,19.242,1055.1,550.08,108.89,10.372,4.3515,56.679
18.924,1014.6,95.767,3.1907,19.26,1055.3,550.02,108.92,10.422,4.6649,57.49800000000001
20.086,1014.7,94.314,3.494,21.307,1066.8,549.89,116.86,10.968,3.4879,58.452
22.225,1014.8,80.673,4.1902,25.75,1092.6,550.4,134.89,12.137,1.5439,65.339
24.066,1014.8,68.485,4.2095,25.649,1092.3,550.31,134.17,12.098,1.2127,66.47
25.292,1015.0,61.005,4.2119,25.581,1091.9,549.83,133.52,12.09,2.0463,68.1
26.5,1015.0,55.217,4.2322,25.787,1093.0,549.96,134.04,12.129,1.5986,69.798
26.624,1014.6,57.614,4.2943,26.081,1094.5,549.68,135.07,12.208,1.0505,67.038
26.976,1014.4,55.301,4.2876,26.06,1094.3,550.35,134.54,12.23,0.51402,65.465
27.301,1014.2,53.694,4.2764,25.885,1093.3,550.34,133.84,12.296,0.62513,64.933
27.374,1013.9,54.602,4.3175,26.108,1094.7,549.88,134.88,12.231,0.5838399999999999,65.42
27.357,1013.6,55.646,4.2537,25.64,1092.1,550.3,133.04,12.25,0.71355,63.337
26.951,1013.4,59.386,4.2933,26.018,1094.2,550.31,134.93,12.33,0.72545,63.351000000000006
26.149,1013.3,62.048,4.2427,25.878,1093.3,549.98,134.47,12.223,1.0216,64.471
25.321,1013.4,64.577,4.1848,25.607,1091.9,549.66,133.68,12.137,0.9994,62.958
24.493,1013.4,72.308,4.126,25.371,1090.8,549.68,133.17,12.188,1.5703,61.55
23.661,1013.5,79.513,4.0912,25.165,1090.2,550.07,133.36,12.068,1.3121,61.244
22.789,1013.5,85.162,4.0668,25.238000000000003,1090.7,549.93,134.31,12.202,1.5913,61.753
21.906,1013.6,88.59899999999998,4.0161,24.98,1088.7,550.1,133.03,12.052,1.7348,61.047
21.25,1013.6,89.87799999999999,4.0063,25.03,1088.6,550.08,132.77,12.07,2.0587,62.085
20.95,1013.3,90.095,4.0644,25.434,1090.9,550.11,134.9,12.126,2.2157,64.69
20.519,1012.9,91.775,4.0196,24.95300000000001,1088.5,550.0,133.52,12.064,2.1284,63.24
19.874,1012.5,94.64,4.0271,24.872,1088.4,550.06,133.57,12.046,1.8754,62.269
19.263,1012.3,96.176,4.0582,25.03,1089.4,550.07,134.42,11.99,2.1483,63.294
19.245,1012.4,97.178,3.2389,19.344,1055.6,549.96,109.24,10.5,4.6998,57.17
19.437,1012.6,98.508,3.2452,19.451,1056.3,550.06,109.74,10.509,4.5157,54.695
20.371,1012.7,99.78,3.819,23.243,1078.4,549.89,125.67,11.494000000000002,2.7019,59.338
22.443,1012.9,92.773,4.1333,25.395,1090.4,549.83,133.44,12.014,1.8128,63.963
24.336,1013.0,75.627,4.1931,25.515,1090.9,549.95,132.97,12.059,0.99424,65.03
26.148000000000003,1013.1,63.37600000000001,4.2356,25.701,1092.1,549.79,133.36,12.116,0.37844,65.31
27.175,1013.2,56.14100000000001,4.2523,25.83,1092.9,550.31,133.53,12.142,0.45332,66.95100000000001
27.523000000000003,1013.0,51.097,4.2943,25.99,1093.9,550.46,133.94,12.166,0.7076399999999999,68.221
27.817,1012.6,49.03100000000001,4.2964,25.942,1093.6,550.39,133.5,12.228,1.1146,67.56
28.241,1012.1,48.26600000000001,4.2768,25.834,1092.8,549.74,132.73,12.249,0.95044,65.779
28.428,1011.8,50.722,4.2871,25.854,1092.9,549.91,132.84,12.244000000000002,1.0658,65.62100000000001
28.613000000000003,1011.5,49.021,4.3307,26.165,1094.3,549.72,133.99,12.261,0.72645,66.931
28.332,1011.4,51.02,4.3209,26.239,1094.6,549.6,134.47,12.241,1.2293,67.355
27.693,1011.1,54.2,4.2546,25.838,1092.6,549.7,133.3,12.166,0.89843,65.127
26.66800000000001,1011.0,55.34,4.2117,25.821,1092.3,550.39,133.39,12.104,0.57145,64.764
25.655,1011.0,59.136,4.1215,25.47,1090.6,549.92,132.7,12.047,0.87846,62.799
24.657,1011.0,66.571,4.0611,25.286,1089.7,549.82,132.76,12.029000000000002,0.6869,61.733
23.844,1011.0,73.078,4.1117,25.59800000000001,1091.5,549.85,134.43,12.132,0.56066,62.851000000000006
23.124,1011.0,75.518,4.1124,25.468000000000004,1091.0,549.88,134.16,12.159,0.84139,63.308
22.572,1010.8,80.184,4.0774,25.197,1089.4,549.98,132.91,12.12,1.1789,62.74
22.035,1010.6,80.381,4.0464,25.317,1089.7,549.96,133.71,12.149,1.7405,63.679
21.165,1010.4,83.956,4.0362,25.166,1089.2,549.97,134.03,12.146,1.8988,64.297
20.111,1010.2,88.37799999999999,4.0032,25.147,1088.9,550.16,134.0,12.111,1.8651,63.68600000000001
19.508,1010.0,91.125,3.4978,21.609,1067.8,549.94,118.34,11.01,4.0043,64.512
19.225,1009.8,91.893,3.2012,19.521,1055.5,550.15,109.23,10.345999999999998,4.6435,58.17100000000001
19.304,1009.7,92.344,3.2078,19.573,1055.8,550.14,109.49,10.473,4.5566,57.185
20.092,1009.8,93.843,3.2466,19.644,1056.4,549.97,109.47,10.421,4.5927,54.868
22.072,1009.7,87.06299999999996,3.5335,21.46,1066.2,549.82,115.77,10.919,3.9293,57.85
24.192,1009.8,75.655,4.216,25.716,1091.1,550.23,133.32,12.071,1.635,66.13
25.919,1009.9,69.70100000000001,4.2385,25.744,1091.3,550.11,133.02,12.117,1.2323,64.33
28.588,1009.8,57.742,4.2772,26.059,1093.1,550.33,133.75,12.211,1.2413,66.877
29.519,1009.6,54.043,4.3239,26.297,1094.5,550.4,134.23,12.379,1.1122,67.189
30.238000000000003,1009.3,53.702,4.3229,26.233,1094.1,550.43,133.59,12.347,1.2526,65.72399999999999
30.795,1009.1,53.942,4.292,25.822,1091.8,549.69,132.01,12.225,1.2163,61.988
30.924,1008.6,52.362,4.373,26.502,1095.4,549.6,134.54,12.385,1.2255,64.955
30.726,1008.0,56.372,4.3089,26.07800000000001,1093.5,550.2,133.42,12.188,1.2768,60.819
29.719,1007.5,63.4,4.2833,25.965,1092.5,549.83,133.22,12.137,1.4032,59.298
28.962,1007.0,57.219,4.2833,25.967,1092.6,549.97,132.81,12.129,1.1944,63.885
28.70300000000001,1007.0,52.174,4.2582,25.979,1092.1,549.73,132.45,12.182,1.039,66.693
28.103,1007.2,52.826,4.2307,26.175,1093.6,549.59,134.15,12.178,0.90311,66.751
26.053,1007.6,63.139,4.1209,25.502,1091.2,549.9,133.78,12.215,0.97755,63.238
24.075,1007.7,77.055,4.0821,25.47300000000001,1090.6,550.01,134.0,12.137,1.9873,62.691
22.853,1007.4,84.919,4.0536,25.145,1089.1,549.82,133.21,12.004,1.8501,61.44300000000001
22.181,1007.1,87.78200000000002,4.0729,25.272,1089.5,550.27,133.71,12.077,1.724,61.47
21.807,1006.9,85.82600000000002,4.0723,25.192,1089.1,549.93,133.53,12.092,1.5783,62.767
21.252,1006.8,86.495,4.0253,25.022,1089.0,550.07,133.78,12.035,1.6776,63.44600000000001
20.68,1006.4,89.62,3.4923,21.314,1066.7,549.9,117.17,10.966,3.5321,57.15600000000001
20.501,1006.4,87.397,3.2502,19.886,1057.6,550.0,110.66,10.623,4.0598,54.407
20.16,1006.4,85.465,3.2454,19.983,1057.6,550.07,110.72,10.49,4.2443,54.963
19.642,1006.5,84.435,3.2322,19.82,1057.0,549.9,110.4,10.534,3.9476,55.678
20.206,1006.7,82.21799999999998,3.6746,22.712,1073.7,549.82,122.3,11.287,2.101,60.457
22.745,1007.0,74.204,4.2057,25.922,1091.9,550.15,134.37,12.130999999999998,0.94575,66.95
25.624,1007.2,63.652,4.277,25.995,1092.5,549.59,134.04,12.15,0.78354,66.377
27.554,1007.4,65.294,4.2834,25.964,1092.5,549.92,133.95,12.188,1.7576,64.125
28.955,1007.4,60.59,4.3046,26.219,1094.0,550.19,134.73,12.2,1.9594,65.155
29.424,1007.3,58.892,4.3645,26.371,1094.4,550.42,134.61,12.237,1.8002,65.54899999999999
30.225,1007.2,51.938,4.3128,25.911,1092.0,550.02,132.23,12.273,1.14,62.819
31.278,1006.8,43.587,4.407,26.507,1094.8,550.44,133.54,12.247,1.015,66.233
31.685,1006.4,49.103,4.379,26.351,1094.1,549.89,133.24,12.254,0.87305,61.91
31.604,1006.1,48.573,4.409,26.519,1095.2,550.03,133.82,12.406,0.34314,62.885
31.311,1005.9,51.43,4.3886,26.375,1094.3,550.21,133.21,12.312,0.44725,61.094
30.491,1005.9,52.995,4.3328,26.128,1092.8,550.24,132.35,12.199000000000002,0.62661,60.794
29.786,1006.0,45.005,4.2647,26.085,1092.6,549.72,132.36,12.121,1.5463,65.93
28.905,1006.1,48.383,4.2639999999999985,26.068,1092.8,549.55,133.43,12.146,0.98753,64.779
27.5,1006.2,56.18600000000001,4.2195,25.959,1092.5,550.06,134.0,12.16,1.7025,64.521
26.064,1006.3,64.933,4.2177,25.988000000000003,1092.7,550.37,134.53,12.113,1.1943,64.109
25.081,1006.4,64.555,4.1659,25.655,1090.9,549.74,133.55,12.125,1.1904,63.645
24.415,1006.4,64.442,4.1317,25.48,1089.8,549.56,132.84,12.11,1.4617,63.96
23.749,1006.5,68.69800000000001,4.0554,25.188,1088.3,549.81,132.17,12.053,2.0302,62.78100000000001
23.05,1006.1,73.73100000000002,4.1183,25.56,1090.3,550.27,134.12,12.146,2.0295,64.22800000000001
22.52,1006.0,79.036,4.1109,25.491,1090.3,549.99,134.27,12.08,1.7842,62.43
22.198,1005.8,82.096,4.1551,25.764,1091.5,550.05,135.27,12.102,1.1659,61.864
22.002,1006.0,83.93700000000003,3.286,20.001,1057.8,550.03,110.17,10.52,3.3512,50.07
21.748,1006.4,86.255,3.2698,19.891,1057.0,549.96,109.85,10.536,3.4338,50.288
22.7,1006.8,88.12899999999998,4.0313,24.772,1085.2,549.82,130.0,11.854,2.398,60.455
24.618,1007.0,84.44200000000002,4.2462,25.786,1091.2,550.21,133.33,12.102,1.851,61.538
26.178,1007.4,81.87100000000002,4.3022,25.898000000000003,1092.0,550.42,133.76,12.077,1.8088,61.479
28.085,1007.4,75.939,4.2723,25.685,1090.8,550.36,132.49,12.164,1.5538,59.129
30.272,1007.7,67.32300000000001,4.3279,26.213,1093.6,550.05,134.17,12.282,2.124,62.279
30.76,1007.7,64.211,4.36,26.32800000000001,1094.1,549.72,134.05,12.212,1.8977,62.588
30.708,1007.6,59.999,4.3493,26.205,1093.3,549.58,133.14,12.31,0.62976,58.845
30.587,1007.6,61.529,4.3855,26.443,1094.4,549.84,134.03,12.328,1.0351,58.407
30.587,1007.6,61.965,4.4323,26.708,1095.7,550.14,134.73,12.422,0.29819,57.678
30.591,1007.6,61.369,4.4616,26.567,1095.7,550.33,134.28,12.294,1.6102,62.04600000000001
30.411,1007.6,60.506,4.4351,26.408,1095.0,550.36,134.1,12.323,1.4878,62.062
29.547,1007.6,64.706,4.3481,25.948,1092.7,550.41,133.01,12.140999999999998,1.7254,60.679
28.697,1007.6,63.484,3.4793,20.61,1061.0,549.89,110.31,10.655,2.2623,45.762
27.847,1007.7,64.60300000000001,4.0451,24.441,1083.7,550.06,126.96,11.713,1.367,54.476000000000006
26.971,1007.8,74.642,4.2292,25.866,1091.7,549.81,133.7,12.175,0.94018,57.746
26.009,1007.9,81.747,4.1959,25.786,1091.8,549.83,134.14,12.088,1.3316,58.518
25.039,1008.1,82.212,4.141,25.336,1090.0,549.94,133.05,12.039,1.2116,58.0
24.286,1008.2,84.7,4.185,25.514,1090.3,550.05,133.39,12.162,1.3124,58.604
24.154,1008.3,87.789,4.1446,25.56,1090.7,550.28,134.02,12.17,1.3937,58.576
24.059,1008.5,87.006,4.1954,25.935,1092.5,549.71,135.21,12.182,1.2726,61.007
23.965,1008.6,89.488,4.1768,25.631,1091.1,550.35,134.48,12.188,1.1049,58.649
23.87,1008.9,93.083,4.1978,25.599,1091.3,550.27,134.33,12.201,2.1481,59.672
23.776,1009.2,93.072,3.6397,21.899,1069.3,550.0,118.06,11.065,3.9227,53.462
23.785,1009.4,93.29,3.3038,19.734,1056.6,549.99,108.87,10.489,4.9158,48.887
24.394,1009.5,91.535,3.9254,23.781,1080.4,549.71,126.08,11.576,2.4714,54.618
25.415,1009.5,83.855,4.1921,25.413,1090.2,550.33,132.5,12.026,0.95525,58.837
26.393,1009.5,75.977,4.2729,25.786,1092.2,550.29,133.68,12.128,1.0915,62.113
27.59,1009.7,70.558,4.3115,25.754,1092.2,550.42,133.44,12.153,1.1256,61.813
28.549,1010.0,64.548,4.3157,25.833,1092.6,550.19,133.45,12.157,1.7285,63.356
28.601,1010.3,64.95,4.3425,25.999,1093.4,550.41,133.85,12.146,1.3317,62.875
28.557,1010.6,66.03399999999999,4.2968,25.623,1091.2,549.75,132.25,12.142,1.9065,59.52
28.463,1010.7,65.707,4.4057,26.20300000000001,1092.5,548.7,134.0,12.313,1.735,59.54600000000001
28.372,1010.8,63.46,4.3004,25.559,1091.3,550.2,132.04,12.224,1.7153,59.65600000000001
28.281,1010.8,62.26600000000001,4.3069,25.663,1091.6,550.36,132.46,12.231,1.367,59.478
28.191,1010.9,62.243,4.3122,25.688,1091.8,550.43,132.7,12.098,1.5028,60.621
27.977,1010.9,62.995,4.2971,25.719,1092.0,550.03,132.99,12.107,1.4791,60.582
27.199,1011.0,66.918,4.3208,26.044,1093.7,549.83,134.7,12.171,1.5071,62.157
