ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
26.32800000000001,1011.1,70.042,4.2623,25.843000000000004,1092.9,549.6,134.33,12.146,1.5415,60.839
25.336,1011.2,73.548,4.22,25.589,1092.0,550.35,134.24,12.122,1.6329,60.411
24.327,1011.4,81.946,4.1939,25.484,1091.5,549.91,134.45,12.15,1.332,57.831
23.317,1011.6,88.195,4.122,25.146,1089.6,550.02,133.23,12.142,2.0067,58.354
22.643,1011.7,92.186,4.1286,25.149,1089.6,550.13,133.34,12.088,1.8357,57.17
22.256,1011.7,93.399,4.1583,25.235,1090.2,550.1,134.04,12.147,1.7579,59.053
21.707,1011.8,94.644,4.1248,25.079,1089.2,549.91,133.47,12.105,1.4226,58.608
21.368,1011.7,96.067,3.99,24.245,1084.3,549.97,129.76,11.818,2.1015,57.812
21.304,1011.6,96.238,3.3181,19.8,1057.3,549.94,109.96,10.447,4.3495,50.585
21.249,1011.6,96.344,3.3175,19.867,1057.6,550.0,110.28,10.449000000000002,4.4522,50.596
21.631,1011.6,97.272,3.3426,19.801,1057.9,550.03,110.18,10.467,4.5289,49.977
22.982,1011.7,93.295,3.7448,22.434,1073.1,550.04,120.82,11.226,3.1721,54.40600000000001
23.994,1011.9,85.87200000000001,4.2114,25.499,1091.1,550.04,133.69,12.081,2.1304,62.377
24.802,1011.9,81.804,4.2011,25.442,1090.6,550.02,133.09,12.050999999999998,2.0132,62.069
25.571,1011.8,78.191,4.2113,25.42,1090.5,550.39,132.82,12.079,1.6787,60.557
26.365,1011.9,73.817,4.2838,25.783,1092.5,550.28,134.13,12.175999999999998,1.6554,62.273
26.853,1011.7,72.018,4.3061,25.85,1092.9,550.36,134.11,12.118,1.7244,61.994
27.245,1011.3,70.71300000000002,4.3138,25.916,1093.1,549.72,134.15,12.166,1.4497,60.463
27.54,1011.0,69.018,4.3411,25.994,1093.5,550.39,134.27,12.165,1.4689,60.334
27.995,1010.6,67.545,4.3538,25.984,1093.2,550.42,133.89,12.242,1.3329,59.389
28.152,1010.2,67.354,4.3596,26.056,1093.5,550.42,134.24,12.325,1.4634,62.745
28.037,1010.0,65.59100000000001,4.3753,26.146,1094.0,550.42,134.52,12.328,1.3891,62.06800000000001
27.851,1009.8,66.736,4.3325,25.937,1092.9,550.34,133.76,12.278,1.0575,61.1
27.233,1009.9,70.531,4.3044,25.873,1092.7,549.68,133.9,12.187,1.4301,60.153
26.365,1009.9,76.631,4.2806,25.711,1092.1,550.14,133.95,12.106,1.315,58.5
25.513,1009.9,83.14200000000002,4.2215,25.624,1091.5,550.1,133.9,12.168,1.3596,57.121
24.56,1010.0,87.181,4.1851,25.46,1090.9,549.85,133.92,12.087,1.6453,57.929
23.811,1009.9,91.908,4.1627,25.183000000000003,1089.5,549.94,133.08,12.02,1.9434,58.607
23.604,1009.8,94.038,4.2005,25.391,1090.4,549.98,133.79,12.151,2.0902,59.333
23.587,1010.0,94.659,4.189,25.344,1089.6,549.7,133.07,12.032,1.6574,56.93
23.705,1010.2,90.783,4.1697,25.222,1089.5,549.71,132.81,12.101,1.2876,57.264
23.527,1010.1,88.455,4.1682,25.279,1090.0,550.17,133.36,12.14,1.3182,58.975
23.434,1010.1,87.93,4.1639,25.278,1089.9,549.95,133.37,12.136,1.7454,59.705
23.439,1010.5,83.929,3.7315,22.645,1074.6,550.22,121.94,11.386,2.6208,56.49
23.233,1010.7,81.98299999999998,3.265,19.62,1056.5,549.97,108.83,10.541,4.1195,52.365
22.979,1010.7,81.979,3.9923,24.452,1085.5,549.94,130.3,11.82,1.9775,60.71
23.341,1010.4,81.577,4.1486,25.584,1091.6,549.81,134.66,12.12,1.8822,63.822
24.115,1010.4,79.756,4.1546,25.516,1091.2,549.97,134.04,12.079,1.4903,62.758
24.9,1010.3,77.306,4.2203,25.801,1092.7,550.38,134.86,12.146,1.5525,63.262
25.322,1010.5,76.999,4.2314,25.704,1092.3,550.26,134.38,12.224,1.276,62.514
25.986,1010.4,74.297,4.2452,25.742,1092.5,549.86,134.24,12.241,1.2814,63.23
26.878,1010.5,70.08,4.2907,25.887,1093.1,550.15,134.41,12.268,1.3298,63.526
27.167,1010.4,70.928,4.2829,25.872,1093.2,550.42,134.56,12.29,1.36,63.018
27.414,1010.3,69.779,4.33,26.09800000000001,1094.4,550.43,135.1,12.272,1.6826,64.148
27.32,1010.2,68.176,4.3639,26.189,1094.7,549.96,135.25,12.336,0.98337,63.112
27.116,1010.2,66.99,4.3244,25.984,1093.7,549.63,134.57,12.295,0.85667,62.685
26.911,1010.1,66.33800000000001,4.3112,25.863000000000003,1093.1,550.25,134.3,12.206,0.58553,62.58600000000001
26.707,1010.0,65.688,4.2967,25.794,1092.8,550.33,134.02,12.122,0.80515,62.993
26.484,1009.9,65.71600000000001,4.2728,25.767,1092.4,549.77,133.99,12.113,0.32944,61.93899999999999
25.95,1009.9,67.84,4.2628,25.767,1092.2,549.74,134.23,12.188,0.82226,63.117
25.347,1010.1,70.032,4.2657,25.874,1092.5,550.3,134.6,12.241,0.85196,62.98
24.852,1010.0,72.164,4.2013,25.644,1091.1,550.3,133.82,12.122,2.1382,64.122
24.379,1010.0,74.52,4.1875,25.472,1090.3,549.93,133.37,12.105,2.0052,62.81100000000001
24.193,1009.9,76.142,4.1945,25.612,1091.1,550.07,134.02,12.157,2.1587,63.773
24.488000000000003,1009.8,75.70100000000002,4.204,25.628,1091.0,549.96,133.69,12.148,1.7957,63.865
24.622,1010.0,73.961,4.1947,25.588,1091.1,550.35,133.76,12.184,1.7844,64.387
24.20300000000001,1009.9,75.161,4.2005,25.412,1090.4,549.8,133.48,12.167,1.96,63.45399999999999
23.737,1009.7,76.447,4.168,25.376,1090.2,550.14,133.55,12.15,1.5351,61.727
23.237,1009.5,77.47399999999998,4.1856,25.425,1091.0,550.33,134.33,12.173,1.804,63.319
23.754,1009.5,72.258,4.235,25.624,1092.1,550.24,134.61,12.101,1.1664,64.96300000000001
24.911,1009.5,65.793,4.2394,25.679,1091.8,550.26,133.82,12.078,0.84452,65.619
25.991,1009.4,63.449,4.2744,25.525,1090.8,549.74,132.58,12.073,0.7967,64.109
27.127,1009.2,59.96,4.3569,26.007,1093.4,549.58,134.13,12.193,0.62938,66.32
28.214,1009.1,57.584,4.3834,26.195,1094.7,549.58,134.88,12.220999999999998,0.8444299999999999,66.95100000000001
28.39,1009.0,57.678,4.4223,26.276,1094.6,550.24,134.63,12.353,0.76132,66.232
28.457,1008.8,60.846,4.4446,26.209,1094.3,549.61,134.39,12.284,1.043,65.627
28.524,1008.2,61.573,4.3904,25.72300000000001,1091.8,549.65,132.49,12.133,1.4844,63.804
28.572,1007.7,58.581,4.4718,26.353,1094.9,550.42,134.71,12.403,1.4513,66.929
28.58,1007.2,58.269,4.5124,26.568,1096.0,550.35,135.51,12.344,1.3626,67.449
28.367,1006.7,59.113,4.5078,26.66,1096.5,550.38,136.16,12.324000000000002,1.1009,68.137
27.797,1006.1,60.199,4.4481,26.448,1095.2,550.28,135.28,12.273,1.2527,67.616
27.13,1005.6,65.75,4.4396,26.483,1095.4,550.1,136.06,12.258,1.4574,66.38
26.306,1005.4,67.132,4.3697,26.331,1094.4,549.65,135.54,12.231,1.4817,64.79
25.481,1005.2,71.904,4.3054,26.058000000000003,1093.1,550.04,135.22,12.23,1.5522,63.502
24.872,1005.1,78.396,4.265,25.952,1092.3,550.13,135.09,12.27,1.3795,60.47
24.451,1004.8,85.98,4.2549,25.866,1091.8,549.81,134.9,12.241,1.7432,58.87300000000001
24.063,1004.4,89.564,4.2243,25.454,1089.6,550.38,133.23,12.09,1.5625,56.858
24.285,1004.0,91.781,4.2314,25.539,1089.6,550.27,133.01,12.036,1.5342,56.208
24.442,1003.4,89.93299999999998,4.2433,25.641,1090.2,549.75,133.67,12.076,2.0404,59.557
24.00800000000001,1003.0,90.984,4.2376,25.672,1090.3,550.08,133.96,12.015,2.0024,60.181
24.162,1002.7,91.952,4.252,25.65,1090.5,550.38,134.06,12.161,1.9268,60.33600000000001
23.919,1002.3,91.437,4.2272,25.464,1090.2,550.09,133.94,12.173,1.3399,60.008
21.984,1002.4,90.18,4.0153,24.964,1087.8,550.04,132.94,12.048,1.5149,61.278
20.198,1002.5,95.173,4.0275,24.858,1087.5,549.9,133.01,12.039,1.2943,62.221
20.904,1002.9,89.959,4.0375,25.011,1088.3,549.86,133.4,11.932,1.3969999999999998,63.845
21.884,1003.0,85.927,4.1567,25.273000000000003,1089.7,550.18,133.87,11.984000000000002,1.0356,64.697
23.636,1003.2,78.915,4.2838,25.906,1092.5,550.0,135.39,12.132,1.3304,68.818
25.249,1003.6,70.735,4.3469,26.115,1093.0,550.15,135.24,12.184,0.76441,67.009
25.467,1003.7,69.679,4.3307,26.179,1093.7,549.81,135.69,12.193,0.99795,67.315
25.553,1003.6,68.682,4.3638,26.164,1093.7,550.32,135.6,12.216,0.82042,66.732
26.532,1003.5,62.63399999999999,4.3522,25.838,1091.7,549.77,133.65,12.220999999999998,1.4311,66.972
26.929,1003.4,61.032,4.3939,26.047,1092.8,549.66,134.33,12.153,1.5956,67.968
26.799,1003.2,59.913,4.317,25.99,1092.6,549.57,134.19,12.112,1.2324,67.544
26.792,1003.0,60.335,4.3767,26.102,1092.9,549.72,134.43,12.154000000000002,0.97161,65.09899999999999
26.726,1003.0,67.89399999999999,4.5064,26.262,1094.1,549.7,135.52,12.188,1.3343,63.06800000000001
26.613000000000003,1003.3,71.722,4.3816,25.816,1091.7,549.74,134.16,12.140999999999998,1.3175,60.471
23.88300000000001,1004.2,80.358,4.2488,25.411,1089.5,550.15,133.37,12.008,1.4801,63.091
22.142,1004.4,80.043,4.1509,25.234,1089.4,550.28,133.55,11.96,1.7738,66.032
22.104,1005.0,75.618,4.1338,25.331,1090.4,550.13,134.41,12.048,1.3511,67.333
21.635,1005.0,76.075,4.0705,24.881,1088.1,550.09,132.8,11.999,0.8243799999999999,63.301
21.107,1005.2,78.952,4.0711,24.81,1087.6,550.23,132.74,11.969,1.2193,63.33
20.295,1005.5,81.15899999999998,3.6416,22.273000000000003,1072.5,550.14,121.81,11.249,2.1918,59.967
19.438,1005.4,84.306,3.2305,19.49,1055.8,550.05,109.6,10.505,4.1139,56.926
18.947,1005.5,85.566,3.2414,19.375,1054.9,550.01,109.02,10.418,4.5324,58.68
18.699,1005.8,85.771,3.2103,19.309,1054.7,549.87,108.86,10.470999999999998,4.4191,58.231
18.84,1006.0,84.306,3.1584,19.443,1055.1,549.96,109.03,10.456,4.1069,57.68
18.822,1006.4,86.193,3.174,19.458,1055.3,550.01,109.17,10.446,4.0751,57.334
19.422,1006.9,87.988,3.607,22.291,1072.4,549.94,121.82,11.219,2.83,60.75
20.273,1007.3,85.64299999999999,4.1368,25.513,1091.6,549.89,135.8,12.093,1.4323,66.617
21.783,1008.0,77.439,4.1554,25.325,1090.6,550.03,134.26,12.163,1.9819,67.153
22.971,1008.6,71.258,4.1587,25.16,1089.7,550.34,133.27,12.071,1.7831,65.93
23.757,1009.1,66.73,4.1623,25.05,1089.0,550.08,132.43,12.09,1.7329,67.668
24.735,1009.4,61.515,4.1893,25.256,1090.0,550.06,132.72,12.113,1.6938,69.335
25.725,1009.8,56.45,4.1953,25.291,1090.1,550.17,132.37,12.154000000000002,1.8767,70.035
25.673,1010.4,57.504,4.2028,25.106,1089.0,550.1,131.66,12.029000000000002,1.6655,66.712
25.887,1010.9,55.06100000000001,4.2757,25.443,1091.2,550.23,132.91,12.18,1.8552,69.502
26.112,1011.4,54.37,4.2925,25.457,1091.2,550.32,133.08,12.136,1.7521,69.46300000000001
26.197,1011.7,53.864,4.259,25.205,1089.8,550.36,131.92,11.98,1.3672,67.82
26.401,1012.0,53.649,4.3308,25.628,1091.7,549.76,133.07,12.083,1.7598,68.505
26.605,1012.3,58.729,4.3209,25.437,1090.3,550.39,132.31,12.108,1.4307,63.93
26.558000000000003,1012.7,70.503,4.3802,25.516,1091.6,550.23,134.25,12.161,1.4421,60.535
25.56,1013.4,75.04899999999998,4.3596,25.548,1091.8,549.76,134.44,12.243,1.2127,59.669
25.519,1013.8,73.97,4.3629,25.701,1092.6,550.02,135.06,12.238,1.1808,60.738
25.897,1014.2,73.092,4.301,25.605,1091.7,549.92,134.46,12.128,0.9414,60.32
24.201,1014.5,77.527,4.2028,25.331,1090.3,549.98,133.92,12.172,1.009,59.456
22.351,1014.5,84.176,4.1821,25.285,1090.4,550.24,134.16,12.17,0.74231,59.137
21.601,1014.2,89.584,4.1947,25.35,1090.4,549.94,134.36,12.149,1.9324,61.357
21.018,1014.1,90.93,4.1814,25.222,1090.1,550.03,134.38,12.071,1.8156,61.231
20.664,1014.1,93.084,3.8408,23.09800000000001,1077.2,550.11,124.73,11.453,3.01,58.619
20.57,1014.3,93.05,3.3067,19.524,1056.0,550.01,109.22,10.451,4.2371,52.986
20.494,1014.4,92.567,3.3094,19.7,1057.0,550.06,109.96,10.433,3.8834,52.466
20.856,1014.9,88.527,3.3838,20.024,1059.4,550.02,111.37,10.621,3.6822,54.458
21.865,1015.2,75.014,3.7224,22.277,1073.7,549.93,121.32,11.28,1.9267,58.13399999999999
23.13300000000001,1015.2,66.616,3.8769,23.19,1078.5,549.83,124.39,11.449000000000002,1.7338,63.398
24.45,1015.2,57.595,3.3815,19.759,1057.5,549.97,108.74,10.46,2.5977,56.88399999999999
25.704,1015.1,50.631,3.3677,19.766,1057.1,550.0,108.42,10.504,3.1535,56.593
26.243,1014.9,47.16,3.4201,19.88,1057.5,549.97,108.44,10.456,3.8381,57.017
26.73,1014.6,50.833,3.4212,19.783,1057.4,549.93,108.25,10.509,4.0086,55.303
27.356,1014.5,53.072,3.4441,19.922,1058.2,549.93,108.89,10.544,3.3463,52.32100000000001
28.134,1014.5,54.077,3.4343,19.818,1057.7,549.85,108.53,10.505999999999998,2.7662,49.287
28.835,1014.4,51.305,3.4471,19.934,1058.3,549.97,109.0,10.49,3.0879,49.515
28.662,1014.4,51.345,3.415,19.722,1057.1,549.98,108.13,10.436,3.2951,51.601000000000006
28.246,1014.3,50.239,3.4018,19.763,1057.4,550.05,108.38,10.451,4.8437,55.471
27.316,1014.4,53.345,3.4072,19.889,1058.2,549.97,109.17,10.621,4.1008,54.972
25.33,1014.3,60.11,3.3717,19.777,1057.5,549.98,108.96,10.531,3.8679,54.635
24.089,1014.2,63.098,3.3631,19.8,1057.5,549.98,109.1,10.535,2.6387,54.14100000000001
23.031,1014.1,65.143,3.3287,19.803,1057.1,549.98,109.16,10.561,3.2796,57.381
22.001,1014.1,64.812,3.2526,19.495,1055.3,549.97,108.22,10.449000000000002,3.7177,57.54600000000001
20.733,1014.1,70.222,3.2339,19.466,1055.5,550.02,108.79,10.424,4.7527,61.99800000000001
19.681,1014.1,76.161,3.1954,19.136,1053.6,549.95,107.6,10.404000000000002,4.7904,61.813
19.218,1013.9,79.334,3.2592,19.567,1056.1,550.01,109.61,10.502,4.5312,59.33600000000001
18.901,1013.7,80.803,3.2768,19.669,1057.0,550.01,110.38,10.486,4.8037,59.982
18.475,1013.7,82.53399999999998,3.266,19.573,1056.4,549.94,110.24,10.497,4.8386,60.172
18.087,1013.6,85.148,3.2487,19.423,1055.7,549.97,109.94,10.356,4.8324,60.972
17.703,1013.6,86.655,3.2612,19.486,1056.2,549.98,110.25,10.49,4.8146,62.645
18.516,1013.6,86.071,3.3285,19.855,1057.9,549.95,110.9,10.512,4.7643,62.297
20.57,1013.5,78.56,3.9168,23.343000000000004,1078.3,550.0,124.81,11.458,2.8103,62.605
23.099,1013.6,60.283,3.8607,22.767,1074.5,549.8,121.46,11.305,2.7626,65.029
25.352,1013.7,52.96100000000001,3.4761,20.163,1059.3,549.91,110.19,10.672,3.9526,60.537
27.121,1013.7,46.541,3.9391,23.189,1077.4,550.24,123.17,11.446,2.7772,66.155
28.201,1013.6,46.374,3.499,20.078,1058.9,550.02,109.37,10.599,2.7879,54.94300000000001
29.092,1013.3,46.205,3.4835,19.816,1057.3,550.03,108.32,10.496,3.3446,54.383
29.19400000000001,1013.0,45.728,4.2656,24.764,1086.5,549.9,129.48,11.863,1.371,64.952
29.157,1012.6,46.844,3.5409,20.243,1059.3,549.99,109.61,10.6,2.1949,52.81800000000001
29.105,1012.2,46.261,3.4694,19.977,1057.6,550.02,108.34,10.512,2.62,51.402
28.605,1012.2,47.303,3.458,20.259,1059.1,549.92,109.6,10.531,2.3692,51.898
27.838,1012.2,51.226000000000006,3.4306,20.032,1057.9,550.04,108.74,10.556,2.5909,51.63399999999999
27.358,1012.2,56.489,3.4213,20.08,1058.2,550.04,109.18,10.572,2.9085,50.238
25.594,1012.2,57.757,3.389,19.838,1057.0,549.89,108.5,10.465,2.7871,53.191
24.052,1012.4,60.52,3.3918,20.002,1057.8,549.97,109.28,10.552,3.624,55.94300000000001
22.881,1012.7,62.0,4.1341,25.185,1089.1,549.71,133.02,11.970999999999998,1.5203,66.335
21.325,1012.5,69.544,3.2822,19.618,1056.2,549.94,109.14,10.442,4.0969,56.705
19.972,1012.2,76.671,4.0749,24.79,1087.7,549.96,133.16,12.005999999999998,1.5774,64.053
18.777,1011.9,82.208,3.2698,19.227,1054.8,549.89,108.79,10.362,4.3699,64.05199999999999
17.843,1011.5,85.554,3.2376,19.222,1054.8,550.08,109.15,10.437,4.9059,61.147
17.317,1011.3,88.54,3.2575,19.162,1054.8,550.02,109.24,10.424,4.7498,61.739
16.92,1011.1,89.64,3.2714,19.275,1055.4,549.98,109.79,10.462,5.3454,63.528
16.889,1011.2,90.326,3.3066,19.408,1056.2,549.95,110.27,10.491,4.5188,61.969
17.359,1011.3,89.03200000000002,3.2949,19.495,1056.3,550.01,110.23,10.394,4.3146,61.505
18.273,1011.6,88.249,3.63,21.523000000000003,1068.2,549.97,118.65,11.081,3.1867,61.488
20.586,1011.6,80.604,3.7678,22.182,1071.6,549.98,119.93,11.251,2.0742,59.113
23.542,1011.6,64.342,4.3908,25.974,1092.9,549.83,134.75,12.137,1.5249,72.154
25.672,1011.7,57.301,4.4241,26.095,1093.8,549.6,134.99,12.191,1.4561,73.232
27.408,1011.7,52.76600000000001,4.4015,25.938,1093.2,550.13,134.54,12.184,1.6386,70.611
27.931,1011.8,52.968,3.872,22.213,1071.3,550.02,118.69,11.203,2.8998,57.038
27.841,1011.7,54.964,3.5210000000000004,20.081,1058.3,550.0,109.24,10.66,3.8282,50.912
27.725,1011.3,59.00899999999999,4.3737,25.737,1091.6,550.24,133.44,12.194,1.4944,62.745
27.777,1011.1,61.554,4.405,25.984,1093.0,550.31,134.36,12.27,1.6673,63.145
28.162,1011.0,61.369,4.4558,26.126,1093.8,550.32,134.74,12.23,1.5266,63.50100000000001
27.747,1010.9,57.132,4.4305,26.029,1094.0,549.95,134.41,12.262,1.271,65.075
27.629,1010.8,56.377,4.0746,23.805,1080.9,550.04,124.92,11.649,2.4325,60.029
26.659,1010.8,63.562,3.4982,20.213,1059.5,550.03,109.96,10.647,3.9185,49.588
25.263,1011.0,71.811,3.6831,21.533,1067.2,550.07,116.3,10.964,4.0125,52.922
23.877,1011.2,79.264,4.3121,25.653,1091.7,549.98,134.63,12.187,1.7884,62.653
22.814,1011.6,83.46799999999998,4.2448,25.428,1090.7,549.87,134.3,12.1,1.7345,62.315
21.811,1011.7,87.19200000000002,4.1929,25.006,1088.9,549.74,133.3,12.06,1.3767,60.01300000000001
21.026,1011.4,89.87799999999999,4.1592,24.894,1088.1,550.16,133.02,12.047,2.3291,62.22
20.29,1011.1,92.607,3.5686,20.835,1064.4,549.99,115.39,10.908,4.1078,56.794
19.924,1010.9,94.185,3.5729,20.876,1064.8,549.95,115.94,10.883,4.1318,56.912
19.561,1010.6,95.384,3.5501,20.599,1063.6,550.02,115.1,10.87,3.9029,56.596
19.241,1010.6,96.659,3.5386,20.453,1062.5,549.92,114.31,10.727,4.1731,55.942
19.147,1010.7,97.615,3.4017,19.656,1057.1,549.95,110.39,10.51,4.7672,56.26300000000001
19.371,1010.8,97.919,3.3391,19.149,1054.0,549.89,107.97,10.359000000000002,4.9614,55.951
20.526,1010.9,98.287,3.4258,19.816,1057.3,549.99,109.8,10.513,4.2199,52.38800000000001
22.497,1011.3,90.805,3.9627,23.161,1076.5,550.11,123.5,11.409,3.0981,59.098
23.79300000000001,1011.3,83.12200000000001,4.3716,25.664,1091.5,549.88,133.95,12.066,1.7334,64.07300000000001
24.782,1011.3,76.702,4.4,25.821,1092.4,550.17,134.29,12.257,1.9776,65.732
25.632,1011.2,73.263,4.4194,25.869,1092.8,549.83,134.36,12.278,1.9221,66.569
26.5,1011.1,67.976,4.4547,26.152,1094.2,549.99,135.15,12.326,0.92665,65.207
26.987,1010.9,65.11399999999999,4.4484,26.125,1094.4,549.67,134.88,12.356,1.0768,65.229
27.181,1010.7,64.077,4.4551,26.04,1093.5,550.12,134.24,12.255,1.011,65.069
27.151,1010.4,64.235,4.4653,26.134,1094.1,550.42,134.83,12.220999999999998,1.3284,65.551
26.983,1010.2,65.241,4.4393,25.958,1093.2,550.17,134.24,12.189,1.2686,64.72800000000001
26.428,1010.1,69.635,4.4335,25.985,1093.5,550.28,134.86,12.196,1.7941,64.005
26.065,1010.0,70.046,3.6506,21.126,1065.2,550.01,114.09,10.857,3.0085,52.323
25.494,1010.1,72.90100000000002,3.6882,21.338,1066.8,549.94,115.58,10.878,2.9081,52.022
24.389,1010.5,79.596,3.6357,21.115,1065.6,549.92,114.97,10.857,3.1024,52.399
23.651,1010.9,84.36399999999998,4.2753,25.337,1090.3,549.92,133.66,12.118,1.4289,61.103
23.179,1011.1,87.305,4.3089,25.541,1091.4,550.0,134.52,12.067,1.3852,60.71100000000001
22.787,1011.1,88.304,3.6056,21.115,1065.2,550.0,115.25,10.874,2.3453,49.365
22.159,1011.2,90.545,4.184,24.88,1087.7,549.92,132.26,11.942,2.6251,61.00100000000001
21.525,1010.8,92.315,4.2342,25.25800000000001,1090.3,550.07,134.61,12.162,1.9373,61.614
20.84,1010.3,94.222,4.2426,25.19400000000001,1090.2,549.65,134.77,12.129,1.9963,62.419
20.653,1010.0,96.278,4.235,25.104,1089.5,550.03,134.06,11.978,1.6261,60.302
20.549,1009.9,96.256,4.2179,24.972,1089.0,550.19,133.78,11.937,2.0066,60.955
20.303,1009.9,96.913,3.3997,19.568,1056.2,550.01,109.44,10.414,4.4103,51.918
20.49,1010.2,97.629,3.3823,19.619,1055.8,549.98,109.14,10.487,4.6254,53.955
21.478,1010.4,98.279,3.5565,20.7,1062.1,550.01,113.37,10.765999999999998,4.4009,55.207
22.968000000000004,1010.4,93.797,4.2531,24.961,1087.4,549.88,131.08,12.005,2.0191,60.43899999999999
24.6,1010.4,81.85600000000002,4.3843,25.719,1092.1,549.67,134.12,12.1,1.5902,63.673
26.105,1010.5,72.84,4.4164,25.889,1093.1,550.14,134.15,12.133,1.8001,66.685
27.288,1010.7,67.758,4.4245,25.893,1093.0,550.4,133.97,12.153,1.6703,66.33
27.766,1010.6,66.79,4.4602,26.061,1093.8,550.4,134.17,12.231,1.0668,64.337
28.247,1010.4,62.473,4.4959,26.294,1094.9,550.32,134.64,12.36,0.98383,64.71300000000001
28.681,1010.2,58.525,4.501,26.34800000000001,1095.2,549.98,134.47,12.39,0.93432,65.804
29.087,1010.0,56.727,4.5394,26.503,1096.0,550.33,135.06,12.452,0.75276,65.705
29.248,1009.7,57.933,4.5097,26.354,1095.2,550.28,134.29,12.395,0.7991199999999999,63.77
28.704,1009.5,59.86600000000001,4.5636,26.712,1096.8,550.13,135.89,12.421,0.47028,63.37
28.092,1009.5,64.882,4.4791,26.33,1095.1,550.23,135.01,12.242,1.6617,63.68899999999999
27.135,1009.7,70.977,4.434,26.038,1093.9,550.15,134.68,12.196,1.8602,62.178
25.94,1010.3,77.695,4.3804,25.781,1092.7,550.05,134.4,12.205,1.8507,59.298
24.899,1010.7,85.617,4.3157,25.355,1090.7,550.12,133.26,12.121,0.92326,55.56
24.379,1011.1,89.45200000000001,3.4947,20.323,1060.4,549.98,111.08,10.694,2.4603,44.347
23.948,1011.4,89.647,4.2662,25.232,1090.0,549.89,133.29,12.064,0.69987,55.68
23.511,1011.4,91.878,4.2544,25.161,1089.8,549.86,133.14,12.121,1.3159,57.18899999999999
23.224,1011.5,93.878,4.2507,25.252,1090.0,550.29,133.34,12.12,1.2568,57.629
23.122,1011.9,94.036,4.2459,25.139,1089.8,550.41,133.19,12.062,1.7948,58.615
23.051,1011.9,93.363,4.2817,25.317,1091.0,550.16,134.16,12.164,1.7238,59.295
22.998,1011.7,93.271,4.2687,25.256,1090.5,549.66,133.96,12.165,2.2594,60.105
22.981,1011.6,91.598,4.2539,25.2,1089.9,550.36,133.24,12.074000000000002,1.9935,59.74800000000001
23.235,1011.5,89.90299999999998,3.489,20.481,1061.1,549.99,111.82,10.718,3.1715,49.681
24.027,1011.5,83.985,3.8003,22.326,1072.1,550.01,119.71,11.182,2.1513,52.276
25.1,1011.9,81.994,4.3366,25.494,1091.0,549.94,132.97,12.085,0.45086,58.032
25.896,1012.3,78.634,4.3436,25.538,1091.2,550.37,132.74,12.105,1.0082,60.243
26.478,1012.6,75.206,4.4123,26.028,1093.7,550.2,134.54,12.243,1.2579,63.396
27.065,1012.7,73.054,4.3648,25.733,1092.2,550.12,133.26,12.129,1.2068,62.648
27.794,1012.8,68.792,4.3354,25.55,1091.0,549.96,131.91,12.117,0.81067,60.355
28.484,1012.9,66.351,4.4182,26.031,1093.8,549.53,133.81,12.319,0.61816,61.663
28.981,1013.0,62.291,4.4372,25.94,1093.3,549.59,133.03,12.245,0.64673,61.441
29.489,1013.0,57.595,4.5168,26.284,1095.3,549.52,134.16,12.313,0.93747,64.895
29.846,1012.9,54.556,4.1216,23.815,1080.4,549.95,123.28,11.574000000000002,2.2603,58.816
29.802,1012.8,49.427,3.6019,20.582,1061.1,549.96,109.73,10.685,3.2425,50.784
29.19400000000001,1012.6,48.017,3.5918,20.632,1061.4,549.99,110.09,10.653,3.1291,52.418
28.321,1012.7,51.596,3.5698,20.509,1061.3,550.0,110.36,10.662,3.0997,52.639
26.91800000000001,1013.2,58.932,3.4825,20.113,1058.8,550.05,109.12,10.542,3.2814,51.566
25.585,1013.6,69.443,3.3912,19.658,1056.4,549.93,108.03,10.429,3.9695,51.039
24.395,1013.8,83.24,3.4409,20.067,1059.4,550.09,110.59,10.549,4.3113,48.88
23.511,1013.6,87.789,4.2015,24.943,1088.9,550.37,132.26,12.082,2.2671,58.849
23.107,1013.5,91.159,4.0114,23.71,1081.2,550.28,126.7,11.666,2.4694,56.486
22.907,1013.5,91.686,3.3368,19.496,1055.7,550.03,108.02,10.501,4.0367,47.108
22.671,1013.3,92.513,3.3844,19.918,1057.9,549.88,109.72,10.577,3.7871,48.655
22.523000000000003,1013.2,93.853,3.7781,22.38,1072.8,550.13,120.83,11.26,2.9856,54.669
22.301,1013.2,94.364,3.8781,22.81900000000001,1075.9,549.96,123.01,11.349,3.0022,58.521
22.061,1013.4,94.448,3.3871,19.705,1057.2,549.89,109.39,10.438,4.4282,51.735
22.322,1013.6,93.954,3.3621,19.579,1056.4,549.91,108.79,10.543,4.8117,52.437
23.195,1013.7,89.09299999999998,3.6573,21.325,1066.9,550.05,115.93,10.952,3.2478,53.957
24.921,1014.0,77.518,4.3979,25.846,1093.0,549.99,134.26,12.111,1.3263,65.58800000000001
26.656,1014.2,66.081,4.4702,26.128,1094.7,549.88,134.62,12.255,1.6637,67.87
28.062,1014.4,62.772,4.462,25.993,1093.8,549.99,133.57,12.195,1.3944,65.955
29.496,1014.7,58.4,4.473,26.034,1093.9,549.98,133.38,12.226,2.5429,65.445
29.732,1014.8,57.959,4.4721,26.088,1094.1,549.98,133.32,12.2,1.3729,64.33
29.95300000000001,1014.7,56.12,4.4587,25.958,1093.3,549.7,132.4,12.328,0.73211,62.07
30.249,1014.7,55.06399999999999,5.0386,29.688,1098.6,540.31,144.08,13.126,0.68307,58.831
30.323,1014.5,53.325,5.2005,30.922,1099.9,537.09,149.09,13.445,0.53932,57.63
30.26,1014.2,53.757,5.1297,30.362,1099.9,538.94,148.18,13.35,0.90514,59.703
29.875,1013.8,53.335,4.9176,29.04300000000001,1099.3,543.01,144.18,12.974,0.58533,61.518
29.471,1013.6,54.49100000000001,4.5111,26.338,1095.5,550.34,134.63,12.308,0.65668,64.82300000000001
28.532,1013.7,59.018,4.4284,25.844,1093.1,550.38,133.36,12.285,0.59406,59.896
27.384,1013.7,63.951,4.3994,25.855,1093.7,550.44,134.47,12.268,0.68089,60.16
25.902,1014.2,73.77600000000002,4.3654,25.622,1092.5,550.38,134.39,12.275,0.8862899999999999,58.291
24.788,1014.7,79.845,4.3152,25.404,1091.0,550.28,133.43,12.189,1.2461,58.488
24.065,1014.5,85.369,4.2349,25.023000000000003,1089.6,550.01,132.74,12.118,0.99923,55.728
23.398000000000003,1014.2,91.822,4.2639999999999985,25.1,1089.9,550.15,133.21,12.111,1.4392,56.444
23.153,1013.9,93.17,4.3012,25.41800000000001,1091.7,549.95,134.58,12.216,1.7226,58.841
23.045,1013.9,92.611,4.3089,25.522,1092.2,550.01,135.08,12.223,1.7354,59.618
22.884,1013.8,93.547,4.3012,25.39,1091.6,549.67,134.68,12.207,1.4932,58.092
22.627,1013.6,94.701,4.284,25.264,1090.8,549.58,134.22,12.186,0.66175,56.542
22.743,1013.2,94.83,4.0052,23.688,1080.7,550.09,126.49,11.642,1.4722,54.095
23.039,1013.0,95.137,3.5518,20.77,1063.3,550.22,113.46,10.771,2.6437,47.158
24.067,1012.9,93.288,3.4642,20.157,1059.0,549.91,110.07,10.583,3.2274,46.293
25.528,1012.9,87.005,4.001,23.275,1077.5,549.96,122.96,11.485,2.1828,52.244
26.827,1012.8,80.61,4.4227,25.801,1092.3,550.31,133.27,12.11,0.99579,59.021
27.624,1012.8,77.376,4.459,26.089,1093.7,550.0,134.14,12.26,2.3598,61.76300000000001
28.558000000000003,1012.9,73.775,4.7016,27.625,1095.3,545.84,138.36,12.616,1.4421,59.42100000000001
28.722,1012.6,72.814,5.1349,30.491,1100.0,538.82,148.05,13.274,1.6467,56.767
28.70300000000001,1012.3,72.632,4.9676,29.617,1100.1,542.04,146.03,13.073,1.1358,56.687
28.644,1012.1,73.351,5.007,29.879,1100.1,541.09,146.87,13.095,1.7537,56.893
28.488000000000003,1011.9,72.432,5.0508,30.127,1100.0,540.24,147.78,13.179,1.0091,54.43899999999999
28.32,1011.6,71.205,5.1439,30.639,1100.0,538.4,149.15,13.386,1.9614,54.993
28.033,1011.3,71.615,5.0413,30.189,1100.0,540.14,148.08,13.254,1.8366,55.502
27.521,1011.1,73.319,5.0836,30.312,1099.9,539.36,148.6,13.284,1.7564,55.669
26.587,1011.1,76.141,3.7652,21.885,1068.4,549.8,116.67,11.046,2.3304,50.099
25.599,1011.0,79.585,4.3325,25.38300000000001,1090.2,550.05,132.71,12.134,1.3236,59.033
24.836,1011.0,82.491,4.3543,25.584,1091.5,549.84,133.97,12.181,1.0732,59.718
24.364,1010.9,85.001,4.3295,25.511,1091.2,550.03,133.93,12.128,1.5659,59.879
24.072,1010.7,88.54700000000004,4.3107,25.204,1089.8,550.32,132.84,12.132,1.5838,57.555
23.94400000000001,1010.8,90.747,4.3252,25.199,1089.5,550.14,132.71,12.14,1.766,57.69300000000001
23.853,1010.6,90.817,4.2810000000000015,25.036,1088.6,549.96,132.09,11.984000000000002,1.9857,56.996
23.658,1010.1,90.807,4.3156,25.187,1089.8,549.74,133.0,12.143,2.1397,58.736
23.44400000000001,1009.6,90.215,4.282,25.177,1089.7,549.62,133.26,12.137,2.0189,59.472
23.242,1009.2,87.896,4.2381,24.91,1088.0,549.89,131.87,12.005,1.0588,57.989
23.109,1008.9,87.82700000000001,3.4131,19.653,1056.7,550.04,108.9,10.453,3.806,50.412
23.0,1008.9,88.67200000000004,3.4155,19.681,1056.5,550.12,108.83,10.538,3.5512,48.922
23.252,1008.5,85.79,3.4368,19.861,1057.4,549.92,109.3,10.468,3.7793,49.287
24.537,1008.6,77.236,3.6319,20.857,1063.4,550.08,113.17,10.767,2.7046,51.76
25.731,1008.4,69.14699999999999,3.5442,20.3,1059.2,549.95,109.82,10.577,3.2067,52.417
26.911,1008.1,64.146,3.9957,23.071,1075.6,550.08,121.45,11.362,2.5327,59.687
27.934,1008.1,59.651,4.4451,25.83,1092.1,550.24,133.05,12.12,1.476,66.88600000000001
28.284,1008.2,58.89,4.4428,25.738000000000003,1091.7,550.21,132.57,12.114,1.7441,67.297
28.518,1008.1,57.006,4.4427,25.858,1092.2,550.37,132.93,12.249,1.4783,66.188
28.27,1007.8,57.993,4.4306,25.708,1091.8,550.28,132.82,12.236,1.523,64.785
26.8,1006.8,69.574,4.4001,25.659,1091.2,549.83,133.3,12.098,1.5557,61.972
27.108,1006.6,63.673,4.4158,25.844,1092.2,550.03,133.64,12.128,1.4918,65.505
26.931,1006.9,62.628,4.4184,25.682,1091.5,550.37,133.2,12.072,1.453,65.081
26.974,1005.9,64.17399999999999,4.4106,25.63,1091.0,550.4,132.9,12.03,1.3173,63.941
26.237,1005.8,71.678,4.4023,25.6,1091.1,550.37,133.41,12.054,1.618,61.67
25.448,1006.2,79.832,3.6841,21.161,1064.9,550.09,114.43,10.833,3.6677,50.347
24.74,1006.4,85.32600000000002,3.7486,21.597,1067.6,549.99,116.9,10.979,4.1228,51.42
24.326,1006.5,87.992,4.3671,25.472,1090.6,549.89,133.83,12.109000000000002,0.96909,56.73
24.028,1006.2,89.98700000000002,4.3309,25.132,1089.4,550.25,132.93,12.058,1.2064,56.575
23.726,1006.3,91.251,4.3068,25.144,1089.0,550.06,132.86,12.091,1.0963,55.82899999999999
23.21,1006.1,92.899,4.3217,25.275,1089.9,550.29,133.89,12.121,1.1015,56.36600000000001
22.845,1005.8,94.869,4.384,25.502,1091.2,549.9,134.89,12.179,0.92173,57.541
22.847,1005.5,95.616,3.8484,22.31,1071.9,549.97,120.5,11.2,2.3771,50.826
22.858,1005.5,95.181,3.44,19.76,1056.5,549.96,109.15,10.547,4.6717,49.38399999999999
23.058000000000003,1005.7,93.058,3.4434,19.714,1056.4,549.94,109.02,10.527,4.2865,49.424
23.417,1005.8,93.13,3.4748,19.917,1057.7,549.99,109.88,10.548,4.2715,49.825
23.78,1005.9,91.962,3.4892,20.045,1058.1,550.04,109.86,10.515,3.1113,48.083
24.594,1006.2,82.641,3.8157,21.979,1069.5,550.26,117.81,11.044,1.9697,52.181
25.744,1006.4,74.531,4.4523,25.814,1091.9,550.24,133.7,12.104,1.0608,64.002
26.896,1006.7,67.804,4.5108,26.055,1093.1,550.09,134.38,12.171,1.3082,66.688
27.897,1007.0,63.96100000000001,4.5434,26.128,1093.6,549.96,134.43,12.203,1.6341,68.015
28.384,1007.0,57.881,4.5582,26.158,1093.8,549.99,134.14,12.265999999999998,1.6231,69.188
28.678,1007.0,58.362,4.5703,26.13300000000001,1093.5,549.76,133.9,12.236,1.4628,66.215
28.8,1007.1,58.833,4.6533,26.648000000000003,1094.4,548.34,135.16,12.300999999999998,1.364,65.096
28.911,1007.1,59.996,5.3231,31.16,1100.0,536.82,150.51,13.477,1.2509,56.115
29.065,1007.0,59.691,4.5856,26.271,1093.7,549.89,135.07,12.232,1.4212,65.60300000000001
29.148000000000003,1006.9,57.139,4.5254,25.962,1092.5,549.74,133.03,12.276,1.3394,64.727
28.773000000000003,1006.8,56.508,4.0854,23.343000000000004,1077.2,549.71,121.92,11.463,2.5855,58.613
28.088,1007.1,59.286,3.5682,20.207,1058.6,550.01,108.98,10.522,3.6952,49.937
26.906,1007.5,65.551,3.5349,20.177,1058.5,549.99,109.24,10.556,4.1928,50.737
25.788,1007.9,73.888,3.8597,22.335,1071.3,549.84,119.1,11.183,2.9844,53.54600000000001
24.854,1008.2,81.618,4.3198,25.362,1089.8,549.82,132.98,12.119000000000002,1.8274,58.331
23.805,1008.1,87.71700000000001,4.3376,25.34,1090.0,550.04,133.48,12.119000000000002,2.0239,58.808
23.16,1008.3,90.835,4.3163,25.271,1089.5,549.89,133.47,12.139,1.9604,58.31800000000001
22.506,1008.4,92.766,4.2829,25.014,1088.7,550.04,133.01,12.081,1.7166,57.458
21.99,1008.3,93.744,4.3369,25.321,1090.6,549.78,134.77,12.152,1.2073,58.36600000000001
21.575,1008.4,95.012,4.3364,25.163,1089.8,549.97,134.2,12.095,1.2902,57.752
21.242,1008.5,95.79,4.3178,25.269,1090.0,549.89,134.57,12.064,1.6501,59.331
21.112,1008.7,95.815,3.7986,21.826,1069.7,549.7,119.13,11.11,3.7135,55.606
20.987,1008.7,95.082,3.455,19.842,1057.5,550.04,110.2,10.512,4.7699,51.945
21.855,1008.8,95.677,3.5235,20.217,1059.6,550.03,111.33,10.569,3.0619,47.773
23.474,1009.3,91.827,4.1729,24.18,1082.1,550.07,127.23,11.683,0.80916,53.837
25.103,1009.5,82.91,4.5088,26.084,1093.1,550.1,134.55,12.235,0.36421,58.615
26.476,1009.6,76.294,4.5449,26.128,1093.6,549.81,134.3,12.212,0.45233,60.835
27.782,1009.9,67.407,4.5717,26.294,1094.6,549.73,134.65,12.237,1.0158,64.998
28.995,1010.0,60.22,4.5923,26.236,1094.9,550.13,134.37,12.405,1.2474,66.187
29.23,1009.9,58.394,4.6309,26.431,1095.8,549.81,134.77,12.42,0.7541899999999999,64.503
29.614,1009.7,57.294,4.6257,26.338,1095.3,549.83,134.35,12.36,1.5664,63.67
29.855,1009.5,57.609,4.6205,26.372,1095.4,550.22,134.56,12.434,1.097,61.43899999999999
29.741,1009.1,51.912,4.6444,26.484,1095.7,549.93,134.41,12.424,1.3963,65.263
29.302,1009.0,55.397,4.6548,26.625,1096.6,549.59,135.49,12.365,1.3598,64.815
28.75,1009.1,57.861,4.5805,26.255,1094.5,549.51,134.07,12.237,1.2919,62.476000000000006
28.544,1009.4,55.157,4.5486,26.308000000000003,1094.3,549.56,133.99,12.189,1.4763,64.945
28.061,1009.7,54.825,3.6005,20.458,1060.0,549.97,109.55,10.703,2.9209,48.431
26.841,1010.4,60.355,4.2994,25.151,1088.0,549.82,130.89,11.995,1.5593,60.195
25.434,1010.8,66.085,4.3337,25.44400000000001,1090.3,550.05,132.97,12.027,1.4084,61.192
24.046,1010.8,72.513,4.3024,25.344,1090.1,549.71,133.44,12.091,2.0459,61.243
23.226,1011.0,78.861,4.2766,25.087,1089.2,550.28,133.12,12.063,2.0122,60.472
22.542,1010.8,81.079,4.2902,25.423,1090.6,550.0,134.26,12.134,1.5178,61.53
22.342,1010.8,81.908,4.2126,24.805,1087.6,549.84,131.86,12.0,1.7304,59.933
22.055,1010.9,86.48100000000002,4.2851,25.21,1090.0,549.96,133.92,12.135,1.5646,60.965
21.888,1010.9,88.075,4.2942,25.307,1090.5,550.25,134.51,12.161,1.3744,60.49
21.75,1011.0,90.355,3.7102,21.397,1067.5,550.09,117.2,11.033,2.7473,52.284
21.974,1011.1,91.748,3.4713,19.945,1058.3,549.91,110.35,10.576,3.6905,48.753
23.174,1011.1,85.348,3.5047,20.095,1059.3,549.95,110.7,10.640999999999998,3.6828,51.82899999999999
24.802,1011.2,69.84899999999999,3.511,20.056,1058.6,549.9,109.32,10.5,3.4141,53.308
26.564,1011.5,60.505,3.5392,20.057,1058.3,550.01,108.63,10.542,3.8209,54.40600000000001
27.731,1011.4,57.522,3.8814,22.07800000000001,1069.8,550.03,116.7,11.07,2.5893,57.122
28.497,1011.4,58.989,4.5068,25.895,1092.4,550.38,132.79,12.284,1.8071,66.486
28.235,1011.3,63.87300000000001,4.5360000000000005,25.886,1092.6,550.18,132.98,12.287,1.98,65.866
28.631,1010.9,60.41,4.5765,26.167,1093.9,549.75,133.55,12.328,1.3996,65.476
29.594,1010.7,53.794,4.5577,26.181,1094.1,549.77,133.26,12.247,0.48831,63.62300000000001
30.222,1010.6,50.433,4.6074,26.511,1095.7,550.23,134.33,12.401,0.49224,64.753
30.466,1010.5,50.962,4.6282,26.61,1096.2,550.3,134.66,12.405,1.1228,65.73899999999999
30.177,1010.4,50.67100000000001,4.6137,26.47300000000001,1095.8,550.2,134.47,12.432,1.7348,66.63600000000001
29.688,1010.4,51.188,4.5686,26.301,1094.8,550.52,134.0,12.26,1.7364,66.197
28.626,1010.5,55.386,4.5488,26.294,1095.0,550.44,134.71,12.227,1.918,66.294
27.402,1010.4,65.25399999999999,4.4853,26.03,1093.1,550.38,133.96,12.226,1.7516,61.675
26.496,1010.6,72.665,4.4762,25.97300000000001,1092.8,550.39,134.29,12.289,1.6287,60.43
25.614,1011.1,71.406,4.4060000000000015,25.69400000000001,1091.5,550.04,133.65,12.108,2.0881,61.96
24.732,1011.0,74.281,3.3218,18.915,1051.1,550.01,103.95,10.285,5.7692,54.395
23.87,1011.1,77.414,4.2589,25.047,1087.9,550.08,131.96,12.021,2.1363,60.897
23.177,1011.1,85.206,4.3182,25.37,1089.9,549.79,133.55,12.043,1.6962,59.817
22.85,1011.2,89.221,4.3404,25.392,1090.7,550.38,134.11,12.157,1.7744,60.904
22.38300000000001,1011.0,91.374,4.3567,25.322,1090.7,549.85,134.42,12.021,1.6316,59.257
22.16,1010.8,94.153,4.2682,24.693,1087.0,549.9,131.56,11.944,2.1941,58.276
22.027,1010.9,94.735,3.5159,19.968,1058.2,550.0,110.27,10.554,4.8366,49.86
22.277,1011.0,94.931,3.4841,19.798,1057.2,549.96,109.6,10.52,4.6621,49.496
22.665,1011.2,93.721,3.4995,19.977,1057.9,549.89,109.92,10.585,4.4145,50.22
23.67,1011.2,92.124,3.5888,20.307,1059.4,549.96,110.38,10.572,4.1869,49.185
25.073,1011.2,87.891,3.5958,20.312,1059.2,550.1,109.93,10.61,4.1449,48.715
26.528,1011.1,75.492,3.5903,20.323,1059.1,550.04,109.37,10.654000000000002,4.1543,51.253
28.528,1011.0,62.282,3.6339,20.447,1060.1,549.96,109.63,10.729,3.8063,51.715
29.71,1010.9,56.416,3.6384,20.466,1059.8,550.08,109.25,10.559,4.242,53.206
30.618,1010.6,54.496,3.6703,20.369,1059.3,550.01,108.78,10.707,4.0554,50.785
31.452,1010.3,51.091,3.6851,20.29,1059.1,550.17,108.45,10.673,3.9359,49.188
31.88,1010.1,45.235,3.6918,20.463,1060.2,550.01,108.96,10.675,3.0121,49.007
32.092,1010.0,46.029,3.6517,20.198,1058.9,550.16,108.24,10.595999999999998,3.1744,48.006
31.753,1009.9,49.101000000000006,3.7016,20.536,1060.7,550.1,109.55,10.604,3.822,49.986
30.632,1009.9,55.214,3.6494,20.585,1060.9,549.95,109.91,10.668,3.6679,47.666
28.283,1010.0,60.077,3.5798,20.187,1058.8,549.97,108.79,10.532,4.0019,50.32899999999999
27.036,1010.2,60.137,3.5633,20.305,1059.1,549.86,109.18,10.539,3.3945,50.843
26.296,1010.7,54.42100000000001,3.5810000000000004,20.613000000000003,1061.3,550.02,111.16,10.635,3.0516,54.342
24.954,1011.1,58.56,4.1794,24.577,1085.2,549.9,129.29,11.899,2.0803,63.4
23.509,1011.1,64.265,4.2847,25.407,1090.4,549.82,133.79,12.097,1.5824,66.571
22.155,1011.0,73.374,3.7996,22.147,1072.0,549.74,120.54,11.28,3.2148,60.164
21.483,1011.0,79.999,4.2666,25.052,1089.0,550.0,133.59,12.089,1.7858,63.927
21.177,1010.9,80.694,4.2878,25.254,1090.0,549.96,134.34,12.13,1.1687,63.401
20.747,1010.6,80.06,4.2787,25.116,1089.4,549.66,133.94,12.097,1.2997,63.183
20.535,1010.5,80.26100000000002,4.115,23.937,1082.5,550.09,128.95,11.757,1.7393,62.663
20.177,1010.4,79.52600000000002,3.3874,19.475,1056.1,549.93,109.3,10.393,3.3395,55.1
20.034,1010.6,79.869,3.393,19.382,1055.4,549.97,108.78,10.384,3.8429,56.595
21.224,1010.7,77.655,3.5004,19.853,1058.1,549.93,110.1,10.507,3.4063,54.4
23.27,1010.8,72.35600000000002,3.757,21.227,1066.0,549.88,115.01,10.845999999999998,3.1604,56.577
25.257,1010.8,68.58800000000001,4.0558,22.753,1074.0,550.11,120.24,11.277,2.7485,59.149
26.768,1010.6,63.137,4.5781,25.893,1092.4,550.05,133.26,12.217,1.7506,67.94800000000001
27.856,1010.6,58.964,4.6205,26.11,1093.9,549.83,134.11,12.326,0.55796,63.9
27.999,1010.4,61.484,4.6531,26.224,1094.7,549.73,134.69,12.247,0.52157,62.598
28.155,1010.2,57.474,4.6729,26.349,1095.2,549.62,134.87,12.316,0.55148,64.12899999999999
28.75800000000001,1010.0,51.975,4.7709,26.504,1096.9,549.96,135.88,12.438,0.4727,65.744
28.91800000000001,1009.9,51.777,4.7589,26.19400000000001,1095.8,549.92,135.17,12.4,0.93754,66.597
28.902,1009.7,50.694,4.6336,26.105,1093.8,549.94,133.72,12.246,0.42339,63.26600000000001
28.774,1009.6,51.9,4.6409,26.16,1094.0,549.95,133.95,12.318,1.6584,66.322
28.515,1009.6,52.898,4.6272,26.295,1094.9,549.9,134.6,12.272,1.8097,66.454
27.766,1009.9,58.853,4.5818,26.088,1093.8,549.96,134.44,12.18,1.9476,63.894
25.761,1010.5,79.672,4.5122,25.866,1092.4,550.05,134.24,12.122,0.21239,54.489
25.035,1010.8,85.625,4.4779,25.765,1092.0,550.04,134.24,12.119000000000002,0.11638,52.76300000000001
24.396,1011.0,88.25,4.4555,25.614,1091.3,549.81,133.85,12.124,1.3604,57.405
24.003,1011.0,88.53200000000002,4.436,25.524,1090.6,549.96,133.36,12.116,1.2061,57.004
23.649,1010.9,87.902,4.45,25.78,1092.0,550.08,134.84,12.183,0.97288,57.76
22.877,1010.9,90.129,4.409,25.382,1090.4,550.19,134.09,12.154000000000002,1.3094,59.874
22.145,1010.8,92.213,4.3946,25.282,1090.3,550.2,134.2,12.140999999999998,1.5933,59.576
21.45,1010.7,92.699,4.3616,25.066,1089.6,550.08,133.96,12.095999999999998,1.0797,59.849
20.804,1010.8,93.629,3.5355,19.903,1058.7,550.06,111.04,10.645,4.7182,52.19
20.631,1011.0,94.925,3.4661,19.497,1056.2,549.91,109.3,10.49,4.8924,51.702
21.425,1011.2,95.36,3.536,19.919,1058.2,550.0,110.27,10.492,4.6405,50.745
23.456,1011.4,85.508,3.8249,21.63300000000001,1068.2,550.03,116.83,11.06,3.1795,49.58
25.325,1011.6,72.458,4.526,25.775,1092.0,550.4,133.77,12.223,0.8430799999999999,62.054
26.292,1011.6,66.744,4.5483,25.671,1091.8,550.22,133.09,12.225,0.8390000000000001,63.995
27.238000000000003,1011.6,61.62300000000001,4.7588,26.946,1094.6,547.25,136.7,12.489,1.4094,66.033
27.636,1011.8,60.582,4.5941,25.853,1092.7,550.22,133.5,12.162,2.0116,66.264
27.779,1011.7,57.44,4.5584,25.575,1091.4,550.3,132.34,12.206,1.7813,65.762
28.242,1011.4,55.08600000000001,4.6471,26.143,1094.3,550.03,134.33,12.262,0.98044,64.26100000000001
28.338,1011.2,53.407,4.6517,26.136,1094.3,549.99,134.38,12.236,0.71207,63.38
28.405,1011.0,54.622,4.5316,25.347,1089.9,549.84,131.19,12.029000000000002,0.54587,59.074
28.144,1011.0,56.449,4.5823,25.806,1092.6,549.94,133.4,12.128,0.74432,61.063
27.45300000000001,1011.2,59.00100000000001,4.5592,25.924,1093.4,550.15,134.22,12.197,0.62376,60.447
26.552,1011.7,66.502,3.7992,21.365,1066.0,550.13,114.56,10.935,2.628,49.625
25.641,1012.2,74.36399999999998,3.5953,20.138,1059.1,549.96,109.94,10.573,3.7321,47.898
24.836,1012.8,81.932,3.9954,22.696,1074.9,550.19,121.87,11.374,3.1939,53.236
24.247,1013.1,84.59200000000001,4.4419,25.41800000000001,1091.4,549.83,134.1,12.09,1.7496,58.89100000000001
23.665,1013.1,86.675,4.4108,25.217,1090.5,549.89,133.66,12.175,1.4699,58.75100000000001
23.08,1013.1,88.133,4.394,25.247,1090.6,550.19,133.85,12.174,1.474,59.271
22.486,1013.0,90.125,4.3489,24.995,1089.4,549.97,133.18,12.095,1.4631,58.203
21.962,1012.7,91.467,4.3541,25.047,1089.7,550.13,133.75,12.092,2.0508,60.897
21.509,1012.7,92.576,4.4085,25.41,1091.8,550.13,135.39,12.215,1.6134,61.13800000000001
21.259,1012.7,93.405,4.3827,25.15,1090.4,550.1,134.4,12.184,2.1739,61.64
21.088,1012.9,94.115,3.872,21.992,1071.4,550.17,120.11,11.172,3.1427,58.012
21.304,1013.1,94.462,3.4903,19.55,1056.6,549.98,109.18,10.542,4.4116,51.462
22.148000000000003,1013.4,93.601,3.5036,19.615,1056.5,550.02,108.79,10.419,4.1879,49.945
23.769,1013.6,83.061,3.4056,19.041,1052.1,550.0,104.86,10.295,5.4107,52.094
25.143,1013.6,72.14,4.5168,25.699,1092.2,549.95,133.88,12.149,1.7589,64.105
26.073,1013.6,64.322,4.5422,25.841,1093.0,549.68,134.03,12.281,1.4911,65.627
26.649,1013.7,60.894,4.4357,24.976,1088.3,549.64,130.32,11.984000000000002,1.8344,63.238
27.4,1013.6,58.604,4.3051,24.089,1083.1,549.86,126.13,11.829,2.2484,60.101000000000006
27.651,1013.5,57.675,4.4782,25.332,1090.0,549.92,131.21,11.993,2.0972,65.786
27.839,1013.4,56.538,4.5332,25.747,1092.2,550.36,132.79,12.21,1.6111,65.852
27.9,1013.3,56.822,4.5623,25.97,1093.4,549.69,133.86,12.284,1.41,65.536
27.755,1013.2,58.174,4.5595,25.966,1093.5,549.84,133.86,12.293,1.3751,65.495
27.506,1013.1,58.019,4.5558,26.117,1093.9,550.04,134.32,12.331,1.146,65.343
26.837,1013.2,63.142,3.6236,20.534,1060.2,550.02,110.02,10.705,2.497,49.227
25.957,1013.4,70.968,3.6046,20.296,1059.5,550.08,109.97,10.59,2.6531,47.374
24.964,1013.6,77.91199999999998,3.5971,20.171,1059.3,550.0,110.09,10.679,3.8452,48.853
24.291,1013.9,82.086,3.5948,20.133,1059.4,549.91,110.46,10.669,4.0338,49.625
23.94,1014.1,83.155,3.5648,19.923,1058.3,549.87,109.7,10.6,4.2298,50.417
23.695,1014.1,84.351,3.5328,19.785,1057.3,549.96,109.07,10.578,4.0986,48.56100000000001
23.22300000000001,1014.1,84.646,3.5295,19.743,1057.3,549.97,109.32,10.548,4.5311,50.731
22.572,1014.0,87.321,3.4882,19.659,1057.2,550.0,109.48,10.553,4.3775,51.084
21.921,1013.8,88.376,3.5471,19.925,1058.9,550.0,110.9,10.617,4.3815,52.348
21.39,1013.7,88.287,3.4978,19.729,1057.7,550.03,110.14,10.556,4.8654,54.18
20.965,1013.6,88.79700000000004,3.4614,19.567,1056.8,549.95,109.57,10.521,4.965,55.187
20.395,1013.6,89.679,3.448,19.5,1056.6,549.9,109.6,10.497,4.5129,54.833
19.933,1013.7,91.353,3.4415,19.393,1056.0,550.01,109.23,10.48,4.3561,54.108
20.64,1013.9,92.527,3.4971,19.634,1057.0,549.94,109.51,10.464,4.1463,52.208
22.867,1014.0,84.456,3.8076,21.371,1067.0,550.09,115.81,11.019,3.4653,54.746
25.195,1014.3,67.63,4.5241,25.651,1092.3,549.86,133.55,12.227,1.8681,67.669
26.232,1014.4,60.621,4.5163,25.602,1092.0,549.86,133.12,12.2,1.7469,66.8
26.802,1014.5,58.553,3.6077,20.133,1059.0,549.92,109.08,10.528,3.599,53.112
26.904,1014.6,60.418,3.6107,20.242,1059.6,550.02,109.68,10.543,3.4192,49.227
26.627,1014.5,62.127,3.8728,21.81,1068.8,549.92,116.47,11.122,2.5931,52.235
26.743,1014.5,59.767,4.3653,24.839,1087.2,549.69,129.52,11.963,1.8748,61.47
27.334,1014.4,56.787,3.6343,20.219,1059.2,549.96,109.13,10.550999999999998,3.2054,49.257
27.476,1014.4,56.31,3.6411,20.311,1059.7,549.97,109.55,10.582,3.4295,51.00100000000001
27.41800000000001,1014.5,58.145,3.5971,20.075,1058.4,549.97,108.64,10.624,3.4184,49.076
26.858,1014.6,59.209,3.5999,20.105,1058.5,550.03,108.89,10.598,2.4815,47.726000000000006
26.161,1014.7,66.051,3.6011,20.109,1058.8,549.98,109.27,10.496,2.8006,46.542
25.047,1015.0,74.888,3.5481,19.78,1057.2,550.0,108.51,10.512,3.8026,46.744
24.19400000000001,1015.2,79.87899999999998,3.5715,19.931,1058.7,549.98,109.86,10.626,4.0486,47.011
23.341,1015.5,82.684,4.0341,22.888,1077.0,549.96,123.62,11.494000000000002,2.4248,52.21
22.61,1015.3,85.81200000000003,3.4678,19.509,1056.3,550.02,108.65,10.528,4.04,48.458
21.886,1015.2,89.045,3.4947,19.676,1057.2,549.98,109.6,10.539,3.8599,48.945
21.333,1014.8,91.161,3.5041,19.599,1057.0,550.03,109.57,10.577,3.4996,48.79
20.798,1014.5,93.136,3.4943,19.536,1056.6,549.91,109.48,10.508,4.3255,51.3
20.642,1014.4,93.78,3.5481,19.735,1058.0,549.86,110.46,10.561,4.5051,52.682
26.781,1014.4,61.734,4.6936,26.709,1095.0,548.71,135.66,12.465,0.8026399999999999,72.462
27.241,1014.1,59.06399999999999,4.642,26.241,1094.4,550.1,134.2,12.353,1.2717,69.753
27.72300000000001,1013.8,57.169,4.6538,26.26,1094.7,550.1,134.33,12.347,1.5137,69.352
27.791,1013.6,55.76600000000001,4.6386,26.249,1094.6,549.99,134.33,12.404000000000002,1.3814,69.184
28.134,1013.2,52.872,4.6547,26.414,1095.3,549.99,134.72,12.361,1.5695,68.438
28.416,1012.7,52.01600000000001,4.6702,26.366,1095.1,549.95,134.51,12.372,1.7594,68.999
28.51,1012.4,50.699,4.4464,25.04,1087.9,549.89,129.2,11.975,1.7563,62.279
28.07,1012.3,53.466,4.6178,26.195,1094.4,549.97,134.34,12.271,1.6611,66.30199999999999
27.254,1012.1,59.08,4.5679,26.013,1093.7,549.97,134.21,12.184,1.7364,64.752
26.205,1012.0,69.215,4.5494,25.882,1093.0,550.04,134.3,12.287,1.5464,61.399
25.244,1012.1,77.9,4.5232,25.91,1092.7,550.05,134.67,12.233,1.5546,60.26
24.715,1012.1,84.934,4.4179,25.163,1088.4,550.07,131.55,11.933,1.6969999999999998,55.87
24.22,1011.8,85.913,4.4449,25.401,1089.8,550.08,132.95,12.077,1.7489,58.398
23.47,1011.6,87.324,3.7406,21.124,1064.5,550.12,114.5,10.916,3.9787,51.256
22.954,1011.2,90.909,3.556,19.879,1057.5,550.02,109.64,10.503,5.1677,49.653
22.665,1010.7,93.722,3.7773,21.275,1065.6,550.06,115.48,10.957,3.9912,50.547
22.713,1010.4,93.037,4.4405,25.455,1090.0,550.1,133.47,12.153,1.6356,58.622
22.254,1010.0,94.007,3.5863,20.095,1058.4,549.89,110.26,10.618,4.5817,49.302
21.69400000000001,1009.9,95.126,3.5918,19.852,1058.0,550.01,110.28,10.483,4.8332,49.883
21.309,1009.8,97.035,3.6186,19.98,1058.7,550.01,110.79,10.562,3.529,46.194
21.917,1009.7,98.415,3.6441,20.166,1059.8,549.92,111.23,10.684,3.0869,44.219
23.699,1009.8,91.112,3.7583,20.916,1063.7,549.92,113.27,10.775,2.6857,46.166
25.547,1010.0,76.902,3.7113,20.534,1061.0,550.03,110.8,10.634,4.0123,49.577
26.823,1010.0,67.434,4.2583,23.795,1079.8,549.94,124.09,11.636,2.7577,60.75
27.65,1010.1,61.799,4.6051,25.95,1092.5,550.02,132.85,12.188,1.4341,66.888
28.227,1010.1,58.122,5.3283,30.601,1099.9,538.88,148.36,13.279000000000002,1.3171,60.525
28.57,1009.8,57.289,5.1872,29.66800000000001,1100.0,541.98,146.61,13.147,1.0911,61.2
28.882,1009.6,54.00899999999999,5.1482,29.409,1100.0,542.96,145.71,13.071,1.2219,63.557
29.19,1009.3,51.622,5.2205,29.81900000000001,1100.0,541.6,146.62,13.09,0.45987,59.786
29.309,1009.0,51.092,5.3106,30.394,1099.9,539.62,147.85,13.242,0.41163,58.944
29.135,1008.7,48.408,5.3118,30.503,1099.9,539.44,148.09,13.238,0.8144,60.473
28.595,1008.7,52.041,5.3735,30.949,1100.0,537.91,149.25,13.372,0.7925300000000001,59.357
27.987,1008.8,56.59,5.393,31.234,1100.1,536.92,150.25,13.421,0.94853,57.092
27.084,1009.0,60.476000000000006,4.5758,26.212,1092.9,549.73,134.53,12.181,1.4077,64.926
26.02,1009.3,64.132,3.9635,22.424,1072.5,550.07,119.76,11.255,2.0105,54.658
24.943,1009.6,76.225,3.979,22.494,1072.7,550.05,120.19,11.283,2.6007,52.219
23.969,1009.7,81.296,4.4189,25.568,1090.1,549.61,133.43,12.046,1.3943,59.46100000000001
23.521,1009.4,85.42399999999998,4.04,23.137,1075.7,549.87,122.73,11.438,2.8839,55.227
23.284,1009.0,87.45200000000001,3.5604,20.089,1057.7,550.22,109.55,10.602,4.94,49.553
22.41,1008.9,87.40299999999998,3.5181,19.837,1056.6,549.85,109.32,10.525,5.0521,50.95
21.207,1008.8,90.569,3.5297,19.808,1057.1,549.99,109.85,10.543,5.591,53.769
20.613000000000003,1008.8,93.187,3.5311,19.686,1056.8,549.99,109.8,10.53,5.5345,53.265
20.307,1008.9,95.162,3.5327,19.589,1056.3,550.04,109.51,10.475,5.6706,53.358
20.172,1009.2,95.727,3.5528,19.793,1057.3,549.94,110.11,10.458,5.0263,52.924
20.927,1009.5,95.075,3.5923,20.05,1058.6,550.0,110.71,10.574000000000002,5.0346,53.226000000000006
