ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
16.29,1012.3,85.80799999999998,3.7459,25.639,1079.5,550.14,133.76,12.009,1.2857,62.424
17.724,1011.6,74.471,3.716,25.526,1078.8,550.22,132.52,11.953,0.8705,60.684
18.757,1011.1,67.444,3.7424,25.743,1079.8,550.12,132.95,12.028,0.72541,63.96
19.058,1010.7,67.185,3.7805,26.007,1081.0,550.08,133.75,11.967,1.361,66.107
18.475,1010.5,69.328,3.7029,25.825,1080.3,550.04,133.73,11.965,1.3373,62.525
18.0,1010.5,72.031,3.7235,25.897,1080.6,549.98,134.06,11.994000000000002,1.1517,62.362
17.225,1010.9,79.531,3.6732,25.664,1079.7,549.97,133.91,11.905,1.2612,60.265
16.142,1011.3,87.21799999999998,3.8061,26.42,1084.0,549.97,137.76,12.140999999999998,1.3763,64.562
14.698,1011.6,89.90100000000002,3.6901,25.676,1079.8,549.97,135.01,11.972,1.1833,58.949
13.206,1011.6,92.113,3.7402,25.303,1078.0,550.06,134.05,11.951,1.3219999999999998,59.602
11.862,1011.6,93.245,3.7522,25.254,1077.8,550.09,134.39,11.858,1.2042,59.423
10.774,1011.3,94.169,3.7253,25.242,1077.8,550.09,134.71,11.937,1.0225,59.36
9.7209,1011.2,96.15,3.6837,24.998,1076.6,550.08,134.12,11.905,1.1275,59.798
9.2251,1011.1,98.261,3.7604,25.002,1076.8,549.98,134.21,11.889,1.3205,61.862
8.501,1011.0,97.424,3.7742,24.84800000000001,1075.9,550.02,134.12,11.796,1.3952,61.849
8.4763,1010.9,98.563,3.487,22.27,1055.2,546.12,121.6,11.093,3.4836,67.142
8.3801,1010.8,98.118,3.2559,20.666,1045.2,545.88,114.8,10.673,3.9381,68.777
8.2864,1010.7,98.094,3.8275,25.013,1076.8,549.82,134.75,11.819,1.1536,64.47
8.4263,1010.8,97.079,3.8034,25.012,1076.9,549.9,134.78,11.786,1.3316,62.988
8.9082,1010.9,98.085,3.8201,25.31900000000001,1078.5,549.99,135.63,11.970999999999998,0.99369,62.603
11.215,1010.9,99.97,3.8243,25.535,1079.3,549.93,135.12,11.991,0.70503,60.003
13.880999999999998,1010.9,98.887,4.6638,32.077,1098.5,540.57,154.35,13.505,0.7312,79.27600000000002
15.687,1010.8,92.724,4.5252,31.235,1100.1,543.99,152.77,13.401,1.9138,83.932
16.792,1010.4,85.905,4.6005,32.12,1099.9,541.18,154.09,13.588,1.861,86.969
17.487000000000002,1009.8,80.617,4.5921,32.31,1100.0,540.69,154.25,13.603,1.073,85.594
18.068,1009.1,78.24,4.6117,32.536,1099.9,539.89,154.18,13.602,0.83175,87.057
18.32,1008.3,74.881,4.4387,31.327,1100.0,544.0,151.95,13.396,0.95382,87.311
18.52,1007.7,74.281,4.4926,31.779,1100.0,542.54,152.82,13.425,1.5673,87.444
18.333,1007.2,79.053,4.2623,29.859,1094.6,545.42,147.48,13.059,1.6836,80.793
17.977,1007.0,82.215,4.294,30.229,1099.8,547.65,149.86,13.105,1.6774,85.91
17.714000000000006,1006.8,74.815,4.4592,31.611,1099.8,543.06,152.69,13.418,1.2591,85.53399999999998
16.792,1007.0,87.089,4.2179,29.408,1097.4,548.49,148.03,12.935,1.1573,78.779
15.879,1006.8,91.411,4.1033,28.16800000000001,1092.8,549.84,144.53,12.634,1.2499,74.508
15.001,1006.5,91.593,3.9688,27.16,1087.5,550.0,140.87,12.417,1.1948,70.393
14.531,1005.9,91.249,3.739,25.5,1078.4,550.06,134.01,11.979,0.99554,60.721
13.688,1005.3,90.888,3.6705,25.331,1077.2,550.0,133.43,11.918,0.79984,59.947
13.304,1004.7,91.287,3.6725,25.399,1077.7,550.02,133.91,11.933,1.2072,59.235
13.088,1004.2,90.994,3.6857,25.454,1077.9,550.04,134.11,11.946,0.97995,60.313
13.283,1003.7,90.405,3.6894,25.666,1078.8,550.06,134.68,11.996,1.1334,60.537
13.071,1003.5,91.443,3.6532,25.504,1078.2,550.05,134.38,11.977,1.3461,63.045
13.464,1003.4,90.66,3.7043,25.663,1078.9,550.01,134.62,11.981,1.1279,62.809
13.706,1003.5,90.02600000000002,3.6554,25.607,1078.7,549.89,134.6,11.970999999999998,1.105,62.415
13.924,1003.6,89.08,4.2019,29.691,1089.8,543.38,146.59,12.9,1.4831,74.604
14.201,1003.8,87.575,4.4783,31.774,1099.9,542.7,154.56,13.417,1.4424,85.47399999999998
14.717,1003.6,88.68299999999998,4.4851,31.717,1100.1,543.01,153.96,13.376,1.4607,84.553
15.762,1003.5,86.00299999999999,4.4803,31.706,1099.9,543.1,153.35,13.405,1.2669,86.396
16.665,1003.7,83.274,4.4323,31.154,1099.9,544.77,152.05,13.372,1.2515,86.75200000000002
15.895,1004.5,87.39399999999998,4.6141,31.913,1099.9,541.29,155.25,13.55,1.2434,85.265
14.509,1004.9,93.437,3.8728,26.062,1080.9,549.35,136.48,12.18,1.3974,64.286
14.793,1005.1,92.707,3.7887,25.534,1079.0,549.92,134.49,12.036,0.8972,59.647
15.853,1004.9,87.264,3.8415,25.695,1080.3,549.98,135.22,12.015999999999998,0.77507,62.353
16.465,1005.1,81.54899999999998,3.7888,25.784,1080.2,549.96,134.85,11.938,1.1238,63.608
16.23,1005.3,80.805,3.7334,25.853,1080.0,549.98,134.59,12.001,1.109,63.813
16.275,1006.0,83.615,3.7396,25.789,1079.8,550.03,134.52,11.899,0.97134,62.305
15.339,1006.7,88.102,3.7054,25.701,1079.5,550.1,134.67,11.898,1.4676,62.018
14.653,1007.4,90.274,3.7279,25.618,1079.3,550.17,134.82,11.934,1.5812,62.055
14.153,1008.0,85.351,3.6383,25.284,1077.7,550.17,133.51,11.938,1.5328,61.42
13.143,1008.3,88.04,3.6379,25.205,1077.1,550.15,133.36,11.952,1.4869,61.249
12.550999999999998,1008.6,87.32799999999996,3.6394,25.279,1077.5,549.94,134.02,11.919,1.8319,61.44
11.009,1009.1,89.566,3.6534,25.19400000000001,1077.4,549.99,134.49,11.929,1.6658,63.212
9.6194,1009.5,93.367,3.6477,25.011,1076.5,549.78,134.16,11.887,1.3137,63.542
9.0911,1009.6,94.766,3.6897,25.112,1077.2,549.79,134.96,11.951,1.1037,63.908
8.5284,1009.7,95.424,3.7317,25.312,1078.4,549.84,136.12,12.004,1.2005,63.801
8.0179,1009.8,96.106,3.6768,24.947,1076.6,549.9,134.76,11.892,1.2375,63.368
7.4051,1010.1,96.452,3.6584,24.75800000000001,1075.6,549.95,134.28,11.858,1.3564,64.658
7.3666,1010.3,98.022,3.7574,25.29,1078.6,550.0,136.59,11.853,1.4119,64.833
7.4565,1010.5,98.46,3.7369,25.086,1077.5,550.25,135.6,11.805,1.3643,64.62100000000001
8.3322,1011.1,99.698,3.765,25.054,1077.1,550.34,134.86,11.816,1.0099,63.716
10.88,1011.4,100.07,3.8149,25.401,1078.7,550.23,134.83,11.938,0.93231,61.237
13.303,1012.1,98.061,3.7921,25.617,1081.5,550.13,134.81,11.947,1.4595,61.53100000000001
14.715,1012.4,92.479,3.7548,25.47,1087.4,550.08,133.87,11.972,1.7538,60.19300000000001
15.592,1012.5,87.302,3.7352,25.756,1088.8,550.04,134.91,11.952,2.0201,64.115
16.755,1012.6,76.352,3.7313,25.751,1089.0,549.97,134.4,12.056,1.5651,64.483
17.367,1012.8,69.399,3.7309,25.839,1089.4,550.02,134.67,11.98,0.71643,64.233
17.562,1012.7,66.745,3.7738,25.961,1089.9,550.0,134.92,12.113,0.95283,66.63
17.417,1012.7,64.346,3.7764,25.937,1090.0,549.94,135.11,12.073,1.2294,65.954
16.899,1012.6,68.592,3.7052,25.811,1089.1,549.96,134.57,12.138,1.416,63.602
16.413,1012.8,70.861,3.7102,25.767,1089.1,550.01,134.68,12.005,1.3416,62.948
16.105,1013.2,80.345,3.64,25.576,1087.9,550.02,134.13,11.913,1.5367,59.457
15.788,1013.8,82.75299999999999,3.6756,25.721,1088.8,550.02,135.03,12.009,1.1793,61.762
15.529000000000002,1014.1,83.542,3.6923,25.515,1088.1,550.06,134.19,11.942,1.1455,58.897
15.278,1014.4,87.427,3.7287,25.468000000000004,1088.2,550.09,134.3,12.056,1.2804,59.557
14.765999999999998,1014.9,90.392,3.7233,25.462,1087.7,550.12,134.23,12.031,0.93278,58.765
14.316,1015.0,95.334,3.8235,25.503,1088.3,550.15,134.81,12.005999999999998,1.1271,57.765
14.125,1014.7,97.98,3.9318,25.333,1087.1,549.96,133.86,12.019,1.3469,57.429
14.25,1014.9,98.26,4.0175,25.472,1087.9,549.97,134.42,11.961,1.2799,57.83600000000001
14.269,1014.5,98.499,3.985,25.446,1087.7,550.02,134.18,12.03,1.2847,57.14100000000001
14.454,1014.3,98.715,4.0583,25.446,1087.8,550.04,134.35,12.021,1.3063,58.413
14.553,1014.2,97.28,4.0009,25.386,1087.7,550.01,134.21,12.037,1.3131,56.952
14.503,1014.3,96.781,3.9067,25.284,1087.1,549.95,133.72,11.869000000000002,1.2907,56.639
14.502,1014.5,95.804,3.841,25.329,1087.2,549.86,133.66,11.875,1.3482,57.697
14.422,1014.8,96.384,3.813,25.492,1087.8,550.06,134.16,11.936,1.1303,58.363
14.841,1015.3,97.005,3.8511,25.726,1089.0,550.07,135.09,11.961,1.2761,58.673
15.013,1015.5,97.146,3.8255,25.485,1087.9,550.09,134.08,12.007,1.3624,58.375
15.204,1015.6,98.149,3.8327,25.532,1088.2,550.08,133.99,11.978,0.78928,56.603
15.978,1015.4,91.072,3.7061,25.415,1087.4,550.05,133.08,11.999,0.8428100000000001,58.76600000000001
17.128,1015.1,85.73700000000002,3.7001,25.685,1088.5,550.02,133.67,11.936,1.2316,61.02
17.988,1014.9,81.589,3.6965,25.563,1087.8,550.0,132.93,11.993,1.3256,60.13800000000001
18.144,1014.3,80.658,3.7619,25.926,1089.7,550.02,134.45,12.11,1.5838,63.19
18.309,1013.6,79.102,3.7877,26.29300000000001,1091.5,550.02,135.72,12.175,1.467,65.108
18.811,1013.3,76.781,3.7557,26.132,1090.8,549.99,134.88,12.105,1.3563,63.7
18.564,1013.1,77.829,3.7296,26.081,1090.4,550.04,134.8,12.008,1.3487,62.49800000000001
17.544,1012.4,85.26299999999998,3.6899,25.781,1088.7,550.07,134.14,11.959,1.5858,59.587
16.847,1012.3,90.261,3.7475,25.977,1089.9,550.08,135.18,12.015999999999998,1.4274,60.989
16.225,1012.3,92.159,3.7553,25.791,1089.3,550.1,134.94,12.086,1.272,58.915
15.479,1011.7,93.407,3.7396,25.526,1087.9,550.07,134.03,11.985,1.3030000000000002,57.923
14.597,1011.1,92.875,3.6948,25.505,1087.4,550.04,134.02,11.953,1.3159,57.99800000000001
14.478,1010.5,90.479,3.6504,25.342,1086.3,549.96,133.13,11.909,1.1924,57.153
14.443,1009.6,90.077,3.7016,25.557,1087.8,549.84,134.36,12.044,1.2774,59.047
15.049,1008.6,89.402,3.7119,25.515,1087.7,550.08,133.99,12.007,1.4253,61.99800000000001
15.257,1007.8,88.926,3.6777,25.421,1087.3,550.13,133.54,11.924,1.2595,59.286
15.307,1007.3,87.335,3.7132,25.782,1088.9,549.97,134.86,11.957,1.3328,61.667
15.564,1007.5,87.37200000000001,3.6945,25.747,1088.6,549.95,134.52,11.98,1.3112,60.81
15.481,1007.4,85.874,3.6725,25.814,1088.5,550.04,134.65,11.945,1.4825,61.68
14.389,1007.6,87.56299999999996,3.6578,25.57800000000001,1087.5,550.02,134.42,11.893,1.3008,59.958
13.79,1007.5,91.547,3.6713,25.654,1088.0,549.91,134.81,11.901,0.8416600000000001,60.90600000000001
14.67,1007.2,92.049,3.6809,25.639,1087.8,549.94,134.19,11.952,1.0576,60.672
16.258,1007.5,85.296,4.1959,29.532,1096.2,542.22,144.55,12.892,1.3118,69.50399999999999
17.083,1007.6,84.896,3.9745,27.692,1092.6,545.81,139.65,12.532,1.8575,65.667
17.361,1008.0,82.257,3.7817,25.902,1089.5,550.04,134.69,12.042,1.9333,62.53100000000001
17.109,1008.3,78.94,3.6585,25.477,1087.9,549.88,133.54,12.067,1.5995,61.407
17.979,1008.0,76.887,3.7239,25.8,1088.7,549.87,133.91,12.073,1.3479,62.594
17.811,1008.1,76.574,3.6912,25.489,1087.8,549.95,133.45,11.977,1.3904,61.428
17.597,1008.0,76.893,3.6873,25.483,1088.2,550.07,133.86,12.042,1.087,60.69
17.037,1007.6,81.896,3.6896,25.455,1087.9,550.03,133.81,12.037,1.4015,60.542
16.505,1007.5,85.645,3.6956,25.58,1087.9,550.0,133.98,11.991,1.5343,60.958
15.983,1007.7,87.76700000000002,3.6947,25.688,1088.6,549.95,134.65,11.942,1.305,61.243
15.505,1008.6,89.225,3.6727,25.764,1088.4,549.9,134.7,11.924,1.6322,61.554
14.847,1009.2,89.42299999999999,3.6604,25.312,1086.3,549.94,133.21,11.957,1.4982,58.996
13.761,1009.5,92.208,3.6458,25.024,1085.4,550.09,132.84,11.869000000000002,1.3552,59.164
13.056,1009.4,95.083,3.6964,25.342,1087.0,549.96,134.41,11.997,1.6955,59.57899999999999
12.675,1009.6,97.303,3.7121,25.101,1086.3,549.99,133.9,11.924,1.4988,58.374
12.306,1009.9,97.486,3.7271,25.018,1085.6,550.02,133.53,11.928,1.4551,58.534
12.095,1010.2,96.685,3.7351,25.182,1086.4,549.83,134.22,11.95,1.2575,59.424
12.123,1010.2,97.204,3.7415,25.323,1087.1,549.76,134.52,12.01,1.0317,58.521
12.467,1010.0,96.677,3.7381,25.339,1086.8,549.96,134.17,12.001,1.0683,58.589
12.597,1010.2,95.384,3.7118,25.34800000000001,1086.8,550.05,134.1,11.904000000000002,1.3052,60.056
12.864,1010.6,91.568,3.675,25.47,1087.4,549.99,134.66,11.912,1.327,60.841
13.094,1010.9,90.727,3.6149,25.172,1086.0,549.9,133.68,11.809,1.396,60.418
13.319,1011.2,91.905,3.6972,25.407,1087.4,549.83,134.63,12.017,1.2287,60.234
13.515,1011.7,93.485,4.4122,30.813,1097.1,537.86,149.78,13.262,1.1687,66.058
13.62,1012.5,95.642,3.7698,25.511,1087.4,549.73,134.62,12.055,1.2779,60.15
13.882,1013.0,95.128,3.6863,24.983,1085.4,550.03,132.54,11.835,1.3932,59.242
15.228,1013.2,81.185,3.6609,25.347,1087.1,549.8,133.24,11.934,1.2671,60.937
16.961,1013.5,54.303,3.664,25.63,1089.3,549.64,134.05,12.038,1.2842,68.747
17.509,1013.9,42.606,3.6018,25.518,1088.6,549.51,133.25,12.072,1.4733,67.418
17.35,1014.5,44.843,3.6374,25.594,1089.1,549.61,133.76,12.083,1.1044,65.88
15.784,1015.3,60.431,3.6141,25.463,1088.5,549.79,134.08,12.015999999999998,1.2811,62.54
13.35,1016.2,71.05199999999998,3.5723,25.044,1086.6,549.84,133.54,11.886,1.4361,61.28
12.185,1017.2,71.385,3.557,24.97300000000001,1086.8,549.89,133.96,11.87,1.3427,60.37
11.032,1018.5,73.83,3.5435,24.91,1086.9,549.94,134.41,11.874,1.3249,59.161
10.062,1019.5,74.141,3.544,24.926,1087.0,549.99,135.02,11.901,1.2055,64.109
9.1657,1020.2,74.075,3.4923,24.539,1085.5,550.04,133.94,11.887,1.2269,64.087
8.3741,1020.7,73.877,3.483,24.406,1085.0,550.03,133.74,11.92,1.3095,64.702
8.0378,1021.2,71.036,3.4715,24.405,1085.0,550.0,133.91,11.813,0.6924399999999999,64.15899999999999
7.6487,1021.6,71.611,3.4810000000000003,24.443,1085.0,549.97,134.02,11.819,0.69497,65.729
7.002999999999999,1021.4,73.51,3.4666,24.446,1085.2,550.07,134.55,11.871,1.0363,66.41199999999999
6.0093,1021.2,77.445,3.4039,24.149,1083.9,550.33,133.98,11.805,1.356,66.219
5.5423,1021.1,78.277,3.4293,24.305,1084.3,550.15,134.51,11.852,1.4073,66.366
4.6661,1021.0,83.36200000000002,3.3954,24.064,1082.9,549.79,133.67,11.720999999999998,1.5003,68.266
3.8918,1021.4,87.985,2.9192,19.276,1050.5,546.71,110.29,10.529000000000002,5.2601,102.45
3.9237,1021.7,87.714,2.9304,19.139,1053.9,549.2,109.99,10.417,4.154,85.01799999999999
7.4004,1022.2,77.41,2.8959,19.283,1025.9,531.52,104.42,10.276,22.511,79.82600000000002
9.7097,1022.2,59.323,3.567,24.827,1086.1,549.98,133.61,11.829,0.96442,67.23100000000001
10.69,1021.8,55.987,3.6322,25.247,1088.5,550.01,135.36,11.982,1.1706,65.456
11.545,1021.3,53.614,3.6338,25.282,1088.6,550.03,135.39,11.93,0.97355,66.41
12.422,1020.7,51.803,3.6374,25.106,1087.5,550.01,134.27,12.032,1.0424,67.631
13.042,1020.1,49.999,3.6301,25.061,1087.1,549.99,133.83,11.909,1.3724,64.36
13.442,1019.4,50.999,3.6564,25.26,1087.8,549.97,134.51,11.972,1.1463,64.12
13.125,1018.7,52.592,3.655,25.272,1087.7,549.97,134.5,11.889,1.0898,62.557
12.635,1018.1,53.449,3.6236,25.263,1087.4,549.99,134.54,11.872,1.0383,64.028
12.485,1017.9,55.04600000000001,3.5971,25.085,1086.5,550.0,133.96,11.999,0.91154,64.444
12.04,1017.8,57.012,3.5706,25.125,1086.8,550.02,134.29,11.861,0.80974,64.24600000000001
10.732,1017.9,62.753,3.5887,25.227,1087.7,550.04,135.48,11.975,1.2649,64.704
9.7845,1018.0,67.01100000000001,3.5118,24.463,1083.8,550.06,132.65,11.785,1.3515,64.472
9.0623,1018.0,68.078,3.5366,24.892,1086.0,550.08,134.59,11.925,1.3363,64.98100000000001
8.1901,1017.6,71.617,3.4938,24.724,1085.1,550.09,134.25,11.876,1.0173,64.446
7.4934,1017.2,74.064,3.4663,24.47300000000001,1083.7,550.1,133.81,11.851,1.0011,63.191
6.1937,1016.4,80.059,3.4815,24.779,1085.6,550.1,135.74,11.879,1.2092,63.39
5.0685,1015.7,85.68299999999998,3.4546,24.322,1083.3,550.15,134.09,11.819,1.4047,64.267
4.5662,1015.5,87.851,3.4698,24.559,1084.6,549.87,135.48,11.849,1.3853,64.089
4.2989,1015.2,89.39200000000002,3.5336,24.667,1085.6,549.71,136.79,11.779000000000002,1.4186,62.993
4.1367,1014.9,90.287,3.5141,24.471,1084.3,549.81,135.34,11.745,1.3953,64.096
3.9744,1014.7,91.717,3.4297,24.074,1082.4,550.0,133.79,11.615,1.3254,64.158
3.8122,1014.4,92.685,3.4739,24.091,1082.1,550.2,133.78,11.658,1.2865,64.47800000000001
3.7777,1014.2,92.955,3.5326,24.845,1085.9,550.39,136.77,11.811,1.2838,66.391
4.8316,1013.9,94.218,3.6125,24.916,1086.0,550.43,134.98,11.899,1.0156,67.815
7.7543,1013.7,93.795,3.8813,25.864,1090.5,549.84,134.45,12.126,0.80286,67.953
11.29,1013.6,85.57799999999997,3.7056,25.613000000000003,1089.0,549.86,134.97,12.022,0.8316399999999999,67.395
12.842,1013.2,80.163,3.6552,25.284,1087.2,549.86,134.13,12.017,1.0731,65.881
13.789,1012.8,70.343,3.7112,25.18,1086.5,549.85,133.16,11.968,1.1163,68.152
14.765999999999998,1012.2,61.742,3.7239,25.243,1086.8,550.01,133.13,11.923,1.2138,70.383
15.374,1011.6,54.57,3.7481,25.52,1088.1,550.03,134.07,12.032,1.2033,67.39699999999999
15.85,1010.9,55.258,3.748,25.562,1088.0,549.97,133.9,11.937,0.87592,63.87
15.974,1010.2,50.778,3.7572,25.563,1087.9,549.96,133.8,11.969,1.1298,64.22399999999999
15.762,1009.5,55.852,3.7376,25.461,1087.2,550.01,133.3,11.875,1.0961,63.786
15.333,1009.3,55.26600000000001,3.7393,25.665,1088.3,550.05,134.43,11.914,0.916,64.521
14.343,1009.1,61.737,3.6176,25.336,1086.5,550.09,133.72,11.872,1.3481,62.684
13.140999999999998,1009.1,68.27199999999999,3.6194,25.43,1087.1,549.92,134.82,11.912,1.4761,63.881
11.353,1009.1,75.085,3.5531,25.16800000000001,1085.9,550.03,134.31,11.945,1.1623,63.0
10.136,1009.0,78.957,3.5164,24.775,1083.9,550.32,132.93,11.818,1.1625,63.815
9.0347,1008.8,83.49600000000002,3.5281,24.727,1083.6,550.45,133.11,11.800999999999998,1.2842,64.336
8.0614,1008.7,86.42200000000004,3.5202,24.571,1083.0,550.42,133.02,11.767,1.269,64.219
7.4474,1008.6,88.62799999999999,3.5356,24.669,1083.7,550.32,133.71,11.83,1.4528,64.256
6.8521,1008.5,89.689,3.6017,25.055,1085.9,550.21,135.67,11.956,1.311,66.332
6.2369,1008.4,91.303,3.5624,24.814,1084.8,550.09,134.92,11.9,1.0297,66.219
5.8939,1008.1,92.416,3.5977,24.913,1085.2,549.89,135.32,11.851,0.99314,66.28399999999999
5.9101,1007.8,93.021,3.5838,24.815,1084.6,549.9,134.88,11.796,1.0398,66.365
5.6908,1007.7,93.384,3.5898,24.992,1085.4,549.74,135.76,11.868,1.342,66.36399999999999
5.6717,1007.9,94.796,3.6151,25.056,1085.9,549.56,136.07,11.88,1.203,66.223
6.9444,1007.9,96.287,4.1197,28.733,1091.6,541.26,145.62,12.701,1.1425,67.028
10.479,1008.2,97.346,4.7639999999999985,33.047,1100.1,532.43,156.09,13.775,0.8274299999999999,70.46
14.134,1008.4,84.773,4.5919,31.696,1099.9,536.71,152.2,13.445,0.6903600000000001,71.907
15.316,1008.6,81.358,4.5584,31.317,1099.9,537.85,151.39,13.39,1.1649,74.247
16.293,1008.4,75.721,4.5609,31.498,1100.0,537.49,150.94,13.394,1.393,77.472
17.372,1008.0,70.92699999999998,4.5053,30.876,1100.0,539.51,149.21,13.265,1.6433,80.859
18.044,1007.6,70.612,4.6139,31.50800000000001,1100.0,537.5,150.19,13.417,1.618,77.773
18.538,1007.1,72.456,4.6252,31.519,1100.0,537.6,149.75,13.419,1.4317,75.441
19.183,1006.6,72.825,3.8806,26.001,1088.9,549.36,133.99,12.064,1.2497,63.964
19.142,1006.5,73.60300000000002,3.8283,25.811,1088.8,550.09,133.64,11.959,1.0602,63.316
18.691,1006.9,76.015,3.7938,25.906,1089.7,550.1,134.69,12.028,1.1563,63.83
17.429000000000002,1007.3,80.66199999999998,3.7568,25.623,1088.5,550.11,134.42,11.932,0.92626,61.455
16.224,1007.7,82.54700000000003,3.7782,25.936,1089.7,550.12,135.59,12.139,1.1679,64.238
15.825,1008.1,85.06,3.6901,25.488000000000003,1087.7,550.08,133.92,11.998,1.0047,61.05
16.093,1008.3,83.323,3.7211,25.643,1088.1,549.96,134.02,12.061,1.1593,62.011
15.697,1008.5,83.165,3.6871,25.487,1087.2,549.98,133.72,11.972,1.3717,61.56100000000001
15.316,1008.8,83.266,3.6521,25.455,1087.1,549.98,133.67,11.975,1.4044,62.86
15.479,1009.0,81.31,3.6893,25.733,1088.5,549.82,134.68,12.058,1.6849,62.718
14.529000000000002,1009.1,83.779,3.7023,25.672,1088.3,549.8,135.15,12.048,1.2607,62.343
13.917,1009.2,84.277,3.6633,25.351,1086.5,549.84,133.92,11.956,1.13,60.604
13.874,1009.1,85.244,3.6437,25.325,1086.5,549.88,133.72,11.954,1.5871,60.537
13.348,1009.2,86.319,3.6591,25.651,1088.1,549.95,135.52,11.986,1.2045,61.75
12.627,1009.6,90.01700000000002,3.6769,25.509,1087.6,550.04,134.93,11.901,1.3673,62.285
12.589,1010.2,91.094,3.6587,25.518,1088.0,550.01,135.24,11.94,1.4268,62.68899999999999
13.583,1010.8,89.932,3.6905,25.794,1089.2,549.78,135.7,11.95,1.4058,62.615
15.59,1011.3,86.221,3.7443,26.044,1090.4,549.61,135.53,12.019,0.8888,63.92
17.368,1011.9,77.77,3.7388,25.79,1089.4,549.98,134.24,11.983,1.1905,64.118
17.985,1012.4,75.714,3.7824,26.06,1090.5,549.92,135.13,12.07,1.3821,66.44800000000001
17.469,1012.5,75.482,3.7821,26.021,1091.1,549.93,135.75,12.132,1.208,65.877
16.989,1012.7,75.85600000000002,3.8155,26.192,1092.1,550.02,136.62,12.15,1.1598,68.08
16.511,1012.7,78.156,3.7961,25.786,1090.8,550.0,135.78,12.151,1.318,64.74600000000001
16.076,1012.6,79.737,3.7825,25.91800000000001,1091.5,549.95,136.45,12.175,1.2012,63.653
15.954,1012.5,74.656,3.7897,25.836,1091.0,549.91,136.02,12.083,0.73417,64.128
15.845999999999998,1012.5,70.069,3.766,25.576,1089.7,549.87,135.01,12.069,1.1523,63.597
14.9,1012.7,75.39399999999998,3.6954,25.342,1088.6,549.91,134.6,11.975,1.0596,62.43600000000001
13.845,1012.9,80.455,3.6462,25.373,1088.4,549.97,134.87,11.96,0.93864,62.412
12.868,1013.2,85.273,3.6291,25.19,1087.8,550.04,134.85,11.899,1.0245,61.996
12.31,1013.8,88.62299999999998,3.5868,24.748,1085.6,550.1,133.2,11.795,1.3430000000000002,61.838
11.955,1014.3,90.076,3.6316,25.057,1086.9,550.11,134.34,11.951,1.513,62.13
11.712,1014.2,91.749,3.6526,25.181,1087.4,550.06,134.88,12.003,1.3179,62.00100000000001
11.847,1014.0,92.055,3.6503,25.23,1087.2,550.01,134.54,12.004,1.2618,62.105
11.999,1013.9,91.935,3.6266,25.118,1086.8,549.96,134.16,11.976,1.2813,62.326
11.754,1014.0,91.971,3.6424,25.185,1087.3,550.2,134.7,11.992,1.4662,62.105
11.388,1014.1,91.83,3.62,24.992,1086.1,550.03,133.96,11.849,1.2713,61.81
11.121,1014.2,92.376,3.6194,25.033,1086.2,549.99,134.06,11.962,0.98547,61.63399999999999
11.32,1014.6,92.418,3.6151,25.002,1086.0,549.77,133.73,11.888,1.1637,62.1
11.238,1015.0,91.82,3.602,24.935,1085.8,549.79,133.56,11.849,1.3185,61.892
11.421,1015.4,92.583,3.6451,24.99,1086.2,549.86,133.87,11.825,1.3677,62.032
11.92,1015.8,90.673,3.6602,25.302,1088.0,549.75,135.14,11.939,1.4645,61.83
12.591,1016.0,87.291,3.6845,25.349,1088.1,550.05,134.84,11.954,1.2198,61.469
13.7,1016.2,82.777,3.6525,25.105,1086.5,550.06,133.14,11.999,0.92717,61.1
14.905,1016.0,79.222,3.6905,25.331,1087.8,550.03,133.76,12.024,1.0904,62.453
15.785,1015.9,75.44800000000002,3.7006,25.352,1087.9,549.99,133.53,12.052,1.4271,61.099
16.518,1015.6,71.336,3.7022,25.32800000000001,1087.5,549.96,133.03,11.981,1.7017,64.675
17.406,1015.3,66.155,3.7284,25.666,1089.3,549.94,134.1,12.108,1.7326,66.21300000000001
18.074,1014.8,64.604,3.7249,25.599,1088.9,550.01,133.65,12.095,1.1697,62.832
17.988,1014.5,68.12100000000001,3.7478,25.88300000000001,1090.1,550.05,134.64,12.145,1.1021,63.118
17.761,1014.2,69.305,3.7407,25.901,1089.8,550.08,134.68,12.130999999999998,1.1962,63.165
17.177,1013.8,72.36,3.7354,25.767,1089.3,550.1,134.39,12.046,1.2852,63.367
15.907,1013.9,73.18,3.6623,25.609,1088.4,550.11,134.23,11.97,1.4471,62.637
14.549,1014.3,75.48,3.6388,25.382,1087.6,550.11,134.09,11.925,1.3755,61.69600000000001
12.799,1014.5,82.941,3.6223,25.196,1087.3,550.01,134.47,11.99,0.93223,61.167
11.727,1014.3,86.48100000000002,3.5688,25.002,1085.5,549.88,133.51,11.825,0.81903,59.257
11.2,1014.2,86.75399999999998,3.5671,24.856,1084.8,549.88,133.35,11.863,0.9002,60.707
10.621,1013.8,88.395,3.6083,24.986,1085.6,549.94,133.95,11.933,1.5248,62.782
9.9977,1013.5,89.587,3.5436,24.556,1083.2,550.06,132.4,11.824000000000002,1.5758,62.611
9.424,1013.0,90.631,3.6061,25.061,1086.0,550.1,134.83,11.912,1.237,62.95
8.8216,1012.6,91.681,3.5578,24.71,1084.2,550.13,133.61,11.737,1.2558,63.157
8.4486,1012.3,92.945,3.5652,24.794,1084.5,550.13,134.08,11.733,1.1117,63.27
8.4907,1012.1,93.196,3.6062,25.083,1086.3,550.04,135.48,11.8,1.104,63.928
8.5395,1012.2,94.012,3.6167,25.072,1086.1,549.93,135.2,11.859000000000002,1.3191,65.015
8.4072,1012.3,93.129,3.6126,25.132,1086.3,549.82,135.52,11.87,1.4065,63.596
9.1875,1012.2,95.837,3.6327,25.184,1086.4,549.74,135.12,11.880999999999998,1.121,62.973
12.140999999999998,1012.3,97.003,3.7774,25.607,1088.3,550.05,134.92,11.997,1.2866,61.49
14.638,1012.5,90.896,3.7674,25.717,1088.8,550.06,134.96,12.062,0.96778,62.43899999999999
16.469,1012.6,87.318,3.8207,25.806,1089.2,550.05,134.24,12.072,1.1558,64.458
18.263,1012.5,78.217,3.8466,26.033,1090.2,550.06,134.4,12.04,1.3896,65.876
19.59,1012.1,72.28,3.8753,26.052,1090.4,550.1,133.96,12.017,1.7711,67.867
20.434,1011.6,67.749,3.9133,26.166,1091.2,550.11,134.53,12.207,1.9943,70.274
20.581,1011.1,68.31,3.8822,26.401,1092.4,550.13,135.45,12.206,1.3961,67.756
20.622,1010.8,70.14,3.8687,26.158,1090.7,550.12,134.03,12.142,1.5353,65.316
20.428,1010.7,72.76,3.8773,26.166,1091.3,550.09,134.71,12.063,1.5069,65.33
19.474,1010.9,79.37100000000002,3.8324,26.139,1091.0,550.07,134.93,12.058,1.5313,63.334
18.584,1011.0,82.822,3.8013,25.979,1090.2,550.08,134.75,12.012,1.3330000000000002,61.584
17.721,1011.6,85.109,3.8055,25.955,1090.4,550.1,135.41,12.05,1.123,60.90600000000001
17.092,1012.1,85.24,3.7543,25.89,1089.9,550.11,135.18,12.116,1.0461,61.981
16.577,1012.1,81.479,3.6972,25.552,1089.0,550.05,134.51,12.085,0.48193,61.447
16.544,1012.0,79.982,3.7088,25.72300000000001,1089.5,550.04,134.89,12.098,0.55001,62.94300000000001
15.94,1011.9,81.77600000000002,3.6901,25.56900000000001,1087.9,550.01,133.84,12.045,1.3466,61.127
15.405,1011.7,81.67,3.6863,25.733,1088.9,550.03,134.75,12.046,1.2574,61.03
14.55,1011.6,83.738,3.673,25.542,1088.0,550.04,134.8,12.033,1.2917,60.3
13.791,1011.5,87.958,3.6722,25.352,1086.8,550.06,133.77,11.845999999999998,1.3978,59.569
13.192,1011.3,88.39,3.6701,25.371,1086.9,550.07,134.29,11.988,1.1729,59.508
12.731,1011.4,91.865,3.66,25.355,1087.0,549.81,134.32,11.972,1.1682,59.179
12.943,1011.5,92.86,3.735,25.446,1087.4,549.98,134.55,11.902,1.4088,61.313
12.979,1011.6,93.217,3.6693,25.31,1086.8,550.13,133.95,11.865,1.3135,59.356
13.668,1011.5,94.628,3.7706,25.627,1088.4,550.07,135.0,11.945,1.4473,60.166
15.167,1011.7,95.133,3.8339,25.863000000000003,1089.5,549.98,135.12,11.989,1.2403,61.325
16.539,1012.1,91.033,3.8307,25.851,1089.5,549.89,134.72,12.023,1.1491,61.183
17.337,1012.0,85.51799999999999,3.7819,25.741,1088.8,550.04,134.08,12.002,1.1885,61.49800000000001
17.607,1011.9,83.603,3.7705,25.842,1089.4,550.06,134.48,12.121,1.5711,62.499
17.425,1011.9,83.244,3.7234,25.503,1087.6,550.07,132.97,12.034,1.9585,61.83
17.769000000000005,1011.7,80.316,3.7466,25.528,1087.6,550.07,132.82,12.028,2.1428,62.403
18.17,1011.6,74.479,3.7474,25.869,1089.3,549.92,134.02,11.974,1.3518,62.594
18.163,1011.4,69.128,3.7169,25.769,1088.7,549.97,133.25,12.071,1.2259,62.941
18.663,1011.3,61.834,3.7914,25.98,1089.9,550.05,133.72,12.028,0.9243,65.185
18.878,1011.4,61.534,3.7645,25.887,1089.5,550.16,133.35,11.988,1.3052,65.888
19.027,1011.6,67.98899999999999,3.7314,25.714,1088.6,550.25,132.87,12.075,0.93483,62.25899999999999
19.267,1011.9,64.032,3.7921,26.034,1090.2,550.33,133.79,12.104,0.9508,66.553
19.377,1011.9,58.871,3.8053,25.986,1090.5,550.42,133.76,12.202,1.2081,66.658
19.173,1011.9,56.99,3.7368,25.65,1088.7,550.51,132.52,12.019,1.0386,64.79899999999999
19.002,1012.0,57.646,3.7353,25.756,1088.9,550.6,132.93,12.076,1.1479,64.679
18.456,1012.1,59.65600000000001,3.7272,25.786,1089.1,550.25,133.29,12.052,1.1714,63.412
18.106,1012.3,59.092,3.7283,25.757,1089.3,550.02,133.43,12.074000000000002,1.2156,64.425
17.846,1012.3,60.87,3.7444,25.659,1089.1,550.01,133.46,11.981,1.3938,64.256
16.019000000000002,1014.1,79.877,3.7242,25.794,1090.2,549.89,135.0,12.015,1.2013,63.563
17.032,1014.1,78.558,3.7544,25.824,1090.5,549.88,134.82,12.15,1.2034,64.24
17.752,1014.0,74.97399999999998,3.776,25.749,1090.0,549.87,134.1,12.102,1.1411,64.92399999999999
18.178,1013.7,75.05,3.7908,25.803,1090.2,549.86,134.03,12.136,1.4408,64.336
18.612,1013.3,73.92,3.84,26.004,1091.3,549.89,134.76,12.118,1.5719,65.43
18.563,1013.1,74.17399999999998,3.7471,25.282,1087.4,549.9,131.9,11.96,1.644,60.99800000000001
18.259,1012.8,72.613,3.7902,25.691,1089.6,549.86,133.68,12.130999999999998,1.327,62.83600000000001
17.875999999999994,1012.7,74.653,3.7923,25.912,1090.6,549.86,134.66,12.018,0.7678,62.419
16.949,1012.6,76.748,3.7633,25.935,1090.8,549.88,135.39,12.015,0.98648,62.724
15.728,1012.6,80.449,3.6959,25.50800000000001,1088.8,549.9,134.32,11.933,1.269,60.63399999999999
14.463,1013.0,85.439,3.6436,25.251,1087.6,549.92,133.97,11.942,1.1849,59.335
13.754,1013.3,87.913,3.6343,25.274,1087.8,549.94,134.41,11.902,1.0831,59.181
13.276,1013.7,90.586,3.6541,25.17,1087.4,549.97,134.33,12.032,1.2777,59.178
12.84,1014.0,90.507,3.6246,25.169,1087.2,549.99,134.02,11.978,1.0202,56.941
12.497,1013.4,92.129,3.5955,24.757,1085.1,550.01,132.56,11.89,1.3132,59.17100000000001
12.375,1012.3,92.371,3.6418,24.994,1085.9,550.09,133.25,11.942,1.2876,60.477
12.487,1012.3,89.68299999999998,3.6392,25.13300000000001,1087.1,550.2,134.11,11.996,0.80565,60.918
12.386,1012.2,90.085,3.612,24.892,1086.0,550.3,133.39,11.912,1.0453,60.508
12.317,1012.6,90.859,3.6877,25.129,1087.1,550.2,134.21,12.0,1.3187,60.881
11.837,1012.7,94.11,3.6355,24.798,1085.6,549.96,133.22,11.921,1.3317,60.105
11.387,1010.8,97.017,3.6173,25.051,1086.3,549.82,134.09,11.827,1.207,60.43600000000001
11.448,1011.3,96.198,3.438,22.854,1073.4,549.62,124.63,11.241,1.8373,60.097
11.998,1012.3,93.024,3.645,24.857,1084.4,550.31,132.47,11.724,0.97456,60.94600000000001
12.515999999999998,1012.4,90.6,3.7095,25.363000000000003,1087.5,550.27,134.73,11.882,0.8926,60.658
12.835,1012.5,90.173,3.6842,25.277,1087.4,550.2,134.57,11.912,1.1482,58.984
13.14,1012.7,89.935,3.6713,25.039,1086.5,550.13,133.71,11.967,1.2103,60.833
13.817,1012.8,84.943,3.6712,25.236,1087.7,550.11,134.18,12.038,1.0206,64.26
14.895,1013.0,74.16199999999998,3.7332,25.56900000000001,1089.0,550.11,134.72,12.119000000000002,0.8579,64.137
15.973,1013.0,60.31399999999999,3.6982,25.324,1087.5,550.07,133.14,12.054,0.87356,65.81
16.927,1012.8,56.229,3.7498,25.654,1089.0,550.04,133.93,12.055,1.1931,68.653
17.573,1012.8,54.714,3.7869,25.965,1090.6,550.0,135.14,12.147,1.3218,69.078
17.366,1012.8,41.974,3.7537,25.691,1089.4,549.96,134.21,12.121,1.2407,67.42399999999999
16.669,1012.7,25.987,3.7225,25.613000000000003,1089.4,549.92,134.17,12.105,1.3136,69.814
15.898,1012.8,31.931,3.7013,25.521,1088.7,549.88,133.9,11.958,1.2912,67.23100000000001
15.144,1013.3,52.304,3.7074,25.576,1088.4,549.84,134.44,11.932,1.2374,63.081
14.482,1013.9,63.197,3.6586,25.249,1087.0,549.86,133.43,11.89,1.4169,61.514
13.464,1014.3,73.358,3.5933,25.05,1085.9,549.95,133.05,11.809,1.4696,60.62300000000001
12.563,1014.7,78.66199999999998,3.5581,24.861,1085.2,550.05,132.98,11.852,1.1703,59.738
11.816,1015.1,78.995,3.5315,24.702,1084.3,550.06,132.31,11.869000000000002,1.1108,59.209
11.893,1015.1,82.803,3.5728,25.023000000000003,1085.9,549.84,133.44,11.925,1.6664,58.992
11.941,1014.9,84.545,3.5894,25.009,1086.0,549.91,133.66,11.925999999999998,1.2662,61.548
11.847,1014.7,84.70100000000002,3.5945,25.007,1085.9,549.98,133.6,11.921,1.4137,60.37600000000001
11.808,1014.6,85.61,3.5617,25.114,1086.5,549.87,134.04,11.958,1.3419,58.717
11.803,1014.8,85.46700000000001,3.5498,25.074,1086.4,549.99,133.89,11.953,1.2574,58.127
11.703,1015.2,86.633,3.6188,25.113000000000003,1087.0,550.02,134.33,11.93,1.2547,60.219
11.575,1015.5,85.219,3.588,25.365,1087.8,550.04,135.02,11.885,1.3511,61.475
11.686,1015.7,84.999,3.579,25.301,1087.3,550.33,134.75,11.902,1.2168,62.51300000000001
12.58,1015.8,81.994,3.6431,25.324,1087.5,550.47,134.61,11.983,1.171,62.729
13.725,1015.9,71.925,3.6503,25.524,1088.5,550.4,134.78,11.916,1.0883,63.762
15.276,1016.0,70.555,3.7168,25.447,1087.9,550.33,133.71,11.925,0.78404,61.659
16.458,1016.1,69.291,3.8009,25.705,1089.4,550.26,134.8,12.036,0.7814300000000001,64.07600000000001
16.74,1016.2,70.12899999999999,3.8279,25.881,1090.4,550.18,135.38,12.154000000000002,1.4171,65.158
16.986,1016.2,71.316,3.7731,25.33,1087.5,550.11,132.91,12.002,0.46187,58.287
17.233,1015.8,72.666,3.8235,25.716,1089.5,550.03,134.54,12.093,0.70833,60.557
17.502,1015.2,74.084,3.8176,25.687,1089.1,549.98,133.89,11.988,0.81353,59.59
18.047,1014.7,70.303,3.8252,25.884,1090.1,550.01,134.48,12.019,1.2281,61.099
18.611,1014.8,67.521,3.8431,25.969,1090.7,550.04,134.93,12.032,1.4,61.861
18.206,1014.7,68.267,3.7829,25.642,1088.8,550.09,133.68,11.974,1.3732,59.838
17.191,1014.6,71.861,3.7146,25.677,1088.8,549.98,134.02,11.958,1.5158,60.722
16.06,1014.8,76.48,3.7248,25.809,1089.7,550.03,135.05,11.976,1.6399,61.352
14.981,1015.2,80.494,3.6965,25.528,1088.1,550.09,134.19,11.944,1.4146,58.177
13.550999999999998,1015.0,83.055,3.5961,25.029,1085.4,550.03,132.83,11.908,1.6276,59.664
12.106,1014.9,87.655,3.6121,24.971,1085.3,550.04,133.09,11.819,1.3467,58.254
10.743,1014.6,89.11,3.5526,24.586,1083.3,550.38,132.15,11.823,2.1191,59.053
9.8396,1014.2,92.728,3.5581,24.295,1081.9,550.13,131.15,11.751,1.4251,60.25
9.313,1013.8,93.678,3.6782,25.198,1086.7,549.95,135.31,11.921,1.2627,60.591
8.8673,1013.4,95.452,3.6864,25.164,1086.5,549.95,135.26,11.885,1.3238,60.341
8.6452,1013.0,96.347,3.6875,25.031,1085.8,550.03,134.77,11.807,1.0845,60.274
8.4184,1012.8,95.844,3.6906,25.174,1086.4,550.08,135.53,11.787,0.81538,60.596
8.3491,1012.8,96.452,3.707,25.364,1087.5,550.06,136.47,11.974,0.91087,60.93600000000001
8.332,1012.9,96.856,3.7499,25.226,1086.9,549.81,135.81,11.872,1.4763,62.664
9.8628,1012.9,99.151,3.7689,25.452,1087.8,549.55,135.69,11.92,1.2753,60.705
15.031,1012.9,90.575,5.0443,34.768,1100.1,526.63,157.65,14.019,1.5003,73.604
16.436,1012.8,84.18299999999998,4.9883,34.425,1100.1,527.13,156.36,14.014,1.6708,77.165
17.715,1012.4,76.94,4.9766,34.196,1100.4,527.7,155.33,14.009,1.944,79.877
18.929,1012.0,67.918,4.9834,34.13,1100.0,527.93,154.86,14.005,1.0109,76.131
19.817,1011.4,64.109,4.971,34.004,1100.0,528.46,154.32,14.0,1.1824,81.978
20.0,1010.7,65.57,4.8997,33.948,1099.9,528.74,154.13,13.964,1.2661,78.058
19.16,1010.0,74.242,3.8768,26.525,1090.9,548.02,136.62,12.22,1.2211,63.63800000000001
18.516,1009.4,80.57,3.8037,25.911,1090.3,550.02,135.19,12.037,1.2661,61.358
17.598,1009.1,86.211,3.7775,25.701,1088.9,550.05,134.4,12.0,1.2392,59.063
16.789,1008.9,88.404,3.7998,25.711,1088.8,550.01,134.59,11.991,1.1939,60.385
16.236,1009.1,87.689,3.7277,25.664,1088.6,549.88,134.47,11.935,1.1825,59.992
15.257,1009.4,85.22,3.7146,25.356,1087.4,549.94,134.07,12.015,1.1838,58.989
13.939,1009.3,85.639,3.673,25.215,1086.6,550.01,133.82,11.966,1.1631,59.555
12.353,1009.2,87.522,3.6462,25.182,1086.5,550.04,134.47,11.912,1.3283,60.703
11.404000000000002,1009.0,90.757,2.8506,18.916,1036.8,541.4,104.39,10.161,8.3666,79.926
10.878,1008.5,91.964,2.863,18.847,1034.6,540.33,103.9,10.102,10.635,88.368
10.276,1008.3,91.959,2.8805,18.871,1031.5,538.02,103.57,10.117,11.949000000000002,94.866
9.798,1008.1,93.223,2.8981,18.861,1032.4,538.73,103.76,10.172,9.8616,93.755
9.5298,1007.9,94.106,2.9156,18.89,1030.9,537.45,103.75,10.229,11.928,96.882
9.3461,1007.7,94.492,2.9391,19.009,1038.4,542.18,106.13,10.298,7.5801,80.178
9.2334,1007.9,94.833,3.4079,23.117,1074.3,549.45,126.57,11.324000000000002,1.7245,62.75899999999999
9.7074,1008.1,94.716,3.6462,24.969,1085.4,550.37,134.43,11.823,1.2697,62.879
11.958,1008.3,92.219,2.8894,18.821,1045.6,547.49,105.83,10.2,4.6118,68.416
14.946,1008.2,85.09,3.7564,25.397,1087.5,550.22,133.89,11.924,1.0259,62.223
16.811,1008.2,77.337,3.7699,25.385,1088.0,550.14,133.45,12.055,1.1224,62.055
17.637999999999995,1008.0,73.333,3.8007,25.593000000000004,1089.1,550.1,134.12,12.112,1.4163,65.54
18.284,1007.5,70.309,3.8411,25.854,1090.2,550.05,134.93,12.121,1.6272,69.836
18.717,1007.2,69.263,3.809,25.67,1089.2,549.96,133.98,12.119000000000002,1.5687,63.663
18.918,1006.9,68.065,3.8278,25.906,1089.9,549.94,134.49,12.04,1.2756,64.933
18.861,1006.6,67.506,3.8334,26.025,1090.5,550.0,134.92,12.067,1.3362,66.289
18.287,1006.7,70.74600000000002,3.8329,26.045,1090.6,550.1,135.39,12.023,1.4886,65.83800000000001
17.087,1007.5,75.221,3.725,25.7,1089.8,550.12,135.31,11.974,1.1555,62.986
15.19,1008.4,83.54299999999998,3.7073,25.47300000000001,1088.4,549.96,134.71,11.982,1.2342,60.365
13.653,1008.8,95.571,3.7999,25.44400000000001,1088.6,550.07,135.54,11.945,1.4201,60.646
12.952,1009.0,97.648,3.7592,25.07,1086.3,550.07,133.72,11.852,1.5577,58.44
12.904000000000002,1009.5,97.125,3.7672,25.169,1086.6,549.81,133.92,11.985,1.0777,56.285
12.763,1009.5,96.167,3.7536,25.128,1086.5,549.55,134.0,11.906,1.6,58.533
12.517,1009.3,98.405,2.9511,18.678,1039.1,543.64,103.61,10.144,9.5118,82.896
12.366,1009.3,99.998,3.8289,24.858,1085.0,550.04,133.15,11.877,1.9,58.64100000000001
12.37,1008.9,99.848,3.8754,25.219,1087.1,550.07,134.59,11.969,1.3273,59.82899999999999
12.369000000000002,1008.7,97.674,3.845,25.302,1087.4,550.15,134.9,11.947,1.0759999999999998,58.9
12.304,1008.3,97.627,3.7961,25.27,1087.2,550.29,134.7,11.96,1.2084,59.468
12.125,1008.6,98.341,3.8436,25.16800000000001,1087.1,550.33,134.76,11.919,1.3483,58.685
11.59,1008.6,99.769,3.8606,24.947,1086.6,549.82,134.6,11.833,1.1665,59.166
11.286,1008.8,99.805,3.8375,24.786,1085.7,550.06,134.02,11.858,1.2506,59.099
11.192,1009.5,99.41,3.8256,24.853,1086.2,550.25,134.45,11.818,1.3805,59.393
11.2,1010.3,100.07,3.8801,24.954,1086.7,550.04,134.78,11.93,1.2293,58.875
11.454,1010.9,99.819,3.8736,24.96,1086.7,550.22,134.73,11.931,1.3758,58.923
12.047,1011.9,96.944,3.7757,24.861,1085.8,550.17,133.68,11.829,1.2505,57.26600000000001
12.646,1012.6,93.227,3.735,25.231,1087.5,550.11,134.87,11.945,1.3479,60.024
13.389,1012.9,90.542,3.7443,25.323,1087.9,550.05,134.88,12.017,1.5438,58.893
14.343,1012.9,84.31,3.7443,25.273000000000003,1087.4,550.04,134.28,12.032,1.2957,60.465
15.453,1012.7,74.936,3.7045,25.464,1088.6,550.06,134.92,12.057,0.8367100000000001,61.49800000000001
15.668,1012.6,75.979,3.8381,25.547,1089.2,550.08,135.25,12.081,1.0787,63.062
15.37,1012.5,75.73899999999998,3.8282,25.379,1088.7,550.1,134.72,12.095999999999998,1.2621,61.008
15.28,1012.4,75.282,3.8069,25.372,1088.4,550.13,134.46,11.957,1.1318,60.285
15.249,1012.5,76.038,3.7528,25.43,1088.3,550.15,134.24,11.918,1.0418,59.992
14.795,1012.9,79.684,3.7376,25.59800000000001,1089.2,550.07,135.39,11.978,1.3126,61.306
8.1243,1013.6,96.952,4.9975,32.668,1095.2,527.34,158.3,13.884,0.77698,67.60600000000001
7.6212,1013.6,97.843,5.3805,35.94,1099.7,519.55,166.84,14.613,1.3495,68.896
7.4143,1013.8,98.343,5.3817,36.203,1099.7,519.35,167.64,14.617,0.47151,67.097
7.6652,1014.3,99.256,5.3608,36.211,1100.0,520.36,167.61,14.537,0.58511,70.973
9.2334,1014.7,100.08,5.2561,35.827,1100.2,521.76,165.4,14.451,1.5093,73.732
12.059,1015.1,98.611,5.1431,35.247,1100.1,523.54,162.27,14.371,1.4071,75.378
14.653,1015.6,85.19,5.0531,34.919000000000004,1100.1,524.35,160.51,14.322,1.5014,75.51899999999998
16.383,1015.6,81.374,5.0346,34.642,1099.9,525.22,159.33,14.277,1.6077,70.988
17.71,1015.0,78.767,5.044,34.426,1100.0,525.82,158.46,14.232,2.7548,79.415
18.284,1014.6,74.34,5.0452,34.369,1100.0,526.42,158.23,14.189,2.7271,78.334
18.776,1014.0,70.189,5.0152,34.258,1100.1,527.85,158.05,14.174,1.7737,78.899
19.327,1013.4,64.27199999999999,5.02,34.178000000000004,1100.0,530.92,159.08,14.172,1.2954,63.625
19.576,1012.9,62.237,5.0004,34.186,1100.0,530.89,158.89,14.17,1.7518,85.40700000000002
19.471,1012.6,64.85600000000001,5.0143,34.222,1100.1,531.3,159.18,14.167,1.4138,68.83800000000001
19.142,1012.2,65.21600000000001,4.1746,28.342,1088.1,543.69,142.91,12.723,1.5452,64.372
18.081,1012.1,74.972,3.7374,25.177,1080.7,550.09,134.01,11.932,1.6702,59.834
16.741,1012.2,82.663,3.6906,25.042,1079.9,550.04,134.01,11.902,1.853,58.458
14.943,1012.3,84.72200000000002,3.657,24.868,1079.2,549.88,133.99,11.918,1.4018,59.102
12.98,1012.2,88.15799999999999,3.8628,26.522,1088.5,549.91,142.3,12.336,1.2599,69.82
11.556,1011.9,90.81,3.8591,26.313,1087.8,549.99,141.93,12.345999999999998,1.3752,68.694
10.354,1011.6,92.218,3.278,21.974,1062.8,550.06,122.42,11.118,2.1356,57.803
9.8621,1011.2,93.379,3.21,21.319000000000006,1058.8,549.83,119.36,10.936,2.6257,56.846
9.2997,1010.7,93.082,3.2486,21.447,1059.5,549.77,120.15,10.991,2.5284,59.264
8.2849,1010.4,93.986,3.2394,21.376,1059.4,549.88,120.14,10.944,2.4043,59.24800000000001
7.9087,1010.2,94.563,3.3223,22.0,1063.2,549.81,123.25,11.059,2.1577,60.678
7.7172,1009.9,95.836,3.2995,21.978,1063.0,549.57,123.21,11.018,2.1017,59.622
7.4752,1009.9,95.709,3.5903,24.351,1076.9,549.88,134.3,11.692,1.3055,63.868
7.7351,1009.9,96.893,3.7082,24.91800000000001,1079.5,549.52,136.4,11.91,1.3533,62.95399999999999
9.9031,1010.1,99.557,5.1502,35.406,1100.2,527.26,165.47,14.345999999999998,0.91378,65.014
13.272,1010.1,99.891,5.0188,34.221,1100.0,531.16,161.16,14.057,0.89346,64.52
16.121,1010.3,86.579,4.3764,29.404,1099.1,546.65,149.9,12.992,0.50376,65.194
17.958,1010.4,69.146,3.2467,21.109,1056.8,549.62,115.94,10.757,3.1462,59.589
19.453,1008.3,75.38,3.7424,25.413,1070.6,543.8,130.58,11.890999999999998,4.5741,69.913
18.975,1008.0,78.88,3.7939,25.791,1083.1,550.04,135.44,12.009,1.5012,64.6
18.467,1008.0,81.419,3.7412,25.514,1081.7,549.9,134.46,11.933,1.2212,62.569
17.972,1008.0,76.95100000000002,3.721,25.66800000000001,1082.5,549.83,135.24,11.937,1.1787,64.032
17.551,1008.3,71.691,3.6687,25.416,1081.2,549.94,134.56,11.925,2.0281,65.075
16.901,1008.8,81.468,3.6613,25.12,1079.9,550.06,133.85,11.863,1.6827,61.682
14.738,1009.0,83.994,3.6539,24.911,1079.1,550.06,134.04,11.917,1.5874,64.232
13.465,1008.7,84.72200000000002,3.614,24.722,1078.3,550.03,133.49,11.88,1.8606,66.15100000000001
12.185,1008.5,86.51899999999998,3.6203,24.83,1078.8,549.99,134.71,11.890999999999998,1.6587,68.056
10.907,1008.2,90.614,3.6021,24.381,1076.9,549.94,133.45,11.814,1.8147,69.083
11.003,1008.2,91.636,3.6129,24.718000000000004,1078.3,550.04,134.31,11.916,1.7782,67.79899999999999
10.970999999999998,1007.9,89.35600000000002,3.6201,24.705,1078.2,550.05,134.48,11.873,1.6153,68.046
10.311,1007.8,89.411,3.5523,24.55,1077.6,549.9,134.24,11.833,1.9953,69.821
9.4362,1007.7,90.214,3.6054,24.746,1078.6,549.89,135.32,11.837,1.8504,72.462
9.0355,1007.8,91.252,3.6046,24.955,1079.8,549.91,136.43,11.832,1.6371,70.471
9.6931,1008.0,93.879,3.6155,24.857,1079.1,549.92,135.42,11.89,1.802,68.619
12.102,1008.4,96.926,3.9732,26.984,1085.5,546.88,141.14,12.403,1.4736,65.694
15.647,1008.6,90.414,3.8173,25.217,1081.0,550.1,134.25,11.976,1.4001,64.545
18.546,1009.1,74.539,3.8223,25.138,1080.8,549.86,133.61,12.013,1.5672,65.789
20.043,1009.3,64.12,3.8217,25.002,1080.2,549.98,132.81,11.983,1.8697,66.388
20.84,1009.1,60.331,3.8752,25.46,1082.4,550.05,134.26,12.085,2.1156,68.293
20.687,1008.9,64.205,3.7639,25.464,1082.0,549.89,134.11,12.073,1.833,67.33800000000001
20.695,1008.7,68.384,3.7624,25.62,1082.6,549.88,134.68,11.978,1.4178,66.148
21.168000000000006,1008.3,61.581,3.8556,25.766,1083.4,549.89,134.69,12.132,1.0445,66.406
22.344,1008.1,51.316,3.9079,25.781,1083.5,549.9,134.25,12.011,0.91561,67.283
22.849,1008.0,48.437,3.8643,25.815,1083.1,549.91,133.74,11.977,1.6872,68.688
21.985,1007.9,51.844,3.8208,25.783,1083.4,549.93,134.46,11.986,1.7147,68.08800000000001
20.756,1008.1,63.104,3.7623,25.442,1082.0,549.99,134.05,11.964,1.2315,65.337
19.529,1008.5,69.286,3.7331,25.664,1082.9,550.05,135.22,11.965,1.7175,67.193
18.363,1009.0,73.263,3.749,25.604,1082.5,550.11,135.26,12.069,1.4399,66.20100000000001
17.559,1009.2,73.75,3.4885,23.671,1071.6,550.17,126.99,11.564,2.3985,64.933
16.320999999999998,1009.1,75.60600000000002,3.6691,25.337,1081.3,550.15,135.2,12.033,1.6505,67.941
14.85,1009.0,79.488,3.6318,25.033,1080.0,549.97,134.51,11.951,1.7097,68.51899999999999
14.05,1008.8,83.84,3.6366,24.801,1078.8,549.71,133.83,11.939,1.8446,68.645
13.948,1008.5,85.042,3.6601,25.033,1079.8,549.87,134.48,11.969,1.9592,66.117
14.747,1008.4,82.61399999999998,3.6305,24.97300000000001,1079.3,549.93,133.75,11.938,1.6484,65.314
14.053,1008.0,82.206,3.6337,24.996,1079.5,549.98,134.66,11.909,1.6342,66.76100000000001
12.932,1007.7,86.383,3.6133,25.058000000000003,1079.8,549.74,135.21,11.819,1.6542,68.733
12.741,1007.9,87.98,3.6346,25.079,1080.1,550.08,135.29,11.859000000000002,1.3672,67.304
13.205,1008.2,87.611,3.633,25.031,1079.8,550.1,134.67,11.831,1.645,67.285
14.604,1008.1,85.59200000000001,3.7008,25.426,1081.6,549.99,135.66,11.923,1.5751,66.618
16.93,1008.2,80.24,3.8097,25.646,1082.7,549.88,135.2,12.021,1.5814,67.788
18.968,1008.2,71.846,3.7798,25.488000000000003,1081.8,549.77,134.06,12.091,1.4844,66.98
19.81,1008.2,74.711,3.8093,25.635,1083.0,549.66,135.02,12.09,1.7641,66.479
20.214,1007.8,72.20100000000002,3.8032,25.797,1083.4,549.56,135.29,12.029000000000002,1.4240000000000002,65.883
21.119,1007.2,63.261,3.7881,25.542,1081.6,549.98,133.56,11.986,1.6202,66.833
21.995,1006.6,57.049,3.8171,25.677,1082.4,550.02,133.76,12.027,1.5792,68.186
22.375,1005.9,52.048,3.8068,25.714,1082.7,549.99,133.94,12.088,1.6591,69.007
21.622,1005.6,65.577,3.7957,25.747,1082.7,550.04,134.56,12.012,1.5191,66.484
20.495,1005.3,69.52,3.7557,25.362,1080.9,549.98,133.29,11.863,1.7719,65.92699999999999
19.511,1005.0,69.29899999999999,3.742,25.575,1082.3,550.0,134.66,12.065,1.6769,66.209
18.331,1004.9,68.554,3.7623,25.727,1083.6,549.98,136.23,12.013,1.7231,69.52199999999999
16.755,1004.8,75.889,3.7076,25.393,1082.0,549.93,135.55,12.091,1.7553,67.812
15.374,1004.7,82.12100000000002,3.6359,25.018,1080.1,549.89,134.45,11.963,1.4838,65.279
14.603,1004.4,88.333,3.6757,24.957,1079.3,549.85,134.15,11.957,1.6922,64.818
13.793,1003.5,92.255,3.6696,24.737,1078.7,549.81,133.98,11.856,1.4481,65.906
13.963,1002.9,94.926,3.7347,24.803,1078.8,549.96,133.83,11.909,1.1917,63.832
13.945,1002.4,94.902,3.756,24.908,1079.0,550.12,134.19,11.888,1.4024,64.723
13.617,1002.3,94.177,3.7512,24.691,1077.9,549.92,133.61,11.868,1.5333,64.337
13.61,1002.1,92.447,3.737,24.813,1078.4,549.76,134.04,11.796,1.031,64.562
13.363,1002.0,93.498,3.7694,24.725,1078.0,549.81,133.9,11.905,1.1274,64.408
13.047,1001.4,95.793,3.7914,24.956,1079.4,549.6,134.8,11.867,1.4094,66.051
12.848,1001.3,96.646,3.123,19.984,1050.3,549.63,112.84,10.428,4.7843,68.354
13.51,1002.0,95.934,3.7267,23.966,1072.5,549.94,129.92,11.583,2.5565,67.923
13.976,1002.1,95.82,3.843,25.025,1078.9,550.18,134.31,11.85,2.2399,64.964
13.935,1001.8,99.124,3.925,24.939,1078.8,550.26,134.08,11.894,1.9843,65.952
14.163,1001.9,100.03,3.99,25.163,1080.4,550.25,135.28,12.007,2.2489,67.027
15.205,1002.1,98.111,3.8669,25.245,1081.3,550.03,135.56,12.012,1.8236,65.824
16.574,1002.2,94.247,3.8786,25.321,1081.7,549.89,135.49,11.997,1.477,64.435
18.217,1002.4,77.942,3.9182,25.229,1081.1,550.12,134.44,12.015,1.4685,66.462
18.957,1002.6,72.109,3.8919,25.309,1081.2,550.05,134.47,12.046,1.6506,67.685
18.499,1002.7,69.452,3.9024,25.56900000000001,1082.7,549.95,135.51,12.092,1.6258,71.311
18.053,1003.1,70.429,3.8992,25.433000000000003,1081.8,549.93,135.09,12.015,1.6677,69.39699999999999
17.854,1003.2,68.23899999999999,3.7829,25.155,1080.2,549.97,133.89,12.034,1.6255,69.243
17.684,1003.1,68.161,3.7615,25.111,1080.2,550.01,134.0,11.944,1.3022,68.171
17.06,1003.5,70.158,3.7402,25.296,1081.4,550.0,135.09,11.892,1.6241,68.249
16.46,1004.1,78.18,3.7537,25.221,1080.8,549.95,134.83,11.893,1.6567,66.067
16.765,1004.6,80.079,3.7621,25.087,1080.3,549.88,134.2,11.937,1.6555,64.12899999999999
16.877,1004.9,80.29899999999998,3.7426,24.959,1079.7,549.81,133.62,11.945,1.52,63.072
16.985,1005.0,77.234,3.7695,24.735,1078.8,549.74,132.81,11.842,1.7839,64.50399999999999
17.045,1005.5,76.82,3.8227,24.984,1080.5,549.67,134.11,11.958,1.9297,67.358
17.06,1005.8,74.021,3.8181,24.873,1079.8,549.6,133.61,11.906,2.0076,66.37100000000001
16.898,1005.7,72.52199999999998,3.0993,19.406,1047.0,549.81,109.26,10.404000000000002,5.3871,69.28399999999999
16.694000000000006,1005.6,72.771,3.1037,19.505,1047.7,550.3,109.82,10.421,5.4587,69.391
16.444000000000006,1005.7,74.685,3.0794,19.212,1038.5,545.2,106.35,10.237,5.3101,80.72
16.022000000000002,1006.3,79.806,2.8691,17.962,1031.2,544.91,101.37,9.9723,11.879,92.546
16.26,1006.7,78.818,3.0209,19.112,1042.3,547.99,107.4,10.293,8.4196,77.847
16.881,1007.1,76.02600000000002,3.8389,24.959,1080.3,550.13,134.14,11.865,1.9271,66.649
17.563,1007.5,71.602,3.8681,25.066,1080.9,550.23,134.16,11.885,1.705,66.14
18.128,1007.7,69.041,3.8687,24.949,1080.3,550.18,133.59,11.9,1.6345,66.11399999999999
18.698,1008.1,66.774,3.8782,24.932,1080.0,550.11,133.29,11.989,1.7647,65.63600000000001
19.153,1008.4,64.44,3.8611,25.011,1080.5,550.04,133.6,12.02,1.7051,65.348
