ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
19.14,1008.5,64.44,3.913,25.039,1080.7,549.98,133.76,11.955,1.6399,65.875
19.276,1008.7,65.197,3.8384,24.993,1080.7,549.93,133.61,12.003,1.912,66.28399999999999
19.511,1008.9,63.274,3.8387,25.354,1081.9,549.89,134.5,12.013,1.4291,66.497
19.866,1009.0,65.67,3.8389,25.045,1080.5,550.11,133.1,11.893,1.5477,64.18
20.56,1009.2,64.021,3.8661,25.252,1081.6,549.95,133.76,11.939,1.6465,64.63600000000001
20.197,1009.3,64.359,3.8079,25.06900000000001,1080.8,549.92,133.26,11.911,1.6651,64.819
19.15,1009.8,67.861,3.8345,25.20300000000001,1081.7,549.96,134.25,11.92,1.6123,65.196
18.248,1010.6,72.952,3.7616,25.086,1080.9,550.0,133.89,11.901,1.8077,65.0
17.715,1010.9,76.344,3.7188,25.096,1080.7,549.93,133.87,11.947,1.8324,65.045
17.67,1011.2,75.168,3.722,25.014,1080.3,549.89,133.47,11.99,2.0523,65.15100000000001
17.855999999999995,1011.5,76.417,3.7151,24.91800000000001,1079.7,549.69,132.77,11.941,1.9811,63.359
17.734,1011.7,78.512,3.7217,25.096,1080.5,549.83,133.58,12.022,1.7382,64.024
17.515,1011.6,77.652,3.7133,25.018,1080.4,550.0,133.61,11.981,1.7903,64.548
17.415,1011.3,76.908,3.7145,24.858,1079.6,549.93,133.1,11.966,1.6549,64.194
17.256,1011.3,78.812,3.2258,21.558000000000003,1059.5,549.61,118.34,10.934,3.8848,65.892
17.333,1011.3,80.17,2.9636,19.425,1046.9,550.42,109.02,10.416,5.6792,66.279
17.31,1011.3,82.12799999999999,2.9587,19.46,1047.2,550.41,109.26,10.36,5.5935,64.536
17.335,1011.5,82.052,2.9496,18.903,1037.4,545.45,105.03,10.153,12.213,69.543
17.705,1012.1,81.001,3.3124,21.399,1059.6,549.93,118.34,10.87,4.4641,65.723
18.207,1012.2,80.242,3.825,25.207,1081.6,549.93,134.42,11.944,1.7429,63.964
18.601,1012.3,75.971,3.7594,24.919,1079.7,549.89,132.89,11.98,1.72,63.489
18.923,1012.5,74.417,3.7805,25.273000000000003,1081.4,549.89,134.02,12.029000000000002,1.6235,64.858
19.249,1012.4,69.13600000000001,3.7695,25.409,1081.7,550.03,134.13,12.068,1.8257,65.27600000000001
19.814,1012.1,64.317,3.7066,25.28,1080.9,550.02,133.15,12.023,1.6785,65.993
20.919,1011.7,61.85,3.7559,25.317,1081.2,550.0,132.85,12.017,1.7294,65.782
21.53,1011.3,57.679,3.7942,25.539,1082.5,549.98,133.66,12.095,2.0521,66.852
21.362,1011.3,57.59,3.8253,25.71,1083.5,549.96,134.72,12.108,2.0427,67.28399999999999
19.897,1011.4,74.158,3.7525,25.247,1081.7,549.94,134.27,11.901,1.6453,64.524
17.776,1011.7,87.65299999999998,3.7852,25.177,1081.6,549.92,134.72,11.896,1.705,62.746
16.735,1011.9,89.163,3.7311,24.942,1079.8,549.9,133.34,11.970999999999998,2.017,63.032
16.793,1012.1,91.157,3.7914,25.284,1081.4,549.96,134.74,11.958,1.7822,62.075
16.727999999999998,1012.3,90.513,3.8848,25.605,1083.6,549.97,136.46,12.065,1.7286,64.45
16.595,1012.5,93.309,3.8997,25.368,1082.2,549.91,135.38,12.074000000000002,1.7518,62.986
16.497,1012.6,94.414,3.8879,25.005,1080.0,549.75,133.75,11.904000000000002,1.7951,62.144
16.647000000000002,1012.6,93.687,3.3266,21.136,1057.2,550.31,116.31,10.845999999999998,4.1425,63.448
15.857,1012.6,93.598,3.2339,20.328,1050.7,549.05,112.81,10.634,5.8746,71.145
14.595,1012.5,96.427,3.1832,19.708,1048.9,549.96,111.0,10.482,5.4143,68.46600000000001
13.636,1012.5,96.6,3.1211,18.502,1022.9,537.29,101.34,10.157,13.225,118.47
11.390999999999998,1012.7,99.907,3.43,18.929,1037.8,545.33,107.17,10.223,8.9056,91.588
11.475,1013.0,100.05,3.6192,19.083,1045.7,549.65,109.19,10.219,5.8692,71.979
12.167,1013.3,100.05,4.0664,21.253,1058.3,550.07,118.47,10.848,4.038,68.066
13.632,1013.7,100.04,4.8433,25.236,1081.4,549.96,135.39,11.948,1.3029,63.649
15.469,1014.0,100.02,5.0584,25.392,1082.2,550.03,135.52,11.916,1.4234,62.666
17.085,1014.1,98.145,4.5112,25.331,1081.9,549.98,134.89,11.935,1.3057,62.67100000000001
18.062,1014.1,91.8,3.9301,25.325,1081.7,549.93,134.49,11.98,1.7249,64.243
18.934,1014.0,84.428,3.8745,25.419,1082.1,549.87,134.5,12.087,2.1014,64.08800000000001
19.982,1013.9,78.258,3.8668,25.64,1083.3,549.84,134.99,12.04,2.2818,65.975
20.962,1013.6,73.19,3.8062,25.379,1081.9,549.85,133.45,12.067,2.0345,64.138
20.903,1013.3,75.80199999999998,3.7573,25.487,1082.6,549.85,134.38,12.013,1.724,63.052
20.612,1013.0,78.63600000000002,3.7801,25.571,1082.8,549.88,134.67,11.977,1.5267,62.976000000000006
20.137,1012.7,81.031,3.7874,25.634,1083.1,549.94,135.0,11.947,1.5085,61.707
19.612,1012.4,82.28399999999998,3.7407,25.6,1082.8,550.01,134.88,11.96,1.6246,61.341
18.898,1012.1,85.34299999999998,3.746,25.368,1081.4,550.07,133.86,11.917,1.7059,61.62
18.45,1012.3,89.448,3.7704,25.464,1082.1,550.09,134.59,11.931,1.6696,61.143
17.68,1012.6,89.82799999999996,3.7575,25.286,1081.2,550.03,134.38,11.998,1.4498,62.301
16.355,1012.6,88.287,3.7418,25.062,1080.1,549.99,134.05,11.994000000000002,1.0496,63.178
15.172,1012.6,88.756,3.6746,24.884,1079.2,549.96,133.37,11.943,0.90708,62.877
15.438,1013.0,90.643,3.7321,25.029,1080.0,549.94,133.79,11.981,1.6797,62.765
14.936,1012.9,93.876,3.7566,25.11,1080.6,550.03,134.49,11.97,1.3071,62.055
15.2,1012.0,94.984,3.7909,25.193,1080.8,549.86,134.64,11.949000000000002,1.433,62.117
15.099,1011.7,94.655,3.7547,24.992,1079.8,549.92,133.75,11.92,1.633,62.597
15.158,1011.5,93.695,3.1339,20.251,1051.8,550.19,113.06,10.632,4.7935,65.821
14.962,1011.5,93.714,3.5242,23.492,1070.8,549.75,127.27,11.499,2.6945,63.199
14.925999999999998,1011.4,94.209,2.9769,19.472,1047.4,549.97,109.66,10.336,5.5281,65.133
16.269000000000002,1011.7,94.899,3.4691,22.916,1067.5,549.96,124.23,11.317,3.2264,61.93
17.812,1012.1,90.124,3.8225,25.557,1082.7,550.04,135.1,11.941,1.5013,61.06100000000001
18.875,1012.4,88.76700000000002,3.8345,25.536,1082.2,550.02,134.48,11.988,1.5343,61.24100000000001
19.927,1012.5,84.34100000000002,3.7996,25.41,1081.4,549.99,133.47,12.054,1.6417,61.889
20.417,1012.6,81.887,3.7413,25.173,1080.2,549.99,132.39,11.970999999999998,2.0362,62.541
21.082,1012.5,78.973,3.8237,25.714,1083.1,550.0,134.23,12.076,1.8378,62.252
22.38,1012.5,72.955,3.8255,25.504,1081.7,549.77,132.45,12.067,1.5074,59.713
23.726,1012.2,61.294,3.8712,25.733,1083.0,550.07,132.81,12.024,1.5949,62.356
24.525,1012.0,58.851000000000006,3.9242,26.235,1085.6,549.67,134.62,12.183,1.6242,64.098
23.59800000000001,1011.7,70.475,3.8033,25.639,1082.1,549.79,132.64,12.0,1.2278,58.451
24.185,1011.7,65.942,3.84,25.916,1083.7,549.94,133.48,12.139,1.1999,59.774
23.686,1011.9,66.104,3.8433,25.957,1084.1,550.04,133.87,12.053,1.5965,61.937
22.596,1012.2,68.95,3.7985,25.739,1083.5,549.99,134.03,11.993,1.2341,61.153
20.858,1012.5,77.04,3.7272,25.463,1082.3,549.95,134.0,11.976,1.1576,60.522
19.84,1013.2,82.27,3.7605,25.542,1083.1,549.96,134.82,11.995,1.1834,60.834
19.55,1013.6,81.465,3.7047,25.129,1081.2,549.99,133.31,11.98,0.98236,61.399
19.455,1014.0,79.39,3.6774,24.898000000000003,1079.5,550.03,132.01,11.953,1.2037,61.173
19.145,1014.2,77.631,3.7462,25.563,1082.9,550.08,134.87,12.114,1.1999,63.275
18.106,1014.1,80.663,3.7157,25.368,1081.8,550.08,134.35,12.055,1.3887,63.262
17.238,1013.8,82.45299999999997,3.6969,25.183000000000003,1080.9,550.05,133.77,12.008,1.7233,63.46100000000001
16.881,1014.0,84.995,3.6701,25.2,1080.7,550.02,133.89,11.962,2.261,62.345
15.389,1014.1,86.37799999999999,3.5939,24.714,1078.4,549.94,132.81,11.865,1.695,63.699
14.614,1014.0,91.804,3.6677,25.108,1080.7,549.88,134.58,11.905,1.7178,63.76
14.295,1014.7,91.837,3.7188,25.015,1080.3,549.87,134.5,11.968,1.7583,64.083
14.319,1015.3,93.55,3.7257,25.107,1081.0,549.85,134.73,11.944,1.4036,63.175
15.531,1015.6,94.807,3.7313,25.235,1081.3,549.84,134.43,11.994000000000002,1.3618,61.243
18.203,1015.7,91.427,3.7654,25.42,1081.7,549.96,133.52,12.083,1.6602,60.912
20.482,1015.8,82.882,3.7847,25.385,1081.5,550.08,133.1,12.072,1.8103,61.12300000000001
21.823,1016.0,76.092,3.8342,25.558000000000003,1082.7,550.08,133.46,12.065,2.0558,61.502
22.352,1016.1,72.089,3.8291,25.653,1083.3,550.14,134.11,12.099,2.2364,61.819
22.439,1016.0,71.84100000000002,3.7718,25.525,1082.4,550.19,133.19,12.052,1.84,59.503
23.058000000000003,1015.5,72.125,3.79,25.699,1083.1,550.19,133.36,12.116,1.6039,59.548
23.447,1015.1,71.437,3.7849,25.765,1083.4,549.98,133.42,12.137,1.6825,59.51600000000001
23.141,1014.6,72.203,3.7606,25.765,1083.4,550.11,133.9,12.1,1.4882,59.255
22.366,1014.0,72.69,3.8052,25.836,1083.7,550.01,134.31,12.037,1.5088,61.28
22.248,1013.7,72.169,3.7629,25.713,1083.1,549.98,133.73,12.009,1.5589,61.24
21.866,1013.6,70.95,3.7597,25.77,1083.3,549.99,133.98,12.069,1.7524,62.003
21.337,1014.0,74.402,3.7462,25.682,1083.1,549.97,134.07,12.101,1.8125,61.648
20.307,1013.9,80.138,3.7104,25.389,1081.5,549.95,133.24,12.024,1.7371,60.208
19.769,1013.5,80.46,3.7031,25.451,1081.7,549.96,133.24,12.036,1.4164,60.594
19.595,1013.0,79.596,3.749,25.682,1083.2,550.04,134.59,12.107,1.3176,61.99800000000001
19.674,1012.1,77.678,3.8031,25.914,1084.4,550.31,135.37,12.188,1.54,64.27199999999999
19.998,1011.3,75.884,3.8095,25.811,1083.9,550.02,134.78,12.145,1.306,63.584
20.075,1010.8,72.513,3.7865,25.751,1083.1,550.04,134.48,12.123,1.5258,64.637
19.839,1010.4,75.681,3.7449,25.377,1081.0,550.05,132.82,12.023,1.6292,63.015
19.802,1009.7,77.842,3.7228,25.571,1082.1,550.07,133.52,12.075,1.8005,62.508
19.76,1009.0,78.895,3.781,25.814,1083.4,550.08,134.91,12.088,1.7402,63.213
19.665,1008.4,79.041,3.7577,25.812,1083.3,550.09,134.74,11.991,1.6954,63.791
19.9,1011.3,81.794,3.7966,25.906,1084.4,549.97,135.6,12.13,1.3741,62.444
18.699,1011.1,90.818,3.7604,25.594,1083.8,549.91,135.78,12.014,1.5283,61.56399999999999
18.005,1010.7,94.728,3.7879,25.563,1083.5,549.96,135.68,12.013,1.5188,62.088
19.034,1009.0,85.98899999999998,3.8377,25.862,1084.4,550.02,135.67,12.037,1.5148,63.493
20.085,1008.6,82.711,3.8558,25.831,1084.3,550.02,135.59,12.054,1.6409,63.188
20.496,1008.4,82.29799999999999,3.8613,26.012,1084.5,549.99,135.73,12.208,1.6678,63.062
21.452,1008.3,80.078,3.8412,25.839,1084.0,549.97,135.09,12.067,1.4367,61.613
21.885,1008.3,78.461,3.8248,25.672,1083.0,550.02,134.4,12.132,1.648,61.723
21.506,1007.5,78.41,3.8797,26.195,1085.8,549.85,136.58,12.242,1.5176,63.03
22.146,1006.7,74.461,4.0194,27.116,1090.6,549.88,139.59,12.388,1.121,64.756
22.265,1006.0,74.325,3.8528,25.776,1083.5,550.29,134.45,12.084,1.6078,61.325
21.285,1005.6,79.484,3.7712,25.412,1081.8,550.07,133.64,12.005,1.4909,60.675
20.331,1005.7,84.544,3.8156,25.715,1083.1,549.9,134.92,12.041,1.607,61.338
19.42,1005.9,85.87700000000002,3.7779,25.519,1082.2,549.83,134.58,12.068,1.5619,61.609
17.748,1006.1,88.98,3.7262,25.285,1080.8,549.87,134.23,11.921,1.7713,62.71100000000001
16.65,1006.0,91.483,3.7021,25.123,1079.9,550.16,133.68,11.841,1.5709,61.812
16.334,1005.9,91.255,3.7059,25.009,1079.2,550.1,133.06,11.901,1.5419,61.905
16.053,1005.9,91.574,3.7072,24.998,1079.7,550.03,133.66,11.953,1.6637,63.226000000000006
15.395,1005.8,95.34,3.7119,24.934,1079.8,550.04,134.05,11.880999999999998,1.7717,63.726000000000006
14.954,1005.5,97.462,3.7714,24.762,1078.8,549.95,133.41,11.914,1.9142,63.214
14.688,1005.3,98.749,3.792,24.776,1078.8,549.9,133.5,11.872,1.8315,63.057
14.546,1005.4,99.979,3.8405,24.85,1079.5,549.85,134.01,11.927,1.5908,61.973
14.526,1005.5,100.01,3.924,24.864,1079.6,549.81,134.11,11.874,1.6112,62.06800000000001
14.853,1005.7,100.02,3.9508,24.796,1079.1,549.9,133.67,11.772,1.6042,61.962
15.555,1006.1,99.846,3.9682,25.092,1080.6,550.01,134.51,11.852,1.8138,63.695
16.278,1006.1,97.376,3.9023,25.088,1080.3,550.17,134.17,11.929,1.801,62.756
17.623,1006.4,92.377,3.8757,25.539,1081.9,550.22,134.96,12.013,1.8964,64.62899999999999
19.167,1006.6,85.665,3.8796,25.71,1082.7,550.08,135.03,12.119000000000002,0.5783,60.216
20.24,1006.6,81.273,3.8361,25.674,1082.5,550.06,134.62,12.079,0.35911,59.581
20.992,1006.4,78.703,3.7946,25.441,1081.6,549.9,133.69,12.026,0.7315,60.027
21.655,1006.3,75.715,3.9599,26.583,1079.0,545.41,134.19,12.191,2.1156,62.481
22.152,1006.0,73.39699999999998,3.8433,25.948,1083.5,550.16,134.91,12.037,1.1536,61.956
22.227,1005.7,72.402,3.853,25.939,1083.5,549.91,134.87,12.089,1.2671,61.058
21.803,1005.6,73.485,3.8065,25.747,1082.8,549.72,134.3,12.124,1.6791,62.312
20.44,1005.9,74.865,3.7594,25.601,1083.0,549.83,134.87,12.056,1.6792,63.94600000000001
18.948,1006.2,79.335,3.7367,25.475,1082.5,549.96,134.9,11.96,1.8385,64.681
17.541,1006.7,84.863,3.7001,25.248,1081.5,549.91,134.65,11.907,1.7831,62.012
17.117,1007.1,87.675,3.727,25.281,1081.3,549.94,134.54,11.976,1.7124,62.104
16.97,1007.5,87.68700000000004,3.7076,25.283,1081.0,550.04,134.22,11.983,1.8293,61.25100000000001
16.827,1007.8,87.911,3.708,25.25800000000001,1080.8,549.88,134.17,12.002,1.903,62.792
16.622,1007.9,87.62,3.6929,25.026,1079.7,549.77,133.27,11.921,1.7404,62.761
16.334,1008.1,87.98200000000001,3.6967,25.009,1079.6,549.65,133.31,11.933,1.7925,62.82899999999999
16.081,1008.2,88.055,3.6816,24.947,1079.8,549.94,133.63,11.902,1.4788,62.703
15.875,1008.2,88.311,3.6755,25.083,1080.1,550.3,133.93,11.944,1.1923,61.74800000000001
15.61,1008.2,89.314,3.6707,25.065,1080.2,550.51,134.14,11.962,1.2726,62.202
15.338,1008.1,90.589,3.6697,24.95300000000001,1079.7,550.42,133.82,11.938,1.7368,63.427
15.278,1008.2,91.934,3.69,25.053,1080.1,550.16,134.19,11.983,1.7213,62.978
15.224,1009.2,92.586,3.6592,24.856,1079.5,549.93,133.57,11.879,1.6723,62.827
15.548,1009.6,91.748,3.7143,25.144,1080.5,549.93,134.32,11.823,1.6977,63.395
16.064,1010.2,86.881,3.6988,25.145,1080.8,549.92,134.25,11.975,1.6237,63.581
16.408,1010.5,85.824,3.7115,25.142,1081.2,549.92,134.55,11.932,1.6063,62.485
16.616,1010.7,84.367,3.6583,24.697,1078.9,549.92,132.62,11.876,1.6568,61.843
16.741,1010.8,83.333,3.7304,25.161,1081.2,550.01,134.42,11.925,1.5473,63.059
17.143,1010.8,81.499,3.7074,25.186,1081.4,550.18,134.35,12.035,1.2873,64.33
17.483,1010.8,79.334,3.7112,25.202,1080.9,550.14,133.8,12.025,1.2668,64.617
17.795,1010.5,77.48,3.7424,25.37,1081.7,550.1,134.31,12.044,1.304,65.562
17.628,1010.3,77.832,3.7523,25.415,1082.2,550.06,134.74,12.09,1.6909999999999998,66.67399999999999
17.843,1010.5,74.134,3.7737,25.498,1082.7,550.01,135.0,12.02,1.6444,67.38600000000001
17.602999999999994,1010.5,71.735,3.7361,25.377,1082.0,549.97,134.62,11.997,1.6661,66.617
16.879,1010.5,75.535,3.6974,25.318,1082.0,549.97,134.99,11.906,1.6127,66.525
15.634,1010.7,81.413,3.6571,25.118,1080.9,549.96,134.82,11.932,1.7516,65.985
14.889,1011.0,85.861,3.6959,24.986,1080.2,549.96,134.39,11.985,1.6516,64.461
14.332,1011.0,89.51700000000002,3.6937,25.053,1080.4,549.93,134.71,12.0,1.6019,66.682
13.983,1010.9,90.997,3.6964,24.91,1079.6,549.9,134.12,11.918,1.4904,64.991
13.36,1010.6,90.447,3.6859,24.772,1079.1,549.87,134.19,11.896,1.4461,66.683
12.019,1009.9,93.378,3.7126,24.784,1079.1,549.88,134.58,11.951,1.5369,68.97399999999999
11.282,1009.4,96.757,3.7298,24.636,1078.4,550.03,134.11,11.873,1.665,68.592
11.5,1009.1,95.851,3.7197,24.641,1078.4,550.1,134.07,11.808,1.615,68.631
12.81,1008.8,97.162,3.0512,19.371,1043.9,548.1,109.8,10.253,6.8804,76.381
13.402,1009.0,96.639,3.2438,20.944000000000006,1056.3,549.92,116.76,10.838,4.155,70.065
14.248,1009.1,95.596,3.8152,25.244,1080.9,549.77,135.13,11.864,1.7114,66.919
15.387,1009.1,90.775,3.1234,20.284,1051.5,549.91,112.78,10.573,4.6348,69.925
16.647000000000002,1009.1,84.47399999999998,3.0826,20.075,1050.5,550.22,111.5,10.483,4.7578,66.378
17.579,1009.1,82.081,3.0679,19.931,1049.8,550.13,110.8,10.564,4.4032,65.756
18.395,1009.2,80.664,3.1134,20.122,1051.1,550.38,111.53,10.623,4.424,65.581
18.695,1008.7,79.017,3.0694,20.029,1050.3,550.15,111.03,10.569,4.5584,64.225
19.189,1008.1,78.352,3.0375,19.853,1049.0,550.31,109.96,10.469,4.7658,64.043
19.159,1007.2,78.604,3.0856,20.292,1051.2,550.45,111.53,10.608,4.4398,63.514
19.274,1006.4,79.035,3.0978,20.243,1051.1,549.83,111.39,10.619000000000002,4.3594,62.31
18.411,1006.7,84.055,2.83,18.165,1038.3,549.47,102.49,9.9857,6.2787,69.748
17.505,1006.9,86.484,2.8474,18.413,1040.2,549.66,104.1,9.9244,5.7857,67.89699999999999
16.791,1006.8,89.525,2.8197,18.284,1038.3,549.1,103.2,9.9479,7.2756,72.881
16.124000000000002,1006.5,93.048,2.8487,18.408,1039.1,549.59,104.05,9.96,6.3456,69.525
15.800999999999998,1006.8,94.554,2.8575,18.434,1039.5,549.5,103.92,10.048,6.4816,71.73
15.728,1006.7,94.927,3.7885,25.031,1079.1,550.37,133.19,11.863,1.6064,63.25899999999999
15.754,1006.4,96.764,3.7666,24.93,1078.8,550.42,132.9,11.866,1.7443,62.592
15.64,1006.1,97.491,3.8381,25.066,1079.3,550.31,133.48,11.935,1.7071,62.767
15.679,1005.5,96.949,3.5281,22.622,1065.2,549.88,122.71,11.244000000000002,2.9429,63.63399999999999
15.664,1005.0,96.533,3.8029,24.804,1077.9,549.96,132.32,11.815,1.6919,63.43600000000001
15.585,1004.4,97.357,3.6143,23.268,1069.3,549.92,125.82,11.479,2.3848,63.38399999999999
15.553,1004.3,97.48,3.6425,23.255,1069.1,549.97,125.75,11.343,2.5123,63.486
15.505999999999998,1004.2,98.782,3.8861,25.104,1078.7,549.49,134.13,11.774,2.1546,68.964
15.746,1004.5,97.197,3.9113,25.379,1080.8,549.96,134.8,11.913,1.7424,64.645
15.978,1004.7,96.346,3.9014,25.551,1081.8,549.97,135.62,11.987,1.3025,63.883
16.369,1004.9,95.266,3.9024,25.413,1081.1,550.05,135.02,11.989,1.2145,63.223
16.749000000000002,1005.1,93.144,3.8322,25.062,1079.2,549.74,133.42,11.932,1.6751,63.56800000000001
16.998,1005.1,93.388,4.4305,29.316,1092.7,543.87,147.19,12.93,1.5289,65.71300000000001
17.317999999999998,1004.9,92.674,4.7404,31.621,1099.9,540.68,154.73,13.428,1.6098,68.339
18.042,1004.7,91.542,3.9078,25.447,1081.7,550.14,135.04,12.067,1.7844,64.469
18.41,1004.5,88.82600000000002,4.6644,31.268,1100.0,541.89,153.41,13.409,1.1669,68.396
18.496,1004.2,88.771,4.6219,30.946,1100.1,542.84,152.82,13.348,1.3311,68.947
18.474,1003.9,88.23,4.6256,30.97,1099.9,542.83,152.76,13.390999999999998,1.0626,67.29
18.392,1003.7,89.265,4.6405,31.171,1099.9,542.15,153.26,13.395,1.021,67.575
18.591,1003.5,89.29299999999998,4.7184,31.407,1100.0,541.5,153.55,13.422,1.2939,66.95100000000001
18.622,1003.3,90.582,3.6353,23.157,1032.7,527.79,115.12,11.21,25.248,86.137
17.793,1003.6,94.543,3.6256,22.869,1064.9,548.55,123.7,11.265999999999998,4.0760000000000005,63.462
17.368,1003.6,95.869,3.9824,25.091,1078.7,549.83,133.58,11.885,1.8582,65.21600000000001
17.253,1003.5,95.352,3.9864,25.526,1081.6,550.08,134.95,12.06,1.5381,62.413
16.948,1003.4,98.436,4.0576,25.299,1080.4,550.08,134.34,11.898,1.4605,62.653
16.823,1003.4,99.753,4.2161,25.242,1080.1,550.05,134.05,11.989,1.7166,62.207
16.719,1003.4,98.565,4.2323,25.31,1080.7,550.01,134.54,11.897,1.7599,63.037
16.605999999999998,1003.6,98.99,4.2416,25.636,1082.9,550.0,136.28,11.962,1.6734,64.102
16.558,1004.1,96.955,4.1333,25.399,1081.6,550.09,135.46,11.91,1.5357,63.922
16.781,1004.6,95.795,4.0966,25.724,1083.2,550.2,136.64,12.089,1.6069,65.37899999999999
17.167,1005.0,94.738,4.0443,25.748,1083.0,550.31,136.38,11.970999999999998,1.2025,63.931
17.959,1005.5,91.306,3.9684,25.561,1082.2,550.42,135.4,11.999,1.2825,63.945
18.298,1006.3,90.118,3.9336,25.246,1080.6,550.52,133.87,12.005999999999998,1.4637,62.622
19.31,1006.5,85.204,3.9442,25.651,1082.8,550.15,135.25,12.059,1.8297,64.02
19.866,1006.7,80.676,3.9468,25.779,1083.8,549.81,135.63,12.154000000000002,1.7336,64.891
20.29,1006.7,78.079,3.9458,25.79,1083.5,549.58,135.47,12.144,1.5611,65.02199999999999
21.417,1006.6,73.045,3.9218,25.739,1083.3,550.03,134.76,12.107,1.2566,63.177
21.769,1006.4,72.28699999999998,3.8906,25.802,1083.5,549.93,135.01,12.116,1.4642,63.157
21.686,1006.3,73.325,3.863,25.699,1083.0,549.91,134.71,12.099,1.6136,62.698
21.282,1006.1,73.292,3.9227,25.934,1084.3,549.9,135.63,12.061,1.2427,62.426
20.895,1005.9,76.32,3.8466,25.741,1082.9,549.91,134.81,11.998,1.1864,61.67100000000001
20.292,1005.9,81.149,3.8436,25.919,1083.6,549.94,135.68,11.996,1.5885,63.43899999999999
19.667,1006.1,85.86,3.8698,25.903,1083.7,549.95,135.82,12.075,1.435,62.911
19.04,1006.2,88.971,3.8532,25.874,1083.4,549.96,135.9,11.982,1.2128,62.976000000000006
18.809,1006.2,89.639,3.8496,25.619,1081.9,549.96,134.59,12.029000000000002,1.4852,61.82100000000001
18.81,1005.8,91.071,3.8417,25.59,1081.8,549.86,134.4,11.998,1.6076,61.458
18.503,1005.4,93.112,3.8617,25.501,1081.3,549.81,134.25,12.034,1.6509,61.753
18.259,1004.9,94.861,3.9291,25.546,1081.5,549.82,134.48,12.047,1.7363,61.749
18.506,1004.1,89.92399999999998,3.892,25.452,1082.0,549.92,134.7,12.057,2.0547,62.659
19.029,1003.8,82.603,3.5127,22.822,1066.5,549.83,123.22,11.307,3.1922,62.65600000000001
19.14,1003.4,81.193,3.0587,19.522,1047.5,550.38,109.04,10.383,5.0543,61.617
19.085,1003.3,80.26,3.4955,22.784,1066.4,550.42,123.09,11.293,3.0834,62.746
18.811,1003.7,81.32,3.1093,19.658,1048.0,550.04,109.5,10.361,4.6659,62.63800000000001
16.799,1003.9,90.476,3.3324,21.222,1057.1,550.1,117.22,10.784,4.0922,65.095
16.229,1004.0,93.554,3.7941,25.191,1079.9,549.89,134.01,11.886,1.6437,63.881
16.98,1004.3,90.363,3.8524,25.362,1081.4,550.02,134.8,11.929,1.384,49.534
17.817,1004.4,87.294,3.8542,25.179,1080.6,549.98,134.14,11.987,1.7256,46.262
13.473,1005.9,98.686,3.1101,19.617,1047.9,550.31,110.43,10.304,5.4753,63.26300000000001
16.167,1006.5,93.863,3.8062,24.843000000000004,1078.2,549.78,132.25,11.787,1.6465,59.837
17.634,1007.1,86.735,3.8606,25.283,1080.8,549.77,133.89,11.948,1.1684,60.51
18.551,1007.4,82.62700000000002,3.8536,25.45,1081.7,549.8,134.32,12.034,1.5483,62.458
19.533,1007.7,78.104,3.8388,25.361,1081.5,549.88,133.89,11.98,2.2642,64.322
20.564,1007.8,71.507,3.8855,25.4,1082.4,550.09,134.43,12.028,2.5962,66.175
20.53,1007.8,71.375,3.8355,25.402,1081.7,550.08,133.96,12.061,2.1627,63.468
20.179,1007.7,70.359,3.7997,25.351,1081.0,550.06,133.19,11.993,1.6286,60.86
20.256,1007.2,68.82300000000001,3.8101,25.5,1081.6,550.05,133.57,11.931,1.4725,61.776
21.29,1006.7,65.839,3.8635,25.725,1082.9,550.08,134.39,12.015,1.706,62.75899999999999
21.162,1006.7,66.183,3.8432,25.84,1083.5,550.09,135.07,12.138,1.9526,63.739
20.426,1006.6,69.898,3.8105,25.835,1083.4,550.08,135.17,12.01,1.768,63.708
19.823,1006.6,83.25200000000002,3.8505,25.562,1082.3,550.05,134.64,12.029000000000002,1.868,60.25899999999999
18.831,1006.6,88.411,3.8598,25.528,1082.1,549.93,134.82,12.078,2.15,60.344
18.508,1007.0,90.0,3.8474,25.495,1081.8,550.03,134.57,12.098,2.0347,59.566
18.09,1007.1,93.045,3.8729,25.366,1081.1,550.04,134.17,12.045,1.9622,60.056
17.702,1007.1,91.454,3.8714,25.379,1081.0,550.07,134.37,12.01,1.6317,59.802
17.093,1007.3,95.55,3.9041,25.288,1080.4,550.04,133.89,11.988,2.0203,59.614
16.934,1007.0,96.267,3.9848,25.2,1079.9,550.01,133.54,11.953,1.8477,59.252
16.942999999999998,1007.0,97.892,3.9863,25.294,1080.7,549.99,134.02,12.031,1.4353,58.463
16.227,1006.4,99.348,3.9437,25.015,1078.9,549.96,132.91,11.91,1.5734,58.727
16.303,1006.2,98.971,3.8256,25.25800000000001,1080.7,549.88,134.12,11.879,1.5258,59.534
16.75,1006.4,95.957,3.5844,23.667,1071.4,549.73,127.0,11.448,2.6515,60.651
16.925,1006.7,96.696,3.0949,19.801,1048.6,549.78,110.24,10.357,4.9711,60.543
16.974,1006.9,95.927,3.5963,23.579,1070.6,550.09,126.55,11.415,2.7664,60.522
17.680999999999994,1007.0,92.108,3.8313,25.5,1081.6,549.94,134.55,11.913,1.3633,60.815
18.533,1007.2,90.444,3.8309,25.497,1081.7,550.0,134.38,11.919,1.2791,59.857
19.515,1007.5,87.38799999999998,3.8279,25.433000000000003,1081.4,550.07,133.74,11.885,1.3226,60.32899999999999
20.372,1007.8,81.137,3.8262,25.463,1081.6,550.09,133.75,11.908,1.7215,60.879
20.987,1007.9,78.044,3.8231,25.46,1081.6,550.09,133.73,11.925,1.8352,61.708
20.997,1007.9,73.881,3.8044,25.44,1081.3,550.08,133.36,12.047,1.8836,62.163
20.086,1007.7,83.697,3.7713,25.375,1080.6,550.06,133.24,11.973,1.5348,59.165
20.718000000000004,1007.4,77.888,3.7746,25.336,1080.4,550.01,132.57,12.002,1.6702,60.18
20.588,1007.6,74.96,3.7526,25.475,1081.1,549.97,133.35,12.012,1.5694,61.143
20.264,1007.6,75.28699999999998,3.75,25.528,1081.4,549.93,133.63,12.049,1.6937,60.518
20.4,1007.8,75.214,3.7763,25.511,1081.4,549.91,133.43,12.04,1.5401,60.398
19.996,1007.9,78.837,3.757,25.568,1081.7,550.07,134.1,12.021,1.6258,60.601000000000006
19.363,1008.1,81.917,3.7301,25.377,1080.9,549.94,133.73,11.991,2.3187,60.308
18.264,1008.5,85.40799999999999,3.6834,25.273000000000003,1080.3,550.01,133.67,11.882,1.9951,61.62
17.464000000000002,1008.7,88.88600000000002,3.6943,25.104,1079.6,549.94,133.18,11.82,2.1964,61.145
16.629,1008.9,90.549,3.7467,24.925,1078.8,549.87,132.94,11.88,1.6215,60.771
15.503,1009.1,93.162,3.7515,24.686,1077.6,550.09,132.26,11.776,1.5323,61.08600000000001
14.606,1009.1,95.589,3.8655,25.097,1080.1,550.04,134.41,11.984000000000002,1.5581,61.489
13.805,1008.7,96.887,3.8295,24.861,1078.8,549.97,133.7,11.911,1.6762,61.591
13.322,1008.5,97.818,3.9581,25.026,1079.7,549.93,134.67,11.946,1.6349,63.039
12.778,1008.4,99.421,3.9912,24.856,1078.8,549.96,134.02,11.845999999999998,1.6609,63.362
12.434,1008.5,99.921,4.1102,24.813,1078.7,550.0,134.04,11.841,1.7797,63.907
11.921,1008.8,100.05,4.1829,24.825,1078.9,549.95,134.39,11.827,1.6899,63.734
12.712,1009.0,100.05,4.4218,24.987,1079.6,549.84,134.45,11.893,1.4591,61.276
14.453,1009.1,100.04,4.6530000000000005,25.185,1080.3,549.72,134.5,11.85,1.4389,59.79600000000001
16.737000000000002,1009.3,100.01,4.8036,25.44400000000001,1081.5,549.66,134.53,11.904000000000002,1.4332,56.63
18.883,1009.7,96.886,4.1162,25.648000000000003,1082.5,549.96,134.77,11.978,1.2521,58.362
20.372,1009.9,84.45,3.8916,25.786,1083.3,550.3,134.82,12.009,1.7002,61.95
21.607,1009.8,76.275,3.862,26.102,1085.0,550.16,135.66,12.1,1.8213,64.71300000000001
22.413,1009.6,71.495,3.7897,25.616,1082.3,549.87,133.3,12.05,1.8374,62.771
23.036,1009.5,68.331,3.8061,25.426,1081.3,549.99,132.42,11.996,1.7314,60.098
22.926,1009.1,70.587,3.8072,25.957,1084.1,549.98,134.85,12.183,1.7384,60.966
22.629,1008.6,72.268,3.796,25.935,1083.8,549.96,134.69,12.122,1.5109,60.351000000000006
22.198,1008.2,75.181,3.8083,26.004,1084.2,549.89,135.15,12.047,1.5009,61.136
21.958,1007.7,77.237,3.8203,25.901,1083.7,550.0,134.8,12.08,1.5067,60.928
21.187,1007.3,83.132,3.842,25.942,1084.3,550.14,135.61,12.138,1.6005,59.96
20.189,1006.9,89.007,3.8357,25.93,1083.7,550.15,135.51,12.04,1.6193,59.673
18.82,1006.7,89.98700000000002,3.8214,25.56900000000001,1081.9,550.04,134.47,11.96,1.6903,60.497
18.047,1006.8,90.765,3.7662,25.45300000000001,1081.2,550.06,134.2,11.923,1.7645,60.846
16.955,1006.5,91.9,3.7609,25.246,1080.2,549.84,133.73,11.976,1.6975,59.815
17.168,1006.0,89.963,3.7667,25.366,1080.7,549.69,133.96,12.022,1.5699,59.826
17.933,1004.7,89.399,3.7724,25.463,1080.9,549.92,133.84,11.967,1.5305,59.351000000000006
18.733,1004.1,84.905,3.7781,25.568,1081.3,549.76,133.83,12.039,1.5142,60.659
18.879,1004.0,82.791,3.7253,25.481,1080.8,549.75,133.72,11.967,1.3612,60.418
18.19,1003.8,87.516,3.7232,25.417,1080.7,549.91,133.98,12.023,1.5302,59.51300000000001
17.91,1003.8,88.37299999999998,3.4863,23.521,1069.9,549.94,125.91,11.414,2.5581,60.472
18.767,1003.2,91.642,2.9146,18.443,1030.9,544.03,100.75,9.9892,12.776,88.042
19.446,1003.4,89.288,3.4930000000000003,23.195,1067.6,549.91,123.61,11.303,2.9847,56.981
20.375,1003.5,86.10799999999998,3.8392,25.575,1081.8,550.32,133.82,11.925999999999998,1.6015,58.078
21.184,1003.4,83.469,3.8602,25.88,1084.0,549.87,135.56,12.081,1.3817,59.199
21.071,1003.2,83.819,3.9239,26.398000000000003,1086.9,549.71,137.88,12.145,1.3772,60.996
21.343000000000004,1003.1,82.948,3.8932,26.004,1084.3,549.67,135.75,12.076,1.8014,60.29600000000001
21.623,1002.4,82.10700000000001,3.7722,25.384,1080.5,549.86,132.83,11.99,2.048,58.269
21.678,1001.8,81.112,3.8629,25.948,1083.6,550.03,135.04,12.147,1.7713,60.559
21.792,1001.4,81.267,3.8273,25.834,1082.8,550.04,134.52,12.011,1.7956,59.578
21.262,1001.1,83.456,3.8693,26.052,1083.6,550.0,135.52,12.129,1.6476,60.018
20.926,1000.5,86.581,3.8576,26.019,1083.2,550.0,135.22,12.077,1.7437,59.851000000000006
20.767,1000.4,86.156,3.7979,25.952,1082.9,549.92,134.88,11.966,1.7595,58.853
20.236,1001.2,87.883,3.8481,25.774,1082.1,549.94,134.61,11.937,1.7374,58.76
19.235,1002.0,90.688,3.8035,25.357,1080.1,550.02,133.59,11.936,1.6639,58.034
18.708,1002.4,93.191,3.9509,26.183000000000003,1085.3,550.09,137.72,12.182,1.2611,59.918
18.4,1002.6,91.788,3.8994,25.744,1083.3,550.06,136.17,12.085,1.5965,61.182
18.346,1002.7,90.301,3.7732,24.861,1078.7,550.0,132.43,11.902,2.0176,59.279
17.847,1002.8,91.666,3.8384,25.2,1080.4,549.95,134.03,11.968,1.8574,59.417
17.261,1003.0,92.703,3.6357,23.809,1071.8,549.73,127.9,11.497,2.8815,60.93600000000001
17.05,1003.1,94.317,3.0901,19.531,1047.2,550.17,109.63,10.419,5.7273,60.014
16.612000000000002,1002.7,94.201,3.1061,19.764,1047.8,550.1,110.18,10.419,5.6824,60.83
15.723,1003.2,94.004,3.0553,19.655,1047.6,550.08,110.24,10.27,5.3963,61.538
15.614,1004.1,94.439,3.0084,19.52,1047.0,550.19,109.74,10.32,5.1864,61.861
16.451,1004.7,96.901,3.1064,20.052,1050.2,550.16,111.36,10.489,4.6529,58.902
18.05,1005.4,93.239,3.7983,25.414,1081.3,549.89,134.28,11.977,1.786,61.916
18.633,1006.0,94.375,3.8547,25.635,1081.9,549.95,134.56,12.057,1.6265,61.098
18.995,1006.3,93.753,3.8621,25.413,1081.3,549.95,133.85,11.962,1.7432,60.68899999999999
19.445,1006.9,91.201,3.876,25.661,1082.7,549.96,134.86,12.099,1.7923,60.825
20.059,1007.2,86.39299999999999,3.8477,25.585,1082.6,549.98,134.61,12.084,1.7734,60.676
20.022,1007.4,82.757,3.8043,25.227,1080.9,550.07,133.19,12.021,1.877,59.736
19.744,1007.5,81.93299999999998,3.8146,25.467,1082.3,550.19,134.26,12.05,1.597,61.153
19.131,1007.8,82.455,3.7973,25.574,1082.5,550.13,134.7,12.063,1.4553,62.684
17.88,1007.9,86.17200000000004,3.744,25.301,1081.3,549.9,134.22,12.062,1.5103,62.449
17.197,1008.3,86.613,3.7618,25.413,1082.2,549.84,135.15,12.075,1.6242,63.688
16.794,1008.9,86.64299999999999,3.7236,25.224,1081.4,549.94,134.67,11.933,1.6689,63.392
16.233,1009.5,88.416,3.723,25.244,1081.8,550.01,135.13,11.922,1.6381,63.46
15.877,1010.6,90.297,3.7061,25.115,1081.4,550.02,134.82,12.005999999999998,1.6383,61.649
15.759,1011.7,91.384,3.7353,25.34,1082.7,549.68,135.73,12.102,1.5851,61.637
15.831,1012.7,91.616,4.0706,27.755,1095.8,549.47,145.57,12.75,1.2176,66.033
15.344,1013.3,96.55,4.1537,27.935,1097.1,549.48,146.92,12.771,1.3779,66.891
14.741,1013.7,97.589,3.7692,24.935,1081.0,550.11,134.57,11.944,1.6936,62.756
14.643,1013.9,97.011,3.7897,25.0,1081.1,550.04,134.83,12.023,1.7875,62.583
14.675,1014.1,96.73,3.7613,24.901,1081.0,549.95,134.65,11.981,1.6683,62.176
14.606,1014.3,97.189,3.7605,24.661,1079.7,550.03,133.66,11.903,1.6878,61.495
14.554,1014.5,96.187,3.7713,24.872,1080.7,550.07,134.3,12.008,1.6645,62.548
14.515,1015.0,96.315,3.7434,24.676,1079.5,550.02,133.54,11.890999999999998,1.6859,64.017
14.398,1015.7,95.017,3.1216,20.222,1053.5,549.86,114.16,10.6,4.2995,65.768
14.629,1016.6,93.707,3.4776,22.97300000000001,1069.7,550.3,126.06,11.412,2.5729,64.553
15.04,1017.2,93.114,3.7746,25.2,1082.8,550.31,135.88,11.936,1.592,64.08800000000001
15.56,1017.8,89.189,3.7371,24.96,1081.5,550.35,134.52,11.919,1.5715,62.736
15.914,1018.4,87.236,3.6676,24.531,1079.0,550.33,132.32,11.858,1.7222,62.018
16.182000000000002,1018.9,85.662,3.7402,25.09800000000001,1082.2,550.21,134.84,11.999,1.6065,63.44600000000001
16.663,1019.3,82.89299999999999,3.7454,25.208,1082.6,550.08,134.89,12.038,1.6017,62.562
17.13,1019.6,79.462,3.6993,24.974,1081.3,550.21,133.65,11.987,1.6812,62.401
17.546,1019.6,76.827,3.7403,25.2,1082.4,549.99,134.36,12.094,1.7092,64.046
17.739,1019.5,75.46600000000002,3.7606,25.296,1082.8,549.75,134.65,12.126,1.7261,64.542
17.67,1019.4,76.17399999999998,3.7445,25.268,1082.6,550.13,134.57,12.128,1.686,64.503
17.684,1019.4,74.374,4.6819,32.176,1099.9,537.38,156.1,13.699000000000002,1.3471,61.37
17.366,1019.5,74.22800000000002,3.9732,26.933000000000003,1092.1,549.88,142.15,12.483,1.6546,70.221
16.544,1019.7,76.45,4.216,28.898000000000003,1099.6,547.59,149.03,13.029000000000002,1.3581,68.475
15.379,1020.3,83.78399999999998,4.6657,32.262,1099.9,536.43,157.49,13.736,1.2303,61.085
14.063,1020.9,90.099,4.6857,32.421,1100.0,535.64,158.98,13.843,0.8183699999999999,59.14100000000001
12.942,1021.1,95.999,3.7172,24.344,1079.3,550.22,133.7,11.961,1.483,64.26899999999999
12.842,1021.1,97.148,3.7422,24.352,1079.1,550.49,133.58,11.886,1.7407,64.47800000000001
12.800999999999998,1021.1,96.696,3.706,24.252,1078.4,550.44,133.01,11.839,1.9258,64.905
12.379,1020.9,96.774,3.7568,24.69400000000001,1080.5,549.99,134.84,11.97,1.7685,65.49
12.182,1020.6,97.145,3.7621,24.67,1080.5,549.83,134.71,11.99,1.8592,65.541
11.685,1020.2,96.571,3.4703,22.604,1064.9,547.65,124.96,11.413,4.8582,76.04899999999998
11.44,1020.1,97.746,3.0122,19.089,1047.5,550.07,110.6,10.333,5.7379,71.811
11.97,1020.0,95.529,2.9687,18.93,1046.0,549.57,109.37,10.253,6.1433,73.76100000000002
12.164,1020.4,96.855,2.9954,19.272,1045.5,548.01,110.78,10.418,5.8118,75.987
14.419,1020.5,86.162,4.7676,32.785,1100.0,535.34,158.38,13.857,0.70741,61.164
15.685,1020.7,73.47800000000002,4.6695,32.068000000000005,1100.1,537.49,156.42,13.693,1.1429,64.75
16.687,1020.5,69.59100000000001,4.7882,32.919000000000004,1100.0,534.77,159.08,13.903,0.95601,61.42
17.379,1020.3,67.036,4.7639,32.769,1099.9,535.22,159.14,13.885,0.95036,60.83
17.869,1019.9,67.75399999999999,4.7717,32.681,1100.0,535.67,158.86,13.862,0.77293,59.66
17.823,1019.7,68.336,4.3843,29.696,1100.0,545.42,150.86,13.215,0.95197,67.33800000000001
17.846,1019.4,68.822,4.2176,28.496,1099.4,549.09,147.49,12.932,1.0574,70.273
17.887999999999995,1019.1,69.71300000000001,3.7626,25.157,1082.2,549.99,134.17,12.034,1.6311,64.486
17.679000000000006,1018.8,72.296,3.7415,25.024,1081.2,549.95,133.66,11.905,1.787,63.649
17.204,1018.6,75.541,3.7486,25.204,1082.3,549.99,134.72,11.927,1.7288,64.183
16.542,1018.1,79.388,3.6859,24.909,1081.0,550.05,133.76,11.967,1.9081,64.0
16.003,1017.7,83.302,3.682,24.916,1081.0,550.1,134.05,11.927,1.8901,63.105
15.286,1017.3,87.53200000000002,3.6831,24.842,1081.0,550.09,134.24,11.886,1.7642,63.257
14.447,1017.4,91.479,3.7136,24.913,1081.4,550.15,134.95,12.018,1.6651,64.098
13.83,1017.4,91.671,3.6681,24.52,1079.1,550.24,133.47,11.95,1.8795,64.127
13.063,1017.2,93.715,3.7028,24.716,1080.6,550.08,134.96,11.936,1.997,65.888
12.347,1016.9,95.941,3.7415,24.728,1080.7,549.75,135.2,11.958,1.5830000000000002,65.586
11.467,1016.5,97.395,3.765,24.761,1081.2,549.79,135.91,11.981,1.4471,65.65100000000001
10.925,1015.7,99.37,3.8104,24.59,1080.4,550.34,135.44,11.998,1.7041,66.943
10.893,1015.2,99.675,3.248,20.388,1055.1,549.77,116.44,10.707,4.3576,72.301
10.863,1015.2,98.68,3.0439,18.912,1046.2,550.05,109.83,10.372,5.437,72.095
10.651,1015.3,98.938,3.0106,19.124,1047.0,550.07,110.4,10.413,5.4557,71.92699999999998
10.497,1015.4,98.496,2.9825,18.544,1033.9,543.63,105.4,10.139,10.261,95.394
13.852,1015.3,95.226,3.7775,25.064,1080.8,549.92,134.69,11.867,1.3903,64.67399999999999
16.292,1015.1,81.539,3.7828,25.249,1081.7,549.84,134.51,11.906,1.618,63.221
17.667,1015.1,76.714,3.7501,25.052,1081.0,549.79,133.54,11.955,1.301,63.997
17.835,1014.9,76.122,3.7838,25.272,1082.0,549.81,134.39,11.975,1.5077,64.992
18.703,1014.3,71.71600000000002,3.8185,25.471,1082.9,550.0,134.66,11.984000000000002,1.4,63.258
19.382,1013.6,70.16199999999999,3.784,25.266,1081.5,549.61,133.34,11.95,1.4976,62.411
19.63,1013.2,68.971,3.8085,25.458,1082.7,549.78,134.16,12.112,1.4985,63.632
19.587,1012.7,68.631,3.8194,25.56,1083.2,550.28,134.62,12.059,1.5194,64.108
19.249,1012.4,64.36,3.7574,25.225,1081.5,550.11,133.27,12.003,1.6346,64.819
18.759,1012.4,65.48899999999999,3.763,25.25800000000001,1081.8,550.08,133.84,11.948,1.7116,65.308
17.832,1012.3,73.336,3.7204,25.028,1080.6,549.85,133.37,11.918,1.6418,63.1
16.791,1012.3,79.689,4.7084,32.646,1099.9,536.34,158.19,13.768,1.3466,61.338
15.901,1012.1,84.01799999999999,4.6059,31.965,1100.0,538.53,156.81,13.601,1.5147,62.226000000000006
15.206,1011.5,89.43,4.6611,32.035,1100.0,538.01,157.02,13.623,1.0045,62.622
14.665,1011.2,92.138,3.7289,24.858,1080.2,549.83,134.56,12.002,1.3932,62.245
14.323,1011.0,93.035,3.7001,24.64,1079.3,550.31,133.89,11.882,1.365,62.055
14.115,1010.5,93.196,3.6917,24.561,1078.9,550.37,133.51,11.835,1.5551,64.289
14.076,1009.8,92.719,3.6751,24.63300000000001,1079.3,550.08,133.81,11.826,1.4749,63.933
13.987,1009.3,92.677,2.8898,18.768,1030.8,541.14,104.1,10.203,11.015,101.37
13.916,1008.7,91.847,2.8918,19.045,1045.4,549.32,109.21,10.358,5.6469,70.536
13.78,1008.3,93.115,2.9749,19.499,1048.5,550.08,110.99,10.477,5.0877,66.812
15.347,1008.2,90.168,4.2038,28.6,1084.3,540.48,144.39,12.78,3.8473,70.765
15.481,1008.0,93.329,4.2958,29.103,1100.0,547.92,149.94,13.03,1.1087,66.41199999999999
15.335,1007.4,99.177,4.2101,27.689,1095.6,549.84,145.81,12.726,1.1182,65.556
15.616,1007.4,99.663,4.0709,26.75800000000001,1090.1,549.9,141.81,12.394,1.2945,65.013
15.735,1007.6,99.815,3.9447,25.807,1084.8,549.93,137.87,12.208,1.1015,63.17
15.791,1007.5,99.91,3.8989,25.231,1081.6,549.95,135.33,12.01,1.1716,61.168
15.648,1007.4,98.901,3.8991,25.485,1082.9,549.97,136.52,12.012,1.3068,63.51300000000001
15.652,1007.3,98.376,3.8847,25.228,1081.9,550.0,135.58,12.005999999999998,1.3589,63.082
15.672,1007.1,98.502,4.115,26.878,1091.0,550.02,142.7,12.434,1.1127,67.333
15.837,1007.3,97.838,4.1244,26.904,1090.9,550.05,142.5,12.372,1.1915,67.163
15.605,1007.3,99.542,4.1763,26.583,1089.2,549.85,141.35,12.380999999999998,1.3632,66.28399999999999
15.594,1007.1,99.962,4.5334,28.731,1098.8,548.38,149.14,12.909,1.2671,66.413
15.773,1007.2,98.752,4.9066,31.676,1100.0,539.53,156.05,13.547,1.5012,64.833
15.556,1007.2,97.013,4.805,31.607,1100.0,539.7,156.15,13.529000000000002,1.0779,64.876
15.425,1007.0,96.63,3.8333,24.948,1080.3,550.12,134.46,11.991,1.5588,63.52
15.479,1006.8,96.572,3.8385,24.992,1080.6,550.1,134.69,11.906,1.4989,62.646
15.606,1006.7,96.165,3.7951,24.66,1078.7,550.17,133.11,11.890999999999998,1.5769,60.733
15.712,1006.5,95.626,3.8427,25.017,1080.7,549.91,134.6,11.943,1.3752,61.75899999999999
15.834,1006.3,95.012,3.1473,20.127,1051.9,549.97,112.84,10.595,4.2927,62.67
16.058,1006.4,93.496,3.1671,20.335,1053.0,550.24,113.57,10.689,4.1935,61.901
16.097,1006.4,95.197,3.0758,19.518,1047.8,549.88,110.08,10.413,4.7741,63.214
15.917,1006.6,97.031,3.1162,19.493,1047.7,550.15,110.11,10.289,4.8531,61.839
15.716,1007.9,99.308,4.0576,24.5,1076.8,550.19,131.85,11.692,1.5934,62.092
16.035,1008.4,97.815,4.0748,25.036,1079.8,550.08,133.72,11.904000000000002,1.535,61.994
16.37,1008.7,97.309,4.1163,25.337,1081.5,550.12,135.19,11.959,1.2903,62.298
16.923,1009.0,95.137,4.0182,25.207,1080.4,550.19,134.21,12.011,1.471,58.875
17.432000000000002,1009.3,93.786,3.9042,25.045,1079.4,550.17,133.17,11.909,1.5963,60.015
17.861,1009.5,92.666,3.8805,24.96,1078.9,549.96,132.71,11.919,1.6893,60.029
18.083,1009.6,91.593,3.8884,25.185,1080.2,550.02,133.49,11.961,1.7088,60.604
17.750999999999994,1009.7,94.646,3.8615,25.275,1080.6,549.98,133.83,11.944,1.704,61.106
17.678,1009.9,94.71,3.9259,25.399,1081.3,549.9,134.3,12.03,1.5069,60.64100000000001
17.914,1010.1,95.923,4.0161,25.466,1081.6,549.81,134.49,12.06,1.6735,59.605
17.852999999999994,1010.3,96.989,5.0312,31.875,1100.1,539.79,154.82,13.519,1.5517,62.274
17.499000000000002,1010.6,98.784,5.0931,31.032,1099.6,542.15,153.08,13.36,1.409,62.401
17.285999999999998,1011.0,98.748,4.3876,25.155,1080.7,550.15,134.04,11.862,1.6753,61.073
17.085,1011.3,98.622,4.481,25.33,1081.9,549.99,135.1,11.984000000000002,1.555,60.75899999999999
16.803,1011.8,98.208,4.3859,25.334,1082.1,549.83,135.36,12.052,1.4332,60.195
16.512999999999998,1011.8,99.344,4.3558,25.038,1080.5,549.74,133.99,11.933,1.5729,59.129
16.467,1011.7,99.981,4.3565,25.007,1080.0,549.98,133.62,11.995,1.5504,60.179
16.579,1011.6,98.254,4.2858,24.971,1079.7,550.1,133.39,11.868,1.1788,60.915
16.533,1011.3,98.366,4.2087,24.658,1078.4,549.93,132.26,11.842,1.4531,61.172
16.465999999999998,1011.2,98.047,3.7617,21.969,1062.2,549.63,120.14,11.092,2.9934,61.168
16.601,1011.1,99.426,3.5445,20.878,1056.0,549.75,115.49,10.74,3.9144,61.136
16.656,1011.2,99.128,3.3583,19.633,1048.4,550.18,109.95,10.351,4.6299,61.72
17.79,1012.2,94.822,3.1589,19.703,1048.2,550.27,109.56,10.446,5.1612,61.826
18.996,1012.5,90.081,4.6287,30.932,1096.1,540.79,150.39,13.295,1.7161,62.927
20.191,1012.8,85.935,4.6323,31.024,1100.0,542.5,151.75,13.445,1.6228,62.914
20.961,1012.8,84.281,4.5791,30.673,1100.0,543.58,150.76,13.326,1.8239,63.537
21.371,1012.8,84.41,4.6686,31.095,1100.0,542.04,151.83,13.372,1.6228,60.676
21.631,1012.6,85.346,4.6369,30.872,1100.1,542.91,152.08,13.397,1.3406,58.9
21.67,1012.3,84.162,4.5963,30.491,1100.0,544.19,151.13,13.264,1.5746,60.191
21.721,1012.0,80.178,4.6002,30.65,1099.9,543.49,151.87,13.299,1.524,60.008
20.995,1011.9,83.559,4.6659,31.439,1099.9,540.93,153.44,13.485,1.0794,58.371
19.358,1012.0,95.62,4.6737,31.064,1099.9,541.9,152.72,13.390999999999998,1.1676,58.87600000000001
18.92,1011.7,97.489,4.6952,31.331,1100.0,541.29,152.93,13.466,1.1887,59.869
18.715,1011.4,96.922,4.6943,31.454,1100.0,540.9,153.38,13.494000000000002,1.1568,60.028
18.515,1011.5,97.66,4.7852,31.994,1100.0,539.27,154.68,13.569,1.4937,60.265
18.278,1011.8,98.756,4.7932,31.289,1100.1,541.43,153.41,13.389,1.2621,58.879
18.13,1012.1,98.432,4.6428,30.427,1095.6,541.71,150.04,13.223,0.8866,59.085
17.532,1012.1,97.393,3.9358,25.14,1080.4,550.02,133.59,11.947,1.3677,56.777
16.792,1011.8,97.654,3.9388,25.454,1082.1,549.97,135.09,12.055,1.4016,58.729
15.599,1011.5,97.888,3.5585,22.23,1063.5,549.88,121.38,11.172,2.9756,61.226000000000006
14.52,1011.2,98.959,3.313,20.146,1049.8,548.95,112.24,10.589,5.6831,69.362
14.148,1010.7,99.672,3.1775,19.397,1046.8,550.05,109.74,10.374,5.3321,64.35
13.553,1010.4,99.316,3.1842,19.506,1047.5,549.87,110.31,10.356,5.0326,64.79
13.973,1010.9,100.04,3.5926,22.138,1062.5,549.88,121.26,11.068,3.5023,63.367
16.467,1010.7,100.02,4.8986,31.925,1099.7,539.7,154.45,13.514,0.8620200000000001,59.149
18.956,1010.7,93.443,4.6758,31.066,1099.9,542.42,152.59,13.38,1.2009,59.584
20.438,1010.7,82.84100000000002,4.6552,31.333,1100.0,541.59,153.25,13.417,1.5454,60.228
21.611,1010.5,78.262,4.6234,31.482,1100.0,541.3,153.53,13.416,1.6585,60.739
22.255,1010.2,73.172,4.6716,31.834,1100.0,540.03,154.61,13.521,1.739,60.775
23.318,1010.0,70.969,4.5511,30.716,1100.0,543.86,151.79,13.293,1.3007,58.417
24.585,1009.7,67.858,4.668,31.54300000000001,1100.0,541.29,152.95,13.43,1.3359,58.739
24.934,1009.5,69.984,4.4811,30.616,1100.1,544.52,150.75,13.236,1.3678,60.434
23.653,1009.1,78.222,4.5518,31.38300000000001,1099.9,541.93,152.41,13.402,1.3843,60.081
23.238000000000003,1008.9,81.01,4.5902,31.65,1100.0,541.13,153.0,13.470999999999998,1.3127,59.538
23.233,1008.9,77.008,4.6211,31.692,1099.9,541.05,152.86,13.436,1.4071,59.347
23.217,1009.2,74.87,4.4841,30.745,1099.8,543.8,150.75,13.261,1.3015,58.682
22.643,1009.7,78.82300000000002,4.5685,31.57800000000001,1099.9,541.28,152.51,13.449000000000002,1.4022,58.611
21.846,1010.3,80.53699999999998,4.5379,31.318,1100.0,542.04,152.39,13.44,1.6157,60.0
20.865,1010.5,81.52600000000002,4.0708,27.786,1088.9,546.86,141.3,12.568,1.2673,60.353
19.124,1010.6,86.314,3.7293,25.321,1081.0,549.93,133.63,12.008,1.31,59.487
17.762999999999995,1011.0,90.546,3.7377,25.048,1080.0,549.98,133.17,11.937,1.5123,60.056
17.316,1011.4,91.508,3.6032,24.132,1074.7,549.98,129.25,11.643,1.8268,59.367
17.316,1011.6,90.865,2.8414,18.448,1035.4,546.46,102.43,10.052,10.021,82.251
16.909000000000002,1011.8,91.796,2.9313,19.174,1045.0,549.9,107.88,10.311,5.5981,65.859
17.246,1012.1,87.74,3.0189,19.761,1049.1,550.27,110.22,10.35,4.95,63.584
17.147000000000002,1012.8,86.219,2.9445,19.441,1047.1,550.0,108.8,10.393,5.0342,63.983
17.077,1013.3,86.538,3.3513,22.438,1064.5,549.88,121.75,11.162,3.438,61.595
17.546,1013.9,87.29299999999998,3.7774,25.62,1083.2,549.89,135.38,12.026,2.5348,59.978
18.433,1014.2,82.39299999999999,3.7897,25.549,1082.9,549.74,134.7,12.004,1.779,61.25
19.182,1014.4,81.868,3.7908,25.498,1082.6,549.84,134.4,11.986,1.721,60.697
20.074,1014.6,78.168,3.8302,25.805,1084.3,549.98,135.36,12.078,1.6255,60.487
20.602,1014.2,76.265,3.8498,25.866,1084.4,549.91,135.33,12.032,1.7581,62.396
21.409,1013.8,73.64399999999998,3.8281,25.679,1083.3,549.98,134.08,12.091,1.7275,60.973
22.21,1013.6,70.097,3.8895,26.209,1086.1,550.04,136.1,12.241,1.7371,62.262
23.185,1013.3,66.926,3.8479,25.949,1084.5,550.1,134.45,12.153,1.7185,61.33600000000001
23.765,1012.8,64.847,3.8253,25.832,1083.5,549.82,133.56,12.031,1.4654,60.01300000000001
24.019,1012.5,64.212,3.9101,26.492,1086.4,549.21,136.08,12.189,1.5695,61.447
23.427,1012.3,66.984,4.6002,31.816,1099.9,540.07,153.01,13.486,1.2718,62.146
21.882,1012.3,79.133,4.7076,32.386,1100.0,538.04,155.08,13.683,0.79752,57.802
19.795,1012.4,84.53399999999998,4.6612,32.1,1099.9,538.85,155.24,13.589,0.6704,59.302
18.569000000000006,1012.4,88.697,4.6803,32.156,1099.9,538.49,155.71,13.686,0.8682200000000001,60.018
18.055,1012.3,89.774,3.761,25.393,1081.7,549.92,134.4,11.994000000000002,1.3928,60.847
17.312,1012.1,92.686,3.7958,25.31900000000001,1081.1,549.53,134.22,11.979,1.5876,60.657
16.889,1011.6,94.302,4.7016,31.904,1100.0,539.54,155.07,13.536,1.2507,62.526
16.535999999999998,1010.9,95.962,3.8236,25.451,1080.4,549.33,134.29,12.022,1.608,59.695
18.162,1008.0,99.378,2.9383,17.939,1033.0,547.38,100.22,9.8518,9.4192,79.893
19.521,1007.8,96.139,3.9533,25.587,1081.0,549.66,133.77,12.044,1.8281,64.485
20.109,1007.5,93.48,3.9677,26.011,1084.4,549.77,135.84,12.164,1.2184,59.699
20.611,1007.0,92.109,4.2745,28.222,1096.4,549.89,144.23,12.671,1.0274,62.19
21.98,1006.2,84.236,4.7997,32.284,1099.9,538.82,154.06,13.598,0.99937,59.442
23.256,1005.2,72.532,4.7314,31.486,1100.0,541.05,153.19,13.406,1.2037,60.965
22.997,1004.4,75.334,4.5417,30.972,1100.1,543.16,152.02,13.357,1.3916,61.583
22.524,1003.3,80.413,4.6004,31.363000000000003,1100.0,541.99,152.64,13.423,1.3701,60.8
23.583,1002.2,73.321,4.6237,31.403,1100.1,542.24,152.57,13.404000000000002,1.487,61.27
25.452,1001.2,64.725,4.7504,31.559,1099.9,541.51,152.55,13.409,1.7173,62.279
26.648000000000003,1000.6,61.021,4.0287,26.618,1086.5,550.09,136.55,12.223,1.6949,61.739
26.82800000000001,999.99,55.896,4.039,26.393,1085.4,550.09,134.27,12.165,1.7901,64.292
26.461,999.79,51.449,4.0939999999999985,26.308000000000003,1085.4,549.86,134.21,12.128,1.7682,64.916
25.093000000000004,999.63,56.357,3.9905,26.214,1085.0,549.57,134.78,12.133,1.7014,64.523
24.562,999.85,55.924,4.5998,30.853,1099.6,543.35,148.73,13.293,1.6733,72.548
22.629,999.98,67.127,4.5387,31.14,1100.1,542.82,151.4,13.294,1.5229,68.464
22.264,999.79,67.503,4.6137,31.273000000000003,1099.9,542.09,152.99,13.404000000000002,1.295,63.41
22.25800000000001,999.79,69.21,4.2203,27.917,1093.6,549.29,142.11,12.591,1.3611,67.658
20.446,1001.4,72.262,4.4434,29.237,1096.4,546.75,146.16,12.883,1.5137,68.79899999999999
21.018,1002.2,66.624,4.0266,25.859,1083.5,550.0,134.83,12.039,1.3015,63.804
21.437,1002.8,62.297,3.9952,25.809,1083.5,550.15,134.76,12.017,1.6141,64.635
21.835,1003.1,60.841,4.0248,26.305,1086.3,550.31,136.72,12.195,1.5473,67.361
22.628,1003.3,56.49,4.1423,27.156,1090.9,549.8,139.61,12.427,1.7422,69.801
23.185,1003.4,56.757,4.2322,27.658,1090.8,548.13,140.5,12.583,1.4248,67.748
23.3,1003.4,56.619,4.5602,29.908,1095.9,543.98,148.37,13.085,0.9076,64.212
23.479,1003.3,52.845,4.7519,31.445,1100.0,541.49,153.96,13.467,0.8382200000000001,63.58
23.429,1003.4,54.283,4.7179,31.545,1099.9,541.37,154.04,13.434,0.96875,64.72800000000001
23.25800000000001,1003.9,54.527,4.6703,31.446,1100.1,541.54,153.91,13.414,0.94507,64.423
22.847,1004.3,57.369,4.6777,31.738000000000003,1099.9,540.23,154.6,13.509,1.1183,63.791
21.736,1004.8,61.101000000000006,4.6942,32.077,1100.0,539.13,155.8,13.546,1.1512,61.08600000000001
20.162,1005.2,69.204,4.6013,31.88300000000001,1100.1,539.69,155.76,13.545,1.0523,60.261
19.789,1005.9,71.887,4.5599,31.496,1100.1,541.45,154.08,13.494000000000002,1.5101,60.39100000000001
19.744,1006.3,75.658,4.6353,32.004,1099.8,539.55,155.35,13.57,1.0003,59.515
