ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
18.812,1006.6,75.208,3.8849,26.701,1084.8,547.82,138.53,12.309,1.123,60.945
16.965,1006.7,82.051,3.6802,25.109,1079.7,550.01,133.78,11.835,1.3358,61.339
15.536,1006.8,83.70299999999997,3.697,25.365,1081.1,550.1,135.28,12.022,1.6389,61.922
15.034,1006.8,88.309,3.5511,23.963,1073.1,550.35,129.06,11.595,2.4951,61.70399999999999
14.554,1006.6,87.323,3.4962,23.604,1071.3,550.06,127.96,11.537,2.6431,62.036
14.067,1006.7,92.741,3.4735,23.045,1067.9,550.01,125.45,11.399,3.204,63.643
14.422,1006.8,93.632,3.7049,25.123,1079.9,550.04,134.57,11.813,1.7553,62.619
14.362,1006.9,93.318,3.7266,25.06900000000001,1079.6,550.35,134.29,11.805,1.885,61.322
15.307,1007.2,94.868,3.7959,25.432,1081.3,549.97,135.12,11.890999999999998,1.6632,61.121
18.000999999999994,1007.5,85.324,3.9183,25.85,1083.6,549.64,135.44,12.002,1.676,61.71
20.312,1007.8,70.015,4.8371,32.491,1099.3,537.55,155.51,13.655,1.3302,60.883
21.832,1008.2,64.388,4.7736,32.327,1100.0,538.46,155.79,13.675,1.2541,60.157
22.305,1008.5,63.32,4.3035,29.474,1092.8,543.66,146.44,12.958,0.98254,61.12300000000001
22.687,1008.3,61.76600000000001,3.8365,25.789,1083.6,549.92,134.43,12.045,1.2692,62.188
22.807,1008.1,65.204,3.7942,25.464,1081.8,549.86,132.98,12.063,1.5762,60.249
22.71,1008.2,66.308,3.8608,26.038,1084.6,549.84,135.22,12.14,1.6588,61.149
22.909,1008.1,64.726,3.8366,25.908,1083.5,549.97,134.17,12.028,1.7618,60.304
23.539,1008.0,58.951,3.8508,25.749,1082.5,550.09,133.1,11.986,1.7793,61.783
23.586,1008.1,51.594,3.8962,26.034,1084.6,550.02,134.8,12.213,1.5507,64.976
23.257,1008.2,52.75,3.8824,26.059,1084.6,549.92,134.89,12.129,1.5993,65.314
21.614,1008.5,68.41,3.7823,25.712,1083.0,550.08,134.65,12.106,1.3379,61.63399999999999
20.38,1008.9,72.262,3.7701,25.732,1083.2,550.06,134.89,12.053,0.93159,62.63
19.897,1009.6,69.329,3.7686,25.772,1083.7,550.07,135.35,12.113,0.82985,63.916
18.868,1010.3,72.931,3.7231,25.451,1081.7,550.0,134.27,11.967,1.5361,62.78
17.272000000000002,1010.6,79.888,3.7092,25.306,1081.1,549.92,134.51,12.003,1.652,62.051
15.9,1010.8,84.557,3.7044,25.031,1079.8,549.91,133.71,11.958,1.811,63.402
14.933,1010.9,87.859,3.6968,25.07800000000001,1080.3,550.06,134.43,11.958,1.8965,63.776
14.049,1010.8,90.088,3.6298,24.375,1076.5,550.11,131.69,11.784,2.3042,64.801
13.48,1010.8,91.518,3.7111,24.846,1079.1,549.8,133.82,11.946,2.1868,64.009
13.637,1010.6,91.255,3.7153,24.875,1079.1,550.0,133.76,11.908,1.8441,63.367
13.31,1010.8,91.124,3.6986,24.777,1078.7,550.03,133.56,11.788,1.589,62.967
13.369000000000002,1011.1,90.804,3.6444,24.534,1077.4,549.89,132.47,11.828,1.6058,62.57100000000001
14.7,1011.5,91.654,3.7521,25.415,1082.0,549.88,135.45,11.941,1.351,64.461
17.016,1011.9,88.124,3.8735,25.75,1083.4,549.88,135.32,11.973,1.0263,61.739
19.522,1012.1,72.60300000000002,3.8899,25.637,1083.0,549.91,134.15,11.979,1.2331,62.986
20.83,1012.3,64.578,3.8306,25.26,1081.0,550.13,132.35,11.902,1.6825,62.659
21.925,1012.6,60.085,3.8343,25.29300000000001,1081.3,550.13,132.31,12.055,1.8743,63.264
22.413,1012.8,52.74800000000001,3.8947,25.606,1083.1,550.2,133.56,12.129,1.9937,65.962
22.772,1012.8,51.543,3.8789,25.382,1081.9,550.11,132.32,12.036,1.9722,63.515
23.355,1012.8,50.044,3.9361,25.823,1084.1,549.47,133.82,12.182,1.6508,62.69600000000001
23.646,1013.0,47.794,3.9266,25.817,1084.2,549.81,133.93,12.134,1.4707,62.419
23.139,1013.2,54.13,3.8943,25.763,1084.0,549.94,134.12,12.124,1.3953,62.361
22.834,1013.4,54.782,3.8851,25.715,1083.7,549.94,133.89,12.169,1.5964,62.869
21.908,1013.2,63.31,3.8309,25.463,1082.8,550.03,133.76,11.995,1.7557,60.511
20.706,1013.2,70.192,3.762,25.464,1082.2,550.07,133.66,11.939,1.6626,60.473
20.148,1013.5,74.125,3.7499,25.497,1082.5,549.93,134.27,12.008,1.2569,60.319
19.577,1013.8,78.156,3.7295,25.411,1081.9,549.69,133.87,12.083,1.7013,58.867
19.093,1014.4,82.994,4.5895,31.494,1099.2,540.13,153.84,13.527,1.2231,58.26
19.264,1014.8,82.53299999999999,4.6168,31.684,1100.0,540.03,154.37,13.533,1.2652,57.842
18.586,1014.9,84.51299999999998,4.6031,31.763,1100.0,539.73,154.81,13.509,0.95602,58.272
17.812,1014.9,83.133,3.7127,25.075,1080.6,549.96,133.59,12.005999999999998,1.4797,60.674
16.18,1015.0,89.602,3.7019,24.859,1079.4,549.98,133.13,11.939,1.7955,59.865
15.784,1015.0,89.75,3.7439,24.711,1078.8,550.0,132.76,11.897,1.8699,61.82
15.152,1015.1,91.214,3.7111,24.785,1079.3,550.02,133.33,11.914,1.8177,61.163
15.836,1015.0,89.85700000000001,3.4849,22.871,1068.1,549.86,124.64,11.336,2.7491,62.481
15.571,1015.0,89.21,2.9369,19.119,1045.7,549.9,108.39,10.331,5.4077,65.816
15.418,1015.4,93.272,2.9652,19.458,1047.6,550.26,109.57,10.348,5.3538,63.81
17.555,1015.9,92.797,4.6581,31.486,1097.9,539.64,152.89,13.405,1.5287,59.029
19.417,1016.4,84.199,4.7292,32.005,1100.0,538.98,154.89,13.579,1.2416,57.267
20.639,1016.3,73.39,4.7147,32.046,1099.9,538.71,154.99,13.624,1.3162,58.343
21.9,1016.3,64.295,4.6634,31.429,1099.9,540.61,153.96,13.541,1.6156,59.354
23.065,1016.3,63.154,4.6684,31.42,1100.0,540.53,154.13,13.463,1.8007,59.354
23.77,1016.0,59.152,4.6116,30.892,1100.0,542.31,153.1,13.395,1.686,59.29600000000001
23.051,1015.8,60.714,4.6543,31.261,1099.9,541.13,153.68,13.457,1.401,58.274
23.035,1015.5,61.175,4.6426,31.091,1100.0,541.79,153.2,13.433,1.3903,57.303
23.286,1015.1,58.41,4.7164,31.805,1099.9,539.57,154.59,13.58,1.2758,57.75899999999999
23.236,1014.9,57.589,4.6232,31.402,1100.0,541.16,153.74,13.47,1.0145,58.533
23.067,1014.9,57.24100000000001,4.6003,31.467,1100.0,541.07,153.72,13.414,1.0682,59.19
22.354,1015.3,60.416,4.512,30.861,1100.1,542.96,152.62,13.374,1.3637,60.036
20.854,1015.5,68.652,4.5976,31.589,1100.0,540.34,154.38,13.487,1.1353,58.815
19.458,1015.7,72.689,4.6445,31.939,1100.0,539.05,155.53,13.595999999999998,0.93667,59.056
18.827,1016.0,74.95,4.6092,31.991,1100.1,538.92,155.58,13.640999999999998,1.3291,59.335
17.954,1016.4,78.08800000000002,4.5154,31.308000000000003,1100.0,540.9,154.39,13.517,1.2506,60.39
16.385,1016.5,83.573,4.5126,31.22,1099.6,540.97,154.42,13.486,1.5254,62.583
15.36,1016.5,90.564,3.2141,21.232,1058.3,549.92,117.66,10.923,4.1534,64.865
14.56,1016.3,91.566,2.9728,19.411,1047.6,549.86,110.06,10.417,5.4452,66.52
14.021,1016.4,94.031,3.0087,19.327,1047.2,549.84,109.8,10.4,5.7598,68.012
13.378,1016.2,94.762,2.9998,19.196,1046.6,549.71,109.56,10.371,5.8842,68.61
12.973,1016.3,95.507,3.0324,19.296,1045.9,548.93,109.4,10.413,5.8881,70.62
21.456,1017.2,74.691,4.5528,30.583,1095.7,541.48,146.5,13.22,1.9853,66.40100000000001
23.396,1017.5,62.205,4.5293,30.482,1100.1,544.33,147.48,13.241,1.5668,65.688
24.352,1017.5,55.764,4.5432,30.388,1099.9,544.21,147.43,13.232,1.6714,67.454
24.731,1017.4,51.06800000000001,4.5298,30.384,1099.9,544.2,149.63,13.293,1.6818,63.028
25.033,1016.9,52.222,4.6561,31.449,1100.0,540.87,153.65,13.477,1.6345,57.639
25.463,1016.6,52.927,4.627,31.434,1100.0,541.14,153.23,13.492,1.4307,56.842
25.556,1016.4,51.199,4.6667,31.851,1099.9,539.94,154.15,13.609000000000002,1.4069999999999998,56.96100000000001
25.35,1016.1,49.289,4.6371,31.741,1100.0,540.52,153.71,13.537,1.4898,57.288
25.24,1015.8,45.868,4.6268,31.785,1100.1,540.43,153.66,13.515999999999998,1.3902,58.018
24.664,1015.8,49.995,4.6505,32.317,1099.8,538.77,154.59,13.615,1.3218,57.948
23.031,1015.9,65.656,4.4766,30.837,1100.0,543.36,151.23,13.325,1.2631,57.966
21.381,1016.0,71.312,3.7382,25.394,1081.3,549.68,132.48,11.961,1.6766,59.597
20.228,1016.2,73.583,4.6238,32.169000000000004,1099.8,538.53,154.71,13.655,1.2522,58.801
18.963,1016.1,77.178,4.5486,31.732,1100.0,539.92,154.53,13.58,0.94433,57.968
15.361,1015.2,87.334,3.1037,20.743,1055.3,550.18,115.09,10.741,4.7442,63.78100000000001
14.852,1014.9,89.186,2.9878,19.601,1048.3,550.29,110.08,10.464,6.0617,63.534
14.665,1014.7,88.181,2.9772,19.545,1048.5,550.29,110.24,10.469,6.2170000000000005,63.772
13.925999999999998,1014.8,89.473,2.9461,19.422,1047.9,550.16,110.01,10.452,5.4666,63.657
13.74,1014.9,90.055,2.9501,19.405,1047.9,549.92,109.89,10.405,5.5085,63.145
15.300999999999998,1015.0,91.319,3.6479,24.358,1076.1,549.92,130.65,11.729,2.5574,61.31
18.745,1015.0,77.443,4.0861,27.501,1092.9,550.31,141.21,12.452,1.2152,61.176
21.589,1015.1,65.003,3.9177,26.036,1085.0,550.2,134.79,12.065,1.2139,62.018
22.933000000000003,1015.3,60.393,3.9467,26.246,1086.3,550.18,135.4,12.147,1.9217,65.12100000000001
23.757,1015.5,58.605,3.9899,26.492,1088.1,550.37,136.6,12.226,1.7669,60.967
24.14,1015.4,54.011,4.0933,27.147,1091.9,550.57,139.07,12.515,2.1101,67.695
24.658,1015.1,48.615,4.2404,28.055,1096.5,549.97,141.69,12.693,1.7303,70.73899999999998
24.612,1015.0,49.093,4.002,26.292,1086.7,550.02,135.06,12.294,1.865,65.918
24.365,1014.9,47.865,3.9503,25.987,1085.0,549.95,133.78,12.209,2.0004,65.721
24.423,1015.0,46.032,4.0512,26.817,1089.5,549.81,137.12,12.355,1.3472,66.665
23.635,1015.0,45.88399999999999,4.7885,32.561,1099.5,537.16,154.68,13.719,1.2081,61.18899999999999
22.646,1015.0,57.757,4.7701,32.643,1100.0,537.1,156.21,13.734000000000002,1.2877,56.904
21.498,1015.1,64.41,4.6786,32.181999999999995,1100.0,538.53,155.23,13.611,0.99282,57.825
20.435,1015.3,68.918,4.5827,31.665,1100.1,539.97,154.49,13.518,1.0035,58.023
19.261,1015.3,74.426,4.642,32.047,1100.0,538.89,155.39,13.644,0.86429,57.45399999999999
18.241,1015.5,81.678,4.5564,31.487,1100.0,540.65,154.48,13.52,0.75883,58.207
17.584,1015.3,86.34,4.6241,31.875,1100.0,539.21,155.39,13.607,0.86146,58.06
16.913,1015.3,89.613,4.5891,31.31,1100.0,540.62,154.7,13.527,0.93932,59.359
15.365,1015.2,94.127,3.7457,24.596,1078.8,549.95,132.77,11.92,1.8065,61.244
14.652,1015.1,98.997,3.8947,24.866,1080.7,550.01,134.49,12.008,1.7787,60.38800000000001
14.387,1015.1,99.926,3.9193,24.72300000000001,1079.8,550.09,133.74,11.95,1.7565,60.417
14.297,1015.1,100.02,3.9543,24.759,1080.1,550.36,133.95,11.981,1.668,62.592
14.318,1015.2,100.02,3.9647,24.772,1080.2,549.88,133.95,11.953,1.6987,62.532
14.800999999999998,1015.4,100.02,3.2702,19.933,1051.4,550.12,112.32,10.513,5.2173,64.58
16.175,1015.7,99.059,3.9911,25.827,1084.8,549.96,137.0,12.105,1.8169,62.51
18.722,1015.9,85.195,4.7984,32.517,1099.4,537.41,155.05,13.665,1.3359,57.058
21.142,1015.9,72.813,4.7084,31.722,1099.9,540.03,152.67,13.488,1.0928,59.265
22.238000000000003,1016.1,72.068,4.6588,31.423,1098.0,539.81,151.38,13.438,1.2736,59.938
23.478,1016.0,66.628,4.6483,31.631,1099.9,540.33,152.95,13.496,1.6069,60.179
24.165,1015.9,60.223,4.6496,31.466,1100.0,541.02,153.05,13.436,1.6781,60.87
24.772,1015.7,47.01600000000001,4.5791,31.04300000000001,1100.0,542.75,152.2,13.33,1.3928,61.286
25.349,1015.5,44.68899999999999,4.5532,30.866,1100.0,543.42,151.84,13.322,1.2707,59.604
25.567,1015.2,42.803,4.6395,31.55,1100.0,541.3,153.24,13.478,1.0319,57.88800000000001
25.455,1014.8,44.4,4.6518,31.626,1100.1,541.04,153.38,13.459,0.7530100000000001,57.612
25.321,1014.5,50.338,4.6893,31.727,1100.0,540.57,153.22,13.512,0.89469,56.837
25.066,1014.2,51.81800000000001,4.6485,31.523000000000003,1100.0,541.42,152.67,13.481,0.8655299999999999,56.927
24.433000000000003,1014.1,51.024,4.6701,31.882,1100.0,540.18,153.43,13.501,1.1767,57.07899999999999
23.419,1014.1,57.851000000000006,4.5999,31.458,1100.1,541.63,152.61,13.439,1.4696,57.55
22.109,1014.1,61.40600000000001,3.8462,25.907,1083.6,549.32,134.46,12.144,1.7094,60.91
20.689,1014.1,67.182,4.547,31.463,1098.1,540.13,152.54,13.432,1.0782,60.76
18.483,1013.9,78.402,4.4205,30.572,1099.8,543.67,152.61,13.276,0.94636,60.346
17.000999999999998,1013.8,84.37700000000002,4.4563,30.58,1100.1,543.58,152.55,13.326,0.5566300000000001,60.712
16.471,1013.5,84.81299999999997,3.7486,25.357,1080.1,548.89,133.96,12.042,1.5212,62.499
16.086,1013.1,83.941,3.7479,25.103,1080.9,549.91,134.05,12.017,1.5517,63.655
15.927,1012.5,84.75,3.764,25.378,1082.0,549.94,135.16,12.041,1.621,64.431
16.288,1012.2,86.652,3.7992,25.363000000000003,1081.9,550.21,134.82,12.041,1.5466,62.56399999999999
16.925,1012.3,91.075,3.8455,25.589,1082.6,549.97,135.14,12.07,1.585,61.304
17.444000000000006,1012.6,94.315,3.8485,25.47,1081.8,549.94,134.24,11.911,1.6283,59.39100000000001
19.105,1012.7,92.247,3.9517,26.035,1084.9,549.65,135.89,12.159,1.4405,59.981
21.098000000000006,1013.1,85.583,4.8234,32.355,1100.0,538.29,153.67,13.618,1.0501,57.008
22.464,1013.4,81.30199999999998,4.7112,31.596,1100.1,540.56,152.48,13.528,1.2907,56.462
23.092,1013.7,78.615,4.6728,31.403,1100.0,541.13,152.02,13.468,1.2644,58.237
23.808000000000003,1013.8,73.111,4.6022,30.818,1100.0,543.27,150.81,13.345999999999998,1.2357,59.333
24.481,1013.6,70.654,4.6379,31.122,1099.9,542.41,151.27,13.342,1.2884,59.848
24.928,1013.4,68.528,4.5999,30.70300000000001,1100.0,543.83,150.44,13.295,1.3864,58.675
25.392,1013.0,64.556,4.6672,31.25800000000001,1100.0,542.11,151.52,13.401,1.6447,59.232
25.975,1012.8,59.004,4.6223,30.993,1100.1,543.11,150.99,13.311,1.4731,59.629
26.11,1012.7,54.157,4.6794,31.505,1100.0,541.34,152.32,13.458,1.1151,58.56100000000001
26.227,1012.5,47.63399999999999,4.6659,31.536,1099.9,541.17,152.71,13.434,1.1078,60.113
25.917,1012.4,50.859,4.6183,31.303,1099.9,541.76,152.11,13.407,1.1553,59.848
25.086,1012.6,56.606,4.6053,31.275,1100.0,542.13,151.96,13.392,1.1581,59.647
22.721,1012.6,64.131,4.527,30.919,1100.0,542.76,152.29,13.348,1.1915,59.401
20.105,1012.6,73.562,4.596,31.447,1100.0,540.65,153.71,13.478,1.1742,59.903
18.274,1012.4,82.441,4.6143,31.631,1100.0,539.77,155.05,13.537,0.975,58.417
17.245,1012.0,89.35600000000002,4.6179,31.455,1099.8,540.23,154.82,13.515999999999998,0.66876,58.19
16.71,1011.7,91.475,4.5399,30.832,1099.8,542.27,153.42,13.398,0.5481699999999999,60.097
16.08,1011.4,94.03,3.7834,25.02,1080.7,549.97,134.06,12.019,1.2878,61.288
15.91,1011.3,95.048,3.8041,25.035,1080.4,550.0,133.87,12.005,1.7097,61.81
15.534,1011.1,92.148,3.7744,25.033,1080.1,549.97,133.91,11.924,1.7491,63.322
14.859000000000002,1010.6,90.672,3.7444,25.031,1081.1,550.13,134.68,12.005,1.6683,64.165
14.859000000000002,1010.5,88.71,3.7409,25.088,1081.0,550.06,134.79,11.962,1.7631,64.34899999999999
15.674,1010.8,83.605,3.7327,25.302,1080.9,549.85,134.3,11.878,1.8829,65.175
17.243,1011.1,80.656,3.867,25.929,1083.5,549.32,135.67,12.064,1.7039,64.351
18.444000000000006,1011.4,81.487,4.2921,28.999,1088.7,543.09,143.22,12.786,1.847,63.085
20.62,1011.3,63.903,4.7293,31.999,1099.9,539.95,154.13,13.503,0.99526,61.56100000000001
23.173,1011.0,59.731,4.7144,31.644,1100.0,541.05,152.97,13.469,0.99992,61.676
25.039,1011.1,52.823,4.7408,31.623,1100.0,541.03,153.07,13.482,1.5393,61.397
25.666,1011.1,47.911,4.7913,31.993,1099.9,539.91,154.3,13.547,1.6226,61.495
25.282,1011.0,48.42100000000001,4.6387,31.261,1099.9,542.49,152.58,13.419,1.4782,61.277
24.106,1010.7,67.612,4.6599,31.67,1099.9,541.15,152.84,13.461,1.4432,59.502
22.254,1010.3,82.33,4.6688,31.549,1100.0,541.36,151.63,13.445,1.3515,58.059
23.214,1010.3,76.29899999999998,4.5727,30.929,1099.9,543.54,150.59,13.245,1.2029,57.466
23.955,1010.4,69.001,4.6337,31.334,1100.0,542.22,151.64,13.365,0.7945399999999999,58.471
23.31,1010.5,69.783,4.5906,30.995,1100.0,542.57,151.77,13.36,0.8261299999999999,59.006
22.166,1011.0,79.692,4.5536,30.764,1100.0,543.44,151.2,13.274,0.95775,57.852
21.189,1011.2,83.699,4.6503,31.549,1100.0,540.76,152.98,13.498,1.4956,58.518
20.192,1011.5,87.13600000000002,3.9024,26.196,1085.1,549.69,136.31,12.16,1.7504,60.725
19.484,1011.9,89.57,4.0598,26.965,1089.9,549.69,140.01,12.459,1.4813,62.04600000000001
18.245,1011.8,92.24,4.7817,32.094,1099.9,538.99,154.86,13.578,1.053,58.684
16.93,1011.7,95.956,4.7763,31.558000000000003,1100.1,540.56,154.41,13.478,0.83373,59.673
16.319000000000006,1011.1,98.329,3.9533,25.218000000000004,1080.9,550.08,134.14,11.979,1.5283,60.451
16.39,1011.0,99.539,4.0332,25.687,1083.4,550.06,136.02,12.155,1.5335,61.179
16.095,1010.8,98.264,4.0109,25.601,1082.9,549.95,135.79,12.117,1.5328,61.166
15.422,1010.9,98.791,4.0459,25.507,1082.6,549.95,135.84,12.113,1.4918,61.343
14.893,1011.1,99.818,3.6815,22.84800000000001,1067.3,549.87,124.52,11.308,3.0061,63.39
14.918,1011.5,100.01,3.4055,19.789,1049.1,550.38,110.81,10.485,5.4479,63.969
15.864,1011.8,100.01,3.6348,20.345,1051.7,550.22,112.44,10.547,5.2085,61.74800000000001
18.045,1012.1,99.62,4.8373,30.318,1094.5,542.15,148.33,13.151,1.2528,59.059
20.799,1012.5,90.772,4.7363,31.171,1100.0,542.55,151.39,13.357,0.89289,58.484
23.172,1012.7,78.374,4.6606,30.776,1099.8,543.6,150.6,13.318,1.0455,59.867
24.553,1013.0,71.635,4.6127,30.496,1100.0,544.33,150.3,13.253,1.5017,59.142
24.862,1013.1,70.16,4.6862,30.915,1100.0,543.0,151.35,13.353,1.6703,58.735
25.199,1013.0,68.626,4.7022,31.035,1100.0,542.52,151.77,13.389,1.6287,58.174
24.557,1012.7,70.992,4.6956,31.355,1100.0,541.75,151.98,13.416,1.2522,57.168
23.382,1012.3,78.21300000000002,4.6533,31.225,1099.9,542.36,151.61,13.374,1.329,56.399
24.125,1011.9,70.714,4.6609,31.191,1100.0,542.74,151.69,13.342,1.1999,55.806
24.655,1012.0,66.455,4.6884,31.447,1100.0,541.9,152.25,13.419,1.3224,58.217
23.604,1011.9,71.214,4.6794,31.707,1099.9,540.97,152.63,13.438,1.3209,58.3
22.866,1012.0,77.91199999999998,4.5764,30.981,1099.9,543.32,150.96,13.308,1.2861,58.426
22.265,1012.4,80.426,4.5901,31.227,1100.0,542.46,151.59,13.367,0.78892,58.797
21.637,1012.9,81.992,4.6085,31.295,1100.1,542.11,151.85,13.37,0.98335,58.869
20.531,1013.1,85.689,4.6618,31.656,1100.0,540.69,153.2,13.501,1.0564,59.055
19.438,1013.1,89.39399999999998,4.6566,31.45,1100.0,541.37,153.1,13.469,1.1678,60.425
18.431,1012.9,94.137,3.8551,25.41,1081.2,549.74,133.58,12.021,1.6487,58.815
17.622,1012.8,94.552,3.8973,25.403,1081.5,549.91,134.08,12.044,1.6796,59.97
17.144000000000002,1012.8,96.404,3.8925,25.228,1080.5,550.02,133.34,11.858,1.6818,58.986
16.66,1012.7,96.905,3.9061,25.174,1080.3,550.11,133.39,11.977,1.6744,59.119
16.169,1012.7,97.73,3.8764,25.118,1080.0,549.93,133.24,11.949000000000002,1.7331,60.486
15.934,1012.9,97.893,3.2024,20.189,1051.1,550.1,111.96,10.559,5.2106,63.094
16.088,1013.2,97.518,3.1244,19.6,1047.5,549.95,109.36,10.387,5.845,63.783
16.77,1013.5,97.874,3.1618,19.9,1049.2,549.93,110.02,10.36,5.8025,62.04
19.45,1014.0,95.552,3.5279,22.756,1065.3,550.04,120.84,11.192,3.6035,58.146
22.274,1014.3,89.79299999999998,4.0134,26.16800000000001,1085.1,549.93,134.84,12.157,1.5825,58.745
24.015,1014.3,83.28399999999998,4.0428,26.234,1085.7,550.08,134.68,12.102,1.7457,59.833
25.659,1014.4,73.441,4.0310000000000015,26.186,1085.5,550.42,134.34,12.149,2.1279,63.573
26.77,1014.2,67.30199999999999,4.0583,26.364,1086.5,550.49,134.78,12.140999999999998,1.9071,63.607
27.334,1013.7,64.697,4.0622,26.227,1085.9,550.39,134.18,12.188,1.9221,60.806
27.697,1013.1,61.885,4.0172,25.786,1083.5,550.28,132.02,12.137,1.8005,57.397
26.17,1013.3,71.633,3.9459,26.117,1085.0,550.17,134.07,12.211,1.6842,55.794
23.302,1012.8,85.713,3.9241,25.955,1083.7,550.1,133.88,12.087,1.6717,54.863
23.996,1012.4,76.014,3.9659,26.37,1085.9,550.11,134.85,12.114,1.6034,59.396
24.823,1012.1,71.22800000000002,3.917,26.147,1084.6,549.91,133.71,12.067,1.6624,59.07
25.056,1012.2,68.767,3.9122,26.131,1084.4,550.04,133.6,12.072,1.7518,58.375
24.03,1012.3,73.15100000000002,3.8806,25.843000000000004,1082.9,549.96,133.07,12.009,1.5549,56.535
22.12,1012.8,83.52600000000002,3.8571,25.693,1082.5,549.88,133.42,12.08,1.2488,56.335
21.083,1013.1,88.65899999999998,3.879,25.741,1082.8,549.86,133.8,12.116,1.3455,55.692
20.129,1012.9,92.449,3.8535,25.53,1081.8,549.87,133.39,12.062,1.5432,56.095
19.048,1013.0,95.091,4.1456,27.117,1091.0,549.87,140.69,12.42,1.3353,60.67
18.603,1012.7,96.994,3.9908,25.622,1082.4,550.05,134.25,12.117,1.6657,57.302
18.012999999999995,1012.6,96.97,3.6059,22.69400000000001,1065.6,549.74,122.13,11.239,3.1802,58.316
17.329,1012.6,97.649,3.1924,19.748,1048.3,550.18,109.56,10.434,5.3311,58.853
17.084,1012.6,97.794,3.2682,19.847,1048.8,550.4,110.02,10.466,5.2943,60.264
16.577,1012.7,97.116,3.1941,19.419,1046.3,549.68,108.45,10.403,5.6601,61.151
16.191,1012.8,98.081,3.1910000000000003,19.709,1048.0,550.14,109.64,10.351,5.5694,61.11600000000001
16.986,1013.0,98.497,3.6899,23.559,1070.2,549.93,125.7,11.424,3.2986,59.664
19.779,1013.2,98.167,4.0032,26.06,1084.2,549.69,134.77,12.104,1.8217,58.142
23.153,1013.2,90.349,4.0238,26.137,1084.4,549.59,133.75,12.147,1.7573,57.233
25.201,1013.1,81.742,4.5877,30.274,1099.6,545.45,147.77,13.126,1.6319,59.479
26.403,1013.1,77.229,4.6681,30.735,1100.0,543.92,149.09,13.229,1.5323,54.65
26.759,1012.8,75.872,4.617,30.25,1100.0,545.44,148.54,13.157,1.6863,54.8
27.455,1012.3,66.17399999999999,4.7584,31.413,1100.0,541.89,151.12,13.436,1.736,55.005
28.114,1012.0,56.249,4.7017,30.969,1100.0,543.4,150.73,13.303,1.4476,56.105
28.462,1011.2,51.669,4.7334,31.166,1099.9,542.75,151.14,13.338,1.5359,56.038
28.846,1010.5,50.544,4.7074,31.02,1100.0,543.57,150.69,13.31,1.4113,56.401
29.33,1010.0,49.733,4.6992,31.117,1100.0,543.4,150.64,13.308,1.2212,55.688
28.886,1009.7,54.257,4.5593,30.531,1100.0,545.35,149.31,13.197,1.1712,56.099
26.879,1009.5,75.929,4.5092,30.435,1100.0,545.66,148.25,13.130999999999998,1.1677,53.56
25.23,1009.7,86.152,4.5117,29.952,1098.7,546.35,146.7,13.049,1.2457,54.577
23.895,1009.9,87.12299999999998,3.9763,26.272,1085.0,550.27,134.86,12.136,1.9502,54.114
22.22300000000001,1009.8,84.57700000000001,3.8631,25.787,1082.6,549.96,133.6,12.023,1.6913,55.57100000000001
21.095,1009.5,84.506,3.8795,25.798,1082.6,549.66,133.84,12.054,1.6281,56.268
20.015,1009.2,88.531,4.5463,30.69400000000001,1099.2,543.92,150.66,13.264,1.1565,57.722
19.103,1009.1,90.77,3.7364,24.672,1076.7,549.73,129.97,11.7,1.9378,54.429
18.748,1008.9,90.886,3.6959,24.322,1074.6,549.66,128.52,11.716,1.984,54.827
18.258,1008.6,90.911,3.4015,22.284,1062.6,549.68,119.81,11.02,3.5543,58.252
17.637999999999995,1008.5,91.217,3.0448,19.686,1047.4,550.37,109.02,10.404000000000002,5.6555,60.019
17.459,1008.3,90.641,3.0766,19.917,1048.8,550.11,109.99,10.501,5.3412,59.252
17.622,1008.6,90.124,3.0531,19.94,1048.8,550.09,109.95,10.402,5.4577,59.278
19.061,1009.0,90.6,3.6499,24.16800000000001,1073.3,549.94,127.19,11.614,2.461,55.317
21.5,1009.1,90.059,4.7472,31.817,1099.8,540.89,151.76,13.429,1.3523,56.44
23.351,1009.3,83.973,4.617,30.909,1100.1,544.03,149.87,13.26,1.3852,55.837
25.248,1009.4,77.1,4.4974,29.997,1099.3,546.64,146.43,13.037,1.2361,60.172
26.545,1009.7,71.993,4.6784,31.013,1100.0,543.5,149.95,13.324000000000002,1.4480000000000002,56.188
27.708,1009.7,61.945,3.9367,25.517,1080.1,549.64,130.11,11.878,2.2554,56.328
27.443,1009.6,61.58,4.5551,30.306,1093.0,541.77,143.59,13.098,1.7458,62.83
27.782,1008.7,60.639,4.7456,31.561,1099.8,541.98,150.88,13.374,1.5931,57.299
29.066,1007.8,54.584,4.7379,31.093000000000004,1100.0,543.59,150.39,13.265,1.7373,56.58600000000001
28.903,1007.4,54.819,4.3553,28.419,1090.9,546.73,141.05,12.647,1.8442,57.872
28.235,1007.0,51.019,4.7266,31.305,1098.8,542.26,150.5,13.338,1.6906,57.97
27.505,1006.4,60.952,4.6516,30.91,1100.0,544.26,149.83,13.275,1.765,57.624
26.622,1006.6,64.306,4.5827,30.69,1099.9,545.0,149.19,13.158,1.7321,57.755
25.671,1006.7,75.869,4.5855,30.864,1100.0,544.49,149.26,13.165,1.6726,56.12600000000001
24.521,1007.1,79.171,4.1074,27.656,1091.9,550.34,140.88,12.453,1.8162,56.081
23.091,1007.2,83.05799999999998,3.7041,24.427,1074.4,550.11,127.24,11.613,2.5689,50.507
21.505,1007.1,87.738,4.547,30.622,1099.7,544.68,149.38,13.233,1.4673,59.13
20.122,1006.9,90.454,4.6216,31.166,1099.8,542.89,151.34,13.337,1.2477,57.599
19.615,1006.5,92.351,3.6888,24.035,1072.1,549.3,126.74,11.585,2.3273,53.588
18.93,1006.5,92.778,3.662,23.863000000000003,1071.6,549.53,126.53,11.575,2.2967,54.617
17.954,1006.5,94.183,3.6615,23.75,1071.1,549.56,126.47,11.546,2.4676,56.925
17.619,1006.3,95.246,3.7076,23.952,1072.5,549.6,127.49,11.625,2.2826,57.271
17.262,1006.1,96.177,3.279,20.898000000000003,1054.1,549.66,114.18,10.705,4.5280000000000005,58.653
17.403,1006.3,96.113,3.6253,23.337,1068.6,549.82,124.79,11.331,2.5425,57.408
18.482,1006.7,97.55,3.8413,24.859,1077.0,549.66,130.33,11.794,1.8443,55.178
21.331,1007.1,95.499,4.7989,31.562,1099.9,542.02,150.75,13.367,1.2329,56.35
24.332,1007.4,81.757,4.6913,30.876,1100.0,544.31,149.17,13.22,0.86885,55.611
25.92,1007.5,69.402,4.716,31.07,1099.9,543.63,149.71,13.252,0.92817,58.082
27.812,1007.6,64.38600000000001,4.6694,30.561,1100.1,545.11,148.73,13.166,1.5615,57.651
28.405,1007.5,59.299,4.7393,31.077,1099.9,543.47,150.09,13.33,1.6859,55.919
29.038,1007.5,57.262,4.6554,30.154,1100.1,546.25,148.58,13.104,1.4547,56.67100000000001
29.224,1007.3,56.50100000000001,4.7705,31.166,1100.0,543.01,150.53,13.275,1.6115,55.71100000000001
29.743,1006.8,51.817,4.6738,30.555,1100.0,545.36,149.18,13.148,1.6131,57.325
30.29300000000001,1006.4,46.889,4.7414,30.969,1100.0,544.16,149.96,13.23,1.5661,57.953
30.066,1006.0,48.74800000000001,4.7176,31.136,1100.0,543.74,150.24,13.334,1.6078,57.64100000000001
28.72,1005.7,67.387,4.58,30.708,1099.9,545.11,148.64,13.165,1.5726,55.11
27.221,1005.8,78.563,4.5144,30.072,1100.0,547.04,147.04,13.067,1.7215,54.695
26.1,1006.0,84.197,4.6498,30.818,1099.9,544.53,148.48,13.228,1.5643,54.114
24.934,1006.2,85.74700000000001,4.6273,30.69400000000001,1100.1,544.78,148.91,13.189,1.4257,53.58
23.354,1006.6,89.943,4.6751,31.009,1099.9,543.65,149.9,13.275,1.157,53.639
22.137,1006.6,90.795,4.6049,30.491,1100.0,545.36,149.39,13.161,1.1435,56.223
21.289,1006.5,91.941,4.6451,30.779,1100.0,544.33,150.38,13.294,1.2009,56.558
20.702,1006.5,93.542,3.8182,24.661,1075.5,550.06,128.94,11.717,1.9661,52.29600000000001
20.428,1006.2,94.643,3.7688,24.237,1073.3,549.91,127.28,11.679,2.0982,51.566
19.618,1006.0,95.187,3.7884,24.365,1074.3,549.97,128.18,11.686,1.936,53.659
19.016,1006.1,97.014,3.7862,24.257,1073.6,549.98,127.77,11.682,2.0057,53.559
18.41,1006.2,96.092,3.7941,24.121,1073.1,549.94,127.68,11.533,2.0465,55.453
17.953,1006.3,97.394,3.7932,24.074,1073.1,549.91,127.69,11.576,2.4982,56.701
18.998,1006.4,98.548,3.7934,24.076,1072.7,549.88,127.0,11.606,2.7941,55.464
21.833,1006.7,92.784,4.3253,28.178,1094.9,549.81,141.81,12.563,1.6066,60.64
24.0,1006.9,84.319,4.4691,29.62,1095.7,545.97,144.86,12.879,1.3582,59.285
25.011,1006.9,85.59,4.6145,30.459,1099.9,545.69,148.24,13.164,1.1327,58.135
26.123,1007.0,79.347,4.5285,29.878,1100.0,547.5,147.0,12.989,1.5276,58.96100000000001
27.115,1006.7,72.445,4.5399,30.158,1099.9,546.59,147.85,13.078,1.4535,56.963
27.471,1006.2,71.867,4.5933,30.488000000000003,1099.9,545.5,148.73,13.175999999999998,1.6284,57.28
27.295,1005.6,76.025,4.5698,30.232,1099.9,546.4,147.98,13.092,1.6994,56.076
27.499,1005.2,74.12100000000002,4.586,30.365,1100.0,546.19,148.19,13.145,1.1598,54.137
27.548,1004.3,73.153,4.5989,30.542,1100.0,545.72,148.18,13.179,1.1,54.342
27.573,1003.9,74.686,4.6094,30.616,1100.0,545.61,148.23,13.184,1.2267,54.826
27.907,1003.6,65.37,4.6821,30.679,1099.9,545.25,148.78,13.211,1.7863,56.907
27.535,1003.4,69.751,4.6525,30.338,1099.9,545.96,148.0,13.104,1.789,56.584
26.784,1003.6,69.696,4.6699,30.254,1100.1,546.05,148.12,13.083,1.6749,56.34
26.697,1004.5,68.67399999999999,4.6717,30.323,1100.0,545.62,148.37,13.154000000000002,1.3843,55.697
26.634,1005.1,66.488,4.6648,30.226,1100.0,545.79,148.57,13.151,1.4931,56.664
24.709,1004.9,79.19,4.5618,30.122,1099.9,546.08,148.18,13.139,1.3799,56.47
23.647,1003.9,80.309,3.9515,25.897,1082.6,549.9,133.17,12.055,1.7467,53.663
23.709,1003.7,76.581,3.8493,24.417,1074.4,549.88,126.47,11.651,1.8162,50.802
21.722,1004.2,89.429,3.7992,23.915,1072.4,549.9,126.62,11.6,1.8844,51.163
20.465,1003.5,93.222,3.8012,23.928,1072.7,549.91,126.62,11.625,1.9696,51.052
21.162,1003.0,89.065,3.9329,24.449,1075.2,550.16,128.02,11.762,1.9828,51.076
21.754,1003.1,86.14,3.3599,20.554,1052.2,550.0,111.32,10.578,4.7717,52.944
20.716,1003.3,92.93,3.2375,19.876,1048.6,550.32,109.33,10.329,5.4064,53.499
20.575,1003.4,91.189,3.568,22.482,1064.0,549.87,120.44,11.135,3.5204,53.449
21.616,1003.4,89.399,3.895,24.65,1076.4,549.92,129.04,11.728,2.0445,52.839
23.084,1003.4,82.62700000000002,4.7858,31.088,1099.5,543.03,150.57,13.297,1.1269,37.616
24.452,1003.2,77.90899999999998,4.7155,30.47,1100.0,545.05,149.52,13.18,1.6438,58.56399999999999
25.58,1003.1,71.111,4.7137,30.775,1100.1,544.31,150.03,13.23,2.0306,60.994
24.56900000000001,1003.2,70.752,4.7014,30.853,1099.9,543.95,150.83,13.245,1.2896,59.33
22.82,1002.7,77.723,4.6075,30.521,1099.9,545.15,150.27,13.217,1.477,59.58600000000001
23.318,1002.4,74.64399999999998,4.7027,30.789,1100.0,544.0,150.89,13.267,1.3052,58.881
24.006,1002.2,70.742,4.7435,30.592,1099.9,544.69,150.4,13.228,0.88271,58.333
24.363000000000003,1002.4,67.90100000000001,4.7674,31.06,1100.0,543.23,151.34,13.371,0.77672,57.224
24.38,1002.0,67.067,4.7904,31.117,1100.0,542.94,151.66,13.292,0.62764,57.851000000000006
24.519,1002.1,64.803,4.7175,31.036,1099.9,543.34,151.37,13.322,0.67098,58.07
23.376,1002.4,69.02199999999999,4.6035,30.912,1100.1,543.57,151.6,13.334,1.0529,59.688
22.211,1002.5,75.15,4.5986,31.015,1100.0,543.31,151.84,13.315,1.0126,58.712
21.108,1002.8,82.664,4.5061,30.195,1100.0,545.85,150.3,13.118,0.91791,59.159
20.821,1003.0,87.387,4.3934,28.931,1093.5,545.93,145.34,12.8,1.1443,57.054
20.363,1003.1,90.379,3.8481,24.772,1077.7,550.02,130.85,11.854,1.702,53.111
19.76,1003.1,93.496,4.7401,30.394,1099.1,544.32,150.56,13.192,1.2107,57.669
19.876,1003.1,90.875,3.7975,24.034,1072.9,549.82,127.54,11.614,2.1512,54.212
19.804,1002.9,90.328,3.7436,23.678,1071.3,549.9,126.25,11.572,2.3323,53.676
19.758,1002.8,90.46,3.7524,23.82,1072.1,549.88,126.81,11.614,2.2083,53.666
19.888,1002.9,88.36399999999998,3.7685,24.038,1073.3,549.86,127.5,11.578,1.5281,53.727
19.67,1002.9,84.99799999999998,3.7142,23.95,1072.9,549.81,127.36,11.545,1.6053,55.01300000000001
19.411,1003.0,82.304,3.204,20.836,1054.7,550.16,114.08,10.758,3.8913,57.81399999999999
19.401,1003.1,82.025,3.5716,23.142,1068.0,549.96,124.02,11.33,2.8028,57.365
19.424,1003.4,76.804,4.5898,31.003,1098.5,541.95,151.54,13.312,1.4023,64.04899999999999
20.123,1003.9,74.065,4.2026,28.151,1096.3,549.67,144.41,12.686,1.3028,65.244
20.455,1004.3,73.26100000000002,4.1423,27.35,1092.1,549.58,141.81,12.528,1.171,63.382
21.26,1004.4,72.872,4.7263,31.175,1099.9,542.39,152.69,13.427,1.027,59.218
21.974,1004.8,70.125,4.6621,30.44,1100.0,544.58,151.24,13.227,1.061,59.572
21.739,1005.2,72.495,4.7608,30.817,1099.9,543.26,152.1,13.307,0.97327,58.727
21.782,1005.3,73.25399999999998,4.6334,30.311,1100.0,545.19,150.84,13.158,0.7976300000000001,58.484
21.41,1005.5,80.579,4.7582,30.849,1100.0,543.17,151.86,13.297,1.4216,57.494
21.04,1005.8,82.31299999999997,4.7091,30.875,1100.0,543.24,151.78,13.32,0.6701699999999999,57.755
20.511,1006.1,85.74,4.6636,30.707,1100.0,543.79,151.62,13.323,0.7308100000000001,58.146
20.147,1006.6,90.761,4.7153,30.97,1100.0,542.82,152.1,13.4,0.6615,56.935
20.107,1007.1,94.668,4.7464,30.627,1100.0,543.77,151.3,13.326,0.73187,57.462
20.073,1007.2,94.069,4.7605,30.623,1100.0,544.01,151.19,13.236,0.6674100000000001,57.714
20.247,1007.2,89.851,3.773,23.888,1072.2,550.4,126.69,11.572,1.7055,54.56399999999999
20.192,1007.1,89.148,3.7296,23.839,1071.8,550.56,126.45,11.533,2.0968,53.964
19.986,1007.0,90.417,3.7344,23.879,1071.9,550.08,126.45,11.542,2.181,53.982
19.333,1007.1,93.573,3.7572,23.865,1071.9,549.96,126.65,11.606,2.2368,54.045
18.889,1007.0,92.631,3.6828,23.607,1071.4,549.92,126.01,11.529000000000002,2.4147,54.17
18.414,1007.1,94.632,3.6982,23.73,1072.1,549.83,126.72,11.56,2.389,55.316
18.122,1007.2,96.693,3.182,20.051,1050.5,550.06,110.97,10.568,5.1934,57.098
18.026,1007.4,98.708,3.7227,23.829,1072.4,550.21,127.1,11.525,2.2793,53.67
18.325,1007.6,98.562,3.7949,24.031,1073.6,549.94,127.75,11.591,1.9164,53.683
19.928,1007.6,90.196,3.742,24.39,1075.0,550.11,128.31,11.583,1.7776,53.581
21.892,1007.6,79.892,3.7343,24.362,1075.0,550.15,127.83,11.615,1.7513,53.791
22.372,1007.6,76.78699999999998,3.7439,24.356,1074.9,550.13,127.77,11.753,2.0147,54.074
22.878,1007.5,76.09899999999998,3.7618,24.403,1075.3,550.01,127.94,11.649,1.8111,53.875
23.416,1007.3,76.58800000000002,3.7554,24.329,1075.1,549.93,127.58,11.728,2.0395,52.658
23.811,1007.1,74.688,3.7815,24.304,1074.8,549.91,127.22,11.675,2.4188,53.64100000000001
24.25800000000001,1007.3,72.294,3.8258,24.39,1075.0,549.94,127.54,11.7,2.4828,52.045
23.967,1007.5,73.583,3.7987,24.309,1074.6,550.03,127.3,11.562,2.1732,51.881
23.46,1007.5,74.783,3.7768,24.254,1074.2,549.93,127.04,11.584,2.2197,51.422
22.962,1007.5,77.10600000000002,3.7927,24.454,1075.2,549.93,127.92,11.64,2.1368,52.062
22.084,1007.7,82.13799999999998,3.7657,24.221,1073.8,550.01,127.11,11.628,2.2337,52.505
20.903,1007.9,85.365,3.7429,24.431,1074.9,549.89,128.27,11.702,2.4371,53.673
20.424,1008.3,86.33200000000002,3.7109,24.249,1073.9,550.03,127.71,11.515,2.2343,54.74100000000001
19.868,1008.7,88.352,3.704,24.295,1074.3,550.09,128.16,11.633,1.9788,54.15
19.16,1008.8,90.569,3.6732,24.104,1073.5,550.11,127.66,11.514,2.0148,55.59
18.502,1008.8,94.641,4.735,31.275,1099.1,541.71,152.04,13.402,1.2397,59.812
18.156,1008.8,97.071,3.816,24.322,1073.2,549.19,128.2,11.682,2.2401,57.905
17.92,1008.6,96.877,4.6614,30.166,1096.9,543.89,149.41,13.127,1.3321,60.298
17.521,1008.5,98.075,4.8211,31.11,1100.0,542.42,152.82,13.419,1.1536,60.58600000000001
17.338,1008.5,99.427,4.8683,31.113000000000003,1099.9,542.59,152.73,13.377,1.1918,59.139
17.296,1008.7,97.767,4.2014,26.626,1079.3,545.29,135.69,12.179,2.7335,58.974
17.39,1008.7,98.422,3.2389,19.687,1047.7,549.9,109.37,10.394,5.5387,58.194
17.783,1008.9,97.952,3.5418,22.142,1061.8,550.04,119.59,11.02,4.2229,59.368
18.884,1009.2,96.763,4.8151,31.212,1096.4,540.37,150.88,13.292,1.9618,59.102
20.568,1009.2,88.307,4.0173,25.947,1084.1,549.51,135.58,12.151,1.8994,58.643
22.074,1009.2,83.307,4.4189,28.804,1098.7,549.12,146.23,12.89,1.06,58.925
23.34,1009.1,79.943,4.7367,31.08,1099.9,542.63,151.16,13.358,1.0765,57.679
24.305,1009.2,73.797,4.6435,30.752,1099.9,543.57,151.07,13.305,1.1291,58.856
24.266,1009.3,73.361,4.6385,30.729,1099.9,543.59,151.23,13.288,1.3768,58.661
23.065,1009.7,66.789,4.6837,31.456,1100.0,541.24,153.48,13.47,1.3884,57.882
22.059,1009.5,66.954,4.6669,31.419,1100.0,541.08,153.47,13.462,1.1573,58.154
22.111,1009.4,67.387,4.6805,31.409,1100.0,541.43,153.34,13.483,1.2772,58.361
21.597,1009.7,71.87899999999998,4.7463,31.951,1100.0,539.61,154.48,13.57,1.4118,58.754
20.732,1009.8,74.35300000000002,4.7928,32.076,1100.0,539.24,154.98,13.61,1.6074,58.74800000000001
20.277,1009.9,76.515,4.7335,31.914,1100.0,539.83,154.45,13.539,1.2454,59.18899999999999
19.998,1010.0,80.476,4.6561,31.234,1100.1,542.11,153.05,13.437,1.3091,58.68600000000001
19.494,1010.7,84.51,4.7325,31.72,1099.9,540.23,154.32,13.541,1.1664,58.518
19.256,1011.1,85.631,4.6988,31.656,1099.9,540.6,153.88,13.496,1.0159,57.657
19.278,1011.2,85.462,4.7375,31.936,1100.0,539.61,154.65,13.578,0.96813,57.68600000000001
19.283,1011.3,83.602,4.6229,30.947,1100.1,542.8,152.6,13.380999999999998,1.1147,57.914
18.188,1011.7,89.071,3.7641,24.479,1076.3,550.29,130.11,11.741,1.8831,58.416
17.637,1011.6,92.928,3.9377,25.462,1082.0,550.47,134.5,12.085,1.7981,59.785
17.176,1011.8,94.741,4.0745,26.196,1086.2,550.49,138.1,12.293,1.6614,62.508
16.213,1011.8,96.829,4.2943,27.755,1095.0,550.51,144.74,12.679,1.2521,63.274
15.449000000000002,1012.0,97.654,4.3425,27.806,1095.2,550.53,145.22,12.69,1.2618,64.47399999999999
14.806,1012.3,98.879,3.859,24.234,1076.0,550.55,130.6,11.796,2.0935,61.233
15.666,1012.6,100.01,3.917,23.954,1073.8,550.0,128.71,11.569,2.1635,58.551
18.119,1013.0,96.122,4.9258,32.304,1099.3,538.22,154.45,13.601,1.0916,56.526
20.737,1013.0,80.62100000000002,4.4766,29.564,1099.6,547.28,147.54,12.995,0.67287,61.536
22.737,1013.0,70.419,3.7729,24.456,1075.9,549.81,128.06,11.691,1.5716,57.113
24.087,1013.1,66.688,4.7116,31.5,1099.1,540.72,152.04,13.431,1.686,59.591
24.175,1013.2,67.158,4.7118,31.124,1099.9,542.21,152.24,13.44,1.6762,58.434
24.28,1013.2,66.595,4.7577,31.432,1099.9,541.34,152.87,13.442,1.5605,57.054
24.177,1013.0,66.079,4.6827,31.361,1099.9,541.64,152.52,13.44,1.1993,56.292
23.622,1012.4,70.99,4.7124,31.638,1100.0,540.89,152.96,13.46,1.1294,55.68600000000001
23.664,1011.9,69.96600000000001,4.2994,28.571,1098.2,549.52,146.15,12.805,1.3478,59.425
24.234,1011.2,65.538,4.7019,31.467,1100.0,541.63,152.27,13.434,1.3705,57.272
24.187,1011.2,71.536,4.6524,31.075,1100.0,542.98,151.06,13.312,1.4541,57.303
23.777,1011.4,74.562,4.7574,31.637,1100.0,541.19,151.9,13.412,1.5508,57.07
23.162,1011.3,78.932,4.6568,31.106,1099.9,542.75,150.96,13.38,1.2013,57.582
21.906,1011.1,83.29799999999999,4.645,31.182,1100.1,542.59,151.44,13.372,1.2575,58.15600000000001
20.734,1011.1,87.325,4.5538,30.601,1100.0,544.4,150.62,13.285,1.1463,58.469
20.228,1010.5,88.63,4.6436,31.118,1100.1,542.66,151.76,13.354,1.1942,57.203
19.683,1009.7,90.184,4.5836,30.577,1099.9,544.54,150.88,13.269,1.2361,58.201
19.767,1009.1,89.594,3.7224,24.255,1074.2,549.91,127.74,11.708,1.9632,54.597
20.034,1008.8,89.353,4.0046,26.385,1086.1,549.84,136.82,12.258,1.436,58.155
19.831,1007.7,91.548,4.2704,28.35,1096.1,549.26,144.17,12.709,1.1347,60.31800000000001
19.917,1007.1,90.534,4.3501,28.88300000000001,1098.5,549.33,145.82,12.815,1.1353,61.667
20.205,1006.9,89.315,4.6861,31.271,1099.9,542.37,151.75,13.359000000000002,1.2722,59.274
20.042,1006.7,92.941,3.3893,21.844,1059.0,549.59,116.93,10.892,4.2474,57.416
19.697,1006.7,96.981,3.8934,25.171,1071.8,546.46,128.71,11.722,3.8615,58.094
19.454,1006.3,99.987,4.8211,30.92,1099.8,543.26,150.92,13.345,1.743,60.112
19.825,1006.3,99.765,4.8433,31.34800000000001,1100.0,542.24,151.41,13.371,1.3732,59.68
19.768,1006.1,99.969,4.6729,29.7,1100.0,547.32,148.32,13.024,1.3184,60.624
19.907,1005.6,99.984,3.939,24.231,1074.5,550.2,128.24,11.607,1.7757,52.215
19.766,1005.0,99.988,4.0187,24.385,1075.5,549.91,129.06,11.646,1.7504,51.415
19.694000000000006,1004.4,99.998,4.1152,24.359,1075.4,550.03,128.84,11.679,1.7376,51.502
19.943,1004.4,99.987,3.9801,24.441,1075.7,549.93,129.04,11.646,1.8496,52.88
20.033,1004.5,99.866,3.9491,24.429,1075.8,549.71,129.02,11.798,1.8053,53.13399999999999
20.099,1003.9,98.543,4.8571,30.76,1099.3,543.4,150.46,13.255,1.2343,59.917
20.327,1003.7,96.265,4.7485,30.455,1099.9,544.71,149.74,13.222,1.1501,59.648
20.37,1003.7,94.629,4.7484,30.64,1100.0,544.03,150.23,13.219,1.1968,59.863
20.261,1003.9,93.665,4.6683,30.104,1099.9,545.99,148.99,13.098,1.1931,60.472
20.149,1004.1,93.17,4.7917,31.188,1099.8,542.6,151.9,13.41,1.1294,57.67100000000001
19.946,1004.3,93.739,4.7633,31.053,1100.0,543.0,151.8,13.319,1.1254,57.859
19.402,1004.9,97.776,4.9182,31.795,1099.9,540.39,153.23,13.49,1.2077,58.063
18.863,1004.9,99.998,4.9256,30.555,1100.1,544.41,150.76,13.245,1.3802,58.679
18.386,1003.9,100.0,5.0851,29.906,1099.9,546.48,149.43,13.132,1.2146,59.03
18.508,1004.2,100.0,4.1323,24.232,1072.9,549.04,128.06,11.672,2.2462,54.543
18.261,1004.0,100.0,3.992,24.148000000000003,1074.3,550.04,128.6,11.697,1.7801,54.06399999999999
18.126,1003.6,100.0,3.9333,23.951,1073.3,549.99,127.81,11.658,1.8938,52.099
18.318,1003.5,100.0,3.9426,23.965,1073.2,549.94,127.69,11.611,1.917,52.386
18.428,1003.5,100.0,3.8925,23.926,1073.0,549.73,127.57,11.563,2.0679,53.708
18.399,1003.6,99.565,3.553,21.81900000000001,1060.7,549.67,118.55,10.988,3.7403,54.932
18.567,1003.8,98.925,3.8368,24.011,1073.6,549.5,128.01,11.550999999999998,2.1508,54.174
18.446,1004.1,99.562,4.891,31.229,1099.8,541.7,152.83,13.386,1.4252,60.356
18.366,1004.5,99.973,4.8794,30.926,1100.0,542.92,152.11,13.369000000000002,1.523,59.63
18.431,1004.7,100.0,4.9194,30.89,1099.8,542.82,152.11,13.341,1.4503,58.757
18.508,1005.2,100.0,4.4641,27.575,1093.3,549.81,143.24,12.637,1.1665,58.304
18.728,1005.4,100.0,3.9889,24.365,1076.0,549.95,129.77,11.704,1.8597,52.166
18.825,1005.5,100.0,3.8973,23.934,1073.3,550.03,127.77,11.592,2.0863,52.07
19.16,1005.6,99.078,3.9223,24.486,1076.3,549.98,129.85,11.811,1.8278,51.567
19.532,1005.7,96.526,4.8541,31.279,1099.5,541.33,152.54,13.452,1.2034,56.331
20.105,1005.7,95.583,4.789,31.089,1099.9,542.23,151.94,13.368,1.2397,55.847
20.051,1005.9,96.212,4.8331,31.29,1100.1,541.46,152.59,13.475,1.2076,55.467
19.966,1005.9,97.662,4.7734,30.698,1100.1,543.54,151.4,13.326,1.2313,55.951
19.757,1006.1,97.677,4.8355,31.057,1100.0,542.22,152.15,13.393,1.3075,56.912
19.621,1006.5,97.677,4.8411,30.97300000000001,1100.1,542.62,151.77,13.390999999999998,1.16,57.578
19.641,1007.1,98.584,4.8499,31.031,1099.9,542.72,151.39,13.416,1.1549,57.234
19.639,1007.5,99.974,4.9052,30.88300000000001,1099.9,542.96,151.18,13.332,1.1513,56.737
19.455,1007.8,99.996,4.9114,30.947,1100.1,542.76,151.33,13.382,1.3997,56.999
19.31,1007.9,99.803,4.9291,31.202,1100.0,541.85,152.07,13.43,1.4369,57.695
19.303,1007.9,99.243,4.2931,26.797,1088.2,549.65,138.93,12.376,1.7032,57.70399999999999
19.318,1007.9,98.241,4.2584,26.83,1089.4,550.05,139.49,12.289,1.418,57.681
19.245,1007.7,97.665,4.2284,26.665,1089.0,550.0,139.18,12.368,1.4623,57.986
18.94,1007.8,96.915,4.1778,26.512,1088.0,549.95,138.63,12.324000000000002,1.4623,58.287
18.331,1007.9,98.736,4.2136,26.466,1087.8,550.0,138.69,12.238,1.3523,58.237
18.232,1008.2,99.703,4.206,26.432,1087.6,549.9,138.48,12.178,1.2756,58.163
19.055,1008.3,98.124,4.2295,26.939,1090.5,549.88,140.32,12.362,1.3136,58.149
20.591,1008.8,92.73,4.8734,31.917,1100.1,539.88,153.06,13.54,1.4186,55.622
21.329,1009.1,90.967,4.7981,31.506,1100.1,541.6,151.97,13.478,1.2297,54.68600000000001
21.641,1009.4,91.436,4.7372,31.114,1099.9,542.68,151.09,13.368,1.418,55.265
22.516,1009.6,87.51899999999998,4.7155,30.922,1100.0,543.25,150.58,13.315,1.277,55.611
23.332,1009.6,83.41799999999998,4.8031,31.657,1100.0,540.93,151.91,13.448,1.5074,56.335
23.525,1009.7,82.62100000000002,4.25,27.782,1093.4,549.94,141.08,12.554,1.5019,58.537
23.476,1009.2,84.443,3.9089,25.432,1080.4,549.81,131.37,11.890999999999998,1.6442,52.938
23.913,1008.9,84.199,4.7476,31.45,1098.5,541.32,150.06,13.335,1.4344,55.187
24.082,1008.7,84.287,4.7302,30.88300000000001,1100.0,543.81,149.73,13.273,1.6739,54.809
22.725,1008.5,92.687,4.8121,31.066,1100.0,543.08,150.3,13.31,2.692,54.892
22.709,1008.6,94.386,4.7699,30.737,1100.0,544.29,149.58,13.205,1.3831,55.576
22.81,1008.8,92.627,4.7249,30.591,1099.9,544.74,149.17,13.217,1.6737,55.543
22.356,1008.8,95.965,4.1352,25.827,1083.2,549.85,134.02,12.113,1.2825,52.987
22.11,1008.7,95.321,4.3137,27.516,1092.5,549.81,140.67,12.43,0.81901,56.76
22.229,1008.9,91.714,4.1878,26.932,1089.8,549.56,138.54,12.294,0.92026,58.13
21.676,1008.5,91.474,4.4349,28.846,1098.8,548.95,145.49,12.897,1.3313,58.733
21.373,1008.2,90.946,4.6392,30.512,1099.9,544.11,149.43,13.274,1.5273,59.183
21.599,1007.9,89.376,4.7064,31.064,1100.0,542.27,151.25,13.359000000000002,1.444,57.37300000000001
20.639,1007.5,91.44,4.6117,30.297,1100.0,544.99,150.12,13.192,1.1661,57.038
20.399,1006.9,92.661,4.6866,30.957,1099.9,542.83,151.43,13.327,1.1721,55.947
20.046,1006.6,92.649,4.6433,30.739,1100.1,543.58,151.23,13.332,1.1264,56.215
19.593,1006.8,93.711,4.6463,30.76,1098.9,542.87,150.93,13.265999999999998,1.1459,57.27
19.868,1006.7,92.539,4.0924,26.97300000000001,1081.1,544.85,136.39,12.355,2.497,56.72
21.312,1006.8,87.531,4.6798,31.134,1100.0,542.25,151.5,13.337,1.1473,57.232
23.094,1007.3,81.156,4.7094,31.32,1099.8,542.03,151.04,13.412,0.84315,57.537
24.759,1007.7,74.036,4.6414,30.73,1100.0,544.04,149.47,13.246,0.66673,57.745
25.838,1007.9,68.165,4.6089,30.48,1100.0,544.69,149.04,13.196,0.82105,59.89100000000001
26.802,1008.1,65.35300000000001,4.6392,30.82800000000001,1100.0,543.78,149.45,13.300999999999998,1.3272,58.208
27.344,1008.4,64.168,4.6496,30.857,1100.0,543.94,149.39,13.252,1.6734,58.369
27.975,1008.4,65.054,4.7226,30.898000000000003,1100.1,543.93,146.3,13.227,1.9415,65.05
28.488000000000003,1008.3,62.457,3.859,24.871,1077.2,549.86,127.04,11.754,1.9654,52.956
28.278,1008.6,62.71100000000001,3.881,24.707,1076.4,550.18,126.8,11.755,1.9267,50.733
28.324,1008.5,63.233,3.844,25.0,1077.5,549.9,127.4,11.703,1.6969999999999998,50.125
27.714,1008.2,65.92699999999999,3.8261,24.875,1076.7,550.0,127.16,11.682,1.7565,50.572
27.178,1008.1,69.385,3.8656,25.107,1077.8,550.09,127.78,11.757,1.8175,51.425
26.658,1008.6,73.048,3.8433,25.093000000000004,1077.9,549.98,128.06,11.794,1.7964,50.979
25.031,1009.2,82.00299999999999,3.7599,24.533,1075.2,549.96,126.58,11.623,1.7881,48.515
22.946,1009.7,92.221,3.7504,24.356,1074.4,549.98,126.64,11.651,1.8925,48.506
22.28,1009.8,94.186,4.2507,27.659,1092.9,549.91,140.67,12.458,1.3428,50.594
21.971,1010.2,93.797,4.2355,27.498,1092.1,549.73,140.16,12.463,1.2990000000000002,54.563
21.295,1010.0,95.091,3.807,24.185,1073.9,549.78,126.84,11.686,2.059,50.63800000000001
20.96,1009.6,95.665,3.8673,24.426,1074.9,550.02,127.93,11.699000000000002,2.0983,50.812
20.205,1009.3,96.328,3.8384,23.96,1072.5,550.08,126.4,11.553,2.28,52.493
19.447,1009.1,98.499,3.2894,19.895,1048.5,550.39,109.13,10.395,5.2421,53.702
19.392,1009.0,99.979,3.2774,19.679,1047.1,550.42,108.12,10.445,5.3985,52.935
19.28,1009.0,99.555,3.2767,19.924,1048.5,550.22,109.14,10.466,5.3222,54.863
19.465,1009.3,99.966,3.2821,19.648,1047.1,549.92,107.88,10.323,5.4757,54.8
20.173,1009.9,99.879,3.3782,20.02,1049.0,549.97,109.13,10.363,5.4743,52.602
20.755,1010.5,99.945,3.6565,21.923,1060.2,549.88,117.0,10.999,3.8304,50.78100000000001
21.941,1010.8,96.81,4.9562,31.929,1099.0,539.78,150.66,13.491,1.3752,56.229
23.798,1011.0,88.95700000000002,3.8327,24.639,1075.5,549.98,127.03,11.709,1.7499,50.68
25.659,1011.1,78.921,3.8151,24.683000000000003,1076.2,550.03,127.1,11.688,1.5598,51.386
26.255,1011.4,74.705,3.7782,24.523000000000003,1075.4,550.02,126.38,11.616,1.8262,52.816
26.41800000000001,1011.6,72.557,3.7523,24.207,1073.8,550.0,124.94,11.647,2.032,53.551
26.438,1011.5,70.017,3.8354,24.949,1078.1,549.99,127.72,11.849,1.9005,53.487
26.749,1011.4,65.685,3.8048,24.774,1077.3,549.82,126.84,11.803,1.7883,52.779
26.695,1011.1,63.762,3.8023,25.081,1077.9,549.94,127.36,11.829,1.7529,53.976000000000006
26.358,1010.9,66.218,3.4751,22.816,1064.8,550.02,118.1,11.2,2.8628,51.712
26.034,1010.7,66.242,3.1849,20.741,1053.1,549.96,110.02,10.544,4.167,50.69300000000001
25.215,1010.9,71.548,3.155,20.487,1052.3,549.81,109.89,10.529000000000002,4.3331,50.846
23.739,1011.1,80.253,3.5154,22.963,1067.3,550.01,121.37,11.297,2.764,51.37
22.538,1011.6,87.59,4.7542,31.711,1098.2,539.6,150.99,13.441,1.243,54.618
21.804,1011.9,91.765,4.678,30.888,1100.0,542.68,150.65,13.349,1.1778,54.231
21.264,1011.7,93.641,4.5987,30.249,1099.9,544.76,149.49,13.219,1.1138,54.855
20.89,1011.1,93.562,4.5701,30.173,1099.9,545.36,149.26,13.162,1.0575,55.206
20.859,1010.5,91.751,3.6641,23.895,1073.1,550.14,126.28,11.582,1.8874,51.159
21.008000000000006,1010.1,89.01700000000002,3.7361,24.361,1075.4,549.79,127.83,11.613,1.7455,52.04600000000001
20.561,1009.9,89.39399999999998,3.1328,19.894,1049.2,550.14,109.2,10.509,4.8491,55.073
19.243,1009.6,93.293,3.1188,19.899,1049.8,550.36,110.14,10.518,4.9872,55.361
18.811,1009.8,98.323,3.1972,20.026,1050.7,549.88,110.73,10.559,5.0276,55.119
19.946,1010.3,99.99,3.241,19.876,1049.2,550.22,109.21,10.496,5.4942,52.594
21.471,1010.9,97.615,3.5028,21.805,1059.8,549.85,116.36,11.002,4.3123,50.79600000000001
22.787,1011.6,89.271,3.8959,24.893,1077.9,549.8,129.03,11.8,1.9755,51.714
23.858,1012.0,82.86200000000002,3.875,24.89,1078.2,550.04,128.8,11.765,1.4965,50.705
24.799,1012.3,78.807,3.854,24.84,1077.9,550.0,128.34,11.727,1.4554,51.144
25.336,1012.5,75.225,3.837,24.822,1077.8,550.11,128.07,11.842,1.6946,52.758
25.396,1012.4,74.439,3.8926,25.114,1079.5,550.2,129.06,11.964,1.9276,54.624
26.12,1012.3,70.361,3.9179,25.304,1080.3,550.09,129.39,11.956,1.9603,55.383
26.649,1012.1,66.911,3.9106,25.212,1079.8,549.9,128.74,11.837,1.8895,54.548
27.08,1011.6,62.844,3.8689,25.011,1078.7,549.95,127.64,11.793,1.8084,53.552
