ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
27.132,1011.7,61.112,3.9035,25.12,1079.3,550.03,128.2,11.834,1.7667,54.651
26.639,1011.8,62.58600000000001,3.9085,25.104,1079.2,550.02,128.38,11.819,1.7289,54.508
26.141,1011.7,62.014,3.8403,24.865,1077.8,549.87,127.43,11.755999999999998,1.8387,53.813
25.334,1011.9,66.47800000000001,3.8172,24.813,1077.8,549.94,127.7,11.742,1.811,52.699
24.232,1012.5,78.902,3.7297,24.526,1076.5,549.86,127.46,11.800999999999998,1.7932,50.627
22.907,1013.0,85.171,3.7386,24.342,1075.2,549.84,127.03,11.741,1.8225,50.721
22.376,1013.3,88.196,3.8093,25.156,1079.6,550.02,130.31,11.922,1.5929,50.778
21.679,1013.2,92.745,3.9896,26.023000000000003,1084.7,549.96,134.47,12.18,1.4165,54.276
21.261,1012.9,93.914,3.7707,24.403,1075.4,549.88,127.67,11.713,2.015,52.476000000000006
20.826,1012.9,95.261,3.8063,24.499,1076.0,549.84,128.41,11.78,2.0463,52.608
20.597,1012.6,96.333,3.7903,24.301,1075.2,550.02,127.81,11.649,2.0243,51.056
20.675,1012.3,95.849,3.7706,24.21,1074.2,549.79,127.01,11.675999999999998,2.1297,51.301
20.933000000000003,1012.3,94.775,3.8637,24.645,1076.4,549.85,128.84,11.785,2.3478,51.885
20.438,1012.4,95.098,3.8991,24.726,1077.0,549.94,129.5,11.813,2.0115,53.124
21.104,1012.6,95.181,3.7974,24.279,1074.5,550.04,126.99,11.72,1.9424,51.059
22.698,1012.8,89.493,3.8915,25.22300000000001,1079.4,549.98,130.12,11.82,1.6873,54.273
24.505,1013.2,83.97200000000002,3.9005,25.271,1079.5,550.05,129.67,11.824000000000002,1.7871,53.562
26.17,1013.3,74.848,3.8803,25.164,1078.9,550.05,128.6,11.904000000000002,1.8,53.465
27.503,1013.5,69.639,3.8879,25.232,1079.4,549.97,128.82,11.873,1.9252,55.148
28.854,1013.8,64.678,3.8566,25.294,1079.8,549.87,128.98,11.98,2.2258,55.927
28.965,1013.7,65.687,3.9859,25.975,1084.0,549.77,131.55,12.005,2.0871,55.06100000000001
29.066,1013.5,64.91199999999999,3.886,25.241,1079.5,549.66,128.18,11.944,2.2377,54.042
28.952,1013.0,65.267,4.7018,31.047,1095.3,540.54,146.93,13.246,1.9806,54.026
29.291,1012.6,53.875,4.0491,26.122,1084.7,550.22,131.13,12.143,1.0564,57.745
29.623,1012.0,46.131,3.948,25.475,1080.9,549.84,128.06,11.997,0.99584,57.769
29.392,1011.9,47.49,4.2218,27.56900000000001,1087.1,546.93,134.94,12.483,1.0162,58.153
28.447,1011.7,51.38399999999999,4.8211,31.898000000000003,1100.1,540.19,151.03,13.497,1.2952,59.039
27.485,1011.9,55.962,4.4199,29.106,1091.6,544.13,141.97,12.864,1.4769,55.974
26.5,1012.3,62.423,3.8402,25.216,1079.5,550.19,128.82,11.968,1.7554,54.098
24.741,1012.5,70.492,3.7538,24.816,1077.8,549.98,128.39,11.79,1.785,51.747
22.801,1012.7,80.847,4.1263,27.34800000000001,1092.5,549.93,140.09,12.533,1.3059,57.723
21.615,1012.7,84.82,4.2057,27.908,1095.3,549.69,142.33,12.696,1.1531,57.045
20.998,1012.5,86.36200000000002,4.6335,31.19,1099.8,542.07,151.1,13.386,1.1922,54.897
20.097,1012.1,88.844,3.697,24.19,1074.1,549.56,127.64,11.715,2.2313,53.515
19.144,1011.6,92.158,3.7024,24.093000000000004,1074.7,550.01,128.17,11.679,2.0973,53.333
19.023,1011.2,93.744,3.6997,24.023000000000003,1074.5,549.92,127.87,11.686,1.8581,51.271
18.796,1011.1,94.459,3.7418,24.22,1075.1,550.02,128.44,11.672,1.8667,53.416
18.671,1011.2,94.855,3.5328,22.866,1067.2,549.94,122.72,11.254,2.9278,54.679
18.701,1011.4,95.602,3.4443,22.294,1063.5,550.07,120.13,11.114,3.3354,54.981
20.206,1011.6,94.266,3.796,24.661,1076.5,549.72,128.92,11.711,1.8257,51.63
22.977,1011.7,80.775,4.8291,31.972,1098.9,539.78,150.98,13.47,1.9164,53.993
26.041,1011.7,61.79600000000001,4.5803,30.047,1093.8,543.29,144.11,13.028,1.0054,57.97
28.353,1011.8,55.93899999999999,4.9129,32.105,1100.0,539.72,152.06,13.532,1.4344,58.449
29.761,1011.8,51.19,4.9218,32.143,1100.0,539.62,151.99,13.575,1.8599,59.923
30.21,1011.9,49.117,4.8445,31.638,1100.0,541.28,150.74,13.448,1.6135,56.101000000000006
30.399,1011.7,50.184,4.7985,31.26,1100.0,542.64,149.9,13.382,1.5232,55.611
30.057,1011.6,49.36600000000001,4.8076,31.311,1100.1,542.44,150.27,13.354,1.4376,54.938
28.256,1011.6,59.147,4.8223,31.849,1100.0,540.76,151.3,13.476,1.3067,54.181
28.885,1011.4,58.29600000000001,4.7412,31.386,1100.2,542.38,149.97,13.361,1.3425,54.441
27.414,1012.0,62.73,3.8809,25.177,1079.3,549.49,128.94,11.872,1.733,51.544
25.989,1012.1,62.813,3.8558,25.146,1079.6,549.98,129.04,11.868,1.6522,54.268
25.625,1012.2,64.665,3.8606,25.295,1080.0,550.02,129.45,11.837,1.6977,54.533
25.094,1012.4,64.885,3.8688,25.248,1079.8,550.02,129.61,11.843,1.6486,54.006
23.916,1012.9,72.071,3.7628,24.834,1077.8,550.01,128.82,11.761,1.7293,51.968
22.568,1013.3,81.117,3.7719,24.725,1077.5,550.08,128.88,11.798,1.801,51.3
21.332,1013.3,84.76,3.6995,24.47,1076.0,550.28,128.19,11.672,1.9057,51.867
20.263,1013.4,88.051,4.6165,30.919,1099.8,542.82,151.17,13.343,1.2514,56.478
19.759,1013.1,87.92399999999998,3.6838,24.002,1074.0,549.89,127.37,11.629,2.2117,55.87300000000001
19.038,1012.8,89.32600000000002,3.6908,24.03,1074.5,550.27,127.91,11.703,1.9684,56.007
18.127,1012.7,91.972,3.6411,23.846,1073.3,549.88,127.37,11.662,1.9074,55.49800000000001
17.590999999999998,1012.5,91.555,3.5905,23.239,1069.6,550.02,124.73,11.39,2.3295,56.83
17.498,1012.5,93.881,3.0736,19.727,1049.1,549.95,109.77,10.383,5.1654,58.32
18.365,1012.5,93.306,3.0755,19.71,1049.0,550.15,109.34,10.439,4.9381,56.541
19.984,1012.5,91.05,3.5275,22.664,1065.9,549.86,121.19,11.274,2.9797,53.59
22.834,1012.7,76.919,4.7662,31.437,1098.8,540.63,150.85,13.412,0.83365,54.418
25.35,1012.8,68.176,4.7528,31.282,1099.9,541.97,149.43,13.358,0.97326,58.81
26.943,1013.1,64.24600000000001,4.6048,30.045,1099.9,546.25,145.64,13.069,1.3425,65.54899999999999
27.397,1013.7,64.40899999999999,4.7126,30.808000000000003,1099.8,543.72,148.45,13.299,1.7928,60.339
27.448,1014.1,63.165,4.6431,30.423,1100.0,545.05,147.06,13.186,1.5392,61.597
27.395,1014.1,57.238,4.5252,29.475,1099.6,547.39,143.61,13.009,1.7332,67.312
27.589,1014.1,53.463,4.5778,30.023000000000003,1099.8,545.79,146.44,13.145,1.6381,63.313
27.583,1014.2,51.99800000000001,4.6531,30.332,1100.0,544.65,145.24,13.276,1.2797,65.749
26.992,1014.1,49.369,4.7736,31.422,1099.8,541.24,150.89,13.457,1.4152,58.859
26.72,1013.9,49.32100000000001,4.8281,31.59,1099.9,540.75,148.78,13.462,1.4178,63.232
26.102,1013.8,50.801,4.2828,27.772,1094.1,550.09,139.16,12.630999999999998,1.2323,64.72800000000001
25.428,1013.9,56.231,4.5407,29.712,1099.2,546.49,144.66,13.067,1.2564,64.627
24.624,1013.9,65.52,4.3387,28.551,1098.0,549.8,142.66,12.795,1.2211,62.003
23.111,1013.8,67.805,4.3895,29.147,1099.2,548.39,145.41,12.935,1.0968,61.62300000000001
21.939,1013.8,74.94800000000002,4.7024,31.696,1100.0,540.48,152.65,13.552,1.0705,55.784
20.724,1013.6,79.995,4.675,31.529,1100.1,540.92,152.98,13.487,1.1243,55.566
19.445,1013.4,85.131,4.6568,31.228,1099.9,541.71,152.65,13.405,1.0714,55.3
18.447,1013.0,89.678,3.6852,23.928,1073.2,549.95,127.34,11.623,1.9151,55.668
17.615,1012.7,92.714,3.7495,24.414,1076.2,549.86,129.71,11.777,1.7874,55.213
17.053,1012.5,94.026,3.323,21.259,1057.7,549.74,116.38,10.886,3.8581,58.886
16.778,1012.0,95.9,3.7866,24.263,1075.5,549.86,129.43,11.69,2.0382,57.875
16.889,1011.5,97.256,3.426,21.764,1061.0,549.7,118.65,10.959,3.5446,58.966
17.843,1011.4,95.252,3.1527,19.82,1048.7,550.06,109.48,10.364,5.3736,58.756
19.009,1011.5,93.905,3.4675,22.138,1061.9,549.89,118.72,11.032,3.8271,56.533
21.959,1011.5,84.95200000000001,3.8633,24.902,1077.4,550.29,128.76,11.787,1.9533,54.46100000000001
24.54,1011.7,74.969,3.8696,24.787,1076.9,550.05,127.89,11.709,1.832,52.583
26.023000000000003,1011.7,67.425,3.913,24.825,1077.1,550.01,127.61,11.78,1.8746,54.7
28.361,1011.7,55.826,3.9663,25.164,1079.3,550.35,128.72,11.812,1.7908,57.808
28.779,1011.3,52.576,3.9691,25.051,1078.7,550.32,128.04,11.829,2.1267,56.858
29.154,1011.0,48.599,3.9372,24.728,1076.8,550.22,126.36,11.839,2.3993,56.286
29.41,1010.5,50.98,3.9808,25.007,1078.6,550.07,127.65,11.824000000000002,2.3079,55.035
29.454,1009.8,49.42,4.509,28.804,1091.2,545.4,140.7,12.784,1.957,57.892
29.379,1009.1,51.67100000000001,4.4856,28.83,1093.5,546.58,142.51,12.747,1.7787,57.315
29.381,1008.7,51.47,3.9618,25.026,1078.0,550.03,127.27,11.806,2.0082,54.64100000000001
29.14,1008.3,54.56,3.9249,24.904,1077.3,550.35,127.0,11.879,1.9427,52.523
28.47300000000001,1008.0,55.332,3.9329,24.988000000000003,1077.8,550.3,127.49,11.782,1.9812,52.913
27.2,1007.8,63.425,3.8904,24.921,1077.3,550.36,127.49,11.726,1.9711,50.639
25.987,1008.0,77.595,3.8346,24.95,1077.3,550.43,127.93,11.764,1.8925,49.863
24.219,1008.2,81.047,3.7514,24.655,1075.7,549.92,127.58,11.773,2.0433,50.657
22.50800000000001,1008.0,84.005,3.724,24.392,1074.3,549.65,126.98,11.715,1.8966,50.785
21.418000000000006,1007.7,87.164,3.7459,24.29,1073.9,549.62,127.07,11.671,2.0972,52.883
20.563,1007.3,90.356,3.6725,23.977,1072.2,549.88,125.92,11.587,2.5791,53.19
19.884,1007.0,91.427,3.8523,25.088,1078.1,550.38,129.7,11.858,2.2433,50.651
19.507,1006.8,92.823,3.8844,24.977,1077.5,550.39,129.37,11.902,2.0675,50.879
19.389,1006.4,93.099,3.8512,24.955,1077.5,550.37,129.19,11.831,1.9049,50.681
19.322,1006.3,92.657,3.8624,25.023000000000003,1077.7,550.11,129.42,11.71,2.0029,50.738
19.274,1006.4,91.819,3.8497,24.775,1076.5,550.06,128.57,11.723,1.968,50.611
20.634,1006.7,93.383,3.903,25.419,1079.6,549.93,130.26,11.905,1.8812,50.234
23.346,1006.8,88.913,4.6698,30.519,1099.9,545.71,146.64,13.165,1.2594,52.434
25.77,1007.0,82.34,3.9349,25.186,1078.0,550.14,127.43,11.755,1.785,47.962
27.833,1006.8,76.53699999999998,3.9834,25.018,1077.4,550.13,126.51,11.76,2.3683,49.687
29.654,1007.0,67.74,3.9718,25.019,1077.3,550.34,126.23,11.708,2.4967,49.615
29.96,1007.0,64.433,3.9583,24.889,1076.7,549.91,125.35,11.696,2.2934,48.511
30.218000000000004,1006.8,60.268,4.0299,25.401,1079.4,550.22,127.18,11.934,1.892,47.956
30.449,1006.2,59.526,4.075,25.677,1080.7,550.17,128.09,11.905,1.8154,47.61600000000001
30.853,1005.8,54.974,4.1396,26.091,1083.1,550.06,129.62,12.04,1.7738,50.496
29.498,1006.3,64.4,3.9657,25.612,1080.1,550.13,128.19,11.91,1.9179,47.658
27.001,1006.2,79.568,3.851,25.145,1077.6,550.24,126.8,11.84,2.0312,44.532
26.175,1005.9,82.098,3.8649,25.127,1077.3,550.21,126.83,11.717,1.9796,45.197
25.856,1006.0,80.439,3.8587,25.185,1078.0,550.03,127.19,11.877,1.84,47.289
24.729,1006.2,82.441,3.829,25.116,1078.0,549.98,127.84,11.862,1.8383,48.041
23.824,1006.5,86.37700000000002,3.8483,25.184,1078.0,550.08,128.15,11.86,1.7956,47.044
23.196,1007.0,88.928,3.829,24.985,1077.1,550.1,127.65,11.854,1.7657,47.065
22.762,1007.6,89.113,3.8523,24.962,1077.2,550.05,127.98,11.831,1.8166,46.21
22.085,1007.6,89.79299999999998,3.8184,24.784,1076.4,550.0,127.45,11.81,2.0405,47.118
21.477,1007.6,90.744,3.8561,25.131,1078.6,549.97,129.38,11.917,1.9215,49.333
20.604,1008.0,93.776,3.8649,24.929,1078.0,550.01,129.31,11.879,2.0769,48.593
20.21,1008.0,96.6,3.8912,24.784,1077.0,550.12,128.5,11.856,2.068,48.445
19.75,1008.1,97.525,3.9096,24.64,1077.0,550.49,128.61,11.776,1.8784,48.573
19.912,1008.2,99.225,3.9143,24.788,1077.3,550.35,128.7,11.774,1.8221,48.306
20.767,1008.8,99.211,3.5213,22.014,1061.2,549.75,116.75,11.001,3.8458,48.542
21.972,1009.4,93.581,3.2996,20.801,1053.8,550.23,110.98,10.731,4.9421,48.932
23.052,1009.8,85.861,3.7278,23.882,1071.5,549.96,123.38,11.49,2.7326,50.563
24.271,1009.7,74.874,3.8561,24.932,1077.5,549.98,127.15,11.807,1.8557,50.76
25.984,1009.9,68.491,3.9109,24.995,1077.4,549.89,126.65,11.741,1.795,50.697
27.702,1010.1,65.514,3.9204,25.106,1078.5,550.08,127.14,11.83,1.9136,50.854
28.342,1010.1,66.35600000000001,3.9716,25.379,1080.2,550.16,128.14,11.976,1.8168,50.246
28.68,1009.9,67.71,4.0229,25.731,1082.1,550.22,129.32,12.053,1.4743,49.385
28.146,1009.4,68.197,3.9921,25.432,1080.6,550.13,128.08,11.993,1.5582,47.304
27.857,1009.0,68.916,4.0113,25.525,1081.1,549.99,128.45,12.023,1.452,47.12600000000001
27.613000000000003,1009.1,70.816,3.98,25.396,1080.3,550.34,128.11,11.883,1.8258,48.784
26.812,1009.4,68.50399999999999,3.9607,25.414,1080.0,550.12,128.15,11.899,1.8412,50.306
25.647,1009.4,69.601,3.9297,25.342,1079.8,549.97,128.48,11.806,1.809,49.955
24.845,1010.2,73.758,3.8733,25.178,1079.5,549.85,128.43,11.826,1.8085,48.059
24.35,1010.3,76.366,3.8589,25.204,1079.2,549.8,128.46,11.789,1.8936,47.908
23.471,1011.1,83.565,3.8286,25.011,1078.9,549.92,128.63,11.841,1.9152,46.514
22.987,1011.0,89.228,3.8952,25.174,1079.7,549.88,129.35,11.874,1.9477,47.187
22.752,1010.9,90.639,3.8983,25.17,1078.8,549.98,128.61,11.923,2.1027,46.643
22.794,1011.0,94.366,3.8896,24.974,1077.7,549.84,127.86,11.834,2.1353,45.475
22.881,1011.3,93.173,3.2556,20.555,1052.2,550.11,109.66,10.573,4.7651,45.94
22.003,1011.2,94.431,3.833,24.654,1076.1,549.56,127.3,11.784,2.8129,55.469
20.884,1011.1,96.414,3.8726,24.721,1077.4,549.6,128.54,11.875,2.8755,58.247
20.744,1011.2,98.951,3.9211,24.791,1077.4,549.66,128.36,11.800999999999998,3.0821,58.129
20.689,1011.1,99.06,3.6627,22.847,1066.4,550.1,120.42,11.272,4.4052,57.883
20.631,1011.0,98.946,3.3748,20.466,1052.3,550.28,110.39,10.581,6.4295,56.38399999999999
21.563,1011.1,98.399,3.8017,23.772,1070.9,550.15,123.5,11.424,3.8133,55.543
23.485,1011.3,92.507,3.9674,25.146,1078.4,550.23,128.26,11.767,1.8995,46.64100000000001
24.963,1011.6,86.075,4.0139,25.396,1079.9,550.36,129.09,11.857,1.6822,45.916
26.691,1011.7,78.735,4.1087,26.318,1082.4,548.83,131.49,12.092,2.1681,48.807
27.941,1011.8,68.286,4.6053,30.157,1100.1,546.42,146.01,13.128,1.843,53.348
28.515,1011.6,67.14,3.9359,25.272,1079.5,549.85,127.8,11.858,2.6341,50.487
27.795,1011.6,72.23899999999998,4.4388,28.967,1092.6,545.86,140.62,12.827,1.8255,50.39
26.748,1011.2,66.252,4.8414,31.707,1096.5,539.22,147.52,13.399,1.819,52.971
27.492,1010.8,73.37899999999998,3.9674,25.424,1080.4,549.92,128.62,11.952,1.896,44.58600000000001
27.736,1011.0,75.917,3.9645,25.488000000000003,1080.6,550.06,128.91,11.996,2.2221,43.646
27.537,1011.1,76.693,3.9516,25.377,1079.6,550.19,128.22,11.938,2.2230000000000003,43.261
26.664,1011.2,76.837,3.9025,25.184,1078.7,550.3,127.7,11.83,2.2757,42.948
25.94,1011.0,80.381,3.9091,25.19400000000001,1078.9,550.33,127.86,11.905,2.1876,44.949
24.963,1011.6,82.412,3.876,25.208,1079.0,550.37,128.27,11.835,2.135,47.237
23.97,1011.9,85.26299999999998,3.8461,25.291,1079.4,550.4,128.84,11.79,2.0011,47.404
23.144,1012.2,89.71600000000002,3.884,25.16,1078.7,550.43,128.7,11.86,1.9507,45.742
22.39,1012.6,92.118,3.8781,25.172,1079.1,550.24,129.1,11.852,1.9261,45.835
22.005,1012.6,94.218,3.8554,24.867,1077.3,550.26,127.81,11.837,1.9902,45.559
21.789,1012.4,94.83,3.8717,24.855,1077.4,550.36,128.09,11.839,2.0792,46.572
21.347,1011.9,95.07,3.9337,24.988000000000003,1077.9,550.08,128.92,11.845999999999998,2.0836,47.319
20.65,1011.8,95.776,3.9431,24.771,1076.9,550.0,128.31,11.821,2.0424,47.823
20.299,1011.6,98.361,3.9589,24.874,1077.4,550.09,128.61,11.757,2.0412,47.223
20.033,1011.7,97.92,3.9571,24.775,1076.9,550.39,128.47,11.661,2.0275,47.743
20.024,1011.9,99.036,3.5634,22.08,1061.3,550.04,117.01,11.045,4.2338,47.905
21.109,1012.1,97.885,3.9372,24.931,1077.5,549.8,128.43,11.811,1.9938,47.37600000000001
23.368,1012.2,93.579,4.4253,28.432,1095.9,549.32,141.09,12.689,1.158,52.72
25.156,1012.2,88.20200000000001,4.0379,25.478,1080.6,549.58,129.5,11.953,1.6542,47.521
26.51,1012.3,84.221,3.9751,25.092,1078.7,549.91,127.85,11.814,2.016,45.319
28.28,1012.6,76.818,4.0712,25.565,1081.2,550.04,129.42,12.008,2.2015,46.706
28.734,1012.7,72.718,4.0867,25.813,1082.4,550.04,130.1,12.091,2.2840000000000003,48.994
29.208,1012.6,70.361,3.9944,25.221,1078.9,550.05,127.33,11.855,1.9514,45.665
29.445,1012.0,71.035,3.9935,25.283,1079.3,550.05,127.55,11.802,2.0031,44.971
29.964,1011.4,68.452,4.0342,25.295,1079.2,550.06,127.22,11.919,1.8809,43.953
30.228,1010.9,64.717,4.0569,25.556,1080.6,550.01,128.08,11.954,1.7319,45.843
30.127,1010.5,68.36399999999999,4.0276,25.499,1080.2,549.96,127.94,11.97,1.7589,44.427
29.571,1010.3,70.993,4.0233,25.7,1081.1,550.01,128.7,11.945,1.7297,45.053
28.517,1010.4,79.377,3.9286,25.461,1079.7,550.03,128.08,11.856,2.0539,43.624
27.619,1010.9,79.97,3.9706,25.72,1081.2,550.09,129.23,11.888,1.9372,44.877
26.661,1011.2,81.042,3.9519,25.496,1080.4,550.14,128.97,11.824000000000002,2.0915,45.01600000000001
25.856,1011.5,77.952,3.8846,25.325,1080.2,550.18,128.93,11.877,1.8756,48.401
25.79300000000001,1011.4,76.931,3.8643,25.209,1079.0,550.02,127.98,11.882,1.8717,48.055
25.477,1011.4,78.095,3.7997,24.931,1077.4,550.12,126.94,11.789,2.0559,47.633
24.31,1011.2,81.277,3.8541,25.082,1078.0,550.24,128.12,11.888,1.933,47.608
23.055,1011.1,86.59,3.8398,25.076,1078.1,550.13,128.45,11.884,1.7743,46.631
22.086,1011.2,89.61200000000002,3.8489,24.978,1077.7,549.83,128.44,11.841,1.8425,46.515
21.555,1011.4,92.819,3.8149,24.88300000000001,1077.1,549.93,128.13,11.834,1.7628,47.41
21.337,1011.3,94.508,3.4688,22.153,1061.6,550.09,116.83,11.064,3.6962,47.206
21.784,1011.8,95.551,3.3088,20.778,1053.4,549.82,110.74,10.577,4.8291,46.87
22.611,1012.2,94.637,3.687,23.629,1068.2,549.77,121.92,11.401,3.5281,48.577
23.243,1012.3,96.807,4.7874,31.023000000000003,1100.0,543.39,147.57,13.263,1.1312,48.534
24.16800000000001,1011.8,94.278,4.6612,30.104,1099.8,546.53,145.62,13.109000000000002,1.1051,49.462
25.711,1012.2,87.227,4.0148,25.415,1080.0,550.01,128.9,11.871,2.1198,45.849
28.134,1012.4,74.865,3.9954,25.229,1079.0,549.92,127.45,11.809,2.106,46.339
29.617,1012.3,65.697,4.0088,25.392,1079.8,549.89,127.57,11.806,2.1263,48.928
30.083,1011.8,65.226,3.9815,25.394,1079.8,549.97,127.53,11.951,2.286,47.14
29.428,1011.3,71.17399999999998,3.9404,25.334,1079.5,550.05,127.55,11.916,2.2183,45.45399999999999
28.926,1010.9,73.758,3.9378,25.355,1079.4,550.09,127.59,11.872,2.0359,44.764
28.624,1010.1,73.46300000000002,3.9602,25.57,1080.2,550.0,128.15,11.904000000000002,2.1323,46.729
28.72300000000001,1009.3,72.778,4.0076,25.776,1081.3,550.27,128.84,11.972,2.0971,47.773
28.656,1008.9,74.72,4.7176,30.868,1099.9,544.66,146.31,13.215,1.7358,49.754
28.256,1008.9,77.38600000000002,4.6269,30.036,1098.8,546.63,143.49,13.047,1.3475,52.01300000000001
26.943,1008.9,80.268,4.4936,29.362,1099.5,548.99,142.41,12.946,1.2119,54.342
25.961,1009.1,81.492,4.6865,30.714,1100.0,544.61,145.25,13.241,1.3114,53.31
25.13300000000001,1009.2,85.134,3.9163,25.24,1079.1,549.9,128.25,11.811,1.7202,45.265
24.399,1009.3,90.972,3.8658,24.924,1077.3,550.04,127.26,11.82,1.8691,43.632
24.13,1009.4,92.041,3.8747,24.913,1077.4,550.06,127.23,11.812,1.863,43.819
24.158,1008.9,91.47,3.9063,25.105,1077.9,550.0,127.57,11.892,1.8833,44.254
23.605,1009.0,91.211,3.8431,24.963,1078.2,550.0,128.23,11.831,1.9383,44.348
22.404,1008.9,90.084,3.8112,24.654,1077.0,550.03,127.65,11.828,1.9363,46.988
21.615,1008.4,89.234,3.7941,24.7,1077.1,550.04,128.06,11.817,2.0528,47.743
20.779,1008.5,90.204,3.3981,21.932,1061.2,549.83,116.93,10.925,3.9563,50.011
20.577,1008.4,93.006,3.2237,20.625,1052.9,550.28,111.03,10.577,5.157,49.973
21.707,1008.3,91.557,3.7137,23.877,1071.0,550.15,123.72,11.457,2.695,48.312
23.616,1008.2,84.086,3.8982,25.172,1078.3,550.05,128.44,11.763,1.7916,49.199
25.068,1008.1,80.063,3.9516,25.43,1079.6,550.19,129.08,11.863,1.7718,49.215
26.537,1007.6,75.293,3.9683,25.538,1080.1,550.36,129.14,11.997,1.8655,50.091
27.96,1007.1,70.51100000000002,3.9706,25.591,1080.6,550.44,129.04,12.022,2.4416,51.746
28.388,1006.6,70.02199999999999,3.956,25.476,1079.8,550.47,128.24,11.972,2.5297,50.849
28.84800000000001,1005.9,69.166,3.9749,25.385,1079.2,550.51,127.5,11.928,2.1834,48.889
29.36,1004.9,65.955,3.9915,25.504,1079.6,550.55,127.67,11.827,1.9827,47.45
28.799,1003.7,69.547,4.2835,27.704,1088.8,548.65,135.94,12.380999999999998,1.6469999999999998,48.331
26.884,1002.6,75.428,4.6391,30.34800000000001,1100.0,546.41,145.75,13.094,1.0606,51.07100000000001
26.783,1003.3,72.66199999999998,3.9804,26.038,1081.6,549.39,130.28,12.021,1.5475,49.426
21.683000000000003,1003.8,79.921,4.6441,31.124,1099.6,542.44,150.65,13.339,0.97089,52.618
21.445,1003.7,82.381,4.6903,31.213,1100.0,542.85,150.51,13.318,1.1712,52.615
21.373,1002.9,84.92200000000003,4.6851,31.236,1099.9,543.18,150.0,13.286,1.4808,53.71100000000001
21.318,1003.3,84.04299999999998,4.6319,30.841,1100.1,544.61,149.31,13.19,1.8041,53.893
20.494,1004.3,87.39,4.6925,31.19,1100.1,542.95,150.59,13.328,1.6223,53.24100000000001
20.013,1003.8,93.071,3.7949,24.727,1076.6,550.05,128.8,11.78,2.3365,49.24
19.708,1002.9,95.377,3.8269,24.51,1075.4,549.76,127.93,11.667,2.3638,48.844
19.914,1002.7,93.976,3.8749,24.97300000000001,1077.2,549.96,129.21,11.826,2.0965,49.317
20.159,1002.2,91.872,3.8772,24.803,1076.8,549.86,129.09,11.812,1.8801,49.039
20.158,1001.7,93.467,3.8846,24.83,1076.9,549.96,129.15,11.715,1.8645,48.844
20.05,1001.4,92.469,3.874,24.692,1075.8,550.03,128.38,11.674,1.9561,48.841
19.692,1001.4,90.78,3.8517,24.796,1076.4,550.3,129.09,11.667,1.5846,48.893
19.351,1001.8,90.671,3.8494,24.852,1076.4,550.45,129.08,11.718,1.5941,50.53100000000001
19.893,1002.0,87.89299999999999,3.8588,24.948,1077.5,550.19,129.71,11.729,1.6663,50.68899999999999
20.766,1002.0,85.561,3.8023,24.817,1077.2,550.24,129.03,11.738,1.9937,50.728
21.879,1002.3,81.471,4.303,28.287,1089.5,545.94,139.98,12.626,1.7124,52.87600000000001
22.558000000000003,1002.6,78.956,4.7327,31.391,1099.9,541.92,150.64,13.395,1.2313,53.331
23.06900000000001,1002.8,76.661,4.7152,31.237,1099.9,542.46,150.2,13.343,1.1727,53.438
23.61,1003.0,69.553,4.1536,27.249,1086.2,547.32,136.52,12.4,1.5153,52.42
24.441,1003.1,63.312,3.8446,25.097,1078.6,549.49,128.58,11.928,1.6763,52.131
25.521,1003.1,58.62600000000001,3.9003,25.27,1079.4,549.69,128.73,11.939,1.7080000000000002,51.912
26.163,1003.3,55.162,4.7311,31.311,1099.7,542.42,149.59,13.288,1.2257,55.047
26.144,1003.6,52.337,4.6294,30.536,1100.0,545.1,148.65,13.217,1.1959,54.915
26.279,1003.6,48.333,4.7599,31.382,1100.0,542.55,150.59,13.333,1.4337,56.014
26.16800000000001,1003.9,47.007,4.6369,30.54,1100.0,545.33,148.86,13.14,1.4509,56.992
25.959,1004.6,48.908,4.6899,30.915,1099.9,544.04,149.28,13.255999999999998,1.4387,56.113
25.264,1005.1,52.181,4.6881,31.017,1100.0,543.77,149.72,13.271,1.466,56.056
23.44400000000001,1005.6,62.144,4.7098,31.343000000000004,1099.9,542.64,150.31,13.308,1.5045,54.81399999999999
21.603,1006.0,68.691,3.7986,25.005,1077.9,550.13,128.96,11.769,1.8871,51.947
19.875,1006.3,77.703,3.7548,24.536,1075.5,550.27,127.87,11.705,1.9695,51.408
18.414,1006.5,84.791,3.7157,24.336,1074.5,549.97,127.69,11.659,2.1807,52.356
17.574,1006.5,90.039,3.7693,24.475,1075.2,549.75,128.35,11.736,2.1633,51.412
17.338,1006.3,90.04700000000004,3.7974,24.57800000000001,1075.5,549.65,128.56,11.729,2.4492,52.367
16.387999999999998,1006.4,90.506,3.7157,24.235,1073.9,550.16,127.85,11.636,2.4444,53.688
16.19,1006.6,94.274,3.7621,24.205,1073.7,550.28,127.52,11.555,2.3049,53.637
16.407,1007.2,93.104,3.7305,23.989,1072.5,549.79,126.56,11.483,2.3353,53.887
16.715,1007.6,93.542,3.1486,19.841,1048.7,550.24,108.97,10.481,5.5807,57.057
18.723,1008.2,89.43700000000004,3.6466,23.324,1063.9,547.69,120.67,11.317,4.2061,54.057
21.769,1008.9,75.60300000000002,4.83,31.866,1099.9,540.76,150.99,13.452,1.1299,51.651
23.608,1009.3,69.758,4.8223,31.671,1100.0,541.46,150.15,13.428,0.8482299999999999,51.625
25.531,1009.5,57.809,4.633,30.306,1100.0,545.99,147.52,13.122,1.0074,54.979
27.155,1009.7,49.101000000000006,4.5606,29.97300000000001,1100.0,547.08,146.94,13.031,1.8698,57.789
26.846,1009.9,55.27,4.7175,30.224,1099.9,545.85,147.49,13.152,2.0371,55.503
27.466,1009.8,54.03,4.7098,29.788,1099.9,547.01,146.68,13.081,1.8056,53.949
27.344,1009.6,53.597,4.7327,30.179,1099.9,545.92,147.4,13.149,1.3283,53.479
28.158,1009.4,52.355,4.1147,25.15,1079.3,550.1,127.59,11.915,1.7879,50.629
28.135,1009.8,56.38800000000001,4.3509,26.784,1088.5,549.78,134.39,12.308,1.5707,54.826
25.359,1010.6,62.661,4.2434,27.604,1093.3,549.97,139.02,12.485,1.2436,56.04600000000001
21.646,1011.7,81.107,3.7752,24.585,1077.3,550.26,128.39,11.712,1.8715,49.293
20.251,1011.9,91.547,3.7857,24.496,1075.9,550.32,127.71,11.758,2.0541,48.828
19.843,1012.1,93.874,3.7914,24.449,1075.5,549.98,127.29,11.626,2.1988,48.27
19.705,1012.5,94.983,3.8602,24.676,1076.7,549.93,128.23,11.687,2.1151,49.327
19.394,1013.0,95.454,3.8964,24.722,1077.0,550.01,128.69,11.693,2.0664,46.784
19.368,1013.2,94.029,3.7872,24.305,1074.8,550.04,126.97,11.662,2.0787,49.692
18.749,1013.5,96.153,3.8172,24.275,1075.6,549.81,127.64,11.706,2.1063,51.56399999999999
18.361,1013.5,96.985,3.8939,24.698,1077.2,550.18,129.1,11.809,1.931,50.567
18.128,1013.5,94.869,3.8566,24.558000000000003,1076.3,550.08,128.52,11.788,2.0973,50.903
17.345,1013.6,94.245,3.8311,24.456,1076.3,550.34,129.01,11.800999999999998,1.9463,52.594
16.514,1013.7,96.513,3.6592,22.999,1068.0,550.31,123.08,11.294,2.8108,53.895
16.076,1014.0,97.993,3.149,19.191,1032.2,540.93,103.24,10.185,17.517,65.803
17.506,1014.9,99.964,3.2734,20.211,1051.1,549.95,110.26,10.535,5.3946,54.627
19.652,1015.4,92.844,3.3713,21.076,1056.2,550.32,113.09,10.809,4.2833,51.6
21.829,1015.9,74.263,3.8665,24.843000000000004,1078.2,550.4,128.11,11.748,1.4321,53.145
23.66,1016.2,59.705,3.8378,24.708,1077.5,550.09,126.98,11.802,1.4845,55.03
25.382,1016.5,52.178,3.8185,24.673,1077.2,549.81,126.29,11.725,1.9033,54.697
25.748,1016.7,49.352,3.8975,25.184,1079.7,550.27,127.85,11.925,2.0783,58.246
26.429,1016.6,51.968,4.0003,25.47,1081.7,550.07,129.19,12.055,2.4422,57.055
27.102,1016.5,50.89100000000001,4.0038,24.962,1079.0,549.71,127.1,11.899,1.9019,51.764
27.29,1016.5,54.643,4.0156,24.968000000000004,1079.2,549.62,127.43,11.954,1.7975,49.276
27.146,1016.6,52.24100000000001,4.0437,25.174,1080.2,549.9,128.17,11.998,1.8118,50.433
27.117,1016.6,52.38,4.062,25.385,1081.2,550.07,128.81,11.979,1.7743,52.337
27.227,1016.5,50.325,4.0251,25.289,1080.5,549.93,128.23,11.89,1.8547,53.554
26.627,1016.7,52.271,4.0097,25.362,1080.7,549.98,128.51,11.908,1.971,52.695
25.667,1017.0,56.348,3.9336,25.184,1079.7,550.11,128.03,11.921,2.0625,51.528
24.337,1017.6,62.528,3.851,24.989,1078.6,550.09,127.95,11.786,2.2286,49.511
21.63,1018.1,72.84899999999998,3.802,24.931,1078.6,550.13,129.06,11.762,2.0126,48.908
19.802,1018.2,83.5,3.729,24.292,1075.1,550.18,126.98,11.684,2.1841,52.028
18.791,1018.2,89.178,3.7025,24.107,1074.1,550.24,126.55,11.618,2.3551,52.649
18.000999999999994,1018.1,90.526,3.1173,19.803,1048.9,549.78,108.44,10.464,5.34,54.433
17.274,1017.9,93.068,3.137,19.789,1048.9,549.74,108.81,10.423,5.2982,55.15
16.776,1017.7,94.755,3.1805,19.865,1049.8,550.17,109.53,10.505,5.2168,55.185
16.558,1017.7,95.314,3.1797,19.897,1049.7,550.36,109.55,10.535,5.2491,55.18600000000001
16.434,1018.2,96.269,3.09,19.17,1031.3,541.18,103.07,10.252,9.3563,81.617
17.820999999999994,1018.2,95.91,3.5208,22.503,1064.2,550.28,119.31,11.107,3.9862,53.106
20.983,1018.5,89.025,3.9438,25.336,1080.2,550.01,129.41,11.872,1.7189,50.058
24.546,1019.0,77.20100000000002,3.9903,25.3,1080.0,549.82,128.39,11.880999999999998,1.5412,49.988
26.777,1019.0,70.502,4.0107,24.965,1078.5,550.1,127.03,11.86,1.7885,49.95399999999999
28.235,1019.2,63.664,3.9824,24.897,1078.3,550.1,126.78,11.901,1.8808,47.151
28.566,1019.2,61.035,4.0399,25.172,1079.9,550.21,127.56,11.879,1.8602,48.37600000000001
28.946,1018.9,55.878,4.0118,24.956,1078.6,550.32,126.46,11.896,1.8363,47.395
29.129,1018.6,50.576,3.9836,25.16,1079.7,550.2,126.85,11.958,1.7368,49.70399999999999
29.229,1018.4,53.423,4.0207,25.29300000000001,1080.1,550.34,127.31,11.842,1.7508,47.724
29.306,1018.1,52.047,3.9816,25.21,1079.5,550.17,126.86,11.84,1.6577,48.087
29.152,1018.0,52.357,3.9892,25.312,1080.0,550.0,127.16,11.983,1.7971,50.017
28.862,1017.9,52.12,3.9324,25.139,1079.0,550.02,126.47,11.890999999999998,1.7197,50.492
27.926,1018.0,42.714,3.9605,25.356,1080.2,549.6,127.16,11.99,1.7426,54.429
26.506,1018.0,40.8,3.9281,25.256,1079.9,549.97,127.3,11.944,1.594,54.43600000000001
24.9,1018.1,51.717,3.887,25.137,1079.4,550.11,127.81,11.9,1.7077,51.996
23.527,1018.3,60.956,3.7935,24.879,1078.0,550.14,127.58,11.779000000000002,1.8207,50.28100000000001
21.476,1018.1,66.337,3.7115,24.407,1075.7,550.01,126.92,11.674,1.8188,53.402
19.347,1017.9,78.316,3.6777,24.079,1074.3,550.09,126.49,11.639,1.9431,52.532
17.887999999999995,1017.5,86.50200000000002,3.7268,24.104,1074.7,549.74,127.2,11.661,1.9982,52.924
17.339000000000002,1017.1,87.447,3.7368,24.355,1075.8,549.83,128.36,11.745,1.9771,52.63399999999999
17.122,1016.6,85.973,3.7656,24.615,1077.1,549.96,129.4,11.809,1.7795,53.184
16.557000000000002,1016.4,86.49700000000001,3.7202,24.451,1076.3,549.88,129.14,11.718,1.9359,54.833
16.028,1016.3,87.581,3.7448,24.271,1075.9,549.9,128.93,11.777,2.0845,54.771
16.090999999999998,1016.2,87.73200000000001,3.2406,20.634,1054.3,549.67,113.06,10.754,4.5832,56.839
17.519000000000002,1015.9,85.663,3.6809,23.81,1072.2,549.82,125.22,11.484000000000002,2.498,53.424
20.934,1016.0,76.124,3.9231,25.211,1079.2,549.81,128.75,11.821,1.4706,51.554
24.58,1016.0,55.103,4.084,25.938,1083.2,550.26,130.57,12.076,1.0208,55.47
27.214,1015.8,47.587,3.9456,25.027,1078.5,550.29,126.76,11.764,1.3906,56.1
28.827,1015.7,43.484,3.7808,24.081,1073.3,550.15,123.9,11.598,2.127,59.407
28.759,1015.5,36.789,3.9311,25.144,1079.4,549.96,127.74,11.847,1.9187,62.139
29.34800000000001,1015.2,30.921,3.9718,25.083,1078.9,550.14,126.94,11.918,2.0332,62.23
30.022,1014.5,29.88,4.2367,26.744,1081.2,546.07,130.63,12.191,2.0478,64.23
30.642,1013.7,31.728,3.9994,24.964,1077.8,550.21,125.82,11.776,1.7869,57.846
30.6,1013.2,29.434,4.087,25.512,1080.8,549.97,127.83,12.032,1.4719,59.835
30.468000000000004,1012.5,26.615,4.1149,25.63,1081.5,550.02,128.18,12.049,1.5930000000000002,61.51600000000001
30.037,1012.0,29.316,4.0694,25.354,1080.1,550.02,127.54,11.94,1.7174,61.01
28.755,1011.5,32.748000000000005,4.0309,25.38300000000001,1080.0,550.04,128.01,11.907,1.8639,60.178
27.171,1011.5,41.184,3.9049,24.913,1077.6,549.84,127.04,11.763,1.7335,56.448
25.433000000000003,1011.7,54.045,4.6013,30.277,1098.1,544.55,145.78,13.16,1.2449,62.932
22.233,1013.4,66.44800000000001,3.7981,24.621,1077.5,550.04,128.54,11.834,1.6739,55.09
23.807,1013.7,63.072,3.8272,24.775,1078.2,549.78,128.33,11.798,1.3831,54.37600000000001
23.956,1011.9,66.518,3.2071,20.131,1050.5,549.86,108.86,10.555,3.5746,53.683
24.246,1010.2,69.37,3.2518,20.29,1051.4,550.4,109.65,10.547,3.8968,52.08600000000001
22.895,1010.1,74.332,3.1455,20.004,1049.1,550.43,108.58,10.492,4.3794,54.587
22.04,1010.1,76.237,3.1253,20.151,1049.8,550.41,109.27,10.534,4.4819,55.19
20.768,1010.4,80.413,3.0863,19.921,1048.8,550.43,109.06,10.493,4.6323,56.297
19.777,1010.6,86.18799999999996,3.7464,24.226,1074.1,549.87,127.43,11.548,2.0866,54.025
20.728,1010.5,86.413,3.8442,24.82800000000001,1077.2,549.87,129.19,11.716,1.8081,53.624
23.43,1010.8,78.631,3.9114,24.988000000000003,1077.6,549.98,128.1,11.81,1.7012,52.084
26.218000000000004,1011.0,71.225,3.973,25.11,1078.4,550.06,128.18,11.854,1.4795,53.25100000000001
28.05,1011.1,65.222,4.0376,25.184,1078.8,550.0,128.0,11.819,1.5405,54.508
29.865,1011.4,54.828,4.0123,24.92,1077.8,550.02,126.69,11.715,1.8183,53.951
30.298,1011.2,54.924,4.0411,25.129,1078.8,550.07,127.43,11.821,1.8847,52.92100000000001
30.48,1010.7,54.82,4.0401,25.066,1078.5,550.03,127.24,11.89,1.8638,51.596
30.419,1010.4,59.194,4.0074,25.04,1078.0,550.15,126.86,11.771,1.7555,49.588
30.561,1010.1,60.424,4.0365,25.147,1078.5,549.93,127.12,11.872,1.5485,48.977
30.739,1009.6,61.51300000000001,4.0242,25.104,1078.2,550.01,127.01,11.852,1.5407,48.91
30.208,1009.1,63.919,4.0310000000000015,25.227,1078.7,550.04,127.63,11.78,1.6579,48.272
29.302,1008.4,70.342,3.943,25.122,1078.3,550.17,127.48,11.928,1.646,46.553
28.649,1008.2,72.596,3.9579,25.332,1079.2,550.21,128.29,11.904000000000002,1.6927,47.247
27.772,1008.1,73.127,3.9511,25.338,1079.0,550.04,128.4,11.844,1.7952,47.277
26.838,1008.2,75.558,3.8826,24.6,1075.6,550.27,126.42,11.77,1.8424,46.288
25.472,1008.6,78.292,3.8456,24.855,1076.5,550.49,127.54,11.663,1.7274,49.758
24.469,1008.3,82.066,3.8217,24.489,1074.5,550.04,126.26,11.692,1.85,46.228
23.746,1008.2,83.229,3.806,24.503,1074.8,550.19,126.7,11.677,1.9766,48.252
22.749,1007.7,87.671,3.7941,24.542,1075.1,550.13,127.21,11.687,1.6777,48.82899999999999
22.422,1007.2,89.11399999999998,3.8049,24.466,1074.6,550.06,127.06,11.706,1.7068,49.747
21.996,1006.7,89.398,3.7754,24.296,1074.0,550.04,126.77,11.679,1.8254,50.723
22.041,1006.5,88.15,3.8081,24.208,1073.8,550.03,126.35,11.635,1.8597,50.75899999999999
24.143,1006.3,77.336,3.9598,25.139,1078.6,550.1,128.99,11.844,1.6796,52.352
23.524,1006.6,80.225,3.8522,24.97,1077.4,550.48,128.9,11.723,1.3173,50.18600000000001
23.142,1007.0,85.461,3.9026,24.983,1077.3,550.07,128.58,11.748,1.3681,49.661
25.674,1007.0,76.768,4.2959,27.475,1090.5,550.3,136.92,12.393,0.96266,58.07100000000001
27.997,1007.1,70.061,4.4447,28.406,1095.7,550.21,139.69,12.69,1.0836,60.572
29.629,1006.9,66.196,4.3465,27.631,1088.2,548.08,135.83,12.407,1.4566,54.614
31.676,1007.0,51.121,4.6929,29.92,1099.9,547.71,145.84,13.046,1.5371,60.835
32.198,1007.3,47.596,4.8329,30.782,1099.9,545.02,147.57,13.189,1.5952,58.369
32.544000000000004,1007.3,47.985,5.0496,31.43,1100.2,542.58,143.87,13.452,1.352,66.51
33.306,1007.2,48.397,4.8838,30.627,1099.8,545.36,146.27,13.187,1.5263,58.057
33.929,1007.5,47.352,4.8264,30.255,1100.0,546.49,146.21,13.111,1.4109,58.486
34.189,1007.8,46.816,4.898,30.505,1100.0,545.56,146.47,13.191,1.3162,57.218
34.164,1008.1,41.36,4.7458,29.634,1099.8,548.28,144.7,12.976,1.1775,61.698
32.001,1009.1,60.32899999999999,4.7028,30.306,1099.9,546.26,146.42,13.126,1.041,52.288
30.17,1010.1,61.667,4.6577,30.14,1099.9,546.74,146.17,13.093,1.0243,53.487
28.886,1010.4,69.52199999999999,4.4733,28.647,1097.3,549.4,140.55,12.769,1.129,57.207
28.02,1010.7,68.561,4.0396,25.748,1082.1,550.1,130.01,12.059,1.3304,50.856
27.041,1011.1,64.61399999999999,3.9164,24.948,1077.8,550.1,127.23,11.867,1.45,49.745
26.504,1010.8,65.613,3.9092,24.863000000000003,1077.3,550.0,127.0,11.800999999999998,1.4443,50.999
26.234,1011.0,62.32899999999999,3.9033,24.834,1077.0,549.79,126.83,11.806,1.5055,51.663
26.138,1011.2,63.661,3.942,25.113000000000003,1078.6,550.08,128.08,11.822,1.4683,52.606
25.976,1011.0,66.962,3.916,24.919,1077.6,550.11,127.45,11.748,1.595,51.648
25.877,1010.5,68.203,3.9319,24.986,1078.1,550.03,127.71,11.89,1.6033,51.091
25.856,1010.2,67.288,3.9019,24.95300000000001,1077.6,549.95,127.41,11.819,1.6548,51.136
25.595,1009.6,69.039,3.9106,24.872,1077.5,549.72,127.48,11.841,1.6863,50.94600000000001
25.649,1009.3,72.529,3.3889,21.328000000000007,1056.8,550.05,112.81,10.865,3.0373,49.212
26.148000000000003,1009.1,69.108,3.5884,22.724,1064.7,549.84,118.35,11.138,2.448,50.701
27.186,1008.9,66.962,3.9706,25.119,1078.6,549.71,128.04,11.832,1.4865,51.994
28.108,1009.3,62.231,4.0262,25.448,1080.0,549.52,128.76,11.837,1.6884,54.492
28.742,1009.4,62.911,3.9643,24.931,1073.5,547.87,125.61,11.714,2.8699,53.648
28.38300000000001,1010.0,66.999,4.3388,27.601,1088.5,547.87,137.17,12.436,1.6975,53.205
27.613000000000003,1009.9,68.85600000000001,4.8465,31.16,1099.2,542.72,148.9,13.289,1.4556,52.82899999999999
26.702,1010.9,71.863,4.8239,31.171,1099.9,542.89,150.85,13.373,0.30723,54.451
26.496,1011.2,69.601,4.8515,31.399,1100.1,542.18,151.25,13.375,0.30225,54.357
26.657,1011.4,62.378,4.1767,26.558000000000003,1085.0,548.74,133.93,12.205,1.6283,55.714
25.56,1012.3,72.366,3.9618,25.28,1080.2,550.04,129.75,11.954,1.7768,52.673
23.75800000000001,1013.2,80.396,3.9738,25.396,1079.6,548.89,130.5,12.002,1.7809,51.767
22.70300000000001,1014.1,85.15700000000002,4.4062,28.411,1090.2,545.34,141.15,12.668,1.6038,52.025
22.461,1014.8,85.711,3.8624,24.591,1077.0,550.41,128.26,11.821,1.8558,50.367
22.128,1014.8,84.0,3.841,24.405,1076.1,550.56,127.72,11.771,1.8322,51.108
21.776,1015.0,84.53299999999999,4.7382,30.903,1099.0,542.45,151.0,13.324000000000002,1.1497,54.12
21.545,1014.9,86.429,4.0117,25.669,1082.3,549.5,133.06,12.085,1.5661,53.057
21.29,1014.7,88.03299999999999,4.0956,26.229,1086.6,550.05,135.89,12.277,1.4028,55.045
21.086,1014.7,88.76100000000002,4.0409,25.934,1084.9,550.12,134.71,12.15,1.4989,55.07100000000001
20.893,1015.1,87.866,3.9935,25.645,1083.6,550.28,133.86,12.063,1.5438,53.757
20.787,1014.9,88.51100000000002,3.83,24.289,1075.7,550.22,128.07,11.71,2.287,54.38399999999999
20.904,1015.1,88.90700000000002,3.2678,20.49,1053.2,550.41,111.78,10.671,3.9506,52.971
21.838,1015.4,84.77,4.0902,26.128,1085.7,550.5,134.97,12.207,1.5486,55.175
22.634,1015.4,80.126,4.8619,31.479,1099.7,540.83,152.23,13.412,2.478,51.327
23.233,1015.5,76.615,4.8462,31.243,1100.0,541.68,152.35,13.412,0.77762,51.78
23.933000000000003,1015.7,71.582,4.8944,31.652,1099.9,540.37,153.26,13.501,0.72818,51.982
24.512,1015.8,68.907,4.5536,29.22,1099.4,548.02,147.82,12.995,0.80961,55.083
24.781,1015.9,66.681,4.6436,29.795,1099.7,546.53,149.13,13.098,0.90085,54.313
24.97,1016.0,65.028,4.7547,30.513,1100.0,544.29,150.57,13.304,1.0853,53.604
25.105,1016.0,62.351000000000006,4.5614,28.906,1099.1,548.85,143.86,12.938,1.004,60.835
25.208,1015.9,61.81100000000001,4.6281,29.312,1100.0,547.99,144.08,13.002,0.90182,61.362
25.183000000000003,1015.8,62.554,4.8314,30.763,1100.0,543.22,148.1,13.307,1.0144,56.847
24.906,1015.6,65.834,4.8846,31.477,1100.2,540.97,152.81,13.457,0.96054,50.856
24.556,1015.4,68.247,4.95,31.766,1100.0,539.99,153.56,13.477,1.1134,52.0
23.82,1015.7,70.683,4.8677,31.44,1100.0,541.02,153.12,13.44,1.1966,52.199
23.011,1016.1,74.663,4.849,31.501,1100.0,540.63,153.42,13.494000000000002,1.1692,52.37
22.137,1016.3,80.182,4.8469,31.427,1099.9,540.74,152.71,13.518,1.1729,52.338
21.445,1016.4,83.979,4.8905,31.881,1099.9,539.02,153.93,13.640999999999998,1.1599,51.53
20.85,1016.2,85.177,4.7023,30.447,1099.9,543.71,150.96,13.325,1.183,53.334
19.921,1016.3,88.40700000000002,4.7407,30.886,1099.9,542.33,151.63,13.399,0.90598,52.309
19.232,1016.2,91.641,3.8523,24.584,1077.5,549.5,130.02,11.882,1.5394,52.816
18.804,1015.8,93.54,3.7769,23.962,1074.5,549.83,127.76,11.673,1.7242,52.742
18.09,1015.6,96.61,3.7694,23.619,1073.0,550.11,126.87,11.612,1.7902,54.047
17.898,1015.5,98.098,3.8856,24.183000000000003,1076.0,549.87,129.22,11.640999999999998,1.7206,53.324
17.604,1015.4,98.564,3.4903,21.575,1060.4,549.79,117.94,11.009,3.0948,54.608
17.975,1015.3,99.702,3.2625,19.792,1049.8,550.2,110.12,10.536,4.308,55.29
20.149,1015.3,93.204,3.2961,20.188,1051.5,550.02,110.36,10.454,4.0247,51.92
22.562,1015.4,78.825,3.6518,22.84800000000001,1062.5,548.2,119.55,11.269,2.9277,53.31800000000001
23.84,1015.5,69.694,4.7185,30.231,1100.1,545.2,149.63,13.194,0.93421,54.574
25.026,1015.5,64.245,4.9318,31.746,1100.0,540.3,152.8,13.512,1.1418,55.676
25.57800000000001,1015.5,60.971,4.3998,27.853,1094.8,549.54,140.61,12.57,1.3593,63.483
25.539,1015.5,59.912,4.5501,28.773000000000003,1099.2,549.26,142.8,12.833,1.0205,63.297
25.754,1015.3,60.367,4.6947,29.66800000000001,1099.9,546.87,144.6,13.105,1.0679,61.12600000000001
26.015,1015.0,59.539,4.5759,28.813,1099.1,549.24,142.64,12.915,1.0074,60.747
26.04300000000001,1014.6,61.017,4.825,30.49,1100.0,544.14,146.15,13.313,0.7713399999999999,59.524
25.74,1014.5,64.032,4.9519,31.645,1099.9,540.35,151.9,13.514,0.73647,51.96100000000001
25.377,1014.4,67.138,4.8799,31.426,1100.0,541.26,152.37,13.417,0.77457,50.714
24.734,1014.3,70.42699999999998,4.8617,31.334,1100.1,541.6,152.27,13.406,0.76588,52.396
24.227,1014.2,71.499,4.855,31.366,1100.1,541.55,152.36,13.443,0.77181,51.773
23.565,1014.1,73.736,4.7997,31.135,1100.0,542.25,151.76,13.390999999999998,0.80538,52.243
22.566,1014.2,80.258,4.7594,30.869,1099.9,542.9,151.03,13.362,1.035,50.197
21.406,1014.2,84.105,4.8679,31.802,1100.0,539.71,153.38,13.547,1.21,50.396
20.424,1013.8,87.22399999999998,4.7897,31.233,1100.1,541.49,152.32,13.483,1.2236,50.68
19.68,1013.5,89.95200000000001,4.8083,31.49,1100.0,540.95,152.43,13.484000000000002,1.1729,50.584
19.214,1013.1,90.781,3.7693,24.088,1074.4,549.94,127.56,11.696,1.7731,51.338
18.618,1012.6,92.522,3.7839,24.023000000000003,1074.6,550.04,128.08,11.722,1.842,50.872
18.136,1012.3,94.528,3.8066,23.988000000000003,1074.8,549.99,128.42,11.723,1.7314,50.785
17.839000000000006,1012.1,96.641,3.8347,24.113000000000003,1075.3,550.0,128.82,11.733,1.5665,50.627
17.777,1012.0,97.291,3.8145,24.071,1074.5,550.22,128.17,11.579,1.6803,50.788
18.067,1011.9,97.701,3.8298,24.099,1074.6,550.18,128.0,11.655,1.5802,50.625
20.052,1012.0,93.983,3.9555,24.9,1078.1,550.36,130.01,11.815,1.3573,48.905
22.615,1012.1,80.87100000000002,4.7127,30.177,1094.7,542.92,146.41,13.101,0.78356,50.185
24.373,1012.0,74.285,4.8217,30.755,1100.0,543.84,149.27,13.248,0.67091,51.801
25.509,1011.7,70.685,4.8016,30.54,1100.1,544.73,148.65,13.236,0.93048,52.385
26.638,1011.3,66.493,4.7961,30.579,1100.1,544.57,148.76,13.216,1.3436,53.651
27.001,1011.0,65.855,4.8416,30.774,1099.9,543.97,149.46,13.267,1.416,51.974
27.341,1010.5,65.825,4.7701,30.331,1100.0,545.44,148.7,13.151,1.4828,50.545
27.582,1010.1,67.23100000000001,4.8939,31.093000000000004,1099.5,542.8,149.9,13.329,1.4626,48.927
27.769,1009.7,65.399,4.7472,30.06900000000001,1099.7,546.41,147.47,13.114,0.95979,48.526
27.688,1009.4,64.59,4.816,30.726,1100.0,544.69,148.91,13.217,0.80766,49.012
27.326,1009.2,66.133,4.784,30.588,1099.8,545.12,148.65,13.201,0.7874899999999999,48.942
26.844,1009.1,67.632,4.8242,30.988000000000003,1099.9,543.85,149.56,13.262,0.9116,49.464
25.904,1009.0,72.118,4.832,31.086,1100.1,543.39,149.68,13.296,1.0738,50.094
24.688,1008.9,79.624,4.7301,30.475,1099.9,545.22,148.63,13.194,1.1692,50.258
23.684,1008.8,83.125,4.8079,31.21,1100.1,542.78,150.06,13.329,1.0118,50.063
22.806,1008.7,86.645,4.8025,31.251,1099.9,542.55,150.49,13.379,0.7528699999999999,49.93600000000001
21.75800000000001,1008.7,90.306,4.7656,30.95,1099.9,543.4,150.23,13.333,0.78827,50.486
20.773000000000003,1008.6,93.227,4.2807,27.22300000000001,1084.4,546.06,137.37,12.464,1.2789,49.627
19.99,1008.4,97.234,3.9166,24.523000000000003,1076.0,550.08,128.82,11.77,1.4812,48.683
19.82,1008.3,97.205,3.9384,24.471,1075.6,550.06,128.58,11.749,1.509,47.972
19.651,1008.5,97.168,3.9318,24.455,1075.3,550.19,128.53,11.75,1.6194,47.708
19.429,1008.8,98.087,3.9525,24.38300000000001,1075.0,550.11,128.19,11.744000000000002,1.6551,47.6
19.008,1009.2,98.557,3.9451,24.439,1075.3,549.98,128.55,11.777,1.7172,47.563
19.106,1009.7,98.566,3.9175,24.368,1075.2,549.87,128.41,11.73,1.6984,47.735
20.043,1010.2,99.257,4.0163,25.068,1078.9,550.3,130.66,11.803,1.5791,47.977
22.587,1010.8,92.878,4.4935,28.601,1088.7,544.9,139.9,12.639,1.2034,48.153
25.342,1011.1,80.70100000000002,4.8181,30.852,1100.1,544.04,148.28,13.303,0.79496,48.506
27.267,1011.5,73.965,4.8149,30.232,1100.0,545.73,146.7,13.161,1.4561,51.852
28.904,1012.0,66.61,4.8592,30.917,1100.1,543.52,148.69,13.285,1.5797,51.212
29.087,1012.3,67.28,4.8972,30.85,1100.0,543.65,148.98,13.305,1.5755,50.107
29.17,1012.6,67.669,4.7713,30.167,1100.0,545.98,147.72,13.145,1.5831,49.505
29.478,1012.7,67.917,4.8235,30.504,1100.0,545.0,148.23,13.156,1.5767,48.38399999999999
29.592,1012.9,65.95100000000001,4.7453,30.379,1100.1,545.36,147.97,13.181,1.3188,47.81399999999999
29.106,1012.8,68.858,4.7732,30.645,1099.9,544.43,148.3,13.225,1.0864,48.0
28.82800000000001,1012.7,70.97800000000002,4.7653,30.571,1100.1,544.88,148.11,13.198,1.0464,47.522
28.579,1012.7,69.794,3.9986,25.158,1077.9,549.41,127.86,11.89,1.597,44.354
27.926,1013.1,68.73100000000001,4.0208,25.286,1080.0,550.04,128.7,11.837,1.4337,47.205
27.097,1013.7,70.066,3.9654,25.04,1078.8,550.07,127.97,11.856,1.5444,46.21100000000001
25.946,1014.6,70.961,3.9737,25.231,1079.8,550.08,129.17,11.97,1.4946,46.984
24.908,1015.4,72.291,3.9267,25.081,1078.9,550.09,128.75,11.895,1.5933,46.953
23.447,1016.0,77.087,3.8442,24.741,1077.3,550.1,128.13,11.844,1.6372,46.882
21.722,1016.3,85.095,3.8085,24.455,1076.3,550.02,127.9,11.744000000000002,1.6848,47.019
20.608,1016.5,89.792,3.808,24.357,1075.7,550.22,127.86,11.759,1.6855,47.601000000000006
20.138,1016.8,90.922,3.7732,24.324,1075.6,550.46,128.02,11.734000000000002,1.6924,47.292
19.81,1016.9,92.967,3.8072,24.357,1076.0,550.17,128.25,11.757,1.7751,47.38800000000001
19.87,1017.0,95.353,3.8416,24.245,1075.5,550.02,127.88,11.636,2.4698,55.159
19.958,1017.4,96.72,3.6178,22.783,1066.5,549.89,121.27,11.191,3.3395,55.092
20.286,1017.9,97.338,3.2226,19.954,1050.0,550.26,109.24,10.466,5.416,54.33600000000001
21.555,1018.3,94.316,3.4728,21.623,1059.8,549.78,115.86,10.99,4.347,53.5
24.271,1018.4,69.953,4.2158,26.847,1084.8,547.14,134.2,12.283,1.4291,52.352
25.722,1018.5,64.294,4.7959,30.656,1099.8,543.78,147.71,13.283,0.45784,53.614
26.688,1018.6,65.92399999999999,4.8384,30.901,1099.9,542.96,149.23,13.333,0.72438,50.505
27.887,1018.8,64.134,4.775,30.522,1100.0,544.21,148.39,13.254,1.0189,50.144
28.132,1018.8,60.972,4.8045,30.735,1099.9,543.73,148.71,13.26,1.064,51.083
28.204,1018.7,59.913,4.7921,30.505,1100.0,544.39,148.43,13.28,1.0112,49.503
28.151,1018.5,60.606,4.814,30.765,1099.8,543.61,148.86,13.287,1.0296,48.649
27.827,1018.5,62.334,4.8025,30.653,1100.0,543.9,148.81,13.263,1.0266,48.547
27.431,1018.4,64.998,4.6993,30.068,1100.1,545.93,147.88,13.118,0.74934,47.896
26.95,1018.3,67.834,4.7746,30.659,1099.8,543.79,149.22,13.255999999999998,0.61846,46.56
26.285,1018.5,69.55199999999999,4.6955,30.146,1100.0,545.27,148.68,13.175999999999998,0.66203,47.055
25.134,1018.6,73.407,4.7896,30.856,1099.9,542.95,150.29,13.331,1.0603,46.604
23.987,1018.6,79.979,4.7023,30.336,1099.9,544.1,149.63,13.29,1.1253,46.20399999999999
22.919,1018.8,85.43,4.749,30.778,1100.0,542.79,150.2,13.367,0.96299,45.191
22.18,1018.8,89.882,4.7475,30.765,1100.0,542.83,150.08,13.390999999999998,0.70839,47.28
21.672,1018.7,92.218,4.188,26.784,1077.8,543.03,133.36,12.299,2.3996,61.92100000000001
20.193,1018.0,95.356,3.0217,18.152,1037.9,548.99,100.59,10.055,8.085,66.392
19.276,1017.7,97.605,3.1063,18.793,1043.2,550.23,104.49,10.241,4.8812,49.401
18.8,1017.3,98.818,3.1415,19.185,1045.8,550.23,106.85,10.26,4.3894,48.892
18.273,1017.0,99.678,3.0645,18.0,1038.1,549.27,100.74,10.081,8.2584,67.86
18.16,1017.0,99.994,3.1857,18.876,1044.3,550.37,105.8,10.18,4.987,50.941
18.478,1017.0,99.984,3.6076,21.724,1061.3,549.89,117.63,11.038,3.5168,51.216
19.756,1017.2,99.436,3.4373,20.914,1056.2,550.38,113.61,10.693,3.0734,46.17
22.199,1016.9,90.151,3.4530000000000003,21.326,1057.9,549.99,114.16,10.800999999999998,3.0816,44.755
24.265,1016.9,75.642,3.9275,24.731,1077.6,550.15,127.8,11.793,1.3167,46.589
25.487,1016.9,67.38,3.2109,19.709,1047.9,550.41,106.37,10.382,3.6723,46.817
27.14,1015.9,55.801,4.0172,25.072,1079.2,549.98,127.95,11.77,1.9155,51.817
27.555,1015.3,53.679,4.0382,25.191,1080.0,549.95,128.05,11.899,1.3196,48.346
28.148000000000003,1015.0,49.582,4.0723,25.516,1081.5,550.25,128.96,11.928,1.2341,49.851000000000006
28.43,1014.7,47.028,3.6299,22.642,1064.8,550.01,117.18,11.194,1.8016,46.301
28.295,1014.2,47.723,3.4071,20.955,1055.0,550.03,110.3,10.765,2.1567,46.179
27.812,1013.4,50.861,3.1032,19.125,1042.6,549.69,102.57,10.187,2.9383,49.734
26.491,1013.3,60.617,3.2872,20.405,1051.4,550.46,108.63,10.494000000000002,3.4081,42.49
25.189,1013.3,66.199,3.2591,20.353,1051.7,550.44,109.2,10.49,3.3988,41.256
23.54300000000001,1013.7,71.72,3.1963,20.062,1050.5,550.42,109.05,10.578,3.5643,43.155
20.886,1014.1,90.099,3.7443,23.964,1073.1,549.77,126.25,11.653,1.8975,48.282
20.444000000000006,1014.0,91.453,3.909,25.11,1080.4,550.12,131.44,11.908,1.3682,47.437
20.732,1013.6,83.836,3.8018,24.29300000000001,1075.8,550.07,127.78,11.771,1.4856,46.605
21.352,1013.3,77.245,3.8246,24.512,1077.0,549.9,128.49,11.812,1.4028,57.245
21.245,1013.3,77.579,3.1358,19.908,1049.0,550.01,108.82,10.409,3.5936,52.104
21.459,1013.4,73.634,3.2315,20.478,1053.2,550.22,111.28,10.692,3.3566,49.585
22.32,1013.4,67.869,3.9059,25.04300000000001,1079.5,550.42,130.14,11.804,1.086,50.92100000000001
