ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
23.361,1013.2,65.612,3.9339,25.13300000000001,1080.2,550.44,130.26,11.853,0.92255,50.976000000000006
24.297,1012.9,64.146,3.9449,25.12,1079.9,550.44,129.75,11.966,1.4906,48.942
25.068,1012.8,62.802,3.9543,25.029,1079.2,550.38,129.03,11.944,1.7477,48.839
24.831,1013.0,66.752,3.9546,24.913,1078.4,550.07,128.51,11.84,1.7584,47.507
23.237,1013.5,77.655,3.874,24.619,1077.1,549.99,128.08,11.708,1.5264,45.973
22.217,1013.2,91.177,3.8562,24.386,1076.0,549.61,127.71,11.679,1.6388,43.548
23.363000000000003,1013.0,80.291,3.865,24.711,1077.2,549.72,128.13,11.674,1.4254,44.797
24.496,1013.0,70.135,3.8789,24.902,1077.9,550.1,128.01,11.784,1.1792,47.66
24.85,1012.9,68.758,3.9154,25.026,1078.9,549.94,128.71,11.901,1.2394,48.542
23.938,1013.1,75.609,3.8604,24.854,1078.4,549.93,128.82,11.782,1.268,46.695
22.795,1013.4,80.543,3.8733,24.764,1078.0,549.93,128.92,11.782,1.204,46.434
22.215,1013.6,82.27,3.8223,24.359,1076.2,549.94,127.7,11.8,1.0984,45.261
21.113000000000003,1013.8,86.637,3.8408,24.552,1077.6,549.94,129.31,11.855,1.222,46.486
20.151,1013.9,90.86,3.8374,24.336,1076.5,549.95,128.81,11.7,0.9167,45.081
19.925,1014.1,94.815,3.8547,24.338,1076.5,549.98,128.79,11.775,0.7769199999999999,44.913
20.165,1014.0,95.838,3.8636,24.185,1075.4,550.1,127.87,11.703,0.91249,44.752
19.951,1013.9,96.507,3.838,23.935,1074.3,550.27,127.17,11.671,1.2203,45.547
19.878,1013.7,96.583,3.849,24.238000000000003,1076.0,550.44,128.43,11.645,1.2479,46.337
19.468,1013.2,98.059,3.8894,24.222,1075.9,550.26,128.52,11.739,1.2772,46.015
19.664,1013.2,97.837,3.8941,24.284,1076.2,549.97,128.55,11.714,1.1953,46.22
19.405,1013.2,97.619,3.5204,21.815,1061.5,549.82,118.08,10.982,2.3994,47.695
19.654,1013.3,97.781,3.2774,19.99,1050.6,549.95,110.15,10.512,3.6582,47.57
20.909,1013.2,95.567,3.2494,20.018,1050.4,550.0,109.65,10.543,3.2683,45.464
22.829,1013.2,87.116,4.8122,30.814,1099.4,542.89,149.29,13.265999999999998,0.35824,46.83600000000001
24.678,1013.3,77.28,4.3079,27.254,1091.4,549.86,138.13,12.412,0.49909,51.874
25.724,1013.1,70.145,4.6345,29.353,1099.3,547.55,143.8,13.009,0.5936,48.933
26.394,1013.0,65.774,4.7363,30.061,1099.4,545.52,145.98,13.128,0.6772100000000001,44.617
26.774,1013.0,64.087,4.7842,30.522,1100.0,544.56,148.7,13.204,0.73352,41.337
26.971,1012.9,63.335,4.5755,28.942,1098.4,548.45,142.66,12.9,0.76053,50.047
27.142,1012.8,62.813,4.2352,26.448,1086.8,549.86,133.37,12.306,1.0452,48.146
27.141,1012.6,61.755,4.5192,28.332,1096.9,549.66,140.26,12.755999999999998,0.89364,52.142
27.341,1012.4,57.20399999999999,4.1769,25.99,1084.2,549.97,131.4,12.178,0.9298,47.602
27.266,1012.3,56.877,5.0639,32.274,1099.8,538.95,151.64,13.609000000000002,0.53504,46.611
26.952,1012.2,55.62600000000001,5.0239,32.076,1100.1,539.55,152.03,13.513,0.43191,45.612
26.342,1012.2,62.076,4.8851,31.272,1100.1,542.04,150.75,13.401,0.46805,45.812
25.26,1012.4,69.539,4.8615,31.255,1099.9,541.96,150.86,13.380999999999998,0.40058,45.385
23.72,1012.6,78.56,4.843,31.31,1100.0,541.54,151.15,13.423,0.51751,45.275
22.09800000000001,1012.5,87.477,4.4704,28.701,1098.3,548.8,144.92,12.824000000000002,0.5142100000000001,47.562
20.928,1012.5,92.677,4.2264,26.792,1089.2,549.91,138.34,12.34,0.7207399999999999,47.279
20.424,1012.4,96.476,3.5898,22.438,1063.9,549.75,119.47,11.142,2.0694,43.549
19.975,1012.2,97.599,3.5688,22.144,1062.6,550.04,118.89,11.038,1.9772,42.959
19.536,1012.0,99.216,3.3149,20.013,1050.7,549.64,110.19,10.576,2.9746,44.59
19.144,1011.7,99.734,3.3244,20.258,1052.0,549.62,111.25,10.644,2.9693,44.797
18.771,1011.4,99.772,3.3482,20.217,1051.6,549.66,111.04,10.563,3.2204,44.746
18.414,1011.4,99.743,3.3409,20.261,1051.8,549.68,111.35,10.624,3.3515,44.769
18.449,1011.6,99.944,3.3433,20.023,1050.6,550.29,110.44,10.586,3.5312,45.999
19.898,1011.8,99.971,3.4005,20.487,1052.4,550.11,111.0,10.58,3.2759,42.583
22.413,1012.2,93.414,3.3933,20.634,1052.9,549.99,110.58,10.566,2.5975,42.168
24.50800000000001,1012.5,82.54899999999998,3.6777,22.698,1064.6,550.17,118.81,11.189,1.6866,44.718
26.222,1012.5,73.882,4.0156,25.017,1078.4,550.09,128.02,11.835,0.8965,45.097
28.167,1012.6,65.421,4.0346,25.354,1080.4,550.03,129.1,11.948,1.2079,46.566
28.547,1012.4,61.673,4.0456,25.225,1079.7,550.31,128.18,11.85,1.2518,46.20399999999999
28.537,1012.2,58.786,4.0984,25.577,1081.7,549.86,129.36,11.993,1.2798,46.955
28.432,1011.9,60.01,4.0674,25.343000000000004,1080.6,550.4,128.4,11.935,1.1859,44.768
28.513,1011.8,60.743,4.0813,25.382,1080.7,550.02,128.53,11.880999999999998,1.0023,43.599
28.628,1011.6,60.842,4.0903,25.467,1081.0,549.74,128.77,11.890999999999998,1.0633,44.889
28.301,1011.4,59.898,4.0954,25.446,1080.9,549.64,128.75,11.974,0.95678,46.503
27.488000000000003,1011.4,58.78,4.0641,25.443,1080.7,549.58,128.92,12.02,0.93352,46.232
26.689,1011.5,58.025,4.0172,25.29,1080.2,549.53,128.78,11.918,0.7652899999999999,46.771
25.559,1011.7,66.282,3.967,25.177,1079.6,549.61,129.06,11.811,0.74664,43.554
24.271,1012.1,75.52600000000002,3.9303,24.962,1078.5,549.72,128.63,11.898,0.7564,42.106
23.013,1012.2,84.60700000000001,3.9034,24.89,1078.5,549.84,129.21,11.912,0.74845,41.159
22.541,1012.1,87.917,3.8884,24.741,1077.2,550.04,128.43,11.793,0.80745,42.398
22.211,1012.1,90.494,3.8262,24.37,1075.9,550.05,127.61,11.737,0.89271,41.649
21.39,1011.9,94.502,3.2845,20.412,1052.8,550.37,111.33,10.653,2.9027,43.05
20.861,1011.5,96.387,3.2114,19.8,1049.2,550.43,108.91,10.504,3.4336,43.552
20.513,1011.4,98.298,3.2638,20.019,1050.6,550.46,109.88,10.533,3.4576,43.18899999999999
20.226,1011.5,99.133,3.2637,19.856,1049.6,549.85,109.29,10.399,3.4831,43.404
20.09,1011.6,99.333,3.2813,19.771,1049.1,550.45,108.97,10.424,3.4116,43.707
20.186,1011.8,99.831,3.2788,19.936,1050.1,550.08,109.57,10.497,3.4045,43.426
21.537,1012.1,97.819,3.3429,20.434,1052.8,550.29,110.89,10.587,2.9302,41.988
24.082,1012.4,85.03,3.6964,23.071,1067.6,550.08,120.73,11.282,1.1027,41.291
26.187,1012.7,67.624,3.9662,24.801,1077.2,550.09,126.76,11.77,0.46914,45.779
27.722,1013.0,62.727,4.0119,24.962,1078.1,550.07,126.79,11.866,0.75626,48.236
28.716,1013.1,56.514,4.0266,25.04300000000001,1078.5,549.99,126.86,11.867,1.2405,46.466
28.897,1013.1,55.011,4.0831,25.306,1079.9,549.91,127.74,11.815,1.0276,46.706
29.196,1013.0,51.993,4.0364,24.97,1078.2,549.81,126.13,11.859000000000002,1.1693,46.896
29.484,1012.8,49.14,4.0794,25.376,1080.4,549.73,127.59,11.962,2.1075,45.452
29.482,1012.8,49.235,4.0864,25.351,1080.4,549.8,127.53,11.95,0.98224,46.528
29.107,1012.6,50.313,4.1211,25.509,1081.2,549.68,128.45,11.906,0.91689,47.32
28.924,1012.5,50.797,3.6809,22.86,1065.7,549.55,117.76,11.289,1.4546,44.62300000000001
28.349,1012.5,50.74800000000001,3.3994,21.003,1055.1,549.55,110.32,10.675999999999998,2.0144,43.305
27.612,1012.8,53.398,3.2927,20.387,1051.7,549.79,108.28,10.511,2.4204,43.792
26.566,1013.1,60.099,3.3645,21.039,1055.8,550.04,111.4,10.785,2.2998,43.708
25.095,1013.4,70.637,3.4128,21.478,1058.6,549.94,114.04,10.879,2.1675,42.703
21.331,1013.0,94.61,3.8594,24.344,1075.9,550.02,127.81,11.748,1.5172,43.892
20.964,1012.5,95.952,3.8984,24.50800000000001,1076.5,549.81,128.22,11.81,1.4123,43.853
20.752,1012.0,93.196,3.9178,24.87,1078.7,549.61,130.06,11.771,1.0926,44.181
20.496,1011.8,89.242,3.1993,19.991,1050.4,549.96,109.67,10.547,3.2219,45.69
20.958,1012.3,84.397,3.4292,21.732,1059.8,549.98,116.18,10.903,2.0443,44.452
22.129,1012.5,84.304,3.2846,20.497,1052.6,549.94,110.47,10.636,2.5403,43.624
24.693,1012.6,78.109,3.6757,22.95300000000001,1065.8,550.09,119.08,11.254,1.6494,44.948
27.2,1012.7,71.059,4.0452,25.231,1079.2,550.02,127.86,11.795,0.92821,46.542
28.574,1012.8,65.37100000000001,4.1006,25.529,1076.2,547.39,127.2,11.933,1.5419,48.898
30.064,1012.6,62.32899999999999,4.0219,25.21,1079.3,550.22,127.64,11.956,1.4325,46.212
30.19400000000001,1012.3,61.724,4.0394,25.199,1079.3,550.2,127.27,11.939,1.6573,48.42
30.507,1011.9,60.557,4.0062,24.936,1077.7,550.18,125.84,11.864,1.9546,48.42
30.988000000000003,1011.7,57.93600000000001,4.126,25.609,1081.3,550.17,128.2,11.939,1.3308,46.665
31.028,1011.2,55.68,4.1394,25.639,1081.5,550.15,128.28,12.044,0.5906600000000001,44.277
30.963,1010.7,52.333,4.1433,25.661,1081.7,550.14,128.32,12.029000000000002,0.39491,45.355
30.463,1010.0,57.203,4.1026,25.45,1080.6,550.13,127.94,12.046,0.63242,44.655
29.763,1009.7,59.749,4.0803,25.389,1080.2,550.11,127.9,11.861,1.0937,45.974
28.707,1009.7,59.053,4.0461,25.361,1079.8,550.1,127.72,11.838,1.014,46.4
27.628,1009.7,59.539,4.0119,25.359,1079.9,550.08,128.36,11.832,0.87802,45.692
26.164,1009.7,68.139,3.9145,24.902,1077.3,549.91,127.11,11.808,0.94411,42.6
24.836,1009.9,75.947,3.8997,24.96,1077.8,549.97,128.08,11.845999999999998,0.65586,40.444
24.196,1009.3,84.184,3.9256,24.899,1077.3,550.32,127.87,11.85,0.74833,40.156
24.173,1009.0,91.225,3.8957,24.622,1075.9,550.35,126.75,11.793,1.1625,41.103
23.827,1008.5,92.834,3.972,25.154,1078.5,550.29,129.05,11.899,1.2221,41.301
23.379,1007.7,92.444,3.9384,24.963,1077.4,550.21,128.4,11.812,1.1155,42.12600000000001
23.014,1007.4,93.882,3.9585,24.969,1077.4,549.99,128.58,11.736,1.1326,42.232
22.843000000000004,1007.1,94.106,3.9633,24.896,1077.0,549.72,128.4,11.708,1.168,42.49100000000001
22.593000000000004,1006.7,91.464,2.9728,18.601,1037.2,548.09,101.46,9.9046,5.657,45.744
25.134,1006.3,82.944,3.9677,25.006,1077.2,550.09,128.11,11.708,0.91773,44.252
26.336,1006.3,76.118,4.0195,25.211,1079.0,550.01,128.63,11.865,0.73258,45.125
27.277,1006.3,74.95100000000002,4.0261,25.245,1079.2,549.99,128.66,11.845999999999998,0.73163,45.575
28.612,1005.9,68.865,4.0052,25.005,1077.6,549.91,127.5,11.724,1.3486,44.734
29.451,1005.8,57.276,4.0884,25.253,1078.9,549.86,127.63,11.869000000000002,0.56993,43.035
30.563,1005.3,48.817,4.1247,25.417,1079.5,549.82,127.49,11.961,0.57181,44.17
31.433000000000003,1004.7,45.524,4.1191,25.548,1080.1,549.83,127.51,11.873,0.44992,45.385
31.928,1004.2,44.896,4.1111,25.643,1080.5,549.92,127.53,11.976,0.50692,46.859
32.027,1003.9,42.765,4.1153,25.722,1080.6,550.05,127.52,11.851,0.42733,46.49800000000001
31.378,1003.5,51.898,4.0835,25.562,1079.7,549.95,127.69,11.911,0.55705,44.332
30.014,1003.5,61.41,4.0867,25.452,1079.5,549.96,127.73,11.894,0.75634,43.831
28.614,1003.6,63.525,4.0067,25.176,1078.0,549.99,127.08,11.746,1.3067,44.849
27.017,1003.7,69.816,4.005,25.28,1078.8,550.15,128.42,11.772,1.2419,44.154
25.774,1003.9,75.861,3.9836,25.188,1078.6,550.07,128.63,11.85,0.50543,42.129
25.042,1004.1,80.835,3.9733,25.25800000000001,1078.6,550.1,128.9,11.933,0.49555,40.858
24.455,1004.2,80.76100000000002,3.9347,24.998,1077.2,550.33,127.91,11.785,0.75839,42.721
23.603,1004.1,80.964,3.8904,24.858,1076.6,550.25,127.88,11.815,1.1404,43.663
22.667,1003.9,85.323,3.8773,24.887,1076.8,550.18,128.47,11.818,1.1529,43.453
22.488000000000003,1003.7,88.948,3.9184,24.974,1077.2,550.2,128.63,11.835,1.1242,43.275
22.554,1003.6,86.794,3.9436,25.002,1077.2,550.23,128.8,11.73,0.97707,43.566
21.639,1003.4,88.288,3.9116,24.776,1076.5,550.26,128.69,11.7,1.1054,43.303
21.396,1003.5,93.387,3.8643,24.658,1075.5,550.28,128.14,11.617,1.1505,42.51
20.815,1003.7,94.91,3.3462,20.745,1053.3,550.1,111.92,10.615,2.8265,44.78100000000001
21.936,1003.9,97.206,3.7062,23.2,1066.7,549.82,121.35,11.297,1.8244,42.713
24.463,1004.3,92.115,4.0702,25.346,1078.8,549.97,129.14,11.785,1.4233,41.56100000000001
26.45300000000001,1004.4,84.742,4.0728,25.267,1078.5,550.13,128.54,11.883,0.94086,43.03
27.962,1004.4,74.218,4.1148,25.617,1080.5,550.26,129.39,11.979,2.0304,46.887
29.661,1004.5,69.12899999999999,4.0615,25.255,1078.7,550.19,127.9,11.8,1.7841,42.291
31.913,1003.5,55.824,4.1977,25.815,1081.6,549.94,128.69,11.95,0.8400700000000001,44.483
31.658,1003.1,60.033,4.0993,25.634,1080.3,549.86,128.17,11.914,0.85405,42.679
30.429,1002.7,68.343,4.0585,25.483,1079.3,549.9,128.02,11.795,0.89851,40.67
29.698,1002.2,72.545,4.0721,25.446,1078.9,549.97,127.98,11.775,1.1079,40.643
29.07,1002.1,77.352,4.0355,25.431,1078.8,550.05,127.99,11.758,1.1088,39.614
28.277,1002.2,82.976,4.0225,25.546,1079.3,550.12,128.78,11.851,1.1884,39.337
27.685,1002.6,84.39399999999998,4.0063,25.394,1078.6,550.13,128.38,11.786,1.261,39.686
27.024,1002.7,84.921,4.0011,25.164,1077.4,550.25,127.58,11.755999999999998,1.3373,40.293
25.794,1002.3,85.009,3.965,25.097,1077.1,550.37,127.82,11.842,1.4002,40.631
24.302,1002.0,87.117,3.9374,25.037,1077.1,550.47,128.32,11.732,0.95265,42.63399999999999
23.155,1001.5,90.977,3.9052,24.919,1076.5,550.19,128.28,11.819,1.1221,42.699
22.472,1001.1,92.293,3.9113,24.829,1076.0,549.96,128.11,11.777,1.0545,42.401
21.908,1000.6,93.29,3.9331,24.972,1076.8,550.07,128.99,11.751,0.86695,42.254
21.474,1000.6,94.097,3.9144,24.8,1075.9,550.21,128.32,11.71,1.1935,42.158
21.156,1000.7,94.542,3.919,24.692,1075.4,549.72,128.16,11.706,1.168,42.81399999999999
21.3,1000.8,94.854,3.9016,24.643,1075.0,550.12,127.66,11.75,1.0993,42.142
22.44400000000001,1000.8,92.662,3.9714,25.062,1077.1,550.1,128.81,11.734000000000002,0.85745,42.496
25.311,1000.8,89.795,4.0347,25.382,1078.3,550.08,128.52,11.759,0.7330399999999999,41.323
27.95300000000001,1000.8,77.47399999999998,4.1116,25.562,1079.3,550.37,128.25,11.916,0.80294,43.877
29.998,1000.9,58.642,4.2091,25.753,1080.6,550.14,128.4,12.023,0.97071,47.577
31.842,1000.8,51.462,4.1879,25.699,1080.3,550.03,128.08,11.939,2.2764,46.393
32.197,1000.6,46.402,4.2506,25.92,1081.8,550.28,128.88,11.913,0.98317,50.635
32.27,1000.4,45.697,4.2951,26.038,1082.6,550.21,129.11,12.041,1.5015,54.517
33.001999999999995,999.9,41.702,4.3361,25.894,1081.6,550.34,127.74,12.0,2.0894,56.669
33.802,999.86,36.812,4.3580000000000005,25.917,1081.8,550.13,127.52,12.007,1.7492,49.94600000000001
33.716,999.88,39.752,4.2809,25.834,1081.1,549.69,127.14,11.97,0.042636,45.552
33.818000000000005,999.96,37.046,4.261,25.97300000000001,1081.4,549.77,127.52,11.919,1.0771,47.342
33.248000000000005,1000.1,35.86400000000001,4.2129,26.02,1081.6,549.88,127.98,11.997,1.7313,48.242
30.519,1001.0,45.886,4.0521,25.41800000000001,1079.3,549.93,127.54,11.845999999999998,1.3384,53.726000000000006
28.851,1001.7,56.212,4.015,25.189,1078.4,550.04,127.6,11.792,1.3338,45.184
28.018,1002.2,57.46,4.0188,25.175,1078.4,549.99,127.79,11.807,1.414,44.82
27.45,1002.6,58.294,3.9663,24.979,1077.7,549.93,127.49,11.826,0.86535,42.32
27.467,1003.0,54.932,3.9945,25.185,1078.7,550.37,127.87,11.839,0.8227,46.03100000000001
28.01,1003.2,58.459,4.4952,28.362,1095.2,549.72,138.85,12.638,0.66018,52.95
27.352,1003.5,64.736,4.7275,30.465,1100.0,545.78,147.15,13.153,0.6753,48.182
25.735,1003.6,64.05199999999999,4.2901,27.551,1091.3,549.86,138.0,12.447,0.59433,50.383
25.172,1003.6,65.807,3.9121,25.057,1077.5,549.84,127.95,11.833,1.0665,45.512
24.356,1003.6,70.596,3.9004,24.837,1076.0,549.75,127.68,11.823,1.1219,44.256
23.486,1003.8,77.626,4.7718,31.097,1099.9,543.62,149.86,13.311,0.53,48.081
24.123,1003.9,80.40100000000002,4.8326,31.227,1100.0,543.43,149.23,13.315,0.48461,47.268
26.4,1004.1,79.941,4.7882,30.548,1099.9,545.71,146.97,13.138,0.42465,46.87
27.89,1004.3,80.709,4.149,25.891,1080.6,549.38,130.24,11.93,0.93119,42.897
29.374,1004.5,70.523,4.1661,25.615,1080.5,550.1,128.85,11.909,1.4239,45.345
31.31,1004.9,61.997,4.1905,25.766,1081.4,550.14,129.21,12.028,1.9938,44.804
29.563,1005.6,57.402,4.0398,25.639,1081.3,549.83,129.2,11.895,0.66672,47.417
29.636,1005.4,56.397,4.0701,25.702,1080.9,550.26,128.77,11.904000000000002,0.87584,46.375
29.438,1005.7,59.81399999999999,4.1307,25.615,1080.3,549.88,128.6,11.867,1.2061,44.94
29.037,1006.0,70.84100000000002,4.1283,25.568,1080.4,550.02,129.28,11.868,1.3237,42.097
28.355,1006.4,73.574,4.0197,24.896,1076.7,550.23,126.72,11.7,1.6394,40.346
27.938,1007.1,75.42,3.9888,24.984,1077.1,550.29,127.02,11.694,1.5664,40.618
27.137,1007.9,80.648,3.8796,24.407,1074.0,550.24,124.93,11.648,1.3528,38.508
26.498,1008.4,86.28,3.8865,24.621,1075.3,549.94,125.99,11.719,1.19,38.254
26.477,1008.6,84.816,3.8848,24.236,1073.1,550.2,124.32,11.617,1.4337,38.479
26.287,1008.8,84.09100000000002,3.3831,21.108,1054.9,549.6,111.4,10.76,2.7214,39.294
24.972,1008.9,86.92399999999998,3.3381,20.901,1053.6,549.88,111.05,10.705,2.7325,41.26600000000001
23.519,1009.2,90.577,3.343,21.032,1054.8,550.18,112.1,10.751,2.7884,42.162
22.567,1009.3,95.055,3.4101,21.236,1056.2,550.12,113.34,10.82,2.5714,40.703
22.176,1009.4,96.426,3.3891,20.87,1054.5,550.3,112.1,10.767,2.8321,42.21100000000001
22.156,1009.7,96.78,3.4111,21.137,1055.5,550.08,112.82,10.805,2.8673,42.168
21.986,1009.9,96.965,3.397,21.046,1055.4,550.18,112.75,10.755,2.9330000000000003,42.17100000000001
22.893,1010.1,96.389,3.4216,21.157,1055.7,550.12,112.57,10.697,2.7880000000000003,40.497
25.046,1010.4,88.196,3.4695,21.408,1056.7,549.95,112.58,10.778,2.2996,39.962
26.993,1010.8,79.048,4.0088,25.02,1077.5,550.01,127.07,11.777,0.88997,42.399
28.352,1011.0,72.942,4.0932,25.415,1080.0,549.94,128.52,11.827,1.8714,45.124
29.395,1011.2,67.113,4.0893,25.394,1080.2,549.87,128.36,11.909,1.3973,39.667
30.199,1011.4,61.037,3.4494,20.796,1053.9,550.15,109.44,10.63,1.7915,38.172
30.881,1011.2,63.451,4.1451,25.164,1079.0,550.34,127.21,11.938,2.24,44.294
31.295,1011.1,54.112,4.1059,25.156,1078.8,550.43,126.44,11.866,4.9796,50.986
31.689,1010.9,50.75100000000001,4.1312,25.611,1081.3,550.43,128.03,11.924,1.5464,27.183000000000003
26.263,1010.3,55.37300000000001,3.9788,25.184,1078.7,550.01,128.01,11.844,1.6724,54.736
25.389,1010.3,58.386,3.9741,25.113000000000003,1078.5,549.85,128.14,11.813,1.5821,52.536
23.821,1010.3,68.385,3.8921,24.799,1077.2,549.96,128.08,11.794,1.7225,51.643
22.109,1010.0,79.72800000000002,3.856,24.552,1076.3,550.14,128.09,11.787,1.9095,54.075
21.025,1009.4,83.649,3.7926,24.206,1074.6,549.68,127.14,11.636,2.0483,53.858
23.849,1009.5,72.73,3.9509,24.613000000000003,1074.1,549.24,125.98,11.647,2.3922,58.025
26.811,1009.6,72.275,4.1772,25.802,1079.7,548.55,129.3,12.028,1.7871,52.533
28.284,1009.7,67.495,4.6371,28.905,1098.5,549.51,141.84,12.893,1.6307,61.168
29.815,1009.6,62.394,4.6629,29.308000000000003,1099.7,548.99,144.49,12.988,2.0349,58.2
30.36,1009.4,61.202,4.8208,30.389,1099.9,545.55,146.99,13.156,1.6783,56.448
30.19,1009.1,52.359,4.825,30.38300000000001,1100.0,545.85,147.55,13.161,1.6878,58.058
30.126,1008.9,49.69300000000001,4.8254,30.463,1100.0,545.68,147.71,13.133,2.0069,60.43
30.011,1008.5,49.708,4.8563,30.713,1099.9,545.08,148.2,13.195,1.9096,58.989
30.061,1008.4,45.882,4.8459,30.712,1099.9,544.96,148.45,13.177,1.3915,59.519
30.046,1008.2,46.244,4.8457,30.693,1099.8,545.16,148.35,13.124,1.2921,59.077
29.747,1008.1,46.57100000000001,4.8835,31.047,1100.0,543.83,149.22,13.269,1.2073,58.431
28.729,1008.2,53.653,4.9449,31.501,1100.0,542.38,150.08,13.412,1.4294,55.522
27.276,1008.3,68.859,4.8210000000000015,30.734,1099.8,544.63,148.14,13.226,1.4979,53.861
25.809,1008.7,80.764,4.771,30.427,1100.0,545.47,147.31,13.142,1.4838,52.08
24.749,1008.7,83.535,4.6851,30.084,1099.1,546.01,146.57,13.079,1.6302,54.691
23.561,1008.7,88.23200000000001,3.955,24.94400000000001,1077.6,549.94,128.56,11.73,2.2169,50.661
22.863000000000003,1008.5,92.445,3.9356,24.769,1076.8,549.98,128.28,11.828,2.1803,49.754
22.433000000000003,1008.3,94.501,4.0082,25.037,1078.6,549.93,129.78,11.905,1.8248,50.769
22.06,1008.2,95.624,4.0148,25.106,1079.0,550.23,130.29,11.877,1.7889,50.804
21.572,1007.9,97.317,4.0113,24.866,1078.1,550.32,129.66,11.886,1.8522,50.27
21.003,1007.6,98.374,3.9717,24.548,1076.7,550.36,128.84,11.805,1.8217,50.935
20.606,1007.4,99.539,4.0867,24.984,1078.9,550.41,130.65,11.763,1.7719999999999998,52.417
21.073,1007.4,99.219,3.9619,24.23,1074.0,550.39,126.93,11.555,2.1449,52.268
22.204,1007.5,98.358,3.4039,20.636,1052.6,549.92,111.02,10.556,4.63,48.883
24.553,1007.3,92.636,3.9199,24.01,1071.6,550.32,123.93,11.524,2.2244,48.095
26.674,1006.9,79.263,4.1247,25.284,1079.1,550.1,128.6,11.811,1.5457,52.483
27.908,1006.7,69.831,4.1245,25.294,1079.2,549.99,128.07,11.852,1.8826,54.07100000000001
29.103,1006.6,64.316,3.8892,23.796,1070.3,550.23,121.49,11.427,2.764,53.58
29.32,1006.3,62.227,4.1725,25.533,1080.4,550.07,128.45,11.949000000000002,1.9681,56.69600000000001
29.387,1006.0,59.675,4.5075,27.666,1086.9,546.72,134.5,12.453,1.9607,59.777
29.654,1005.8,57.883,4.1979,25.675,1081.1,550.13,128.58,11.928,2.0355,56.47
29.622,1005.6,59.933,4.2015,25.696,1081.2,549.82,128.77,11.897,2.003,55.364
29.57,1005.3,57.159,4.1816,25.75800000000001,1081.6,549.52,128.93,11.922,1.62,55.931
29.217,1005.4,57.88399999999999,4.1968,25.954,1082.6,549.82,129.86,11.991,1.5744,56.287
28.595,1005.6,62.093,4.1269,25.463,1080.0,550.1,128.37,11.851,1.6257,54.04
27.296,1005.2,73.454,4.0863,25.331,1079.6,550.14,128.75,11.958,1.7374,51.808
26.332,1005.3,80.047,4.0634,25.354,1079.7,550.23,129.1,11.917,1.9527,51.508
25.7,1005.5,78.303,4.0762,25.488000000000003,1080.6,550.03,129.93,11.914,1.8116,51.919
25.176,1005.9,84.92200000000003,4.0399,25.265,1079.2,549.89,129.14,11.827,1.8676,50.86600000000001
24.95,1006.2,86.462,4.0,25.03,1077.9,549.94,128.17,11.868,1.981,50.645
24.734,1006.3,88.539,3.9726,24.834,1076.7,549.99,127.28,11.807,1.9788,49.327
24.298,1006.0,88.973,4.0432,25.404,1080.0,550.05,130.18,11.984000000000002,1.9016,50.92
24.201,1005.7,88.287,4.0456,25.344,1079.6,550.1,129.81,11.82,1.9595,51.102
24.4,1005.4,86.387,4.0297,25.158,1078.6,550.13,128.99,11.897,1.8933,51.163
24.294,1005.3,87.632,3.9971,24.987,1077.6,550.03,128.27,11.838,1.8284,50.728
24.426,1005.7,86.48299999999998,3.9862,24.877,1077.1,550.08,127.75,11.768,1.9606,50.709
24.489,1005.6,88.29899999999998,4.0133,24.911,1077.4,550.03,127.97,11.694,2.0259,50.604
24.91800000000001,1005.7,86.303,4.0197,25.114,1078.2,549.94,128.41,11.856,1.8174,50.847
25.573,1005.7,79.528,4.0534,25.246,1078.8,549.93,128.66,11.781,1.7828,52.312
26.137,1006.8,78.499,3.9531,24.773000000000003,1077.2,549.68,127.98,11.794,2.1955,51.025
25.08,1007.2,85.473,3.9321,24.70300000000001,1076.8,549.69,127.62,11.71,2.2628,49.913
25.096,1007.5,85.912,3.9451,24.785,1077.4,549.86,127.84,11.855,2.1123,50.676
25.709,1007.4,83.74600000000002,4.0033,25.021,1078.5,549.9,128.31,11.845,1.9208,51.287
26.374,1007.7,77.71,4.0073,25.132,1079.0,549.94,128.32,11.758,2.0388,53.121
25.824,1008.3,80.053,3.9918,24.96,1078.3,549.97,128.17,11.753,1.9428,50.764
25.276,1008.4,81.753,4.0102,25.055,1078.8,550.07,128.7,11.815,1.7883,51.34
24.709,1008.6,84.215,4.0031,25.063,1078.8,550.18,128.9,11.84,1.8163,50.87600000000001
24.19,1008.7,85.39,3.9834,25.034,1078.7,550.3,128.97,11.892,1.7789,51.949
24.121,1009.0,83.902,3.9389,24.755,1077.1,550.42,127.85,11.727,1.8866,50.682
23.822,1009.2,80.608,3.945,24.736,1077.1,550.22,127.92,11.814,1.839,52.09
23.565,1009.2,80.197,3.9543,24.817,1077.3,550.14,128.2,11.813,1.8499,53.152
23.154,1009.1,82.72200000000002,3.9569,24.81900000000001,1077.4,550.13,128.46,11.834,1.8154,51.945
22.621,1008.8,86.21700000000001,3.9534,24.88300000000001,1078.0,550.16,129.04,11.852,1.8288,52.929
22.50800000000001,1008.8,85.68,3.9719,24.948,1078.1,550.19,129.07,11.904000000000002,1.8211,52.956
22.22300000000001,1008.8,86.911,3.754,23.674,1071.0,549.9,124.06,11.479,2.4308,53.063
22.02,1009.0,87.652,3.6573,22.975,1066.7,550.06,121.08,11.269,3.0674,52.856
22.3,1009.2,89.77799999999998,3.9303,24.796,1077.2,550.1,128.51,11.782,1.8801,52.592
23.354,1009.3,86.537,3.9623,24.929,1077.9,550.2,128.51,11.829,1.8032,51.719
25.254,1009.7,75.535,4.0251,25.263,1079.5,550.15,129.05,11.848,1.7778,52.816
26.754,1009.9,68.80199999999999,4.0939999999999985,25.47300000000001,1080.4,550.14,129.2,11.815,1.8182,55.341
27.836,1009.9,66.531,4.1157,25.459,1080.3,550.13,128.96,11.871,1.2845,54.385
29.079,1009.8,64.245,4.2022,25.515,1081.1,550.04,129.04,11.866,2.021,55.051
30.026,1009.9,59.482,4.1921,25.253,1079.3,549.79,127.81,11.87,1.9853,52.955
28.542,1010.1,66.012,4.1379,25.581,1080.9,549.75,129.47,11.983,1.81,53.699
28.17,1009.7,67.585,4.1505,25.675,1081.2,549.87,129.5,12.033,1.87,53.695
28.377,1009.6,65.241,4.9381,31.006,1099.9,543.69,145.24,13.261,1.4906,61.707
28.427,1009.3,68.327,4.1546,25.635,1079.8,549.19,128.47,11.957,1.8992,51.581
28.745,1008.9,66.018,4.165,25.642,1081.2,549.99,129.08,11.947,1.8591,53.405
28.345,1009.0,67.435,4.1846,25.899,1082.4,550.1,130.26,11.949000000000002,1.7618,53.628
27.69,1009.0,70.40899999999998,4.1064,25.449,1079.8,550.21,128.43,11.904000000000002,1.8337,50.68600000000001
26.956,1009.3,74.468,4.0538,25.202,1078.6,550.32,127.94,11.8,1.86,50.721
25.04,1009.4,82.897,3.9868,25.015,1077.8,550.39,128.07,11.857,1.9434,49.624
24.25800000000001,1009.3,86.84700000000002,3.9595,24.86,1076.9,550.0,127.8,11.728,1.9326,50.729
23.798,1009.2,87.196,3.9273,24.531,1075.1,550.13,126.74,11.699000000000002,2.0340000000000003,50.88399999999999
22.951,1009.1,88.24600000000002,3.8985,24.619,1075.8,549.93,127.56,11.767,1.8373,50.916
22.14,1008.9,92.577,3.9015,24.469,1075.1,549.92,127.11,11.732,1.9369,50.728
21.423,1008.7,95.27,3.9849,24.95300000000001,1077.8,549.94,129.38,11.874,1.8112,50.971
20.828000000000007,1008.5,97.056,3.9495,24.755,1076.9,549.97,128.9,11.777,1.9783,50.716
20.457,1008.5,97.902,4.0061,24.621,1076.9,550.01,128.82,11.71,1.8407,50.787
20.817,1008.8,96.784,3.2939,20.212,1051.0,550.02,110.02,10.559,4.5686,52.985
22.135,1008.8,95.713,3.4405,20.965,1055.0,550.17,112.4,10.74,4.2595,51.308
24.076,1008.9,90.839,4.0033,24.917,1077.2,550.15,127.52,11.708,1.7026,50.714
26.413,1008.9,74.903,4.1098,25.48,1080.2,549.99,128.91,11.836,1.2784,54.653
28.2,1008.9,66.868,4.0573,25.096,1077.9,549.84,126.75,11.786,1.7492,55.284
29.857,1008.8,64.627,4.1271,25.387,1079.9,549.71,128.11,11.855,2.5425,54.968
30.379,1008.7,64.33,4.2074,25.409,1080.3,549.61,128.53,11.84,1.0003,55.824
30.866,1008.3,59.49100000000001,4.1628,25.096,1078.6,550.05,127.02,11.897,1.2634,56.82899999999999
31.189,1008.1,56.67,4.1869,25.36,1079.6,550.11,127.75,11.965,1.3253,54.817
31.381,1008.0,53.659,4.1767,25.406,1079.7,549.98,127.43,11.962,2.0278,56.39
31.006,1007.8,54.157,4.1576,25.345,1079.5,549.89,127.54,11.955,1.735,54.29
30.727,1007.3,55.435,4.1949,25.614,1080.5,550.01,128.18,11.899,0.7266100000000001,52.28100000000001
30.811,1007.2,54.907,4.1482,25.631,1080.5,549.98,128.09,11.946,0.4239600000000001,52.307
29.661,1007.4,58.717,4.114,25.624,1080.4,549.92,128.46,11.909,1.5233,54.199
28.356,1007.6,64.615,4.0591,25.244,1078.4,549.87,127.2,11.849,1.8835,52.369
27.211,1007.9,66.281,4.0145,25.012,1077.3,550.06,126.81,11.795,1.8188,51.81800000000001
25.885,1008.2,72.075,3.9375,24.893,1076.9,550.13,127.07,11.719,1.7766,50.31399999999999
24.586,1008.3,78.975,3.8405,24.248,1073.5,550.0,125.23,11.614,1.8261,49.279
23.498,1008.3,84.661,3.5364,22.12,1061.0,550.3,116.74,11.038,3.366,50.635
22.636,1008.0,88.175,3.2867,20.404,1051.3,550.22,109.83,10.569,4.3461,52.609
21.835,1007.6,91.312,3.315,20.674,1053.2,550.21,111.25,10.587,4.3296,52.617
21.666,1007.5,91.014,3.3026,20.571,1052.7,550.37,110.96,10.582,4.3835,52.945
21.76,1007.5,89.25399999999998,3.3525,20.645,1053.0,549.93,111.03,10.589,4.1462,53.558
21.839,1007.7,90.03399999999998,3.2835,20.295,1050.8,550.04,109.64,10.557,4.2827,53.43
21.759,1007.9,90.423,3.2769,20.14,1050.0,550.17,109.23,10.454,4.5001,53.306
22.435,1008.3,90.164,3.3226,20.528,1051.8,549.96,110.24,10.533,4.3939,51.027
23.727,1008.7,87.51700000000002,4.0343,25.17,1074.1,547.56,126.86,11.757,2.9943,54.91
25.165,1008.7,83.57600000000002,4.7936,30.357,1099.6,545.63,146.74,13.122,1.2581,55.325
26.774,1008.8,78.036,4.7705,30.106,1099.7,546.72,145.98,13.1,0.96258,53.908
28.138,1008.8,74.267,4.1818,25.736,1080.8,549.9,129.51,11.923,1.525,51.148
29.121,1008.6,70.359,4.1653,25.263,1079.1,550.25,128.0,11.783,1.7991,51.195
27.163,1008.8,82.787,4.1125,24.992,1078.0,550.33,128.01,11.862,1.9013,49.56800000000001
25.426,1008.9,92.443,4.0544,24.607,1075.9,550.03,126.73,11.74,1.9305,46.56
24.894,1008.8,91.733,4.0663,24.925,1077.1,549.99,128.07,11.75,1.6857,48.574
25.5,1008.7,85.95200000000001,4.8545,30.443,1099.7,545.22,145.33,13.157,1.2604,60.17100000000001
26.52,1008.5,78.387,4.1442,25.664,1081.3,549.73,129.79,11.913,1.5856,53.707
26.867,1008.5,77.374,4.0971,25.327,1080.2,549.96,128.86,11.875,1.7096,52.275
26.613000000000003,1008.8,79.49600000000002,4.1094,25.415,1081.0,549.88,129.53,11.935,1.5879,51.306
25.904,1009.1,82.24799999999998,4.0317,24.946,1078.5,549.83,128.09,11.882,1.7003,49.377
24.873,1009.6,86.376,3.9757,24.714,1077.2,549.96,127.53,11.783,1.7753,48.606
23.807,1009.9,92.189,3.9834,24.629,1076.9,550.13,127.69,11.732,1.8859,48.387
23.019,1009.9,95.552,4.0076,24.675,1077.2,550.09,128.15,11.867,1.9916,49.732
22.534,1009.8,97.033,4.0047,24.743,1077.7,549.98,128.68,11.871,1.9018,49.775
22.147,1009.6,97.14,4.0939999999999985,25.183000000000003,1080.0,549.89,130.71,11.912,1.6796,51.089
21.786,1009.3,99.05,4.0243,24.657,1077.2,549.79,128.57,11.847,1.7818,49.334
21.809,1009.3,99.962,3.7733,22.831,1066.3,549.75,120.83,11.215,2.8905,49.809
21.798,1009.2,99.071,3.4153,20.346,1052.0,549.95,110.48,10.639,4.4251,50.725
21.283,1009.4,97.564,3.2776,19.75,1047.4,549.31,107.37,10.378,6.3194,62.867
24.005,1009.9,88.007,3.7616,23.189,1067.5,549.73,120.67,11.339,3.9776,57.577
26.27,1010.2,75.9,4.0467,25.019,1078.6,549.95,127.52,11.905,1.6963,53.294
27.771,1010.3,67.178,4.1191,25.507,1081.2,550.08,129.09,11.993,1.6733,55.733
28.704,1010.2,60.194,4.16,25.747,1082.5,550.06,129.51,12.025,1.7531,57.64
29.039,1010.1,60.219,4.1627,25.722,1082.2,550.0,129.36,12.056,1.9227,57.216
29.361,1010.0,59.044,4.192,25.889,1083.2,550.27,129.82,12.132,1.8201,57.04600000000001
29.64,1009.8,59.911,4.1443,25.626,1081.7,550.17,128.55,12.02,1.9054,54.192
29.568,1009.6,60.78100000000001,4.1394,25.682,1081.9,550.3,128.91,11.92,1.7811,54.169
29.433000000000003,1009.5,61.264,4.1274,25.627,1081.5,550.22,128.71,11.99,1.7057,53.872
28.943,1009.4,63.386,4.1535,25.71,1082.0,550.07,129.18,12.025,1.7402,54.582
28.604,1009.4,65.906,4.1536,25.687,1081.9,550.13,129.38,11.965,1.7154,53.475
28.025,1009.6,67.63600000000001,4.1053,25.423,1080.6,550.01,128.66,11.901,1.7885,52.325
26.987,1009.9,73.221,4.0706,25.311,1079.8,549.88,128.63,11.798,1.8276,50.769
26.037,1010.2,78.49600000000002,3.9922,24.795,1076.8,549.85,126.81,11.720999999999998,1.8102,48.87600000000001
25.111,1010.5,81.688,3.9456,24.808000000000003,1077.0,549.92,127.32,11.724,1.7232,48.708
23.746,1010.7,87.044,3.9314,24.61,1076.7,550.0,127.6,11.805,1.7262,49.463
23.058000000000003,1010.5,92.367,3.9668,24.852,1077.8,550.05,128.61,11.859000000000002,1.7834,48.448
22.834,1010.2,92.309,3.5772,22.106,1061.6,550.06,117.13,11.06,3.42,50.246
22.417,1009.8,94.314,3.7336,23.174,1067.5,550.28,121.63,11.285,2.9555,49.926
22.251,1009.6,96.064,3.683,22.672,1065.1,550.34,119.76,11.175,3.0876,50.058
21.89,1009.5,96.718,3.3584,20.209,1050.6,549.96,109.54,10.479,4.8819,49.918
24.159,1009.6,85.26100000000002,3.8773,24.075,1072.0,550.31,123.85,11.508,1.9253,51.572
26.587,1009.9,76.359,4.1331,25.725,1081.2,550.02,129.57,11.89,1.1559,54.379
28.485,1009.8,69.355,4.2964,26.452,1085.4,549.7,132.2,12.140999999999998,1.2632,57.159
30.081,1009.9,61.291,4.5728,28.012,1094.3,549.86,137.76,12.536,1.6749,61.856
30.127,1010.0,63.731,3.9907,24.023000000000003,1072.2,550.1,122.64,11.553,2.6098,52.233
30.254,1009.7,63.12300000000001,4.1575,25.151,1078.4,550.11,126.86,11.876,2.0945,52.058
31.25800000000001,1009.3,58.822,4.1704,25.178,1078.4,550.1,126.32,11.81,1.6458,50.613
31.963,1009.0,57.49100000000001,4.2594,25.771,1081.7,550.08,128.57,12.025,1.5875,51.56
32.066,1008.8,54.348,4.2933,26.029,1083.0,550.03,129.36,12.081,1.5928,53.858
32.056,1008.7,53.81399999999999,4.2498,25.857,1081.9,550.03,128.41,11.996,1.6941,54.93600000000001
31.816,1008.6,53.418,4.2492,26.027,1082.8,550.03,129.19,11.925999999999998,1.6567,55.163
31.199,1008.6,54.44300000000001,4.218,25.971,1082.3,550.01,129.07,11.948,1.5439,54.962
30.137,1008.5,58.68600000000001,4.1505,25.756,1081.1,550.0,128.62,11.897,1.5273,52.882
28.564,1008.5,66.836,4.1034,25.448,1079.8,549.98,128.13,11.822,1.7226,50.64100000000001
26.952,1008.5,70.385,4.0387,25.179,1078.4,549.96,127.74,11.76,1.5569,49.83
24.925,1008.7,76.541,3.9322,24.779,1076.7,549.96,127.41,11.779000000000002,1.6549,49.574
23.12,1008.4,82.265,3.9126,24.684,1076.2,550.03,127.81,11.753,1.7079,50.117
21.872,1008.1,89.45299999999996,3.9072,24.478,1075.6,549.82,127.64,11.733,1.722,49.862
21.03,1007.6,91.576,3.9355,24.63300000000001,1076.5,549.83,128.56,11.788,1.6949,50.761
20.452,1007.0,93.1,3.9414,24.51,1075.7,550.03,128.17,11.769,1.7903,50.705
20.048,1006.6,93.564,3.9367,24.712,1076.5,550.05,129.06,11.796,1.7421,50.987
19.758,1006.5,93.226,3.747,23.557,1069.9,549.99,124.26,11.401,2.492,54.139
19.495,1006.6,93.038,3.3334,20.427,1051.8,550.37,111.08,10.507,4.6018,55.506
20.553,1006.7,92.118,3.4724,21.507,1057.7,550.52,114.97,10.829,3.7427,52.747
23.416,1006.9,83.835,4.0644,25.347,1079.0,550.53,128.84,11.800999999999998,1.2427,52.563
26.84800000000001,1007.1,75.408,4.9292,30.785,1097.5,543.62,145.78,13.139,0.80701,56.554
28.649,1007.0,65.706,4.2104,25.781,1080.4,549.3,129.05,11.948,1.2287,55.93600000000001
30.076,1006.9,54.654,4.1401,25.427,1079.6,549.98,127.35,11.915,1.7431,56.96100000000001
30.974,1006.8,53.61600000000001,4.169,25.443,1079.9,549.98,127.29,11.888,1.9582,57.947
31.561,1006.4,52.496,4.1925,25.552,1080.2,549.93,127.24,11.858,1.7501,56.533
32.253,1006.0,48.08600000000001,4.7251,29.231,1094.0,546.43,141.01,12.792,1.5403,58.309
32.734,1005.5,46.038,4.9841,30.777,1099.9,544.96,147.96,13.247,1.5546,58.928
33.008,1005.1,41.881,4.9004,30.611,1099.9,545.82,147.21,13.16,1.4858,62.87
32.529,1004.9,44.209,4.7562,29.568,1094.6,545.59,142.56,12.892,1.6011,65.431
30.863000000000003,1004.5,62.503,4.243,25.941,1082.3,549.78,129.51,11.939,1.6585,57.348
29.391,1004.8,62.87,4.1894,25.817,1081.8,549.87,129.19,12.021,1.6081,57.529
28.181,1005.3,69.251,4.1934,26.055,1083.0,549.77,130.79,12.109000000000002,2.0122,54.206
27.011,1005.8,78.317,4.1394,25.809,1081.7,549.79,130.35,12.031,2.0728,51.356
26.086,1005.9,87.4,4.1014,25.544,1080.2,549.87,129.55,11.998,2.1884,48.658
25.631,1005.4,89.96700000000001,4.1109,25.465,1079.7,549.94,129.37,11.93,1.319,48.543
25.144,1005.0,90.625,4.1037,25.401,1079.4,549.86,129.31,11.915,1.4838,48.72
24.806,1004.4,92.636,4.0673,25.31900000000001,1079.0,550.08,129.04,11.93,1.5007,48.427
24.317,1004.2,94.475,4.0818,25.284,1078.7,550.24,129.16,11.800999999999998,1.8979,48.058
23.72,1004.0,95.84,3.3572,20.324,1050.4,550.41,109.08,10.53,4.5636,48.13800000000001
23.308000000000003,1003.9,97.292,4.044,24.877,1076.6,550.42,128.14,11.787,2.1642,47.938
23.14,1004.0,97.542,4.1202,25.041,1077.6,550.27,128.86,11.738,1.7001,47.854
22.982,1004.3,98.761,4.1122,24.986,1077.4,550.13,128.75,11.686,1.7092,47.698
23.732,1004.2,98.684,4.1472,25.246,1078.4,549.98,129.14,11.781,1.6356,47.764
25.635,1004.1,94.242,4.186,25.416,1079.1,549.74,129.0,11.869000000000002,1.7848,48.128
27.375,1004.0,86.67,4.9228,30.245,1099.7,546.4,145.26,13.048,1.3872,54.477
28.526,1003.9,82.08,4.8009,29.574,1099.6,548.3,143.97,12.969,1.4072,55.168
29.822,1003.9,77.253,4.7542,29.332,1098.7,548.57,143.1,12.954,1.6323,53.683
30.707,1003.8,73.14699999999998,4.7913,29.192,1099.2,549.6,143.53,12.865,1.9888,55.264
31.411,1003.6,68.735,4.8121,29.488000000000003,1098.9,548.49,144.2,12.933,2.0714,56.00100000000001
32.015,1003.1,65.94,4.7673,29.377,1099.1,549.13,144.14,12.914,1.3383,53.08600000000001
32.368,1002.8,60.077,4.9139,30.282,1099.8,546.79,146.13,13.079,1.3639,53.715
32.928000000000004,1002.4,47.762,4.766,29.541,1099.3,549.01,144.75,12.929,1.1772,58.56
32.974000000000004,1002.2,42.913,4.8457,30.239,1099.2,546.9,146.1,13.053,1.3544,62.698
32.123000000000005,1002.5,58.978,4.4072,27.107,1086.6,548.91,133.72,12.219,1.6911,53.358
29.135,1003.3,68.875,4.0909,25.309,1079.0,550.07,128.11,11.807,1.8367,50.047
26.505,1003.8,65.206,3.9837,24.877,1076.7,550.15,127.1,11.833,1.7292,53.629
25.389,1004.5,73.655,3.9902,24.917,1077.5,550.01,128.19,11.854,1.6865,51.417
24.541,1004.7,85.52,4.0354,24.889,1077.1,549.97,127.98,11.716,1.7873,48.419
24.193,1004.7,91.535,4.0211,24.779,1076.2,550.0,127.31,11.734000000000002,2.0488,48.522
24.083,1004.8,92.494,4.0231,24.762,1076.1,550.08,127.44,11.754,2.1761,48.20399999999999
23.742,1004.5,94.144,4.0833,25.129,1077.9,550.14,129.03,11.848,2.0797,48.807
23.684,1004.3,95.856,4.0912,25.057,1077.4,550.05,128.62,11.809,1.837,48.46100000000001
23.253,1004.3,95.704,4.0708,24.86,1076.5,549.87,128.1,11.833,1.8714,48.448
23.156,1004.2,95.938,4.0547,24.673,1076.6,549.87,127.02,11.835,1.7056,47.352
23.156,1004.2,95.938,4.0547,24.672,1076.6,549.87,127.01,11.835,1.7056,47.352
23.156,1004.2,95.938,4.0547,24.672,1076.6,549.87,127.01,11.835,1.7056,47.352
23.156,1004.2,95.938,4.0547,24.672,1076.6,549.87,127.01,11.835,1.7056,47.352
23.156,1004.2,95.938,4.0547,24.672,1076.6,549.87,127.01,11.835,1.7056,47.352
23.156,1004.2,95.938,4.0547,24.672,1076.6,549.87,127.01,11.835,1.7056,47.352
26.333,1004.9,81.363,4.1409,25.272,1078.9,549.87,128.24,11.839,1.8058,51.78
29.149,1005.5,68.271,4.1996,25.369,1079.3,550.02,127.89,11.855,1.8652,53.00899999999999
30.183000000000003,1005.6,63.977,4.2533,25.412,1079.6,550.21,127.91,11.937,1.988,53.868
27.402,1006.6,71.622,3.9684,24.577,1076.0,550.36,126.74,11.788,2.1955,53.273
24.284,1006.6,85.376,4.0526,25.093000000000004,1078.2,550.42,129.05,11.915,1.9267,50.147
24.446,1006.4,89.507,4.0741,25.169,1078.2,550.45,128.88,11.859000000000002,1.8305,47.878
26.058000000000003,1006.3,75.89699999999998,4.8505,30.484,1100.0,545.88,147.17,13.137,1.1526,53.308
27.937,1006.2,71.242,4.1749,25.357,1078.9,550.06,127.68,11.823,1.6807,51.566
29.329,1006.1,64.59100000000001,4.1702,25.431,1079.3,550.08,127.72,11.802,1.8052,53.63399999999999
29.307,1006.4,64.148,4.2136,25.772,1081.2,550.07,129.23,11.9,1.8828,54.49
28.122,1006.8,70.607,4.1579,25.667,1080.6,550.21,129.37,11.932,1.9119,51.666
26.698,1007.0,72.43,4.1036,25.427,1077.2,548.68,128.26,11.855,2.2553,52.375
25.79300000000001,1007.3,75.187,4.049,25.108,1077.8,549.78,128.15,11.849,1.9477,51.467
24.334,1007.6,80.433,4.0211,24.946,1077.9,549.96,128.77,11.845999999999998,1.93,50.804
22.77,1007.7,89.12200000000001,4.0113,24.835,1077.5,549.88,128.84,11.806,1.913,51.075
22.337,1007.4,90.443,4.0171,24.766,1077.2,549.81,128.76,11.785,2.0596,50.11
22.118,1007.1,93.812,4.0091,24.601,1076.3,549.78,128.1,11.712,2.0103,48.701
22.015,1006.8,96.454,4.0211,24.732,1077.2,549.77,128.81,11.842,2.0881,48.737
21.857,1006.9,97.965,4.0523,24.606,1076.4,549.68,128.21,11.774,2.1646,48.332
22.022,1007.0,98.867,3.821,23.204,1067.7,549.58,121.85,11.31,2.9259,49.124
21.928,1007.1,98.58,3.446,20.627,1053.1,550.0,111.37,10.609000000000002,4.7072,49.154
22.872,1007.4,97.485,3.4558,20.68,1053.3,549.85,111.03,10.672,4.6334,48.897
24.491,1008.0,90.193,3.8047,23.132,1067.1,549.94,120.62,11.371,2.9511,49.462
26.4,1008.0,82.194,4.5625,28.117,1094.6,549.96,139.17,12.546,1.3577,58.162
28.031,1008.2,71.505,4.5701,27.943,1093.8,549.94,137.96,12.556,1.4162,61.269
28.876,1008.2,68.65,5.063,31.431,1099.7,542.39,147.96,13.369000000000002,1.5513,54.62300000000001
29.049,1008.0,65.29,4.225,25.684,1080.9,549.79,128.89,11.989,1.9356,52.50899999999999
29.639,1008.0,61.537,4.2127,25.619,1081.2,550.07,128.59,11.972,1.9223,53.6
29.959,1007.8,59.37,4.2302,25.683000000000003,1081.3,549.84,128.4,12.002,1.6916,54.239
30.427,1007.7,59.164,4.2365,25.74,1081.6,549.93,128.55,11.981,1.7721,54.224
29.844,1007.7,64.36,4.2228,25.683000000000003,1081.3,549.84,128.61,12.029000000000002,1.7483,52.758
29.232,1007.6,67.965,4.2316,25.635,1081.1,550.0,128.73,11.958,1.5357,51.32899999999999
28.486,1007.7,73.03699999999998,4.1646,25.232,1079.2,550.01,127.6,11.793,1.5927,49.338
28.151,1007.8,74.689,4.1265,25.231,1079.1,550.07,127.74,11.832,1.7478,50.07
27.553,1007.7,76.35600000000002,3.4598,20.817,1053.7,550.05,109.94,10.729,3.6511,47.639
26.791,1008.2,74.67399999999998,4.1121,25.222,1079.3,550.01,128.4,11.931,1.7545,49.849
25.95,1008.4,83.675,4.0844,25.20300000000001,1078.9,549.95,128.42,11.938,1.8281,47.661
25.256,1008.5,86.915,4.107,25.279,1079.1,549.87,128.85,11.912,1.7228,47.999
24.493,1008.7,89.324,4.0216,24.861,1077.3,549.8,127.85,11.813,1.7828,46.724
23.616,1008.4,94.023,4.0702,24.971,1078.2,549.89,128.76,11.886,1.774,46.926
23.238000000000003,1008.0,96.176,4.0702,24.671,1076.7,550.02,127.94,11.772,1.8286,46.358
23.07800000000001,1007.8,97.298,4.0902,24.707,1077.1,550.05,128.29,11.734000000000002,1.7972,46.258
22.632,1007.8,99.444,4.1004,24.55,1076.6,550.09,128.0,11.761,1.7925,46.147
22.441,1008.1,99.525,3.7849,22.583,1065.2,550.05,119.81,11.191,2.9785,47.61600000000001
22.34800000000001,1008.2,99.899,3.4612,20.307,1051.6,549.94,110.08,10.609000000000002,4.4777,48.289
23.222,1008.4,97.607,3.4524,20.659,1053.4,549.92,111.01,10.675,4.216,46.083
24.98,1008.4,90.552,4.284,26.335,1084.5,549.48,132.72,12.111,1.9307,52.728
26.74,1008.3,81.868,4.9782,30.805,1099.8,544.28,146.94,13.267,1.0959,53.207
28.243,1008.2,72.40100000000002,4.835,29.941,1100.0,547.3,145.28,13.099,1.159,55.41
29.47,1008.1,65.874,4.7855,29.587,1099.2,548.04,144.32,12.984000000000002,1.2103,56.06
30.196,1008.0,62.854,4.6883,28.988000000000003,1098.7,549.52,143.09,12.876,1.5196,57.51600000000001
30.574,1008.0,61.562,4.8512,30.00800000000001,1099.7,547.35,145.43,13.063,1.4822,56.415
30.786,1007.9,60.657,4.8022,29.626,1099.7,548.49,144.78,13.029000000000002,1.3692,54.383
30.999,1007.8,57.51300000000001,4.8638,30.188,1099.9,546.56,146.09,13.081,1.1204,54.222
31.046,1007.9,57.742,4.8386,29.968000000000004,1099.9,547.36,145.88,13.083,1.1898,53.762
30.458,1008.1,58.5,4.879,30.22300000000001,1100.1,546.54,146.31,13.085,1.3065,53.32899999999999
29.806,1008.2,59.875,4.4543,27.544,1091.2,550.18,138.96,12.355,1.6131,51.655
29.152,1008.3,61.657,4.2112,25.677,1081.1,549.66,128.54,11.985,1.9213,52.135
28.153,1008.5,73.383,4.1407,25.463,1080.0,549.68,128.25,11.917,1.9472,49.108
26.937,1008.8,82.515,4.1179,25.395,1079.6,549.74,128.56,11.831,2.0461,47.635
26.07800000000001,1008.7,86.445,4.0918,25.21,1078.6,549.9,128.27,11.896,2.0773,46.618
25.059,1008.8,91.284,4.0842,24.893,1077.5,549.87,127.7,11.782,2.0683,46.378
24.413,1008.9,94.729,4.0875,24.823,1077.0,549.78,127.67,11.8,2.0369,46.574
24.276,1009.0,96.649,4.1412,25.04300000000001,1078.3,550.01,128.59,11.872,1.9418,46.677
24.199,1009.0,95.723,4.1389,25.22300000000001,1079.1,550.06,129.3,11.821,1.9966,47.851000000000006
24.011,1009.2,95.788,4.1406,25.121,1078.6,550.02,129.23,11.935,2.0886,48.43899999999999
23.816,1009.3,99.277,4.1222,24.881,1077.8,549.99,128.51,11.886,2.1572,46.757
23.622,1009.5,99.705,4.1837,24.971,1077.8,549.96,128.56,11.776,2.0985,46.815
23.797,1009.7,99.498,4.1533,24.937,1077.4,549.92,128.06,11.697,1.88,46.216
24.813,1010.0,98.047,4.158,25.103,1078.2,549.89,128.35,11.745,1.8268,46.234
25.909,1010.3,93.018,4.1532,25.268,1078.9,549.85,128.23,11.787,1.7524,46.254
27.342,1010.6,86.40799999999999,4.2131,25.403,1079.7,549.82,128.32,11.823,1.7555,49.083
28.843000000000004,1010.9,78.452,4.1941,25.413,1079.9,549.93,127.81,11.858,1.7928,51.395
30.275,1011.1,71.902,4.2015,25.466,1080.3,550.21,127.78,11.867,1.7644,50.539
31.085,1011.0,66.96,4.2638,25.69,1081.3,550.49,128.43,11.898,2.1605,49.613
31.675,1010.9,66.087,4.3171,25.916,1082.5,549.77,129.14,12.104,2.1714,49.412
31.954,1010.8,63.40600000000001,4.263,25.808000000000003,1081.7,549.52,128.16,12.056,2.2222,49.736
32.181999999999995,1010.6,62.108,4.3176,26.115,1083.4,549.72,129.25,12.127,1.6304,49.981
32.212,1010.5,62.559,4.2912,26.012,1082.9,549.87,128.94,12.11,1.6011,49.953
31.925,1010.5,63.328,4.3139,26.182,1083.8,550.02,129.75,12.081,1.5337,49.938
31.376,1010.5,68.477,4.271,25.977,1082.7,550.15,129.25,11.939,1.5756,48.584
30.208,1010.5,67.372,4.2256,25.721,1081.5,550.12,128.56,12.056,1.6428,49.593
29.195,1010.9,65.23,4.159,25.53,1080.8,550.05,128.12,11.91,1.7361,50.631
27.972,1011.2,73.206,4.1471,25.344,1079.8,550.01,128.1,11.901,2.0828,49.887
27.025,1011.2,83.859,4.496,27.905,1089.0,547.28,136.76,12.53,1.9302,47.964
26.17,1011.2,87.382,4.7838,29.974,1099.7,546.8,145.54,13.116,1.6757,50.348
25.324,1011.1,92.676,4.3705,27.047,1086.8,548.68,135.08,12.363,1.7871,48.716
24.621,1010.8,95.485,4.1527,25.327,1079.8,550.0,129.46,11.981,1.9673,47.78
24.318,1010.7,97.804,3.9558,23.923,1071.7,549.97,123.78,11.472,2.7237,47.023
23.902,1010.4,99.105,3.4931,20.681,1053.1,550.01,110.53,10.679,4.5047,46.231
23.965,1010.2,99.913,3.5563,20.986,1054.6,549.99,111.4,10.661,4.3565,46.232
24.039,1010.2,99.567,3.5664,21.012,1054.6,550.04,111.49,10.615,4.4221,46.278
24.033,1010.4,99.339,3.4915,20.833,1053.8,550.15,110.98,10.543,4.5375,47.468
24.286,1010.6,99.887,3.5478,20.871,1053.6,550.16,110.66,10.55,4.49,45.95399999999999
25.994,1010.8,95.006,3.8198,22.809,1064.5,550.17,117.71,11.091,3.2354,45.515
27.88,1010.7,87.603,4.2811,25.841,1082.0,550.17,129.8,11.967,2.0687,50.483
28.987,1010.5,82.57700000000001,4.2443,25.57,1081.0,550.18,128.5,12.041,2.196,49.857
29.824,1010.3,77.135,4.2333,25.72,1081.8,550.18,128.89,12.067,2.2136,52.26
30.661,1010.1,72.42699999999998,4.2707,25.911,1082.7,550.19,129.28,12.095,1.951,49.591
31.45300000000001,1009.8,71.028,4.2722,25.763,1081.6,550.2,128.36,12.055,2.1238,49.615
32.107,1009.5,70.597,4.3281,25.815,1082.0,550.13,128.75,12.076,2.1634,47.78100000000001
32.416,1009.1,67.565,4.3249,25.837,1081.8,549.93,128.49,12.004,1.9529,47.258
32.556,1008.7,63.87300000000001,4.3119,26.042,1082.8,550.02,128.65,11.955,1.7563,49.632
32.033,1008.3,66.167,4.2745,25.956,1082.4,550.05,128.68,11.934,1.6942,48.659
30.642,1007.9,74.563,4.2418,25.718000000000004,1081.2,550.04,128.31,11.874,1.7257,46.831
29.531,1007.7,75.832,4.2372,25.766,1081.6,550.03,128.93,11.962,1.7698,46.863
28.124,1007.6,82.625,4.1828,25.483,1080.3,550.02,128.59,11.997,1.7796,45.549
27.362,1008.1,87.14,4.1583,25.552,1080.6,550.0,128.88,11.956,1.3157,45.625
26.97300000000001,1007.7,91.344,4.1601,25.236,1078.9,549.98,128.0,11.886,1.4398,43.846
26.765,1007.5,92.81,4.1832,25.376,1079.6,549.96,128.6,11.957,1.3973,44.288
26.589,1007.5,91.982,4.1094,25.284,1078.8,549.91,127.98,11.908,1.419,45.18
26.206,1007.3,92.25,3.6162,21.951,1059.9,549.83,114.78,10.970999999999998,3.1116,44.87
25.378,1006.9,95.072,3.4915,21.135,1054.9,549.74,111.51,10.785,3.5438,44.304
24.892,1006.8,96.778,3.5142,21.109,1055.1,549.66,111.7,10.774,4.2686,44.487
24.22300000000001,1006.6,98.438,3.5152,20.971,1054.3,549.57,111.28,10.75,4.5375,44.488
28.085,1006.9,86.14399999999998,3.9263,23.514,1068.1,550.15,120.0,11.361,2.491,46.21100000000001
29.463,1007.1,81.601,4.2251,25.587,1080.1,550.02,128.18,11.905,2.0802,49.915
30.57,1007.0,75.348,4.243,25.843000000000004,1081.4,550.1,128.71,12.028,1.9854,53.958
31.433000000000003,1007.1,69.748,4.2833,25.978,1082.2,550.14,128.68,11.951,1.7951,50.022
32.025,1007.1,66.84,4.2774,25.841,1081.7,550.06,127.89,12.055,1.896,51.269
32.218,1006.9,63.054,4.3831,26.37,1084.8,550.02,130.04,12.11,1.8958,53.173
31.895,1006.7,62.245,4.3496,26.16,1083.6,550.03,129.22,12.079,1.7214,51.532
31.105,1006.5,64.878,4.3194,26.082,1083.2,550.01,129.27,11.999,1.7243,51.323
29.681,1006.8,70.023,4.2553,25.927,1082.5,549.94,129.44,11.948,1.6622,50.625
29.077,1006.8,74.13600000000002,4.2273,25.807,1081.8,549.84,129.21,11.927,1.4673,49.738
28.127,1006.9,78.383,4.1813,25.579,1080.7,549.75,128.84,11.967,1.5894,48.52
27.216,1007.3,83.415,4.1433,25.34,1079.8,549.89,128.43,11.845,1.6567,47.099
26.732,1007.6,86.191,4.1411,25.521,1080.7,549.99,129.27,11.839,1.7735,48.083
26.566,1007.9,85.884,4.1156,25.138,1078.7,550.02,127.72,11.871,1.8612,47.387
26.054,1007.7,88.311,4.0903,25.163,1078.6,550.06,128.14,11.912,1.8353,47.15
25.28,1007.5,91.658,4.0767,25.072,1077.7,550.02,127.74,11.844,1.8579,46.664
24.546,1007.6,94.247,3.7903,23.005,1066.8,549.86,120.22,11.283,3.0663,46.907
24.127,1007.6,96.515,3.4818,20.943,1054.2,549.82,111.18,10.685,4.4627,45.037
