ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
23.806,1007.6,95.681,3.4458,20.878,1054.0,549.84,111.28,10.726,3.928,45.745
23.369,1007.6,97.255,3.4635,20.68,1053.2,549.59,110.83,10.687,4.1323,47.65
25.305,1008.4,93.675,3.6501,21.941,1059.5,550.08,114.33,10.882,3.5345,46.24100000000001
27.556,1008.6,83.64299999999999,4.2249,25.605,1080.3,549.86,128.68,11.838,1.529,49.855
29.158,1008.8,77.791,4.2447,25.681,1081.1,549.64,128.64,11.956,1.6401,50.691
30.006,1008.9,70.49600000000002,4.5893,28.129,1094.3,549.59,137.1,12.528,1.3778,60.572
30.853,1008.8,63.621,4.2697,25.813,1081.6,550.0,127.99,11.967,1.7821,52.378
31.701,1008.8,61.41,4.2316,25.519,1080.0,549.93,126.71,11.921,1.8714,51.779
32.299,1008.8,61.588,4.2101,25.50800000000001,1079.9,549.92,126.6,11.861,2.0362,51.44
32.452,1008.7,61.587,4.2829,25.9,1082.1,549.93,128.19,12.093,1.8354,51.44
31.91800000000001,1008.5,63.183,4.3026,25.907,1082.5,549.93,128.48,12.11,1.8376,50.705
31.225,1008.4,58.965,4.2899,25.799,1081.8,549.94,127.96,12.097,1.8564,51.949
30.381,1008.2,63.633,4.2518,25.667,1081.2,549.95,127.9,12.054,1.7927,51.523
29.177,1008.0,70.488,4.2021,25.585,1080.8,549.95,128.14,11.904000000000002,1.8326,50.11600000000001
28.054,1008.2,77.657,4.1743,25.506,1080.2,549.96,128.3,11.835,1.9549,48.378
27.187,1008.7,84.204,4.176,25.484,1080.7,550.06,128.95,11.875,1.6387,47.742
26.502,1008.7,85.92299999999999,4.1014,25.228,1078.8,550.15,127.84,11.78,1.6588,47.57899999999999
25.472,1008.6,88.18,4.0695,24.99,1077.8,549.95,127.65,11.876,1.6721,46.657
24.371,1008.5,92.934,3.621,21.965,1060.9,549.76,116.03,11.005999999999998,3.1714,46.11
23.732,1008.3,95.993,3.4504,20.673,1053.0,549.57,110.73,10.682,3.9486,45.508
22.833,1007.3,97.867,3.4519,20.587,1051.7,550.0,109.69,10.640999999999998,4.4763,46.36
22.857,1007.2,96.773,3.4294,20.626,1052.0,549.67,110.06,10.648,4.5008,46.168
23.581,1007.2,97.228,3.2273,19.236,1040.4,548.31,102.47,10.225,7.9904,71.503
25.157,1007.1,94.154,4.2364,25.805,1081.2,550.15,130.18,11.875,1.8178,50.416
27.281,1006.9,86.305,4.2561,25.831,1081.6,550.22,129.86,11.875,1.6397,50.362
28.37,1006.7,78.565,4.2523,25.722,1081.5,550.29,129.37,11.962,1.8742,52.108
29.164,1006.4,74.057,4.2711,25.935,1082.6,550.24,130.02,12.074000000000002,1.8396,51.529
29.956,1006.2,70.561,4.2997,25.943,1082.4,550.16,129.69,12.106,1.8466,51.514
30.748,1006.0,65.72,4.2687,25.892,1082.2,550.08,129.14,12.088,1.8315,50.466
31.537,1005.6,62.448,4.3423,26.018,1082.9,550.0,129.28,12.107,1.8985,51.407
31.864,1005.1,58.292,4.3145,26.019,1082.9,549.93,129.11,12.078,1.6822,51.795
31.719,1004.9,62.738,4.28,25.938,1082.0,550.07,128.87,11.934,1.5498,50.965
30.969,1004.5,64.385,4.2892,26.046,1082.4,550.07,129.46,11.932,1.5363,51.093
30.13,1004.0,54.533,4.3077,25.901,1082.5,550.05,128.97,11.943,1.2236,55.131
29.122,1003.8,63.808,4.2612,25.69,1081.4,550.04,128.87,11.911,1.2969,52.26300000000001
27.98,1003.8,67.723,4.2339,25.646,1081.3,549.99,129.2,11.908,1.4499,50.899
27.188,1004.0,74.726,4.2136,25.649,1081.0,549.77,129.53,11.903,1.6286,52.43
26.62,1004.0,78.12,4.9045,30.31900000000001,1099.8,545.95,146.37,13.145,1.4968,54.245
26.355,1003.7,80.643,4.8552,29.988000000000003,1098.9,546.43,145.48,13.095,1.4509,52.99
25.889,1003.6,81.855,4.1195,25.214,1078.7,550.03,128.3,11.82,1.8436,48.49800000000001
25.568,1003.3,82.04,3.9811,24.27,1073.0,549.97,124.3,11.633,2.4506,48.655
25.023000000000003,1003.1,82.279,3.5113,21.411,1056.4,549.96,112.73,10.814,3.8901,46.301
24.769,1002.7,85.5,3.4467,21.018,1053.9,550.26,110.88,10.723,4.2225,46.896
24.803,1002.4,86.839,4.1016,25.365,1078.9,550.31,128.97,11.914,2.1674,51.289
24.779,1002.4,88.949,4.1602,25.499,1080.1,550.2,129.85,11.937,1.9338,50.667
24.768,1002.4,91.557,4.1149,25.529,1079.9,550.1,129.96,11.823,1.8332,49.673
25.054,1002.5,93.655,4.1491,25.306,1078.8,550.0,128.66,11.787,1.7773,48.257
26.528,1002.3,88.65799999999999,4.2361,25.536,1080.3,549.96,129.32,11.911,1.7195,48.971
28.017,1002.0,80.21600000000002,4.2367,25.395,1079.5,550.04,128.2,11.856,1.5346,49.36600000000001
29.177,1002.1,73.942,4.2649,25.593000000000004,1080.5,549.93,128.44,11.86,1.8183,50.40600000000001
30.059,1002.4,68.944,4.274,25.602,1080.4,549.93,128.02,11.823,1.8089,51.881
30.497,1002.2,68.17399999999999,4.2736,25.533,1080.0,549.92,127.53,11.917,1.7998,50.084
30.814,1001.9,66.013,4.2787,25.513,1079.7,549.86,127.0,11.987,1.8104,50.047
30.838,1001.8,61.052,4.3149,25.797,1081.2,549.81,128.01,12.007,1.8657,52.875
30.566,1001.5,59.593,4.3436,26.054,1082.8,549.79,129.18,12.063,1.651,54.257
30.333,1001.7,61.099,4.311,25.75,1081.1,549.76,128.19,11.898,1.5044,51.56100000000001
29.744,1001.8,64.348,4.2485,25.583,1080.1,549.73,127.82,11.834,1.4457,50.514
29.013,1001.8,70.73899999999998,4.2369,25.544,1079.9,549.71,128.06,11.925999999999998,1.5082,48.471
28.197,1002.1,76.226,4.1991,25.41800000000001,1079.7,549.75,128.1,11.913,1.9011,48.922
27.374,1002.4,82.50200000000002,4.1974,25.528,1080.3,549.81,128.97,11.838,1.9745,47.856
26.879,1002.6,87.288,4.2046,25.63,1080.6,549.87,129.39,11.875,1.6889,47.701
26.748,1002.8,88.23,4.1827,25.493,1079.8,549.92,128.78,11.94,1.5983,46.66
26.665,1002.6,89.359,4.2129,25.68,1080.7,549.98,129.58,12.009,1.5249,46.694
26.49,1002.4,90.524,4.1979,25.583,1080.1,550.03,129.13,11.984000000000002,1.5965,46.139
26.41800000000001,1002.5,91.476,4.1999,25.583,1079.9,550.0,129.07,11.949000000000002,1.8423,47.712
26.238000000000003,1002.5,91.405,4.2012,25.56,1079.9,549.93,129.16,11.934,1.8705,47.931
25.372,1002.3,92.297,4.1525,25.242,1078.8,549.99,128.71,11.91,1.9785,47.817
24.643,1002.3,95.836,4.1044,24.892,1077.0,550.12,127.69,11.868,1.9713,47.732
24.295,1002.5,96.73,4.1371,25.036,1077.6,550.21,128.25,11.880999999999998,2.0241,47.722
24.231,1002.6,97.248,4.0973,24.78,1076.6,550.29,127.56,11.823,2.074,47.684
24.93,1002.8,97.031,4.1653,25.295,1079.1,550.38,128.99,11.81,2.2553,48.542
26.327,1003.3,91.458,4.19,25.487,1080.1,550.47,129.19,11.836,2.2058,49.758
26.608,1003.8,90.014,4.2004,25.597,1080.8,550.19,129.58,11.844,1.8168,49.46100000000001
26.59,1003.7,89.84700000000002,4.1477,25.19400000000001,1078.5,549.84,128.04,11.788,1.8644,46.283
27.038,1003.5,88.318,4.1947,25.376,1079.1,550.0,128.19,11.811,1.9961,47.795
28.445,1003.5,78.76100000000002,4.2453,25.766,1081.4,550.12,129.15,11.985,1.6897,49.576
29.469,1003.7,70.771,4.2705,25.875,1081.6,549.98,128.75,11.979,1.9466,52.512
30.27,1003.5,67.499,4.3238,25.955,1082.0,550.08,128.7,12.03,1.9921,52.681
30.847,1003.4,65.712,4.3592,26.174,1083.1,550.16,129.36,12.001,1.7787,52.522
31.007,1003.7,66.601,4.3011,25.882,1081.4,550.17,128.23,11.869000000000002,1.4495,49.621
28.857,1004.1,74.202,4.1641,25.397,1079.5,550.36,128.5,11.837,1.6107,48.042
23.456,1004.6,95.788,4.1033,24.897,1077.7,550.33,128.69,11.87,1.8233,47.164
21.532,1004.9,99.844,4.1024,24.815,1077.2,550.01,128.17,11.791,1.7344,48.00100000000001
22.808000000000003,1005.1,99.955,4.0877,24.987,1077.2,549.87,127.82,11.797,1.6881,45.538
23.513,1005.4,99.933,4.2039,25.422,1079.5,549.79,129.66,11.839,1.5445,45.927
23.314,1005.5,99.102,4.1957,25.264,1079.0,549.86,129.36,11.762,1.4418,50.29
22.989,1005.7,97.589,4.0631,24.595,1075.9,549.93,127.4,11.784,1.5759999999999998,47.56100000000001
22.63300000000001,1005.8,99.459,4.0838,24.59,1076.3,550.01,127.72,11.775,1.7066,48.792
22.268,1005.7,99.653,4.1551,25.105,1078.9,550.09,129.83,11.886,1.9249,50.65600000000001
22.00800000000001,1005.5,99.875,4.1415,25.052,1078.7,550.16,129.71,11.901,1.9551,50.537
22.324,1005.5,98.636,3.559,21.137,1055.1,550.24,112.4,10.823,4.2674,48.54600000000001
22.404,1005.6,98.748,3.5499,21.145,1055.1,550.31,112.44,10.775,3.5747,48.362
22.349,1005.7,98.36,3.5622,21.133000000000006,1055.6,550.35,112.66,10.817,3.5846,48.536
22.067,1005.9,99.223,3.5923,21.075,1055.6,550.2,112.65,10.84,3.6215,48.43
22.218000000000004,1006.2,99.924,3.5688,21.128,1055.9,550.4,112.82,10.754,3.8987,48.503
23.501,1006.5,97.055,3.7568,22.491,1063.6,550.43,118.13,11.097,3.2815,49.29600000000001
25.384,1006.6,88.163,4.1236,25.016,1077.7,550.42,127.2,11.759,1.6191,50.291
27.48,1006.8,78.78699999999998,4.1602,25.178,1078.4,550.38,126.93,11.879,1.992,51.827
28.985,1006.9,71.244,4.25,25.842,1081.7,549.93,128.71,12.049,2.1443,56.719
29.943,1007.1,70.28699999999999,4.2684,25.768,1081.6,550.23,128.42,11.992,2.439,55.758
30.36,1007.3,72.181,4.1738,25.103,1077.9,550.31,125.97,11.784,1.9535,47.775
30.859,1007.2,71.78699999999998,4.1867,25.002,1077.0,549.79,125.29,11.824000000000002,1.8674,46.44600000000001
31.259,1007.1,68.693,4.4639,26.926,1087.6,550.1,132.5,12.31,1.5561,51.754
31.504,1007.0,67.19800000000001,4.3283,26.014,1082.8,550.33,129.12,11.976,1.7818,51.865
31.43,1006.8,66.828,4.4664,26.896,1087.3,550.07,132.36,12.204,1.8253,52.07899999999999
31.102,1006.5,65.505,4.3113,26.0,1082.3,550.1,128.86,11.970999999999998,1.805,50.644
30.392,1006.7,66.97800000000001,4.2346,25.82800000000001,1081.3,550.19,128.54,11.92,1.6051,49.675
29.562,1006.6,74.524,4.1677,25.364,1078.7,550.27,127.33,11.799,1.9828,47.44600000000001
28.34,1006.7,79.822,4.1535,25.483,1079.8,550.35,128.66,11.802,1.7181,47.68
27.136,1006.8,86.786,4.1589,25.295,1079.1,550.42,128.47,11.809,1.9409,49.603
26.369,1006.3,91.657,4.1466,24.886,1076.9,550.44,126.92,11.795,2.1376,47.643
26.317,1006.0,92.685,4.1722,25.199,1078.5,550.44,128.19,11.86,2.0943,47.923
25.641,1005.8,91.993,4.1374,25.299,1078.7,550.44,128.65,11.92,1.9226,49.792
24.878,1005.6,92.584,4.1618,25.324,1079.0,549.98,129.23,11.774,2.0340000000000003,49.965
23.92,1005.3,95.577,3.2247,19.106,1042.9,549.92,103.58,10.196,5.3241,48.13399999999999
23.823,1005.1,94.367,3.1901,18.93,1041.5,550.1,102.9,10.181,5.4432,49.125
23.485,1005.0,93.941,3.4544,20.582,1051.7,550.17,109.91,10.517,4.6471,49.95399999999999
23.07800000000001,1005.1,94.878,3.4227,20.591,1052.1,550.2,110.18,10.563,4.6535,49.925
23.53,1005.3,94.84,3.6062,21.887,1059.3,549.86,115.16,10.864,3.6158,49.26600000000001
25.051,1005.6,89.669,4.1627,25.307,1078.7,549.66,128.35,11.791,1.6119,50.76300000000001
27.063,1005.9,72.817,4.2134,25.79300000000001,1081.6,549.89,129.43,11.969,1.2853,56.205
28.854,1005.7,61.756,4.2673,25.954,1081.9,550.0,128.99,11.992,1.6371,57.929
30.337,1005.6,62.082,4.2996,25.836,1081.5,550.19,128.46,11.937,1.9755,57.307
31.208,1005.6,60.535,4.3429,25.801,1081.8,549.85,128.67,12.037,2.2922,55.934
31.522,1005.4,59.367,4.3831,25.993,1082.6,549.81,129.1,12.024,1.9978,53.677
31.984,1005.1,58.32899999999999,4.3474,25.786,1081.4,549.8,128.24,12.008,2.0607,52.77
32.148,1005.1,56.25,4.3912,26.109,1082.8,549.87,128.94,11.993,1.9452,53.305
32.452,1005.0,56.64100000000001,4.359,25.96,1081.7,550.05,127.91,11.988,1.9191,52.593
32.593,1004.9,52.55,4.3104,26.028,1082.0,549.91,128.12,11.99,1.8192,54.066
31.519,1005.1,58.585,4.2498,25.923,1081.5,550.06,128.35,11.903,1.8209,52.333
30.327,1005.1,60.479,4.2284,25.613000000000003,1080.8,550.08,127.87,11.902,1.7318,52.094
29.154,1005.2,65.955,4.1636,25.377,1079.8,550.03,127.69,11.845999999999998,1.8024,50.699
27.981,1005.3,75.94800000000002,4.1485,25.29300000000001,1079.1,549.99,127.93,11.869000000000002,1.8907,49.725
26.913,1005.4,84.531,4.147,25.116,1078.2,549.94,127.52,11.898,1.872,46.995
26.412,1005.4,90.345,4.1556,25.335,1079.1,549.9,128.58,11.861,1.8312,47.07899999999999
25.98,1005.4,93.752,4.1953,25.443,1079.9,549.92,129.25,11.955,1.9666,47.25100000000001
25.547,1005.4,95.722,4.167,25.294,1079.5,549.98,129.07,11.954,1.4704,46.493
25.303,1005.3,96.313,3.4774,20.852,1053.7,550.03,110.47,10.705,3.6926,43.666
25.468000000000004,1005.0,95.706,3.4972,20.988000000000003,1053.6,550.08,110.63,10.723,3.8134,43.632
25.648000000000003,1004.9,94.171,3.4997,20.862,1053.3,550.09,110.24,10.739,4.0262,43.774
25.693,1004.9,92.15,3.5152,20.977,1054.5,550.02,110.96,10.621,4.0151,45.632
25.363000000000003,1005.0,90.909,3.4365,20.708,1052.9,549.9,110.11,10.549,4.3236,46.966
25.074,1005.2,88.024,3.4735,20.948,1053.6,549.67,110.65,10.628,4.0539,47.58
26.339,1005.5,81.277,4.1560000000000015,25.645,1080.5,549.83,129.35,11.85,1.6938,51.975
27.881,1005.6,75.96,4.2549,25.741,1080.8,549.92,128.77,11.913,1.6889,52.19600000000001
29.455,1005.6,69.888,4.4964,27.268,1086.4,548.24,133.32,12.3,1.5535,55.398
30.459,1005.7,66.819,4.1808,25.22,1077.6,550.29,125.95,11.832,2.1253,52.49800000000001
31.22300000000001,1005.5,63.49800000000001,4.1807,25.119,1076.8,550.46,124.99,11.798,2.4901,54.085
31.747,1005.3,59.292,4.3692,26.174,1083.3,550.46,128.95,12.132,1.6434,54.151
32.044000000000004,1005.1,55.136,4.3007,25.87,1081.6,550.44,127.45,12.037,1.7178,52.993
32.326,1004.9,50.619,4.3103,25.981,1082.5,550.15,127.97,12.009,1.7958,55.25100000000001
32.616,1004.6,47.39100000000001,4.3378,26.163,1083.2,550.01,128.16,12.063,1.7433,56.108
32.551,1004.5,46.054,4.3516,26.159,1082.8,550.16,127.92,12.13,1.7337,57.287
31.641,1004.5,52.67100000000001,4.2955,25.811,1081.4,549.98,127.47,11.957,1.7767,53.768
30.427,1004.5,62.207,4.2586,25.798,1081.6,549.82,128.34,12.031,1.7901,52.412
28.825,1004.8,76.931,4.1613,25.357,1079.4,549.89,127.73,11.937,1.6478,47.487
27.724,1005.0,83.473,4.1575,25.324,1078.8,549.93,127.56,11.893,1.7472,47.101000000000006
27.071,1005.2,88.09899999999998,4.1327,25.035,1077.8,550.06,127.0,11.775,1.9266,45.99100000000001
26.102,1005.0,92.6,4.1168,24.932,1077.4,550.15,127.27,11.75,2.0739,45.962
25.549,1004.8,94.329,4.1225,24.845,1077.2,550.28,127.29,11.826,2.1891,45.663
25.342,1004.6,95.25,4.1929,25.178,1078.6,550.3,128.39,11.906,1.7683,46.636
25.213,1004.4,95.005,4.1468,24.94,1077.6,550.32,127.67,11.823,1.6205,45.507
25.094,1004.1,95.244,3.516,20.849,1053.6,550.29,110.49,10.7,3.7051,44.697
24.992,1003.9,95.744,4.181,25.182,1079.0,550.07,128.95,11.894,1.7554,46.93
24.639,1003.9,96.904,4.1475,25.269,1078.9,550.09,129.0,11.805,1.8665,46.99800000000001
24.833,1004.1,96.638,4.1802,25.214,1078.7,550.05,128.63,11.787,1.9162,48.402
25.48,1004.2,96.505,4.1893,25.29300000000001,1079.0,549.7,128.73,11.787,1.8952,46.839
27.142,1004.3,88.62899999999998,4.2449,25.518,1080.0,549.88,128.65,11.853,1.6597,48.163
28.402,1004.4,79.47800000000002,4.0643,24.241,1073.0,550.19,123.17,11.548,2.0119,49.21
29.537,1004.4,72.75399999999998,4.45,26.577,1082.4,548.29,129.78,12.149,1.8025,52.42100000000001
30.431,1004.4,67.024,4.3597,26.047,1082.4,549.97,128.98,12.103,1.7781,52.4
31.271,1004.2,61.309,4.3234,25.684,1080.9,550.1,127.39,12.056,1.8514,53.404
31.691,1004.2,57.86600000000001,4.9316,29.833,1097.8,546.83,142.89,12.982,1.7501,59.643
31.657,1003.9,54.206,5.0026,30.428,1100.0,546.17,146.22,13.138,1.3461,56.973
31.506,1003.5,54.709,5.0196,30.603,1100.1,545.64,146.74,13.2,0.96308,56.912
31.233,1003.0,56.03100000000001,4.9566,30.265,1100.0,546.7,146.12,13.026,0.9975,56.207
30.91800000000001,1002.8,56.258,4.9762,30.401,1099.8,546.13,146.4,13.085,1.1601,57.2
30.411,1003.0,59.636,4.9536,30.33,1099.9,546.41,146.21,13.062,1.4121,56.414
26.236,1003.1,92.689,3.7074,22.198,1061.2,550.32,115.65,11.057,3.3861,45.08
26.108,1002.9,91.732,3.531,21.017,1053.9,550.27,110.5,10.731,3.5611,43.549
25.954,1002.7,92.651,3.4856,20.772,1052.7,550.2,109.62,10.649,3.4723,43.622
25.867,1002.5,91.918,3.8388,23.089,1066.3,550.14,119.33,11.3,2.2058,45.13399999999999
25.81900000000001,1002.5,90.212,4.1533,25.106,1077.7,550.09,127.2,11.786,1.4988,47.56800000000001
25.847,1002.7,92.526,4.2097,25.408,1079.8,550.11,129.17,11.814,1.7597,48.12600000000001
26.301,1003.1,93.019,4.2503,25.634,1081.0,550.14,129.82,11.892,1.6903,48.854
26.946,1003.6,91.001,4.3049,25.827,1081.9,550.16,130.14,11.941,1.7718,49.562
27.791,1004.0,86.054,4.3422,25.97300000000001,1082.6,550.2,130.5,11.95,1.7562,51.062
28.564,1004.2,78.652,4.3265,25.878,1082.1,550.14,129.76,12.039,1.8151,53.51600000000001
29.355,1004.3,71.896,4.3704,26.196,1083.6,550.06,130.34,12.084,1.8444,55.499
29.756,1004.5,67.166,4.3518,26.116,1083.4,549.99,129.93,12.003,1.9654,55.708
29.24,1005.5,67.113,4.298,26.025,1082.7,549.96,130.14,12.017,2.0238,55.627
24.092,1006.6,85.45100000000002,4.0748,25.28,1079.4,549.9,130.16,11.869000000000002,2.0876,53.254
21.526,1005.8,97.757,4.6391,28.768,1090.4,544.61,141.59,12.744000000000002,1.7443,53.957
22.232,1005.7,94.531,4.9503,30.432,1100.2,544.91,148.16,13.189,1.3608,53.497
22.9,1005.2,89.35,4.9836,30.815,1100.0,543.52,149.13,13.255,1.241,52.511
23.378,1005.5,88.973,4.9632,30.511,1100.0,544.97,147.94,13.201,1.3772,54.072
22.93,1006.1,92.165,5.0205,30.917,1100.0,543.8,148.73,13.242,1.3268,53.627
23.013,1006.2,92.137,4.9426,30.53,1100.0,545.26,147.89,13.143,1.3206,54.316
23.291,1006.7,90.797,5.0578,31.07,1099.9,543.25,148.77,13.373,1.399,55.133
23.343000000000004,1007.0,90.41,4.9176,30.191,1100.2,546.29,146.67,13.101,1.4586,55.101000000000006
23.015,1007.2,91.643,4.4033,26.732,1084.8,548.42,134.85,12.283,1.5574,51.702
22.169,1007.0,95.057,4.0745,24.534,1075.9,549.89,127.54,11.789,1.8026,49.479
21.972,1006.8,95.384,4.0786,24.679,1076.2,549.74,127.95,11.791,1.7701,49.529
22.019,1006.9,92.768,3.7421,22.382,1063.4,549.76,118.37,11.117,3.0116,50.977
22.065,1006.7,90.994,3.3956,20.286,1050.8,550.27,109.41,10.571,4.3611,50.717
21.795,1006.7,93.744,3.3871,20.197,1050.6,549.81,109.44,10.6,4.5063,50.777
21.714,1007.1,95.251,4.0595,24.695,1076.2,549.72,127.81,11.711,1.9592,50.805
21.676,1007.5,95.382,4.0416,24.679,1076.0,549.88,127.62,11.694,1.8445,50.709
21.952,1007.7,95.318,4.1307,25.042,1078.0,550.14,128.98,11.727,1.847,50.74
22.711,1007.9,93.924,4.1314,25.099,1078.3,550.06,128.81,11.895,1.8708,51.408
24.31900000000001,1008.2,87.426,4.1292,25.035,1077.8,550.0,128.01,11.761,1.8564,50.925
25.82800000000001,1008.5,82.406,4.2068,25.349,1079.5,549.74,128.76,11.824000000000002,1.8648,52.288
25.437,1009.1,78.476,4.073,24.709,1077.4,549.87,127.56,11.743,1.9667,52.18600000000001
25.455,1009.0,80.02199999999998,4.1462,24.98,1078.3,550.06,128.09,11.832,2.0179,50.848
26.277,1008.9,74.166,4.1905,25.165,1078.8,550.11,127.91,11.918,1.9695,52.566
26.716,1009.0,74.32300000000002,4.2161,25.207,1079.2,550.11,128.12,11.941,1.8554,52.252
27.307,1008.7,71.84899999999998,4.2529,25.394,1079.8,550.11,128.26,11.959,1.8205,52.535
28.262,1008.2,68.521,4.2307,25.34800000000001,1079.5,550.12,127.81,11.962,1.819,52.584
27.886,1008.1,67.403,4.2335,25.372,1079.5,550.12,127.89,11.962,1.8197,52.594
27.663,1008.2,68.452,4.2192,25.286,1079.0,550.12,127.59,11.85,1.9019,52.182
26.982,1008.2,68.48899999999999,4.1982,25.265,1079.0,550.12,127.8,11.787,1.8982,52.59
25.933000000000003,1008.8,70.523,4.1616,25.033,1078.1,550.1,127.44,11.855,1.8996,52.398
24.667,1009.6,78.02,4.1098,24.926,1078.1,550.0,128.07,11.909,1.8103,49.604
23.622,1009.8,84.87200000000001,4.011,24.469,1075.6,549.93,126.63,11.726,1.7953,49.536
23.259,1009.8,88.176,4.0396,24.389,1075.1,550.27,126.39,11.695,1.9396,49.62600000000001
23.171,1009.6,89.456,4.0821,24.778,1076.7,550.08,127.47,11.804,1.7075,49.407
23.412,1009.6,89.802,4.0909,24.776,1076.8,550.35,127.39,11.826,1.7164,48.591
23.338,1009.6,90.639,4.1426,25.175,1079.0,550.06,129.17,11.925,1.6304,49.937
23.11,1009.6,92.22,4.1854,25.307,1079.8,550.02,129.96,11.979,1.6617,49.964
22.688,1009.7,93.775,4.169,25.174,1079.3,550.01,129.68,11.973,1.6838,49.367
22.277,1009.9,95.776,4.0182,24.315,1074.7,550.21,126.41,11.697,2.2144,49.56399999999999
22.042,1010.1,97.571,3.5144,20.598000000000006,1053.4,549.83,110.95,10.73,4.1952,49.375
22.549,1010.4,97.875,4.0939,24.693,1076.7,549.89,127.63,11.69,1.9189,48.734
24.542,1010.8,91.487,4.182,25.281,1079.8,550.02,128.9,11.948,1.6632,49.558
26.304,1011.0,84.083,4.2179,25.377,1080.3,549.81,128.59,11.87,1.5106,49.592
27.842,1011.2,77.028,4.2719,25.514,1080.8,549.72,128.39,11.874,1.6223,51.714
25.399,1011.7,78.28399999999998,4.2181,25.163,1079.9,549.63,128.85,11.833,1.8766,53.01600000000001
25.209,1012.2,72.729,4.1459,25.072,1079.0,549.66,128.06,11.883,1.5444,52.92
25.636,1011.9,80.344,4.2069,25.392,1080.1,549.85,129.0,11.95,1.4748,51.216
27.086,1011.3,75.563,4.2593,25.57800000000001,1081.0,549.9,129.08,12.009,1.4479,52.226000000000006
28.399,1011.0,74.774,4.3337,25.634,1081.1,549.95,128.72,12.064,2.0199,51.028
29.577,1010.8,68.157,4.3660000000000005,25.766,1082.0,549.99,128.9,11.915,2.0961,52.312
30.156,1010.8,63.612,4.2939,25.615,1080.8,550.04,127.78,11.876,2.0862,54.233
30.314,1010.7,62.003,4.3184,25.81,1081.8,550.08,128.56,11.915,1.9462,53.55
29.00800000000001,1010.8,70.402,4.2613,25.51,1080.4,550.11,128.19,11.907,2.1003,50.7
27.576,1011.1,78.686,4.173,25.343000000000004,1079.3,550.03,128.27,11.808,2.2151,50.037
26.648000000000003,1011.4,77.527,4.2367,25.702,1081.5,549.94,129.96,11.896,1.5716,51.128
26.009,1011.8,75.167,4.1574,25.213,1079.2,549.85,128.25,11.87,1.5457,50.808
25.082,1012.0,79.471,4.1236,25.197,1079.1,549.87,128.7,11.935,1.7297,49.952
23.728,1012.0,84.49600000000002,4.0902,24.865,1077.8,550.01,128.0,11.788,1.737,49.668
22.202,1011.7,89.131,3.6964,22.567,1065.1,549.98,119.45,11.115,3.0758,51.718
21.359,1011.4,93.073,3.4165,20.294,1051.8,549.84,110.19,10.63,4.3246,50.944
20.777,1011.2,94.053,3.4083,20.307,1051.9,549.75,110.24,10.592,4.2202,52.135
20.676,1011.3,94.639,3.4179,20.398,1052.4,550.03,110.65,10.555,4.1644,52.981
20.419,1011.4,94.991,3.3846,20.163,1051.1,550.27,109.88,10.592,4.5447,53.069
20.539,1011.7,96.163,3.7414,22.563,1064.9,550.09,119.63,11.19,3.3499,53.361
21.736,1011.8,95.369,3.4253,20.371,1052.2,549.98,110.11,10.588,4.6059,51.869
23.718000000000004,1012.0,92.101,3.5152,20.914,1054.4,549.98,110.76,10.712,4.1160000000000005,49.521
26.427,1012.4,86.001,3.5822,21.119,1054.9,550.06,110.24,10.679,3.5646,47.643
28.32,1012.7,81.031,3.5826,21.062,1055.0,550.1,109.91,10.755999999999998,3.7057,47.847
29.372,1012.8,78.661,3.5885,21.201,1055.7,550.18,110.27,10.782,3.8129,48.536
30.239,1012.7,71.733,3.6179,21.334,1056.3,550.26,110.35,10.693,3.6357,46.277
30.989,1012.4,68.531,4.1083,24.297,1073.5,550.35,122.1,11.65,2.5287,49.764
31.407,1012.0,67.957,3.7137,21.77,1059.0,550.12,111.76,10.911,3.4855,46.419
31.851,1011.7,64.181,3.6774,21.494,1057.2,549.6,110.41,10.737,3.0691,45.39
31.878,1011.4,61.512,3.6381,21.232,1056.0,549.46,109.4,10.677,3.1077,45.53
31.72,1011.3,58.234,3.652,21.314,1056.2,549.51,109.63,10.757,2.9675,46.395
31.474,1011.2,51.429,3.6438,21.418000000000006,1056.6,549.61,109.69,10.719,2.4287,48.26600000000001
30.76,1011.2,50.38399999999999,3.6088,21.484,1057.1,549.56,110.36,10.745,2.3422,50.66
29.239,1011.4,55.303,3.9507,23.63,1069.8,549.52,119.94,11.43,1.8463,52.989
27.509,1011.6,68.102,4.1478,25.371,1079.8,549.51,127.94,11.835,1.715,52.541
25.998,1011.8,77.90100000000002,4.0765,24.92,1077.8,549.71,126.97,11.765,1.9896,50.234
24.833,1011.6,81.963,4.0885,24.842,1077.3,550.22,126.99,11.841,2.0125,49.358
24.843000000000004,1011.4,91.024,3.8314,23.077,1066.9,550.13,119.46,11.351,2.9218,46.694
24.658,1011.2,91.05,3.4806,20.901,1054.4,550.27,110.97,10.673,4.1675,47.931
25.28,1010.9,93.743,3.4763,20.829,1053.3,549.97,109.7,10.68,4.4403,45.148
25.905,1010.6,93.931,3.5927,21.383000000000006,1056.4,549.9,111.82,10.802,3.7716,45.566
25.437,1010.7,94.315,3.526,21.093000000000004,1055.1,550.1,111.1,10.701,3.9439,45.95
24.391,1010.8,97.797,3.5297,20.948,1054.6,550.37,111.14,10.737,4.1199,46.694
24.091,1011.1,99.762,3.5567,20.838,1054.0,550.15,110.68,10.683,3.9149,45.712
24.5,1011.4,99.393,4.1005,24.515,1075.2,550.03,125.9,11.663,1.6361,46.583
25.964,1011.5,95.185,4.0131,23.996,1071.8,550.3,122.52,11.484000000000002,1.796,44.831
27.89,1011.4,85.82,4.6388,27.807,1089.2,547.98,135.67,12.414,1.1634,51.945
29.269,1011.5,80.616,5.0199,30.26,1100.0,546.12,144.29,13.108,1.4147,54.536
30.155,1011.5,76.31,4.9968,30.101,1099.8,546.35,144.14,13.06,1.4979,55.81
30.811,1011.5,71.959,4.5511,27.124,1088.1,548.98,133.81,12.318,1.902,53.37300000000001
31.232,1011.1,66.52600000000001,4.7621,28.426,1092.3,547.12,138.1,12.656,2.148,43.905
31.47300000000001,1010.8,61.715,4.9681,29.906,1100.0,546.88,145.28,13.058,2.1389,49.76
31.646,1010.6,55.99800000000001,5.1019,30.809,1099.9,544.42,146.86,13.263,1.7602,57.121
31.858,1010.4,53.19300000000001,5.0361,30.466,1100.0,545.47,146.23,13.102,1.1714,57.344
31.397,1010.5,58.619,4.9698,30.073,1099.8,546.67,145.27,13.088,0.60754,54.82100000000001
30.699,1010.3,62.937,4.8794,29.491,1096.5,546.68,142.38,12.97,1.1374,53.662
29.669,1010.2,68.655,4.3279,25.985,1083.0,550.06,129.31,12.022,1.9073,52.295
28.445,1010.4,71.628,3.7056,22.257,1061.7,549.93,114.8,11.072,3.2307,46.684
27.19,1010.6,80.071,3.6946,22.303,1062.2,549.94,115.99,11.085,2.9492,49.984
26.087,1010.8,87.91,4.133,24.975,1077.7,550.09,127.15,11.861,1.9417,46.37600000000001
25.662,1010.8,92.648,4.2102,25.332,1079.5,550.02,128.48,11.955,1.9242,47.63800000000001
25.259,1010.7,94.244,3.9177,23.63,1070.1,550.09,121.89,11.5,2.1721,45.098
24.514,1010.6,96.371,3.9251,23.463,1069.4,550.24,121.74,11.435,2.1834,46.615
24.256,1010.3,98.394,4.0316,23.964,1072.3,550.34,123.9,11.525,1.9857,46.285
23.855,1010.1,99.401,4.0355,23.681,1070.9,550.27,123.01,11.485,2.0888,46.965
23.57,1010.1,99.488,3.9759,23.405,1069.2,549.84,121.92,11.347,2.3795,46.997
23.314,1010.1,99.946,3.878,22.567,1063.9,549.74,118.11,11.072,3.0781,46.992
23.144,1010.5,99.889,3.5976,20.74,1053.2,549.78,110.54,10.623,4.574,47.653
23.185,1010.8,99.78,3.9983,23.322,1068.2,550.44,121.44,11.258,2.5246,47.466
24.372,1010.9,99.33,4.0074,23.747,1070.3,550.29,122.32,11.458,2.1702,45.428
26.297,1011.1,92.916,4.0214,23.919,1071.1,549.98,122.08,11.415,2.2045,45.076
28.155,1011.3,85.823,4.2067,24.998,1075.0,548.52,125.09,11.692,1.9592,47.235
29.449,1011.2,79.247,4.9882,30.225,1099.9,546.42,144.35,13.077,1.6677,54.89
30.421,1011.0,73.57600000000002,4.9403,29.94400000000001,1100.0,547.34,144.15,13.022,1.5572,54.916
32.071,1010.6,62.181,4.9222,29.809,1100.0,547.56,144.77,12.998,1.7337,56.072
32.791,1010.4,57.355,4.9769,30.127,1099.9,546.6,145.53,13.094,2.2432,58.562
32.238,1010.3,56.68899999999999,5.0034,30.277,1099.9,545.87,145.97,13.172,2.2058,52.332
31.86,1010.2,55.33600000000001,4.9748,30.189,1099.9,546.56,145.38,13.097,2.2065,52.512
31.501,1010.0,53.817,4.8832,29.738000000000003,1099.8,548.21,144.7,12.986,2.1976,52.88
30.37,1010.1,60.14,5.0202,30.822,1099.8,544.55,146.6,13.21,1.6567,52.972
28.916,1010.6,71.406,4.9845,30.692,1099.9,544.68,146.38,13.181,1.4104,50.229
27.574,1010.9,81.762,4.9828,30.594,1100.0,544.98,146.1,13.173,1.3162,48.62
26.866,1011.1,88.23100000000002,4.807,29.345,1099.3,548.53,143.24,12.968,1.1096,49.525
26.297,1011.1,91.003,3.9616,23.721,1070.4,550.29,121.74,11.515999999999998,1.8152,43.99100000000001
25.849,1011.0,91.629,3.9076,23.449,1068.8,549.96,120.84,11.409,1.9022,43.72
25.602,1010.9,92.219,3.9519,23.738000000000003,1070.5,549.85,122.12,11.491,1.9127,45.283
25.287,1010.8,93.231,3.9147,23.558000000000003,1069.4,549.87,121.45,11.455,2.301,46.183
25.091,1010.8,94.703,3.9408,23.729,1070.4,549.97,122.23,11.433,2.2207,46.15600000000001
24.349,1010.8,94.323,3.9127,23.536,1069.6,550.32,121.93,11.347,2.1263,46.50899999999999
23.406,1010.8,96.828,3.6273,21.572,1058.3,549.99,114.06,10.806,3.6531,47.621
22.776,1010.9,99.509,3.5376,20.817,1053.9,549.95,111.11,10.621,4.2009,45.785
23.185,1011.1,99.942,3.8587,22.72,1064.7,550.01,118.68,11.175999999999998,2.6508,46.59
24.991,1011.3,98.549,4.0212,23.922,1071.3,549.79,122.51,11.417,1.9163,44.485
27.472,1011.4,88.626,4.0671,24.022,1071.9,549.78,122.19,11.473,3.4122,42.553
29.129,1011.6,78.001,4.0756,24.029,1072.2,550.0,121.68,11.5,1.8698,47.26600000000001
30.393,1011.4,69.525,4.1232,24.283,1073.5,550.08,122.35,11.62,2.4609,48.43
31.339,1011.0,61.981,4.1559,24.399,1074.3,549.92,122.39,11.648,2.3514,51.588
31.815,1010.9,57.819,4.1221,24.181,1073.3,550.04,121.45,11.664,2.2693,50.559
31.814,1010.6,58.438,4.0977,24.046,1072.5,550.03,121.0,11.615,1.7524,45.108
31.915,1010.3,55.95,4.1855,24.522,1075.1,550.05,122.6,11.621,0.93104,46.429
31.93,1010.1,51.944,4.1337,24.16800000000001,1073.1,550.03,121.15,11.607,1.3447,48.035
31.336,1010.2,56.909,4.0821,24.022,1072.0,550.03,120.78,11.623,1.9495,50.883
30.196,1009.9,63.699,4.0662,24.142,1072.9,550.02,121.75,11.555,2.5469,52.352
29.04,1009.9,70.797,4.0536,24.165,1073.2,550.02,122.53,11.521,2.5331,50.164
27.849,1010.1,78.84,4.0897,24.477,1075.0,550.03,124.47,11.625,2.2478,47.24100000000001
26.914,1010.5,84.145,3.9867,23.957,1072.4,550.13,122.86,11.514,2.2272,45.524
26.196,1010.7,85.962,3.9226,23.595,1070.3,550.24,121.68,11.508,2.3208,47.32
24.995,1010.5,90.088,3.943,23.844,1071.6,550.35,123.13,11.562,2.206,47.721
23.936,1010.1,93.27,3.8959,23.335,1069.4,550.43,121.98,11.464,2.3704,47.731
23.281,1009.6,95.351,3.9513,23.516,1070.4,550.4,122.92,11.499,2.2713,47.71
23.212,1009.4,96.514,3.9829,23.781,1071.4,550.23,123.55,11.572,1.9942,47.68600000000001
23.398000000000003,1009.2,97.026,3.9228,23.469,1069.3,550.04,122.08,11.433,2.1437,47.752
23.274,1008.9,97.328,3.9321,23.31900000000001,1068.4,550.3,121.46,11.296,2.1799,47.7
22.954,1008.8,98.628,3.928,23.275,1068.2,550.17,121.31,11.271,2.3357,47.743
23.091,1008.8,99.074,3.6021,21.14,1055.8,549.99,112.4,10.727,3.9762,47.95
23.667,1009.0,99.769,3.8305,22.57,1063.8,550.31,118.05,11.081,3.0872,47.783
25.462,1009.1,97.037,4.0661,24.074,1072.1,550.15,123.02,11.47,1.8956,45.62300000000001
27.907,1009.1,84.758,4.3788,25.97,1082.5,549.87,129.82,11.939,1.7477,50.58600000000001
29.379,1009.2,76.087,4.4711,26.494,1085.5,549.63,131.26,12.18,1.187,51.543
30.536,1008.9,73.918,4.0698,23.878,1071.0,549.62,120.61,11.435,2.0082,44.201
31.414,1008.6,72.813,3.9964,23.497,1068.5,550.13,118.8,11.324000000000002,2.3368,43.823
31.868,1008.2,71.686,4.4293,26.077,1079.8,548.28,127.25,11.995,1.9057,48.205
32.31,1007.8,67.76,4.1013,24.036,1071.6,550.06,120.46,11.505999999999998,2.4012,45.778
32.468,1007.5,63.972,4.1838,24.502,1074.5,549.86,122.19,11.58,2.0061,45.448
32.276,1007.3,61.54,4.1781,24.631,1074.8,549.82,122.48,11.589,1.5277,44.916
31.639,1007.1,63.203,4.1224,24.363000000000003,1073.4,549.86,121.76,11.552,1.3627,44.778
30.711,1007.0,66.959,4.0938,24.263,1073.0,549.85,121.95,11.501,1.1648,45.099
29.519,1007.1,72.771,4.0483,24.121,1072.4,549.85,121.98,11.541,2.0087,47.042
28.261,1007.4,80.94800000000002,4.4101,26.6,1086.3,550.04,132.6,12.136,1.8196,49.619
27.421,1007.7,85.37200000000001,4.0151,24.032,1072.0,550.31,122.44,11.511,2.2419,45.101000000000006
26.696,1007.8,87.67299999999999,3.9475,23.616,1069.6,550.44,121.12,11.447,2.3632,44.588
25.801,1007.7,90.856,3.9235,23.56,1069.1,550.2,121.18,11.46,2.1377,44.53
24.987,1007.5,93.168,3.8528,23.125,1066.5,549.99,119.64,11.326,2.3166,44.75899999999999
24.38300000000001,1007.1,94.511,3.9931,23.928,1071.3,549.93,123.28,11.546,2.0449,45.639
23.803,1007.0,94.291,3.963,23.639,1069.7,550.0,122.55,11.354,2.0462,46.87
22.911,1006.7,96.099,3.9134,23.196,1067.4,550.23,121.15,11.355,2.1607,46.976000000000006
22.483,1006.5,98.32,3.9637,23.406,1068.6,550.37,122.07,11.429,2.0757,46.989
22.165,1006.6,97.617,3.9611,23.407,1068.8,550.42,122.4,11.446,2.074,47.027
21.787,1006.9,98.654,3.7199,21.82800000000001,1059.5,550.25,115.64,10.924,3.2,47.533
21.949,1007.1,99.384,4.0134,23.532,1069.2,550.11,122.67,11.491,2.0407,47.148
23.725,1007.4,98.555,4.6026,27.582,1083.7,545.84,134.61,12.44,1.5723,51.447
25.979,1007.5,93.583,4.9652,29.899,1099.9,547.56,143.91,13.0,1.5145,52.355
28.208,1007.6,84.86399999999998,4.9686,29.262,1099.8,549.27,142.92,12.888,1.4431,51.19600000000001
29.493,1007.6,79.92399999999998,5.0543,29.765,1099.8,547.62,144.03,13.067,1.6886,53.095
30.164,1007.6,78.26100000000002,5.011,29.484,1099.8,548.68,143.54,12.957,1.745,52.449
30.698,1007.5,76.023,4.9272,29.034,1095.1,547.42,140.92,12.822,1.7209,51.466
31.613000000000003,1007.1,71.262,5.002,29.575,1099.7,548.53,143.88,12.96,2.1681,52.547
32.157,1006.7,70.366,5.0399,29.921,1099.6,547.63,144.26,13.026,2.3965,51.999
32.3,1006.2,70.187,4.627,27.109,1087.8,549.59,133.53,12.317,2.1622,49.611
32.27,1006.0,67.29,5.0965,30.275,1099.4,546.36,144.38,13.065,1.5472,51.79600000000001
32.1,1006.0,66.66199999999999,4.8624,28.764,1096.9,549.75,138.51,12.689,1.6501,57.956
31.202,1006.0,71.132,5.2395,31.54,1099.5,542.52,144.34,13.312,1.7366,59.03100000000001
29.943,1006.3,77.488,4.0661,24.403,1073.0,549.81,123.01,11.552,2.2112,44.257
29.127,1006.5,80.212,4.0442,24.382,1073.2,549.91,123.31,11.557,2.2745,43.624
27.881,1006.8,84.027,3.9519,23.884,1070.6,550.15,121.87,11.554,2.2246,43.93
26.393,1006.8,81.611,3.936,23.739,1070.0,550.39,121.94,11.399,2.1182,45.62
25.675,1006.9,82.304,3.9017,23.63300000000001,1069.4,550.34,121.61,11.413,2.164,47.01300000000001
25.268,1006.9,84.25299999999999,3.8975,23.564,1069.0,550.09,121.61,11.423,2.1313,46.985
24.891,1006.7,86.16799999999998,3.9332,23.649,1069.6,550.23,122.06,11.488,2.1409,46.96
24.306,1006.5,88.26899999999998,3.9094,23.593000000000004,1069.5,550.31,122.25,11.436,2.1593,46.987
23.838,1006.3,90.126,3.9541,23.778,1070.4,549.83,122.88,11.504,2.0433,46.94600000000001
23.393,1006.4,90.376,3.9336,23.934,1071.3,550.0,123.67,11.567,1.9288,48.023
22.984,1006.4,92.142,3.5313,21.211,1055.7,550.29,112.46,10.792,3.7047,48.433
23.361,1006.6,92.319,3.5281,21.015,1054.3,550.25,111.27,10.765999999999998,3.8339,46.978
25.242,1006.9,92.275,3.7969,22.505,1062.5,550.06,116.25,11.108,2.7026,44.517
28.076,1007.1,89.215,4.1388,24.381,1073.3,550.32,123.16,11.501,2.1039,42.284
29.443,1007.4,86.241,4.1617,24.405,1073.7,549.87,123.19,11.598,1.9856,41.709
30.272,1007.2,80.232,4.6429,27.59,1088.7,548.23,134.77,12.462,1.7844,48.999
31.085,1007.0,69.75399999999999,4.7415,28.229,1090.3,547.31,136.6,12.604,1.6239,50.512
32.199,1006.8,63.848,4.2378,24.518,1074.2,549.93,122.64,11.681,1.925,46.39
32.98,1006.3,63.249,4.2225,24.457,1073.6,550.02,122.06,11.665,1.9567,46.148
33.397,1005.8,60.027,4.208,24.388,1073.1,550.06,121.29,11.54,2.1263,46.746
33.922,1005.7,55.066,4.2146,24.584,1074.2,550.09,121.76,11.699000000000002,2.0916,48.947
33.223,1005.3,62.784,4.1768,24.769,1075.2,550.02,123.28,11.749,1.4758,45.359
31.948,1005.1,70.653,4.1717,24.576,1074.6,549.94,123.12,11.675999999999998,1.5428,43.572
30.749,1004.9,67.808,4.1053,24.255,1072.6,549.85,121.78,11.487,1.5019999999999998,44.922
29.392,1005.0,67.527,4.0959,24.329,1072.9,549.77,122.44,11.608,1.3808,46.964
28.114,1005.1,78.071,4.0688,24.224,1072.6,549.68,122.84,11.636,1.675,45.655
27.356,1005.2,80.459,4.0144,23.909,1070.9,549.62,121.74,11.575,1.6888,46.618
26.804,1005.5,84.66,3.9882,23.938,1071.3,550.27,122.32,11.488,2.0288,45.426
26.54300000000001,1005.3,88.243,4.887,29.629,1099.3,548.15,142.89,12.99,1.5956,56.006
26.42,1004.9,89.412,4.9855,30.352,1100.0,546.18,145.41,13.103,1.4936,52.278
26.04,1004.9,91.48,4.9248,29.833,1099.7,547.5,144.57,13.05,1.4328,52.903
25.426,1004.8,94.198,4.9095,29.618,1099.9,548.06,144.57,13.02,1.5326,53.048
25.08,1004.5,95.74,4.9344,29.783,1099.8,547.59,144.97,13.032,1.4519,53.213
24.82800000000001,1004.4,96.89,4.7682,28.75,1093.3,547.45,140.33,12.702,1.736,52.11
24.752,1004.7,97.598,3.5751,21.006,1054.4,550.29,111.05,10.626,3.9415,44.938
25.032,1005.0,95.777,4.0572,24.067,1068.6,548.34,122.31,11.494000000000002,3.2774,48.049
26.01,1005.1,92.152,4.9704,30.055,1100.0,546.81,145.21,13.052,1.3962,53.261
27.482,1005.2,84.26100000000002,4.9478,29.764,1099.5,547.67,144.27,13.03,1.8616,53.413
28.555,1005.2,77.435,4.8082,28.952,1098.8,549.92,142.53,12.764,1.4867,53.07100000000001
29.289,1005.0,74.202,4.9374,29.654,1099.5,548.31,143.79,12.995,1.8286,54.219
30.072,1004.6,71.319,4.8399,28.971,1098.1,549.37,142.06,12.838,1.771,54.043
30.514,1004.1,69.854,4.8366,28.992,1097.9,549.27,142.05,12.816,1.8406,53.631
30.661,1003.7,70.676,4.8807,29.189,1098.2,549.21,142.58,12.89,1.256,53.104
30.276,1003.2,70.17699999999999,4.9095,29.505,1099.5,549.05,143.53,12.938,1.2222,53.886
29.806,1002.9,70.179,4.9713,29.921,1099.9,547.67,144.63,13.049,1.2152,54.77
27.64,1003.3,75.82300000000002,4.7865,29.06900000000001,1098.9,549.34,141.84,12.869000000000002,1.0507,59.014
24.228,1004.5,89.272,4.6788,28.686,1096.4,549.09,141.94,12.707,1.2828,59.271
22.316,1005.0,95.541,5.0763,31.032,1099.8,542.69,149.24,13.309,1.5072,57.132
21.824,1005.5,93.162,4.9824,30.789,1100.2,543.73,149.22,13.304,1.1963,54.839
21.135,1005.9,96.567,5.039,30.837,1100.0,543.3,149.68,13.277,1.1391,54.363
21.016,1005.9,97.375,5.0152,30.365,1099.8,544.7,148.71,13.199000000000002,1.1169,54.23
21.378,1006.2,94.336,4.8826,29.739,1099.9,546.82,147.46,13.111,1.1283,55.67
21.725,1006.6,95.457,4.9472,29.877,1099.9,546.22,147.46,13.108,1.1547,55.295
21.735,1006.8,94.098,5.0445,30.535,1100.0,544.35,148.83,13.259,1.2046,55.04600000000001
21.478,1007.0,93.018,4.9564,30.096,1099.9,545.57,148.25,13.189,1.1672,56.17100000000001
20.932,1007.0,93.226,5.0367,30.57,1100.1,543.8,149.55,13.246,1.2172,55.926
20.335,1007.4,94.126,5.0931,30.849,1100.0,542.99,150.14,13.376,1.2664,56.108
19.839,1007.7,94.127,5.0316,30.618,1099.8,543.61,150.23,13.344,1.2191,54.819
19.695,1008.1,92.669,3.7056,22.058000000000003,1060.4,548.84,117.81,11.086,3.398,54.609
19.627,1008.6,88.434,3.8573,23.209,1069.2,549.72,123.5,11.366,2.0519,54.067
20.342,1008.9,86.353,3.9019,23.599,1071.1,549.99,124.54,11.454,1.8359,53.994
21.737,1009.3,83.271,3.9402,23.738000000000003,1071.7,549.77,124.18,11.464,1.8322,54.06800000000001
23.157,1009.8,75.685,3.9238,23.571,1070.5,549.48,122.79,11.512,1.8965,54.036
24.429,1010.2,67.732,3.947,23.526,1070.2,549.57,122.16,11.512,2.1228,54.381
25.6,1010.4,61.977,4.045,24.032,1073.2,549.77,123.8,11.584,2.3627,54.914
26.483,1010.4,56.292,4.0614,24.032,1073.0,549.97,123.31,11.615,2.3152,55.816
26.728,1010.6,56.93600000000001,4.0352,23.896,1072.3,549.69,122.87,11.581,2.1364,53.937
26.617,1010.7,58.582,4.0165,23.783,1071.5,549.49,122.38,11.513,2.0013,52.672
26.69,1010.8,59.253,4.0332,23.885,1072.1,549.56,122.74,11.482,2.0187,52.559
26.476,1010.8,59.617,4.0418,23.79,1071.7,549.76,122.39,11.424,1.9578,52.609
26.023000000000003,1011.0,61.448,3.9902,23.611,1070.6,549.98,121.94,11.4,1.8254,52.534
25.37,1011.4,64.253,4.0097,23.767,1071.8,550.01,122.91,11.484000000000002,1.84,52.53100000000001
24.452,1011.9,68.244,3.9866,23.59800000000001,1071.4,549.97,123.12,11.46,1.8311,52.575
23.083,1012.2,75.798,3.9209,23.306,1070.0,550.07,122.69,11.433,1.9747,50.651
21.515,1012.2,83.49700000000001,3.8216,22.782,1067.0,550.33,120.99,11.231,2.3743,52.542
20.697,1012.3,86.655,3.7893,22.641,1066.3,550.24,120.58,11.268,2.3561,53.339
19.875,1012.3,90.09,4.9459,29.963,1098.6,543.91,148.16,13.220999999999998,1.2115,57.244
19.237,1012.0,92.878,3.9291,23.52,1071.5,550.11,125.09,11.564,2.2041,54.652
18.974,1011.7,93.72,3.8268,22.8,1067.6,550.39,122.31,11.34,2.3344,54.051
18.708,1011.6,94.301,3.7452,22.139,1063.9,549.71,119.61,11.07,2.7967,55.51600000000001
18.525,1011.6,95.053,3.4332,19.958,1050.9,550.2,110.34,10.43,4.4174,55.976000000000006
18.456,1011.9,95.129,3.4328,20.073,1051.5,550.19,110.77,10.470999999999998,4.4382,55.892
18.395,1012.3,95.319,3.4148,20.106,1051.7,550.19,110.94,10.576,4.4136,55.968
18.921,1012.8,95.592,3.5626,21.092,1057.2,550.07,114.66,10.815,3.7282,55.087
21.43,1012.9,88.46,3.9933,23.757,1071.9,549.99,124.05,11.459,1.881,51.695
25.022,1013.0,72.077,4.0699,23.732,1071.5,549.99,122.47,11.404000000000002,1.9549,51.591
26.592,1013.2,65.969,4.1145,23.862,1072.4,549.99,122.76,11.535,1.8605,51.404
27.352,1013.4,61.109,4.1152,23.941,1072.6,550.0,122.71,11.614,1.946,52.115
27.831,1013.4,58.38,4.1283,23.989,1073.0,550.08,122.68,11.567,2.4721,54.005
28.238000000000003,1013.4,57.166,4.0989,23.751,1071.7,550.25,121.59,11.542,2.7281,54.06399999999999
27.946,1013.5,56.633,4.0358,23.532,1070.3,550.05,120.81,11.447,2.573,54.39100000000001
27.895,1013.3,58.688,4.0784,23.781,1071.8,549.95,121.83,11.47,2.4485,52.565
27.749,1013.3,58.661,4.0958,23.925,1072.6,549.88,122.46,11.635,2.2095,51.553
27.57800000000001,1013.4,59.897,4.1019,23.97,1072.9,549.88,122.84,11.657,2.2991,51.476000000000006
27.062,1013.6,64.773,4.1185,23.97300000000001,1073.1,549.89,123.13,11.58,1.9315,50.676
26.241,1013.8,68.656,4.0325,23.696,1071.6,549.9,122.39,11.456,2.0573,50.716
25.519,1014.4,69.839,4.0133,23.763,1071.7,549.91,122.72,11.437,2.0173,50.675
24.471,1014.8,74.031,3.93,23.614,1071.3,549.92,122.81,11.522,1.7929,50.578
22.816,1015.1,81.781,3.8717,23.232,1068.9,549.97,121.71,11.365,1.9929,49.434
21.904,1015.0,85.366,3.8802,23.184,1068.3,549.84,121.59,11.376,2.0286,52.303
21.517,1014.8,86.09700000000002,3.8642,23.191,1068.5,549.68,121.89,11.428,2.2188,53.4
20.739,1014.5,88.75200000000002,3.8068,22.881,1066.9,549.67,121.01,11.29,2.4892,54.415
19.81,1014.2,92.638,3.4897,20.501,1053.4,549.72,111.54,10.618,4.0435,55.052
19.308,1013.9,94.936,3.4375,20.311,1052.5,550.09,111.08,10.515999999999998,4.2468,55.21100000000001
19.12,1013.6,94.97,3.5809,21.239,1057.9,550.38,115.16,10.894,3.6173,55.23
18.808,1013.7,94.687,3.5669,21.19,1058.1,550.36,115.26,10.859000000000002,3.4924,55.324
18.673,1014.0,94.887,3.4426,20.311,1052.9,550.31,111.5,10.68,4.2421,55.787
19.246,1014.4,95.142,3.4582,20.282,1052.4,550.37,110.93,10.546,4.3299,55.636
21.454,1014.4,92.193,3.8115,22.674,1065.1,550.3,119.24,11.182,2.6088,53.611
24.63,1014.6,77.61,4.0316,23.583,1070.2,550.01,121.68,11.398,2.1924,52.199
26.801,1014.9,68.336,4.1065,23.961,1072.6,549.83,122.78,11.594,1.8957,52.11600000000001
27.906,1014.7,65.991,4.0455,23.706,1071.1,549.99,121.54,11.502,1.8021,51.345
28.792,1014.4,64.934,4.0737,23.83,1071.6,550.06,121.74,11.484000000000002,1.8178,49.952
29.571,1014.1,62.833,4.0842,23.858,1071.9,549.94,121.64,11.575,1.5962,49.968
30.123,1013.6,62.181,4.0983,23.946,1072.3,549.89,121.82,11.615,1.9395,49.911
30.478,1013.3,61.992,4.1261,24.076,1072.9,549.92,122.11,11.621,2.1265,49.989
30.738000000000003,1013.1,61.685,4.1366,24.079,1072.8,549.95,121.85,11.512,2.4028,49.774
30.763,1012.8,62.26300000000001,4.1305,24.22300000000001,1073.5,549.96,122.44,11.582,2.233,49.277
30.202,1012.4,66.204,4.1057,24.164,1073.1,549.87,122.55,11.546,2.0782,47.713
28.682,1012.4,74.548,4.0286,23.664,1070.5,549.9,121.3,11.442,2.1731,46.181
26.966,1012.7,79.62,4.0331,23.81,1071.5,549.95,122.36,11.489,2.3208,47.56
26.19,1012.8,83.632,4.0319,24.013,1072.6,550.03,123.27,11.559,1.9716,47.73
25.677,1013.0,88.615,3.9939,23.681,1070.8,550.01,122.1,11.489,2.127,47.69600000000001
25.353,1013.2,90.864,3.9853,23.478,1069.6,549.87,121.41,11.449000000000002,2.162,47.739
25.1,1013.3,91.165,3.9953,23.763,1071.1,549.98,122.54,11.524,2.0972,48.057
24.658,1013.3,90.556,3.9746,23.58,1070.1,550.06,122.04,11.505,2.1336,47.43
24.041,1012.9,91.11,3.9833,23.77,1071.3,550.03,123.19,11.537,2.0497,49.221
23.068,1012.8,94.128,3.93,23.435,1069.4,549.99,122.22,11.344,2.1325,49.974
22.321,1012.8,95.52,3.9314,23.31900000000001,1068.9,549.93,122.18,11.337,2.3564,50.397
21.66,1012.8,96.289,3.9359,23.114,1067.9,550.08,121.66,11.336,2.4736,52.407
21.342,1012.8,97.033,3.9493,23.153,1067.9,550.47,121.96,11.416,15.264,41.205
21.70300000000001,1012.9,98.032,3.9973,23.333,1069.1,550.01,122.54,11.394,12.56,42.151
23.109,1013.2,97.662,4.0101,23.58,1069.9,549.89,122.3,11.464,2.112,49.309
25.512,1013.5,92.45,4.4263,26.12,1079.1,546.81,130.01,12.050999999999998,1.8174,50.93899999999999
27.035,1013.6,86.204,3.7816,21.839,1059.7,550.33,113.73,11.003,3.6482,46.676
27.79,1013.6,83.389,4.0331,23.402,1069.3,550.4,120.63,11.441,2.0296,46.146
28.629,1013.7,78.73,4.103,23.748,1071.3,550.35,121.76,11.413,1.9172,46.447
29.553,1013.7,68.59100000000001,4.1678,23.934,1072.2,550.4,122.16,11.609000000000002,1.9499,49.897
30.352,1013.4,61.65,4.1603,23.952,1072.2,550.24,121.74,11.609000000000002,2.0834,52.37
30.977,1013.0,54.904,4.2017,24.167,1073.2,550.02,122.19,11.541,2.1989,53.395
31.252,1012.5,53.301,4.2012,24.155,1073.1,549.95,121.94,11.52,2.216,52.913
31.394,1012.0,54.242,4.2206,24.29,1073.8,549.92,122.42,11.588,2.3312,52.357
30.907,1011.6,58.893,4.1225,24.075,1072.7,549.89,121.85,11.582,1.6368,49.967
29.914,1011.6,66.029,4.0692,23.903,1071.6,549.86,121.61,11.532,1.6177,49.037
28.805,1011.8,72.01100000000002,4.0245,24.003,1071.9,549.84,122.33,11.597,1.8,48.273
27.782,1012.1,75.681,4.0467,24.017,1072.0,549.85,122.76,11.601,2.1425,47.216
26.649,1012.3,78.706,3.9606,23.496,1069.3,550.12,121.12,11.408,2.2089,48.832
25.458,1012.5,79.347,3.8763,23.105,1067.1,550.06,119.94,11.375,2.1651,49.834
24.058000000000003,1012.4,81.961,3.9276,23.431,1069.4,549.97,121.94,11.464,2.0906,49.535
23.257,1012.2,85.162,3.9286,23.394,1069.7,549.97,122.39,11.459,2.1329,49.604
22.692,1011.9,87.6,3.8856,23.268,1068.7,550.18,121.95,11.428,2.2319,51.762
22.357,1011.6,89.801,3.8881,23.22,1068.2,550.05,121.77,11.379,2.2127,52.39
22.242,1011.5,90.552,3.887,23.15,1067.7,549.84,121.42,11.358,2.2483,52.739
21.829,1011.7,91.512,3.862,23.16,1067.9,549.59,121.61,11.238,2.2863,52.57
21.742,1012.2,92.876,3.4276,20.254,1051.0,549.9,109.46,10.491,4.1568,52.569
21.851,1012.5,94.262,3.4666,20.463,1052.5,550.39,110.25,10.538,4.0756,52.072
23.66,1012.7,94.027,3.9073,23.076,1066.7,549.96,119.64,11.316,2.3991,48.904
26.44,1013.0,91.505,4.065,23.669,1070.2,550.0,121.36,11.396,2.2025,45.44300000000001
27.897,1013.4,88.27,4.1219,23.88300000000001,1071.9,550.18,122.17,11.432,1.8489,44.075
28.863000000000003,1013.3,84.13600000000002,4.0928,23.72300000000001,1070.9,550.38,121.23,11.389,2.0351,44.782
29.764,1013.4,76.763,4.1259,23.984,1072.1,550.28,121.81,11.477,2.2611,47.799
30.933000000000003,1013.1,64.578,4.1577,24.165,1073.0,550.38,121.75,11.649,1.9393,48.591
32.152,1012.8,57.738,4.2092,24.488000000000003,1074.5,550.27,122.22,11.672,2.198,51.012
32.632,1012.6,54.35,4.2086,24.623,1075.5,550.16,122.58,11.768,1.9569,51.43600000000001
32.46,1012.2,57.483,4.1703,24.282,1073.9,550.05,122.03,11.68,1.9449,50.304
31.524,1012.1,69.93,4.1321,24.221,1073.3,549.99,122.18,11.637,2.266,47.549
30.58,1011.9,73.538,4.1191,24.02,1072.3,549.96,121.6,11.52,2.2326,45.95
29.53,1012.0,71.65100000000002,4.0701,23.972,1071.9,550.08,121.43,11.48,2.3945,47.886
28.306,1012.6,73.41199999999998,4.0512,23.983,1072.1,550.04,122.19,11.45,2.0621,47.896
27.084,1013.0,75.794,4.0568,23.96,1072.2,550.04,122.51,11.475,2.0458,48.744
26.372,1013.3,86.788,3.9543,23.458,1069.4,550.27,120.86,11.425,2.2871,46.333
25.908,1013.3,91.079,3.9863,23.50800000000001,1069.8,550.14,121.35,11.343,2.3225,45.78
25.438,1013.3,92.352,4.0028,23.626,1070.6,549.84,122.03,11.512,2.2072,47.372
25.232,1013.0,93.858,4.0519,23.965,1072.2,549.76,123.24,11.611,2.2143,47.633
24.834,1012.7,95.444,3.6465,21.27,1056.5,549.87,112.22,10.854,3.863,47.682
24.778,1012.5,96.118,3.5481,20.713,1053.1,549.83,109.8,10.659,4.12,46.043
24.347,1012.5,97.557,3.5739,20.99,1054.9,550.17,111.15,10.767,4.167,45.453
24.461,1012.4,98.074,3.542,20.772,1053.6,550.51,110.23,10.703,4.3455,45.17
24.55,1012.7,96.826,3.5899,20.879,1054.5,550.1,110.79,10.722,3.8949,47.942
24.752,1012.7,97.449,3.6591,21.291,1056.6,549.69,112.18,10.753,3.6943,47.702
26.237,1012.8,89.988,4.0845,23.868,1071.6,549.67,122.33,11.425,2.1127,47.71100000000001
27.57,1013.0,83.079,4.1685,24.24,1073.9,549.7,123.39,11.543,1.7319,46.649
28.769,1013.2,77.465,4.1499,24.144,1073.2,549.73,122.42,11.531,1.22,45.478
29.658,1013.3,74.029,4.1587,24.102,1073.2,549.76,122.15,11.525,1.2228,45.519
30.429,1013.1,71.957,4.1714,24.103,1073.3,549.79,121.9,11.503,1.8302,47.04600000000001
30.964,1012.7,71.109,4.1610000000000005,24.011,1072.7,550.07,121.33,11.584,2.1122,46.32100000000001
31.172,1012.3,69.72,4.1784,24.167,1073.5,550.18,121.85,11.669,1.9652,46.18
31.361,1011.8,67.373,4.213,24.352,1074.3,550.15,122.39,11.669,1.7404,47.69300000000001
30.993,1011.5,69.304,4.1911,24.216,1073.6,550.06,122.06,11.544,1.7807,47.398
30.15,1011.6,68.2,4.1077,23.799,1071.3,549.98,120.65,11.473,2.0433,47.724
28.964,1011.6,74.63,4.1532,24.149,1073.3,549.97,122.61,11.541,1.9858,47.949
27.799,1011.4,79.292,4.0902,23.95,1072.4,549.98,122.51,11.486,2.1555,48.886
26.903,1011.6,86.09,4.1163,24.006,1072.8,550.05,123.16,11.523,2.4742,48.61600000000001
26.546,1011.8,90.383,4.0548,23.615,1070.8,549.97,121.75,11.433,2.5654,46.4
