ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
26.335,1011.8,91.841,4.0129,23.413,1069.6,550.07,120.9,11.446,2.3462,45.95399999999999
26.113000000000003,1011.8,91.673,3.9541,23.25,1068.3,550.16,120.07,11.398,2.6732,46.194
25.967,1011.4,92.484,3.9891,23.427,1069.3,550.23,120.78,11.455,2.3892,46.215
25.894,1010.8,92.433,4.0785,23.988000000000003,1072.3,549.86,123.02,11.572,2.2842,46.915
25.493,1010.1,92.838,4.0517,23.986,1072.0,550.13,123.05,11.518,2.1212,46.18600000000001
25.029,1009.6,93.96,4.0623,23.916,1071.9,550.12,123.22,11.466,1.9141,46.517
24.192,1009.3,95.465,3.8532,22.642,1064.8,550.24,118.49,11.134,2.6101,48.297
23.487,1009.1,96.73,3.53,20.72,1052.8,550.25,110.17,10.613,3.86,47.506
23.023000000000003,1008.9,97.339,3.5644,20.679,1052.8,550.3,110.3,10.679,3.9179,48.557
25.146,1008.5,97.096,3.6512,21.145,1054.9,550.26,110.88,10.693,3.5462,44.102
26.901,1008.5,89.96799999999998,3.6514,21.005,1054.5,550.23,110.23,10.611,3.5834,43.645
28.011,1008.8,83.427,3.669,21.217,1055.6,550.24,110.79,10.655,3.4378,45.291
28.568,1008.8,80.67399999999998,3.6511,21.119,1054.9,550.32,110.23,10.8,3.5657,44.344
29.313,1008.4,75.513,4.2101,24.28,1073.2,550.2,122.92,11.652,1.9694,45.911
30.155,1008.2,71.964,4.2217,24.321,1073.3,550.23,122.64,11.668,2.0508,46.783
30.956,1007.8,68.94800000000001,4.2138,24.177,1072.5,550.46,121.79,11.6,2.3791,48.00100000000001
31.512,1007.2,64.82,4.2498,24.419,1073.8,550.47,122.53,11.52,2.2684,49.161
31.827,1007.0,58.597,4.2607,24.527,1074.3,550.18,122.46,11.541,2.3514,50.152
32.099000000000004,1006.9,53.367,4.0654,23.376,1067.6,549.95,117.91,11.225,2.6424,51.172
31.151,1007.0,67.253,3.6957,21.702,1057.7,550.15,111.68,10.771,3.3528,45.761
29.673,1007.1,75.71300000000002,3.6959,21.741,1057.8,550.07,112.13,10.890999999999998,2.8543,43.578
28.68,1007.6,82.75399999999998,3.7239,21.878,1058.5,549.88,112.86,10.855,3.0519,43.791
28.04300000000001,1008.3,83.581,3.6993,21.818,1058.4,550.08,112.68,10.936,3.1624,44.163
27.44400000000001,1008.9,83.04700000000003,3.6835,21.455,1056.6,550.11,111.44,10.878,3.3758,47.01300000000001
26.936,1009.2,84.154,4.3082,25.693,1079.2,548.69,128.18,11.959,2.0293,51.053
26.562,1009.6,86.441,4.8504,29.205,1098.8,548.86,142.38,12.918,1.4248,55.21
26.007,1010.0,91.09,5.0291,30.191,1099.6,545.79,145.2,13.155,1.3633,52.90600000000001
25.686,1010.0,94.042,4.9562,29.617,1099.9,547.89,144.29,13.056,1.5069,52.737
25.33,1010.2,92.164,4.4097,26.16800000000001,1084.3,550.18,132.24,12.093,1.6189,50.868
24.919,1010.2,93.582,3.8552,22.594,1064.7,550.11,118.22,11.172,3.0176,48.775
24.36,1010.6,93.143,3.54,20.636,1053.7,550.33,110.67,10.622,3.8902,48.355
24.132,1011.4,86.536,3.5443,20.823,1055.0,550.07,111.38,10.698,3.7602,50.469
24.405,1012.1,77.867,3.5749,21.061,1056.1,549.85,111.92,10.73,3.4315,51.709
24.651,1012.6,69.085,3.7621,22.558000000000003,1064.6,549.64,118.11,11.144,2.5312,54.81399999999999
25.254,1012.8,66.391,3.9571,23.614,1070.7,549.97,122.09,11.457,2.0305,54.695
26.224,1013.3,67.90100000000001,3.947,23.491,1070.2,550.04,121.31,11.444,2.5818,51.93899999999999
26.986,1013.5,65.455,4.0051,23.57,1070.6,550.03,121.34,11.527,2.2255,51.197
27.357,1013.5,66.469,4.072,23.59,1070.9,550.01,121.41,11.407,1.8904,51.332
27.615,1013.4,66.6,4.0388,23.468000000000004,1070.1,549.99,120.77,11.470999999999998,1.9884,51.64
27.811,1013.1,66.637,4.1777,24.271,1074.6,549.96,123.74,11.665,1.8838,51.974
27.837,1012.8,65.867,4.1762,24.356,1074.9,549.97,124.06,11.654000000000002,1.9953,52.128
27.64,1012.6,68.75,4.1708,24.32,1074.7,549.97,123.93,11.726,2.3209,50.691
27.339,1012.6,70.01899999999999,4.1385,24.213,1074.2,549.96,123.76,11.718,2.2587,50.99100000000001
26.729,1012.7,70.757,4.0697,23.97,1072.9,549.95,123.13,11.654000000000002,2.1594,50.535
25.887,1012.9,74.169,4.0439,23.833,1072.4,549.94,123.03,11.586,1.5197,48.477
25.262,1013.3,81.205,4.0495,23.891,1073.0,549.94,123.64,11.496,1.5405,48.394
24.948,1013.7,82.363,3.9924,23.563,1071.1,550.1,122.46,11.547,1.671,48.679
24.817,1013.6,82.9,3.9808,23.35,1069.8,550.5,121.55,11.507,2.0478,50.777
24.62,1013.9,83.505,3.9818,23.488000000000003,1070.2,550.11,122.11,11.466,2.1018,51.145
24.478,1013.9,84.454,5.4323,32.733000000000004,1099.9,536.84,150.31,13.719,1.2155,57.394
24.137,1013.8,86.069,5.0981,30.902,1100.0,543.17,147.01,13.294,1.5152,56.279
23.66800000000001,1013.5,87.795,5.0778,30.707,1100.1,543.45,148.43,13.31,1.4201,52.32
23.538,1013.2,88.48200000000001,5.0979,30.747,1100.0,543.39,148.38,13.288,1.4033,51.545
23.498,1013.0,87.962,5.0806,30.738000000000003,1099.9,543.42,148.43,13.225,1.3914,52.709
23.176,1012.9,89.235,5.0698,30.664,1100.1,543.76,148.6,13.304,1.4823,52.767
23.09800000000001,1013.0,89.39200000000002,5.0976,30.893,1100.0,543.26,148.78,13.321,1.4782,51.643
23.731,1013.0,88.50299999999999,5.0888,30.693,1099.9,543.86,148.02,13.235,1.234,51.2
25.07800000000001,1013.1,83.104,5.1605,31.003,1099.9,542.95,148.23,13.308,1.3977,51.098
29.411,1011.4,60.844,5.4154,31.845,1100.0,540.58,145.66,13.486,1.7695,66.559
29.281,1010.7,55.874,5.1997,30.987,1100.0,543.68,148.4,13.286,1.6406,54.653
28.966,1010.5,57.1,5.2262,31.215,1099.9,542.87,148.85,13.332,1.8344,54.73
28.195,1010.5,60.435,5.1672,30.909,1100.0,543.7,148.48,13.239,1.7626,54.26300000000001
27.094,1010.6,67.065,5.1097,30.676,1100.0,544.39,147.9,13.195,1.639,53.608
26.029,1010.9,72.938,5.0404,30.336,1099.8,545.39,147.29,13.199000000000002,1.7345,53.496
25.152,1011.1,75.82600000000002,5.0409,30.533,1100.0,544.84,147.7,13.247,1.7325,53.90600000000001
24.659,1010.9,76.733,5.0014,30.251,1099.9,545.79,147.14,13.158,1.1714,53.761
24.217,1010.6,76.997,5.0399,30.602,1099.8,544.62,148.14,13.25,1.2831,53.059
23.012,1010.4,82.175,5.0193,30.558000000000003,1100.2,544.7,148.28,13.26,1.1828,52.852
21.975,1010.1,85.54299999999998,5.037,30.719,1099.6,543.94,148.97,13.262,1.3255,54.098
21.356,1009.7,87.618,5.0006,30.34,1099.8,545.34,148.56,13.204,1.4872,54.39100000000001
20.403,1009.4,91.801,5.0656,30.706,1100.1,543.64,149.86,13.325,1.5133,54.183
20.06,1009.2,94.692,5.0587,30.546,1099.8,544.23,149.48,13.29,1.2845,55.146
19.768,1009.1,96.005,5.1327,30.966,1099.9,542.95,150.31,13.296,1.3587,54.75100000000001
19.561,1009.1,97.296,5.048,30.295,1099.9,545.2,148.96,13.175999999999998,1.3167,54.581
19.755,1009.3,99.193,5.1501,30.768,1099.9,543.56,149.75,13.323,1.1740000000000002,54.309
21.963,1009.5,99.309,5.1278,30.585,1099.9,544.52,147.78,13.161,1.3289,53.937
25.023000000000003,1009.5,91.843,4.593,26.888,1088.3,549.83,135.01,12.216,1.5951,54.029
26.989,1009.4,83.223,4.5527,26.479,1086.2,550.04,133.04,12.234000000000002,1.4769,52.57899999999999
28.013,1009.3,78.993,4.5197,26.253,1085.0,550.04,131.77,12.159,1.2819999999999998,52.726000000000006
29.064,1008.9,69.018,4.4954,25.748,1082.1,550.24,129.29,11.982,1.3851,52.643
29.906,1008.5,68.285,4.4474,25.399,1080.0,550.39,127.8,11.957,1.8019,50.642
30.245,1007.9,68.337,4.8995,28.481,1093.3,548.29,138.71,12.691,2.0396,54.792
30.136,1007.2,66.44,5.1344,30.173,1099.8,546.69,145.28,13.101,2.0621,56.706
30.13300000000001,1006.6,62.608,5.1503,30.31900000000001,1099.1,545.77,144.67,13.076,1.8432,57.26300000000001
30.616,1006.2,61.081,5.2119,30.675,1100.1,545.41,146.61,13.22,1.9317,54.048
30.993,1006.0,60.912,5.1916,30.688,1100.0,545.35,146.51,13.152,2.0239,53.776
29.969,1006.1,69.325,5.0258,29.717,1098.9,547.73,144.06,12.976,1.8098,54.03
28.549,1006.4,76.377,4.978,29.767,1099.1,547.72,144.27,12.994000000000002,1.9627,53.863
27.575,1006.6,76.76,4.9172,29.535,1099.8,548.58,144.37,12.984000000000002,1.826,55.085
26.558000000000003,1006.6,78.832,5.0096,30.206,1099.5,546.08,145.64,13.086,1.4861,54.333
25.407,1006.6,78.743,4.8982,29.671,1099.5,547.75,145.31,13.041,1.8072,55.805
24.12,1006.5,81.498,4.9445,29.98,1099.7,546.76,146.55,13.108,1.6740000000000002,56.563
22.896,1006.4,85.837,5.0691,30.902,1099.9,543.91,148.67,13.259,1.3030000000000002,56.07899999999999
22.068,1006.1,88.587,3.648,21.393,1055.5,548.98,113.39,10.875,3.6462,51.804
21.677,1005.9,90.712,4.6784,28.301,1086.7,544.63,139.1,12.557,1.9636,54.06
21.317,1006.0,91.299,5.1045,30.994,1100.0,543.51,149.7,13.321,1.3425,55.695
21.128,1006.3,93.004,5.1621,31.209,1100.0,542.53,150.28,13.335,1.5272,55.753
21.134,1006.7,92.972,5.0947,30.678,1099.8,544.14,149.29,13.229,1.5437,55.706
21.801,1007.5,94.14,5.1612,31.039,1100.0,542.84,149.48,13.332,1.3085,54.56800000000001
24.307,1007.9,85.816,5.171,30.935,1100.0,543.8,147.99,13.265999999999998,1.1408,53.994
27.17,1008.2,74.214,5.1134,30.367,1099.9,545.11,146.54,13.174,1.0845,54.317
28.347,1008.9,68.507,4.9709,29.55,1099.8,547.91,144.81,13.032,0.97267,56.56399999999999
28.837,1009.2,65.944,5.0477,29.987,1100.0,546.86,145.46,13.102,0.6261,53.74800000000001
29.545,1009.3,61.77,5.0351,29.942,1099.9,546.88,145.4,13.1,0.87639,56.536
29.798,1009.5,59.303,5.0809,30.091,1099.8,546.57,146.1,13.095999999999998,0.77584,54.863
29.983,1009.7,54.646,5.0142,29.67,1100.0,547.8,145.59,13.023,1.547,53.316
29.881,1010.0,52.287,5.1595,30.626,1099.9,544.67,147.69,13.17,1.3794,56.044
29.178,1010.2,55.784,5.2504,31.256,1100.0,542.63,149.22,13.383,1.0139,53.908
28.294,1010.4,59.872,5.347,31.857,1100.0,540.47,150.53,13.492,0.95992,53.75899999999999
27.446,1010.7,64.39699999999999,5.0647,30.189,1100.1,545.87,147.28,13.175999999999998,1.6008,54.405
26.357,1011.4,72.926,5.0308,29.97,1100.0,546.44,146.59,13.084,1.3008,52.713
25.558000000000003,1011.9,81.82,5.1463,30.696,1100.0,543.95,147.88,13.231,1.3049,52.34
25.137,1012.4,83.86,5.1416,30.64,1100.1,544.17,147.67,13.248,0.95231,51.357
25.083,1012.6,86.458,5.0247,29.917,1099.5,545.92,145.94,13.129,1.0091,51.038
25.228,1012.8,85.50399999999998,5.0028,29.64,1099.8,547.15,145.55,13.091,1.2511,52.003
25.294,1013.1,84.37899999999998,4.8742,28.747,1093.7,546.5,141.46,12.817,1.8595,53.41
24.905,1013.3,83.725,4.2645,24.985,1075.1,548.24,127.03,11.844,3.0831,52.304
24.468000000000004,1013.3,82.721,4.6516,27.559,1086.7,546.24,136.71,12.515999999999998,2.2969,53.00100000000001
24.186,1013.4,83.98899999999998,3.5809,20.722,1054.2,549.95,110.78,10.684,3.8515,48.864
23.921,1013.5,81.744,3.5714,20.637,1054.0,549.98,110.73,10.711,3.6199,50.268
23.686,1013.8,78.87899999999998,3.5709,20.633000000000006,1054.0,550.2,110.67,10.608,3.7076,52.315
23.621,1014.3,74.987,3.5589,20.567,1053.5,550.11,110.41,10.665,3.8443,53.68600000000001
23.71,1014.8,74.473,4.4029,26.04300000000001,1078.5,546.69,130.96,12.045,2.2558,55.08
24.379,1015.1,72.938,4.9525,29.186,1099.0,547.78,143.22,12.955,1.4258,60.743
25.17,1015.4,67.61,5.3418,31.544,1099.9,540.37,150.5,13.497,1.2249,52.805
25.79,1015.6,63.425,5.2193,30.585,1100.0,543.59,146.25,13.271,1.2843,62.6
26.254,1015.7,60.918,4.771,27.662,1094.6,550.25,138.37,12.642,1.5089,61.812
26.628,1015.7,59.969,4.6065,26.523000000000003,1088.2,550.07,133.95,12.379,1.3944,58.628
26.939,1015.7,56.144,4.8128,27.876,1095.6,549.9,138.7,12.675999999999998,1.1103,62.979
26.94400000000001,1015.6,54.381,4.7267,27.355,1092.9,550.17,136.86,12.577,1.4228,62.559
26.767,1015.6,53.89,4.8445,28.136,1096.8,549.83,139.62,12.773,1.5323,63.637
26.307,1015.5,55.901,4.9037,28.468000000000004,1098.6,549.45,141.05,12.8,1.2218,64.195
25.749,1015.5,57.312,5.428,32.2,1099.9,538.18,152.29,13.661,1.2037,54.322
25.157,1015.7,58.627,5.4261,32.446,1100.0,537.47,153.55,13.737,1.0831,53.048
24.446,1015.9,62.585,5.2737,31.535,1099.9,540.43,151.72,13.461,1.2054,53.605
23.642,1016.1,66.376,5.2598,31.516,1099.9,540.28,151.79,13.525,1.128,52.19300000000001
23.024,1016.2,68.771,5.2735,31.56900000000001,1100.0,540.0,152.06,13.501,1.4662,53.274
22.16800000000001,1016.2,71.973,5.0168,30.151,1100.0,544.55,149.58,13.274,1.45,54.574
21.026,1016.2,78.472,5.1319,30.98,1100.0,541.59,151.46,13.457,1.5625,53.521
20.328,1016.0,82.719,5.0854,30.697,1099.9,542.52,150.91,13.375,0.93994,53.699
20.219,1015.8,82.92299999999999,4.2699,25.299,1071.9,544.44,128.75,11.954,2.5482,53.73
20.254,1015.6,83.198,3.4637,20.06,1051.4,550.52,110.22,10.535,4.0360000000000005,56.379
19.956,1015.3,84.178,3.4479,19.924,1050.9,550.39,109.9,10.566,4.6113,58.142
19.868,1015.1,84.075,3.4603,20.062,1051.4,550.44,110.17,10.582,4.5254,58.158
20.737,1015.1,78.993,3.5055,20.251,1052.3,550.18,110.65,10.577,4.4019,58.159
20.645,1015.2,77.86399999999998,3.4983,20.173,1051.7,549.67,110.01,10.461,4.2189,58.14100000000001
20.536,1015.2,81.488,3.5236,20.25,1052.4,550.16,110.39,10.529000000000002,4.0083,57.058
23.199,1015.1,71.543,4.9564,29.206,1092.6,544.07,141.39,12.885,1.5093,60.718
24.391,1015.2,67.96600000000001,5.1896,30.471,1100.0,544.01,145.99,13.243,1.3637,61.622
24.981,1015.2,66.75,5.157,30.233,1100.0,544.85,145.31,13.151,1.5297,62.726000000000006
25.215,1015.2,70.032,4.7889,27.937,1095.6,550.02,139.76,12.75,1.4933,61.28
25.129,1014.9,73.008,4.7837,27.895,1095.5,549.58,139.74,12.604,1.2696,59.43899999999999
25.279,1014.5,74.25399999999998,5.0178,29.287,1099.9,548.07,143.42,12.984000000000002,1.0382,60.589
25.482,1014.0,77.508,4.8489,28.20300000000001,1096.7,549.51,140.47,12.772,1.1523,58.0
26.084,1013.4,73.604,4.9437,28.649,1098.7,549.46,141.39,12.78,1.5241,61.06
26.381,1013.2,69.976,5.3374,31.156,1100.0,542.13,146.72,13.37,1.5419,59.56800000000001
26.174,1013.1,70.218,5.2944,31.082,1100.0,542.27,149.24,13.38,1.4332,53.582
25.91,1013.0,72.318,5.2558,30.851,1099.9,543.11,148.83,13.333,1.4902,52.966
25.364,1012.9,73.442,5.1635,30.356,1099.9,544.7,148.01,13.186,1.5545,53.61600000000001
24.938,1013.2,72.07600000000002,5.2985,31.354,1100.1,541.57,150.12,13.41,1.577,53.611
24.461,1013.4,73.02199999999998,5.1431,30.443,1100.1,544.4,148.5,13.27,1.0389,52.124
23.879,1013.3,75.38,5.0975,30.251,1100.0,544.65,148.31,13.213,0.79761,51.861
23.232,1013.0,78.383,5.117,30.542,1099.9,543.67,148.98,13.27,0.76432,51.319
23.109,1012.5,79.93,5.1058,30.344,1098.8,543.58,147.98,13.233,1.1801,55.333
23.804,1012.2,80.033,3.6035,20.522,1053.1,549.79,110.09,10.671,3.7469,51.83600000000001
23.955,1011.9,79.07,3.5558,20.251,1051.5,550.04,109.09,10.597,4.0214,52.89100000000001
23.486,1011.8,79.118,3.5401,20.181,1051.2,549.98,109.01,10.549,4.0481,53.44600000000001
22.726,1011.4,81.40899999999998,3.5765,20.41,1052.8,550.02,110.31,10.663,3.9342,53.387
21.937,1011.1,84.206,3.507,20.213,1051.6,550.35,109.78,10.648,4.0044,55.148
21.686,1011.1,85.537,3.4730000000000003,20.003,1050.3,549.6,109.04,10.518,4.1932,54.76300000000001
22.308000000000003,1011.1,85.681,3.5332,20.36,1052.3,549.59,109.95,10.586,3.8595,52.713
24.317,1011.0,79.48899999999998,3.6287,20.672,1053.5,549.64,110.0,10.729,3.612,50.653
25.449,1011.0,73.874,4.4871,25.817,1078.0,547.06,128.6,12.037,2.4161,58.431
26.129,1011.0,69.934,5.0992,29.479,1099.9,547.68,142.94,13.024,1.0445,63.738
26.795,1010.9,67.256,5.0523,29.138,1099.2,548.37,141.86,12.906,1.0998,64.45100000000001
27.017,1010.7,66.097,4.5336,26.138,1083.8,549.48,130.47,12.181,2.2912,60.325
27.371,1010.4,64.232,4.6928,27.139,1084.0,546.66,133.25,12.326,2.2348,58.106
27.623,1010.1,61.932,5.2002,30.394,1099.7,545.06,147.44,13.236,1.955,58.097
27.478,1009.8,63.98,5.1846,30.521,1100.0,544.71,147.85,13.211,1.5495,55.01300000000001
27.195,1009.5,67.764,5.1225,30.251,1099.9,545.62,147.12,13.165,1.3105,54.714
26.812,1009.5,68.845,5.0634,29.845,1100.0,546.89,146.43,13.099,1.111,54.783
26.234,1009.6,72.578,5.063,29.865,1099.9,546.76,146.04,13.078,1.0305,54.344
25.52,1009.6,75.683,5.0563,29.856,1099.7,546.61,146.33,13.05,0.92014,51.972
24.952,1009.9,76.531,5.122999999999998,30.275,1099.7,544.9,147.39,13.184,1.0689,52.039
24.509,1009.7,78.967,5.0016,29.595,1099.9,547.32,146.28,13.038,1.0328,53.849
23.85,1009.3,80.617,5.024,29.827,1100.0,546.63,146.9,13.099,0.78161,53.504
22.872,1009.1,83.137,5.0677,30.193,1099.9,545.58,147.72,13.191,0.8525799999999999,53.467
21.912,1008.9,84.89,5.0321,30.059,1099.8,545.29,148.09,13.186,1.3675,55.482
20.919,1008.6,88.171,5.0523,30.102,1100.1,545.22,148.64,13.222,1.4933,56.039
20.23,1008.2,92.037,5.0616,30.138,1099.9,545.07,149.01,13.235,1.5489,55.473
19.986,1007.8,94.35,5.0703,30.117,1100.0,544.98,148.91,13.207,1.3296,56.062
19.999,1007.4,95.615,5.0986,30.29300000000001,1100.0,544.59,149.1,13.182,1.1106,55.163
20.049,1007.3,95.804,4.1359,23.97,1073.9,549.62,126.46,11.672,1.8585,52.604
20.192,1007.3,96.195,5.1518,30.583,1098.7,543.0,149.13,13.263,1.345,56.719
20.861,1007.4,95.283,5.147,30.57800000000001,1100.1,544.21,149.12,13.258,1.0353,54.81800000000001
22.3,1007.5,92.49,4.7961,28.267,1096.5,549.84,142.03,12.684,0.99144,58.09
24.644,1007.6,83.574,5.2652,31.059,1099.6,542.99,147.98,13.313,1.1663,55.25100000000001
26.476,1007.6,74.168,5.2013,30.436,1099.9,545.21,146.87,13.203,0.8303799999999999,54.539
27.625,1007.3,67.64699999999999,5.1166,29.838,1100.0,547.35,145.79,13.075,0.8245100000000001,55.07100000000001
28.345,1007.2,66.082,5.1389,30.116,1100.0,546.63,146.1,13.069,1.4764,57.051
28.066,1007.0,69.39399999999999,4.9885,29.085,1096.5,547.81,142.32,12.835,1.5086,57.897
27.935,1006.8,67.641,5.0814,29.678,1100.1,547.88,145.43,13.068,1.4963,57.793
27.618,1006.5,67.252,5.1704,30.33,1100.0,545.91,146.78,13.113,1.5041,57.611
27.579,1006.2,65.119,5.1138,30.007,1100.0,547.0,146.46,13.03,1.5259,57.40600000000001
27.523000000000003,1006.2,65.562,5.1337,30.051,1099.9,546.8,146.54,13.075,1.5296,57.428
26.975,1006.2,70.619,5.0674,29.684,1099.9,547.77,145.72,13.048,1.5033,56.132
26.065,1006.3,75.441,5.1263,30.163,1099.8,545.95,146.65,13.109000000000002,1.5175,54.426
25.374,1006.5,81.166,4.2843,24.788,1076.9,549.92,126.85,11.78,1.8189,49.285
24.746,1006.8,83.459,5.1039,30.307,1099.7,545.64,146.58,13.093,1.5048,55.142
23.735,1006.6,87.21799999999998,4.0143,23.248,1067.9,550.02,121.17,11.432,2.2349,49.54600000000001
23.398000000000003,1006.4,88.696,4.0491,23.486,1069.2,549.79,122.07,11.402,2.1365,49.604
23.274,1006.2,88.413,5.1284,30.548,1099.8,545.12,147.46,13.205,1.2706,56.412
22.734,1005.9,88.809,3.8329,22.324,1060.5,549.47,116.82,11.081,3.4173,53.142
21.927,1005.7,92.847,5.1726,30.926,1100.0,543.72,148.94,13.285,1.1493,55.837
21.449,1005.5,94.188,5.1282,30.565,1100.1,544.8,148.42,13.228,1.4075,56.295
20.956,1005.4,95.172,5.127999999999999,30.489,1099.9,544.84,148.62,13.215,1.1702,56.83
20.44,1005.4,96.151,5.1438,30.461,1100.0,544.57,149.0,13.193,1.1694,57.268
20.118,1005.4,97.557,5.0886,30.113000000000003,1099.8,545.66,148.27,13.161,1.3086,57.274
20.255,1005.7,98.276,5.2816,31.19,1099.9,542.24,150.44,13.374,1.011,55.535
21.749,1005.8,97.612,5.272,31.199,1099.8,542.79,149.4,13.326,1.0839,54.717
23.999,1005.8,89.749,5.1755,30.381,1099.9,545.79,146.77,13.130999999999998,1.2034,56.301
26.166,1006.1,78.931,5.0994,29.854,1099.8,547.39,145.29,13.033,1.0973,56.783
27.076,1006.1,72.79899999999998,5.1062,29.832,1100.0,547.6,145.36,12.983,0.97312,56.715
27.869,1005.9,71.467,5.2546,30.572,1099.9,544.95,146.64,13.153,0.98934,55.159
28.644,1005.6,69.86399999999999,5.0507,29.241,1098.8,548.77,143.25,12.921,1.31,58.13399999999999
29.423,1005.5,64.55,5.2335,30.332,1099.9,545.91,146.94,13.093,1.569,56.997
30.048,1005.2,63.754,5.1979,29.875,1100.0,547.61,145.91,13.005999999999998,1.8612,57.102
29.982,1004.9,63.163,5.2366,30.373,1100.1,546.18,146.82,13.145,1.7929,55.474
29.836,1004.7,62.458,5.1913,30.39,1100.0,546.24,146.73,13.092,1.6908,56.11600000000001
29.04300000000001,1004.7,70.296,5.1797,30.48,1100.0,545.85,146.39,13.162,1.6721,55.784
27.162,1005.0,80.168,5.1561,30.233,1099.8,546.21,145.88,13.145,1.5877,53.72
25.928,1005.6,86.32600000000002,5.1737,30.395,1099.9,545.51,146.47,13.146,1.5134,52.603
25.394,1005.7,90.401,5.0065,29.282,1099.4,548.66,144.03,12.977,1.6826,54.358
25.122,1005.9,89.619,5.0669,29.95300000000001,1099.6,546.97,145.56,13.064,1.1043,54.243
24.371,1005.8,91.398,5.0203,29.707,1099.7,547.66,145.25,12.998,0.98518,54.879
23.977,1005.7,93.159,5.1442,30.343000000000004,1099.7,545.57,146.46,13.147,1.1238,53.861
24.045,1005.6,95.439,5.0181,29.407,1098.0,547.5,144.23,12.976,1.3644,53.345
23.717,1005.4,93.106,5.0807,30.003,1100.0,546.98,146.29,13.082,1.3767,54.81100000000001
22.998,1005.1,96.354,5.0948,29.996,1098.9,546.25,145.8,13.034,1.2924,54.479
22.809,1005.0,97.383,5.1591,30.107,1100.0,546.48,146.62,13.121,1.1008,53.958
23.39,1004.9,99.929,5.2026,30.131,1099.8,546.53,145.99,13.139,1.1227,53.423
23.825,1005.2,98.586,5.1459,29.892,1099.8,547.35,145.6,13.039,1.2635,54.106
24.103,1005.5,97.691,5.2558,30.607,1099.6,544.74,146.81,13.178,1.386,54.075
24.965,1005.7,97.13,5.2342,30.323,1099.5,545.67,145.73,13.156,1.3756,53.61
25.975,1006.2,91.775,5.2188,30.28,1099.8,545.89,145.53,13.124,1.3341,54.039
26.839,1006.5,86.662,5.148,29.809,1099.8,547.2,144.63,13.058,1.8162,54.483
27.445,1006.3,84.53200000000002,5.0989,29.541,1099.9,548.18,144.01,12.956,1.6706,54.351000000000006
28.09800000000001,1005.9,82.84100000000002,5.0877,29.581,1099.7,547.95,144.17,12.994000000000002,1.1991,53.75100000000001
28.868,1005.8,78.001,4.9694,28.876,1097.9,549.28,142.38,12.861,1.7876,54.202
29.593000000000004,1005.5,72.579,5.1264,29.908,1099.8,547.49,145.17,13.081,1.7195,55.28
29.4,1005.2,74.15,5.1822,30.367,1099.9,546.2,145.58,13.13,1.826,54.845
29.272,1004.5,75.786,5.2159,30.17,1100.1,546.65,145.31,13.037,2.1523,55.213
28.907,1004.5,80.867,5.0568,29.563,1099.6,548.81,144.03,12.94,2.0326,55.419
28.216,1004.7,85.167,5.1258,29.917,1099.3,547.32,144.24,13.024,1.7977,54.62300000000001
27.395,1005.6,87.51,5.0951,29.586,1099.4,548.12,143.49,12.995,1.7376,55.713
25.628,1005.2,90.473,5.1389,30.067,1099.7,546.57,144.88,13.047,1.5348,55.416
25.097,1006.0,93.245,4.9632,28.967,1098.9,549.14,143.07,12.922,1.4722,55.212
24.515,1006.3,95.727,5.0522,29.386,1098.9,547.34,144.06,13.0,0.69719,54.662
24.135,1006.7,93.774,4.9371,28.903,1098.4,548.9,143.19,12.929,0.6471,55.228
22.582,1006.4,98.399,5.1023,29.873,1099.8,546.11,146.58,13.112,0.71809,55.283
21.714,1006.7,99.69,5.1508,30.022,1099.9,545.7,147.03,13.16,1.1456,55.772
21.171,1006.8,99.97,5.2513,30.5,1099.9,544.19,148.46,13.252,1.0424,55.778
21.222,1006.3,99.932,5.229,30.445,1100.0,544.65,147.98,13.232,1.1551,55.788
21.144,1006.1,99.95,5.2399,30.637,1100.1,544.26,148.13,13.284,1.2537,57.32100000000001
21.521,1006.1,99.843,5.2057,30.412,1100.2,545.48,147.13,13.165,1.1342,57.135
21.876,1006.4,97.581,5.2168,30.476,1099.8,545.23,147.63,13.186,1.3968,58.075
22.144,1006.8,97.185,5.2792,30.911,1100.2,543.74,148.56,13.242,1.5099,56.317
22.628,1007.1,97.664,5.2207,30.479,1099.8,545.02,147.01,13.145,1.5417,56.223
23.919,1007.6,97.128,5.2006,30.326,1100.0,545.93,146.19,13.14,1.4448,54.088
25.535,1008.1,89.911,5.252000000000002,30.804,1099.8,544.38,147.17,13.233,1.3838,52.97
26.067,1008.3,87.32799999999996,5.0703,29.984,1099.1,546.78,146.14,13.038,1.3163,52.56399999999999
26.067,1008.3,87.32799999999996,5.0703,29.984,1099.1,546.78,146.14,13.038,1.3163,52.56399999999999
26.067,1008.3,87.32799999999996,5.0703,29.984,1099.1,546.78,146.14,13.038,1.3163,52.56399999999999
26.067,1008.3,87.32799999999996,5.0703,29.984,1099.1,546.78,146.14,13.038,1.3163,52.56399999999999
29.759,1007.5,70.415,5.1283,29.961,1099.9,547.32,145.59,13.073,1.106,54.51600000000001
29.181,1007.4,73.402,5.199,30.42,1100.0,545.9,146.0,13.146,1.5648,52.56
28.943,1007.2,77.02,5.1821,30.173,1100.0,546.63,145.25,13.057,1.6036,52.045
27.916,1007.2,78.828,5.1720000000000015,30.217,1099.8,546.26,145.59,13.093,1.3685,51.8
26.706,1007.4,83.39299999999999,5.1619,30.296,1099.9,545.69,146.13,13.127,1.5235,54.115
25.75800000000001,1008.0,89.101,5.2441,30.842,1100.0,543.85,147.22,13.31,1.7386,53.077
25.105,1008.0,92.189,5.0999,29.904,1100.0,546.89,145.5,13.068,1.7573,54.011
24.814,1008.1,95.191,5.1321,30.034,1099.8,546.39,145.6,13.095999999999998,1.4908,53.507
24.575,1008.1,96.277,5.049,29.562,1099.0,547.49,144.5,13.028,1.1791,53.798
24.252,1007.8,96.99,5.1536,30.094,1099.5,546.09,145.73,13.125,1.243,53.771
23.979,1007.4,97.286,5.1292,29.873,1099.9,547.02,145.57,13.078,1.526,53.807
23.827,1007.0,98.358,5.1594,30.058000000000003,1099.9,546.64,145.91,13.132,1.5034,54.201
23.737,1006.8,98.424,5.1302,29.846,1100.1,547.43,145.5,13.067,1.5359,54.11600000000001
23.309,1006.8,99.25,5.1753,30.047,1100.1,546.56,146.14,13.114,1.1291,54.826
23.021,1006.6,99.957,5.2002,30.123,1100.0,546.42,146.35,13.095,1.0444,53.589
22.957,1006.5,99.953,5.1759,29.88300000000001,1099.8,546.99,145.84,13.038,1.0039,53.882
23.201,1006.6,99.952,5.2312,30.235,1099.8,545.64,146.49,13.121,1.3986,53.699
23.955,1006.6,98.738,5.2097,30.276,1099.7,545.58,146.34,13.129,1.148,54.663
24.887,1006.8,95.567,5.1079,29.685,1099.8,547.45,145.12,13.005999999999998,1.1359,54.699
26.358,1006.7,89.244,5.0937,29.643,1099.6,547.8,144.3,13.018,1.4732,53.574
27.651,1006.3,82.551,5.0268,29.215,1099.4,549.34,143.12,12.889,0.93657,52.963
28.794,1005.8,79.031,5.0942,29.495,1099.1,548.39,143.23,12.979,1.1882,52.69
29.45300000000001,1005.5,77.471,4.9847,28.731,1097.6,549.7,141.53,12.83,1.2838,51.683
28.729,1005.2,76.88600000000002,5.1138,29.552,1099.4,548.09,143.89,12.974,1.3361,53.273
28.077,1005.3,75.389,5.0829,29.629,1099.8,547.89,144.55,12.999,1.538,54.714
27.68,1004.9,77.125,5.0833,29.683000000000003,1099.8,547.75,145.08,13.021,1.7197,56.029
27.119,1004.8,80.714,5.127999999999999,29.948,1099.9,546.9,145.58,13.042,1.8158,56.239
26.623,1004.8,83.595,5.1508,30.181,1099.8,546.03,145.93,13.123,1.8241,56.585
25.958,1004.9,85.53200000000002,5.0171,29.334,1099.6,548.44,144.42,12.948,1.3435,53.841
25.3,1005.0,88.876,5.0931,29.891,1099.2,546.4,145.48,13.073,1.51,53.816
24.919,1005.2,91.419,5.0085,29.275,1099.7,548.44,144.38,13.0,1.3768,54.075
24.986,1005.4,92.298,5.1078,29.885,1099.8,546.94,145.15,13.063,1.5298,53.512
24.904,1005.2,93.543,5.0765,29.573,1099.4,547.75,144.57,13.009,1.5098,53.215
24.833,1005.0,93.923,5.0760000000000005,29.81,1099.0,546.86,144.73,13.053,1.5472,53.758
24.691,1004.6,94.439,5.1044,29.804,1099.7,547.15,145.12,13.065,1.1602,53.209
24.379,1004.3,95.942,5.0216,29.301,1099.3,548.84,144.36,12.962,0.86306,52.907
23.985,1004.3,96.695,5.0505,29.388,1099.3,548.6,144.64,13.015999999999998,1.0704,53.39
23.591,1004.3,97.436,5.1449,29.755,1099.7,547.34,145.45,13.121,1.2137,54.222
23.197,1004.3,98.177,5.2393,30.123,1100.2,546.07,146.25,13.226,1.3569,55.055
22.803,1004.4,98.918,5.3336,30.491,1100.7,544.81,147.05,13.331,1.5002,55.887
22.409,1004.4,99.655,5.4288,30.949,1100.9,543.2,148.05,13.429,1.6342,56.604
22.181,1004.1,99.968,5.2398,30.007,1100.0,546.43,146.43,13.109000000000002,1.6405,56.67
23.123,1004.1,99.96,5.1495,29.781,1100.0,547.19,145.13,13.036,1.6544,57.483
24.816,1004.3,96.788,5.1594,30.041,1099.8,546.85,144.94,13.045,1.273,55.283
26.521,1004.3,86.20200000000001,5.0315,29.414,1099.6,548.9,143.53,12.978,1.2777,54.912
27.847,1004.2,80.153,5.0981,29.679,1099.5,548.06,144.05,12.968,1.0685,54.117
28.545,1004.1,73.814,4.9714,28.838,1097.6,549.28,142.29,12.823,1.3454,55.024
28.79300000000001,1004.1,70.883,5.0396,29.363000000000003,1098.6,548.38,143.9,12.901,1.6682,56.512
29.046,1003.9,68.652,5.0432,29.485,1099.8,548.91,144.74,13.005999999999998,1.8249,58.2
27.574,1004.4,74.627,5.0622,29.959,1099.9,546.8,145.9,13.065,1.61,54.646
27.082,1004.5,72.968,5.1648,30.032,1100.0,546.55,145.94,13.106,1.5155,52.606
26.786,1004.5,80.685,5.1643,29.964,1099.8,546.5,145.38,13.107,1.6904,51.557
26.189,1004.9,82.756,5.0752,29.69400000000001,1099.5,547.71,144.64,13.023,1.1522,53.239
25.503,1005.7,87.29299999999998,5.1223,30.109,1099.9,546.33,145.78,13.059,0.7760100000000001,52.024
24.884,1006.0,88.404,5.0718,29.788,1100.0,547.54,145.33,13.048,0.70332,51.316
24.373,1006.2,91.744,5.1072,30.028,1099.9,546.5,145.95,13.139,0.9555,50.815
23.521,1006.4,95.606,5.0425,29.514,1099.8,547.78,145.29,13.075,1.0661,51.449
23.034,1006.4,96.611,5.0736,29.745,1099.5,547.01,145.7,13.064,1.1542,52.462
22.475,1006.1,97.111,5.1106,29.91,1100.0,546.76,146.46,13.093,1.1374,52.625
22.118,1005.8,98.095,5.1597,30.158,1100.0,545.57,147.2,13.172,1.1174,53.072
22.039,1005.9,97.97,5.1117,29.846,1099.9,546.66,146.6,13.119000000000002,1.1843,53.469
21.893,1006.0,98.55,5.1784,30.228,1100.0,545.35,147.5,13.223,1.3261,53.824
21.57,1006.0,99.364,5.1823,30.121,1100.0,545.86,147.41,13.145,1.3432,53.775
21.538,1006.2,99.83,3.8092,21.473000000000006,1056.5,549.35,113.97,10.857,4.0139999999999985,51.353
21.709,1006.6,99.826,3.5980000000000003,20.471,1051.9,550.07,110.12,10.492,4.4776,48.807
22.463,1006.8,99.37,4.4527,25.671,1074.6,545.98,128.59,11.909,2.9679,51.115
24.007,1007.2,90.951,5.1292,30.135,1100.1,546.17,146.24,13.062,1.41,53.129
24.938,1007.6,85.34200000000001,5.081,29.87,1099.6,546.99,145.55,13.06,1.1623,54.202
26.275,1007.6,77.07600000000002,4.9609,29.011,1098.7,549.46,142.84,12.843,1.1158,56.924
27.678,1007.4,72.217,5.0691,29.538,1099.4,548.1,144.29,12.975,1.1417,55.658
28.739,1007.6,70.768,5.0360000000000005,29.183000000000003,1099.6,549.28,143.82,12.917,1.2808,56.006
29.021,1007.6,65.876,4.9899,29.116,1098.6,549.19,143.93,12.934,1.3849,56.666
28.094,1007.7,70.819,5.0138,29.611,1099.9,547.98,145.24,12.981,1.3434,57.422
27.036,1007.6,75.014,5.078,29.984,1099.9,546.88,145.9,13.07,1.1902,54.981
26.74,1007.8,77.465,4.9383,29.079,1093.6,546.01,141.42,12.832,1.2926,52.803
25.724,1008.0,84.537,3.8364,22.029,1059.7,549.27,114.98,10.968,2.7765,47.42100000000001
24.532,1008.2,86.50399999999998,5.2065,30.913,1099.8,543.34,148.09,13.255,1.1233,55.82899999999999
23.411,1008.7,90.423,5.2889,31.276,1099.9,542.08,149.11,13.352,1.4921,54.662
23.084,1009.2,93.418,5.1017,30.108,1100.1,546.19,146.58,13.109000000000002,1.2157,54.837
23.038,1009.4,93.991,5.0735,29.857,1100.0,546.78,146.27,13.088,1.3867,54.598
22.926,1009.5,95.114,5.0472,29.696,1099.3,546.83,145.75,13.065,1.5146,53.97
23.195,1009.4,93.706,5.0094,29.464,1099.9,547.7,145.42,13.022,1.4374,54.297
23.565,1009.2,92.012,5.1854,30.566,1099.9,544.04,147.92,13.242,1.3014,54.007
23.364,1009.0,92.026,4.1365,23.991,1069.4,547.81,123.51,11.537,2.5365,50.562
23.1,1009.0,92.527,3.5609,20.159,1051.1,550.14,109.15,10.550999999999998,4.0713,50.041
22.97300000000001,1009.1,93.205,3.51,20.092,1050.6,550.12,108.87,10.544,4.3425,51.133
22.933000000000003,1009.1,92.827,3.5435,20.296,1051.8,550.01,109.6,10.605,4.3712,50.697
22.78,1009.2,93.475,3.5566,20.314,1051.9,550.12,109.77,10.495,4.4583,50.715
22.728,1009.4,92.873,3.5885,20.468,1052.8,550.01,110.38,10.555,4.2288,50.691
23.066,1009.8,90.548,4.742,27.835,1084.9,544.3,136.87,12.528,1.9944,53.614
23.671,1010.6,88.839,5.2238,30.874,1100.0,543.29,148.29,13.324000000000002,1.1265,53.337
24.813,1011.1,84.999,5.1867,30.581,1099.9,544.54,147.29,13.225,1.2112,54.63399999999999
26.189,1010.9,80.092,5.1756,30.2,1100.0,545.89,146.23,13.151,1.7001,54.293
25.876,1011.1,83.95200000000001,5.3008,30.773000000000003,1100.0,543.87,147.79,13.283,1.619,53.678
24.339,1011.3,91.551,5.2939,30.845,1100.1,543.72,147.96,13.295,1.6971,54.074
25.206,1011.1,85.238,5.2382,30.634,1099.9,544.54,147.75,13.26,1.5163,52.86
26.216,1011.1,78.679,5.2301,30.768,1100.0,543.97,147.96,13.237,1.1391,52.81399999999999
26.481,1011.1,76.19800000000002,5.2685,31.121,1100.0,543.08,148.74,13.328,1.1351,53.98
26.409,1011.4,73.155,5.3112,31.22300000000001,1100.0,542.58,148.9,13.367,1.624,54.64
25.888,1011.4,69.014,5.3033,31.218000000000004,1100.0,542.28,149.26,13.358,1.6002,56.038
24.984,1011.6,70.517,5.2235,30.847,1100.0,543.56,148.61,13.25,1.6182,55.507
23.921,1012.1,77.137,5.2587,31.262,1100.0,542.19,149.71,13.393,1.1341,53.525
23.042,1012.5,80.124,5.1272,30.42,1100.0,544.7,148.29,13.276,1.0226,53.165
21.807,1012.6,85.777,5.1871,30.854,1099.9,543.19,149.59,13.334,1.247,53.769
20.701,1012.4,91.051,5.0934,30.183000000000003,1099.7,544.94,148.66,13.222,1.4454,55.065
20.179,1012.2,93.511,5.1001,30.182,1100.0,545.28,148.6,13.186,1.3686,54.609
19.585,1012.2,95.494,5.2218,30.903,1099.9,542.73,150.24,13.35,1.3584,54.807
19.134,1012.2,96.901,5.2296,30.70300000000001,1099.9,543.36,150.13,13.366,1.0483,55.397
19.032,1012.0,96.542,5.3425,31.437,1100.1,540.96,151.58,13.473,0.97789,55.869
18.815,1011.9,95.229,5.3709,31.724,1099.9,539.81,152.66,13.612,1.1292,55.404
18.36,1011.8,96.682,5.3419,31.57,1099.8,540.25,152.55,13.515,1.2297,56.315
18.367,1011.9,95.643,5.2994,31.322,1100.1,541.1,151.84,13.431,1.1959,56.299
18.319000000000006,1012.0,95.944,5.3495,31.637,1100.0,540.07,152.86,13.529000000000002,1.2129,56.36600000000001
19.188,1012.0,97.685,5.3201,31.232,1100.1,541.54,151.06,13.422,1.1379,55.496
21.495,1012.2,87.971,5.3187,31.22300000000001,1099.9,542.01,149.87,13.377,1.0539,55.474
24.375,1012.5,66.628,5.1231,29.87,1099.3,546.45,146.28,13.106,1.2704,61.758
26.244,1012.6,59.566,5.2666,30.731,1100.1,544.05,148.43,13.298,0.76072,59.524
27.371,1012.5,58.845,5.4318,31.452,1099.9,541.51,149.72,13.373,0.74065,57.237
28.218000000000004,1012.2,56.903,5.3885,30.915,1100.0,543.29,148.41,13.331,0.98467,57.517
28.696,1011.9,55.88,5.4755,31.43,1100.0,541.7,149.49,13.403,1.5264,55.841
28.97,1011.5,53.798,5.3926,30.986,1100.0,543.25,148.6,13.322,1.6482,56.566
28.896,1011.2,52.861,5.1965,30.236,1099.9,545.91,146.53,13.127,1.481,59.889
28.687,1011.1,55.274,5.3084,31.061,1100.0,543.19,149.18,13.323,1.5108,56.361
27.951,1011.1,60.188,5.2357,30.582,1100.0,544.7,147.76,13.197,1.4801,55.506
26.638,1011.2,57.284,5.3332,31.402,1100.1,541.93,149.83,13.406,1.5265,56.207
25.227,1011.6,70.393,5.3014,31.242,1099.9,542.07,149.47,13.454,1.5132,54.363
23.555,1011.7,82.65700000000002,5.089,29.9,1099.7,546.27,146.82,13.164,1.4985,54.312
22.399,1011.7,89.022,5.093,29.982,1099.8,545.97,146.99,13.154000000000002,1.4955,53.5
21.947,1011.7,92.198,5.1048,29.962,1099.5,545.82,146.95,13.161,1.3854,54.69
21.576,1011.7,94.691,5.1769,30.276,1100.0,544.68,148.04,13.259,1.4653,53.955
21.118,1011.6,95.898,5.1603,30.09,1099.5,544.82,147.73,13.220999999999998,1.3879,54.54600000000001
20.979,1011.5,95.838,5.1065,29.9,1099.9,546.13,147.43,13.126,1.4844,54.885
20.704,1011.2,94.904,3.7095,21.019,1055.3,549.55,112.93,10.822,4.0373,53.358
20.398,1010.9,95.131,3.5816,20.228,1051.8,550.31,110.35,10.507,4.4915,53.758
20.156,1010.8,96.028,3.5943,20.323,1052.2,550.14,110.71,10.519,4.4904,53.635
19.922,1011.0,96.255,3.5489,20.052,1050.8,549.78,109.74,10.515999999999998,4.5241,54.185
19.962,1010.9,96.625,4.4054,25.356,1075.1,546.92,129.21,11.899,2.8156,55.887
21.048,1010.9,97.815,5.3752,31.32,1099.7,541.37,149.67,13.377,1.1944,54.56
23.714,1011.0,84.579,5.3482,31.146,1099.9,542.15,148.71,13.383,0.99166,54.609
26.084,1011.2,64.471,5.2545,30.50800000000001,1099.9,544.78,147.56,13.226,1.0222,57.868
27.07800000000001,1011.3,62.70399999999999,5.2529,30.286,1100.0,545.4,146.87,13.157,1.1614,56.917
27.696,1011.1,61.50899999999999,5.2822,30.392,1100.0,544.85,147.04,13.205,1.1633,55.675
28.027,1010.9,58.262,5.2243,30.085,1099.9,545.97,146.56,13.168,0.86587,57.284
28.482,1010.5,54.842,5.309,30.653,1100.0,544.21,148.03,13.248,1.2643,55.915
28.648000000000003,1010.1,50.604,5.355,30.94400000000001,1100.0,543.47,148.62,13.331,1.1637,56.661
28.733,1010.0,42.363,5.2583,30.446,1099.9,545.14,148.11,13.22,1.2111,59.91
28.433000000000003,1010.1,45.931,5.3525,31.1,1100.1,543.09,149.26,13.329,1.5088,58.752
27.733,1010.3,44.893,4.7922,27.54300000000001,1083.7,545.1,135.02,12.395,2.0997,59.37600000000001
26.572,1010.4,55.902,5.4539,32.001999999999995,1099.9,540.05,150.54,13.497,1.6988,57.25
25.046,1011.0,71.03399999999998,5.3791,31.724,1100.1,540.69,150.42,13.436,1.1498,54.065
23.471,1011.3,83.815,5.1875,30.479,1100.0,544.59,147.77,13.242,1.2753,53.56
22.816,1011.3,90.478,5.122000000000001,29.988000000000003,1099.5,545.94,146.55,13.148,1.5113,53.675
22.33,1011.4,91.7,5.2073,30.447,1099.9,544.66,147.9,13.193,1.4818,54.907
21.704,1011.5,92.926,5.2337,30.661,1100.0,543.89,148.52,13.289,1.3648,54.967
21.193,1011.5,93.962,5.303,31.109,1099.9,542.47,149.68,13.392,1.4754,54.825
20.787,1011.4,94.046,5.3046,31.185,1099.9,542.01,150.3,13.427,1.2565,54.106
20.155,1011.2,95.29,5.2798,30.91800000000001,1100.2,542.86,150.07,13.305,1.1088,53.795
19.521,1011.3,97.159,5.3346,31.024,1100.0,542.04,150.66,13.344,1.1094,53.987
19.424,1011.4,99.15,5.3111,30.779,1100.2,543.07,150.1,13.294,1.1854,55.408
19.254,1011.7,99.912,5.331,30.759,1099.8,543.05,150.08,13.354,1.3168,55.871
19.606,1012.0,99.992,5.4475,31.541,1100.0,540.63,151.44,13.465,1.2001,54.404
20.696,1012.1,99.739,5.4091,31.155,1099.9,542.09,149.66,13.380999999999998,1.3535,54.989
23.411,1012.5,89.985,5.2674,30.323,1100.0,545.26,146.95,13.17,1.4153,55.983
25.322,1012.7,77.025,5.2742,30.229,1100.0,545.18,146.77,13.178,1.2629,56.428
26.588,1012.9,70.993,5.2952,30.31900000000001,1100.1,544.92,146.83,13.238,1.5755,54.838
27.521,1013.0,66.952,5.3153,30.491,1099.9,544.39,147.06,13.237,1.489,55.198
28.265,1012.8,66.942,5.2678,30.09800000000001,1099.9,545.74,146.23,13.147,1.8021,56.323
28.70300000000001,1012.6,65.65100000000001,5.2376,30.231,1100.0,545.55,146.99,13.164,1.9359,56.173
28.776,1012.5,63.852,5.2469,30.334,1100.0,545.48,147.26,13.158,1.9504,56.379
28.333,1012.2,59.042,5.3823,31.033,1100.0,542.91,148.65,13.387,1.7943,56.58
27.526,1011.9,58.655,5.3083,30.615,1100.0,544.32,148.02,13.264,1.3977,55.453
26.653,1011.9,62.426,5.3262,30.825,1100.1,543.44,148.66,13.268,1.1045,54.907
25.648000000000003,1012.1,70.73100000000002,5.3446,31.12,1100.0,542.43,148.98,13.394,1.2955,53.592
24.801,1012.6,76.40100000000002,5.3545,31.333,1100.0,541.83,149.36,13.393,1.0273,54.151
23.405,1012.8,81.908,5.0979,29.905,1100.0,546.26,147.06,13.143,0.71316,54.846
22.237,1012.9,87.09899999999998,5.2021,30.45300000000001,1100.0,544.27,148.31,13.296,0.7669199999999999,54.896
21.627,1012.9,89.426,5.1778,30.272,1099.8,544.79,147.99,13.186,1.0509,56.562
21.112,1012.8,91.027,5.2525,30.872,1099.9,543.04,149.29,13.324000000000002,1.1268,56.607
20.842,1012.5,91.044,5.1953,30.532,1100.0,544.12,148.96,13.265999999999998,1.1236,57.372
20.181,1012.4,93.335,5.2761,30.954,1100.0,542.61,150.19,13.38,1.3623,56.049
19.577,1012.2,95.396,5.2545,30.686,1100.1,543.1,149.75,13.352,1.5035,57.106
19.233,1012.0,97.21,5.2199,30.402,1100.1,544.03,149.39,13.318,1.5463,56.657
19.11,1012.0,97.865,5.3516,31.173,1100.0,541.72,150.85,13.416,1.3517,56.268
19.224,1012.2,98.537,5.2692,30.601,1099.9,543.4,149.89,13.282,1.0839,55.543
19.525,1012.5,98.659,5.412000000000001,31.489,1100.0,540.75,151.33,13.457,1.0697,54.354
20.892,1012.4,98.229,5.3709,31.197,1099.9,542.01,149.9,13.372,1.3551,54.73
23.57,1012.9,87.074,5.3679,30.962,1100.0,543.16,148.16,13.319,1.2216,54.833
25.648000000000003,1013.4,78.185,5.3658,30.821,1100.1,543.57,147.65,13.319,1.6455,54.228
26.677,1013.5,75.667,5.3269,30.565,1100.0,544.32,146.94,13.239,1.3536,52.999
27.448,1013.5,72.238,5.247999999999998,30.058000000000003,1099.9,546.05,145.92,13.122,1.0854,53.68600000000001
28.288,1013.5,67.437,5.1923,29.638,1099.5,547.23,145.17,13.053,1.2815,55.701
28.892,1013.4,64.384,5.1678,29.515,1098.9,547.22,144.15,13.033,1.6365,57.244
29.222,1013.3,64.888,5.3171,30.552,1100.0,544.8,147.3,13.191,1.7332,54.434
28.969,1013.3,65.046,5.2901,30.606,1100.1,544.56,147.46,13.218,1.6778,54.324
28.408,1013.2,68.223,5.3737,31.099,1099.9,543.01,148.3,13.325,1.4743,54.037
27.111,1013.4,69.15899999999999,5.2835,30.587,1100.0,544.42,147.41,13.218,0.94362,52.784
25.665,1013.6,72.935,5.3562,31.171,1100.1,542.28,149.0,13.379,0.87203,52.95399999999999
24.827,1014.0,80.899,5.3763,31.279,1099.9,541.97,149.04,13.367,1.024,52.596
24.138,1014.4,82.764,5.1733,30.286,1100.0,545.19,147.26,13.204,1.023,54.057
23.07800000000001,1014.5,86.464,5.2424,30.838,1100.0,543.31,148.58,13.304,0.93113,53.85
22.104,1014.5,90.16,5.327000000000001,31.182,1099.9,541.8,149.81,13.441,1.0891,53.955
21.389,1014.5,93.322,5.2703,30.718000000000004,1099.9,543.25,148.98,13.345,1.1281,54.977
20.92,1014.5,95.356,5.325,31.064,1099.9,542.22,149.84,13.402,1.109,55.067
20.68,1014.3,96.68,5.1922,30.226,1100.2,545.18,148.06,13.188,1.2188,56.157
20.622,1014.2,97.041,5.2262,30.288,1100.0,544.98,148.12,13.245,1.6032,56.444
20.36,1014.0,97.983,5.2354,30.19400000000001,1100.0,544.95,148.29,13.208,1.7078,56.878
20.083,1013.9,99.186,5.2564,30.162,1100.0,544.87,148.35,13.22,1.5276,56.647
19.885,1013.9,99.955,4.3504,24.428,1072.1,547.24,126.47,11.705,2.4943,54.382
20.095,1014.2,99.98,4.3687,24.424,1069.6,545.95,125.48,11.62,3.0298,55.267
21.433000000000003,1014.3,99.552,5.3884,30.843000000000004,1100.0,543.0,148.64,13.319,1.0843,54.228
23.712,1014.6,91.999,5.3876,30.94400000000001,1100.0,542.91,147.93,13.326,1.3348,53.949
25.485,1014.6,82.337,5.2174,29.855,1100.0,546.62,145.57,13.105,1.1559,54.187
26.72300000000001,1014.4,76.922,5.2489,30.022,1099.9,546.14,145.81,13.154000000000002,1.2888,54.951
27.568,1014.2,72.242,5.2318,29.909,1099.9,546.42,145.64,13.123,1.3188,56.43899999999999
28.239,1013.9,69.042,5.1758,29.681,1099.9,547.4,145.33,13.069,1.5334,57.695
28.195,1013.5,67.69,5.2312,30.022,1100.0,546.35,146.07,13.129,1.5012,56.664
27.262,1013.3,64.012,5.2299,30.044,1100.1,546.06,146.54,13.167,1.3951,55.984
27.088,1013.0,61.442,5.2629,30.198,1100.0,545.44,147.13,13.15,1.4981,56.57899999999999
26.714,1012.9,59.591,5.2705,30.282,1100.0,545.18,147.76,13.253,1.3088,55.661
25.968000000000004,1013.0,62.401,5.2518,30.344,1099.8,544.77,147.89,13.196,1.1235,55.552
24.866,1013.1,72.428,5.2353,30.333,1100.0,544.79,147.81,13.236,1.1675,53.592
24.146,1013.3,76.265,5.2333,30.419,1100.0,544.65,147.78,13.253,1.1188,53.949
23.247,1013.3,78.84,5.1082,29.737,1099.9,546.73,147.05,13.1,1.1478,54.69600000000001
21.97,1013.2,85.052,5.2101,30.447,1099.9,543.94,149.03,13.265999999999998,1.1313,53.79
21.139,1013.0,89.95200000000001,5.1226,29.851,1099.9,545.94,147.94,13.161,1.3588,55.245
20.68,1012.9,92.8,5.2112,30.219,1100.1,544.47,148.81,13.244000000000002,1.2061,55.277
20.299,1012.6,94.626,5.2385,30.327,1100.1,544.11,149.3,13.303,1.1852,54.593
20.052,1012.2,96.725,5.2802,30.432,1099.6,543.44,149.31,13.304,1.2659,54.915
20.024,1011.7,97.831,3.8855,21.607,1060.6,549.68,116.52,10.988,3.0867,54.438
20.132,1011.5,98.329,3.6731,20.295,1052.9,549.94,110.96,10.622,4.1444,53.394
20.532,1011.6,98.506,3.6791,20.459,1053.2,550.4,111.14,10.657,4.1924,53.479
21.253,1011.6,97.253,3.6743,20.502,1053.5,550.01,111.01,10.654000000000002,4.0513,51.88399999999999
21.405,1011.5,98.55,3.7,20.401,1053.0,550.22,110.62,10.561,4.1159,51.06800000000001
21.699,1011.6,98.547,4.9078,27.842,1086.6,544.85,137.87,12.538,1.994,53.46
23.139,1011.5,93.278,5.2893,30.38300000000001,1099.8,544.55,147.21,13.191,1.1339,53.178
25.169,1011.6,80.01,5.3122,30.51,1099.9,544.57,147.01,13.229,1.1083,53.712
25.957,1011.6,76.243,5.2168,29.751,1099.9,547.17,145.66,13.044,0.7288,53.987
26.66,1011.6,73.545,5.2766,30.13300000000001,1099.9,545.92,146.21,13.184,0.58072,53.783
26.94400000000001,1011.5,70.44,5.1681,29.601,1099.9,547.6,145.5,13.019,0.68311,54.253
27.547,1011.1,68.898,5.155,29.307,1099.5,548.26,144.73,13.003,0.6106699999999999,54.328
27.537,1010.9,68.971,5.1393,29.197,1099.6,548.68,144.64,13.004,1.5243,55.387
27.06900000000001,1010.9,68.819,5.2855,30.227,1099.9,545.69,146.78,13.136,1.515,55.026
26.236,1011.0,75.333,5.2687,30.159,1100.1,545.69,146.71,13.163,1.4975,55.273
25.447,1011.1,74.943,5.2767,30.379,1099.8,544.68,147.39,13.19,1.1935,55.91
24.709,1011.1,77.949,5.1913,29.974,1099.6,546.03,146.69,13.094,1.5139,56.38800000000001
23.972,1011.4,81.582,5.2203,30.181,1099.4,544.88,147.19,13.158,1.5001,56.552
23.286,1011.8,84.404,5.1672,29.888,1100.1,546.11,147.14,13.152,0.97927,55.249
22.541,1011.7,86.694,5.2205,30.406,1100.0,544.54,148.35,13.25,0.74533,54.648
21.706,1011.5,90.461,5.0935,29.539,1099.4,547.04,146.49,13.05,0.7227899999999999,56.146
21.52,1011.3,90.421,5.2155,30.332,1100.0,544.77,148.41,13.214,1.504,56.72
20.714,1011.0,93.113,5.1896,30.092,1099.6,545.28,148.26,13.2,1.4884,57.549
20.265,1011.0,96.504,5.3287,30.776,1100.1,542.97,149.82,13.342,1.5751,55.837
19.994,1011.0,97.934,5.3547,30.86,1099.8,542.75,150.04,13.334,0.96767,54.282
19.777,1010.8,99.166,4.5895,25.814,1084.3,549.83,134.24,12.085,1.3559,54.11
19.827,1010.7,99.844,4.3764,24.594,1077.0,550.29,128.76,11.722,1.923,54.37300000000001
19.946,1010.9,99.31,3.6656,20.023,1050.8,550.18,109.72,10.576,4.2451,54.205
20.198,1011.1,98.105,4.697,26.652,1081.7,546.15,134.34,12.247,2.2031,56.424
21.157,1011.1,96.383,4.6202,26.31,1086.5,549.83,135.0,12.19,1.2025,56.012
23.754,1011.5,83.665,4.686,26.519,1087.1,550.03,134.3,12.27,1.9446,57.842
25.492,1011.7,75.164,4.7012,26.54,1087.3,550.02,133.85,12.296,1.1571,57.863
26.393,1011.7,70.5,4.7524,26.812,1088.8,549.96,134.68,12.314,1.0894,58.782
27.002,1011.4,68.238,4.7853,26.941,1089.4,550.01,134.81,12.434,1.8007,60.522
27.021,1011.4,67.141,4.7887,26.915,1089.3,549.98,134.76,12.413,1.7166,60.63399999999999
26.421,1011.2,68.03399999999999,4.7522,26.782,1089.0,549.91,134.72,12.271,2.1113,61.085
26.2,1010.9,67.517,4.7869,26.915,1089.6,549.88,135.21,12.267,1.8462,60.395
26.436,1010.9,66.41199999999999,4.7781,27.004,1089.8,549.71,135.26,12.307,1.8142,60.801
26.032,1010.6,69.623,5.4452,31.271,1099.9,542.06,149.51,13.401,1.7909,55.22
25.073,1010.6,76.452,5.3744,30.832,1099.8,543.21,148.82,13.304,1.2533,54.201
24.124,1010.6,82.09200000000001,4.662,26.576,1087.7,550.02,135.01,12.323,1.5451,56.137
23.611,1011.0,84.728,4.6923,26.748,1088.6,549.91,135.74,12.345,1.3865,56.089
22.863000000000003,1011.0,86.572,5.2269,30.349,1099.7,544.82,147.64,13.225,1.4749,53.929
22.095,1010.8,87.001,5.2296,30.448,1099.9,544.52,148.53,13.261,1.5228,54.477
21.553,1010.5,87.56299999999996,5.2225,30.431,1100.2,544.7,148.86,13.272,1.5597,54.027
20.963,1010.3,88.962,5.2189999999999985,30.408,1099.8,544.5,148.94,13.253,1.0392,55.148
20.173,1010.2,91.775,5.2821,30.66800000000001,1100.2,543.3,150.35,13.319,0.736,54.091
19.383,1010.0,94.52,5.3698,31.241,1100.2,541.45,151.59,13.46,0.8104899999999999,54.31
18.961,1009.8,96.082,5.3258,30.959,1099.8,542.37,150.9,13.392,0.9975,55.44
18.763,1009.8,97.344,5.3679999999999986,31.16,1099.8,541.53,151.43,13.401,1.0035,55.581
18.669,1009.8,97.719,5.3428,30.867,1099.8,542.63,150.86,13.338,1.0894,55.863
18.906,1009.9,96.259,5.3232,30.811,1100.0,542.85,150.68,13.338,1.1999,56.207
19.084,1010.0,95.235,5.4125,31.416,1100.0,540.97,152.14,13.449000000000002,1.1083,55.212
20.222,1010.2,94.211,5.4236,31.457,1100.0,541.17,150.98,13.423,1.1726,54.754
22.759,1010.3,82.552,5.3657,30.85,1100.0,543.59,148.75,13.316,1.3509,56.383
24.85,1010.3,74.018,5.4809,31.402,1099.9,541.79,149.26,13.4,1.3686,57.97
25.97,1010.4,68.016,5.348,30.48,1100.1,544.67,147.75,13.21,1.1707,56.034
26.957,1010.2,65.205,5.376,30.726,1099.9,544.02,148.01,13.272,1.0975,55.536
27.755,1010.0,62.753,5.3266,30.424,1100.1,544.97,147.29,13.205,0.9537,55.412
27.066,1009.7,62.727,5.3936,30.833,1100.0,543.73,148.27,13.296,1.0338,55.34
26.677,1009.3,65.485,5.337999999999999,30.47,1099.9,544.81,147.82,13.234000000000002,1.0559,55.043
26.204,1009.2,65.53399999999999,5.3335,30.334,1100.0,545.11,147.88,13.195,0.97184,55.136
25.827,1009.1,72.36399999999998,5.4172,30.838,1100.0,543.42,148.68,13.273,1.1352,54.023
25.084,1009.3,78.78699999999998,5.355,30.665,1100.1,543.98,148.38,13.249,1.0757,53.774
24.338,1009.6,80.709,5.3658,30.838,1099.9,543.35,148.72,13.304,1.3509,54.032
23.781,1010.1,81.712,5.3315,30.69400000000001,1100.2,543.74,148.5,13.313,1.1733,53.889
23.153,1010.1,83.493,5.2245,30.108,1100.0,545.39,147.6,13.2,1.1781,55.055
22.485,1010.0,88.76299999999998,5.244,30.26,1099.8,544.47,148.28,13.249,1.2686,55.383
22.084,1010.1,92.431,5.1387,29.558000000000003,1099.5,546.59,146.52,13.083,1.2465,55.209
21.823,1010.0,92.314,5.158,29.709,1099.6,546.06,147.17,13.152,1.3234,55.221
21.555,1009.9,92.595,5.2255,30.025,1099.4,545.33,147.77,13.216,1.2466,54.887
21.11,1009.8,99.527,4.261,23.622,1071.6,549.74,124.26,11.54,2.1869,49.46
20.736,1009.6,99.961,4.1621,22.842,1067.5,549.92,121.62,11.366,2.3855,51.054
20.672,1009.5,99.193,4.1153,22.728,1066.7,549.96,121.03,11.213,2.4151,51.61600000000001
20.329,1009.7,92.572,4.0211,22.813,1066.7,549.94,121.12,11.219,2.3126,53.19600000000001
