ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
3.8495,1012.7,68.282,3.9494,32.48,1099.9,533.8,163.33,13.98,2.5636,63.627
4.9438,1012.6,64.03699999999999,3.9315,32.645,1100.1,532.94,163.77,14.015,2.8564,64.093
5.5877,1012.4,61.39100000000001,3.8774,31.869,1099.9,535.61,161.72,13.857,2.6062,65.783
5.9879,1012.1,62.305,3.9754,32.876,1099.9,533.43,163.04,13.977,3.0445,63.861
6.3757,1011.7,59.324,3.8344,32.126,1098.4,536.59,159.27,13.714,3.1449,66.59
7.0174,1011.5,52.002,2.9854,26.928,1078.1,549.88,134.24,11.783,3.6935,76.425
7.3889999999999985,1011.7,50.07,3.0378,27.808000000000003,1080.0,550.03,135.86,11.890999999999998,3.399,75.146
6.6267,1012.2,53.331,2.9944,26.414,1077.4,550.11,134.04,11.707,4.0606,77.062
5.5087,1012.7,55.56100000000001,3.0092,24.334,1077.9,550.05,134.82,11.778,3.8777,77.47399999999998
4.5124,1012.8,54.963,2.9528,23.56900000000001,1078.0,550.07,135.01,11.748,3.4769,78.37100000000002
3.516,1012.5,56.067,2.9269,23.488000000000003,1077.4,550.24,134.79,11.706,3.4982,79.608
3.0703,1012.2,56.624,2.8886,23.229,1075.6,550.47,133.51,11.686,3.5572,80.176
2.6519,1011.5,60.79,2.8556,22.462,1071.6,550.42,130.61,11.588,3.6395,81.71
2.4406,1010.6,70.311,2.8438,22.815,1073.2,550.08,131.95,11.543,3.6706,80.28
2.3235,1010.1,68.905,2.8019,22.553,1071.5,550.05,130.58,11.53,3.7925,81.459
2.423,1009.3,65.865,2.4151,19.876,1039.8,542.87,112.71,10.508,8.8886,92.005
2.3053,1009.2,67.219,2.3944,18.847,1034.6,540.58,110.81,10.408,9.5457,90.895
1.8974,1009.1,78.196,2.3688,18.783,1033.3,540.37,110.0,10.231,9.8176,92.391
1.8232,1007.9,70.688,2.4262,18.629,1046.4,549.29,110.42,10.325,6.216,92.398
2.0207,1007.6,69.154,2.3872,18.038,1039.3,547.11,106.91,10.337,8.9255,119.68
2.0987,1007.8,67.308,2.4127,18.376,1045.4,549.52,109.57,10.352,6.7056,97.347
2.0555,1008.0,66.123,2.4296,18.603,1046.6,549.84,110.57,10.416,6.4282,93.426
1.8488,1008.4,65.453,3.6053,29.367,1086.4,536.74,150.97,13.128,4.0116,77.148
1.8404,1008.8,65.211,3.9715,33.054,1100.1,532.03,165.55,14.146,2.8588,64.153
2.1479,1009.0,63.952,4.007,33.468,1099.8,530.5,167.09,14.220999999999998,2.7916,64.562
2.8161,1009.2,59.68,3.9409,32.839,1100.0,532.45,165.62,14.084,2.741,65.623
3.4249,1009.4,54.908,3.9819,33.102,1100.0,531.82,165.63,14.12,2.7737,65.07300000000001
3.6133,1009.7,53.286,3.9276,32.717,1100.0,533.22,164.66,14.029000000000002,2.8627,65.905
3.6762,1010.2,50.595,3.9368,32.76,1099.8,532.97,164.7,14.053,2.8466,66.105
3.5235,1010.9,51.275,3.9472,32.597,1099.8,533.16,164.78,13.996,2.7573,65.393
2.077,1013.8,61.26300000000001,3.7562,34.128,1095.7,535.19,160.38,13.691,1.8823,67.76899999999999
1.7858,1014.2,62.448,2.3938,21.897,1023.4,532.8,108.94,10.485,14.022,103.86
1.5405,1015.0,64.41,2.3822,20.987,1023.4,532.94,108.96,10.489,13.836,104.95
1.2194,1015.8,64.414,2.3781,20.474,1023.8,533.03,109.0,10.514,13.932,106.59
0.71835,1016.4,65.821,2.5666,21.589,1048.4,541.82,120.19,11.008,9.4781,97.309
0.37115,1017.3,69.40100000000001,2.3863,19.884,1023.7,532.22,109.31,10.479,15.986,110.84
-0.48795,1018.9,70.67,2.3735,19.007,1034.7,540.45,110.1,10.398,11.289,116.03
-1.4042,1021.1,68.896,2.4012,18.991,1040.7,543.56,112.05,10.534,9.1157,106.53
-1.7088,1022.3,66.518,3.102,25.26,1083.6,547.21,142.16,12.296,4.1911,85.73299999999998
-2.2845,1023.4,65.756,3.3795,28.111,1099.8,547.09,155.12,13.069,2.8775,79.495
-3.0659,1024.4,62.778,3.7903,31.894,1099.8,534.48,164.78,13.885,2.8084,68.658
-3.3038,1025.4,59.547,3.5164,29.58,1100.2,542.49,159.23,13.375,2.8682,75.366
-3.2817,1026.4,56.04,3.3987,28.787,1099.8,544.99,157.71,13.209,3.2402,74.199
-3.289,1027.1,51.789,3.3043,28.014,1100.0,547.95,155.48,13.083,3.4726,85.367
-3.3057,1027.4,45.667,3.3313,28.114,1100.0,547.35,155.81,13.095999999999998,3.0517,84.334
-3.0785,1028.0,44.637,3.4759,29.183000000000003,1100.0,543.53,158.6,13.357,2.649,76.904
-3.0784,1028.6,44.247,3.6082,33.198,1100.1,538.48,162.4,13.635,2.1716,69.515
-3.2766,1029.3,47.798,4.0868,35.98,1099.9,524.67,172.55,14.630999999999998,2.7476,60.82899999999999
-3.6358,1030.2,49.327,4.0361,34.743,1099.9,525.95,172.01,14.548,2.5435,61.681
-4.0106,1031.0,53.13399999999999,4.1835,35.637,1099.9,521.7,175.01,14.752,1.5993,58.517
-4.3625,1031.8,55.276,4.1315,35.184,1100.0,523.18,174.34,14.73,1.5038,58.695
-4.7684,1032.2,55.069,4.1463,35.282,1100.1,522.67,174.88,14.705,1.8185,59.708
-5.0266,1032.5,55.087,4.1166,35.055,1100.0,523.12,174.63,14.75,2.4862,61.472
-4.938,1033.4,55.609,4.2813,36.573,1100.0,518.3,177.49,15.039,2.6486,59.26
-5.0675,1034.2,56.755,4.1073,34.732,1099.8,524.19,173.67,14.636,2.6749,62.076
-5.4155,1034.6,58.816,4.0521,34.179,1099.9,525.8,172.89,14.492,2.7617,63.743
-5.5667,1034.8,59.539,4.1451,35.162,1100.0,522.62,174.91,14.751,2.8223,62.32899999999999
-5.7711,1035.1,61.242,2.86,24.29,1079.1,550.39,137.78,11.936,3.703,90.537
-5.5819,1035.5,57.12300000000001,2.8607,23.679,1060.6,538.1,133.95,11.77,7.7312,81.92200000000003
-5.7349,1035.6,57.403,2.5069,20.538,1024.9,527.72,115.31,10.777,13.798,80.947
-5.785,1035.3,59.661,2.6439,21.697,1060.5,545.29,127.98,11.388,6.7421,87.814
-5.82,1035.6,60.358,2.7682,22.479,1074.0,549.98,133.81,11.548,4.051,86.339
-5.9793,1035.7,62.049,2.8478,23.209,1078.9,549.6,137.51,11.788,3.1689,80.263
-6.2348,1035.8,63.962,4.2868,36.2,1099.7,519.5,176.91,14.899,2.2209,53.308
-5.8189,1036.3,64.9,4.2722,36.00199999999999,1100.0,519.89,176.71,14.911,1.4626,55.00100000000001
-4.9653,1036.4,63.518,4.2771,36.035,1100.0,519.76,176.25,14.945,1.3533,54.915
-3.9215,1036.4,61.69600000000001,4.2341,35.562,1100.0,521.58,174.64,14.822,1.5254,57.459
-3.0217,1036.3,57.92100000000001,4.2330000000000005,35.467,1099.9,522.06,173.94,14.762,3.1926,66.41
-2.2409,1035.7,54.374,4.2557,35.511,1100.1,522.11,173.47,14.724,4.0948,69.878
-1.4926,1035.3,52.331,4.2597,35.514,1100.0,522.48,172.91,14.758,3.2771,65.348
-1.0018,1035.4,50.034,4.2308,35.245,1100.0,523.35,172.16,14.64,2.6477,61.383
-1.051,1035.5,50.403,4.2712,35.582,1100.0,522.21,172.91,14.776,2.1929,59.289
-1.4086,1035.8,51.721,4.2906,35.677,1099.9,521.52,173.57,14.842,3.0832,61.519
-1.9402,1036.0,54.925,4.3121,35.893,1099.9,521.15,174.22,14.836,1.7114,57.337
-2.9167,1036.3,58.81800000000001,4.2604,35.636,1100.1,521.63,174.53,14.79,0.8025399999999999,56.37
-3.816,1036.5,62.975,4.251,35.872,1100.1,521.02,175.33,14.823,1.9354,58.808
-4.5333,1036.6,66.798,4.2332,35.473,1100.0,522.27,174.82,14.79,1.8807,58.676
-4.9758,1036.5,70.657,4.2498,35.593,1099.9,521.44,175.41,14.803,1.5928,57.449
-5.1355,1036.3,73.405,4.2088,35.153,1099.9,522.88,174.42,14.748,1.6498,58.026
-5.0905,1036.2,75.107,4.2942,36.067,1099.9,520.0,176.35,14.9,1.6027,55.63399999999999
-4.8432,1035.8,73.335,4.2099,35.408,1100.0,522.62,174.46,14.742,1.2684,56.305
-4.8908,1035.2,72.08800000000002,4.1929,35.186,1100.1,522.87,174.39,14.737,2.0439,58.512
-4.9279,1034.9,71.525,4.1793,35.044000000000004,1100.0,523.31,174.2,14.728,2.3491,60.118
-5.4839,1034.5,72.581,4.2569,35.86,1100.0,520.94,176.09,14.838,2.1367,58.69300000000001
-5.8956,1034.1,70.851,4.3541,36.533,1100.0,518.3,177.88,15.083,1.9988,56.206
-5.9031,1034.0,68.12,4.3749,36.844,1100.0,517.61,178.31,15.042,1.435,54.794
-5.8847,1033.6,66.92,4.2815,36.218,1100.0,520.24,176.55,14.890999999999998,1.2721,56.124
-6.0421,1033.3,68.008,4.4238,37.505,1099.9,516.04,179.5,15.159,1.5776,55.572
-5.6218,1033.2,66.77199999999999,4.3915,37.105,1099.9,517.72,177.91,15.029000000000002,1.6697,56.386
-4.5664,1032.8,69.383,4.185,35.072,1100.1,524.55,173.05,14.626,1.4528,59.496
-2.0146,1032.1,68.559,4.1822,35.012,1099.9,526.15,170.26,14.497,1.7187,50.349
1.0693,1031.1,63.791,4.1693,34.575,1100.1,529.0,167.5,14.33,2.3791,60.097
2.8271,1029.6,53.567,4.3085,35.69300000000001,1100.0,527.83,167.69,14.421,2.1031,59.758
3.7325,1028.6,50.971,4.2251,36.532,1099.9,529.49,166.54,14.282,2.1982,60.203
4.0266,1028.2,48.494,4.2348,37.063,1100.0,529.15,166.33,14.316,2.9551,60.615
4.2803,1027.6,53.882,4.2062,36.333,1100.0,530.01,166.05,14.292,2.3445,59.512
4.6765,1026.8,54.923,4.2029,36.0,1100.0,530.67,165.51,14.139,2.39,60.615
5.2881,1026.1,54.493,4.2264,36.752,1099.8,529.83,165.72,14.205,2.7047,61.063
5.4779,1025.5,60.777,4.1873,36.77,1100.1,531.57,164.35,14.129,2.4764,61.087
5.8393,1024.5,63.844,4.2338,36.052,1099.9,530.56,164.86,14.189,2.5136,59.902
6.2570000000000014,1023.7,64.78399999999999,4.144,35.566,1100.0,532.78,163.45,14.069,2.5022,60.792
6.537000000000001,1022.8,63.733,4.1902,36.003,1099.9,531.87,163.87,14.099,2.448,60.209
6.9811,1021.8,68.687,4.1737,36.152,1100.0,533.69,162.52,13.981,2.4257,59.89100000000001
7.4258,1020.5,69.422,4.0499,34.88,1095.0,535.02,157.53,13.635,2.7196,63.038
13.669,1011.0,67.811,3.6958,30.535,1078.9,535.37,141.74,12.748,10.392,107.52
13.643,1010.4,67.515,4.1368,32.658,1100.0,536.64,157.91,13.72,2.8087,64.44800000000001
13.618,1009.9,64.808,4.1059,32.342,1100.0,538.21,156.79,13.715,2.9922,65.402
13.528,1009.6,63.893,4.0697,32.655,1099.8,537.56,157.16,13.705,3.079,64.745
13.488,1008.9,64.991,4.001,32.673,1100.0,539.37,155.94,13.643,3.1557,65.071
13.749,1008.4,64.892,4.0615,32.788000000000004,1100.0,538.88,156.0,13.626,3.1598,63.761
14.081,1008.2,62.75,3.9293,32.915,1100.0,541.28,154.08,13.481,2.4752,62.15600000000001
14.146,1008.0,64.817,3.704,32.393,1099.9,546.41,150.69,13.121,2.4229,63.643
14.216,1008.1,65.938,3.325,29.68,1086.5,550.01,138.8,12.27,2.9083,65.609
14.38,1008.2,63.99100000000001,3.2246,27.738000000000003,1080.4,549.83,134.05,11.883,3.5637,65.074
14.61,1008.2,62.448,3.289,27.655,1079.0,549.95,132.81,11.908,3.5939,65.259
15.011,1008.2,61.489,3.2334,27.99,1080.1,550.02,133.63,11.882,3.2819,64.079
14.64,1007.9,62.649,3.2322,27.131,1078.2,549.98,132.41,11.778,3.3437,65.043
14.512,1007.7,64.822,2.9854,25.468000000000004,1063.8,549.37,122.28,11.145,4.4783,68.596
13.599,1008.9,68.97399999999999,3.5532,29.798,1099.4,548.87,149.12,12.92,2.8175,65.709
8.2167,1010.8,74.124,3.6146,29.645,1098.7,544.02,154.29,13.185,3.5883,70.255
4.9518,1012.7,82.04899999999998,4.0049,33.078,1099.9,532.82,164.45,14.017,3.7464,62.831
3.9844,1014.0,84.932,4.0037,32.873000000000005,1100.1,533.35,164.25,14.046,3.1742,62.06399999999999
3.0685,1014.9,84.88600000000002,4.0566,32.779,1100.0,533.34,164.95,13.996,2.0356,62.21
2.0254,1015.6,87.684,4.0549,32.311,1100.0,534.58,164.44,13.904000000000002,2.2806,63.447
1.9239,1016.3,89.057,4.1119,31.925,1099.8,536.4,162.94,13.8,2.564,64.00399999999999
2.2551,1017.5,89.44200000000002,4.0573,32.463,1100.1,536.31,162.83,13.796,2.1694,61.234
2.6769,1018.9,88.698,3.9741,32.565,1099.9,535.38,163.17,13.853,2.1199,60.315
2.8829,1019.7,87.928,3.9885,32.756,1099.9,534.44,163.77,13.86,2.51,60.231
2.915,1020.7,87.456,3.9472,32.336,1099.9,535.93,162.7,13.799,2.9081,61.026
2.9781,1021.7,87.99700000000001,3.9485,31.954,1100.0,535.99,162.53,13.87,2.845,59.918
3.2098,1022.0,87.48700000000002,3.9239,31.747,1100.1,536.37,162.11,13.794,2.9358,60.62300000000001
3.1939,1022.5,86.816,3.9322,31.673,1100.0,536.23,162.14,13.863,2.6836,60.874
3.4713,1022.8,84.147,3.9282,31.84800000000001,1099.9,535.74,162.28,13.892,2.5009,60.56800000000001
3.5602,1023.0,81.503,3.8397,31.032,1100.2,538.37,160.24,13.657,2.6187,63.809
3.5854,1023.2,81.898,3.8373,30.994,1100.0,538.08,160.4,13.674,2.874,62.493
3.5704,1023.4,81.914,3.8801,31.463,1100.0,536.56,161.58,13.81,2.6981,60.565
3.3638,1023.9,83.167,3.922,31.641,1100.0,535.67,162.29,13.880999999999998,2.6151,60.753
3.1503,1023.9,83.529,4.1566,33.811,1100.0,528.88,167.17,14.289,2.4873,58.952
3.0234,1024.0,83.219,4.1332,33.606,1100.2,529.58,166.98,14.295,2.1952,58.955
2.7264,1024.3,84.15899999999998,4.1965,34.111999999999995,1099.9,527.64,168.28,14.35,2.8435,58.908
2.4541,1024.6,84.67399999999998,4.1653,33.875,1100.1,528.34,168.06,14.272,1.9167,56.128
2.3137,1025.0,85.055,4.1288,33.732,1099.9,529.11,167.3,14.251,2.1122,56.959
2.1869,1025.2,84.883,4.2213,34.383,1100.1,526.94,169.04,14.42,2.7245,57.578
2.4683,1025.4,86.34299999999998,4.2027,34.071,1099.9,527.76,168.18,14.390999999999998,2.4158,57.834
3.3565,1025.5,85.619,4.1227,33.437,1100.0,530.06,166.25,14.225,2.5885,58.49
4.9344,1025.6,81.903,4.1364,33.694,1099.9,530.76,164.64,14.195,2.6888,58.278
7.1859,1025.2,64.90899999999999,4.0637,34.609,1100.0,533.4,161.82,13.994000000000002,2.8965,59.584
6.8154,1024.5,74.291,4.0928,34.425,1099.9,530.91,164.04,14.175999999999998,2.8996,58.15600000000001
7.3466,1024.0,73.298,4.0431,34.589,1100.0,532.48,162.64,14.038,2.9109,58.04
7.8561,1023.6,68.285,4.1412,35.841,1100.0,531.39,162.95,14.11,2.0223,56.757
7.8034,1023.9,66.234,4.138,36.915,1100.1,531.67,162.84,14.111,1.8942,56.793
7.5176,1024.1,69.557,4.1281,36.417,1099.9,531.71,163.06,14.134,2.4525,57.799
6.9636,1024.5,73.215,4.1337,35.988,1099.9,531.12,163.99,14.164,2.9286,57.982
6.5360000000000005,1024.7,76.167,4.1423,35.314,1100.0,530.36,164.53,14.19,2.8878,57.423
5.874,1024.5,76.926,4.1009,34.356,1100.0,530.95,165.05,14.165,2.8986,58.347
5.0083,1024.1,78.669,4.0794,33.88,1100.0,531.21,164.83,14.155,2.4608,58.36600000000001
4.7595,1023.8,75.057,4.087,33.783,1099.9,530.9,165.15,14.196,2.3463,58.494
3.8974,1023.4,77.365,4.1193,33.791,1100.0,529.95,166.36,14.276,2.3848,58.002
3.178,1022.9,80.053,4.1332,33.797,1099.9,529.26,167.06,14.302,2.7064,58.02
2.8912,1022.4,81.468,4.1212,33.504,1099.9,529.81,166.69,14.274,2.4947,57.89
2.7344,1022.0,82.568,4.1218,33.391,1099.9,530.3,166.42,14.184,2.7430000000000003,59.235
2.8423,1021.9,83.00200000000002,4.0818,33.184,1099.9,531.18,165.82,14.193,2.6743,59.808
2.994,1021.5,82.6,4.1209,33.957,1099.9,529.53,166.85,14.27,2.7561,59.18
2.8463,1021.2,82.583,4.0796,33.569,1099.9,530.86,166.2,14.185,2.7072,60.385
2.4917,1020.9,83.486,4.1509,33.773,1099.9,529.49,167.29,14.246,2.5858,59.378
2.3804,1020.9,85.145,4.1256,33.439,1099.9,530.36,166.77,14.242,2.7423,59.793
2.6711,1020.9,85.376,4.1736,33.896,1100.0,529.4,166.98,14.196,2.7847,59.182
3.0559,1020.7,85.10799999999998,4.0921,33.515,1100.0,531.38,165.66,14.163,1.7481,58.29600000000001
4.256,1020.8,85.99700000000001,4.1233,33.761,1099.8,531.59,164.64,14.1,1.7864,57.82899999999999
5.9913,1020.8,85.74600000000002,4.0642,34.121,1100.1,533.87,162.26,13.987,2.1468,58.157
7.8231,1020.1,80.759,4.0743,35.382,1099.9,533.76,161.43,13.974,3.0747,58.298
9.1131,1019.3,73.991,4.0586,36.304,1100.0,534.16,161.0,13.977,3.2960000000000003,58.90600000000001
9.9461,1018.5,69.71,3.9572,35.86400000000001,1100.0,537.01,158.75,13.764,3.0138,59.063
10.113,1017.9,69.945,3.9888,35.456,1099.8,535.92,159.71,13.829,2.6458,58.92
9.9493,1017.5,70.881,4.0479,36.31800000000001,1099.8,534.02,161.16,13.914,2.9665,58.7
9.6665,1017.3,73.279,4.0643,36.342,1100.0,532.4,162.89,14.091,2.6707,57.767
8.4827,1017.2,75.435,4.1083,35.659,1100.0,531.94,163.62,14.094,2.575,58.108
7.0983,1017.0,78.407,4.0758,34.619,1099.9,532.82,163.61,14.045,2.8073,59.39100000000001
6.5554,1016.7,80.61,4.0796,34.128,1100.0,533.28,163.38,13.962,2.6988,59.957
6.4633,1016.4,81.737,4.0495,33.832,1100.0,534.12,162.5,13.99,2.5244,59.663
6.6201,1016.3,82.176,3.988,33.558,1100.1,535.98,161.26,13.818,2.3604,59.313
6.5549,1016.0,82.708,4.0484,33.703,1100.0,534.95,161.88,13.927,2.4286,59.727
6.5421,1015.7,83.57799999999997,4.1048,34.268,1099.9,532.93,163.38,14.011,2.3644,59.227
6.6795,1015.2,83.52600000000002,4.0072,33.753,1099.9,535.97,161.01,13.880999999999998,2.4544,60.178
6.9969,1015.0,83.275,4.0668,34.355,1100.0,534.21,162.2,14.0,2.4747,59.827
7.455,1014.8,83.441,4.1019,34.662,1100.1,533.04,163.09,14.062,2.7479,59.767
7.9138,1014.7,80.96300000000002,4.0667,34.805,1099.9,533.86,162.21,13.938,2.7742,60.56399999999999
8.1209,1014.5,79.748,4.0648,34.799,1099.9,534.48,161.98,13.888,2.787,60.45399999999999
7.9441,1014.7,77.958,4.0382,33.869,1099.9,534.1,162.49,13.909,2.7458,60.676
6.654,1014.9,79.625,3.9934,33.376,1099.8,535.73,161.83,13.847,2.8652,61.552
5.8135,1015.3,79.888,4.1294,33.806999999999995,1099.8,530.92,165.26,14.151,2.6981,60.309
5.188,1015.8,82.38600000000002,4.0729,33.046,1100.0,532.66,164.27,14.02,2.8059,60.262
5.9283,1016.2,83.101,4.1096,33.253,1100.0,532.15,164.39,14.108,2.5981,59.558
6.5152,1016.3,81.403,4.0043,32.348,1099.9,535.44,161.96,13.898,2.6662,60.229
7.1178,1016.2,79.821,4.0903,33.43,1100.0,532.81,163.38,14.06,2.5322,59.166
8.0863,1016.0,77.06,4.0832,33.281,1100.0,533.26,163.07,14.038,2.3235,59.981
8.3955,1015.8,74.358,4.0375,33.069,1099.9,534.23,162.04,13.903,2.5699,61.434
8.5164,1015.5,71.882,4.0101,33.643,1100.0,535.44,160.9,13.912,2.5137,61.749
8.3828,1015.8,72.891,4.0732,33.615,1100.0,533.42,162.2,13.986,2.6809,61.496
8.4429,1015.8,74.764,4.0162,32.49,1099.9,535.1,161.31,13.893,2.7633,61.457
8.3891,1016.3,75.936,4.0948,33.02,1099.9,532.99,162.78,14.022,2.8722,60.582
7.8668,1016.8,77.345,4.083,32.716,1100.0,533.8,162.68,14.037,3.0011,60.746
6.2145,1017.5,79.059,4.0837,32.959,1099.9,533.18,163.67,14.06,3.0204,60.897
4.9337,1018.0,81.587,4.0961,32.842,1099.9,532.95,164.37,14.099,3.0379,60.714
4.5777,1018.2,82.792,4.1251,33.319,1100.0,531.46,165.22,14.134,2.9104,59.596
4.9182,1018.5,83.704,4.0221,33.269,1099.7,534.43,162.54,13.95,2.7887,59.724
5.471,1018.8,81.654,4.1342,36.375,1099.9,531.1,164.7,14.157,2.7646,58.295
5.9326,1019.1,79.514,4.0208,35.959,1099.8,534.48,162.15,13.947,2.7735,59.667
6.3595,1019.6,75.413,4.0647,36.098,1100.0,532.3,163.32,14.09,2.7233,59.00100000000001
5.7455,1020.2,72.694,4.0841,35.165,1100.0,531.85,164.57,14.145,2.8953,59.488
4.2294,1020.1,77.04,4.1218,34.496,1100.0,530.12,166.09,14.214,2.99,59.379
3.6049,1020.5,78.80199999999998,4.1109,33.902,1100.1,530.47,166.19,14.162,2.8868,59.148
2.8835,1021.3,80.96,4.1499,33.775,1100.0,529.7,166.85,14.278,2.9325,59.003
2.8496,1022.1,81.608,4.1627,33.933,1100.0,529.24,167.29,14.224,2.9135,57.65
3.0949,1022.7,81.304,4.1546,33.851,1099.9,529.51,166.91,14.255999999999998,2.7829,58.307
3.5956,1023.3,81.183,4.148,33.846,1100.0,530.17,166.42,14.18,2.5208,59.465
4.9969,1023.8,80.824,4.0943,33.527,1100.0,531.56,164.39,14.146,2.6403,58.935
6.4564,1024.2,77.646,4.057,33.374,1100.0,533.57,161.91,14.029000000000002,2.6176,58.26600000000001
7.5357,1024.1,73.24,4.0954,33.923,1099.9,532.92,162.16,14.08,2.4982,57.051
7.8653,1023.8,71.755,4.1234,34.332,1100.0,532.46,162.36,14.055,2.6199,56.606
7.9297,1023.5,70.03399999999999,4.0868,34.017,1100.0,533.61,161.68,13.984000000000002,2.4679,57.499
8.1406,1023.5,68.735,4.0952,34.206,1099.9,533.21,161.66,14.014,2.5047,58.372
8.5262,1023.5,67.093,4.0957,34.184,1099.9,533.16,161.71,14.049,2.5786,59.038
8.6125,1023.7,66.975,4.1196,34.148,1100.1,532.71,161.99,14.02,2.7181,57.989
8.2469,1024.2,68.745,4.0803,33.659,1100.0,533.45,161.66,13.998,2.8081,58.078
7.6365,1024.5,69.817,4.0577,33.155,1099.9,533.58,161.8,14.002,2.7213,58.617
7.3294,1024.7,71.742,4.0162,32.727,1099.9,534.04,161.61,13.976,2.8236,59.003
6.7533,1024.9,73.658,4.0876,33.126,1100.1,532.22,163.22,14.1,2.4258,57.165
5.4628,1025.1,76.877,4.0549,32.869,1099.7,532.55,163.64,14.102,2.3025,57.81399999999999
4.6373,1025.1,79.51899999999998,4.0998,33.421,1099.9,531.36,164.59,14.140999999999998,2.5633,58.132
4.2144,1025.1,79.445,4.1202,33.475,1099.9,530.73,165.57,14.214,2.8165,57.83
4.0782,1025.2,80.935,4.1581,33.7,1099.9,529.91,165.92,14.21,2.9123,57.707
4.6128,1025.1,81.234,4.0853,33.146,1100.0,531.85,164.34,14.126,2.9008,58.405
5.0159,1024.8,81.642,4.1212,33.296,1100.0,531.39,164.44,14.143,2.9776,58.09
5.602,1024.2,80.28,4.1088,33.017,1099.7,532.4,163.49,14.089,2.7352,58.233
5.8587,1024.0,80.696,4.1069,33.215,1100.0,531.77,163.87,14.108,2.5507,57.75
6.2573,1024.0,79.98100000000002,4.0069,32.369,1099.8,534.54,161.8,13.89,2.5466,58.999
6.5067,1024.0,78.887,4.0402,32.615,1100.1,533.96,162.07,13.963,2.5887,59.338
6.3896,1024.1,79.10300000000002,4.0799,33.056,1099.9,532.75,163.17,14.092,2.7353,58.081
6.4337,1024.4,79.60300000000002,4.0794,33.032,1099.9,532.64,162.94,14.0,2.9479,57.728
7.404,1024.7,77.837,4.1367,33.365,1100.1,531.78,162.97,14.117,3.0023,58.089
8.7136,1024.8,71.354,4.1306,33.289,1100.1,532.64,161.9,14.044,2.6918,58.217
9.3753,1024.5,68.86,4.1257,33.164,1100.0,533.91,160.71,13.998,2.2064,58.435
9.658,1024.0,64.735,4.0616,33.096,1100.0,535.15,159.87,13.893,2.5324,59.95399999999999
9.6082,1023.6,66.782,4.0499,33.867,1100.1,534.33,160.29,13.909,2.6069,59.238
9.4986,1023.4,65.646,3.9869,33.476,1100.1,536.47,158.77,13.765999999999998,2.8641,58.78100000000001
9.5461,1023.2,66.631,4.0728,33.742,1100.1,534.32,160.16,13.964,2.8316,57.743
9.4349,1023.4,66.66,4.0563,33.049,1100.0,535.01,160.14,13.856,2.732,58.652
8.6468,1023.5,68.327,4.1244,33.376999999999995,1100.1,532.3,162.26,14.069,2.8555,57.731
7.741,1023.7,70.898,4.1026,33.479,1100.0,531.21,163.81,14.123,2.9036,57.365
6.1819,1023.6,74.21,4.1191,33.507,1099.9,531.12,164.62,14.159,2.8128,57.519
5.0636,1023.6,76.173,4.1055,33.32,1099.9,531.51,165.03,14.145,2.7366,58.339
4.1102,1023.8,79.495,4.1266,33.496,1100.0,531.12,165.38,14.171,2.6176,58.03100000000001
3.1947,1024.1,79.878,4.1563,33.647,1100.0,530.34,166.6,14.248,2.7827,58.552
2.7947,1024.2,82.92200000000003,4.2471,34.365,1099.9,528.26,167.69,14.384,2.2359,56.429
2.7169,1024.1,82.73700000000002,4.1993,34.171,1099.9,528.9,167.49,14.357,2.773,57.26
2.3815,1024.0,82.921,4.2302,34.276,1099.9,528.26,167.96,14.343,2.6180000000000003,56.897
2.1492,1024.0,83.82799999999997,4.2282,34.043,1100.1,528.76,167.94,14.341,2.7511,56.055
1.452,1024.2,82.20200000000001,4.2534,34.395,1100.0,527.65,169.29,14.422,2.8579,56.718
0.61635,1024.1,86.49600000000002,4.1613,33.626999999999995,1100.0,529.87,167.79,14.265999999999998,2.3859,57.442
0.32456,1024.2,89.69200000000002,4.2758,34.527,1099.9,527.09,169.56,14.380999999999998,1.857,56.44300000000001
0.7510100000000001,1024.3,92.896,4.4314,34.12,1100.0,528.41,168.37,14.365,1.7076,56.632
1.3553,1024.4,92.392,4.5803,34.089,1100.0,528.45,168.05,14.332,2.3431,57.74800000000001
1.8072,1024.6,92.018,4.6326,33.738,1100.0,529.6,167.34,14.214,2.6369,55.154
2.6957,1024.9,92.129,4.6323,34.02,1099.9,528.87,167.23,14.255,2.2018,51.573
4.2745,1024.7,93.522,4.579,33.769,1100.0,530.14,165.7,14.175999999999998,2.514,51.893
6.2525,1024.1,93.171,4.5351,33.642,1100.0,531.12,164.31,14.14,3.1248,50.94
7.4615,1023.4,90.872,4.4239,34.088,1099.9,530.91,163.91,14.142,3.1905,51.395
9.0014,1022.8,86.45299999999996,4.2089,35.052,1099.9,532.41,161.52,14.078,2.9923,52.678
11.031,1022.6,66.21,4.1359,36.632,1099.9,533.77,159.62,13.978,2.4456,53.905
11.521,1022.3,70.374,4.0838,36.421,1100.0,533.99,160.43,13.93,2.2871,53.19300000000001
10.682,1022.3,75.971,4.0955,36.079,1100.0,533.26,161.21,14.014,2.5577,51.959
10.271,1022.0,77.37899999999998,4.0991,35.801,1100.0,532.99,161.59,14.017,2.7491,51.382
10.069,1021.8,77.874,4.152,35.835,1099.8,531.72,162.43,14.079,2.9949,51.483
9.9216,1021.4,76.155,4.1005,35.409,1100.1,532.75,161.98,14.039,2.8844,52.216
8.8979,1021.2,77.63600000000002,4.1625,34.788000000000004,1100.0,530.98,163.77,14.171,2.5432,51.63
7.6232,1021.2,78.5,4.1318,33.901,1099.9,531.84,163.68,14.12,3.0077,52.856
6.5958,1021.0,80.105,4.1022,33.564,1099.9,531.87,163.92,14.117,2.8875,52.46
6.1943,1021.0,81.188,4.1385,33.605,1100.0,531.23,164.45,14.126,2.4423,52.754
6.5412,1020.5,82.256,4.0659,32.909,1100.2,534.05,162.24,13.996,2.6824,53.283
7.4325,1020.4,83.235,3.986,32.483000000000004,1100.1,535.95,160.19,13.877,2.6418,52.995
8.5784,1020.1,81.785,4.0672,32.953,1100.0,534.19,161.41,13.978,2.8883,52.604
8.5385,1019.6,81.081,4.0741,32.97,1099.7,533.9,161.6,13.914,2.7773,52.826
8.2398,1019.0,81.711,4.0515,32.647,1100.0,534.88,161.15,13.912,2.6927,52.892
8.4968,1018.7,80.88,4.0745,32.8,1099.9,535.23,160.14,13.865,2.2834,53.556
8.6295,1018.9,80.30199999999998,4.0906,33.399,1100.1,533.58,161.61,13.925,2.115,52.217
9.4502,1018.9,81.085,4.1008,33.556999999999995,1100.0,533.59,161.16,13.984000000000002,2.2759,52.264
10.196,1018.9,79.73100000000002,4.0842,33.953,1100.0,534.15,160.47,13.899,2.3127,54.826
10.909,1018.9,79.535,4.0577,34.234,1100.0,535.48,159.26,13.851,2.4881,57.97
12.158,1019.0,71.413,3.9949,35.325,1099.8,537.22,157.34,13.762,2.4653,58.472
12.983,1018.3,66.381,4.0734,36.244,1100.0,535.98,157.46,13.836,2.9408,58.887
13.45,1017.8,62.322,4.0763,35.726,1100.1,536.35,157.31,13.808,3.1325,60.50899999999999
13.986,1017.2,61.182,4.0929,36.185,1100.0,536.34,156.92,13.802,2.8571,59.502
14.236,1016.6,59.484,4.0585,35.838,1100.1,537.04,156.51,13.715,2.4221,58.68
14.269,1016.4,61.825,4.0316,35.586,1100.0,536.91,156.84,13.797,2.7589,58.264
14.229,1015.9,61.279,4.0331,34.968,1100.2,537.81,156.23,13.659,2.7382,58.859
14.023,1015.8,62.767,4.0949,34.993,1099.9,535.79,157.66,13.823,2.3789,57.928
13.242,1015.9,65.2,4.043,34.607,1100.0,536.62,157.65,13.765999999999998,2.2959,57.808
11.671,1016.0,71.059,4.0326,34.056,1100.2,535.6,159.1,13.873,2.7375,58.887
10.724,1016.2,74.376,3.9957,33.133,1100.0,536.44,158.62,13.755999999999998,3.0888,59.492
11.163,1016.2,75.785,3.9978,32.931999999999995,1100.0,536.63,158.38,13.808,2.5619,59.805
10.814,1016.3,75.286,3.9937,32.499,1100.2,536.43,158.86,13.814,2.6444,58.842
10.265999999999998,1016.3,77.654,4.0861,33.069,1099.9,533.95,160.62,13.981,2.9372,57.591
9.1305,1016.3,78.85,2.9126,24.071,1065.6,548.32,125.35,11.389,4.2931,71.303
9.0865,1016.2,80.567,2.8239,23.082,1063.2,550.14,122.44,11.189,4.0922,72.09100000000002
9.0815,1016.4,80.806,2.8334,23.017,1063.8,549.89,122.78,11.211,3.6385,71.957
7.9074,1016.2,79.667,2.7754,22.394,1063.5,549.97,123.03,11.144,3.7181,73.643
7.6232,1016.1,82.40299999999998,2.7484,21.74,1060.9,549.77,120.86,10.945,4.098,74.092
7.3369,1016.0,82.146,2.6213,20.786,1055.9,549.6,117.11,10.781,4.4507,74.027
10.497,1015.3,75.337,2.6072,20.574,1033.1,537.04,109.86,10.587,7.6917,119.52
10.957,1015.8,74.322,3.107,24.617,1079.4,549.88,134.18,11.844,3.743,69.44
11.523,1016.2,74.281,3.0871,24.777,1079.0,549.95,133.57,11.809,4.9081,67.7
12.174,1016.1,72.565,3.1459,25.408,1080.2,550.05,134.35,11.914,2.4181,63.871
12.523,1016.2,71.74600000000002,3.1757,25.774,1080.2,550.05,134.22,11.993,2.6397,68.618
12.609000000000002,1015.9,72.626,3.1997,26.176,1081.2,550.02,135.15,11.947,2.7436,69.313
12.573,1015.7,74.23,3.1454,25.851,1078.7,550.01,133.15,11.944,3.3255,67.755
12.553,1015.6,72.348,3.1655,26.305,1079.7,549.89,133.91,11.952,5.0326,66.242
12.577,1015.8,70.46600000000002,3.1318,26.498,1079.6,549.88,133.72,11.969,2.9633,62.249
12.372,1016.0,69.431,3.1229,25.932,1078.9,549.92,133.31,11.957,3.1206,65.15100000000001
11.853,1016.2,70.31,3.1176,25.534,1079.0,550.05,133.67,11.87,3.5017,66.828
11.276,1016.6,70.556,3.048,24.738000000000003,1078.3,550.11,133.31,11.816,3.8051,69.32300000000001
10.257,1017.0,71.773,3.03,24.298,1078.4,550.1,133.76,11.924,3.652,71.196
9.5607,1017.3,76.417,3.0968,24.191,1078.4,550.1,133.88,11.880999999999998,3.7166,71.638
9.4831,1017.5,77.304,3.1064,24.051,1078.1,550.13,133.54,11.886,3.5989,70.65899999999998
9.9418,1017.7,75.717,3.0744,24.149,1078.9,550.14,133.92,11.825,3.4303,69.515
10.067,1017.9,73.975,3.0775,24.04,1078.8,550.11,133.92,11.841,3.1456,68.139
10.617,1018.7,77.825,2.4651,19.042,1035.5,544.18,105.84,10.16,7.834,88.595
10.504,1019.0,78.08,2.634,20.427,1042.1,542.44,112.27,10.636,9.2061,97.266
10.733,1019.3,77.585,3.0358,23.645,1075.2,550.14,130.59,11.622,3.584,69.42399999999999
11.24,1019.6,75.721,3.0854,23.901,1075.4,550.07,130.55,11.629,3.3855,68.27600000000001
11.854,1019.9,74.439,3.0867,24.737,1076.4,550.01,130.98,11.745,3.8333,67.928
12.456,1019.7,73.035,3.0885,25.151,1075.7,550.07,130.43,11.763,1.8717,62.69300000000001
12.65,1019.1,72.312,3.0755,25.814,1076.2,550.06,130.87,11.78,1.2302,62.81800000000001
12.727,1018.4,71.134,3.0407,25.992,1073.7,550.04,129.03,11.668,2.4059,64.35300000000001
12.787,1018.0,69.72,3.0671,26.316,1074.8,550.01,129.9,11.719,3.3877,63.90600000000001
12.807,1017.6,70.342,3.0824,26.263,1076.1,550.02,130.9,11.623,3.6382,64.813
12.718,1017.4,68.779,3.04,25.826,1074.4,550.0,129.68,11.573,3.4898,64.796
12.488,1017.2,67.567,2.995,25.499,1074.8,549.99,130.13,11.628,4.0664,65.775
12.03,1017.3,67.91199999999999,3.0014,24.817,1075.1,550.1,130.87,11.629,4.5697,65.527
11.442,1017.2,69.942,3.0189,24.354,1073.8,549.86,129.74,11.522,3.1955,65.561
10.822,1017.1,70.83800000000002,2.5742,20.755,1050.9,550.15,113.14,10.592,5.0939999999999985,74.40899999999998
11.175,1016.7,73.543,2.8319,22.796,1063.7,550.11,122.11,11.207,4.2266,71.01
11.639,1016.2,72.143,3.0228,24.59,1073.4,550.01,129.1,11.608,3.8063,66.99
11.841,1016.0,70.90899999999998,3.0155,24.954,1075.1,549.75,130.5,11.607,3.116,66.07
11.114,1013.3,75.459,3.0626,24.796,1075.4,549.95,131.14,11.662,3.5395,68.033
10.944,1013.2,74.01100000000002,3.0236,25.116,1074.2,549.93,130.06,11.605,3.9359,69.411
11.897,1013.0,71.61399999999998,3.1066,26.682,1076.0,549.91,131.1,11.739,4.2888,66.92699999999999
12.625,1012.5,70.581,3.0671,27.657,1075.0,550.05,130.09,11.653,2.262,66.509
13.257,1011.6,65.048,2.9462,27.035,1067.7,550.28,124.68,11.357,2.8429,70.036
13.799,1010.6,60.719,3.0595,27.873,1073.5,549.8,128.67,11.665,3.0768,67.863
14.044,1010.1,60.085,3.4249,29.952,1084.1,546.38,138.89,12.396,3.6323,68.113
14.294,1009.7,59.63,3.0759,26.44,1073.6,550.15,128.78,11.606,3.4856,66.57600000000001
14.470999999999998,1009.4,54.972,3.067,26.73,1073.8,550.12,128.84,11.553,3.6376,67.48100000000001
14.103,1009.2,58.677,3.0504,26.289,1073.7,550.02,129.1,11.548,3.4667,68.235
13.523,1009.0,62.285,3.0549,25.76,1074.3,549.98,129.79,11.591,3.3738,68.472
13.17,1008.4,64.586,3.0534,25.395,1073.0,550.04,128.75,11.614,3.4523,67.546
12.745,1007.7,66.313,3.028,25.324,1072.9,549.98,128.86,11.612,3.3262,68.258
12.62,1007.1,66.417,3.0282,25.407,1073.4,549.8,129.26,11.549,3.4218,68.199
12.57,1007.1,67.104,2.4952,21.814,1039.7,547.39,106.4,10.235,6.2836,80.55
12.567,1006.8,67.09,3.0380000000000003,25.2,1072.4,549.99,128.58,11.585,3.5854,66.558
12.525,1006.2,66.58800000000001,2.569,22.451,1048.3,549.82,110.83,10.475,4.9349,71.016
12.467,1005.9,66.649,2.5485,22.41,1047.6,549.93,110.49,10.388,4.7951,71.428
10.831,1005.6,75.51,2.4141,19.908,1034.8,545.62,105.22,10.144,7.2251,86.109
10.63,1005.4,78.449,2.9137,22.993,1066.3,549.25,125.48,11.261,4.1374,72.503
11.343,1006.1,80.618,3.0875,24.066,1073.4,549.83,129.79,11.515,3.5694,66.722
12.495,1006.3,73.095,3.2187,23.907,1075.0,549.85,130.63,11.651,3.5635,66.814
12.867,1006.3,74.685,3.2146,23.817,1075.7,549.91,131.23,11.713,3.2134,65.76100000000001
13.345,1006.0,71.15899999999998,3.1769,24.135,1073.6,549.84,129.34,11.542,3.1812,65.492
13.992,1005.6,66.533,2.6042,21.338,1046.0,549.89,109.17,10.313,4.9573,72.044
13.87,1005.9,68.797,2.4802,21.76,1043.3,550.01,107.5,10.226,5.3062,72.935
13.369000000000002,1006.0,73.365,2.5563,22.591,1046.4,549.77,109.61,10.362,5.4436,72.439
13.316,1006.3,73.095,2.5314,22.542,1047.5,549.63,110.47,10.409,6.1503,72.98
12.553,1006.5,74.105,2.9362,24.236,1067.5,549.93,125.37,11.341,1.9767,66.227
12.542,1006.8,75.77,3.1024,24.92,1075.4,549.97,130.85,11.653,1.8042,65.69
13.537,1007.1,73.725,3.1249,25.279,1074.2,550.02,129.49,11.682,2.4499,65.346
13.576,1007.3,74.235,2.7121,23.448,1055.0,549.72,115.88,10.752,4.5667,69.137
13.168,1007.6,71.507,2.562,21.297,1047.2,549.98,110.12,10.355,2.5205,71.23100000000002
13.132,1007.7,69.979,2.6585,22.09800000000001,1052.8,550.24,113.91,10.669,3.0402,69.305
13.218,1009.6,67.681,2.7094,20.52,1052.3,549.83,113.49,10.539,5.0577,74.555
13.872,1010.0,64.233,2.7125,20.867,1052.3,549.91,113.29,10.627,4.8615,72.25
14.379,1010.1,62.651,2.7162,21.933000000000003,1050.6,548.44,112.69,10.648,6.5224,78.26
14.5,1009.8,61.913,2.7144,23.189,1054.8,549.4,115.44,10.722,5.6839,72.425
14.032,1009.5,64.663,2.4941,22.472,1044.5,550.3,107.9,10.278,5.0516,71.109
13.748,1009.4,67.619,2.488,22.055,1043.5,549.86,107.09,10.27,7.3491,76.21600000000002
13.344,1009.5,69.243,2.4898,21.781,1044.6,549.77,107.93,10.244000000000002,6.3935,72.344
12.87,1009.8,70.483,2.4818,21.058000000000003,1044.4,549.64,107.92,10.205,5.4154,72.528
12.938,1010.1,68.35300000000001,2.6143,21.985,1052.4,550.28,113.74,10.556,4.917,71.954
12.889,1010.6,68.64699999999999,3.0183,24.606,1074.1,550.03,129.63,11.575,3.7775,68.589
12.69,1010.7,71.471,3.0704,24.615,1075.4,550.09,130.69,11.706,3.8203,68.546
12.648,1010.8,70.521,3.0839,24.691,1076.2,550.04,131.07,11.79,3.1963,66.48100000000001
12.794,1011.2,72.863,3.0806,24.599,1075.5,549.9,130.63,11.695,3.3849,66.325
12.06,1011.4,79.67699999999998,3.0806,23.957,1074.8,549.81,130.32,11.728,3.6064,67.006
11.92,1011.9,80.233,3.0314,23.952,1074.0,550.15,129.65,11.615,4.6106,68.29
12.076,1011.9,81.072,2.6581,21.045,1053.3,549.5,114.38,10.683,4.4609,69.021
12.405,1012.1,78.824,2.4717,20.152,1044.3,549.76,108.04,10.278,5.3187,73.036
12.545,1012.5,76.275,2.5115,19.977,1044.7,550.17,108.22,10.323,7.2764,75.12100000000002
12.025,1012.7,77.513,2.5217,19.864,1047.5,550.33,110.29,10.371,4.7987,70.344
11.336,1013.0,80.49600000000002,2.5246,19.198,1044.3,549.71,108.19,10.306,5.3747,74.15100000000002
10.97,1013.5,81.50399999999998,2.6137,19.822,1050.3,550.04,112.45,10.575,4.8335,74.00399999999998
10.7,1014.3,81.85,2.844,21.795,1062.0,548.53,121.74,11.101,4.785,76.04
10.249,1015.0,83.26299999999998,2.5261,18.624,1043.1,548.23,108.54,10.296,6.0523,80.788
9.7782,1015.8,83.829,2.9141,22.285,1065.4,548.34,125.19,11.28,5.1512,79.887
9.531,1016.4,83.46600000000002,3.0187,23.108,1072.6,550.09,129.23,11.515,3.9117,71.873
9.8831,1016.9,81.452,3.0777,23.704,1074.6,550.12,130.47,11.568,3.4374,71.20100000000002
10.182,1016.9,79.492,3.0833,24.105,1075.2,550.11,130.9,11.664,3.0167,68.546
10.374,1016.6,76.536,3.0905,24.102,1075.7,550.11,131.26,11.738,2.9838,68.766
10.181,1016.6,75.264,3.071,23.878,1075.0,550.09,130.76,11.743,3.3113,69.964
9.6471,1016.9,75.94,3.0521,23.588,1075.0,550.04,130.95,11.656,4.1677,73.041
8.8885,1017.2,79.265,3.0632,23.442,1075.1,549.98,131.24,11.7,4.2498,72.348
8.2501,1017.3,81.78,3.0605,23.367,1075.0,549.97,131.35,11.683,3.6245,71.94800000000002
7.8624,1017.8,82.546,3.0618,23.317,1074.8,550.05,131.32,11.720999999999998,3.3283,73.08800000000002
7.8272,1018.1,82.035,3.0579,23.315,1075.0,550.05,131.43,11.617,3.5754,73.204
7.8649,1018.2,82.046,3.0594,23.242,1074.5,550.09,130.93,11.71,3.6384,72.81
7.8765,1018.1,82.086,3.0703,23.279,1074.5,549.9,130.96,11.723,3.4285,71.862
7.7987,1018.0,83.089,2.9979,22.826,1071.8,549.78,129.01,11.584,3.5660000000000003,72.566
7.7773,1017.8,83.23299999999998,3.0436,23.171,1073.8,549.88,130.5,11.677,3.4649,71.676
7.8641,1017.6,82.90899999999998,3.0307,23.144,1072.9,549.99,129.79,11.611,3.5929,71.562
7.9848,1017.3,82.81299999999997,3.0177,23.06,1072.3,550.1,129.36,11.515999999999998,3.5133,72.21
7.6969,1016.8,87.00399999999998,3.0442,23.09800000000001,1072.6,550.09,129.59,11.572,3.5948,70.85600000000002
7.7314,1016.3,86.277,3.0358,23.149,1072.7,550.09,129.77,11.630999999999998,3.5944,71.207
7.7553,1015.9,85.39299999999999,2.919,22.17,1064.5,549.23,124.36,11.215,4.0222,72.457
7.757999999999999,1015.6,85.09700000000002,2.5465,19.323,1040.8,546.95,108.69,10.345,6.1119,77.361
7.7501,1015.3,86.275,2.9304,22.288,1065.7,549.5,125.03,11.317,4.3542,72.922
7.6968,1014.9,87.166,3.0397,23.197,1072.3,549.84,129.52,11.458,3.8745,71.04
7.707999999999997,1014.6,88.18299999999998,3.0882,23.351,1073.1,549.89,130.24,11.526,3.8345,70.00399999999999
7.8727,1014.5,88.42200000000004,3.0698,23.502,1073.5,549.88,130.38,11.61,3.4814,69.387
8.2993,1014.0,88.98,3.0836,23.75,1073.3,549.87,130.24,11.615,3.2472,69.721
9.0914,1013.6,87.62799999999999,3.076,23.849,1072.7,550.03,129.58,11.55,3.3314,68.032
10.062,1012.9,82.994,3.088,24.919,1073.5,549.97,129.87,11.678,3.2714,67.258
10.505999999999998,1011.7,80.597,3.0928,25.926,1074.0,549.96,130.34,11.67,3.764,67.2
10.994000000000002,1010.8,79.589,3.0772,26.306,1072.5,550.06,129.18,11.657,3.4308,67.188
11.262,1010.1,78.454,3.0707,26.818,1074.0,550.12,130.36,11.61,4.0542,67.387
11.074000000000002,1009.2,79.878,3.0864,27.43,1073.6,549.93,130.17,11.561,5.5399,68.077
10.805,1008.8,80.12899999999998,3.0815,27.393,1073.4,549.97,130.07,11.598,3.6666,65.072
9.905,1008.6,81.66199999999998,3.0972,26.705,1073.0,550.07,129.94,11.512,3.3666,68.132
9.5942,1008.5,83.038,3.0656,26.613000000000003,1073.8,550.02,130.72,11.603,3.5847,68.08
9.0767,1008.3,86.26,3.0766,26.042,1072.4,550.02,129.72,11.532,3.7044,69.877
8.7569,1007.7,88.63600000000002,3.0944,25.591,1071.8,550.07,129.26,11.547,3.4533,68.796
8.5424,1007.0,89.73899999999998,3.1012,25.677,1072.1,549.95,129.59,11.531,3.4845,68.821
8.484,1006.4,90.848,3.0722,25.527,1071.0,549.98,128.89,11.545,3.2893,69.042
8.5863,1005.9,91.016,3.0632,25.955,1071.2,550.03,128.93,11.521,3.7218,69.328
8.3938,1005.3,90.122,2.8759,22.881,1061.6,548.65,122.91,11.140999999999998,5.067,73.648
8.2863,1005.0,90.17,2.5111,18.935,1042.3,548.79,108.58,10.281,5.857,74.796
8.2665,1005.2,90.368,2.5023,18.399,1043.0,549.44,108.53,10.295,5.2814,72.83800000000002
8.2872,1005.2,90.261,2.5042,18.288,1041.7,548.71,108.06,10.289,5.7129,75.07300000000002
8.2938,1005.1,90.1,2.4914,18.288,1043.8,549.84,108.81,10.282,5.1477,73.556
8.061,1005.2,89.876,2.5272,18.227,1043.8,549.61,108.89,10.291,5.2889,74.23899999999998
7.8234,1005.7,88.292,2.7285,19.977,1051.8,548.01,116.28,10.769,5.2025,75.977
7.893,1006.3,87.598,3.052,23.15,1073.9,549.9,131.23,11.529000000000002,3.3469,70.304
7.6387,1006.9,83.914,3.0484,23.04300000000001,1073.5,550.05,130.91,11.664,3.3985,71.27199999999998
7.4074,1007.4,84.11200000000002,3.0472,23.054,1073.4,550.14,130.85,11.56,3.6631,71.936
7.7945,1007.9,83.97399999999998,3.0076,22.994,1072.5,550.15,130.2,11.571,3.5129,71.585
8.377,1008.1,81.09100000000002,2.9663,22.833,1072.1,550.17,129.97,11.585,3.3022,72.854
8.3655,1008.1,79.149,2.9584,22.746,1072.0,549.99,129.95,11.518,3.4685,72.031
8.5788,1008.0,77.709,2.9681,22.814,1072.2,549.83,129.93,11.611,3.319,71.40899999999998
8.6258,1008.1,75.76,2.9614,22.94,1072.4,549.92,130.13,11.592,3.1272,70.976
8.5552,1008.5,75.074,2.9731,23.009,1073.3,549.97,130.84,11.672,3.2734,71.402
8.4719,1009.0,75.584,3.0354,23.215,1073.9,550.0,131.16,11.595999999999998,3.2184,71.671
8.3344,1009.6,76.571,3.0493,23.208,1074.5,549.98,131.53,11.649,3.7013,70.469
8.0926,1010.3,77.31,3.0485,23.528,1074.7,549.88,131.87,11.605,3.5628,72.044
7.8829,1010.5,79.032,2.9947,23.147,1072.8,549.85,130.31,11.514,3.6073,72.384
7.8294,1010.6,80.437,2.9962,22.976,1071.7,549.99,129.43,11.5,3.6725,72.318
7.6797,1010.8,78.998,3.0099,22.826,1071.9,549.94,129.7,11.572,3.6368,72.493
7.462999999999999,1010.9,77.21300000000002,2.9742,22.851,1069.6,549.9,127.9,11.464,3.9108,74.313
7.3244,1011.1,77.844,3.0048,23.47300000000001,1071.9,550.14,129.71,11.56,3.7639,74.35
6.9263,1011.0,78.759,2.9918,22.869,1071.3,550.07,129.31,11.55,3.7745,74.321
6.5684,1010.6,80.12100000000002,2.9907,22.711,1069.9,549.31,128.86,11.443,3.997,75.325
6.4916,1010.4,79.863,2.5439,18.669,1035.0,542.84,108.35,10.374,7.2444,81.347
6.4622,1010.1,80.351,3.0406,22.88,1072.1,550.05,130.09,11.534,3.1949,73.418
6.4938,1009.9,81.676,2.9984,23.071,1072.9,550.08,130.54,11.531,3.2442,71.976
6.5886,1009.6,82.365,3.0277,23.152,1072.5,550.14,130.25,11.467,3.8847,72.87899999999998
6.5605,1009.4,83.13799999999998,3.0732,23.342,1073.8,549.75,131.31,11.53,3.9027,72.79
6.3762,1009.2,84.008,3.0773,23.207,1073.8,549.8,131.36,11.550999999999998,3.6436,72.498
6.3547,1008.9,85.641,3.0941,23.344,1074.8,549.92,132.27,11.597,3.2575,71.351
7.0696,1008.8,85.18700000000003,3.0698,23.288,1074.3,550.01,131.75,11.58,3.0327,70.109
7.9645,1008.5,81.212,3.0669,23.099,1072.6,549.95,130.13,11.561,3.1843,70.274
9.0518,1008.0,74.42699999999998,3.0901,23.335,1073.9,550.01,130.84,11.672,3.2029,69.123
10.089,1007.0,68.993,3.1031,23.414,1074.1,550.07,130.83,11.712,3.2922,69.669
10.783,1006.1,67.727,3.0995,23.436,1074.2,549.97,130.7,11.688,3.471,68.692
11.153,1005.6,71.204,3.1168,23.72,1075.1,549.98,131.58,11.623,2.9429,65.771
10.928,1005.5,74.314,3.0972,23.653,1075.1,550.07,131.49,11.747,2.9293,66.001
10.413,1005.2,76.98100000000002,3.0909,23.474,1074.1,549.98,130.95,11.7,3.2897,67.475
9.9621,1004.9,78.96300000000002,3.096,23.486,1074.2,549.92,131.03,11.672,3.6164,67.086
9.9057,1004.9,80.84,3.1088,23.403,1074.2,549.91,131.11,11.557,3.349,65.565
10.116,1004.9,82.02600000000002,3.1059,23.327,1073.7,549.81,130.5,11.568,3.2037,66.425
10.502,1004.9,82.42399999999998,3.0998,23.379,1073.2,549.92,130.01,11.675999999999998,3.2406,66.796
10.884,1004.6,82.104,3.1177,24.329,1073.6,549.94,130.27,11.658,3.0698,66.376
11.015999999999998,1004.4,81.52600000000002,3.1344,24.137,1074.6,549.96,131.11,11.656,3.16,66.306
11.156,1003.9,81.3,3.0895,24.562,1070.8,550.02,128.27,11.509,3.562,65.65
11.403,1003.6,80.649,3.1048,25.085,1073.0,550.06,129.87,11.647,3.2917,64.058
11.098,1003.1,79.797,2.9187,23.667,1061.9,549.11,122.54,11.148,4.4033,68.48100000000001
10.637,1002.8,80.641,2.5548,20.602,1040.9,548.46,107.8,10.211,6.2888,73.44
10.275,1002.5,82.03,2.5780000000000003,21.604,1045.1,549.6,109.42,10.329,5.5593,71.069
10.63,1002.3,79.342,2.5093,21.015,1042.6,549.69,107.5,10.221,5.7596,71.148
11.550999999999998,1002.1,73.524,2.5429,21.612,1043.5,549.88,107.96,10.154,5.6009,71.278
11.601,1002.1,71.976,2.5451,21.484,1042.6,549.1,107.74,10.14,5.7562,72.294
11.797,1002.1,71.01899999999998,2.9294,23.562,1061.6,549.51,121.97,11.089,4.6257,70.88600000000002
12.246,1002.1,67.812,3.2075,25.424,1075.0,550.17,131.06,11.636,3.4795,65.334
12.712,1002.1,65.63,3.1691,25.612,1073.4,549.97,129.89,11.618,3.6507,65.274
13.106,1001.8,64.358,3.1771,25.942,1072.7,550.0,129.26,11.503,3.7423,66.03
13.853,1001.3,60.222,3.2068,27.052,1073.7,550.16,129.75,11.589,3.4165,64.805
14.467,1000.5,61.826,3.1794,27.45300000000001,1073.8,550.12,129.85,11.688,3.1835,64.04899999999999
14.822,999.71,62.183,3.187,27.527,1072.8,550.08,129.04,11.624,3.4416,63.895
15.08,998.95,59.342,3.3176,28.441,1075.4,550.06,130.85,11.758,3.6536,64.40100000000001
15.072,998.81,60.25100000000001,3.2582,28.384,1074.3,549.94,129.91,11.731,3.6951,64.665
14.991,998.58,61.8,3.2533,28.589,1075.8,549.99,131.32,11.708,3.6406,63.458
14.814,998.6,62.806,3.3023,28.866,1076.6,549.94,131.91,11.755999999999998,3.5465,64.267
14.396,998.7,66.166,3.248,28.493,1076.9,549.88,132.42,11.724,3.1872,63.102
14.217,998.46,68.895,3.2992,28.571,1075.8,549.94,131.36,11.638,3.4164,63.238
14.115,998.07,70.721,3.2623,28.379,1074.1,550.0,130.02,11.667,3.5544,63.438
13.738,997.63,73.863,3.2451,28.113000000000003,1073.9,549.88,129.99,11.675999999999998,3.7027,63.79600000000001
13.911,997.0,71.925,3.2482,28.446,1072.4,549.89,128.87,11.628,4.1155,64.119
14.309,996.45,67.116,3.3303,27.954,1071.2,550.02,127.65,11.531,3.5655,64.185
14.818,996.36,63.058,3.0778,26.33,1061.5,550.06,120.48,11.077,3.8347,65.506
14.903,995.4,62.672,2.7726,23.967,1045.7,550.36,109.03,10.313,4.8872,67.968
14.53,994.32,66.729,2.756,23.628,1046.2,550.39,109.55,10.372,5.3739,67.62
14.273,993.79,68.833,2.8116,23.95300000000001,1048.6,549.8,111.23,10.392,5.2583,68.414
14.103,993.35,70.418,2.8246,24.397,1052.1,549.82,114.01,10.571,5.1143,70.092
14.129,993.29,67.684,3.0380000000000003,25.494,1061.7,550.17,121.13,10.984000000000002,4.1281,69.825
14.863,993.42,65.74600000000001,3.312,27.957,1075.5,549.91,131.02,11.619000000000002,3.2455,65.23899999999999
15.372,993.8,63.52,3.3046,28.635,1075.1,549.9,130.58,11.734000000000002,3.3179,63.614
15.669,993.51,63.381,3.3406,28.625,1074.5,549.89,130.09,11.635,3.4515,64.704
16.087,994.25,62.682,3.2125,28.678,1074.5,549.56,130.03,11.728,2.9548,59.856
16.483,994.76,61.308,3.1618,27.99,1073.8,549.88,129.36,11.671,3.8519,60.174
16.369,994.33,61.496,3.2106,28.451,1074.1,550.38,129.59,11.681,3.6667,59.577
16.405,994.03,60.86600000000001,3.2276,28.463,1073.7,550.23,129.21,11.656,3.3498,62.855
16.655,993.76,58.678,3.2508,28.89,1074.4,550.2,129.63,11.699000000000002,3.6377,65.96600000000001
17.108,993.51,54.36,3.2741,28.864,1075.7,549.85,130.41,11.778,3.8657,66.847
17.533,993.62,50.791,3.4019,28.235,1074.7,549.55,129.43,11.708,3.6127,65.671
17.516,994.03,50.779,3.3644,28.436,1076.6,549.97,130.97,11.701,3.2948,64.255
17.51,994.34,50.01,3.3905,27.958,1075.4,549.99,130.08,11.693,3.5194,64.574
17.541,994.63,49.784,3.3232,28.041,1075.3,549.97,129.86,11.673,3.3593,62.96100000000001
17.476,994.44,49.791,3.3335,28.427,1074.9,549.94,129.47,11.683,3.2388,62.089
17.582,993.91,48.653,3.3560000000000003,28.525,1073.9,550.11,128.68,11.673,3.4307,64.84
17.652,993.92,50.702,3.3672,28.408,1074.8,550.32,129.44,11.687,3.2391,62.942
17.451,993.82,54.165,3.3763,28.403,1074.9,550.14,129.58,11.733,3.2126,63.785
17.509,993.42,55.749,3.3529,28.502,1075.3,550.08,129.96,11.727,3.4997,64.914
17.367,992.86,53.849,3.4232,28.925,1075.2,549.99,129.82,11.751,3.855,65.60600000000001
17.324,992.29,53.62,3.2948,28.908,1074.3,550.01,129.29,11.679,3.6634,65.22399999999999
17.408,991.8,53.163,3.2996,29.097,1074.0,550.07,129.17,11.59,3.6783,64.84100000000001
17.505,991.4,52.45,3.2861,28.27,1073.8,550.09,128.78,11.703,3.5697,64.867
17.957,990.81,51.744,3.4193,29.178,1075.6,550.4,130.04,11.744000000000002,3.4285,64.542
19.198,990.17,48.972,2.9314,24.314,1024.8,534.02,105.48,10.418,29.601,76.32300000000002
20.031,989.69,45.855,3.0279,25.41,1051.0,550.11,111.32,10.44,5.0452,66.186
20.531,989.42,44.00100000000001,3.0612,25.654,1050.8,550.25,111.04,10.446,5.3423,66.545
20.812,989.4,44.229,2.9135,24.88300000000001,1047.4,550.39,108.77,10.375,5.3646,66.771
21.048,989.8,44.278,3.4413,28.267,1071.7,549.72,126.09,11.505999999999998,3.7674,63.667
20.976,990.3,45.807,2.8593,23.894,1045.4,550.0,107.39,10.287,5.2453,65.666
20.548,990.64,46.931,2.9274,24.104,1048.7,550.19,109.7,10.364,5.1243,65.47800000000001
20.381,991.26,46.999,2.9374,23.676,1047.6,549.78,108.96,10.37,5.2872,65.843
19.593,992.34,50.596,3.2738,25.321,1071.7,550.29,126.79,11.457,3.7367,62.523
18.864,993.45,53.701,3.3807,25.36,1077.7,550.13,131.39,11.772,4.8469,63.528
18.178,994.81,57.01300000000001,3.3593,24.656,1076.9,549.8,130.88,11.818,3.4414,59.136
17.542,995.67,59.628,3.2987,24.362,1077.1,549.91,131.34,11.81,3.4994,61.826
17.424,996.29,59.992,3.3113,24.378,1077.4,549.98,131.54,11.811,3.8319,62.993
17.642,996.62,62.42100000000001,3.3856,24.058000000000003,1074.5,549.99,129.09,11.659,3.9106,62.56100000000001
15.968,996.36,72.874,3.3158,25.769,1074.6,550.0,129.82,11.722,3.4183,60.515
15.143,996.31,78.377,2.9018,22.765,1059.4,549.86,118.75,10.991,4.2754,62.334
14.427,996.56,74.932,2.5016,20.927,1045.4,550.05,109.02,10.22,5.332000000000002,66.34
12.106,997.12,89.23,3.0213,21.858,1062.5,549.6,122.98,11.097,4.119,68.709
12.714,997.06,86.485,3.2485,23.752,1074.8,550.18,131.05,11.627,3.6164,63.307
13.140999999999998,997.32,84.176,3.2211,23.406,1073.1,550.01,129.42,11.608,3.7616,63.451
13.45,997.33,81.305,3.1733,23.262,1072.0,549.88,128.59,11.591,3.7049,63.051
14.265,996.76,76.077,2.633,19.105,1044.8,550.18,108.49,10.198,5.3971,67.685
14.954,996.69,73.528,2.7646,20.709,1053.4,550.22,114.78,10.685,4.9827,66.154
15.445,996.82,62.089,3.2218,24.04,1074.0,549.98,129.53,11.582,3.511,62.826
15.348,996.87,61.048,3.1603,24.013,1074.6,549.93,130.27,11.594,3.6969,64.206
14.890999999999998,996.76,62.19,2.7074,20.646,1052.2,549.9,114.12,10.628,5.8038,68.19800000000001
14.1,997.19,65.098,4.0499,31.806,1099.8,539.26,156.48,13.563,0.48342,60.286
13.297,997.58,69.158,4.0712,31.744,1100.0,539.01,157.05,13.634,0.6608,61.225
12.858,997.45,70.39699999999998,4.0871,32.117,1100.0,537.65,158.3,13.713,1.4897,63.26600000000001
13.138,997.88,70.368,4.0617,31.132,1099.9,540.55,156.0,13.535,3.1414,65.447
12.467,998.17,70.316,3.6607,28.384,1086.7,543.85,144.12,12.678,3.4414,66.12
11.376,998.89,77.332,3.2032,24.2,1074.5,549.95,131.29,11.630999999999998,3.5311,66.017
10.64,998.7,82.685,3.0817,23.16800000000001,1069.5,549.95,127.78,11.389,3.7318,66.37
12.004,1001.9,74.85600000000002,2.7158,20.048,1047.5,549.43,111.09,10.34,5.6421,72.569
11.522,1003.0,76.418,2.6287,20.406,1047.5,549.64,110.87,10.347,5.4744,70.748
10.87,1003.6,78.571,2.7073,20.005,1048.7,549.9,111.84,10.405,5.4816,71.02600000000002
