ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
10.538,1004.1,77.892,2.5831,18.735,1039.0,547.52,106.74,10.187,6.9949,78.71
11.607,1004.4,71.594,2.4759,19.805,1037.9,548.33,105.01,10.101,6.3387,75.558
12.231,1005.0,64.25,2.3885,20.864,1035.0,545.92,104.55,10.134,7.8993,83.53299999999999
12.475,1005.7,59.723,2.426,21.124,1028.6,542.04,102.3,10.12,11.43,99.448
12.953,1006.5,56.092,3.0791,24.674,1073.9,549.97,130.0,11.558,3.7655,70.039
12.51,1007.3,56.11,3.0721,24.235,1075.1,549.72,131.09,11.577,3.5579,73.736
11.390999999999998,1008.0,57.038,3.0644,23.661,1075.1,549.94,131.49,11.633,3.2889,69.906
10.278,1009.0,66.20100000000001,3.1109,23.955,1076.7,550.0,132.95,11.755999999999998,3.0107,69.553
9.4287,1009.8,75.062,3.0557,23.534,1074.9,550.04,131.61,11.595,3.4868,71.40899999999998
8.5829,1010.5,76.346,2.9977,23.111,1072.3,550.08,129.94,11.476,3.3042,73.581
7.1983,1011.3,79.133,2.57,18.777,1036.2,543.48,108.86,10.377,7.0788,81.278
6.3914,1011.9,81.367,2.572,18.827,1037.4,543.99,109.32,10.318,7.2174,81.976
6.0639,1012.3,81.765,2.617,18.887,1037.6,543.82,109.74,10.436,8.4189,84.62799999999999
5.7048,1012.5,81.652,2.5604,18.775,1029.5,538.5,107.93,10.300999999999998,10.713,92.142
8.873,1014.7,87.169,3.0397,23.411,1069.7,549.42,128.27,11.393,3.6414,75.69800000000002
10.097,1014.9,79.005,3.1010000000000004,24.761,1070.5,550.02,127.42,11.509,3.403,71.63600000000002
11.299,1014.7,71.101,3.0654,25.188,1068.7,549.97,125.94,11.456,3.7553,71.63600000000002
12.313,1014.5,66.318,3.089,26.028,1069.1,549.93,126.01,11.438,3.6891,70.616
12.919,1013.9,64.258,3.1092,26.932,1069.9,549.95,126.67,11.453,3.4416,69.079
13.34,1013.2,64.479,3.0854,25.992,1069.3,549.97,126.03,11.407,3.5581,67.699
13.522,1012.8,63.423,2.6868,22.455,1049.9,549.86,111.82,10.434,5.2341,71.411
13.401,1012.4,68.518,2.5666,21.245,1046.7,549.7,109.8,10.322,5.5434,71.48899999999998
13.247,1012.0,69.957,2.7529,22.664,1055.0,549.89,115.63,10.761,4.8924,69.562
14.101,1011.8,67.283,3.192,27.017,1075.1,549.93,130.22,11.647,3.6671,64.664
14.255999999999998,1012.2,65.233,3.2005,27.249,1076.6,549.84,131.21,11.67,3.3044,64.47399999999999
14.228,1012.5,67.01100000000001,3.1781,26.992,1075.1,549.75,130.17,11.609000000000002,3.2848,63.865
14.115,1012.5,68.14699999999999,3.1088,27.093000000000004,1073.0,549.66,128.56,11.523,3.6744,65.854
13.952,1012.8,70.017,2.7892,25.271,1056.0,549.71,116.1,10.811,5.0286,69.344
13.331,1012.9,75.861,2.6103,23.923,1047.1,550.16,109.89,10.415,5.4163,69.704
12.888,1012.8,78.709,2.6233,23.797,1046.8,550.38,109.67,10.32,5.6153,69.493
12.952,1012.9,77.48899999999998,2.6083,23.877,1045.0,549.87,108.3,10.314,5.8547,72.193
12.969,1013.3,74.605,2.5095,23.436,1026.6,540.56,101.49,10.041,11.519,103.75
12.524,1013.7,73.25399999999998,2.4903,23.143,1028.4,541.14,102.57,10.088,10.966,101.48
10.629,1014.2,77.282,2.4888,20.56,1020.2,535.44,101.19,10.11,9.2282,114.33
9.999,1014.7,79.86,2.9753,23.63300000000001,1070.4,549.62,128.27,11.394,3.5366,74.861
10.979,1014.9,83.213,2.9915,24.734,1068.6,549.76,125.76,11.411,3.6276,69.581
13.406,1014.8,74.13600000000002,2.7642,24.69400000000001,1053.6,549.96,113.86,10.67,5.8012,70.667
15.116,1014.8,64.169,3.0143,26.717,1065.9,549.65,122.76,11.324000000000002,1.1864,63.662
15.752,1014.6,59.863,2.6994,24.315,1050.9,550.13,111.71,10.571,2.4639,67.53
15.883,1014.4,61.685,2.6966,23.151,1053.9,550.29,113.92,10.685,3.6513,67.907
15.414,1014.1,63.468,2.8758,24.129,1062.5,549.59,120.53,11.062,3.4317,64.631
14.963,1013.9,63.334,2.5618,22.774,1046.6,550.29,108.91,10.397,3.0022,65.597
15.050999999999998,1013.6,61.297,2.5379,24.245,1047.0,550.21,109.09,10.394,4.4249,68.517
14.778,1013.3,61.187,2.6415,23.776,1050.6,550.03,112.0,10.48,3.5882,66.726
13.978,1013.3,64.955,2.8962,23.716,1065.5,549.99,123.19,11.212,1.5888,64.52
13.406,1013.4,65.819,2.984,24.669,1070.3,549.98,126.71,11.379,3.2723,67.574
12.886,1013.5,67.933,2.6838,22.179,1052.1,548.43,114.57,10.732,2.9757,69.97399999999999
12.144,1013.4,73.372,2.5438,20.631,1045.2,549.62,108.83,10.347,3.2971,69.661
12.082,1013.3,70.08,2.5319,19.841,1042.5,548.7,107.61,10.318,5.2302,77.321
11.822,1013.1,69.529,2.562,19.787,1044.8,548.73,109.56,10.374,4.4778,74.417
11.485,1012.8,67.869,2.5027,19.816,1042.2,548.42,107.57,10.211,3.4072,74.73100000000002
9.119,1010.0,81.98299999999998,2.9768,23.047,1069.4,549.99,127.43,11.375,3.5148,74.125
10.889,1009.8,81.51899999999998,3.0334,25.359,1071.1,549.93,127.81,11.479,3.4035,69.244
12.83,1009.3,76.16199999999998,3.037,27.307,1069.9,549.91,126.3,11.504,4.4326,67.592
14.287,1008.6,65.791,3.016,26.678,1067.7,549.98,124.41,11.399,1.6836,64.547
14.609000000000002,1007.6,63.861,2.8447,25.372,1058.5,549.9,117.77,10.877,2.8504,66.574
14.446,1006.6,65.796,2.7371,24.993,1054.1,550.03,114.77,10.738,3.8048,67.867
13.640999999999998,1005.9,68.32300000000001,2.9194,26.803,1065.0,549.93,122.97,11.233,3.7255,67.53699999999999
12.765,1005.3,71.033,3.095,27.475,1073.2,550.12,129.26,11.536,3.4262,67.02
11.890999999999998,1005.2,73.596,3.0467,25.421,1072.0,550.09,128.8,11.542,3.4934,67.372
10.804,1004.8,76.464,3.0759,24.528,1073.2,549.81,130.05,11.526,3.8019,67.376
10.28,1004.6,78.09,2.6439,20.927,1050.7,549.83,113.69,10.559,4.6408,70.861
10.132,1004.3,77.921,2.518,20.224,1043.1,549.56,108.61,10.226,5.7342,72.832
10.244000000000002,1006.6,82.757,2.5596,19.355,1040.2,548.13,107.16,10.242,6.1757,77.617
9.8699,1006.1,89.7,3.0031,21.675,1063.6,550.0,123.18,11.172,4.0,68.524
9.9605,1006.7,89.13600000000002,3.1257,23.153,1072.4,549.94,129.22,11.515999999999998,3.5816,62.37600000000001
10.402,1007.1,88.45,3.1709,23.94,1077.1,550.07,132.82,11.765999999999998,3.5802,67.57300000000001
7.6562,1011.7,81.128,2.6518,20.448,1052.4,548.57,116.61,10.722,5.8825,78.098
7.9494,1012.8,77.65,2.9997,24.857,1071.1,549.9,128.79,11.431,4.708,86.57799999999996
7.9385,1014.1,69.69800000000001,2.9258,23.81900000000001,1068.6,549.86,127.03,11.427,5.0326,86.469
7.8428,1014.8,66.542,2.8579,23.04300000000001,1065.3,549.85,124.5,11.244000000000002,4.6051,87.479
7.3073,1015.2,65.111,2.6458,21.388,1049.7,546.41,115.7,10.695,6.9319,92.216
7.2203,1015.2,65.22,2.4903,20.304,1040.7,546.06,109.57,10.418,7.6942,92.622
6.7816,1015.8,68.48899999999999,2.506,19.821,1037.0,543.55,108.88,10.345999999999998,9.3843,98.564
5.9877,1016.4,71.767,2.5008,19.064,1035.7,542.68,108.7,10.284,9.9182,100.96
5.6008,1016.7,73.499,2.5134,18.84,1038.8,544.58,109.67,10.288,8.794,93.938
5.1726,1016.5,74.913,2.5208,18.77,1037.6,543.84,109.29,10.35,9.8988,101.24
4.9487,1016.6,75.855,2.8375,21.326,1061.2,548.91,122.96,11.11,6.32,91.484
4.7975,1016.5,76.23,2.6185,19.318,1042.0,544.23,111.84,10.569,9.9452,107.6
5.0235,1016.2,75.649,2.5391,18.525,1035.4,543.09,107.47,10.254,10.575,117.7
5.1583,1016.1,74.455,2.5576,18.49,1036.6,544.09,107.5,10.277,10.157,117.87
5.2835,1015.7,73.018,2.948,22.08,1067.5,549.98,126.22,11.375,4.6035,88.084
5.1128,1014.9,72.48,2.9794,22.773000000000003,1071.3,549.87,129.5,11.509,4.2077,87.223
5.0309,1014.5,73.514,2.8219,21.379,1063.2,550.11,123.16,11.116,4.6763,90.746
5.4319,1006.9,77.086,2.8084,21.821,1057.7,549.62,119.91,10.887,3.9899,78.696
5.9876,1006.0,77.561,3.0831,24.475,1073.4,550.07,131.11,11.614,2.9033,73.543
6.6794,1005.1,76.971,3.0756,25.193,1072.9,550.07,130.73,11.603,3.1585,72.35600000000002
7.5857,1004.3,75.043,3.105,26.09,1072.8,550.01,130.81,11.581,3.6337,71.979
8.5186,1003.1,72.428,3.0686,26.923,1072.8,549.92,130.63,11.591,3.6994,70.991
9.1883,1001.7,71.5,3.0963,27.856,1073.8,549.9,131.3,11.657,3.5288,70.602
9.2545,1000.6,72.587,3.0788,27.809,1071.5,549.88,129.66,11.479,3.7143,71.26
9.2562,1000.2,71.822,3.0969,27.947,1072.1,549.86,130.15,11.461,3.8382,72.226
8.6123,999.78,77.248,3.0807,28.164,1072.4,549.83,130.61,11.469,3.6476,72.005
7.853,999.18,81.12100000000002,3.0691,28.275,1072.0,549.81,130.41,11.452,3.7338,71.45100000000002
7.4249,999.24,85.678,3.1156,27.978,1073.5,549.8,131.62,11.559,3.6457,72.125
7.2395,999.56,86.26700000000002,3.16,27.717,1073.1,550.0,131.27,11.616,3.5966,71.366
6.5559,999.93,85.41799999999998,3.1036,27.119,1072.6,549.94,131.09,11.518,3.639,73.678
5.5465,1000.4,86.00399999999998,3.0637,25.91,1072.0,549.83,130.91,11.549,3.6991,74.229
5.1269,1000.9,85.179,3.0517,25.094,1071.6,549.82,130.62,11.582,3.899,75.688
5.256,1001.4,80.41,2.9979,24.975,1070.3,549.72,129.42,11.472,3.2291,74.827
5.2409,1002.1,79.993,2.9129,24.143,1065.2,549.62,125.58,11.252,3.3984,75.805
4.1109,1005.5,68.84899999999999,2.9371,22.547,1068.4,550.19,128.17,11.291,3.5466,80.101
4.1919,1005.9,69.69800000000001,2.9258,22.666,1068.9,549.86,128.44,11.331,3.4432,79.264
4.7371,1006.3,69.311,2.9963,22.906,1071.6,549.73,130.26,11.579,4.1276,78.21600000000002
5.1885,1006.5,69.087,3.0231,22.863000000000003,1073.0,549.83,131.5,11.494000000000002,3.3691,76.722
5.1338,1006.2,70.555,3.0155,22.88300000000001,1073.1,549.92,131.53,11.503,3.1401,76.259
5.1693,1005.6,71.033,3.0705,23.07800000000001,1073.3,550.01,131.71,11.655,3.3253,76.12100000000002
5.5214,1005.6,67.54899999999999,3.0654,23.259,1073.3,550.1,131.6,11.679,3.5421,77.195
5.0607,1005.9,71.686,3.0629,23.388,1073.8,550.19,132.2,11.531,3.7188,77.452
4.1871,1006.2,80.233,3.0306,22.809,1071.8,550.27,130.98,11.443,3.7501,77.66199999999998
3.9946,1006.0,79.58,3.1079,23.049,1073.2,550.31,130.95,11.53,3.5106,77.63
4.3167,1006.3,71.723,3.1529,23.503,1075.3,550.24,132.26,11.692,3.5003,76.916
4.4242,1006.5,67.562,3.1535,23.6,1075.7,550.14,132.53,11.623,3.4752,77.423
4.394,1006.7,66.381,3.0755,23.157,1072.8,550.04,130.48,11.617,3.7159,79.288
4.2522,1007.2,63.536,3.069,23.109,1072.6,549.99,130.47,11.627,3.475,79.465
3.8807,1007.4,67.98,3.0151,22.97300000000001,1071.3,549.97,129.7,11.491,3.6365,80.679
3.4978,1007.5,71.387,3.0024,22.67,1070.2,549.73,129.03,11.465,3.3729,80.736
3.1463,1007.3,67.558,2.857,21.458,1056.0,545.53,121.67,11.108,6.2064,93.352
3.0957,1007.1,64.109,2.5557,19.032,1039.4,545.16,109.92,10.407,7.0833,94.398
3.1732,1006.8,61.476000000000006,3.0689,22.969,1072.7,549.8,130.86,11.601,3.1955,81.46300000000002
3.2262,1006.4,60.659,3.0743,23.26,1073.3,549.84,131.19,11.527,3.3058,81.464
3.0143,1006.5,66.858,2.8807,22.022,1065.4,549.94,125.4,11.241,3.7085,83.21
2.2463,1006.9,74.817,2.6878,20.279,1054.2,549.1,118.04,10.796,4.8379,85.315
2.0679,1006.8,72.483,3.0062,22.794,1071.4,550.02,130.16,11.432,3.4167,80.795
2.1264,1006.9,72.847,3.0763,23.389,1074.8,549.88,132.84,11.594,3.155,80.721
2.231,1006.8,74.209,3.039,23.025,1072.8,549.81,131.15,11.49,3.2811,80.249
2.1893,1006.7,75.581,3.0408,23.011,1072.5,549.86,130.9,11.478,3.5135,80.92
2.7241,1006.6,75.729,3.0389,22.875,1071.9,549.91,130.23,11.539,3.6566,80.241
3.8944,1006.3,55.735,3.0641,23.778,1073.6,550.07,131.36,11.645,3.5076,81.281
4.2398,1006.1,52.06100000000001,3.0329,23.887,1073.8,549.97,131.83,11.668,3.3821,80.847
3.997,1006.1,51.986,2.9971,23.645,1072.6,549.82,131.05,11.626,3.4728,82.363
3.3698,1006.4,65.83800000000001,2.9961,23.24,1073.0,549.8,131.79,11.633,2.9126,82.029
3.05,1006.6,57.979,3.0086,23.334,1072.9,549.89,131.61,11.504,3.266,83.305
3.0374,1006.8,54.569,2.9852,23.226,1072.4,549.88,131.15,11.469,3.4727,85.137
2.7798,1007.3,53.732,2.9744,23.135,1072.9,549.83,131.7,11.567,3.49,84.552
2.4036,1007.6,67.378,2.9389,23.124,1072.9,549.78,131.77,11.515,3.5062,84.18
1.5901,1007.9,76.233,2.9865,23.287,1074.2,549.98,132.46,11.584,3.3767,83.167
0.80278,1008.0,80.572,3.0086,23.316,1073.7,550.45,130.51,11.606,3.2397,83.62700000000002
0.68786,1008.2,79.718,3.0439,23.562,1074.8,550.31,131.24,11.714,3.2272,83.335
1.2773,1008.5,76.39399999999998,3.0112,23.431,1073.8,550.17,130.33,11.663,3.2577,83.345
1.5348,1009.0,83.06700000000002,3.0899,23.316,1074.6,550.01,131.04,11.665,2.875,80.361
1.5666,1009.4,81.275,3.0783,23.163,1073.4,549.99,129.88,11.581,3.0398,79.57600000000002
1.6121,1009.8,79.747,3.0335,22.834,1071.5,550.01,128.5,11.51,3.1211,80.86
1.3434,1010.0,76.65100000000002,3.0042,22.966,1071.9,549.88,128.91,11.485,3.0354,82.79700000000003
1.0611,1010.4,73.53399999999998,2.8175,21.938,1065.1,550.01,123.76,11.196,3.3262,86.314
0.30597,1010.6,73.65100000000002,2.8252,21.739,1064.4,550.07,123.5,11.198,4.072,87.50299999999999
0.029238,1011.1,73.798,2.8775,22.055,1066.8,549.75,125.39,11.303,3.8125,87.289
0.037561,1011.4,75.725,3.0102,23.11,1073.3,550.0,130.19,11.521,3.2779,85.41
0.45127,1012.0,79.678,2.8456,21.607,1064.3,550.24,123.33,11.134,3.5460000000000003,85.02
1.259,1012.4,73.502,2.9827,23.111,1073.5,549.6,130.73,11.632,3.8357,84.4
1.5433,1013.2,68.128,2.9119,23.236,1074.0,549.74,132.56,11.664,4.3983,86.198
1.4445,1014.2,65.652,4.0765,33.472,1099.8,531.78,166.0,14.103,2.9881,67.035
1.2749,1015.1,59.768,4.0759,33.329,1099.9,531.62,166.13,14.124,2.2512,65.907
1.1118,1015.3,58.826,2.8765,24.985,1072.4,550.0,131.36,11.644,3.3748,87.275
0.73227,1015.6,63.76300000000001,2.9094,24.755,1072.5,550.11,131.5,11.604,3.2149,86.177
0.8717299999999999,1015.8,65.27600000000001,2.9341,24.751,1073.6,550.13,132.17,11.671,3.2194,84.758
1.2727,1016.2,62.613,2.892,24.78,1071.8,550.14,130.71,11.595,3.2996,84.991
1.0452,1016.8,66.167,2.9381,24.992,1073.5,550.12,132.02,11.557,3.1503,84.355
0.5020100000000001,1017.5,74.17699999999998,2.9418,24.244,1072.4,550.1,131.38,11.472,3.1906,84.185
0.4859600000000001,1017.8,72.90899999999998,2.9611,23.865,1073.5,550.07,132.15,11.57,3.0545,83.88799999999998
0.73617,1018.3,66.406,2.9743,23.827,1074.5,550.05,132.75,11.733,3.1456,84.70100000000002
0.91163,1018.3,63.788,2.9604,23.796,1074.0,550.05,132.31,11.553,3.2298,84.546
0.94035,1018.5,67.14399999999999,2.9282,23.672,1073.9,550.1,132.2,11.69,3.6953,85.816
0.8946,1018.7,69.58800000000001,2.9385,23.495,1073.7,550.15,132.0,11.66,3.5541,84.71700000000001
1.0762,1018.6,68.081,2.9569,23.788,1073.4,549.9,131.6,11.656,3.0964,85.333
1.0584,1018.5,67.616,2.8852,23.699,1071.5,549.73,129.98,11.55,3.5787,86.87799999999999
1.1738,1018.9,70.021,2.5824,21.963,1054.0,549.68,116.82,10.706,5.1038,87.07600000000002
1.0454,1019.1,73.382,2.5217,20.989,1029.8,536.53,109.77,10.524,11.084,111.71
1.0727,1019.0,73.709,2.5452,20.179,1042.9,545.65,111.37,10.54,5.8422,95.307
1.2314,1019.1,72.604,2.6537,20.547,1053.2,549.91,114.19,10.623,3.9459,82.881
1.429,1019.2,70.8,2.6227,20.523000000000003,1052.2,549.6,113.41,10.579,5.0132,85.73299999999998
1.3987,1019.3,69.757,2.6975,20.774,1056.4,549.98,116.69,10.74,4.912,89.463
1.425,1019.5,70.275,2.7867,20.971,1060.9,550.13,120.2,10.914,4.1917,84.91799999999998
1.6725,1019.8,69.382,2.9439,22.69400000000001,1072.2,550.01,130.37,11.47,3.4392,84.32799999999997
1.8847,1020.2,68.46300000000001,2.9144,22.8,1072.4,549.99,130.68,11.47,3.7656,84.586
2.2188,1020.2,68.068,2.9267,22.706,1071.8,550.0,130.19,11.451,3.5693,83.93
2.6183,1020.2,67.148,2.9298,22.84,1072.7,549.98,130.75,11.615,3.3013,83.363
3.0567,1020.2,68.35300000000001,2.6557,20.627,1045.0,541.91,116.49,10.796,7.5053,93.837
3.3049,1020.3,68.482,2.6984,20.758000000000006,1046.4,541.85,117.7,10.903,8.0892,96.886
3.4187,1020.5,67.027,3.8248,30.195,1091.9,536.53,155.29,13.428,2.8103,67.444
3.3927,1020.7,65.113,4.176,33.169000000000004,1100.0,531.02,165.79,14.203,2.5674,62.111
3.4429,1021.1,63.45399999999999,4.1898,33.215,1099.9,530.51,165.96,14.252,2.3782,61.25100000000001
3.2705,1021.6,61.768,4.1875,33.162,1099.9,530.34,166.27,14.232,2.3937,61.159
3.0596,1021.8,63.605,2.9583,22.709,1071.9,549.47,130.41,11.466,3.4305,81.53
2.8919,1022.1,71.934,2.9256,22.659,1071.4,549.66,129.95,11.443,3.7156,81.642
2.8899,1021.9,75.523,2.9342,22.58,1071.4,549.75,130.0,11.552,3.5399,80.551
3.0561,1022.0,76.643,2.9686,22.701,1072.5,549.85,130.68,11.588,3.3109,79.5
3.4725,1021.9,71.21600000000002,3.0488,23.053,1074.6,550.17,131.51,11.718,3.3034,80.08800000000002
3.8334,1021.5,67.958,3.0822,23.254,1075.4,549.65,131.64,11.737,3.1375,80.572
3.9999,1021.1,65.884,2.6374,19.848,1050.6,548.52,114.23,10.686,5.587999999999999,89.78299999999999
4.1174,1020.9,65.51,2.7882,20.721,1059.3,549.71,119.73,11.011,4.2887,83.589
4.0607,1021.0,66.268,3.0356,22.879,1073.5,550.02,130.2,11.567,3.4608,80.656
3.7793,1020.8,66.117,2.9969,22.553,1070.6,549.02,128.41,11.517,4.0081,85.055
3.4995,1020.5,71.071,2.967,22.307,1070.2,549.63,128.42,11.401,3.9401,85.40799999999999
3.542,1020.5,73.655,2.9173,22.142,1068.7,549.58,126.71,11.281,3.9718,81.68
12.595,1016.8,73.945,3.534,27.074,1080.4,544.25,137.93,12.306,9.5956,76.51899999999998
14.02,1017.4,66.84100000000001,3.3212,25.724,1079.8,550.12,133.03,11.902,3.4915,65.311
14.7,1017.9,62.746,3.2624,25.547,1077.8,549.91,131.47,11.808,4.9854,65.415
15.413,1018.0,59.765,3.258,25.596,1078.0,549.94,131.51,11.864,1.5543,62.899
15.855,1017.8,58.25899999999999,3.2303,25.332,1076.7,549.94,130.51,11.762,3.7755,66.50399999999999
16.474,1017.5,56.423,3.2239,26.165,1076.0,549.84,129.59,11.765,1.8675,62.378
16.898,1017.5,55.54600000000001,3.222,25.952,1076.9,550.04,130.24,11.797,3.8102,65.624
16.002,1017.4,59.32,3.1682,24.565,1076.8,550.25,130.37,11.79,5.8117,69.248
14.812,1017.6,61.909,3.0995,24.178,1075.1,550.18,129.59,11.645,4.092,65.793
13.98,1017.7,64.749,3.1212,23.959,1074.5,550.08,129.35,11.595,5.8469,70.197
13.839,1018.0,65.923,3.1173,24.178,1075.2,550.02,129.88,11.698,4.5129,65.804
13.504,1018.2,68.941,3.112,24.052,1075.3,549.96,130.11,11.628,3.8223,65.767
12.832,1017.9,68.714,3.1105,23.806,1074.2,549.96,129.53,11.699000000000002,3.9098,67.557
11.828,1017.9,71.616,3.1035,23.734,1074.3,550.19,130.05,11.646,3.9376,69.25399999999999
10.48,1017.7,76.678,3.1246,23.776,1074.4,550.35,130.54,11.63,4.021,70.652
9.4074,1017.1,80.061,3.2041,24.595,1075.0,548.3,132.26,11.792,3.6098,69.99600000000001
8.5592,1016.8,82.74600000000002,2.7506,21.593000000000004,1046.8,545.22,114.15,10.71,6.8793,82.49
8.3631,1016.3,83.428,2.6437,20.003,1042.7,547.78,109.45,10.327,6.1802,78.679
7.9141,1015.6,83.46,2.5913,19.453,1041.5,547.27,108.87,10.295,6.7888,79.73
8.0085,1015.0,83.666,2.5548,19.369,1043.0,548.24,109.21,10.23,6.3132,78.28399999999998
7.8829,1014.6,82.01799999999999,2.5656,19.265,1041.8,547.76,108.71,10.234,6.3816,78.726
7.5683,1014.2,81.741,2.9024,21.695,1060.7,549.06,121.82,11.015,4.8897,75.107
7.7961,1013.9,81.518,2.75,20.218,1052.8,549.36,115.41,10.668,5.1391,75.34100000000002
7.9086,1013.6,80.602,2.8914,21.697,1061.8,549.69,122.29,11.042,4.847,74.814
9.6791,1013.3,80.929,3.1649,24.573,1076.1,550.16,131.39,11.68,3.4689,66.617
12.767,1012.5,74.00399999999998,3.5406,29.357,1092.0,549.97,142.45,12.462,3.0183,66.941
14.67,1011.9,62.922,4.0837,32.662,1099.9,539.55,154.37,13.565,3.7527,62.488
15.4,1011.3,59.43600000000001,4.0848,33.096,1100.0,539.45,155.0,13.579,1.7413,59.782
15.72,1010.4,57.997,2.9477,26.461,1063.1,549.61,121.0,11.122,1.6456,62.771
16.258,1009.2,57.716,2.8285,25.209,1056.2,550.11,115.76,10.731,3.9159,65.15100000000001
16.829,1008.6,55.89100000000001,3.2465,27.018,1076.5,550.03,130.24,11.753,2.2225,61.563
16.748,1008.2,57.294,3.1009,25.047,1070.6,549.84,126.24,11.444,4.0348,66.023
15.132,1007.3,61.475,2.6113,23.648000000000003,1046.5,550.38,109.17,10.242,5.0106,67.796
14.246,1006.6,59.899,2.9705,26.472,1061.7,548.23,121.65,11.133,4.6019,68.949
13.423,1006.3,62.495,3.131,26.054,1075.8,549.92,130.96,11.640999999999998,4.5105,69.748
12.267,1005.8,66.532,3.1685,25.211,1074.4,550.03,130.45,11.634,4.6053,67.14399999999999
11.066,1005.2,72.984,2.8864,22.466,1060.7,549.97,120.66,11.03,4.8431,70.176
10.562,1005.0,75.919,2.5923,20.298,1045.9,550.27,109.89,10.333,6.1161,73.987
10.577,1004.9,75.653,2.9199,22.615,1062.8,549.59,122.52,11.158,4.8621,72.008
10.931,1005.1,74.395,2.6084,20.184,1044.3,548.83,109.4,10.348,5.5588,74.97399999999998
11.035,1006.0,76.357,2.6083,18.891,1045.6,549.93,109.45,10.334,5.0943,72.227
10.649,1006.3,79.116,2.6181,19.16,1044.5,549.8,108.86,10.31,5.3335,73.65899999999998
10.429,1006.4,81.36399999999998,2.6201,18.989,1045.7,549.72,109.54,10.367,5.0362,70.10600000000001
10.283,1006.4,83.959,2.6524,19.008,1046.0,550.03,109.69,10.341,4.9891,70.329
9.8121,1006.5,87.008,2.7059,19.321,1045.9,549.6,109.75,10.377,4.9656,70.267
9.4446,1006.9,88.03200000000002,2.6932,19.474,1045.7,549.1,110.01,10.241,5.7676,75.10600000000002
9.359,1007.4,87.486,2.712,19.592,1047.7,549.52,111.51,10.448,5.6001,75.788
9.3987,1008.0,88.41799999999998,2.6974,19.685,1048.9,549.88,112.19,10.441,5.2804,73.293
9.903,1008.8,88.147,4.2491,33.11,1099.9,535.44,159.73,13.836,2.8986,58.775
10.923,1009.3,86.637,4.2062,32.478,1100.1,537.1,158.33,13.772,5.1988,57.464
11.904000000000002,1009.9,82.82700000000001,4.1298,32.468,1099.9,538.03,157.17,13.719,4.2951,61.37
12.765999999999998,1010.3,77.98,4.0393,32.012,1100.0,540.17,155.39,13.527,0.92492,55.78
13.496,1010.4,75.301,4.0312,31.147,1100.0,541.15,154.71,13.489,0.21836,55.924
13.975,1010.5,74.27600000000002,4.0936,31.544,1100.0,539.75,155.61,13.533,0.22597,57.88399999999999
14.481,1010.9,71.46300000000002,4.0945,32.06,1100.0,538.6,156.14,13.648,3.6662,63.697
14.552,1011.2,70.757,4.0971,31.947,1100.1,538.87,156.23,13.630999999999998,4.2145,61.82899999999999
14.185,1011.6,72.20100000000002,4.1248,32.541,1100.0,537.92,156.7,13.67,2.2108,59.028
13.781,1012.0,71.968,4.1272,32.434,1100.0,538.55,156.57,13.662,3.1643,61.985
12.799,1012.7,76.101,4.1545,32.366,1099.8,537.44,157.68,13.727,3.589,61.698
11.224,1013.5,77.12100000000002,4.0739,31.95,1099.4,537.64,157.69,13.672,3.3595,62.057
10.624,1014.2,78.539,3.1183,24.858,1073.1,549.94,129.41,11.658,3.9955,68.03
10.494000000000002,1015.0,78.187,3.1338,24.182,1074.5,550.14,130.36,11.705,3.4272,67.203
10.414,1015.4,77.333,3.1712,23.872,1075.0,550.43,130.79,11.749,3.6166,68.72
10.254,1015.5,76.442,3.1349,23.591,1074.0,550.22,130.09,11.647,3.61,70.571
10.06,1015.9,76.712,2.9821,22.213,1065.7,549.84,123.99,11.253,4.0843,71.352
10.124,1016.3,77.116,2.5997,19.456,1042.0,548.24,107.73,10.345,5.6966,77.96600000000002
9.709,1016.0,73.986,2.5142,20.71,1041.6,547.69,108.1,10.354,6.4128,81.679
9.3181,1015.9,73.172,2.5626,20.512,1042.6,548.5,108.18,10.225,6.0387,80.473
9.2827,1016.1,74.355,2.5902,20.043,1043.5,548.66,108.6,10.217,6.0733,79.979
9.1334,1016.4,73.903,2.563,19.346,1044.1,549.23,108.65,10.242,5.7139,78.205
9.0937,1016.6,71.624,2.5663,19.252,1044.3,549.12,108.81,10.251,5.589,78.452
9.0798,1016.9,69.29899999999999,2.5677,19.039,1043.9,548.9,108.77,10.268,5.6366,79.623
9.2411,1017.4,69.21,2.5752,18.729,1043.6,548.71,108.57,10.258,5.6647,79.315
9.4716,1017.5,67.14,2.9062,21.658,1061.0,549.0,121.3,11.048,4.6415,76.83800000000002
9.9885,1017.4,67.52,4.1613,32.573,1100.0,536.04,158.95,13.774,2.6212,59.619
10.755,1017.4,66.10600000000001,4.0928,31.808000000000003,1099.9,537.88,157.61,13.667,3.0916,61.137
11.315,1016.9,62.788,4.1573,32.336,1099.9,536.3,158.51,13.765,2.8986,61.178
11.66,1016.5,63.716,4.1149,31.837,1100.0,537.73,157.53,13.7,2.9121,61.46
11.684,1016.0,62.127,4.1119,31.917,1099.9,537.92,157.25,13.731,3.1524,62.335
11.472,1015.6,60.817,4.1403,31.975,1100.0,537.32,157.62,13.752,3.1889,61.777
11.345999999999998,1015.3,62.622,4.1736,32.328,1099.9,536.45,158.41,13.736,3.2912,62.081
10.632,1015.4,63.886,2.6506,22.764,1048.4,549.0,111.66,10.39,5.0795,75.014
9.9123,1015.7,65.732,3.9673,32.421,1092.0,536.66,153.16,13.359000000000002,3.3303,65.468
9.4297,1015.8,68.73899999999999,3.0937,26.029,1073.0,549.91,129.47,11.553,3.2123,71.241
9.1005,1015.8,70.585,3.1016,25.915,1073.3,549.8,129.79,11.621,3.5462,70.947
8.8497,1015.9,70.773,3.0897,24.567,1073.5,549.64,130.01,11.674,3.5484,71.582
8.5532,1015.9,72.74,3.3871,26.00800000000001,1086.3,549.5,139.94,12.249,3.1642,70.167
8.2814,1015.9,73.687,2.9674,24.085,1062.6,547.47,123.91,11.309,5.0479,76.98
7.811,1015.9,73.624,2.5919,21.351,1036.2,543.81,107.77,10.355,7.8308,87.088
7.3246,1015.9,75.061,2.5819,21.544,1042.4,547.1,109.71,10.359000000000002,6.2558,80.166
6.9412,1015.7,77.08,2.6246,20.911,1042.8,547.34,109.96,10.431,6.2459,79.03399999999998
6.5455,1015.4,78.127,2.6171,19.913,1041.8,546.54,110.07,10.415,6.4169,79.25399999999998
5.6789,1015.2,78.47,2.6315,19.184,1034.5,541.57,109.13,10.398,8.5467,88.455
4.8889,1015.1,80.366,2.6459,19.019,1037.0,542.85,109.9,10.379,7.2702,85.34200000000001
4.0607,1015.3,81.263,2.6603,19.018,1036.7,542.46,110.1,10.368,7.7023,86.89299999999999
3.7614,1015.7,83.051,2.7408,19.683,1041.5,543.02,113.38,10.652,7.5033,88.052
4.7199,1016.0,85.48700000000002,3.1142,24.435,1073.1,549.77,130.69,11.599,3.1475,75.0
7.0325,1016.2,85.37,3.1558,26.557,1073.0,549.84,129.76,11.637,2.6818,71.865
9.4694,1016.0,74.788,3.1241,26.931,1072.4,549.89,128.94,11.618,5.0316,76.408
10.987,1015.6,69.34,3.1942,28.591,1074.2,549.84,130.0,11.707,2.4072,68.453
11.966,1015.1,65.115,3.2169,29.387,1075.2,549.85,130.55,11.639,2.8703,70.43
12.235,1014.6,65.11399999999999,3.1519,28.254,1072.6,549.97,128.69,11.552,3.2649,71.27600000000002
12.123,1014.1,66.73,3.1795,28.424,1073.2,550.05,129.04,11.585,3.2589,69.76899999999999
12.0,1013.7,67.48,3.1816,28.313,1073.7,549.83,129.42,11.661,3.2966,69.219
11.923,1013.3,68.703,3.9477,32.999,1098.2,542.64,152.45,13.296,2.842,64.27
11.777,1013.0,70.57,4.1806,34.021,1100.0,536.87,158.28,13.763,2.9904,60.25100000000001
11.425,1013.1,75.293,4.1315,32.646,1100.0,538.07,157.92,13.662,3.0426,60.185
10.708,1013.1,78.095,4.2002,33.09,1100.1,535.87,159.49,13.777,2.8822,58.66
10.087,1012.9,80.266,4.1455,31.965,1099.9,538.09,158.42,13.652,2.7647,61.12
8.7971,1013.1,81.686,3.1689,23.892,1073.2,549.98,130.3,11.638,3.6867,71.831
8.0202,1012.9,83.20200000000001,3.2373,23.88,1074.9,549.94,131.86,11.720999999999998,3.5622,71.785
7.3745,1012.4,83.325,3.1557,23.506,1072.3,549.83,130.05,11.514,3.2861,73.013
6.8664,1011.8,84.926,2.9492,21.486,1056.1,547.11,120.19,11.028,4.9046,75.98
8.7602,1011.6,87.40799999999999,2.7043,21.461,1047.2,549.83,110.75,10.397,4.9723,72.332
8.7298,1011.4,80.081,2.5943,21.762,1041.3,547.01,108.97,10.279000000000002,6.2434,78.425
6.9553,1010.8,80.991,2.6323,20.64,1041.9,547.51,109.45,10.213,6.0301,77.096
6.912000000000001,1010.7,85.53,2.6612,20.21,1043.4,548.26,109.49,10.221,5.9529999999999985,78.847
7.5285,1010.5,81.852,2.584,20.644,1046.1,549.46,110.74,10.33,5.289,76.583
7.1887,1010.4,84.319,2.6199,20.279,1044.9,549.14,110.05,10.348,5.4341,76.75
8.7758,1010.6,88.147,2.9837,22.941,1059.8,549.48,120.64,11.025,4.5941,74.045
10.853,1011.1,84.13799999999998,3.2266,25.882,1075.0,549.92,130.8,11.62,2.9852,66.432
11.303,1011.2,82.27,3.1861,25.517,1073.5,549.91,129.63,11.514,3.1237,66.994
12.116,1011.4,81.369,3.1828,27.326,1073.1,550.11,129.04,11.638,3.0665,65.938
12.364,1011.9,80.889,3.1807,29.093000000000004,1074.4,550.14,130.02,11.629,3.6525,65.911
12.205,1012.1,85.021,3.2111,27.856,1073.4,550.07,129.55,11.559,3.7929,66.123
12.952,1012.2,83.68799999999997,3.2055,28.573,1072.1,549.99,128.06,11.582,3.613,65.238
13.796,1012.6,80.309,3.2485,29.783,1075.8,549.94,130.55,11.649,3.5174,63.56399999999999
13.833,1013.4,75.535,3.1723,28.782,1075.2,549.97,129.91,11.675,3.2947,63.758
14.575,1014.4,59.995,3.1878,29.64,1076.5,549.98,130.58,11.715,3.2689,65.439
13.658,1015.6,59.264,3.1892,29.485,1077.0,549.94,131.41,11.792,3.4288,67.395
12.135,1016.7,67.13600000000001,3.1962,25.298,1076.9,549.94,131.8,11.694,3.6813,68.71300000000001
10.925,1017.8,71.837,4.1736,32.431999999999995,1099.6,535.85,158.98,13.773,2.9645,59.994
10.194,1018.7,72.09100000000002,4.1014,31.97300000000001,1100.0,537.61,158.13,13.716,2.9281,60.127
9.7209,1019.5,72.98899999999998,4.001,31.669,1100.0,539.41,157.48,13.61,2.8517,60.25899999999999
8.3425,1020.3,75.786,3.1179,24.288,1074.7,549.33,131.84,11.745,3.525,72.012
6.9565,1021.3,77.03699999999998,3.0411,23.183000000000003,1072.4,550.34,129.94,11.491,4.019,76.46600000000002
5.9007,1021.7,80.919,3.0801,22.992,1072.1,550.14,129.64,11.584,3.9858,75.944
5.2774,1022.1,82.027,3.0901,22.988000000000003,1073.3,549.99,130.57,11.617,3.973,76.346
6.5288,1022.4,62.908,3.0705,23.156,1074.4,549.91,130.58,11.686,3.4644,76.41199999999998
8.1321,1022.7,47.117,3.062,23.445,1075.6,549.86,131.37,11.630999999999998,3.242,75.994
7.8268,1023.4,48.481,2.6121,19.774,1044.5,545.15,112.47,10.608,5.6625,81.368
7.7194,1023.9,47.223,2.727,21.006,1054.8,547.1,118.73,10.957,4.7702,79.181
6.5722,1024.4,55.542,2.6518,19.664,1042.6,543.11,112.94,10.618,6.9809,86.822
6.3096,1025.1,57.097,2.9447,22.118,1065.1,547.76,126.02,11.34,4.8732,84.26
7.3631,1025.7,56.326,3.0660000000000003,23.363000000000003,1075.4,550.24,131.41,11.667,3.4939,76.20100000000002
8.5233,1026.3,50.52,3.1404,24.185,1076.9,550.36,132.01,11.829,2.8992,74.976
9.5757,1026.4,46.359,3.1661,25.527,1071.4,547.01,129.89,11.704,4.1675,85.456
10.656,1026.3,45.45,3.1101,24.825,1072.9,549.88,128.33,11.497,4.244,74.108
11.583,1026.0,44.346,3.208,24.339,1075.6,549.93,130.28,11.681,2.5116,69.024
11.917,1025.5,43.38800000000001,3.2533,24.415,1076.2,550.06,130.86,11.711,2.2051,69.479
11.936,1025.2,44.874,3.2461,24.335,1076.6,550.09,131.1,11.717,3.7674,73.657
11.765,1024.8,47.25100000000001,3.2628,24.592,1077.8,550.11,132.08,11.798,3.7105,73.42399999999998
11.574000000000002,1024.4,48.852,3.0075,22.9,1040.6,533.85,117.17,11.132,29.084,81.604
11.109000000000002,1024.4,45.556,3.1811,23.939,1078.5,550.06,132.91,11.748,3.4775,71.983
10.327,1024.6,49.863,3.1489,23.52,1075.9,550.06,130.97,11.684,3.5792,73.24
9.5762,1024.7,54.655,3.1173,23.738000000000003,1076.7,550.04,131.95,11.765,3.551,73.30199999999998
8.0657,1024.3,57.378,3.0706,23.518,1075.0,550.08,131.43,11.663,3.8083,76.35300000000002
7.0528,1024.2,59.458,3.0694,23.561,1076.2,550.04,132.57,11.754,4.0313,76.82300000000002
5.7,1024.0,64.396,3.0511,23.163,1073.6,549.93,131.23,11.623,4.3138,78.046
4.0431,1023.7,70.91199999999998,2.8649,21.393,1058.9,547.38,121.94,11.117,6.1776,94.381
3.1962,1023.6,73.718,2.9330000000000003,21.713,1065.4,550.37,124.6,11.193,4.4744,82.446
2.3652,1023.1,76.28699999999998,3.0302,22.874,1071.6,550.46,129.86,11.535,4.0384,80.172
2.272,1022.6,77.518,2.7602,19.742,1051.9,550.27,112.67,10.602,5.391,88.986
2.6603,1022.3,74.827,2.6298,19.122,1048.5,550.36,110.04,10.44,6.1549,97.355
3.1348,1022.0,74.77600000000002,2.6209,18.966,1047.1,549.99,108.78,10.308,6.5929,103.59
3.735,1021.7,72.79899999999998,3.0797,22.577,1069.6,550.1,125.35,11.364,3.4008,80.477
4.1434,1021.6,70.665,2.8407,21.066,1058.0,549.67,116.67,10.815,4.441,87.48899999999998
4.4176,1021.3,70.251,3.2754,24.414,1078.3,549.5,131.76,11.777,2.9164,76.07
5.6725,1021.1,68.135,3.099,25.275,1074.5,549.77,130.86,11.586,3.2545,76.407
7.9022,1021.2,60.606,3.1652,26.048,1075.5,550.03,131.09,11.635,3.182,75.512
9.445,1020.8,54.403,3.2297,27.007,1077.6,550.12,132.36,11.776,2.7318,73.333
10.505999999999998,1020.3,50.653,3.2435,27.087,1077.9,550.02,132.38,11.768,4.8753,74.846
11.039,1019.6,51.911,3.2473,28.083,1078.1,549.92,132.52,11.799,3.7873,71.65100000000002
11.55,1019.1,45.051,3.2060000000000004,28.801,1076.3,549.87,131.15,11.765,4.933,74.52199999999998
11.989,1018.7,43.949,3.2035,29.279,1076.1,549.86,130.99,11.68,0.93315,67.432
11.712,1018.0,47.394,3.1964,29.326,1076.6,549.91,131.54,11.764,1.8168,68.477
11.615,1017.4,48.069,3.2111,28.594,1075.4,550.05,130.39,11.708,0.48429,66.307
10.921,1017.5,47.669,3.1472,28.15,1074.7,549.98,130.41,11.636,3.5368,74.083
10.2,1017.7,54.033,3.1413,27.382,1076.0,549.93,131.53,11.683,3.4789,75.994
9.8723,1017.4,56.245,3.1672,26.684,1074.9,549.84,130.72,11.617,3.6304,75.203
9.8145,1017.1,56.302,3.1656,26.988000000000003,1074.7,549.76,130.54,11.706,3.7104,72.381
10.073,1017.3,56.49100000000001,3.1678,27.176,1074.7,549.87,130.42,11.711,3.5587,72.303
10.099,1017.5,57.842,3.1445,26.751,1074.3,550.0,130.22,11.693,3.4410000000000003,72.616
9.7724,1017.3,60.279,3.1329,26.622,1074.4,549.94,130.35,11.673,3.6244,73.53
9.8548,1017.3,59.24,3.1275,26.937,1075.0,549.92,130.68,11.627,3.9634,73.783
9.8981,1017.3,59.969,3.1178,26.968000000000004,1072.8,550.01,129.07,11.636,3.7973,72.831
9.9006,1016.9,63.073,3.1409,27.033,1073.6,550.05,129.65,11.571,3.5547,72.281
9.9119,1016.5,66.829,3.1428,25.766,1073.9,549.75,129.81,11.588,3.5702,71.59
9.9068,1016.3,68.188,2.8885,25.894,1061.6,549.43,120.97,11.04,4.1507,73.543
10.053,1016.0,70.183,2.9565,24.754,1064.2,550.17,122.71,11.136,4.2796,73.691
10.415,1015.9,69.89,2.7145,22.761,1049.9,548.85,112.79,10.567,5.2176,75.771
10.701,1016.0,70.705,2.9045,23.903,1059.7,549.04,119.91,11.021,4.5769,74.403
10.979,1016.0,71.368,3.1727,24.682,1074.1,549.83,129.87,11.621,3.4385,69.148
11.895,1016.0,67.767,3.1797,25.052,1075.4,549.91,130.51,11.651,3.2204,68.336
12.799,1015.7,63.125,3.1666,25.521,1074.4,549.87,129.55,11.595,3.3127,68.836
13.206,1015.5,62.846,3.2781,26.875,1079.0,549.89,133.0,11.916,3.6047,68.028
13.568,1015.1,61.833,3.2187,27.835,1076.0,549.75,130.81,11.717,2.7228,66.885
13.743,1014.8,61.825,4.0865,33.803000000000004,1099.8,540.06,154.82,13.522,2.4951,61.615
13.898,1014.5,58.938,4.0997,34.999,1099.9,539.86,154.78,13.573,3.0311,62.535
14.491,1014.4,55.23,4.1625,35.863,1100.0,538.48,155.16,13.675,2.9016,62.92100000000001
15.263,1014.4,48.026,4.1728,37.344,1099.9,538.39,154.74,13.657,3.2102,65.258
15.485,1014.9,51.828,3.2294,29.522,1075.7,549.38,129.7,11.667,3.8947,65.12
13.143,1015.6,67.444,3.1342,28.523000000000003,1074.9,550.07,130.04,11.62,1.356,60.978
11.276,1015.9,75.83,3.1346,26.369,1074.0,549.73,129.69,11.572,1.8931,64.222
10.67,1016.0,76.422,3.1406,25.905,1074.8,549.97,130.31,11.667,3.0994,67.971
10.439,1016.4,77.846,3.2184,25.81900000000001,1077.4,550.4,132.09,11.818,3.0641,68.301
10.573,1016.7,77.857,3.6938,28.591,1098.4,549.1,147.67,12.889,2.9224,68.742
10.975,1016.7,75.64,3.1657,25.04,1073.7,549.97,128.59,11.66,3.3592,68.548
11.165,1016.8,70.65100000000002,3.0537,24.815,1068.8,550.24,125.28,11.423,3.6075,70.05199999999999
10.73,1016.9,75.79899999999998,3.0780000000000003,25.106,1070.2,550.15,126.49,11.416,3.5986,70.138
10.119,1016.5,79.67399999999998,2.8929,24.354,1058.4,548.83,118.64,11.023,5.1614,77.957
9.7841,1016.2,78.14399999999998,2.5964,22.154,1043.1,548.93,107.61,10.227,6.4104,81.828
9.5625,1016.4,77.436,2.5971,22.355,1041.5,548.28,106.89,10.255,7.3788,84.897
9.3942,1016.7,78.28699999999998,2.8367,23.116,1055.5,550.19,115.66,10.709,4.8488,72.322
9.3402,1017.4,78.26899999999998,2.7385,19.813,1049.3,549.63,111.35,10.46,5.1156,73.423
9.4179,1018.3,77.03,2.7975,20.003,1053.0,550.38,113.98,10.627,4.9430000000000005,72.405
9.5516,1019.1,75.578,3.2529,23.93,1076.1,549.85,131.1,11.687,3.1417,69.295
9.5726,1019.9,70.74600000000002,3.639,26.816,1094.1,549.64,144.15,12.595999999999998,3.2836,69.704
9.466,1019.9,70.59,3.5978,26.536,1093.2,549.9,143.7,12.462,3.4388,69.681
9.1492,1020.4,71.639,2.8812,20.919,1058.9,549.75,118.42,10.925999999999998,5.544,71.673
8.81,1020.8,74.141,4.3264,32.957,1099.4,532.77,160.42,13.989,2.8345,55.846
8.7097,1021.2,74.012,3.2163,24.792,1076.7,550.0,131.79,11.664,3.733,69.4
8.6626,1021.2,73.82300000000002,3.1845,24.792,1074.5,549.89,130.08,11.617,3.6492,69.649
8.5751,1021.3,72.915,3.1786,24.733,1074.6,549.91,130.25,11.72,3.8129,70.314
8.5511,1021.5,71.717,3.1843,24.462,1074.6,549.87,130.23,11.706,3.739,69.877
8.5684,1021.7,71.00399999999998,3.0631,22.998,1066.9,549.26,125.04,11.338,5.1853,72.172
8.4889,1021.5,71.03,2.6593,20.688,1045.0,548.19,109.76,10.465,8.5781,76.596
8.3877,1021.5,71.885,2.6452,20.233,1041.6,546.66,108.49,10.364,9.4653,81.45100000000002
8.4035,1021.2,69.609,2.6531,19.311,1045.9,549.22,109.44,10.325,6.7752,74.6
8.2639,1021.1,69.27,2.6455,19.522,1045.2,549.03,109.23,10.379,6.9589,76.075
8.1031,1021.4,67.557,2.6229,20.307,1043.9,548.13,108.97,10.327,7.3786,78.04
8.1009,1021.5,68.04,2.6269,19.621,1040.5,546.14,107.51,10.205,7.4613,78.51100000000002
8.6778,1022.7,66.29,2.6327,19.87,1046.3,549.55,109.29,10.343,6.6523,75.075
8.9596,1023.0,63.559,2.6499,20.727,1047.7,550.12,109.95,10.408,6.1611,73.369
8.8937,1023.1,63.601000000000006,2.6376,20.678,1046.1,549.26,109.34,10.42,7.0707,75.142
8.812999999999997,1023.0,64.63600000000001,2.6444,20.616,1047.5,549.78,110.0,10.477,6.6773,73.431
8.9284,1022.3,62.458,2.6295,21.5,1047.0,549.71,109.64,10.463,6.9081,73.844
9.1723,1022.6,61.351000000000006,2.6363,20.139,1044.0,548.45,108.39,10.425,7.6016,76.551
8.9891,1022.9,62.55,2.6391,20.829,1047.1,549.88,109.78,10.46,6.8217,73.467
8.7035,1023.0,63.78100000000001,2.6229,20.327,1046.6,549.5,109.55,10.457,7.0439,75.122
8.4695,1023.4,66.952,2.6219,20.446,1046.4,549.38,109.62,10.392,7.2114,75.454
8.2548,1023.6,68.40100000000001,2.6201,21.08,1041.9,546.14,108.92,10.479,9.2547,84.62
8.0744,1023.7,68.056,2.609,21.23,1044.2,547.64,109.37,10.382,8.0961,80.51899999999998
8.0026,1023.6,67.265,2.6045,20.66,1039.3,545.33,107.7,10.345,9.1143,86.695
7.9354,1023.6,67.971,2.5946,23.062,1041.8,546.8,108.44,10.336,8.3743,84.029
7.9541,1023.5,68.113,2.6004,24.196,1041.3,546.43,108.32,10.359000000000002,8.6604,84.61200000000002
7.9139,1023.2,68.885,2.5898,24.38300000000001,1038.1,544.48,107.53,10.42,11.027,91.36
7.8588,1023.2,69.092,2.5954,24.528,1038.5,544.48,107.79,10.42,10.706,92.097
7.8224,1023.0,69.286,2.6077,24.488000000000003,1037.4,543.77,107.26,10.293,9.1675,85.459
7.9814,1022.6,77.98,2.6052,24.195,1036.4,543.49,107.37,10.282,10.253,92.21
8.1018,1022.5,77.509,3.0585,27.11,1065.0,547.3,125.59,11.39,5.9739,80.79
8.3394,1022.4,74.88,3.1581,28.153,1074.9,549.95,130.53,11.591,4.8063,68.288
8.6543,1022.4,73.88600000000002,3.1668,28.618,1074.4,549.88,130.14,11.619000000000002,3.7785,68.355
8.7995,1022.4,72.892,3.1603,28.886,1074.5,549.96,130.16,11.692,3.7608,68.876
8.9105,1021.9,72.035,3.1769,28.184,1074.6,549.95,130.3,11.7,3.7252,67.607
9.1137,1021.4,69.987,3.1622,28.075,1073.7,549.85,129.64,11.689,3.6685,66.206
9.1405,1021.0,70.792,4.2189,34.618,1099.9,535.37,159.5,13.892,2.5979,53.924
9.0285,1021.3,71.008,3.3792,29.35,1083.7,548.57,138.12,12.171,3.0896,65.291
8.8934,1021.2,70.59100000000002,3.8539,32.097,1099.8,545.05,152.7,13.201,2.5541,59.832
8.811,1021.5,70.635,3.13,27.309,1074.3,549.95,130.23,11.656,3.9172,69.217
8.66,1021.7,71.112,3.1022,26.74,1073.0,550.06,129.33,11.528,4.0877,69.79
8.5184,1021.5,71.55199999999998,3.182,26.907,1076.9,550.07,132.28,11.715,3.9695,69.933
8.4907,1021.3,71.456,3.0472,26.135,1070.2,550.01,127.18,11.427,4.2088,69.541
8.5055,1021.4,71.726,3.1268,26.461,1073.4,549.97,129.58,11.66,3.953,69.211
8.6351,1021.8,72.079,3.097,26.62,1073.1,549.76,129.21,11.603,3.9785,67.988
8.3694,1021.3,77.221,2.9264,25.28,1060.0,547.76,121.44,11.087,6.2216,73.57
8.036,1021.3,81.007,3.1224,25.752,1072.3,549.9,128.82,11.581,4.1037,68.815
7.9488,1021.1,81.08,2.8114,23.839,1046.6,543.76,114.87,10.802,8.6404,80.96
7.9964,1021.0,81.43,2.6064,22.873,1041.1,546.15,108.82,10.446,8.7665,80.242
8.0463,1020.8,80.958,2.6052,22.906,1041.5,546.9,108.61,10.402,8.2675,79.877
8.0075,1020.8,81.26,2.5981,22.968000000000004,1041.4,546.77,108.46,10.369000000000002,8.4164,80.76100000000002
8.0764,1021.0,81.36,2.6153,22.877,1043.1,547.95,108.82,10.343,8.056000000000001,79.186
8.1922,1021.4,80.795,2.615,23.182,1043.4,548.02,108.87,10.345999999999998,7.5896,79.15100000000002
8.3017,1021.7,80.505,2.8334,24.721,1058.1,549.53,118.52,10.91,5.4013,73.643
8.6909,1022.0,79.37100000000002,3.1438,26.795,1075.1,549.96,130.72,11.607,3.8361,68.707
9.2569,1022.0,77.384,3.1661,27.19,1075.6,550.0,130.93,11.622,3.9566,68.947
10.22,1021.9,73.888,3.1435,28.221,1075.2,550.09,130.38,11.688,3.8656,67.725
10.833,1021.7,69.512,3.1601,29.095,1076.0,550.03,130.95,11.681,3.8478,67.317
11.232,1021.3,66.42399999999999,3.1936,29.195,1076.7,549.96,131.31,11.822,3.8295,68.339
11.599,1021.0,62.109,3.1824,28.69,1074.6,549.88,129.63,11.667,4.0892,68.907
11.612,1020.8,68.48899999999999,3.2076,28.931,1074.7,549.97,129.93,11.632,3.8341,66.456
10.986,1020.6,71.926,3.1529,29.037,1075.5,550.0,130.75,11.630999999999998,3.6922,66.358
11.113,1020.4,72.293,3.1772,28.902,1074.8,549.92,130.31,11.601,3.623,66.32300000000001
10.85,1020.5,74.907,3.1355,28.428,1073.1,549.88,128.95,11.537,4.229,66.709
10.163,1021.0,75.32300000000002,4.2311,34.707,1097.9,534.12,158.51,13.818,3.5549,55.629
9.4638,1021.2,77.09100000000002,4.2298,34.149,1099.9,534.65,160.17,13.898,3.1872,53.84
9.17,1020.9,77.248,3.5207,28.891,1091.4,549.89,143.41,12.489,2.8383,66.188
8.9328,1020.6,77.562,3.1734,26.377,1073.7,549.84,129.74,11.691,3.667,67.822
8.7766,1020.4,79.385,3.1672,26.645,1075.3,549.76,131.03,11.7,3.5457,68.325
8.7121,1020.0,79.235,3.1741,26.988000000000003,1076.1,549.69,131.86,11.738,3.506,68.339
8.5206,1019.7,80.15100000000002,2.8273,24.44,1051.8,547.12,115.96,10.806,6.9068,76.41199999999998
8.351,1019.2,80.706,2.6333,23.382,1043.4,547.9,109.31,10.395,7.3445,76.874
8.1668,1018.6,81.34100000000002,2.6377,23.189,1042.5,546.85,109.26,10.324000000000002,7.6807,77.851
8.036,1018.3,82.081,2.6067,22.919,1042.0,547.17,108.81,10.312,7.547999999999999,78.308
7.9659,1018.1,83.105,2.6711,23.177,1047.3,549.78,110.54,10.453,6.5912,72.435
8.0671,1018.0,82.05,2.8864,25.185,1061.0,549.95,120.63,10.985,4.7428,70.556
8.1124,1017.6,82.288,2.6467,23.548,1042.6,547.7,108.86,10.229,7.1711,77.138
8.1012,1017.6,83.12200000000001,3.0442,25.751,1065.7,549.88,124.26,11.265,4.508,71.48
8.4143,1017.8,81.477,3.1827,26.842,1075.6,549.96,131.43,11.643,3.677,69.523
8.8368,1017.7,79.27,3.1581,27.224,1075.4,550.06,131.18,11.706,3.6849,68.555
9.5177,1017.5,76.821,3.1827,28.005,1074.9,550.03,130.68,11.725,4.0424,68.883
10.666,1017.0,72.577,3.1876,28.857,1075.3,550.08,130.88,11.738,3.477,67.347
12.0,1016.4,68.697,3.1882,28.889,1075.1,550.13,130.41,11.659,3.3017,66.937
12.928,1015.7,62.35,3.1976,26.45,1074.0,550.03,129.39,11.681,3.7758,67.92
12.253,1015.1,62.779,3.1944,28.362,1073.6,549.94,129.34,11.566,3.8466,66.548
11.677,1014.6,64.593,3.1975,28.983,1073.5,549.95,129.29,11.587,3.7764,66.541
11.37,1014.3,66.52,3.1698,27.644,1073.3,549.89,129.08,11.515,3.7813,66.279
11.458,1014.3,66.82,3.1948,26.984,1074.3,550.17,130.01,11.611,3.8741,66.891
10.880999999999998,1014.4,69.139,3.2061,26.048,1075.8,550.13,131.39,11.66,3.931,66.471
10.248,1014.3,71.781,3.1759,25.804,1075.7,550.06,131.49,11.69,4.43,66.759
9.1113,1014.2,73.335,3.1112,24.862,1073.0,549.96,130.03,11.618,4.1575,69.586
7.5412,1013.9,76.967,3.3322,25.685,1082.6,549.75,137.89,12.068,3.5348,69.288
6.6119,1013.5,79.656,3.1299,24.179,1072.6,549.6,130.26,11.615,4.6203,71.007
5.7525,1013.0,80.67699999999998,3.1986,24.076,1074.2,549.77,131.77,11.681,3.962,70.72800000000002
4.9068,1012.5,81.884,2.8063,20.798,1037.6,539.6,113.02,10.603,11.003,85.195
4.4474,1012.1,82.818,2.7045,19.371,1045.7,549.87,109.07,10.375,7.3486,88.09
4.0969,1011.4,82.64299999999999,2.6967,19.421,1046.3,549.85,109.17,10.389,7.2597,88.883
3.7001,1011.0,82.70299999999997,2.674,18.963,1045.9,549.62,108.91,10.367,7.0664,86.05799999999998
3.4466,1010.8,84.264,2.6923,18.774,1046.0,549.67,108.85,10.379,7.0919,84.755
3.4794,1010.6,85.206,2.6847,18.843,1045.9,549.85,108.79,10.337,7.0417,85.473
3.7028,1010.7,84.72,2.6446,18.79,1045.4,550.02,108.42,10.322,7.4403,90.897
4.4664,1010.7,85.602,3.0605,21.999,1064.8,549.9,122.55,11.151,4.4342,72.32600000000002
6.5902,1010.8,85.98299999999998,3.2004,24.622,1075.5,549.77,131.31,11.634,3.1514,67.253
8.8358,1010.8,79.133,3.2647,26.762,1076.2,550.13,131.74,11.751,3.2529,67.032
9.8615,1010.9,73.817,3.2776,28.226,1076.7,550.07,132.03,11.822,3.2615,66.868
10.429,1010.9,70.683,3.284,29.071,1077.1,550.01,132.11,11.828,3.5143,64.843
11.05,1010.6,66.743,3.2614,29.695,1076.1,549.96,131.21,11.793,3.8294,64.902
11.755,1010.3,64.58,3.2343,27.405,1075.4,549.9,130.43,11.774,3.7465,62.56
12.296,1009.7,62.828,3.2486,23.849,1076.2,549.85,130.99,11.659,3.9328,65.63
12.2,1009.5,60.18899999999999,3.5836,26.65,1089.8,548.59,142.23,12.491,3.9008,68.882
11.983,1009.7,61.347,4.1685,31.652,1099.8,538.55,156.35,13.625,3.7435,62.464
11.402,1009.8,62.176,3.3705,25.565,1077.0,546.84,133.87,12.04,3.8359,66.859
10.312,1010.2,67.199,3.2309,24.021,1076.1,549.93,131.73,11.678,3.5422,67.76100000000001
8.9855,1010.7,70.818,3.1611,24.234,1076.3,550.0,132.38,11.657,3.4104,69.293
7.8228,1010.8,74.9,3.1352,23.271,1072.3,550.0,129.4,11.549,3.8149,71.541
7.6244,1011.1,77.63,3.1892,23.772,1075.5,550.0,131.86,11.762,3.863,71.47800000000002
7.0816,1011.5,78.12,3.1688,23.425,1073.9,549.92,130.81,11.669,3.8117,71.96300000000002
6.2909,1011.8,80.243,3.1596,23.391,1073.8,549.74,130.82,11.669,3.8099,72.866
5.7256,1012.1,82.241,2.7917,20.253,1047.1,544.92,115.27,10.744000000000002,7.3899,80.305
5.496,1012.3,82.281,2.6459,18.977,1039.7,545.1,109.62,10.454,8.0561,80.314
5.1538,1012.5,81.52,2.6458,18.891,1039.9,545.21,109.77,10.428,8.2267,82.194
4.7058,1012.7,83.086,2.6860000000000004,18.673,1046.5,549.84,109.57,10.406,6.3465,80.607
4.9364,1012.8,84.63799999999998,2.6627,18.74,1047.0,549.59,109.73,10.405,6.1741,77.546
5.5369,1013.0,84.39299999999999,2.6775,18.829,1046.5,549.53,109.92,10.408,6.5737,79.195
6.3794,1013.3,83.94,2.6892,19.033,1045.9,549.09,109.93,10.333,6.8211,77.506
7.1085,1013.7,82.345,2.9729,21.841,1063.7,549.71,123.06,11.133,4.8921,75.03
8.2548,1013.9,80.53,3.1752,23.893,1075.9,549.81,131.63,11.633,3.6023,70.584
10.056,1014.1,73.156,3.2421,23.981,1076.5,549.92,131.6,11.786,3.0188,68.219
10.942,1014.4,68.676,3.0278,22.462,1067.1,549.86,124.57,11.318,3.8905,69.745
11.385,1014.9,67.717,3.2412,23.976,1077.1,549.87,131.88,11.821,4.7992,68.444
11.595999999999998,1014.8,64.618,2.9401,21.847,1059.3,547.63,120.12,11.094,7.0852,73.305
11.859000000000002,1014.4,61.675,3.2007,24.083,1075.1,549.47,130.91,11.738,2.93,64.175
12.033,1014.1,54.976000000000006,3.2661,24.762,1078.4,549.88,132.8,11.873,3.7702,68.986
11.78,1014.0,56.651,3.1874,24.196,1074.5,550.18,129.84,11.674,4.5598,71.711
11.612,1013.8,56.115,3.1681,24.81,1074.7,549.93,130.06,11.59,4.3476,72.19
11.292,1013.8,57.028,3.1753,25.359,1075.1,549.97,130.36,11.615,3.9616,69.373
10.744000000000002,1014.0,59.652,3.1374,25.209,1074.6,550.08,130.06,11.584,4.0483,69.111
10.124,1013.9,62.699,3.1683,24.969,1075.3,550.01,130.98,11.640999999999998,3.9504,69.479
9.3518,1013.7,63.125,3.1218,24.616,1072.3,549.74,128.83,11.619000000000002,3.8497,70.484
8.9522,1013.8,65.801,2.6976,21.81,1048.7,548.03,112.95,10.568,6.1952,76.03
8.6745,1013.6,69.29899999999999,3.1404,24.152,1072.7,549.85,129.14,11.538,3.8374,69.78699999999999
8.668,1013.2,68.685,3.1859,23.978,1074.6,549.9,130.65,11.701,3.7394,70.12100000000001
8.6742,1012.9,68.507,2.7975,21.864,1051.1,547.09,115.44,10.697,6.5364,78.237
8.6375,1012.6,71.57300000000002,2.5964,21.368,1034.7,543.6,106.08,10.307,9.5335,87.74
8.6885,1012.3,73.334,2.6149,19.963,1039.3,546.72,107.06,10.265999999999998,7.6367,80.95
8.8142,1012.4,75.462,2.6095,18.832,1039.4,546.97,106.83,10.231,7.8532,81.01899999999998
8.5248,1012.4,80.472,2.5914,20.125,1039.7,547.33,106.95,10.195,7.7965,80.712
8.6112,1012.1,80.197,2.5955,20.543000000000006,1039.8,547.4,106.84,10.159,7.943,82.581
8.5029,1012.4,83.0,2.6033,20.44,1036.4,545.27,105.99,10.153,9.0265,88.079
8.3391,1012.5,86.725,2.6255,19.664,1041.5,548.14,107.52,10.159,7.5838,80.07600000000002
8.4633,1012.4,85.42200000000003,3.1746,23.946,1072.2,550.04,128.72,11.54,4.0891,69.268
9.324,1012.5,81.171,3.2391,25.875,1075.2,550.11,130.86,11.633,3.4246,66.021
10.38,1012.8,75.902,3.267,26.048,1075.8,550.25,130.98,11.699000000000002,3.2460000000000004,65.851
10.752,1013.1,73.592,3.2292,26.986,1075.2,550.29,130.36,11.734000000000002,3.0419,65.796
10.961,1013.4,74.575,3.1804,27.011,1074.5,550.22,129.87,11.677,2.9375,66.265
10.959,1013.6,76.613,3.1768,26.117,1074.5,550.06,129.91,11.696,3.0918,68.12100000000001
10.608,1014.1,79.067,3.1815,25.724,1074.2,549.93,129.89,11.595999999999998,4.0697,67.64
9.9259,1014.6,84.105,3.2198,25.202,1075.4,550.01,130.84,11.708,4.0066,68.22800000000001
9.6886,1015.2,83.42200000000003,3.1849,24.831,1073.7,549.99,129.63,11.659,4.347,68.557
9.5102,1015.6,84.714,3.1233,23.681,1071.2,549.97,127.71,11.511,4.0289,67.46600000000001
9.5042,1016.1,83.571,3.1008,23.16,1071.0,549.95,127.66,11.53,3.9284,67.916
9.4826,1016.6,83.31700000000002,3.0965,22.777,1069.7,549.94,126.69,11.384,3.9405,69.051
