ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
9.4674,1017.2,84.476,3.0815,22.314,1067.5,549.92,125.0,11.388,4.1889,69.972
9.4349,1017.6,84.385,3.1043,22.96,1068.9,549.89,125.93,11.441,4.1753,70.062
9.3329,1017.9,85.904,3.1418,25.174,1069.5,549.87,126.37,11.481,4.3925,70.706
9.2648,1018.2,87.042,3.1354,25.439,1069.7,549.84,126.59,11.446,3.9978,68.66199999999999
9.2912,1018.6,86.319,3.1805,25.812,1072.1,549.76,128.25,11.56,3.9217,67.899
9.2879,1018.9,86.195,3.1711,25.813,1072.1,549.66,128.26,11.54,4.0463,68.581
9.3422,1019.2,85.83,2.8723,24.176,1052.4,546.55,116.38,10.82,6.856,79.752
9.3509,1019.6,86.244,2.6239,22.829,1041.8,547.61,107.76,10.227,7.4538,80.723
9.4839,1020.2,85.846,2.593,22.889,1044.5,549.17,108.58,10.251,7.033,77.03
9.5736,1020.5,85.57700000000001,2.6069,23.015,1044.0,548.96,108.36,10.264,6.9955,78.298
9.1857,1021.0,85.704,2.5621,22.3,1025.9,537.64,103.18,10.081,6.6414,104.54
9.1067,1022.2,86.24600000000002,2.6152,21.729,1043.5,547.83,109.21,10.231,7.4671,80.67
9.5872,1022.5,84.255,2.6013,22.905,1047.0,549.74,109.63,10.274,6.773,73.657
10.194,1023.1,80.271,2.5857,23.458,1046.5,549.79,109.25,10.297,7.0575,75.195
10.378,1023.6,78.59899999999998,2.5691,23.237,1045.1,549.57,108.23,10.291,7.4105,77.265
10.367,1023.9,78.721,2.5762,23.467,1046.8,549.92,109.19,10.334,6.8646,73.441
10.323,1024.3,77.911,2.5807,23.289,1044.0,548.23,108.33,10.408,8.0288,80.152
10.16,1025.0,77.369,2.5502,23.169,1042.1,547.33,107.79,10.425999999999998,8.493,83.73100000000002
9.9547,1025.9,77.501,2.5503,23.059,1044.6,548.65,108.63,10.345999999999998,7.8039,80.592
9.3305,1026.4,81.462,2.5695,21.749,1043.0,547.71,108.44,10.305,8.266,84.745
8.8762,1026.7,83.665,2.5861,20.879,1044.1,548.06,108.79,10.264,8.3588,82.39200000000002
8.613,1027.2,81.508,2.7971,21.698,1051.8,546.14,116.26,10.845999999999998,8.2135,84.678
8.5864,1027.8,80.158,2.8555,21.927,1058.0,548.12,119.21,10.997,6.4415,77.65899999999998
8.6534,1028.3,78.613,3.0518,23.003,1070.6,550.07,126.87,11.456,4.7868,72.872
8.7114,1028.8,77.66199999999998,2.7592,20.818,1051.2,547.03,114.99,10.789,8.1699,82.178
8.7096,1029.2,75.747,2.8394,21.257,1059.4,549.5,118.94,10.962,6.2204,75.69
8.619,1029.4,76.902,2.6634,19.744,1042.6,545.65,109.73,10.515999999999998,9.0835,86.458
8.5147,1029.6,79.85600000000002,2.6447,19.547,1037.9,543.36,107.91,10.358,10.696,95.629
8.8561,1030.4,80.55,2.6846,19.475,1043.1,545.34,110.16,10.479,7.8816,86.713
9.7401,1030.8,75.188,3.0347,22.724,1068.4,549.21,125.49,11.406,4.8775,74.181
10.393,1030.8,67.9,3.1279,24.00800000000001,1074.5,549.87,129.38,11.59,3.5259,69.692
10.534,1030.9,67.571,3.1067,24.046,1074.4,549.74,129.25,11.681,3.6432,70.331
11.198,1030.9,61.425,3.1305,24.801,1074.3,549.61,128.97,11.591,4.3032,71.663
11.849,1030.5,51.31100000000001,3.1361,25.974,1074.2,549.48,128.69,11.585,4.4229,71.881
12.232,1030.2,50.095,3.1437,26.619,1074.7,549.65,128.84,11.675,4.4101,71.992
12.355,1030.0,45.893,3.1303,26.596,1074.2,549.67,128.53,11.703,3.5929,71.288
11.965,1029.8,43.769,3.1303,26.66800000000001,1074.2,549.96,128.58,11.708,3.571,72.586
11.675999999999998,1029.7,49.254,3.1191,26.408,1073.9,549.85,128.46,11.556,3.862,71.402
10.451,1029.7,54.85,3.068,25.101,1072.4,549.93,127.85,11.485,4.5337,72.89399999999998
8.8877,1030.1,64.472,3.047,23.307,1072.0,550.26,128.18,11.521,4.56,74.083
7.7752,1030.1,71.125,2.9959,22.542,1070.8,549.99,127.62,11.432,4.5749,72.72800000000002
7.8021,1029.9,74.42,3.008,22.292,1069.4,549.63,126.32,11.493,4.085,72.056
8.4093,1029.8,71.477,3.0410000000000004,22.673,1070.5,549.77,126.79,11.511,4.2172,71.883
8.5671,1029.6,70.113,3.0106,22.604,1068.9,549.95,125.58,11.384,4.2471,71.41
8.0558,1029.3,73.183,3.0012,22.389,1069.0,549.76,126.01,11.463,4.4619,73.021
7.7726,1029.2,73.546,2.6817,19.595,1042.1,544.15,110.86,10.546,8.7146,86.47200000000002
7.2568,1029.1,74.457,2.6308,19.105,1037.7,542.04,109.39,10.468,9.9262,93.506
6.2834,1028.6,78.422,2.6187,18.944000000000006,1035.2,540.67,109.0,10.445,11.249,93.282
5.6062,1028.1,80.312,2.6823,18.99,1032.7,538.62,108.91,10.538,12.658,98.434
5.2558,1027.9,84.339,2.6789,18.953,1036.4,541.27,109.51,10.505999999999998,10.289,87.012
5.4685,1027.8,83.25299999999999,2.6578,18.948,1041.0,544.42,110.03,10.368,8.8663,89.008
4.7405,1027.6,83.353,2.6529,18.922,1036.3,541.15,109.79,10.416,10.685,94.176
9.7033,1026.6,54.23,3.1089,25.743,1072.3,549.94,128.07,11.576,3.6862,71.403
8.9425,1026.7,53.56800000000001,3.0859,24.736,1072.2,550.2,128.33,11.519,3.59,71.99600000000002
8.2864,1027.1,50.721,3.0807,24.174,1071.8,550.08,128.15,11.55,3.6037,72.23
7.5958,1027.5,55.456,3.0954,24.009,1073.0,550.06,129.25,11.517,4.1604,73.633
6.8007,1028.0,52.848,3.0864,23.237,1073.3,550.07,129.64,11.638,4.1166,74.8
6.313,1028.2,52.864,3.1062,23.122,1073.9,550.07,130.27,11.58,4.0767,75.143
6.0602,1028.3,55.77,3.1118,22.908,1073.4,550.07,129.97,11.589,4.3305,76.447
5.7435,1028.0,54.727,3.0974,22.858,1073.2,550.07,129.79,11.595999999999998,5.0285,77.528
4.8765,1027.7,56.181,3.0583,22.733,1072.8,549.98,129.91,11.6,4.6844,76.733
3.3523,1027.1,63.611,2.908,21.99,1059.8,544.78,124.72,11.302,7.4849,91.612
2.0039,1026.5,70.39,2.6412,19.085,1028.2,535.07,109.47,10.521,15.188,110.34
1.246,1026.1,74.153,2.6552,18.767,1044.0,546.38,110.75,10.564,9.5758,107.04
0.96528,1025.5,74.795,2.6513,18.679,1041.0,544.93,109.65,10.488,10.663,115.62
0.74532,1025.2,75.426,2.6636,18.516,1045.9,548.57,109.74,10.428,9.5818,116.48
0.88682,1025.1,75.27,2.6732,18.529,1046.9,549.47,109.78,10.433,9.1999,114.93
1.0451,1024.8,75.391,2.6826,18.531,1047.6,549.65,110.15,10.475,8.2384,107.15
1.2021,1024.8,76.612,2.6897,18.639,1047.8,549.48,110.31,10.503,8.1435,105.23
1.6716,1024.8,79.005,2.7099,19.44,1051.2,549.73,112.6,10.577,6.6858,93.784
3.5428,1024.6,76.395,2.6217,20.519,1043.2,546.0,110.52,10.439,9.9917,91.751
5.3673,1024.5,64.403,3.0557,24.842,1069.5,549.08,128.14,11.484000000000002,6.8937,75.876
6.7924,1024.0,54.537,3.0744,26.38,1072.3,550.0,128.89,11.54,3.6957,73.59100000000002
7.3253,1023.6,49.659,3.1429,27.882,1074.9,549.62,130.87,11.632,2.7569,74.931
7.7485,1023.3,51.25899999999999,3.1326,28.118,1073.6,550.07,130.05,11.625,3.8448,79.218
7.9759,1022.8,51.175,3.1243,27.707,1073.0,550.02,129.48,11.582,4.4349,81.668
8.3396,1022.4,47.595,3.1742,26.571,1075.3,549.99,131.22,11.652,3.1251,73.8
8.8626,1022.0,46.999,3.1799,26.896,1075.4,549.98,131.02,11.634,3.0156,75.543
8.7943,1021.7,44.747,3.1799,27.564,1075.2,549.99,131.01,11.619000000000002,2.9556,74.487
8.0206,1021.8,43.669,3.1353,27.169,1073.0,549.88,129.59,11.545,3.1686,74.012
6.9828,1022.3,46.521,2.8511,24.722,1055.2,547.04,118.97,10.931,5.4245,76.528
5.9526,1022.8,52.20399999999999,3.0584,25.119,1072.0,550.04,129.36,11.465,3.2206,75.325
5.0139,1022.9,55.591,2.9898,24.114,1069.7,550.03,127.99,11.406,3.7546,77.643
3.9158,1022.7,59.974,2.9858,23.454,1068.8,549.92,127.63,11.436,4.4096,79.611
3.0385,1022.4,63.424,3.0328,23.56,1071.8,550.17,130.13,11.571,4.4967,79.719
1.71,1022.0,69.56,3.055,23.013,1072.6,550.41,131.1,11.607,3.773,78.71300000000002
0.8092699999999999,1021.8,73.877,2.8321,20.711,1048.5,543.44,117.18,10.877,9.5885,100.91
0.77954,1021.5,74.934,2.6818,19.056,1042.7,546.43,109.82,10.465,9.862,108.81
0.6157600000000001,1020.7,76.008,2.6611,18.968,1045.2,548.02,110.03,10.408,8.823,108.35
0.75459,1020.4,75.958,2.6303,18.997,1044.9,548.41,109.55,10.345999999999998,9.6121,114.45
0.16153,1020.6,76.97800000000002,2.6551,18.684,1043.5,547.36,109.62,10.393,10.29,117.27
0.0291,1020.7,78.937,2.6741,18.752,1044.0,547.45,109.59,10.446,9.8027,113.29
0.32864,1020.8,79.49,2.8,20.006,1053.2,548.69,115.66,10.824000000000002,8.127,106.02
1.3003,1020.9,77.887,3.1765,23.248,1074.7,549.75,130.47,11.587,3.4974,77.911
2.8451,1021.0,77.804,2.978,22.992,1067.0,549.67,125.17,11.36,3.5817,78.191
5.5607,1020.9,69.083,3.1571,26.307,1074.3,550.14,130.42,11.674,3.1563,76.40899999999998
7.7341,1020.9,61.53100000000001,3.102,27.525,1072.2,550.13,128.81,11.593,3.1703,76.852
8.9528,1020.6,55.75100000000001,3.1108,28.059,1073.1,550.11,129.45,11.585,3.5159,74.443
9.6398,1020.2,50.758,3.1625,29.329,1074.6,550.1,130.37,11.589,3.9145,75.426
10.245,1019.5,47.804,3.1357,28.939,1073.6,549.86,129.5,11.675999999999998,4.093,74.876
10.449000000000002,1019.1,47.322,3.1533,28.879,1073.9,550.09,129.78,11.630999999999998,3.4073,72.895
10.613,1018.7,46.916,3.1708,28.214,1074.1,550.09,129.77,11.577,3.3223,72.61399999999998
10.446,1018.3,47.337,3.1473,28.58,1073.6,550.13,129.46,11.578,3.4325,72.627
9.1769,1018.0,49.353,3.16,28.343000000000004,1073.3,550.19,129.55,11.550999999999998,3.5721,72.59899999999998
7.8315,1018.1,55.49,3.1528,27.529,1073.5,550.3,130.07,11.53,3.3806,71.071
6.627000000000002,1018.6,61.88399999999999,3.0722,25.671,1072.7,550.19,130.0,11.567,3.3766,72.31
5.5855,1018.8,66.824,3.0238,23.688,1069.4,549.79,127.75,11.45,3.884,76.46600000000002
4.8773,1018.7,70.27600000000001,2.9593,22.596,1065.2,549.4,124.62,11.274,4.5771,77.712
4.0188,1018.3,72.498,3.0822,23.092,1071.8,550.12,129.83,11.58,3.9418,78.655
3.1476,1017.8,75.664,3.2338,23.504,1075.7,550.11,130.8,11.78,3.9361,78.27600000000002
2.5507,1017.4,77.229,3.3994,24.843000000000004,1083.5,550.08,137.1,12.05,3.7528,78.45100000000002
2.0317,1017.0,78.586,3.3972,24.981,1084.5,550.09,138.04,12.138,3.8825,78.217
1.9691,1016.6,78.17699999999998,3.4078,25.161,1085.2,549.92,138.56,12.220999999999998,2.9472,75.35600000000002
1.5956,1016.4,78.736,3.393,24.707,1084.0,549.89,137.98,12.095999999999998,3.0518,75.12100000000002
1.5084,1016.1,80.824,3.393,24.56900000000001,1083.0,549.91,137.06,12.129,2.881,74.612
1.9849,1016.3,81.432,3.3958,24.582,1082.7,549.87,136.72,11.983,3.3087,75.753
2.6372,1016.5,80.498,2.9292,20.835,1059.0,549.67,118.9,10.97,6.1252,88.027
3.3562,1016.9,79.937,3.4169,24.887,1083.9,550.02,137.23,12.123,3.1773,74.264
4.2951,1017.3,78.75399999999998,3.3534,24.96,1083.6,549.64,137.97,12.02,3.2154,73.359
5.299,1017.5,77.267,3.3541,25.056,1082.5,550.1,137.52,12.042,3.7854,73.296
6.0247,1017.4,72.12899999999998,3.3086,25.471,1083.6,550.0,138.39,12.037,3.4883,74.348
6.5147,1017.0,66.575,3.3206,25.799,1083.4,550.15,138.25,11.985,3.2021,72.418
7.5178,1016.5,56.01300000000001,3.3191,26.761,1082.1,550.33,136.71,11.98,3.1772,71.976
8.5841,1016.1,46.582,3.3648,28.196,1085.2,550.05,139.05,12.220999999999998,2.8264,70.61
9.0701,1016.1,42.412,3.3542,28.876,1085.4,549.83,139.12,12.214,24.239,58.213
9.4035,1016.1,41.576,3.3722,29.374,1085.4,549.99,138.96,12.09,26.286,64.937
9.3036,1016.1,44.984,3.3678,29.402,1085.3,550.11,138.93,12.162,2.6852,74.831
9.1161,1016.0,49.987,3.3452,29.234,1085.0,550.06,138.75,12.199000000000002,2.8092,74.191
8.6297,1016.2,53.724,3.3349,28.686,1084.9,549.99,138.86,12.115,3.4813,76.313
8.0657,1016.5,56.549,3.2685,28.117,1082.8,549.93,137.44,11.996,3.603,77.435
7.7823,1016.6,53.874,3.2371,27.929,1080.3,549.63,135.53,11.978,2.8912,75.013
7.4581,1016.8,58.343,3.2162,27.464,1079.8,549.68,135.08,11.977,2.57,73.457
7.0120000000000005,1016.9,62.713,3.1596,27.107,1078.7,549.73,134.49,11.924,2.4349,73.693
6.5286,1016.7,69.431,3.1862,26.814,1080.5,549.72,136.17,11.967,2.7865,74.248
6.1412,1016.3,74.143,3.2253,26.567,1081.2,549.57,136.75,11.995,3.2038,74.107
5.985,1016.1,75.888,3.257,26.829,1082.9,549.68,138.07,12.065,3.0375,73.438
5.7691,1015.9,77.73899999999998,2.6586,22.571,1043.6,543.79,113.62,10.584,7.996,85.50399999999998
5.6115,1015.6,78.52199999999998,2.5542,21.911,1037.2,543.14,109.43,10.34,8.557,81.315
5.4882,1015.6,80.102,2.5441,21.453000000000007,1038.3,543.75,109.68,10.380999999999998,8.2979,80.543
5.5457,1015.8,80.155,2.5489,21.29,1041.2,545.54,110.3,10.424,7.3654,77.36399999999998
5.6708,1016.1,79.233,2.5353,21.238000000000003,1032.3,539.92,108.29,10.461,10.651,91.051
6.2449,1016.4,76.376,2.5244,21.541,1042.3,546.49,110.05,10.425,6.8988,78.654
7.2696,1016.8,73.719,2.9803,25.429,1066.1,548.4,126.24,11.367,4.97,77.275
8.2457,1017.3,66.752,3.309,28.699,1084.1,549.94,138.07,12.088,2.866,72.76899999999998
8.8294,1017.7,64.627,3.3451,28.844,1084.6,550.02,138.31,12.175999999999998,2.9089,72.908
9.7076,1017.8,59.809,3.3359,29.469,1084.4,550.09,137.76,12.123,2.9742,71.86
11.083,1017.8,52.743,3.346,31.222,1084.8,549.95,137.8,12.082,3.1441,71.595
11.88,1017.7,49.081,3.3658,30.541,1085.0,549.66,137.68,12.183,2.9887,70.922
12.459,1017.6,45.833,3.3627,31.181,1084.9,549.92,137.31,12.238,2.5277,69.26899999999999
12.922,1017.6,43.165,3.3984,30.201,1085.7,550.04,137.77,12.212,2.662,69.98899999999999
13.06,1017.5,42.924,3.4585,30.403,1086.3,550.08,138.11,12.179,2.7399,71.387
12.923,1017.7,47.342,3.3821,29.648000000000003,1083.2,550.01,135.91,12.092,3.2156,70.487
12.703,1018.0,53.65600000000001,3.4319,28.775,1085.8,550.1,138.35,12.258,3.4019,70.27600000000001
11.769,1018.4,61.124,3.4018,27.719,1084.5,550.19,137.57,12.076,3.4752,69.755
11.123,1018.6,64.124,3.3809,27.068,1083.0,550.19,136.53,12.09,3.1733,66.8
10.419,1018.8,64.54,3.3618,26.647,1083.1,550.16,136.8,12.053,3.2628,68.673
9.8232,1019.0,64.387,3.3737,26.539,1084.5,550.06,137.99,12.178,3.3426,68.525
8.5048,1018.9,66.678,3.3152,25.623,1082.9,550.04,137.47,12.072,2.9615,69.454
5.3801,1018.7,73.505,2.9758,21.92,1055.9,544.0,122.77,11.24,8.0668,83.723
4.1962,1018.5,77.357,2.8561,20.682,1047.4,542.74,117.63,10.895,9.0504,85.604
3.5528,1018.5,79.208,2.721,18.995,1048.4,549.94,110.46,10.458,6.907,85.124
3.0010000000000003,1018.3,79.57300000000002,2.6952,18.704,1046.5,549.62,109.05,10.362,8.1344,96.981
2.6036,1018.4,79.285,2.6546,18.863,1047.3,549.72,109.8,10.4,7.8506,92.582
2.6819,1018.5,79.309,2.6666,18.742,1045.5,549.32,108.82,10.315,9.3668,106.47
3.1172,1019.0,78.859,2.6406,18.679,1037.3,544.42,106.97,10.25,11.882,119.29
5.3701,1019.5,83.993,2.6457,19.865,1040.4,546.13,108.28,10.265999999999998,8.6502,85.705
8.9938,1019.6,73.494,3.1545,25.492,1068.4,549.73,125.65,11.422,4.2769,68.72399999999999
11.401,1019.5,59.75,3.4845,29.51,1085.5,549.88,137.74,12.179,4.0201,66.058
12.512,1019.1,56.051,3.4996,30.439,1085.8,549.84,137.8,12.192,2.4975,63.361
13.418,1018.6,52.534,3.524,31.53,1086.2,549.8,137.94,12.275,0.68723,63.252
14.095999999999998,1018.0,49.25100000000001,3.5251,31.213,1085.9,549.77,137.51,12.252,1.6987,65.445
14.741,1017.3,47.168,3.3486,30.08,1077.7,549.71,131.17,11.809,2.761,65.176
14.839,1016.6,46.304,2.693,23.5,1046.1,549.81,108.0,10.355,5.6569,66.658
14.59,1016.1,47.221,2.6937,23.408,1046.4,550.27,108.39,10.28,5.6128,68.462
13.979,1015.9,47.291,2.679,23.362,1046.7,549.59,108.85,10.274,6.0893,67.86399999999999
12.83,1015.9,54.317,2.6451,23.226,1045.7,549.31,108.88,10.303,6.3439,67.85300000000001
11.99,1015.9,59.589,2.6399,22.384,1045.0,548.82,109.19,10.342,6.9553,69.686
10.967,1015.9,63.847,3.1968,25.247,1075.4,549.29,131.88,11.679,4.042,66.899
9.8176,1015.7,66.818,2.6236,20.306,1041.4,546.73,108.87,10.361,7.5175,73.335
8.9766,1015.5,70.971,2.6118,19.834,1037.7,544.85,107.78,10.39,8.8474,78.804
8.5844,1015.1,73.706,2.6515,19.665,1042.9,547.66,109.5,10.404000000000002,7.6683,74.916
8.2937,1015.0,75.22399999999998,2.6294,19.66,1042.3,547.19,109.2,10.38,7.9937,74.98
8.9043,1015.3,76.266,2.6460000000000004,20.005,1043.6,548.78,108.78,10.390999999999998,7.3425,71.759
9.7516,1015.1,74.307,2.6492,21.122,1047.7,549.66,110.6,10.368,6.0756,66.624
9.9252,1014.7,74.329,2.6563,20.521,1047.0,549.73,110.14,10.402,5.9955,66.275
10.066,1014.4,75.305,2.6389,20.41,1045.9,549.84,109.35,10.402,6.3936,67.376
10.275,1014.4,76.23899999999998,2.675,20.878,1046.5,549.71,109.68,10.402,6.1041,66.618
11.89,1015.5,73.266,3.4248,26.753,1085.4,550.09,138.07,12.194,2.7162,60.239
13.076,1016.1,62.965,3.3841,28.06900000000001,1084.8,550.12,137.21,12.197,2.5901,60.356
13.061,1016.6,62.863,3.3834,28.175,1085.0,550.06,137.58,12.181,3.5591,62.783
13.2,1017.0,63.94,3.4378,28.103,1085.6,550.03,137.99,12.19,2.7003,58.897
12.952,1017.1,67.456,3.4058,27.85,1084.5,550.0,137.17,12.111,1.5428,57.51300000000001
11.759,1017.3,78.903,3.4098,27.06,1085.1,550.14,138.18,12.235,2.7941,59.899
10.763,1017.2,82.821,3.4042,26.296,1084.0,550.19,137.43,12.046,3.2552,59.661
10.166,1017.5,82.042,3.4207,26.155,1085.7,549.93,138.99,12.106,4.1837,59.772
9.6232,1017.7,82.00299999999999,3.4446,26.023000000000003,1086.2,549.64,139.54,12.124,2.8458,62.335
9.1347,1018.0,82.41799999999998,3.3954,25.626,1084.2,549.83,138.14,12.06,3.1945,63.426
8.7402,1018.4,83.51899999999998,3.3965,25.357,1083.9,549.95,138.05,12.066,3.2311,65.265
8.3266,1018.8,83.302,3.3527,24.889,1082.5,549.96,136.9,12.082,2.699,64.65
7.9531,1019.4,81.936,3.3678,24.886,1083.2,549.98,137.56,12.081,2.6679,64.557
7.6517,1019.7,81.149,3.3191,24.489,1081.2,549.99,136.0,12.026,2.7667,65.104
7.3626,1019.8,79.98100000000002,3.3616,24.669,1083.2,550.0,137.71,12.085,2.5032,66.969
6.5294,1019.8,80.365,3.2906,24.404,1081.4,549.81,136.73,11.985,2.4522,69.505
6.0875,1019.9,83.34100000000002,3.3363,24.704,1083.2,549.6,138.12,12.012,2.3817,70.403
5.8553,1019.9,83.339,3.3248,24.617,1082.7,550.13,137.7,12.061,2.9761,70.373
5.8175,1019.9,82.186,3.327,24.814,1083.7,550.45,138.6,12.094,3.0423,70.941
5.9814,1019.9,81.063,2.7321,20.074,1043.1,543.38,113.22,10.595999999999998,8.6461,80.682
6.2507,1020.1,80.837,2.6402,19.212,1034.4,541.14,108.55,10.336,9.1037,81.788
6.528,1020.5,80.035,2.6787,19.18,1033.3,540.73,108.04,10.333,10.032,87.28200000000002
7.1188,1020.8,80.125,3.1227,23.047,1070.6,549.55,128.45,11.479,4.0471,71.664
8.0776,1021.3,76.122,3.364,25.299,1084.2,549.9,138.08,12.061,3.2354,68.895
8.8623,1021.7,72.161,3.3762,25.513,1084.0,549.99,137.65,12.196,3.2572,68.971
9.7213,1021.8,70.535,3.3596,25.999,1082.6,550.05,136.31,12.125,3.362,67.679
10.659,1021.9,66.465,3.4305,27.334,1086.5,550.03,139.16,12.172,2.7484,66.689
11.284,1021.6,63.911,3.4334,28.106,1086.3,550.01,138.97,12.269,2.6278,66.445
11.616,1020.9,62.378,3.4235,28.484,1085.4,549.99,138.1,12.23,2.75,66.258
11.828,1020.5,60.062,3.4439,29.196,1086.2,549.97,138.74,12.238,2.472,67.012
12.094,1020.4,59.914,3.4517,27.947,1086.9,549.94,139.14,12.303,2.133,67.328
12.32,1020.1,62.218,3.4369,25.454,1086.0,549.92,138.54,12.297,2.3456,67.668
11.808,1020.0,64.833,3.4072,25.247,1084.7,549.9,137.65,12.157,2.8602,65.82
10.466,1019.8,65.717,3.373,25.215,1084.1,549.89,137.65,12.005,3.1241,67.12899999999999
8.8699,1019.9,69.835,3.3527,25.288,1084.2,549.92,138.16,12.088,3.1507,69.152
7.6035,1020.3,73.913,3.3059,24.907,1083.2,549.98,137.61,12.088,2.7043,69.815
6.8118,1020.2,76.46600000000002,3.3169,24.749,1082.9,549.94,137.71,12.086,2.514,70.562
6.0631,1021.2,76.872,3.3348,24.725,1083.2,549.78,138.25,12.06,2.5178,71.581
5.1532,1020.9,79.553,3.3106,24.568,1082.4,549.87,137.81,12.039,3.0872,73.275
5.0192,1020.2,82.04299999999998,2.7776,19.969,1047.9,546.09,114.8,10.720999999999998,7.3797,78.902
4.8597,1020.4,79.491,2.8378,20.544,1058.3,550.18,119.22,10.895,5.3605,75.041
3.8529,1020.2,82.34700000000002,2.7960000000000003,19.888,1055.2,550.45,116.92,10.779000000000002,5.2778,75.79
3.6918,1019.5,83.395,2.7218,19.235,1032.8,538.62,109.96,10.527,11.970999999999998,97.492
4.0681,1019.2,81.806,2.7275,19.647,1050.7,548.46,114.77,10.619000000000002,6.2084,78.74600000000002
4.0002,1018.9,79.658,2.9107,21.463,1064.0,550.2,123.87,11.138,4.2571,76.955
3.4136,1018.9,79.762,2.9927,22.029,1067.2,549.93,126.4,11.252,4.0646,77.873
4.1295,1018.7,81.839,3.0155,23.129,1068.6,549.98,127.16,11.371,3.6939,75.33800000000002
6.3248,1018.5,80.977,3.06,24.273000000000003,1068.2,549.84,126.12,11.333,3.5265,72.069
8.6959,1018.2,72.919,3.3656,26.039,1082.1,549.68,136.3,11.992,2.6832,69.165
10.267,1017.8,67.16,3.4563,27.772,1086.1,549.72,138.95,12.193,3.4664,69.977
11.927,1017.3,61.941,3.4087,28.788,1084.2,550.05,136.94,12.174,2.483,64.773
13.390999999999998,1016.8,56.387,3.4307,30.442,1086.0,550.04,138.15,12.172,0.22142,61.916
14.797,1016.5,54.197,3.4137,30.965,1084.2,549.93,136.46,12.158,0.22339,62.42100000000001
15.854,1016.2,47.749,3.4736,31.088,1085.4,549.86,136.98,12.228,2.8186,68.464
16.2,1016.1,46.602,3.4651,30.691,1085.9,550.07,137.43,12.098,3.6535,69.593
15.329,1016.0,48.575,3.4160000000000004,29.385,1086.1,550.16,137.88,12.139,5.0846,71.15100000000002
14.268,1016.2,51.915,3.4109,28.963,1086.3,550.19,138.36,12.133,2.4989,66.247
13.205,1016.7,61.099,3.4071,26.735,1085.4,550.16,137.9,12.073,0.53573,63.62
12.467,1017.1,64.115,3.3943,27.322,1085.5,550.12,138.15,12.154000000000002,0.98131,65.10600000000001
11.493,1017.3,64.946,3.2722,27.831,1081.6,549.82,135.26,11.933,2.6776,67.282
10.849,1017.5,65.8,3.3409,26.907,1082.4,549.65,136.09,12.099,3.1215,69.589
10.38,1017.8,67.87899999999999,3.317,26.158,1081.5,549.77,135.57,12.022,3.4247,70.40899999999998
9.971,1017.6,69.738,3.347,26.446,1084.3,549.9,137.88,12.129,2.987,68.062
9.7696,1017.3,71.947,2.6302,21.468000000000004,1032.0,540.83,106.17,10.328,10.627,91.775
9.8328,1016.9,71.758,2.647,21.664,1044.4,548.53,109.33,10.386,6.2218,73.656
10.057,1016.5,70.7,2.6221,21.047,1034.9,543.46,106.06,10.285,10.254,89.75299999999999
10.354,1016.8,72.65100000000002,2.5811,21.444000000000006,1027.6,539.11,104.12,10.192,13.014,101.07
10.095,1016.6,74.529,2.6299,21.342,1044.9,548.79,109.42,10.348,6.9328,76.658
10.859000000000002,1016.3,72.513,2.7909,22.855,1053.7,549.96,114.68,10.675999999999998,5.6842,72.664
12.135,1016.9,63.807,3.352,26.994,1083.1,550.06,135.96,12.033,3.0347,67.42699999999999
13.674,1017.0,56.543,3.4656,28.117,1086.1,549.94,137.97,12.246,4.6188,70.403
14.279000000000002,1016.8,54.909,3.4169,28.22,1083.8,550.01,136.01,12.156,4.2204,65.548
14.720999999999998,1016.2,58.71,3.4632,28.426,1086.6,549.98,138.13,12.295,2.9337,66.234
15.488,1015.6,56.197,3.4824,30.993,1086.9,549.95,138.09,12.197,0.95929,64.811
17.049,1014.9,49.438,3.4679,31.581,1086.4,549.91,137.12,12.255999999999998,1.8635,68.766
17.672,1014.5,49.161,3.5043,30.364,1086.7,549.85,137.63,12.289,3.057,66.814
17.808,1014.0,48.249,3.5388,32.037,1088.1,549.79,138.4,12.214,1.7511,63.042
17.605,1013.5,52.666,3.4922,31.869,1086.1,549.87,137.13,12.257,0.50045,60.64
16.506,1012.7,56.2,3.4651,31.375,1086.3,550.0,137.73,12.265,2.8981,65.97399999999999
15.315,1012.5,60.524,3.4583,30.312,1086.2,550.04,137.94,12.194,5.2311,67.847
15.481,1012.6,60.165,3.4972,30.891,1087.8,549.95,138.89,12.271,3.4838,64.24
15.587,1012.1,58.526,3.3564,29.754,1080.1,550.05,133.08,11.888,3.04,63.378
15.168,1011.3,63.997,3.3623,28.264,1080.2,550.05,133.35,12.02,3.4384,65.322
14.212,1010.8,72.649,3.3525,26.833,1079.8,549.65,133.27,11.978,4.3278,66.615
14.135,1010.4,75.95100000000002,2.8095,23.91,1053.4,549.99,113.95,10.673,5.2675,63.519
14.095999999999998,1009.8,81.138,3.0791,25.526,1065.2,550.15,122.67,11.236,1.4407,57.381
14.037,1009.2,83.31200000000003,2.8789,23.751,1052.4,549.89,113.24,10.64,2.8956,61.051
13.609000000000002,1008.4,84.74799999999998,2.8185,22.84,1047.8,550.3,109.93,10.434,6.7104,64.303
12.833,1007.1,84.381,2.8728,22.066,1048.0,550.37,110.4,10.45,7.1959,63.396
12.124,1006.3,87.425,2.8938,20.874,1047.1,550.18,109.86,10.405,5.3602,61.683
12.018,1006.3,88.554,2.9061,20.564,1047.5,550.06,110.16,10.348,5.7777,64.904
11.928,1006.3,88.925,2.8596,20.801,1046.9,550.09,109.72,10.246,6.0977,66.579
12.15,1006.0,88.99,3.1926,23.808000000000003,1061.8,549.95,120.85,11.039,4.9854,67.305
13.047,1006.0,86.41799999999998,3.5056,27.695,1084.7,549.87,137.61,12.138,2.4224,63.459
14.468,1006.0,83.11399999999998,3.5415,28.648000000000003,1085.3,549.96,137.69,12.236,3.0926,64.675
15.945,1005.7,75.07,3.5072,29.97,1085.8,550.03,137.45,12.175999999999998,3.9419,64.232
16.495,1005.4,68.645,3.525,29.92,1087.3,549.78,138.62,12.291,2.3967,63.587
16.771,1005.3,66.885,2.9560000000000004,26.51,1060.5,549.98,118.8,10.989,2.9912,59.773
17.511,1004.7,63.654,3.3857,29.47300000000001,1080.1,550.34,133.1,11.964,1.089,62.533
17.901,1004.2,62.31800000000001,3.5138,30.95300000000001,1087.6,549.94,138.25,12.257,2.509,62.785
18.557,1003.7,60.322,3.5146,31.302,1085.4,549.22,136.82,12.201,1.7683,57.977
18.522,1003.2,61.13399999999999,3.483,31.776,1084.3,550.18,135.79,12.036,0.39983,56.043
18.608,1002.7,62.591,3.213,28.631,1070.5,549.92,125.31,11.464,4.1742,60.831
17.932000000000006,1004.1,73.595,3.3743,25.987,1077.8,550.21,131.54,11.747,4.1683,58.742
15.626,1003.9,83.346,3.0433,22.411,1061.9,550.05,120.13,11.018,3.4023,56.066
15.238,1003.9,86.652,2.7286,19.255,1045.4,549.98,108.12,10.21,5.8911,61.839
15.228,1004.0,88.28200000000002,2.7430000000000003,19.085,1045.1,550.34,107.7,10.261,6.3956,63.31100000000001
15.192,1003.3,89.97,2.8368,20.262,1045.9,550.45,108.38,10.347,8.3213,65.28
15.538,1003.0,90.086,2.8543,20.482,1046.5,550.26,108.64,10.324000000000002,4.706,57.609
15.691,1002.9,88.057,2.8051,20.766,1045.8,550.0,108.26,10.35,3.1639,59.363
15.566,1002.9,85.538,2.807,21.169,1047.1,549.93,109.26,10.338,3.6609,61.935
14.931,1002.5,83.931,2.7628,20.635,1045.2,550.26,108.21,10.265999999999998,5.5781,62.117
14.055,1001.8,84.421,2.7460000000000004,19.827,1044.0,550.32,107.56,10.269,3.9009,57.07
13.755,1001.7,84.476,2.7352,19.718,1045.1,549.97,108.3,10.311,2.5541,57.274
13.206,1001.6,85.48200000000001,2.6899,19.154,1045.2,550.09,108.49,10.17,5.0922,63.067
12.906,1001.3,86.501,2.6638,18.853,1043.9,549.61,107.59,10.112,5.8648,64.542
13.272,1001.7,86.314,3.0721,22.065,1062.7,549.92,121.6,11.041,6.4578,65.734
13.933,1002.0,81.42399999999998,3.5582,26.572,1087.4,549.71,139.51,12.189,1.6357,61.995
14.715,1002.0,79.007,4.1403,31.652,1099.7,540.89,154.12,13.476,0.45572,59.717
15.892,1001.5,73.278,4.0297,35.41300000000001,1099.9,544.02,151.68,13.277,2.1587,63.762
16.41,1001.6,71.029,4.1347,37.116,1099.9,541.72,153.37,13.462,1.9632,59.632
16.09,1001.5,68.998,4.1291,35.009,1100.0,540.95,154.01,13.533,0.37281,56.591
16.619,1001.3,65.786,4.1564,35.199,1099.9,540.8,153.44,13.507,1.2325,60.745
17.523,1001.0,62.45,4.0714,32.173,1100.0,543.81,150.89,13.3,2.4621,61.908
17.948,1001.1,60.077,4.1675,33.272,1100.1,540.77,152.93,13.525,0.30189,58.117
17.526,1001.4,60.476000000000006,3.741,31.298,1089.3,544.58,143.3,12.727,1.5719999999999998,63.749
17.303,1001.5,59.887,2.6737,24.468000000000004,1046.7,549.44,109.03,10.342,5.5041,62.337
16.213,1002.4,67.84899999999999,2.6836,23.838,1045.8,549.91,108.66,10.257,2.8869,57.312
15.078,1003.2,77.171,2.718,22.832,1047.0,549.72,109.84,10.323,2.7688,60.044
14.181,1003.5,81.905,2.7359,21.379,1045.9,550.06,108.95,10.300999999999998,4.9287,62.349
13.586,1003.7,84.38,3.4597,25.904,1079.6,549.92,133.9,11.956,2.6085,60.15600000000001
13.611,1003.9,85.031,2.7342,21.775,1044.6,550.05,107.93,10.259,5.7588,64.82300000000001
13.399,1004.1,85.76700000000002,2.7555,21.306,1044.4,550.27,107.96,10.265,5.6227,63.113
13.267,1004.2,86.37,2.8249,21.019,1044.1,550.05,107.79,10.187,5.392,63.36600000000001
13.262,1004.2,86.2,2.8371,21.158,1044.4,550.25,107.97,10.28,5.2704,62.76600000000001
13.268,1004.1,87.552,2.8578,21.289,1044.9,550.42,108.34,10.285,5.5683,63.056
13.3,1004.1,87.374,2.982,22.046,1051.9,550.22,113.19,10.461,4.8727,61.56
13.4,1004.3,86.86399999999998,2.875,21.281,1045.5,550.04,108.61,10.308,5.6094,64.183
13.376,1004.4,86.945,2.8407,20.739,1044.5,549.68,107.89,10.192,7.7073,64.31
13.339,1004.7,87.56,2.7855,20.523000000000003,1024.3,537.86,101.66,10.063,4.9146,81.416
13.236,1005.4,87.419,2.8358,20.358,1046.3,549.64,109.18,10.32,5.6158,65.343
13.25,1005.6,85.087,2.7364,20.509,1043.9,549.76,107.4,10.23,7.0929,66.73100000000001
13.272,1005.8,83.62200000000001,2.7345,20.965,1048.1,550.23,110.3,10.348,7.4788,63.094
13.537,1006.1,84.596,2.7085,20.673,1046.0,550.1,108.92,10.227,5.3311,62.928
14.077,1006.0,80.42399999999998,3.0715,23.719,1064.5,549.93,122.28,11.226,3.9224,64.24
14.585,1005.8,76.503,3.3693,26.204,1079.3,549.88,132.94,11.939,2.972,63.393
15.067,1005.6,73.848,3.3778,26.911,1080.0,549.86,133.42,12.002,3.5611,62.418
15.611,1005.5,70.94,3.4074,27.565,1081.5,550.11,134.45,11.945,2.9889,58.11
15.751,1005.4,70.123,2.6987,23.558000000000003,1046.9,550.25,109.04,10.372,3.7161,57.73
14.964,1005.8,72.77,2.7845,23.332,1051.6,549.88,112.69,10.544,4.3407,61.974
13.746,1006.3,75.23899999999998,3.379,26.24,1080.9,549.87,134.7,11.89,2.6229,63.31100000000001
12.913,1007.1,77.016,3.4518,26.142,1085.6,549.71,138.4,12.117,2.3816,64.062
12.321,1007.7,78.668,3.3494,24.93,1080.6,549.87,134.6,11.983,2.636,63.244
12.027,1007.9,79.97399999999998,4.174,32.065,1100.0,538.48,156.75,13.648,2.0233,58.278
11.855,1007.9,79.623,3.4631,26.653,1085.6,550.07,138.66,12.2,2.252,64.34899999999999
11.682,1007.8,80.756,3.0238,23.327,1061.8,549.47,121.27,11.184,4.6958,68.207
11.51,1007.8,82.242,2.6806,20.918000000000006,1045.5,549.95,108.92,10.336,5.739,67.49600000000001
11.337,1007.8,83.009,2.6641,20.325,1043.5,549.65,107.7,10.29,6.0865,70.001
11.165,1007.7,84.29799999999999,2.633,19.827,1034.4,543.88,104.73,10.109,5.3955,88.68
11.257,1007.6,84.412,2.7025,19.879,1018.8,533.36,102.79,10.185,41.097,75.444
11.537,1007.6,84.435,2.6628,20.428,1044.9,549.45,108.59,10.216,6.4106,70.758
12.11,1007.5,83.78200000000002,3.689,27.824,1081.1,543.1,139.63,12.435,3.7821,63.95
12.991,1007.5,79.128,3.8709,29.2,1099.6,548.05,149.25,12.989,2.825,67.363
13.835,1007.4,76.794,3.9928,29.966,1099.5,545.44,151.29,13.184,4.6899,66.89399999999999
14.48,1007.4,76.869,3.78,30.266,1096.6,549.0,146.18,12.771,2.3797,64.61
15.13,1007.3,73.51899999999998,3.8427,34.158,1098.7,549.39,147.18,12.89,2.5256,65.78
15.65,1006.9,73.585,3.5343,29.556,1084.6,549.62,136.86,12.208,5.1087,67.355
16.187,1006.2,70.36399999999999,3.534,29.45300000000001,1084.9,549.76,136.94,12.042,4.4268,64.166
16.709,1005.5,67.88,3.5708,28.248,1087.0,549.93,138.3,12.23,2.5483,65.324
17.158,1005.0,66.37100000000001,3.9936,32.369,1099.3,546.25,149.22,13.079,2.7289,64.858
17.029,1004.6,66.843,3.3958,29.352,1078.1,549.69,131.59,11.817,3.577,63.729
16.692999999999998,1004.4,65.295,3.3428,27.583,1076.6,550.0,130.67,11.669,3.0686,61.965
15.827,1004.4,66.297,3.4692,27.956,1084.1,550.24,136.85,12.057,2.2971,64.527
14.93,1004.5,69.444,3.3116,29.527,1077.0,550.37,131.56,11.731,4.6464,64.49
14.25,1004.5,72.135,3.2127,27.094,1072.8,550.4,128.32,11.629,2.313,58.904
14.049,1004.6,74.957,3.4313,28.027,1082.9,550.41,136.21,12.088,0.2129,58.338
13.864,1004.7,76.593,3.3674,29.41800000000001,1080.5,550.51,134.35,11.95,0.25728,60.886
13.58,1004.7,77.89399999999998,2.9454,26.403,1058.9,550.27,118.31,10.94,3.6741,64.385
13.244000000000002,1004.8,78.75,2.7786,25.277,1049.7,549.31,112.05,10.496,5.3475,64.601
13.057,1004.8,80.861,2.725,24.333,1047.1,550.44,110.01,10.396,5.9504,65.001
12.966,1004.9,82.75,2.7922,24.956,1049.6,549.88,111.57,10.522,6.2739,62.375
12.819,1004.9,83.859,2.7608,24.727,1048.4,550.03,110.69,10.432,3.672,56.42100000000001
12.665,1004.9,84.381,2.7753,24.801,1048.3,550.22,110.73,10.439,3.4359,58.913
12.526,1005.0,83.75,2.7557,24.276,1046.5,549.55,109.55,10.388,5.6564,62.843
12.793,1005.0,84.29799999999999,3.1906,26.658,1067.6,549.97,125.49,11.286,4.2895,64.78699999999999
13.243,1005.4,83.281,3.5442,28.892,1084.7,549.92,137.74,12.13,2.7462,61.98
13.694,1006.2,83.34200000000001,3.5713,29.144,1086.2,549.8,138.75,12.173,2.7918,60.577
15.563,1006.9,75.262,3.0634,22.585,1043.7,539.74,114.59,10.98,9.4257,86.13799999999998
14.484000000000002,1006.7,78.501,4.5791,34.508,1100.1,531.18,159.98,14.134,0.21452,49.429
14.453,1006.9,77.14399999999998,4.5133,34.521,1099.9,530.52,159.79,14.118,0.24508,52.972
14.349,1007.2,80.061,4.5422,34.514,1100.0,530.14,160.16,14.101,1.7899,51.932
13.625,1007.4,83.2,4.564,34.553000000000004,1099.6,529.87,160.9,14.091,0.66392,47.049
13.015,1007.2,83.78399999999998,4.5645,34.59,1099.3,529.76,161.14,14.127,0.21316,49.162
12.43,1007.1,84.53299999999999,4.6733,40.106,1099.6,529.7,161.63,14.173,1.7911,53.761
11.675,1006.9,83.693,4.7667,40.716,1100.0,528.26,163.52,14.218,2.2725,55.65600000000001
9.9702,1006.8,85.676,4.8601,39.37,1100.0,527.16,165.06,14.263,2.384,58.346
9.4008,1006.6,88.01100000000002,4.9534,38.922,1099.8,526.84,165.0,14.308,2.4219,57.375
9.2392,1006.4,89.197,4.665,36.66,1099.8,536.9,158.94,13.758,2.4916,59.335
10.909,1006.0,90.808,3.7676,30.713,1079.4,548.81,134.8,11.973,3.0201,61.31
11.867,1005.3,85.264,3.5349,30.921,1081.7,550.16,135.64,12.04,2.9195,62.018
12.029000000000002,1005.0,83.67399999999998,3.4979,29.874,1081.7,550.08,135.8,12.063,2.9733,61.598
11.976,1005.1,83.68,3.4832,28.559,1082.4,550.01,136.23,11.970999999999998,2.8352,67.57300000000001
11.81,1004.9,83.92399999999998,3.5288,28.822,1083.4,550.18,137.12,11.987,2.9365,62.585
12.245,1005.0,83.874,3.5561,30.653,1086.2,549.91,139.15,12.181,2.8182,63.195
13.050999999999998,1005.4,81.283,3.9495,33.602,1090.8,542.47,146.64,12.944,2.6254,59.11
13.82,1005.7,76.851,4.5652,37.731,1099.8,531.14,160.05,14.062,2.8798,53.962
14.639,1006.2,69.906,4.4776,37.529,1099.8,533.4,158.07,13.913,1.8122,52.64
15.686,1006.3,62.27,4.5395,36.405,1100.3,531.59,158.28,14.015999999999998,0.94603,52.294
17.08,1006.2,56.033,4.5234,36.716,1100.3,532.13,157.22,14.004,1.8973,59.041
17.898,1006.0,55.492,4.4746,35.791,1100.0,532.53,157.03,13.992,2.475,59.914
18.892,1005.6,54.389,4.4821,36.082,1100.2,533.48,155.82,13.981,3.1307,60.124
19.852,1005.0,51.776,4.4368,36.507,1099.7,533.64,155.74,13.945,1.6269,59.718
19.066,1004.5,56.644,4.3887,35.906,1099.8,533.52,156.49,13.845,1.4534,60.107
18.129,1004.2,62.09,3.3528,28.337,1081.5,549.96,134.03,11.939,3.7119,63.463
17.686,1004.4,60.783,3.4626,31.342,1084.3,550.08,136.12,12.06,1.9783,61.562
17.408,1004.6,57.297,3.4102,29.318,1084.0,549.87,135.73,12.097,0.6842699999999999,61.03100000000001
16.631,1004.8,67.178,3.4056,30.724,1082.8,549.66,135.2,12.022,2.108,59.652
15.241,1005.2,72.868,3.3585,27.379,1082.1,549.48,135.04,12.068,1.5332,59.353
12.076,1006.0,82.43,3.4173,27.024,1084.2,549.6,137.39,12.139,2.2594,65.753
10.586,1007.0,83.839,3.0787,23.652,1067.2,549.53,125.2,11.332,4.2977,71.498
9.804,1008.0,83.26100000000002,2.5984,19.784,1041.4,547.6,108.0,10.305,6.6186,76.52199999999998
9.0664,1008.4,85.49700000000001,2.5852,19.065,1040.9,547.79,107.6,10.321,6.2641,75.619
8.5037,1008.4,85.046,2.5773,18.599,1041.9,548.66,108.09,10.293,6.0257,75.131
8.3346,1008.3,86.12299999999998,2.6348,18.747,1046.1,549.67,109.99,10.361,5.6025,70.366
8.2797,1008.3,84.191,2.6276,18.669,1045.4,549.85,109.4,10.198,5.8329,71.07
8.652999999999999,1008.6,83.86399999999998,2.6288,18.801,1045.2,549.69,109.39,10.233,5.9268,72.744
9.005,1009.7,82.4,2.6162,18.71,1045.2,550.07,109.32,10.348,6.2131,72.273
8.6095,1010.8,78.88600000000002,2.5891,18.752,1045.2,549.43,109.64,10.272,6.1855,74.518
9.0051,1011.2,74.176,3.1546,23.304,1071.9,549.91,129.21,11.554,3.7302,69.572
10.015,1012.0,72.21300000000002,3.3659,25.432,1082.6,549.79,136.81,12.087,2.9993,67.7
11.2,1012.8,57.037,3.335,27.325,1084.0,549.63,137.05,12.123,2.9387,68.267
12.269,1013.3,46.228,3.3419,28.722,1084.9,549.55,137.66,12.175,3.6154,71.48100000000002
12.925999999999998,1013.5,40.511,3.3217,29.45,1085.3,549.79,137.67,12.155,3.2234,69.645
13.470999999999998,1013.4,37.835,3.3243,30.041,1084.8,549.65,137.23,12.204,1.9808,65.87
13.761,1013.3,36.432,3.3124,30.329,1085.0,550.12,137.31,12.225,0.5464899999999999,65.304
14.036,1013.1,36.163,3.3728,30.851,1085.9,550.22,137.92,12.179,2.0295,70.30199999999999
14.311,1013.0,34.146,3.415,31.728,1086.6,550.13,138.37,12.334,2.7441,72.38600000000002
14.586,1012.8,32.63,3.435,31.519,1087.6,550.05,138.96,12.254,2.7542,74.023
14.686,1012.6,32.333,3.411,29.123,1085.3,549.96,137.34,12.092,2.4791,71.04899999999998
13.542,1012.5,45.86,3.3568,29.007,1081.0,549.87,134.59,11.868,2.1693,66.738
12.191,1012.4,57.188,3.0010000000000003,25.553,1062.7,549.72,121.37,11.044,3.8419,68.153
11.549,1012.3,57.905,2.6437,23.731,1045.1,550.05,108.64,10.343,5.5536,71.033
10.803,1012.2,62.37,2.888,24.886,1055.5,547.18,118.63,10.935,5.7862,75.655
9.9421,1012.0,66.317,2.6603,21.861,1043.9,548.53,109.36,10.371,6.2122,73.99
9.1516,1011.9,69.437,2.6352,22.097,1043.2,548.06,109.22,10.36,6.4742,74.135
7.7533,1011.8,73.067,2.6621,20.886,1039.7,545.41,109.27,10.39,8.0651,82.26
6.2207,1011.6,77.563,2.6607,19.74,1039.6,545.73,109.06,10.413,7.9568,81.079
5.3902,1010.7,78.818,2.6458,19.199,1038.5,544.66,109.37,10.37,8.1635,83.73299999999998
5.0347,1010.1,80.692,2.6339,19.29,1036.8,543.76,108.94,10.319,8.2877,82.291
4.5724,1009.7,80.58,2.6356,19.211,1041.0,546.08,110.26,10.294,7.1283,78.93
4.2841,1009.5,80.476,2.6429,19.097,1037.4,543.68,109.69,10.33,8.8849,83.792
4.225,1009.4,82.025,2.6655,19.151,1045.0,548.46,111.23,10.339,6.9274,77.577
5.9734,1009.2,84.1,3.1414,23.252,1067.4,547.9,128.33,11.46,5.1228,74.075
9.0064,1009.0,75.122,3.5331,27.789,1087.6,549.96,140.3,12.276,2.881,69.74
12.178,1008.9,54.726000000000006,3.6852,28.958,1095.2,549.97,145.14,12.655,3.1133,72.377
13.482,1008.6,40.832,3.6206,26.759,1090.1,550.21,141.06,12.448,4.4882,75.439
14.274,1008.5,39.883,3.8891,28.894,1093.7,545.47,146.61,12.935,2.9247,68.733
14.704,1008.2,42.494,3.5414,27.266,1084.3,548.12,137.83,12.233,3.2707,67.714
14.582,1008.5,44.28100000000001,3.3867,27.806,1085.4,549.81,137.68,12.224,1.6782,65.861
13.526,1008.7,40.539,3.3646,27.588,1085.9,549.66,138.56,12.278,2.689,70.87100000000002
12.101,1008.9,45.877,2.9508,23.155,1064.6,549.59,122.92,11.185,5.3536,74.111
10.574000000000002,1009.1,53.487,2.507,19.039,1043.8,549.49,108.5,10.327,7.2775,77.487
9.1954,1009.2,63.105,2.5555,18.616,1044.3,549.33,109.38,10.364,6.6497,75.438
9.0263,1009.5,63.219,3.3205,25.154,1083.4,549.8,138.22,11.996,2.8662,69.845
8.9961,1010.0,62.72,3.3851,25.16,1084.0,549.9,138.53,12.045,2.8065,69.89
9.2765,1010.4,64.84899999999999,3.2589,24.114,1078.2,549.94,133.74,11.802,3.1462,70.37100000000002
9.0518,1010.8,66.535,3.3551,25.125,1083.7,549.92,138.28,12.136,2.9521,68.743
8.6529,1011.5,62.698,3.2873,24.988000000000003,1083.1,549.76,137.84,11.997,2.9346,71.253
7.7697,1014.8,53.297,3.1264,24.885,1075.5,550.14,131.83,11.696,3.1316,74.952
9.3335,1014.8,47.618,3.4558,27.787,1087.3,548.64,141.32,12.441,2.2124,71.267
10.429,1014.9,41.842,4.0841,33.035,1099.9,538.47,156.91,13.699000000000002,3.4593,66.283
11.191,1015.0,39.787,4.1855,33.923,1100.0,536.38,158.17,13.795,2.7448,62.79
11.952,1015.1,38.618,4.2309,33.981,1099.9,537.08,157.57,13.711,1.6191,59.22
12.562,1015.1,40.078,4.3531,33.471,1099.9,536.43,157.79,13.753,0.46888,57.91
12.671,1014.8,40.544,4.4145,33.591,1100.1,534.95,158.88,13.941,2.2426,61.644
13.065,1014.6,41.179,4.4277,33.303000000000004,1099.8,534.28,159.05,13.928,3.1307,62.692
13.311,1014.6,42.703,4.3962,32.926,1100.0,534.97,158.8,13.880999999999998,3.1464,62.688
13.258,1014.6,42.687,3.593,27.987,1087.4,548.71,140.19,12.268,2.9823,69.793
12.769,1014.4,43.128,3.2904,26.367,1075.6,550.21,131.03,11.683,3.5305,70.835
12.245,1014.5,47.606,3.4381,27.43,1085.0,550.06,138.0,12.093,2.8136,69.829
11.706,1014.5,52.463,3.3553,27.123,1082.8,550.1,136.37,12.027,2.9085,68.632
9.7954,1014.3,59.707,2.8577,22.521,1058.1,550.17,118.35,10.95,4.7379,72.514
8.1047,1014.1,65.19800000000001,2.8722,21.882,1060.6,550.0,120.64,11.004,4.5919,73.815
7.0117,1013.9,69.589,2.6037,19.506,1020.9,533.71,104.55,10.208,15.409,114.48
7.065,1012.5,76.429,2.6168,19.228,1020.6,534.28,104.04,10.173,15.436,111.59
7.6056,1012.0,75.693,2.6,19.593,1023.5,536.56,104.07,10.218,14.384,110.08
7.7562,1011.9,75.51100000000002,2.5883,19.519,1030.9,541.27,105.97,10.264,11.019,96.159
7.6361,1012.0,74.602,2.583,19.27,1024.8,537.19,104.71,10.309,13.808,107.18
7.5866,1011.9,75.465,2.5848,19.453,1046.6,549.75,110.57,10.327,5.8149,75.064
8.0064,1011.9,72.866,2.6646,21.207,1047.0,550.12,110.33,10.284,5.5647,73.936
10.027,1012.4,62.753,2.654,22.451,1048.4,550.16,110.73,10.319,5.4925,73.222
12.01,1012.6,53.894,3.0238,23.713,1064.7,549.95,122.59,11.184,4.9329,73.083
13.121,1012.9,54.43,2.6635,21.254,1046.8,550.08,109.09,10.356,7.3951,73.953
13.852,1013.1,55.699,2.6544,21.006,1045.8,550.39,108.42,10.326,6.1205,70.727
14.597,1013.0,53.977,2.5837,21.359,1041.4,548.61,106.09,10.279000000000002,4.7785,71.11
15.199000000000002,1012.8,48.628,2.6628,23.882,1044.8,549.84,107.42,10.284,5.4614,71.461
15.514,1012.5,40.243,2.6644,22.912,1045.3,549.46,107.86,10.321,4.2588,70.667
14.897,1012.3,42.791,2.6492,20.695,1046.1,550.4,108.41,10.228,3.1116,70.34
14.297,1012.2,48.556,2.6554,20.87,1046.9,549.77,109.11,10.265999999999998,3.6324,70.518
13.779000000000002,1011.9,51.63800000000001,2.6705,20.63,1046.7,549.23,109.42,10.303,5.5861,73.127
12.957,1011.8,58.254,3.2696,24.83,1076.8,549.91,131.71,11.749,3.8362,68.704
12.297,1012.1,65.59899999999999,3.4374,26.026,1085.5,550.21,138.23,12.215,3.1959,66.65100000000001
11.822,1012.2,68.745,3.4687,26.605,1087.1,550.23,139.77,12.15,2.6338,66.126
10.582,1011.9,69.581,3.4095,25.939,1084.7,550.24,138.51,12.19,2.4938,66.762
9.9087,1011.5,71.888,2.9114,22.643,1060.3,548.72,121.37,11.066,4.7003,71.939
13.345,1007.3,72.781,2.6171,23.394,1038.0,548.13,104.04,10.071,7.0213,76.505
14.928,1006.8,62.942,2.6481,24.202,1038.9,548.93,103.85,10.088,6.5025,71.408
16.113,1006.3,60.56800000000001,3.3487,27.337,1074.8,549.95,129.04,11.569,3.9447,65.0
17.026,1006.1,57.771,4.174,32.848,1098.2,541.9,150.89,13.333,4.3383,63.648
17.566,1006.0,56.75100000000001,4.1773,33.462,1099.9,541.78,152.14,13.446,1.8946,59.286
17.518,1006.1,61.65,4.132,33.567,1100.0,542.63,151.89,13.338,2.3361,63.07899999999999
16.496,1005.7,72.6,4.1485,33.694,1100.0,541.78,152.81,13.44,3.6872,64.895
16.152,1005.2,78.50399999999998,4.1885,34.016,1099.9,540.89,153.69,13.547,5.0013,63.77
16.624000000000002,1003.8,78.82,4.2181,34.866,1099.8,541.12,153.33,13.486,2.2131,61.328
17.012,1003.0,74.82300000000002,4.135,34.933,1100.0,543.16,151.88,13.302,1.5365,63.617
16.118,1002.8,75.768,4.1753,33.105,1100.0,540.96,154.03,13.525,3.4553,66.377
13.827,1003.3,81.214,4.268,33.118,1100.0,538.41,156.86,13.658,2.1478,60.499
11.61,1003.6,88.824,4.3221,32.003,1100.0,538.57,157.16,13.605,0.2135,56.098
11.249,1003.9,91.087,4.3456,32.169000000000004,1099.9,538.13,157.51,13.634,0.21299,57.722
11.127,1004.9,90.713,4.3903,32.159,1100.0,537.31,158.11,13.729,1.3828,59.482
11.059,1005.2,91.839,4.3448,31.142,1099.9,540.67,155.81,13.557,2.1885,61.701
10.985,1004.9,91.923,4.3674,31.684,1100.1,539.42,156.63,13.567,2.1729,62.269
10.857,1004.4,90.141,4.0202,30.557,1088.6,538.9,148.74,13.134,2.397,70.76100000000002
8.4446,1009.2,72.43,4.1705,32.338,1096.3,533.62,158.97,13.738,2.7838,67.329
9.2892,1009.8,68.608,4.1305,31.66800000000001,1100.0,538.0,158.31,13.712,2.0931,62.684
10.153,1010.3,64.89699999999999,4.1918,32.244,1100.0,536.3,159.0,13.814,1.8929,61.823
11.044,1010.8,60.592,4.1407,32.125,1100.1,536.82,159.0,13.808,2.3996,63.096
11.205,1010.9,57.915,4.2038,32.428000000000004,1100.0,536.08,158.9,13.837,2.4453,64.29899999999999
11.247,1011.0,58.618,4.1338,31.853,1100.0,538.13,157.56,13.718,4.3397,67.012
11.401,1010.9,60.27,4.2152,32.574,1099.9,535.97,158.78,13.841,2.5540000000000003,61.93
11.493,1011.1,60.02,4.1833,32.464,1100.0,536.91,158.24,13.784,0.34834,58.395
11.084,1011.5,59.578,4.1687,32.273,1099.9,536.72,158.39,13.785,0.21333,59.242
10.644,1011.8,62.838,4.1602,31.926,1099.8,537.46,158.04,13.714,1.7881,62.294
10.205,1012.2,64.185,4.2443,32.55,1099.9,535.19,159.65,13.86,2.8017,62.207
9.7653,1012.8,66.896,3.8686,29.593000000000004,1089.6,539.43,149.27,13.082,3.1095,65.468
9.3098,1013.5,65.704,2.5922,19.469,1038.5,545.92,107.34,10.232,7.7271,80.798
7.83,1014.5,68.08800000000001,3.2267,23.968000000000004,1079.3,550.09,134.75,11.901,3.4326,75.2
7.4354,1014.7,68.75399999999999,3.2144,23.84800000000001,1078.6,550.03,134.36,11.882,3.454,73.084
6.6683,1014.7,72.215,3.2707,24.155,1080.0,550.0,135.62,11.978,3.2935,73.14399999999998
6.0164,1014.6,72.142,3.2183,24.059,1079.5,549.97,135.49,11.924,3.1563,74.369
5.5134,1014.6,73.056,3.0492,22.466,1059.1,542.99,125.24,11.412,3.9301,87.196
8.2119,1015.9,60.18600000000001,2.9216,22.529,1062.4,549.79,121.67,11.118,4.3132,77.126
9.5359,1016.0,46.807,4.2314,32.884,1098.4,535.27,157.76,13.829,2.7462,63.456
10.468,1015.9,41.583,4.268,34.033,1099.9,535.42,158.64,13.913,2.4891,63.161
10.862,1015.7,40.336,4.2308,34.69,1100.0,536.58,157.91,13.800999999999998,2.4782,63.316
11.134,1015.5,39.386,4.2312,33.245,1099.8,537.05,157.34,13.757,2.9893,63.96
11.485,1015.2,37.729,4.2356,32.667,1099.9,537.03,157.54,13.758,3.0037,63.976000000000006
11.764,1015.0,36.173,4.2697,34.675,1100.0,535.76,158.02,13.863,2.6437,63.03100000000001
11.757,1014.7,38.61,4.205,35.869,1100.0,537.4,157.18,13.792,2.6502,63.519
11.002,1014.7,42.648,4.2786,36.378,1099.9,535.13,159.08,13.901,2.7776,62.81100000000001
10.08,1014.8,45.48,4.2204,35.27,1099.9,536.48,158.73,13.747,2.5341,61.864
9.0628,1014.9,51.1,4.2734,33.811,1100.1,534.38,160.52,13.909,2.1759,58.993
8.0105,1015.0,57.285,4.128,32.056,1099.9,537.24,159.29,13.681,1.9772,59.958
6.7939,1015.0,66.532,3.5243,29.356,1060.1,530.01,135.48,12.361,3.4837,89.76700000000002
5.4417,1014.8,73.46,2.5973,25.649,1034.3,541.67,109.05,10.336,9.5873,88.104
4.4510000000000005,1014.7,77.758,2.6111,25.335,1026.5,536.64,107.06,10.282,14.634,105.68
9.0025,1010.6,72.55199999999998,2.5556,24.664,1028.0,540.19,104.0,10.19,12.407,101.26
9.3272,1010.5,73.059,3.57,30.351,1075.6,539.44,139.13,12.447,5.2473,71.406
9.3674,1010.9,77.03699999999998,4.1691,33.596,1099.9,537.51,158.56,13.722,2.2778,59.514
9.613,1011.3,74.852,4.095,33.768,1099.8,538.96,157.3,13.597,3.4441,62.099
9.964,1011.7,68.311,3.7301,32.042,1080.6,537.07,144.06,12.824000000000002,3.8225,74.9
7.5869,1022.6,78.084,2.6133,18.76,1039.8,545.47,108.46,10.287,7.4639,85.05799999999998
10.274,1023.2,58.822,3.3665,25.247,1084.0,549.45,137.1,12.11,3.6475,72.454
11.872,1023.8,42.597,3.755,28.779,1082.1,538.47,142.41,12.797,5.561,76.829
12.496,1024.4,38.738,4.2748,32.911,1099.8,535.26,157.6,13.865,2.9807,59.772
12.653,1024.6,34.46,4.2264,32.855,1099.9,536.63,156.59,13.821,2.5458,61.214
12.934,1024.5,32.979,4.2006,33.285,1099.9,537.26,156.12,13.747,2.6211,61.521
13.13,1024.5,32.556999999999995,4.1966,32.949,1099.9,537.8,155.59,13.646,2.5917,61.631
13.119000000000002,1024.5,31.99,4.1899,33.338,1099.9,537.87,155.64,13.736,2.3196,60.636
13.159,1024.4,30.542,4.2258,33.669000000000004,1099.2,536.2,156.05,13.76,2.4161,61.041
13.024,1024.4,30.39,2.6452,23.257,1018.0,532.67,100.58,10.178,16.022000000000002,117.86
4.601,1024.5,66.827,4.2565,33.276,1099.6,531.36,164.37,14.13,2.7521,58.441
8.2531,1023.5,60.278,3.1137,26.049,1024.1,523.29,111.97,11.147,2.9222,119.49
11.591,1023.5,43.82,4.2386,35.738,1100.0,536.31,156.8,13.776,2.1112,61.515
12.76,1023.4,46.95,4.2345,37.051,1100.1,537.78,155.91,13.69,3.4307,62.545
13.545,1023.0,47.522,4.29,38.362,1100.0,536.89,156.13,13.725,2.8781,59.353
14.202,1022.3,47.107,4.287,37.271,1100.0,538.01,155.5,13.706,3.1608,58.54600000000001
14.76,1021.5,41.681,4.2565,36.977,1100.0,539.48,154.05,13.593,1.616,56.677
15.418,1020.6,40.023,4.3101,38.051,1099.9,537.36,155.28,13.752,2.279,60.293
15.994000000000002,1019.9,42.216,4.2785,37.434,1099.9,539.11,153.89,13.584,4.1298,63.226000000000006
16.167,1019.6,45.368,4.3257,37.625,1100.0,536.93,155.05,13.747,3.6825,62.981
15.975,1019.5,53.25899999999999,4.1961,33.486999999999995,1100.0,538.08,155.03,13.633,3.0044,59.155
14.75,1019.4,62.969,4.2283,33.767,1100.0,536.27,157.24,13.791,3.3591,57.367
12.774,1019.5,71.682,4.2514,35.313,1100.2,536.25,157.99,13.83,4.5206,54.734
11.237,1019.7,71.558,4.2633,34.911,1099.9,534.23,160.02,13.915,2.4722,53.415
10.143,1019.8,74.399,4.169,33.512,1100.1,536.81,158.57,13.758,3.1553,59.21100000000001
10.765999999999998,1019.8,61.351000000000006,3.1747,27.874,1034.3,526.13,117.24,11.454,5.1729,97.236
11.111,1019.9,52.356,4.0372,33.277,1096.7,539.02,154.37,13.472,3.3762,65.542
10.593,1020.0,54.402,4.1808,33.685,1100.1,536.03,158.86,13.827,2.5251,57.654
9.0347,1020.0,60.297,4.2447,33.419000000000004,1099.9,533.75,160.99,13.965,2.5715,57.419
8.152999999999999,1019.9,61.527,3.406,27.331,1052.4,529.24,129.32,12.012,4.4645,92.533
13.638,1021.7,49.881,2.6569,21.776,1044.6,549.86,107.26,10.222,6.7025,76.986
