ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
14.914,1021.9,47.683,2.6766,20.196,1043.6,549.45,106.05,10.333,7.1857,73.497
15.796,1022.0,45.335,2.6815,20.971,1044.6,549.95,106.41,10.23,6.3942,71.538
16.589000000000002,1021.8,38.886,2.6849,21.596,1044.5,549.99,105.99,10.302,6.3412,70.86
17.391,1021.5,38.296,2.7082,22.56,1044.6,549.92,105.83,10.218,4.8151,66.732
18.285,1020.8,33.012,2.651,23.806,1036.1,545.96,102.4,10.123,8.6357,86.29799999999999
16.69,1020.7,42.558,2.634,23.245,1045.2,549.51,106.87,10.211,6.4069,71.248
14.667,1020.9,59.097,3.3514,25.958,1083.5,549.96,135.83,12.065,4.3201,66.999
12.645,1021.1,59.022,3.3527,25.308000000000003,1085.1,550.11,137.57,12.095999999999998,3.3591,65.097
11.094,1021.4,61.615,3.3294,24.624,1082.0,550.26,135.38,12.06,0.23251,62.901
9.9717,1021.6,67.384,3.2356,24.124,1079.6,550.23,133.88,11.89,0.44134,66.116
8.7893,1021.7,70.164,2.6058,18.691,1027.3,537.3,105.04,10.311,12.157,104.14
8.2885,1021.3,77.297,4.1531,31.84800000000001,1096.5,536.59,155.58,13.613,2.4247,58.291
11.878,1021.5,74.839,4.2006,34.648,1100.1,538.23,155.35,13.661,2.6169,57.04600000000001
14.438,1021.6,69.987,4.1991,34.887,1099.9,538.59,154.72,13.669,4.1885,59.208
15.553,1021.7,66.493,4.1559,35.97400000000001,1099.9,540.5,152.85,13.484000000000002,4.0023,58.451
16.92,1021.7,56.987,4.1933,37.16,1099.9,540.47,152.26,13.523,3.2384,58.076
18.012999999999995,1021.2,52.412,4.1719,37.3,1099.9,541.21,151.71,13.485,2.9838,57.731
18.817,1020.7,49.74,4.2364,37.474,1100.0,539.69,151.95,13.518,2.6069,56.181
19.751,1020.2,44.719,4.2595,37.87300000000001,1100.0,539.76,151.91,13.582,2.0781,58.163
19.076,1019.9,52.628,4.1041,36.25,1100.1,541.41,151.71,13.45,3.1257,59.865
18.102,1019.3,58.245,4.1185,35.504,1100.0,540.65,152.2,13.507,3.1491,61.566
18.222,1019.0,54.835,3.6987,33.923,1090.9,546.45,142.07,12.657,3.8636,63.13
16.824,1019.1,60.834,2.6894,25.738000000000003,1047.8,550.15,109.11,10.444,5.2519,61.554
15.929,1019.2,59.913,3.3327,27.995,1083.0,550.1,135.04,12.012,0.84619,59.182
14.392,1019.3,64.17,3.3129,26.145,1083.2,550.06,135.64,12.06,1.8034,61.394
13.18,1019.2,69.319,3.3346,25.229,1080.9,550.37,134.13,11.977,2.5379,62.668
11.959,1018.8,74.45100000000002,3.3558,26.968000000000004,1081.4,549.97,134.81,11.993,2.5582,64.191
11.055,1018.7,76.212,3.4335,28.451,1085.1,550.08,138.17,12.2,2.6907,65.561
10.45,1018.4,76.736,3.4613,28.721,1086.3,549.74,139.03,12.234000000000002,2.4077,64.828
9.0651,1017.5,79.714,3.4148,26.881,1085.4,549.57,139.71,12.184,3.0146,72.453
10.712,1017.6,80.316,4.2236,33.167,1097.8,536.12,156.3,13.716,2.3024,56.42100000000001
13.244000000000002,1017.6,77.38,4.238,35.209,1099.9,537.75,155.88,13.685,2.8721,56.933
15.258,1017.8,71.51899999999998,3.5839,28.984,1088.2,548.43,139.83,12.429,4.3559,63.926
17.473,1017.5,61.119,3.5614,28.235,1086.7,549.82,136.67,12.229,3.4437,62.431
19.242,1017.2,54.999,3.6613,30.747,1089.6,550.05,138.4,12.337,2.4807,61.949
19.741,1017.0,51.721,3.6543,31.12,1089.0,550.02,137.93,12.354,2.4827,64.207
20.017,1017.0,54.043,3.5424,28.737,1087.5,549.93,137.24,12.247,3.0556,62.743
17.762,1017.2,58.547,3.4841,26.71,1086.5,550.03,137.25,12.157,2.9512,62.637
14.298,1017.1,75.74600000000002,3.4644,25.441,1086.4,550.35,138.03,12.201,1.9954,59.188
13.607,1017.3,74.679,3.4737,25.25800000000001,1085.8,550.18,137.59,12.16,0.81665,58.598
13.252,1017.5,71.32600000000002,3.439,25.06900000000001,1084.7,550.06,136.9,12.094,2.2147,62.234
13.04,1018.1,71.363,3.4964,25.721,1087.1,549.97,138.82,12.216,3.1060000000000003,65.23899999999999
12.611,1018.7,72.67,3.471,25.629,1087.1,550.03,139.13,12.166,3.4058,65.64399999999999
11.979,1019.1,76.028,3.4122,25.424,1085.4,550.06,137.84,12.089,4.0339,66.101
11.663,1019.5,79.98899999999998,3.4375,25.781,1084.4,550.04,137.17,12.203,4.9142,62.999
11.309,1019.5,81.285,3.4499,25.718000000000004,1085.2,549.98,137.83,12.183,2.4206,59.6
10.890999999999998,1019.4,81.17,3.4753,25.247,1085.4,549.96,138.16,12.241,2.7334,63.107
10.169,1019.4,81.22800000000002,3.4273,24.987,1084.4,550.23,137.68,12.165,3.2494,65.815
8.991,1019.2,83.678,3.4763,24.913,1085.3,550.32,138.88,12.206,3.2956,66.547
8.4099,1018.9,86.133,3.4802,25.119,1085.6,549.94,139.2,12.19,2.9615,67.092
8.3573,1019.1,86.478,3.4858,25.033,1085.5,549.95,139.15,12.11,2.7309,66.056
8.3699,1019.1,85.792,3.4631,25.195,1086.2,550.44,139.68,12.104,2.4447,65.93
8.0307,1019.3,85.807,2.7332,19.169,1044.9,548.51,109.87,10.411,6.6332,76.148
8.0364,1019.7,87.117,3.4945,25.096,1085.0,550.14,139.0,12.132,3.1393,68.366
8.9485,1019.9,88.95100000000002,3.3489,23.522,1074.8,550.08,130.95,11.715,3.9838,69.125
10.522,1020.3,86.16,3.5048,26.489,1085.0,550.05,138.04,12.167,3.071,64.445
12.124,1020.6,81.512,3.4925,27.478,1084.3,549.91,136.89,12.183,4.8178,65.954
13.528,1020.7,74.816,3.4943,26.97,1085.3,549.99,137.38,12.234000000000002,4.3957,62.835
14.399,1020.5,70.862,2.843,23.799,1053.2,549.52,113.65,10.679,5.7591,67.47
15.449000000000002,1020.1,68.03699999999999,3.1435,27.902,1067.2,549.99,123.77,11.366,4.0453,64.115
15.684,1019.6,67.223,3.5103,30.57800000000001,1084.9,550.4,136.64,12.197,0.99625,60.569
16.668,1019.1,64.116,3.5412,32.264,1086.8,550.42,137.69,12.277,2.2662,62.855
17.434,1018.7,60.09,3.5241,31.754,1086.4,550.2,137.05,12.193,3.2214,63.858
17.798,1018.4,54.70399999999999,3.5212,32.255,1086.5,550.01,137.15,12.199000000000002,3.384,64.953
17.442,1018.3,55.99100000000001,3.4848,31.781,1086.0,550.12,136.88,12.142,3.1189,63.307
16.069000000000006,1018.3,63.007,3.4442,31.259,1085.8,550.36,137.47,12.145,4.2159,64.238
14.408,1018.7,70.14399999999999,3.4048,29.546,1085.3,550.38,137.51,12.106,3.4502,59.99100000000001
13.292,1019.3,76.206,3.4302,28.937,1085.3,550.38,137.73,12.22,2.533,61.301
12.073,1019.3,77.094,3.4359,27.09800000000001,1082.8,550.32,136.13,12.121,3.8458,66.42699999999999
10.93,1019.5,78.584,3.4196,25.797,1084.5,549.97,137.73,12.161,3.8643,68.704
9.9968,1019.6,79.40100000000002,3.3353,24.635,1079.9,550.14,134.31,11.882,3.7866,68.914
9.086,1019.6,80.82300000000002,3.3712,24.557,1081.7,549.84,135.94,12.034,3.0827,66.968
8.4517,1019.4,81.917,3.3771,24.727,1083.0,549.74,137.14,12.102,2.9557,67.333
8.0467,1019.2,82.147,3.3701,24.689,1083.0,550.25,137.22,12.11,2.9583,68.44
7.7092,1019.0,82.096,3.4001,24.656,1082.9,550.28,137.35,12.09,2.8759,69.684
7.5153,1018.9,81.699,3.3753,24.436,1081.6,550.32,136.32,11.932,3.1701,71.327
7.2934,1019.1,81.49600000000002,2.785,19.536,1045.6,545.91,112.62,10.581,7.3152,82.02600000000002
7.5152,1019.5,82.277,3.0938,22.18,1064.9,547.98,125.61,11.345999999999998,5.0226,75.506
9.2941,1019.9,83.046,3.3629,24.893,1082.8,550.04,136.42,12.01,2.576,65.318
12.130999999999998,1020.0,81.76,3.5175,26.44400000000001,1086.3,549.94,138.08,12.289,2.9414,64.096
14.222,1019.9,75.758,3.6391,28.087,1092.3,549.95,142.13,12.575,3.5079,64.762
15.498,1019.8,70.95100000000002,3.5801,30.111,1087.9,550.3,138.33,12.367,3.2688,61.926
16.747,1019.6,66.539,3.5543,31.465,1087.0,550.07,137.3,12.248,3.0324,62.262
17.945,1019.4,56.301,3.5923,32.088,1088.0,549.81,137.56,12.337,3.0953,63.146
18.819000000000006,1019.1,47.31399999999999,3.5745,31.785,1086.4,550.32,136.16,12.228,3.1734,62.128
19.526,1018.3,46.224,3.5606,31.352,1086.0,549.58,135.77,12.125,2.5812,62.606
19.902,1017.4,41.169,3.5685,32.185,1085.7,549.81,135.44,12.169,4.6905,66.547
20.209,1017.0,36.472,3.0418,28.284,1061.0,550.0,117.41,10.99,5.545,65.093
19.689,1016.6,43.262,2.7572,25.94400000000001,1048.7,550.03,108.96,10.374,5.1463,63.431
18.428,1016.2,54.965,3.0167,27.026,1063.6,549.77,120.27,11.142,5.0953,64.071
17.129,1016.6,60.468,3.3680000000000003,28.724,1082.7,550.0,134.73,11.965,4.4385,61.457
16.351,1016.9,61.392,3.3686,28.622,1082.0,549.92,133.91,12.054,2.9258,60.382
15.976,1016.7,62.792,3.4596,27.755,1084.3,549.78,136.06,12.194,3.4232,65.006
14.895,1016.6,63.871,3.4141,26.382,1083.0,549.68,135.35,12.121,3.8304,67.303
14.957,1016.6,63.806,3.4076,26.25800000000001,1081.9,549.87,134.26,12.071,3.5951,65.13600000000001
15.229,1016.5,57.863,3.1189,25.08,1066.9,549.51,123.09,11.354,4.7024,67.479
14.731,1016.3,55.416,2.7212,21.932,1048.0,549.96,109.46,10.412,5.9594,70.509
14.339,1016.2,56.941,2.7085,21.922,1047.4,549.94,109.17,10.434,6.6442,69.777
13.832,1016.2,60.635,2.6774,21.077,1046.5,550.07,108.69,10.397,7.3012,67.275
13.017,1016.3,65.794,2.6874,20.128,1046.9,550.08,109.24,10.289,4.9486,62.987
13.512,1016.5,63.831,2.6953,21.366,1047.1,550.11,109.06,10.405,5.4727,67.122
14.175,1016.8,61.519,3.0855,24.034,1067.2,549.78,123.74,11.287,4.5129,67.563
15.738,1017.0,55.159,3.5266,27.994,1085.6,549.59,136.45,12.142,4.8533,68.29899999999999
16.918,1017.1,50.776,3.5088,28.769,1083.6,549.55,134.64,12.063,3.3366,62.98
17.653,1017.0,48.06100000000001,3.5234,28.979,1083.1,549.8,134.01,12.043,1.5613,60.287
18.73,1017.0,45.629,3.5518,30.72300000000001,1084.7,550.0,134.91,12.22,0.92448,61.514
19.923,1016.7,43.261,3.5769,31.607,1084.9,550.21,134.54,12.178,1.9665,62.343
20.842,1016.2,46.0,3.5964,31.277,1083.7,550.4,133.2,12.117,3.268,62.192
22.307,1015.5,45.053,3.6588,32.059,1086.8,550.47,135.04,12.271,3.4884,62.074
22.684,1014.7,45.559,3.6808,32.201,1088.5,550.18,136.28,12.29,3.0637,61.385
23.167,1014.0,47.166,3.5755,32.097,1084.5,549.82,133.18,12.06,2.894,59.433
22.951,1013.5,49.74100000000001,2.8572,26.164,1051.3,549.88,109.54,10.497,5.0296,54.83
21.993,1013.2,52.984,2.7862,24.921,1049.7,550.33,108.99,10.455,5.2186,57.425
20.468,1013.0,56.941,3.2576,26.083,1072.8,550.35,126.12,11.601,2.4001,56.441
18.993,1013.1,64.718,3.44,25.627,1082.8,550.3,134.11,12.019,2.9933,60.109
18.026,1013.3,68.998,2.9197,21.313,1055.7,550.22,114.19,10.741,4.7943,58.628
17.264,1013.1,70.955,3.4252,24.701,1081.8,550.3,134.01,12.054,0.551,54.262
16.885,1012.8,71.39,3.1968,23.001,1069.8,550.14,125.03,11.482,1.4589,58.978
17.112000000000002,1012.7,68.903,2.728,19.589,1047.2,550.23,108.35,10.382,4.9592,59.688
16.88,1012.5,67.676,2.9498,21.283,1059.4,550.15,117.5,10.963,4.7293,57.793
16.342,1012.3,69.515,2.9184,20.893,1058.3,550.07,116.89,10.904000000000002,2.6958,56.532
15.847,1012.1,70.78699999999998,2.679,18.938,1046.2,550.01,108.13,10.357,5.154,61.605
14.675999999999998,1011.8,71.833,2.6682,18.819000000000006,1046.4,549.95,108.6,10.387,7.2779,65.32300000000001
13.267,1011.7,75.581,2.6605,18.764,1045.6,549.88,108.36,10.27,5.4886,61.173
12.388,1011.4,77.919,2.6555,18.553,1044.8,549.89,107.73,10.21,5.6706,65.292
13.482,1011.5,76.66199999999998,2.6861,19.172,1047.5,549.99,109.3,10.441,7.4637,68.204
14.787,1011.6,76.166,3.0752,22.382,1065.0,550.17,121.53,11.214,5.2864,61.57899999999999
17.723,1011.4,64.112,3.5259,26.395,1084.5,549.84,135.14,12.03,2.6908,60.996
19.067,1011.5,57.831,3.4449,27.048,1080.9,549.63,132.13,11.93,2.0953,59.065
19.98,1011.4,55.68600000000001,3.412,26.706,1079.5,549.77,130.9,11.866,1.9724,59.111
21.158,1011.1,51.637,3.5354,28.361,1084.5,550.21,134.34,12.128,2.5586,62.503
22.151,1010.7,46.756,3.5803,30.856,1084.4,550.35,133.99,12.179,3.362,61.995
22.517,1009.8,45.74,3.6334,31.906,1086.7,550.32,135.34,12.267,3.7339,63.46100000000001
22.886,1008.9,43.76600000000001,3.5857,31.539,1085.4,550.19,134.37,12.106,2.5066,60.75899999999999
23.163,1008.2,42.976000000000006,3.5789,32.338,1085.0,549.85,134.01,12.171,1.5765,58.161
23.135,1007.8,43.875,2.7873,26.227,1048.7,550.05,107.98,10.46,3.9191,54.869
22.851,1007.7,42.469,2.7926,26.114,1048.4,550.21,107.93,10.441,4.2458,55.425
20.51,1007.5,52.803,2.7397,23.549,1047.7,550.1,108.24,10.4,4.4592,55.983
19.524,1007.4,54.368,2.8143,23.236,1049.5,550.06,109.61,10.463,3.3626,56.402
18.666,1008.4,54.507,2.7173,21.579,1048.0,549.72,108.71,10.414,5.1957,61.148
18.096,1009.5,55.56800000000001,2.6417,20.19,1046.7,550.38,107.91,10.397,5.4471,60.504
17.817,1009.7,55.95,2.6715,19.672,1046.3,550.16,107.61,10.273,3.8958,58.635
17.08,1009.3,61.197,2.6512,19.082,1045.1,550.01,107.11,10.336,5.7113,62.157
16.375,1009.2,63.379,2.6209,18.886,1044.2,550.0,106.54,10.248,5.2412,59.841
15.978,1009.1,67.234,2.6398,18.953,1045.9,550.22,107.83,10.312,4.338,59.323
15.127,1008.9,70.54,2.6371,18.638,1044.4,550.09,107.16,10.257,5.7467,62.19
12.544,1011.8,69.574,2.5552,18.581,1044.6,549.27,108.25,10.244000000000002,4.0088,73.55199999999998
11.868,1012.9,75.289,2.5539,18.205,1042.5,549.39,106.81,10.211,5.6742,73.695
11.113,1014.2,82.235,2.6244,18.238,1042.4,549.18,106.96,10.156,6.8512,74.21600000000002
10.562,1015.1,84.337,2.6317,18.184,1043.2,549.41,107.35,10.197,6.843,74.967
10.052,1015.8,82.40899999999998,2.6222,18.228,1043.2,549.09,107.66,10.344,6.5101,76.137
9.6805,1016.3,77.452,2.6102,18.397,1042.6,548.25,108.01,10.349,6.3951,77.69
9.4424,1016.8,75.77,2.5831,18.227,1040.6,547.5,107.27,10.358,6.8217,80.233
9.2457,1016.9,75.62899999999998,2.5759,18.205,1041.4,547.85,107.6,10.358,6.95,80.584
9.0906,1016.8,75.149,2.5959,18.31,1041.2,547.74,107.61,10.26,6.9672,80.685
8.8567,1016.9,73.751,2.6158,18.36,1043.4,548.83,108.25,10.231,6.1669,77.461
8.6529,1017.1,72.455,2.608,18.59,1040.6,546.94,107.69,10.254,7.8339,82.64200000000002
8.5677,1016.9,74.314,2.6260000000000003,18.633,1036.2,544.43,106.59,10.332,9.8748,90.809
8.4683,1017.1,76.378,2.688,18.75,1045.8,548.88,110.18,10.378,7.0581,77.376
8.395,1017.2,76.922,2.6553,18.39,1045.0,549.15,109.2,10.390999999999998,6.722,77.025
8.391,1017.2,76.891,3.1918,23.398000000000003,1074.9,549.94,130.93,11.73,3.6677,71.064
8.3501,1017.0,77.21300000000002,3.3431,24.519,1081.8,550.21,136.21,11.999,2.7145,68.617
8.1053,1016.8,79.229,2.9985,21.641,1060.2,547.97,122.01,11.158,5.3552,74.624
3.7998,1014.6,83.535,2.7015,18.48,1041.0,545.68,109.87,10.309,7.4909,89.941
4.2423,1014.5,83.046,2.6688,18.72,1046.2,548.96,110.71,10.403,6.5355,81.559
5.8668,1014.4,84.103,3.3176,24.809,1080.7,549.74,136.1,11.878,2.5134,71.218
8.3981,1014.3,73.821,3.3339,28.353,1080.6,549.67,134.94,11.895,2.6254,69.67
11.102,1014.3,60.856,3.3699,29.471,1080.0,550.0,133.73,11.919,3.8694,69.596
12.738,1013.9,56.018,3.4558,31.188,1081.4,549.78,134.93,11.991,4.3123,67.59
13.548,1013.3,47.559,3.4494,31.399,1081.8,550.14,135.16,11.928,3.1951,67.5
14.105,1012.6,35.46,3.4459,30.969,1080.5,550.19,133.86,11.935,1.7312,66.926
14.675999999999998,1011.9,33.611,3.4948,31.259,1082.6,549.77,135.37,12.022,0.32124,67.098
15.558,1011.0,34.717,3.4904,30.66800000000001,1082.5,549.64,135.18,12.06,1.9071,69.3
15.728,1010.4,30.898000000000003,3.4809,30.744,1082.1,550.07,134.67,12.028,5.3206,71.744
15.542,1010.0,30.664,3.4797,30.435,1082.0,550.34,134.71,12.065,4.2574,67.65100000000001
14.633,1009.4,41.94,3.4651,30.362,1082.0,550.01,135.22,11.945,3.0636,67.756
13.67,1009.0,47.38,3.4359,29.72,1082.3,550.12,135.86,11.953,5.4576,70.937
13.072,1009.2,55.176,3.3899,28.889,1081.9,550.42,135.63,12.013,3.9305,65.321
11.137,1009.6,62.082,3.3141,26.66800000000001,1080.6,550.38,135.58,11.97,3.693,67.138
9.4032,1009.7,68.1,3.2553,24.923,1078.7,550.23,134.33,11.91,6.2159,71.075
8.1285,1009.6,70.78399999999998,3.2653,24.361,1078.7,549.92,134.6,11.844,3.848,67.62
7.0837,1009.6,74.75,3.2758,24.187,1079.3,550.32,135.41,11.94,3.649,71.243
6.7551,1009.3,76.992,3.3444,24.377,1080.2,550.34,136.14,11.988,3.9329,72.613
10.224,1009.1,70.906,2.9355,22.225,1059.7,549.33,120.66,10.949000000000002,4.2254,67.874
10.849,1009.8,70.953,3.3515,25.61,1081.5,550.18,135.67,12.06,0.96647,60.354
11.255,1011.2,68.14399999999999,3.4054,24.956,1083.7,550.4,137.35,12.168,2.9346,64.831
10.481,1012.2,73.908,3.3384,24.097,1079.4,550.29,134.37,11.857,1.0237,61.817
11.066,1012.7,67.057,3.3859,25.636,1081.7,549.32,136.0,12.082,0.73938,61.362
11.761,1013.2,60.276,3.3135,25.474,1079.3,549.59,133.51,11.944,2.6998,64.487
12.364,1013.8,53.504,3.2342,25.109,1076.0,549.74,130.74,11.755999999999998,2.2878,63.507
12.88,1014.3,47.58,3.2878,25.616,1077.7,549.95,131.89,11.825,0.80493,63.313
12.983,1014.4,40.526,3.3903,26.627,1082.1,549.78,135.1,11.941,2.2891,68.715
13.433,1014.5,38.111,3.426,28.994,1082.6,550.1,135.3,12.058,3.4363,70.805
13.323,1014.7,39.851,3.417,29.624,1081.6,550.35,134.63,11.965,3.4073,70.258
12.934,1015.0,43.42,3.4136,29.744,1081.5,550.44,134.67,11.937,3.0308,67.998
12.293,1015.6,47.136,3.3821,29.138,1081.2,550.49,134.82,11.897,2.9013,69.37
11.173,1016.2,51.518,3.303,27.657,1080.7,550.33,134.76,11.921,2.7637,69.387
10.302,1016.5,58.24800000000001,3.2806,25.557,1080.3,550.08,134.64,12.008,3.0415,69.047
9.6399,1016.4,60.06100000000001,3.27,24.599,1079.1,550.27,134.0,11.835,3.6303,70.14
6.7287,1015.9,69.642,3.2519,23.936,1078.9,549.67,134.96,11.887,3.4074,72.168
5.2114,1015.7,74.744,3.2852,24.201,1080.3,550.04,136.27,11.877,3.1249,72.375
4.4,1015.4,77.83800000000002,3.2774,24.193,1080.5,550.26,136.68,11.98,3.1904,73.988
3.935,1015.1,79.08,3.1210000000000004,22.785,1072.5,550.4,130.59,11.494000000000002,3.6674,73.743
4.0002,1014.7,80.715,2.773,19.19,1050.6,549.98,113.48,10.607,5.9856,72.898
4.9681,1014.3,81.51899999999998,3.3264,25.188,1080.8,549.89,135.39,11.866,3.1892,69.67699999999999
6.2971,1014.1,78.817,3.3255,26.086,1079.9,549.93,134.12,11.81,3.2598,70.219
7.1662,1014.4,79.702,3.3726,26.294,1081.7,549.97,135.85,11.880999999999998,3.4778,70.80199999999998
8.5384,1014.4,78.635,3.3684,28.091,1081.9,550.01,136.25,11.931,3.3528,69.583
10.19,1014.4,70.764,3.4829,30.811,1084.4,550.05,137.73,12.047,3.0718,69.831
11.448,1014.6,66.571,3.5031,31.595,1084.0,549.96,137.23,12.12,3.1528,67.919
11.981,1014.6,68.62,3.4227,30.84800000000001,1080.3,550.01,134.41,11.975,3.3855,68.097
10.31,1014.8,73.42399999999998,3.3458,27.855,1080.1,550.3,134.99,11.889,3.3877,69.047
10.178,1014.9,71.688,3.3531,28.747,1080.3,550.3,134.64,11.95,3.2194,66.92
11.639,1014.9,67.411,3.3995,30.584,1081.2,550.13,135.02,11.916,3.0196,65.686
11.372,1015.5,64.02199999999999,3.3775,29.568,1080.3,550.33,134.36,11.854,3.3668,66.61
11.091,1016.0,61.264,3.3295,28.739,1079.2,550.11,133.49,11.77,3.2032,67.095
11.223,1016.5,57.578,3.3721,28.167,1082.1,550.21,135.68,11.922,2.8598,65.999
11.197,1017.1,52.106,3.3224,27.06900000000001,1079.0,550.4,133.19,11.884,3.2601,67.74
10.449000000000002,1017.7,56.959,3.3144,27.087,1079.8,550.39,134.17,11.941,3.3966,69.292
8.9581,1018.5,65.824,3.2709,25.06900000000001,1080.4,550.13,135.2,11.898,3.2251,70.015
7.5982,1019.1,71.119,3.2986,24.088,1079.7,550.03,135.03,11.890999999999998,3.4699,70.98100000000002
6.699,1019.4,74.7,3.229,23.759,1078.9,550.03,134.44,11.913,3.7472,72.366
5.6218,1019.6,77.10600000000002,3.2772,23.685,1079.3,550.31,135.2,11.937,3.8996,73.72399999999998
4.6995,1020.0,78.83800000000002,3.1966,23.234,1076.2,549.9,132.86,11.741,3.7221,74.419
4.2759,1020.0,80.471,3.2359,23.283,1075.7,550.41,132.63,11.78,3.6513,74.415
4.222,1020.0,81.03399999999998,3.2509,23.652,1078.7,550.1,134.9,11.907,3.5006,73.694
4.3439999999999985,1020.0,80.544,2.7099,19.084,1033.7,539.37,109.83,10.461,10.615,87.209
4.2436,1020.1,79.343,2.7129,18.733,1033.9,540.66,108.73,10.45,11.277,97.2
4.1077,1020.2,78.943,2.7006,18.618,1048.5,549.76,110.45,10.384,6.7199,82.92
4.2635,1020.4,78.532,2.7206,18.759,1049.3,549.49,110.94,10.378,6.4955,81.692
6.3632,1021.3,77.969,3.272,24.291,1079.1,549.58,134.62,11.814,3.0166,76.278
9.0111,1021.5,64.528,3.2876,26.297,1077.1,549.95,131.6,11.808,3.2369,72.059
11.213,1021.8,48.992,3.2736,28.204,1077.1,550.1,131.03,11.843,4.8306,73.723
12.53,1022.0,47.54600000000001,3.3053,29.999,1077.2,550.22,130.87,11.862,5.1146,73.12899999999998
13.559,1022.0,47.733,3.4019,29.956,1078.6,550.26,131.92,11.937,3.7036,68.502
14.439,1022.0,48.219,3.3969,30.082,1077.7,550.0,131.15,11.832,2.3365,69.032
14.88,1021.8,47.06399999999999,3.4160000000000004,30.889,1078.5,550.23,131.67,11.909,2.9382,70.913
14.623,1021.5,46.734,3.4195,30.207,1079.2,550.39,132.46,11.821,3.3118,69.877
14.297,1021.2,45.25899999999999,3.3623,30.736,1077.4,550.3,131.05,11.717,3.5296,68.579
14.384,1021.0,45.76300000000001,3.3776,30.705,1078.3,549.76,131.69,11.825,3.526,68.47
14.357,1021.0,46.549,3.3704,29.802,1078.1,549.95,131.6,11.769,3.1666,67.437
13.597,1020.8,49.692,3.3434,28.8,1077.2,549.94,131.32,11.762,3.0015,66.527
12.451,1020.7,54.932,3.2936,28.763,1077.0,550.14,131.39,11.792,3.1894,67.165
11.407,1021.0,60.487,3.1981,28.691,1075.8,550.16,130.84,11.783,3.4293,67.73899999999999
10.859000000000002,1021.0,60.819,3.218,27.853,1075.6,550.1,130.74,11.73,3.5463,69.236
8.8921,1020.9,65.62100000000001,3.3064,25.896,1079.9,550.04,134.84,11.991,3.2393,71.001
6.7669,1020.7,71.00399999999998,2.9482,22.422,1062.9,549.83,122.27,11.053,4.5599,73.367
5.5663,1020.5,74.396,2.8708,20.878,1058.6,550.16,119.2,10.916,5.1207,74.577
4.5725,1020.0,80.482,3.2366,22.474,1070.3,549.71,126.21,11.419,3.8241,80.866
6.5813,1020.2,82.869,3.2806,24.488000000000003,1076.8,549.98,131.63,11.731,3.0949,70.407
10.428,1020.4,72.273,4.3292,34.07,1099.3,536.5,156.61,13.725,2.7113,59.445
13.103,1020.5,58.636,4.3165,34.628,1100.0,538.05,155.41,13.715,3.7341,59.927
14.517,1020.4,50.191,4.2719,35.417,1098.4,538.15,153.86,13.62,3.459,59.916
15.599,1020.0,43.609,3.5839,31.975,1086.3,549.93,137.2,12.162,3.1505,71.783
16.62,1019.6,41.867,3.565,32.022,1084.5,550.28,135.63,12.193,3.1479,70.141
17.577,1019.2,36.25,3.9765,34.364000000000004,1092.5,544.18,144.78,12.948,1.7252,66.137
18.288,1018.5,36.827,4.1827,34.16,1095.9,540.27,149.44,13.307,3.0056,65.107
18.74,1018.0,35.86199999999999,3.614,31.298,1086.4,549.81,136.42,12.163,5.1581,69.568
18.878,1017.8,36.575,3.6036,32.615,1086.5,549.82,136.54,12.225,3.2389,66.492
18.168,1017.5,40.651,3.5398,32.541,1085.2,550.24,135.83,12.064,3.1196,67.32
16.492,1017.2,49.184,3.4679,31.768,1083.2,550.32,134.92,12.044,4.3646,68.446
15.035,1017.3,62.603,3.4178,31.109,1082.0,549.96,134.34,11.916,4.3753,63.404
13.153,1017.6,66.07,3.3844,28.648000000000003,1081.5,549.67,134.64,11.936,3.0223,64.291
11.28,1017.4,68.108,3.3776,27.19,1082.1,549.96,135.25,11.995,3.787,68.565
10.112,1017.4,70.835,3.3542,26.154,1082.6,550.38,136.25,12.042,3.9955,70.62100000000002
9.0378,1017.7,74.153,3.3406,24.857,1080.3,549.97,134.59,11.908,3.8126,69.60300000000001
8.4597,1017.3,75.742,3.1244,23.235,1069.9,549.94,126.9,11.447,4.2066,71.242
7.9372,1016.9,76.73899999999998,3.0471,22.343000000000004,1065.0,549.24,123.89,11.249,4.6651,72.455
7.5199,1016.7,78.712,2.6989,19.495,1044.5,548.58,109.44,10.422,7.0192,77.638
7.6187,1016.6,79.368,2.769,20.378,1049.2,549.37,112.27,10.571,6.4462,76.292
8.0362,1016.6,78.917,3.0165,22.531,1064.8,549.61,123.32,11.158,4.4889,72.25399999999998
8.3831,1016.6,79.023,2.6660000000000004,19.819000000000006,1045.5,549.69,109.15,10.362,6.5188,75.343
8.84,1016.9,80.771,2.7282,20.358,1045.4,549.39,108.99,10.397,6.4336,75.57
10.75,1017.2,82.09100000000002,2.9658,24.532,1059.0,549.98,118.05,10.904000000000002,5.4994,68.885
13.186,1017.4,79.46300000000002,3.5257,30.128,1085.3,549.89,136.97,12.154000000000002,3.1151,61.879
15.587,1017.6,71.877,3.5726,32.37,1087.2,549.92,137.91,12.299,0.54748,59.307
17.06,1017.6,66.205,3.5526,32.202,1087.2,549.98,137.69,12.315,1.3127,61.582
18.507,1017.5,53.175,3.5888,32.635,1086.6,549.92,136.23,12.226,2.0301,63.008
19.94,1017.1,45.026,3.5795,32.147,1085.3,549.67,135.04,12.17,3.0421,65.124
20.555,1016.8,43.756,3.585,31.777,1085.3,549.64,135.04,12.202,3.3458,64.916
20.363,1016.3,46.488,3.6006,32.72,1086.3,550.19,135.8,12.223,2.7864,63.505
19.6,1016.0,52.054,3.5551,31.62,1084.2,550.36,134.7,12.142,1.8439,62.459
18.841,1016.0,52.705,3.5847,30.517,1084.5,549.96,135.07,12.182,3.06,63.51300000000001
17.192,1016.7,66.411,3.5029,27.934,1084.4,549.59,135.74,12.163,2.6255,60.51300000000001
15.651,1016.7,73.943,3.4758,27.248,1083.1,549.52,134.92,12.0,3.6842,63.287
15.65,1016.9,71.278,3.3619,27.381,1081.7,549.7,133.66,12.035,5.2916,63.805
15.577,1017.0,70.49,3.3781,26.676,1081.6,549.66,133.69,12.043,3.0495,60.464
15.021,1016.7,73.047,3.4137,26.284,1081.5,549.64,133.85,11.98,3.9144,63.988
14.931,1016.3,74.73100000000002,3.4535,26.501,1083.3,549.82,135.3,12.128,5.5869,65.783
14.985,1015.9,74.831,3.3576,25.834,1078.5,549.87,131.46,11.894,3.5741,59.896
14.753,1015.5,78.898,3.1316,24.32800000000001,1067.2,549.76,123.42,11.337,5.8873,65.123
14.454,1015.1,81.118,2.7271,21.782,1047.0,550.06,108.9,10.311,6.2731,63.153
13.936,1014.8,82.618,2.7976,21.381,1047.6,549.97,109.42,10.406,6.0151,63.795
13.427,1014.7,82.149,2.7936,20.981,1047.1,550.29,109.24,10.35,6.4845,63.299
12.335,1014.6,82.694,2.8153,19.809,1047.8,549.71,109.94,10.462,4.6508,63.214
11.656,1014.7,85.51799999999999,2.8115,19.231,1046.9,550.28,109.28,10.397,5.5497,66.497
11.723,1015.0,85.584,2.8280000000000003,19.311,1047.3,549.61,109.59,10.443,7.3876,69.939
13.215,1015.2,86.678,2.8055,20.688,1046.9,550.05,108.83,10.322,6.3375,62.497
15.156,1015.3,80.465,3.1112,24.798,1065.7,549.88,122.14,11.209,4.16,61.37600000000001
16.936,1015.3,68.543,3.5161,29.291,1084.2,550.08,135.33,12.082,4.4592,64.88
17.835,1015.2,58.749,3.5335,29.83,1083.6,550.12,134.46,12.153,4.2986,65.009
18.706,1014.8,57.565,3.5802,30.709,1085.6,550.12,135.85,12.163,3.306,63.415
19.745,1014.4,56.692,3.5725,31.117,1085.0,550.0,135.15,12.208,2.4876,61.167
20.19,1014.1,55.467,3.5421,31.629,1083.7,549.67,134.12,12.143,2.908,59.772
20.564,1013.6,53.184,3.5637,32.472,1085.4,549.87,135.39,12.154000000000002,2.3276,60.653
20.678,1013.2,53.173,3.5739,32.477,1085.5,549.96,135.47,12.191,3.7532,65.27199999999999
20.248,1013.0,54.801,3.6347,32.238,1087.7,549.99,137.22,12.283,4.8243,64.71600000000001
19.409,1012.8,62.499,3.5499,31.441,1087.8,550.04,137.72,12.215,2.9495,60.19
18.284,1012.8,65.711,3.5043,30.38,1085.9,550.1,136.66,12.139,1.7849,61.56800000000001
17.114,1012.9,70.972,3.4768,29.667,1084.8,550.12,136.14,12.142,3.3673,62.219
16.039,1013.0,74.811,3.4804,29.152,1085.0,549.86,136.55,12.072,2.4758,59.608
14.758,1013.1,75.62100000000002,3.4444,27.235,1083.3,549.61,135.86,11.975,3.5786,63.87300000000001
12.806,1013.2,78.617,3.4466,25.54,1083.7,549.99,136.71,12.126,5.2083,66.65100000000001
12.043,1013.1,80.107,3.1695,23.449,1069.5,549.68,126.49,11.483,4.4075,66.774
11.281,1012.9,81.01899999999998,2.7134,19.525,1046.4,549.98,109.53,10.372,6.7597,72.24600000000002
10.253,1012.6,82.875,2.6911,18.903,1045.5,549.97,109.06,10.288,8.0354,76.096
9.9938,1012.7,83.209,2.7097,18.715,1044.4,549.56,108.51,10.331,7.2359,73.324
9.5386,1012.6,84.35,2.6995,18.344,1033.4,543.5,105.06,10.158,7.2318,89.071
9.143,1012.5,84.887,2.7461,18.615,1045.3,549.88,109.27,10.188,3.9352,71.593
9.1171,1012.7,84.868,2.7576,18.403,1042.8,548.7,107.96,10.185,5.6877,76.697
9.3082,1013.2,85.788,2.9396,20.579,1057.2,550.11,117.79,10.774,4.7068,69.67699999999999
11.22,1013.5,88.166,3.457,25.242,1082.8,549.97,136.04,12.04,3.0585,63.788
14.386,1013.7,85.56200000000003,3.5231,27.738000000000003,1085.1,549.9,136.54,12.174,3.1926,61.354
16.43,1013.9,77.653,3.5367,29.277,1083.8,549.13,135.63,12.166,2.0723,58.662
17.882,1014.2,73.834,3.5389,30.394,1085.4,549.89,136.03,12.225,1.9179,59.473
19.112,1014.0,67.717,3.4972,31.094,1084.0,549.87,134.82,12.148,2.1074,60.015
19.786,1013.9,63.967,3.5219,31.865,1085.9,549.98,136.16,12.164,2.0315,58.352
20.006,1013.5,63.53,3.4792,32.148,1083.0,549.96,133.82,12.091,2.7292,57.021
20.206,1012.9,60.236,3.5322,32.301,1085.3,549.94,135.46,12.2,1.9245,57.043
20.549,1012.5,61.93,3.47,32.366,1083.8,549.9,134.18,12.035,0.99748,56.235
20.313,1012.1,65.097,3.4658,32.108000000000004,1083.5,549.93,134.2,12.1,1.8442,55.661
19.688,1011.8,67.096,3.4611,31.599,1083.2,550.01,134.12,11.992,1.6283,56.74
18.881,1011.8,68.834,3.437,31.4,1082.9,550.06,134.14,11.972,1.9251,59.201
18.073,1011.8,72.57300000000002,3.4439,30.83,1083.1,550.11,134.62,11.977,3.3605,61.125
17.092,1012.2,74.036,3.3959,28.965,1081.9,550.16,134.15,12.017,2.3544,58.077
15.614,1012.4,76.905,3.3874,26.725,1080.9,550.28,133.82,11.979,1.0789,58.257
14.363,1012.2,79.294,3.3922,25.686,1079.5,550.2,132.99,11.92,3.2060000000000004,61.472
13.300999999999998,1011.9,79.223,3.423,25.123,1082.0,549.75,135.26,12.076,1.9812,60.39
12.377,1011.5,80.942,3.4792,25.13,1083.6,549.88,136.7,12.135,3.8663,65.623
11.738,1011.1,82.09700000000002,3.5366,25.804,1087.2,550.0,139.74,12.292,3.981,65.278
11.486,1010.6,83.181,3.4838,25.317,1084.7,549.77,137.96,12.086,2.2943,62.101000000000006
11.194,1010.3,83.117,2.9007,20.901,1058.2,550.09,118.2,10.784,5.3003,68.789
11.168,1010.1,84.926,2.68,19.09,1046.1,549.83,109.33,10.289,7.4017,69.2
11.140999999999998,1009.9,84.07799999999997,2.6985,18.645,1043.5,549.55,107.67,10.273,5.9912,71.408
11.428,1010.1,84.632,3.3139,23.706,1074.7,550.01,130.66,11.604,4.4942,69.343
13.343,1010.0,86.637,3.556,27.075,1086.6,549.98,138.27,12.158,5.151,67.2
16.406,1009.9,78.643,3.5456,29.479,1084.8,549.8,136.09,12.137,3.3893,61.484
17.808,1009.5,73.363,3.5896,30.981,1079.7,546.05,134.67,12.12,3.8112,61.962
18.459,1009.0,70.27600000000001,3.4674,31.361,1081.6,550.08,133.38,12.049,3.9222,62.37
18.726,1008.2,68.874,3.5262,32.358000000000004,1084.9,550.05,135.95,12.14,3.0647,61.82899999999999
20.186,1007.9,54.969,3.5210000000000004,32.601,1084.1,549.83,134.69,12.171,2.13,61.05
21.229,1007.4,46.01300000000001,3.5554,32.424,1085.4,549.85,135.21,12.171,1.7218,63.011
21.791,1006.9,47.021,3.5709,32.769,1086.6,549.88,135.78,12.236,2.1058,63.324
22.489,1006.0,44.108,3.5334,32.623000000000005,1085.4,550.0,134.88,12.224,1.9342,63.413
22.891,1005.2,44.558,3.6176,32.479,1086.2,550.09,135.22,12.163,2.0038,63.628
23.32800000000001,1004.7,42.04,3.6063,33.102,1086.5,550.11,135.03,12.265,2.0237,64.475
23.821,1004.7,38.745,3.5889,32.835,1087.3,550.12,135.48,12.329,1.7937,65.352
22.23,1005.2,44.043,3.5025,30.214,1084.3,550.13,134.57,12.052,2.0124,63.326
19.547,1005.6,55.43600000000001,3.4352,27.178,1084.0,550.06,135.36,12.064,2.0349,62.293
17.998,1005.8,57.777,3.4348,25.622,1082.4,549.98,134.36,12.107,0.98156,60.415
17.826,1005.7,56.524,3.4096,25.247,1082.1,550.13,134.24,12.047,2.0502,64.158
15.942,1005.7,63.397,3.4773,25.547,1085.1,549.99,136.93,12.151,2.0209,63.458
15.584,1005.6,65.473,3.1617,22.97300000000001,1069.9,549.86,125.87,11.49,1.4764,63.444
14.856,1005.7,66.922,2.6827,19.725,1046.8,549.0,109.47,10.321,5.5653,70.255
14.427,1005.6,67.68,2.6666,19.369,1046.4,550.11,109.01,10.287,4.3744,65.814
14.904000000000002,1005.6,70.334,2.7033,19.881,1048.0,550.26,109.81,10.437,6.3320000000000025,66.865
13.594,1006.0,72.056,2.6822,19.251,1047.8,549.77,110.2,10.396,4.9918,65.32300000000001
12.66,1006.5,76.042,2.6395,18.802,1045.8,549.68,108.85,10.214,5.2725,68.332
13.175999999999998,1006.7,79.648,2.7234,19.257,1048.2,550.2,110.13,10.319,4.9753,62.878
14.643,1007.1,82.76700000000002,3.3956,24.781,1079.9,550.03,133.27,11.832,0.64005,57.50100000000001
15.624,1007.7,83.868,3.5545,25.47,1083.8,549.95,136.0,12.111,2.0837,59.976000000000006
16.671,1008.2,83.042,3.5603,25.757,1082.9,550.03,134.72,12.128,1.7134,55.941
19.154,1008.4,76.093,3.5037,28.14,1082.1,550.21,133.14,12.068,0.32378,53.573
21.079,1008.7,65.008,3.5313,29.656,1084.6,550.26,134.9,12.086,1.1883,57.104
21.783,1008.5,59.803,3.4986,30.689,1083.1,550.04,133.58,12.091,1.7262,57.844
22.619,1008.5,54.476000000000006,3.5329,32.146,1084.2,550.13,134.08,12.074000000000002,2.0829,59.237
23.838,1008.7,49.264,3.6322,32.049,1086.4,550.19,135.26,12.2,1.9432,59.677
23.687,1008.6,53.755,3.5612,31.205,1085.9,550.12,135.34,12.117,1.4999,56.931
22.791,1008.8,54.645,3.5724,30.538,1084.8,549.9,134.85,12.087,1.7803,56.416
20.946,1009.2,62.565,3.528,29.434,1083.5,550.01,134.26,12.021,2.1343,56.303
19.365,1010.2,69.82300000000001,3.4981,27.997,1084.4,549.85,135.43,12.182,0.8014399999999999,56.636
16.632,1011.0,77.908,3.3935,24.617,1082.1,550.02,134.36,11.951,1.8029,59.129
15.622,1011.1,85.749,3.4988,24.778,1082.7,550.12,134.82,12.002,2.5338,58.3
15.563,1011.3,84.99,3.4705,24.912,1081.7,550.05,134.01,11.983,0.3566,55.911
15.247,1012.0,82.96600000000002,3.474,24.572,1080.5,549.99,133.4,11.989,1.2877,60.484
14.932,1012.8,83.34899999999998,3.5575,25.299,1084.7,549.84,136.78,12.188,2.3555,61.481
14.591,1013.2,82.775,3.1945,22.659,1069.4,549.79,125.22,11.369000000000002,1.2072,58.136
13.967,1013.5,84.044,2.7510000000000003,18.888,1047.6,550.0,109.48,10.431,4.1904,63.645
14.033,1013.7,83.738,2.7438,18.775,1046.4,550.06,108.52,10.369000000000002,4.6908,62.705
14.237,1013.9,82.943,2.6888,18.99,1047.6,550.05,109.19,10.333,2.3704,60.847
14.376,1014.2,80.568,2.727,18.787,1046.3,550.18,108.3,10.276,4.0936,64.958
14.454,1014.7,77.738,2.7177,18.748,1045.8,549.75,107.85,10.208,4.5692,64.507
14.518,1015.3,77.64,2.7091,18.981,1047.4,549.96,109.13,10.43,3.2477,66.233
14.856,1015.9,74.525,3.4760000000000004,25.395,1084.8,550.09,136.66,12.167,2.1069,68.221
15.543,1016.3,71.113,3.4671,25.435,1085.2,549.86,136.73,12.107,2.9933,65.479
16.157,1016.5,68.58800000000001,3.4748,25.324,1084.4,549.99,135.93,12.161,0.506,59.575
16.72,1016.6,68.09100000000001,3.5010000000000003,25.684,1085.7,550.12,136.81,12.171,2.0444,63.078
17.730999999999995,1016.2,63.887,3.486,26.124,1084.4,550.08,135.38,12.135,1.7011,61.364
18.541,1015.9,62.783,3.4526,26.185,1083.7,549.88,134.59,12.154000000000002,2.1074,61.911
19.244,1015.6,61.412,3.5042,26.476,1084.3,550.11,135.09,12.172,2.4474,61.057
19.754,1015.2,59.08,3.5143,27.084,1085.5,549.98,135.82,12.214,2.0573,60.78
19.799,1014.7,60.43,3.5186,27.20300000000001,1084.9,550.0,135.34,12.136,3.5174,61.13
19.565,1014.4,62.652,3.4905,27.031,1084.4,550.02,135.03,12.168,2.8828,58.351000000000006
18.679,1014.0,65.923,3.4957,27.752,1084.3,550.04,135.16,12.075,2.4624,59.735
17.4,1013.9,69.29,3.4819,27.401,1084.3,550.07,135.43,12.118,3.2807,60.245
16.078,1014.1,70.921,3.432,25.919,1082.5,550.15,134.6,12.125,1.4349,58.334
14.667,1014.3,73.793,3.3991,24.97,1083.0,550.23,135.42,12.148,2.505,62.475
13.554,1014.2,77.71,3.3960000000000004,24.665,1081.8,550.32,134.79,12.059,1.8296,59.701
12.486,1014.1,81.613,3.4094,24.58,1081.2,550.4,134.67,11.997,0.36644,58.672
11.783,1014.0,83.57799999999997,2.7396,18.702,1044.4,548.89,108.38,10.334,5.124,72.807
11.484000000000002,1013.8,86.235,2.7825,19.027,1049.0,549.74,111.1,10.494000000000002,6.0953,69.538
11.24,1013.4,86.488,2.7684,18.634,1045.8,549.9,108.88,10.363,7.7395,70.726
11.066,1013.0,87.29,2.8486,19.439,1050.5,550.27,112.25,10.533,5.2753,67.072
11.17,1012.7,88.59100000000002,2.8443,18.981,1047.5,549.67,110.05,10.425999999999998,5.7789,72.536
11.316,1012.6,89.41799999999998,2.8676,19.088,1047.7,549.95,110.16,10.447,6.1051,73.17699999999998
11.348,1012.8,89.56700000000002,2.8913,18.562,1030.0,540.61,103.6,10.182,6.8820000000000014,89.054
11.645,1013.3,90.335,2.9068,18.282,1035.1,544.5,105.14,10.173,4.5056,87.99799999999998
12.186,1013.4,90.18,2.9423,19.296,1046.9,550.08,109.58,10.253,3.1266,63.851000000000006
13.216,1013.9,87.647,3.2424,22.08,1062.8,550.04,121.12,11.16,4.1851,65.717
14.277,1014.2,82.713,3.536,25.512,1082.9,549.21,135.93,12.099,1.3803,59.758
15.414,1014.6,77.225,3.5569,26.029,1086.6,549.65,138.07,12.152,1.3667,62.813
16.937,1014.4,70.932,3.5464,26.831,1086.0,549.62,137.14,12.104,2.298,63.236
18.252,1014.0,65.865,3.0321,24.579,1059.7,549.76,117.56,10.952,3.7742,62.862
18.766,1013.8,64.306,2.7785,23.546,1047.4,550.4,108.55,10.416,3.565,60.307
18.734,1013.3,64.066,2.7792,23.71,1047.5,550.41,108.75,10.439,4.8035,62.353
18.623,1013.0,65.447,2.8013,24.426,1048.5,549.87,109.29,10.486,3.9032,57.252
18.259,1012.8,67.6,3.1845,26.54300000000001,1069.0,549.76,124.45,11.376,1.3623,56.878
18.152,1012.7,68.221,2.7469,23.812,1047.9,550.17,109.0,10.291,4.6051,61.038
17.250999999999998,1012.6,70.936,2.7001,23.103,1047.5,549.96,108.91,10.281,3.322,57.897
16.23,1012.9,75.28399999999998,2.6713,22.509,1046.3,549.98,108.28,10.245,3.3252,60.988
15.474,1013.2,77.921,2.687,22.22,1046.3,549.83,108.35,10.34,5.2456,64.637
14.388,1013.2,78.648,3.2329,24.49,1072.7,549.9,128.14,11.518,1.3148,61.358
13.171,1013.5,81.28,2.7696,19.836,1045.8,549.34,108.97,10.349,5.3283,70.936
12.468,1013.3,83.921,2.7719,19.267,1045.7,550.1,108.6,10.357,4.7732,66.805
11.754,1012.9,85.053,2.821,18.8,1044.4,549.44,108.13,10.332,5.154,72.482
11.087,1012.2,91.07,3.0705,18.684,1044.3,549.46,108.69,10.257,6.1348,75.983
11.314,1012.0,91.921,3.1517,19.139,1047.8,549.74,110.12,10.38,2.2913,64.14699999999999
11.394,1011.6,90.807,3.1919,18.432,1022.9,537.33,101.43,10.076,1.567,100.23
13.527,1012.0,91.992,3.435,22.552,1059.7,550.26,118.44,10.925999999999998,2.5656,61.647
16.057000000000002,1012.1,87.538,3.2672,25.863000000000003,1064.7,549.67,121.48,11.173,2.9612,59.723
18.104,1011.8,80.06,2.9943,27.151,1058.3,549.88,116.26,10.896,3.4091,58.482
19.9,1011.6,69.381,3.517,31.31900000000001,1083.2,550.09,133.69,12.124,1.6508,60.128
21.102,1011.1,62.51300000000001,3.0743,28.892,1063.8,549.73,119.6,11.133,3.0106,59.17100000000001
21.184,1010.6,64.303,2.7516,26.151,1048.5,550.35,108.8,10.439,3.8501,54.789
21.102,1009.9,65.88600000000001,2.7287,25.74,1047.1,549.89,107.77,10.423,3.9645,53.335
20.809,1009.4,66.411,2.7052,25.311,1047.4,549.93,108.14,10.417,4.4062,55.825
20.454,1008.8,67.577,2.6765,25.825,1047.1,549.99,107.86,10.378,4.2207,55.779
20.344,1008.3,68.28,2.7438,26.587,1049.3,550.04,109.39,10.368,3.9115,55.70399999999999
20.071,1008.3,67.596,2.7478,26.488000000000003,1050.1,549.64,109.88,10.406,4.1621,56.87
19.712,1008.3,69.33800000000001,2.7026,24.992,1048.4,550.31,108.79,10.339,4.3766,56.708
19.173,1008.4,72.98100000000002,2.7195,24.028,1048.2,549.97,108.81,10.377,4.3222,56.396
18.978,1008.9,71.881,2.7008,23.826,1048.5,549.95,109.09,10.401,3.8856,57.806
19.024,1009.0,67.899,2.6695,23.696,1046.8,550.27,107.83,10.408,5.3791,61.392
18.663,1008.9,73.359,2.6988,22.176,1047.1,550.17,108.22,10.396,5.6201,59.77
18.277,1009.0,77.79,2.6243,21.75800000000001,1042.0,550.06,104.45,10.178,5.4652,60.348
17.285,1009.0,83.79299999999998,2.7328,21.134,1044.5,549.78,106.86,10.269,6.9742,64.593
17.910999999999994,1010.3,81.525,2.85,22.515,1049.7,549.89,110.03,10.45,5.7432,61.382
18.897,1010.7,76.266,2.8279,23.559,1049.8,549.64,109.73,10.425,5.0645,59.25100000000001
20.07,1010.8,69.646,3.0787,26.34,1062.5,549.94,118.73,11.077,2.6403,57.861
21.156,1011.0,65.343,3.563,29.45,1084.3,549.66,134.41,12.182,1.0688,60.573
21.609,1011.0,60.57100000000001,3.6166,30.361,1086.8,549.88,136.01,12.287,1.5358,62.385
21.927,1010.9,59.114,3.6282,31.13,1086.5,549.93,135.67,12.269,1.8631,60.294
22.28,1011.0,57.582,3.604,31.575,1085.9,550.06,135.14,12.282,1.8274,60.294
21.755,1011.4,62.174,3.5062,31.102,1084.9,549.8,134.77,12.219,1.9201,58.15
19.263,1011.6,75.317,3.449,28.535,1081.5,549.72,132.83,12.037,1.786,54.341
19.526,1011.5,71.528,2.7537,25.396,1049.2,549.85,109.1,10.433,3.703,51.455
19.576,1011.8,72.423,3.4614,29.437,1082.9,550.07,133.82,12.029000000000002,1.4369,53.893
19.322,1012.3,73.819,3.4531,28.368,1082.9,549.89,133.65,12.003,2.6,57.577
18.621,1012.9,75.956,3.3925,26.964,1082.9,550.14,133.99,11.958,3.5018,57.87
17.798,1013.4,76.104,3.4111,26.056,1082.8,549.97,134.17,11.988,2.9739,57.697
16.803,1013.8,76.574,3.4311,25.489,1084.2,549.7,135.64,12.098,1.145,59.827
15.804,1013.7,78.003,3.4425,25.139,1083.4,550.32,135.36,12.102,2.6948,61.739
14.568,1013.7,80.695,2.6094,18.365,1038.4,547.2,104.17,10.22,7.9043,80.92399999999998
13.067,1014.5,84.087,2.6706,18.4,1039.3,547.82,105.2,10.065,8.7652,82.79899999999998
15.039,1014.9,84.831,3.4471,25.238000000000003,1073.8,546.08,130.4,11.899,3.5164,59.226000000000006
17.355999999999998,1015.3,79.187,4.2209,31.499,1100.0,540.28,152.38,13.475,2.4783,55.588
18.581,1015.7,75.035,3.883,29.942,1096.5,546.92,145.39,12.877,0.70262,56.067
19.054,1016.1,71.923,3.5686,28.612,1087.2,550.14,137.11,12.265,2.1245,59.67
19.649,1015.9,67.42399999999999,3.5321,29.297,1086.0,550.32,135.88,12.247,1.5395,58.32
20.116,1015.6,65.37899999999999,3.5061,29.764,1084.8,550.33,134.81,12.175,2.2077,59.889
21.116,1015.4,58.397,3.4896,31.201,1084.6,550.41,134.39,12.201,2.7254,60.911
22.3,1015.1,48.633,3.5516,31.513,1087.3,550.46,135.72,12.172,2.6739,64.259
23.282,1014.6,43.49,3.575,32.399,1088.6,550.01,136.42,12.307,3.1703,65.67
23.92,1014.3,35.885,3.5287,32.461,1085.9,550.01,133.82,12.128,3.4365,67.696
23.993,1014.3,40.122,3.4709,30.75,1085.9,549.9,134.35,12.191,2.7194,65.094
22.728,1014.3,43.28,3.4961,30.683000000000003,1087.0,549.96,135.82,12.300999999999998,1.9553,62.85
21.255,1014.5,47.217,3.4581,29.671,1085.0,549.72,134.82,12.211,2.2557,61.74100000000001
19.89,1014.7,50.87,3.4682,27.691,1085.9,549.65,136.1,12.272,2.4183,62.628
17.473,1014.8,61.00100000000001,3.3743,25.452,1082.9,549.71,134.66,12.113,2.0721,60.37
16.214000000000002,1014.7,67.281,3.4072,25.334,1084.3,549.75,135.99,12.165,2.4324,62.784
15.532,1014.7,69.711,2.6756,19.424,1047.4,550.24,108.99,10.427,5.3401,64.847
15.026,1014.6,71.693,2.6688,19.037,1046.1,549.46,108.44,10.380999999999998,3.6437,64.577
14.458,1014.0,74.68,2.6093,18.602,1044.0,550.29,106.84,10.283,5.2735,66.21
14.031,1013.6,76.396,2.6273,18.416,1042.9,549.52,106.33,10.242,5.1147,66.458
13.764,1013.5,76.671,2.6795,18.834,1046.6,549.61,108.89,10.349,6.1637,68.018
13.303,1013.7,78.96300000000002,2.708,18.936,1047.6,549.94,109.73,10.283,5.7664,65.839
13.278,1013.7,79.689,3.1374,22.927,1071.2,550.04,126.92,11.399,2.92,63.558
13.945,1013.8,79.471,3.4801,25.614,1085.6,549.99,137.32,12.129,3.1210000000000004,60.647
16.438,1014.0,73.252,3.6974,28.986,1095.4,549.92,142.93,12.564,0.88905,58.692
19.383,1014.5,58.694,3.7166,30.66800000000001,1094.3,549.86,141.55,12.622,1.6511,62.456
20.443,1015.0,60.83,3.7016,29.64,1094.2,549.7,141.5,12.634,0.98868,59.983
20.729,1015.2,62.951,3.5739,29.364,1081.8,546.05,134.97,12.26,2.0853,60.036
21.89,1015.0,58.33600000000001,3.7591,31.226,1096.6,549.73,142.37,12.731,1.4646,62.852
22.893,1014.7,55.698,3.7799,32.55,1097.3,549.58,142.5,12.75,1.7957,61.458
23.969,1014.2,50.95399999999999,3.7956,34.458,1097.1,549.47,141.92,12.804,1.9635,62.31399999999999
25.867,1013.8,36.761,3.9663,35.979,1099.5,547.98,143.33,12.973,1.9703,66.983
26.729,1013.4,30.211,3.8733,35.315,1098.6,549.88,141.59,12.817,1.1394,67.46600000000001
26.396,1013.2,34.431999999999995,3.8241,35.301,1097.9,549.63,141.36,12.778,1.1506,66.27600000000001
26.193,1012.6,39.073,3.7714,35.29400000000001,1096.7,550.18,140.96,12.743,1.5127,64.074
25.572,1012.4,39.861,3.7734,34.031,1097.3,550.03,141.5,12.734000000000002,1.14,63.51300000000001
24.317,1012.7,46.94,3.7551,31.97,1096.9,550.23,141.77,12.675999999999998,1.5296,61.255
22.475,1012.9,52.707,3.614,29.246,1093.7,550.34,140.79,12.523,1.8468,59.07
20.768,1013.0,61.945,3.5906,27.408,1092.6,549.95,140.75,12.487,1.934,58.692
18.967,1012.9,67.31,3.2333,24.015,1075.7,549.54,128.67,11.677,2.2118,53.93600000000001
18.168,1012.8,69.648,2.7557,20.107,1051.3,550.09,111.09,10.599,3.8792,57.992
17.634,1012.4,70.007,2.7226,19.611,1049.1,549.99,109.8,10.495,5.942,61.256
16.575,1012.0,73.11399999999998,2.7309,19.529,1049.9,550.3,110.54,10.513,5.5659,59.25899999999999
15.947,1011.8,75.548,2.7411,19.281,1048.9,550.05,110.06,10.492,4.791,59.94600000000001
15.434,1011.7,76.27199999999998,2.7016,19.22,1048.7,550.03,109.93,10.402,5.9786,61.672
14.892,1011.9,77.244,2.7259,19.149,1048.3,549.98,109.7,10.462,4.6313,59.875
14.877,1011.9,77.663,2.6835,19.122,1046.9,549.93,108.67,10.334,5.2768,63.502
15.877,1012.0,76.517,3.1642,23.167,1070.1,549.89,125.62,11.449000000000002,3.4717,61.53100000000001
18.344,1012.5,68.672,3.6718,27.867,1093.3,549.86,140.81,12.466,0.5322899999999999,58.928
20.882,1012.8,57.159,3.6895,28.716,1094.3,549.79,141.17,12.579,1.4443,61.238
21.862,1013.0,58.532,3.6654,29.032,1092.6,549.68,140.02,12.486,1.2556,58.753
22.74,1013.3,55.89,3.7203,29.353,1095.3,549.56,141.48,12.713,0.7157,60.208
23.45,1013.3,49.052,3.768,30.983,1096.3,549.88,141.64,12.729,1.2732,63.899
25.336,1013.1,40.423,3.9163,32.878,1096.8,547.61,141.73,12.893,1.6335,65.346
27.33,1012.7,36.684,4.209,34.669000000000004,1096.2,540.08,145.39,13.363,1.8793,65.484
27.759,1012.2,35.098,3.6828,31.826,1091.0,549.7,136.49,12.486,1.9977,63.41
26.97300000000001,1011.9,39.377,3.7753,31.466,1096.1,549.63,140.34,12.628,1.1841,61.93899999999999
26.808000000000003,1011.6,41.29600000000001,3.8141,34.107,1097.4,550.0,140.92,12.684,1.1006,61.712
26.336,1011.6,45.395,3.7948,34.819,1096.4,549.98,140.61,12.714,1.2806,60.661
24.505,1011.8,48.045,3.7396,34.101,1095.1,549.78,140.37,12.555,1.6094,61.40600000000001
22.69400000000001,1012.0,48.45399999999999,3.7087,31.631,1095.8,549.73,141.6,12.597,1.5301,61.706
21.291,1011.9,52.06,3.6805,30.169,1093.9,549.84,140.81,12.666,2.0972,62.909
20.395,1011.9,56.215,3.6293,29.066,1092.2,549.89,140.15,12.514,2.168,62.279
19.109,1011.8,59.565,3.6084,26.923,1091.6,549.7,140.38,12.485,1.217,62.246
17.937,1011.5,65.365,2.9049,21.542,1060.2,550.36,117.36,11.024,3.9062,61.558
16.8,1011.1,68.828,2.8316,20.65,1056.0,550.11,114.62,10.821,3.923,58.389
15.931,1011.0,71.821,2.8042,20.288,1054.8,549.67,114.14,10.655,2.9201,56.848
15.583,1010.8,73.28399999999998,2.7358,19.402,1049.1,549.71,110.27,10.49,4.1998,60.795
15.233,1010.5,74.65100000000002,2.8114,20.029,1053.4,550.44,113.38,10.626,3.9107,59.758
14.938,1010.3,75.862,2.7805,19.826,1052.1,550.42,112.54,10.617,2.6432,56.536
14.818,1010.1,76.669,2.6542,18.726,1045.6,549.96,107.9,10.27,4.2269,61.632
15.546,1010.1,77.472,3.2229,23.338,1066.7,547.27,124.96,11.484000000000002,3.2365,58.514
17.965999999999994,1010.2,74.661,3.6553,28.6,1091.7,550.15,140.13,12.444,0.31047,57.221
20.646,1010.4,67.86399999999999,3.7157,30.639,1092.9,550.04,140.66,12.465,1.0419,59.094
21.651,1010.6,64.275,3.657,30.831,1090.9,549.94,139.14,12.396,1.0142,60.09
22.048,1010.4,66.707,3.6807,30.9,1091.9,549.9,139.62,12.487,1.2874,60.33
22.546,1010.1,67.88,3.6968,30.971,1092.2,549.98,139.79,12.423,1.6128,59.71100000000001
23.117,1009.8,66.419,3.6958,31.087,1091.9,550.07,139.24,12.489,1.6525,57.624
23.796,1009.5,61.095,3.6596,32.802,1090.0,550.03,137.88,12.32,2.3403,58.682
23.565,1009.1,62.432,3.629,33.103,1089.1,550.12,137.34,12.329,1.8433,56.238
23.874,1008.7,60.68600000000001,3.6572,33.892,1089.6,550.11,137.28,12.304,0.99162,55.736
24.734,1008.8,60.26600000000001,3.6724,34.367,1091.2,550.06,137.85,12.356,1.0125,54.607
25.208,1009.3,56.767,3.2801,31.079,1073.7,550.17,125.01,11.549,2.1678,53.784
24.001,1011.2,61.878,3.4956,29.376,1090.5,549.83,138.03,12.386,0.8290299999999999,56.555
19.194000000000006,1009.9,78.12,3.7729,26.877,1090.2,549.77,139.14,12.326,1.375,56.221
19.972,1009.3,71.017,3.826,30.189,1091.2,549.88,139.23,12.47,1.4511,56.679
20.29,1009.9,71.01899999999998,3.6761,31.354,1091.1,550.05,139.33,12.443,1.3657,56.483
20.05,1011.4,73.141,3.5703,30.035,1089.3,550.1,138.51,12.345,1.7754,56.905
19.825,1011.5,76.855,3.3993,28.366,1080.2,549.99,131.72,11.977,1.9829,53.457
19.507,1010.8,78.039,3.3386,27.562,1076.4,549.97,129.04,11.782,2.0088,54.288
18.999,1010.1,81.142,2.9084,25.748,1055.1,549.99,113.61,10.751,4.538,57.707
19.013,1010.6,83.321,2.7932,24.605,1047.6,550.13,108.31,10.408,5.1583,55.988
18.857,1010.8,84.954,2.8214,24.641,1047.9,550.0,108.48,10.442,4.4151,53.63
18.618,1011.1,85.941,2.8352,24.241,1048.6,550.16,108.96,10.493,3.6947,52.788
18.292,1010.8,88.359,2.8560000000000003,22.466,1047.5,549.7,108.2,10.393,4.6883,54.37
17.877,1011.4,89.598,3.1708,23.273000000000003,1063.2,549.83,119.77,11.125,3.01,53.303
17.236,1012.1,90.053,3.7659,26.479,1091.7,549.89,140.76,12.455,0.58321,54.354
16.814,1012.7,91.093,3.7535,26.584,1092.6,550.11,141.44,12.433,1.2176,58.354
16.889,1013.2,88.62700000000002,3.6936,26.447,1092.1,550.11,141.15,12.423,2.389,58.65600000000001
17.042,1013.3,86.28399999999998,3.6391,26.327,1091.2,549.99,140.74,12.385,1.7847,56.562
17.243,1013.5,84.01100000000002,3.6318,26.479,1091.9,550.07,141.04,12.483,1.2942,58.004
17.862000000000005,1013.9,80.425,3.6755,26.764,1093.2,549.95,141.55,12.511,2.5563,61.108
18.577,1014.2,74.992,3.6727,27.14,1092.8,549.88,141.06,12.547,2.7686,61.039
19.293,1014.2,71.694,3.6943,29.545,1092.9,549.87,140.74,12.5,2.3947,57.964
20.122,1014.2,65.399,3.7029,30.29,1093.4,549.69,140.77,12.505999999999998,1.3126,58.683
