ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
20.816,1014.3,49.371,3.7045,30.23,1094.0,549.58,140.78,12.535,1.8088,63.5
20.544,1014.2,46.81800000000001,3.6709,30.339,1092.5,549.7,139.9,12.575,1.9266,62.96100000000001
19.121,1014.2,56.273,3.6208,28.573,1090.9,549.97,139.64,12.412,1.2273,60.557
13.354,1016.0,85.15799999999999,4.3474,30.298,1095.7,532.89,155.37,13.802,3.7461,51.816
13.255999999999998,1016.2,86.72399999999998,4.6168,32.425,1099.7,527.61,162.11,14.348,1.8457,50.322
13.123,1016.5,86.336,4.6661,32.379,1099.9,527.55,163.04,14.387,1.9376,49.212
13.142,1016.9,87.477,4.7018,32.357,1100.3,527.38,163.37,14.34,1.0819,50.24
14.054,1017.6,87.103,4.6382,32.395,1100.2,527.92,162.59,14.24,0.26405,50.604
15.83,1017.8,83.475,4.5501,33.199,1100.4,529.37,160.71,14.14,0.75403,55.103
17.782,1018.1,66.60600000000001,4.4844,35.309,1100.1,531.0,158.84,14.041,3.411,58.86600000000001
19.589,1018.4,54.24,4.463,37.449,1100.1,531.98,157.01,13.984000000000002,3.173,62.93
20.502,1018.8,48.382,3.7993,32.791,1093.6,546.16,143.6,12.884,3.4069,74.83
20.683000000000003,1019.0,52.011,4.1322,34.202,1100.0,540.79,151.41,13.543,2.6493,69.513
20.887,1019.1,56.691,4.0458,33.048,1100.0,541.19,151.18,13.481,2.8479,67.204
21.02,1019.0,56.6,4.0826,33.526,1100.0,541.02,151.21,13.5,3.0944,66.54899999999999
21.235,1018.5,55.073,4.1237,34.403,1100.0,539.39,152.09,13.602,2.7015,66.365
21.443,1018.2,51.383,4.0296,34.064,1100.0,541.81,150.47,13.429,2.5380000000000003,67.077
21.325,1018.0,48.505,4.3703,35.66300000000001,1100.2,532.74,155.82,14.041,2.6379,66.59
20.78,1017.6,47.917,4.4044,35.016,1099.9,531.72,156.85,14.06,2.5989,66.416
19.846,1017.7,54.21,4.2459,33.082,1099.9,536.24,154.94,13.742,1.8437,64.433
18.062,1018.0,62.175,4.0573,31.147,1100.0,541.2,153.1,13.457,2.8231,64.352
16.264,1018.2,73.205,4.2681,31.23,1099.9,536.17,157.08,13.75,2.4706,59.652
14.718,1017.9,82.257,4.1494,29.909,1100.0,539.5,155.53,13.613,1.4972,58.838
14.198,1017.7,85.17399999999998,4.2382,30.698,1100.1,538.08,156.65,13.692,2.9231,59.041
13.99,1017.6,84.742,3.8337,27.962,1089.0,542.88,145.06,12.858,0.40071,57.517
13.838,1017.4,84.25399999999998,4.0711,29.489,1095.2,539.66,151.81,13.356,0.42876,60.06800000000001
13.784,1017.0,81.969,4.586,33.823,1100.2,528.13,162.68,14.304,0.62378,56.47
13.133,1016.6,79.685,4.5605,33.647,1099.9,527.76,163.58,14.262,0.2128,55.409
12.433,1016.2,81.525,4.2149,30.613000000000003,1100.0,537.11,158.16,13.807,0.3126,61.62600000000001
12.834,1016.3,80.003,4.2147,31.11,1099.9,537.64,157.51,13.669,0.3197,60.17100000000001
13.117,1016.5,77.921,4.2117,31.715,1098.8,537.07,156.81,13.651,0.21313,62.299
13.970999999999998,1016.5,76.368,2.9648,25.134,1061.0,549.98,119.49,11.005999999999998,2.682,70.426
15.941,1016.9,70.96600000000002,3.6165,32.143,1079.9,543.54,136.98,12.32,1.483,65.819
18.408,1017.3,62.351000000000006,4.1637,35.497,1100.0,540.76,152.56,13.503,1.1738,63.81800000000001
19.83,1017.5,61.76600000000001,3.3974,30.574,1080.4,550.08,132.35,11.925,1.1503,64.686
20.887,1017.4,57.86600000000001,3.2128,29.956,1073.4,550.1,127.11,11.649,1.6198,63.17
22.102,1017.1,51.784,3.3131,30.525,1076.6,549.9,128.88,11.794,1.7869,59.31800000000001
23.017,1016.6,44.813,3.3058,29.853,1075.8,549.66,127.77,11.737,2.2753,61.29600000000001
23.887,1016.2,43.051,3.3787,29.659,1078.5,549.85,129.66,11.832,2.4277,61.479
24.384,1015.7,38.758,3.419,26.154,1080.0,549.99,130.61,11.877,0.90675,58.506
24.375,1015.3,40.156,3.4,25.461,1079.5,550.02,130.18,11.886,0.82404,56.38399999999999
24.192,1015.0,40.12300000000001,3.4183,26.525,1080.5,549.93,131.19,11.999,1.0286,57.098
23.566,1014.5,42.881,3.3847,26.725,1079.5,549.97,130.69,11.941,2.9451,61.76600000000001
22.419,1014.4,45.01,3.3173,28.503,1079.0,550.01,130.57,11.813,3.0652,60.988
21.153,1014.2,48.733,3.2691,28.686,1077.8,550.04,130.36,11.751,3.1463,60.54600000000001
19.267,1014.3,56.343,3.1471,26.342,1073.0,550.09,127.36,11.636,3.7564,61.529
16.999000000000002,1014.4,62.335,3.119,24.481,1070.8,550.15,126.35,11.525,4.1365,63.424
14.888,1014.3,67.166,3.1266,22.834,1071.0,550.01,127.01,11.523,3.6369,64.087
13.265,1014.1,71.077,2.5795,18.408,1038.2,546.05,105.73,10.251,8.8374,83.074
9.7452,1012.0,76.298,2.7175,19.397,1049.6,548.68,113.25,10.517,5.9674,77.658
11.129,1012.0,75.536,2.8257,20.0,1053.6,550.09,114.35,10.598,5.8135,72.96
13.816,1012.2,73.11399999999998,2.9303,23.006,1060.0,549.82,118.49,10.855,5.9141,70.895
17.518,1012.0,61.127,3.664,29.952,1090.5,549.59,140.04,12.403,2.8535,65.682
19.944000000000006,1012.1,57.355,3.68,31.084,1090.5,549.96,139.83,12.4,1.2372,63.551
21.18,1012.1,54.65,4.0494,34.319,1097.8,544.26,147.93,13.121,1.2937,62.819
22.113000000000003,1011.7,51.663,3.7356,33.31,1093.2,550.02,141.24,12.518,1.8883,63.733
22.714,1011.3,48.155,3.9436,34.767,1096.3,546.68,144.99,12.95,2.1156,64.351
22.908,1010.7,51.404,4.4033,35.546,1099.8,535.77,154.01,13.773,2.4638,61.115
22.97,1010.0,53.28,4.053,32.941,1095.3,542.4,146.93,13.128,2.4009,61.834
23.093000000000004,1009.3,50.184,3.897,31.309,1096.0,546.52,144.74,12.890999999999998,2.1703,61.726000000000006
23.035,1008.5,51.03100000000001,3.7859,31.172,1095.0,549.31,142.45,12.679,2.059,60.839
22.894,1008.2,53.927,3.6666,31.579,1093.5,549.99,141.08,12.524,1.6448,59.683
22.009,1008.3,61.082,3.6799,32.066,1093.4,549.89,141.54,12.550999999999998,1.7602,58.06
20.646,1008.6,68.727,3.6594,32.505,1092.3,550.08,141.17,12.524,2.0969,59.56100000000001
19.707,1008.8,71.881,3.6694,32.83,1093.0,550.33,141.85,12.473,0.8989,58.683
18.093,1009.1,73.132,3.5401,30.006,1088.0,550.36,139.25,12.303,1.6869,61.636
16.230999999999998,1009.2,74.131,3.5707,27.93,1089.6,549.9,140.83,12.408,2.0253,63.31399999999999
15.035,1009.1,76.331,2.7186,21.282,1048.2,550.11,110.22,10.477,4.2114,62.883
14.029000000000002,1009.0,78.919,2.6396,20.408,1042.2,549.5,106.43,10.232,5.9511,68.363
13.626,1009.1,80.082,2.6187,19.973,1040.9,549.64,105.42,10.189,7.0979,68.312
13.946,1009.5,79.97399999999998,2.546,19.562,1028.2,542.31,101.09,10.023,11.212,87.43700000000004
14.125,1009.8,80.475,2.5884,20.185,1040.6,549.57,105.0,10.166,5.6836,66.381
16.215,1009.9,69.67,2.607,22.6,1040.2,549.37,103.92,10.155,5.88,62.615
16.889,1010.3,73.196,2.7087,23.323,1046.7,549.86,108.43,10.262,4.5457,61.459
18.777,1011.0,71.574,2.8942,26.639,1054.6,549.9,113.53,10.682,4.6367,60.027
20.408,1011.8,64.625,3.7164,31.846,1092.0,549.95,140.52,12.402,2.0541,62.43600000000001
21.454,1012.2,58.653,3.7003,33.129,1091.6,549.82,140.14,12.457,1.7256,62.092
22.164,1012.6,54.999,4.0858,35.715,1096.9,543.08,147.74,13.149,1.426,62.48
23.257,1012.9,49.776,4.0193,35.811,1097.5,545.3,146.1,13.095999999999998,1.5327,65.48
24.94,1012.8,41.162,3.8092,34.281,1094.0,549.87,140.04,12.634,1.245,65.089
25.928,1012.9,41.217,3.7788,33.69,1093.2,549.85,139.51,12.578,1.8252,66.273
26.371,1012.8,36.94300000000001,4.302,37.303,1099.8,539.78,151.63,13.522,3.1066,64.139
26.445,1012.6,38.699,4.2668,37.877,1100.0,540.68,153.22,13.504,1.0374,54.453
26.603,1012.5,42.01300000000001,4.2372,38.171,1100.0,540.93,152.86,13.44,0.7356699999999999,51.514
26.50800000000001,1012.5,43.402,3.8861,35.404,1096.4,547.88,143.98,12.802,0.75044,56.789
25.981,1012.5,47.034,3.7581,33.801,1093.1,549.62,139.19,12.507,2.236,61.389
25.103,1012.9,53.194,3.6667,31.807,1091.1,549.71,138.32,12.39,2.4228,59.542
23.888,1013.3,60.209,3.6497,29.195,1090.8,549.88,138.98,12.523,2.362,58.341
22.459,1014.2,65.958,3.6013,28.018,1091.7,550.09,139.99,12.412,1.6253,59.419
21.049,1014.7,71.419,3.6153,26.997,1091.0,550.06,140.0,12.456,1.5409,57.574
19.36,1015.0,74.32,3.5819,26.147,1089.5,550.02,139.48,12.398,1.9284,59.562
18.719,1015.2,78.067,2.6137,18.648,1038.2,547.22,102.52,10.174,9.2586,72.83
18.251,1015.2,77.96600000000002,2.5364,17.862000000000005,1034.3,546.64,100.78,9.9836,9.9847,76.178
18.132,1015.1,78.935,2.5376,17.738,1036.5,548.57,100.85,9.8708,9.2791,72.565
19.315,1016.0,78.3,2.7129,18.786,1046.5,550.11,107.56,10.345,5.1321,57.37
18.516,1016.5,77.881,2.8122,19.641,1051.2,549.99,111.06,10.466,4.527,56.65600000000001
19.912,1016.8,79.003,2.7581,20.158,1049.9,549.71,109.63,10.43,4.2847,54.357
22.41800000000001,1017.3,63.16,2.8273,22.025,1051.5,550.33,110.06,10.498,4.3834,53.738
24.044,1017.5,55.412,2.8454,22.831,1052.0,549.78,110.18,10.488,4.2517,53.769
25.277,1017.6,48.418,2.8259,24.15,1050.6,550.04,108.74,10.454,4.1358,55.127
26.054,1017.7,44.554,2.8697,25.15,1050.9,549.7,108.51,10.507,4.2056,54.863
27.003,1017.5,44.69,2.8377,26.122,1049.7,550.4,107.45,10.512,4.4618,53.987
27.674,1017.3,43.864,2.8545,26.50800000000001,1050.2,550.34,107.59,10.524,4.2263,52.349
28.197,1016.9,42.32100000000001,2.8975,26.702,1051.9,550.01,108.56,10.517,4.1087,53.32100000000001
28.09800000000001,1016.6,42.1,2.8759,26.488000000000003,1051.4,549.87,108.24,10.458,4.1296,53.662
27.286,1016.4,49.279,2.7594,25.72300000000001,1049.4,550.2,107.17,10.457,4.8435,53.045
26.449,1016.1,51.13399999999999,2.7858,25.156,1049.4,550.47,107.4,10.366,4.5206,51.42100000000001
25.384,1016.1,53.428,2.7837,23.714,1049.2,550.44,107.51,10.384,4.3735,51.802
23.903,1016.2,60.746,2.6953,20.704,1047.7,550.21,106.94,10.439,4.8191,53.477
22.366,1016.4,65.653,2.7512,19.603,1048.7,550.17,108.04,10.458,4.4733,53.347
21.345,1016.6,69.02199999999999,2.7117,19.365,1049.1,549.89,108.34,10.447,4.4993,53.227
20.668000000000006,1016.9,66.637,2.6395,18.952,1047.1,550.24,107.01,10.363,4.8325,56.50899999999999
27.057,1015.3,46.844,2.7744,23.253,1049.8,550.06,107.58,10.525,4.327,52.201
26.099,1015.1,54.2,2.7749,23.336,1050.3,549.82,108.19,10.503,4.8173,51.137
25.19,1014.9,57.062,2.7637,26.226,1049.8,550.15,107.83,10.378,4.2919,49.089
23.993,1015.2,57.861,2.7258,24.401,1049.9,550.52,108.18,10.397,4.2067,50.799
22.638,1015.5,59.606,2.7404,21.755,1049.0,549.96,107.87,10.417,4.8221,52.57
21.635,1015.7,62.148,2.7356,20.482,1049.4,550.3,108.43,10.462,4.5313,52.269
20.628,1016.2,66.378,2.5827,18.651,1045.4,550.24,105.84,10.177,5.3568,53.81
19.656,1016.0,71.28,2.5824,17.878,1040.6,549.83,101.91,10.093,6.7547,57.599
21.583,1014.3,72.533,3.2115,25.556,1069.1,550.02,122.94,11.39,3.0022,53.077
22.983,1014.3,67.06,2.739,22.469,1047.0,550.01,106.8,10.415,5.0104,51.21
23.962,1014.2,63.73,2.7761,23.362,1048.9,550.45,108.03,10.388,4.698,51.07100000000001
24.963,1013.8,57.429,2.7868,23.617,1049.6,550.0,107.99,10.449000000000002,4.2097,48.55
25.787,1013.5,55.694,3.769,30.74,1084.1,544.65,136.34,12.449000000000002,2.364,51.826
26.403,1013.1,53.582,4.1560000000000015,35.91300000000001,1100.0,543.42,149.94,13.331,1.5504,50.505
26.808000000000003,1012.5,49.492,4.2568,37.864,1099.9,540.96,151.88,13.497,1.8738,52.238
26.632,1012.0,45.364,4.2543,36.125,1099.9,541.26,151.04,13.469,1.7976,55.145
25.963,1011.8,48.709,3.8326,27.951,1096.8,549.75,142.22,12.802,2.0574,60.481
24.777,1011.6,54.43899999999999,3.7931,27.64,1095.6,549.92,141.27,12.71,1.5614,56.567
23.009,1011.8,57.216,3.2367,23.37,1071.7,550.06,124.61,11.452,2.1371,50.815
21.301,1012.0,62.994,3.0779,22.512,1066.7,550.43,121.55,11.204,2.7216,52.225
19.874,1012.2,68.962,2.5565,18.029,1039.6,549.95,101.12,10.067,7.2737,60.17
18.93,1012.1,72.613,2.7105,19.526,1049.0,550.21,109.18,10.49,4.9345,55.04
18.248,1011.8,72.994,2.592,18.409,1042.2,549.81,103.95,10.108,6.3062,59.101000000000006
22.476,1009.1,65.215,3.5297,25.425,1082.7,549.67,132.94,12.001,2.5865,58.44600000000001
23.925,1009.0,62.868,3.7448,27.157,1092.5,549.46,139.39,12.566,1.9825,57.299
24.859,1008.9,62.19600000000001,3.8722,28.144,1097.6,549.76,142.63,12.713,2.0193,57.924
25.289,1008.8,62.053,3.901,28.395,1098.6,549.41,143.01,12.882,1.5111,57.38
26.07800000000001,1008.6,58.709,3.8996,28.29300000000001,1095.8,548.36,141.7,12.72,1.4543,56.778
26.587,1008.1,57.37600000000001,3.5237,25.286,1081.8,549.63,131.07,12.01,1.6589,50.79600000000001
26.459,1008.0,58.096,3.1526,22.343000000000004,1064.5,550.01,118.64,11.189,2.4672,48.675
26.157,1007.7,57.598,3.7363,26.908,1090.5,549.64,137.31,12.402,1.4258,55.464
24.881,1007.4,59.289,3.8443,27.88300000000001,1096.2,549.51,141.44,12.609000000000002,1.3876,57.653
23.18,1007.3,64.211,3.8217,27.979,1097.0,549.73,142.65,12.744000000000002,1.4465,57.077
21.676,1007.2,69.467,3.75,27.505,1094.5,549.76,141.68,12.59,1.5704,55.926
20.449,1007.1,73.69800000000002,3.7116,27.397,1093.8,549.93,141.78,12.563,1.7791,57.018
19.677,1007.2,76.486,3.6558,27.156,1092.4,549.93,141.21,12.595,2.2962,57.817
18.978,1007.3,79.38,3.3722,24.592,1078.8,549.88,131.35,11.914,2.5668,53.484
18.311,1007.0,82.725,3.0526,21.801,1062.8,550.31,119.66,11.118,3.5965,54.907
19.883,1006.4,73.98899999999998,3.3987,24.746,1078.3,549.68,130.96,11.765999999999998,2.2565,57.612
20.488000000000003,1006.6,71.392,3.7304,27.555,1094.2,549.71,142.0,12.606,1.6163,57.624
21.256,1006.8,69.70100000000001,3.9163,29.059,1097.0,546.45,146.01,12.982,1.3487,55.515
22.19400000000001,1007.1,66.862,4.1917,30.985,1100.1,542.07,152.09,13.46,1.3952,53.058
22.339,1007.3,67.352,3.9382,28.677,1096.6,547.82,145.45,12.788,1.0931,53.588
22.908,1007.2,66.008,3.772,27.445,1093.5,549.86,141.03,12.632,1.1771,54.879
23.853,1006.8,63.908,3.8153,27.572,1094.2,549.64,141.26,12.6,1.2563,53.50899999999999
24.499,1006.6,60.567,3.8429,27.399,1093.8,549.54,140.77,12.571,1.9324,55.367
24.829,1006.4,58.786,3.7782,27.366,1093.0,550.07,140.11,12.603,1.8367,55.055
24.438,1006.7,61.615,3.8188,27.584,1094.6,549.8,141.38,12.655,1.7255,55.599
22.45300000000001,1007.2,72.689,3.7552,27.49,1094.0,550.1,141.63,12.574000000000002,1.9243,54.856
21.126,1007.4,73.725,3.2334,23.496,1071.6,550.29,125.91,11.503,3.3265,54.67100000000001
20.398,1008.3,78.329,3.6917,26.896,1091.3,550.19,140.34,12.390999999999998,2.1359,56.949
19.741,1008.0,81.008,3.701,27.014,1092.3,550.31,141.24,12.452,1.5803,55.512
19.349,1008.5,82.175,3.1383,22.447,1066.4,550.1,122.26,11.22,2.7664,51.721
18.745,1009.2,81.348,2.9177,20.784,1056.2,550.17,114.88,10.739,3.9291,52.826
18.752,1009.5,77.188,2.905,20.824,1056.0,549.73,114.68,10.79,3.4933,51.24800000000001
18.453,1009.2,77.25,2.7412,19.33,1047.7,550.29,108.88,10.449000000000002,4.4431,52.746
18.199,1009.2,75.413,2.7979,20.019,1052.4,550.4,112.12,10.644,4.1969,54.042
17.613,1008.8,76.154,2.7426,19.757,1051.0,550.41,111.34,10.568,4.3288,55.698
17.274,1008.6,75.9,2.7119,19.557,1049.5,549.94,110.35,10.386,4.4595,56.68600000000001
17.595,1009.3,73.82300000000002,2.7274,19.266,1047.5,549.71,109.02,10.32,4.7447,56.75
17.864,1009.6,75.82600000000002,2.6907,19.224,1047.0,550.41,108.51,10.361,4.7804,55.739
18.597,1009.9,78.505,3.1124,22.233,1064.4,549.85,121.12,11.158,3.1322,53.58
18.998,1010.4,80.764,3.6845,26.98,1091.6,549.87,141.07,12.387,1.3116,55.692
19.907,1010.6,70.428,3.653,26.942,1091.6,550.03,140.85,12.401,1.5824,57.666
21.072,1010.6,59.665,3.705,27.111,1092.4,549.64,140.64,12.423,1.7974,60.119
22.426,1011.0,54.733,3.7261,27.165,1092.3,549.43,140.16,12.57,1.4987,58.71
23.568,1011.2,53.49800000000001,3.7817,27.795,1095.8,549.97,142.14,12.643,1.6252,58.976000000000006
24.213,1011.1,52.348,3.7335,27.23,1092.8,550.09,139.85,12.539,1.4489,58.187
24.854,1011.2,48.355,3.8538,28.097,1094.3,548.16,141.6,12.778,1.6559,60.244
25.051,1011.2,46.06100000000001,3.8303,27.958,1097.5,550.01,142.2,12.686,1.0514,59.235
24.33,1011.6,54.29,3.7682,27.604,1096.1,549.85,141.9,12.674,0.8033600000000001,55.812
23.399,1011.7,53.06800000000001,3.9259,28.763,1099.8,548.35,145.32,12.925,1.1499,58.261
23.314,1011.6,47.709,3.9198,28.776,1099.2,548.12,144.98,12.919,1.8808,63.217
23.244,1011.7,49.033,3.782,27.783,1095.8,549.95,141.91,12.577,2.2202,61.522
22.417,1012.1,55.282,3.7282,27.553,1095.0,550.39,142.29,12.67,2.1137,59.709
20.647,1012.5,61.463,3.7169,27.302,1094.6,550.1,142.72,12.679,2.221,58.51300000000001
19.568,1012.8,65.415,3.6503,26.961,1092.9,549.93,141.6,12.598,2.3895,57.771
19.351,1012.6,67.896,3.6687,27.156,1093.2,550.01,141.71,12.575,2.6871,59.646
19.511,1012.5,66.735,3.1091,22.594,1067.0,549.61,122.67,11.326,2.7124,54.38
18.486,1011.9,69.438,3.1249,22.94,1068.9,550.11,124.81,11.407,2.6289,55.06100000000001
17.119,1011.9,74.056,3.3396,24.395,1077.7,550.14,131.54,11.812,2.3155,56.06800000000001
17.01,1012.1,73.47800000000002,3.2912,23.978,1075.5,550.21,129.75,11.691,2.5227,55.152
15.833,1012.2,77.366,3.1926,23.249,1071.5,550.01,127.06,11.497,2.8245,56.976000000000006
15.284,1012.2,77.543,2.7062,19.082,1046.3,550.25,108.87,10.361,5.3969,60.835
14.514,1012.4,81.047,2.7499,19.325,1048.1,550.05,110.3,10.361,5.402,61.434
14.962,1012.8,84.338,2.7972,19.942,1051.6,550.08,112.27,10.475,4.8738,58.608
17.258,1013.0,82.90899999999998,3.1479,22.331,1065.4,549.97,121.87,11.264,2.9791,54.914
19.77,1013.1,72.086,3.8386,28.026,1097.0,549.61,144.12,12.681,1.9753,57.12600000000001
21.507,1012.9,64.485,3.7545,27.386,1094.1,550.07,141.71,12.522,1.9536,57.11600000000001
23.126,1013.1,60.146,3.7652,27.6,1095.3,550.01,142.08,12.621,2.1617,57.985
24.25,1013.1,55.859,3.806,27.759,1096.2,550.38,142.48,12.697,1.5492,55.743
24.331,1012.8,56.056,3.8156,27.523000000000003,1094.9,549.75,141.79,12.616,1.3776,54.187
24.5,1012.4,52.483,3.8785,27.656,1095.9,549.84,141.81,12.709,1.5983,56.081
25.577,1011.9,47.76600000000001,3.9083,27.962,1097.1,549.58,142.13,12.781,1.6698,58.495
26.058000000000003,1011.2,46.999,3.9177,28.135,1097.7,549.76,142.25,12.803,1.5647,59.449
25.739,1011.1,55.57899999999999,3.8008,27.713,1095.7,550.22,141.75,12.688,1.7912,56.484
24.865,1011.1,59.057,3.7788,27.716,1095.6,550.44,141.77,12.615,1.4068,53.31399999999999
24.121,1011.5,61.762,3.7786,27.731,1095.7,549.97,142.2,12.691,1.3758,53.372
22.716,1011.9,66.442,3.7143,27.595,1094.8,549.73,142.26,12.618,1.4898,53.052
21.266,1012.1,67.388,3.6126,26.858,1091.2,549.92,140.26,12.501,1.1846,51.515
19.363,1012.1,71.794,3.5907,26.515,1089.9,550.09,139.91,12.455,1.2551,52.317
18.027,1012.0,74.027,3.5517,26.429,1089.4,550.27,140.14,12.398,1.622,54.133
17.044,1011.7,80.76899999999998,2.8953,20.838,1056.5,550.06,115.67,10.783,4.2793,53.805
16.64,1011.3,81.65,3.2222,23.136,1070.5,550.16,126.17,11.504,3.0323,53.249
15.433,1010.8,82.806,2.6984,18.994,1046.0,549.9,108.45,10.277,5.2971,57.202
14.833,1010.6,85.46600000000002,2.8408,19.974,1051.8,550.07,112.73,10.532,4.9286,57.361
14.308,1010.4,85.605,2.7969,19.539,1049.3,550.39,111.1,10.502,5.2746,57.431
14.045,1010.1,87.05,2.9079,20.554,1055.5,550.17,115.57,10.649,4.6746,57.22
14.193,1010.0,85.42399999999998,3.1578,22.187,1064.8,550.14,122.74,11.178,3.4059,57.771
15.217,1010.0,85.09100000000002,3.0789,22.13,1064.4,550.19,121.9,11.178,3.2728,55.416
17.561,1009.9,84.62,3.1892,22.595,1066.4,549.69,122.79,11.211,3.7597,53.331
19.6,1010.3,77.324,2.7924,19.507,1048.4,550.21,109.14,10.455,5.9,51.601000000000006
20.693,1010.2,70.804,2.7756,19.43,1047.8,550.09,108.6,10.364,5.1289,52.154
21.737,1010.0,66.889,2.8014,19.628,1049.0,550.07,109.17,10.46,4.9577,52.167
23.155,1009.7,57.895,2.7956,19.758,1049.4,550.05,108.98,10.411,4.3647,51.38800000000001
24.034,1009.3,55.789,2.759,19.49,1047.6,550.39,107.57,10.414,4.3452,50.773
25.051,1009.0,55.431,2.8448,20.07,1050.9,550.14,109.45,10.577,4.1192,49.247
26.179,1008.5,52.798,2.8397,20.114,1051.1,550.11,109.22,10.503,4.0743,47.45
27.146,1008.1,47.13,2.8205,20.066,1050.5,549.65,108.63,10.424,3.8175,48.709
27.457,1007.9,39.81800000000001,2.8383,19.917,1049.9,549.87,108.17,10.403,3.9034,51.548
27.464,1007.6,38.004,2.8464,19.998,1050.1,550.11,108.27,10.398,4.0078,51.532
26.161,1007.6,45.794,2.7643,19.965,1049.9,550.02,108.66,10.409,4.0152,50.369
24.171,1007.6,61.49,2.813,19.926,1049.9,550.0,109.04,10.368,5.6546,48.135
22.925,1008.0,63.757,2.8094,19.918,1050.0,549.99,109.62,10.470999999999998,5.1579,50.433
21.674,1007.9,63.481,2.7315,19.646,1048.4,549.8,108.65,10.435,4.6919,52.63399999999999
20.256,1007.6,66.242,2.6966,19.331,1046.7,550.26,108.02,10.389,5.2037,54.976000000000006
18.702,1007.5,71.768,2.7498,19.616,1048.7,550.38,109.67,10.493,4.6586,54.69
17.525,1007.0,72.515,2.6806,19.509,1048.3,549.98,109.57,10.429,4.8539,57.081
15.896,1005.9,72.64699999999998,2.5943,17.929000000000006,1034.7,547.32,101.64,10.03,8.5015,73.502
15.899,1005.9,74.354,2.659,19.0,1045.4,550.28,107.88,10.226,4.7125,56.81399999999999
17.382,1006.3,74.40100000000002,2.7430000000000003,19.331,1046.6,549.97,108.19,10.357,4.5675,54.983
20.204,1006.4,71.563,2.7783,19.648,1048.2,549.89,108.58,10.390999999999998,4.64,52.17
22.807,1006.6,64.46300000000001,2.7884,19.768,1048.7,550.3,108.44,10.332,5.2695,49.179
24.655,1006.7,58.142,2.803,19.805,1048.9,550.01,108.17,10.369000000000002,4.9539,49.265
26.599,1006.8,50.984,2.829,20.002,1049.9,549.99,108.37,10.545,4.2954,50.504
28.044,1006.8,47.38,2.884,20.471,1052.8,550.16,109.98,10.679,4.3271,49.899
28.42,1006.8,51.747,2.8843,20.264,1051.9,550.32,109.4,10.533,4.5935,47.883
28.14,1006.5,55.32100000000001,2.7866,19.707,1048.6,550.2,107.39,10.425,4.9468,46.418
27.852,1006.0,58.916,2.8339,20.01,1050.2,550.1,108.45,10.549,4.2382,44.76300000000001
28.235,1006.0,56.62600000000001,2.8515,20.044,1050.6,550.21,108.5,10.595,3.8204,43.405
27.788,1005.8,57.303,2.8326,19.883,1050.0,550.0,108.24,10.505999999999998,3.8298,44.137
26.417,1005.6,58.885,2.8366,19.988,1050.4,549.95,108.83,10.515999999999998,4.2487,46.285
25.171,1005.7,57.679,3.5823,26.00800000000001,1084.5,549.77,133.49,12.179,2.4506,55.494
23.915,1005.9,57.118,3.7585,27.664,1094.4,549.73,140.89,12.643,1.639,57.163
22.136,1006.1,61.682,3.6461,26.84800000000001,1090.4,550.04,139.06,12.353,1.6399,56.168
20.752,1006.4,65.90100000000001,3.572,26.565,1089.3,550.34,138.87,12.329,1.7376,56.76300000000001
19.279,1006.3,73.634,3.5683,26.155,1087.4,550.42,138.15,12.318,1.7139,55.489
18.08,1006.4,79.437,3.4506,25.035,1081.5,549.99,134.01,12.028,1.9259,52.617
17.64,1006.5,83.196,2.8943,20.625,1055.6,549.88,114.89,10.749,3.9418,51.221
17.837,1006.6,81.259,2.7928,19.859,1050.8,550.27,111.15,10.559,4.8137,53.558
17.442999999999998,1006.5,81.485,2.7408,19.401,1048.0,549.83,109.39,10.412,4.5184,53.342
17.053,1006.5,83.814,2.7963,19.53,1048.2,549.85,109.68,10.468,4.4559,53.54
16.686,1006.8,84.286,2.7768,19.506,1047.9,549.82,109.57,10.416,4.3726,54.667
16.206,1007.3,84.671,2.7434,19.206,1046.4,549.96,108.46,10.33,5.3303,55.822
17.166,1007.7,84.854,2.7709,19.728,1049.2,549.75,110.11,10.398,4.8598,53.868
19.558,1008.0,81.657,2.7954,19.69,1048.7,550.08,109.12,10.416,5.3419,51.36600000000001
21.991,1008.2,74.975,2.8473,19.992,1050.4,549.88,109.99,10.466,3.9341,46.528
23.47,1008.0,69.189,2.8406,20.079,1051.2,550.31,110.28,10.49,3.5048,47.252
24.826,1007.9,64.986,2.8437,20.099,1051.2,550.26,109.94,10.59,3.5874,46.959
25.97300000000001,1007.8,57.322,2.8925,20.195,1051.6,550.3,109.92,10.62,4.0638,48.756
27.167,1007.5,40.223,2.9023,20.144,1051.2,549.97,109.14,10.550999999999998,3.5487,53.235
28.162,1007.1,37.311,2.8994,20.177,1051.3,550.04,109.03,10.599,3.6926,52.428
28.467,1006.7,35.637,2.9301,20.331,1052.2,550.06,109.46,10.619000000000002,4.1045,51.734
28.505,1006.1,38.499,2.9375,20.423,1052.5,549.59,109.61,10.523,3.9714,50.87600000000001
28.207,1005.8,37.872,2.9167,20.29,1051.8,549.96,109.24,10.475,3.8418,50.335
27.334,1005.5,41.333,3.4858,24.624,1077.1,550.34,127.61,11.720999999999998,2.6823,57.659
26.125,1005.4,53.519,3.8682,27.815,1095.7,550.11,140.96,12.703,1.8476,58.8
25.468000000000004,1005.6,59.12600000000001,3.8331,27.59800000000001,1094.7,549.92,140.9,12.547,2.0198,56.512
23.748,1006.2,63.39100000000001,3.7431,27.17,1092.9,549.98,140.57,12.508,1.8832,54.401
22.437,1006.6,60.75,3.6622,26.915,1091.5,549.92,140.03,12.390999999999998,1.7741,56.04600000000001
21.756,1006.7,62.456,3.5966,26.46,1089.1,550.07,138.72,12.375,1.8556,55.92
20.878,1006.6,69.215,2.9202,21.08,1057.8,550.27,115.73,10.853,3.6986,51.264
19.575,1006.2,71.21,2.9760000000000004,21.439,1059.4,550.31,117.39,11.002,3.516,53.477
18.84,1005.8,76.133,2.6938,19.147,1037.2,544.71,104.52,10.234,4.6234,75.808
17.639,1006.5,83.228,2.9746,21.127,1055.0,548.97,114.73,10.818,4.9206,56.4
20.997,1006.6,74.439,3.8146,27.263,1091.4,549.21,139.86,12.474,1.8895,56.506
22.963,1006.8,56.136,3.9296,28.115,1086.9,543.69,139.48,12.648,1.8253,57.398
24.287,1007.1,54.673,3.6726,26.22300000000001,1087.0,549.81,136.13,12.251,1.6174,57.095
25.615,1007.1,50.13800000000001,3.6695,26.207,1087.0,549.79,135.77,12.223,1.4904,57.354
26.596,1007.0,47.022,3.659,25.977,1086.0,550.08,134.84,12.167,1.7761,57.036
27.126,1006.9,43.582,3.6135,25.54,1083.7,549.9,132.95,12.055,1.5674,55.442
27.711,1006.8,42.098,3.631,25.616,1083.9,550.06,132.92,12.157,2.0107,56.111
28.302,1006.4,41.995,3.6251,25.514,1083.0,549.62,132.05,12.021,2.9751,57.195
28.216,1006.0,46.575,3.514,25.312,1081.7,549.74,131.24,12.082,2.9691,54.034
27.824,1005.2,49.94300000000001,3.5084,25.41,1081.8,549.9,131.41,12.1,2.8923,53.96
27.38300000000001,1005.3,50.121,3.4933,25.371,1081.6,550.05,131.29,12.059,1.7728,52.308
26.63,1005.1,54.667,3.5027,25.487,1082.2,550.08,132.11,11.989,1.6463,51.786
25.435,1005.5,59.45399999999999,3.5476,25.773000000000003,1084.1,549.99,133.9,12.049,1.8666,52.488
24.441,1005.4,61.951,3.4375,25.291,1081.2,549.85,132.22,11.936,2.2937,53.56399999999999
23.124,1005.1,65.234,3.4386,25.176,1080.6,549.93,132.39,12.022,1.9042,52.68600000000001
21.47,1004.7,71.238,3.4615,25.334,1081.8,550.17,133.37,12.034,2.0615,52.95
20.242,1004.3,74.68,3.0734,22.367,1064.7,550.4,121.3,11.242,3.0434,51.679
19.249,1004.8,76.946,2.8954,20.742,1055.0,549.97,114.11,10.734000000000002,4.1715,51.777
18.452,1003.8,72.247,2.6951,19.48,1046.9,549.84,108.88,10.286,5.1297,56.855
18.797,1003.9,74.006,2.7303,19.622,1048.2,549.97,109.21,10.328,4.551,52.279
20.252,1004.3,72.132,3.7383,27.643,1093.6,549.72,141.71,12.552,1.7368,55.732
21.463,1004.0,70.733,3.5717,26.097,1085.7,549.63,136.12,12.18,1.5292,54.029
22.844,1003.8,66.649,3.8042,27.537,1093.5,549.93,141.1,12.594,1.1776,55.637
24.541,1004.1,59.907,3.8643,27.728,1095.0,550.45,141.62,12.642,1.3003,56.426
25.502,1004.0,58.075,3.8766,27.732,1095.4,550.01,141.67,12.693,1.5933,56.257
26.181,1003.7,54.51300000000001,3.9697,27.43,1094.4,549.95,141.41,12.591,1.5407,56.414
25.934,1003.3,54.109,3.9133,27.259,1093.6,550.17,141.13,12.586,1.8846,56.57899999999999
25.59,1003.4,53.76,3.8246,27.421,1093.6,550.02,141.29,12.595999999999998,1.4663,55.232
23.188,1003.4,55.172,3.7429,27.29300000000001,1093.1,550.05,141.26,12.457,1.2746,55.602
20.988000000000003,1003.3,64.955,3.6891,26.998,1091.1,549.96,140.42,12.344,1.7733,57.167
19.763,1003.2,74.592,3.6525,26.876,1090.6,549.96,140.42,12.408,2.0975,55.732
19.408,1003.2,76.778,3.6917,27.33,1092.8,549.88,142.03,12.475,1.9189,54.335
19.584,1003.5,75.96300000000002,3.6611,27.178,1092.1,549.71,141.51,12.386,1.7533,54.19300000000001
20.02,1003.8,71.408,3.7072,27.011,1091.8,549.54,141.43,12.543,1.7007,55.674
19.534,1004.1,74.663,3.6458,26.767,1090.2,549.87,140.52,12.422,1.8125,55.915
18.31,1004.4,79.539,3.6622,26.646,1089.9,550.03,140.52,12.424,2.0203,54.824
17.825,1004.3,82.895,3.1709,22.463,1065.9,550.34,122.69,11.279000000000002,2.7284,52.108
17.529,1004.4,83.60600000000002,3.1745,22.433000000000003,1066.0,550.4,122.9,11.275,2.5578,51.23
18.357,1004.4,82.508,3.116,21.82800000000001,1062.2,550.21,119.84,11.015,2.9411,51.0
18.691,1004.7,82.73299999999998,2.8596,19.914,1050.8,550.34,111.44,10.470999999999998,4.3453,51.868
18.29,1004.9,82.859,2.7826,19.292,1047.1,550.42,108.87,10.377,4.5443,52.728
17.857,1005.1,83.822,2.7391,19.227,1046.6,550.0,108.56,10.385,4.7219,54.099
18.025,1005.5,80.01,2.702,19.051,1046.2,550.18,108.17,10.254,4.5711,55.15
17.616,1006.2,77.631,2.8233,20.022,1052.1,550.13,112.24,10.488,3.7911,55.368
18.687,1006.9,73.491,3.1148,22.236,1064.6,550.28,121.38,11.111,2.3126,54.652
19.43,1007.5,65.112,3.7146,27.14,1093.3,550.14,142.16,12.475,1.6954,58.907
19.815,1008.0,61.0,3.7209,27.121,1093.2,550.3,141.84,12.491,1.9398,60.214
20.194000000000006,1008.4,59.032,3.7373,27.242,1094.0,550.42,142.41,12.6,1.8775,60.197
20.442,1008.4,57.541,3.745,27.312,1094.0,550.39,142.24,12.519,1.8847,60.669
21.036,1008.0,57.46,3.762,27.213,1093.5,550.25,141.62,12.630999999999998,1.8934,59.995
21.66800000000001,1007.8,54.21100000000001,3.7921,27.487,1094.5,549.93,142.18,12.644,2.0407,62.06399999999999
21.897,1007.8,53.149,3.8437,27.709,1095.9,549.55,143.01,12.63,1.7106,59.791
21.761,1007.7,50.771,3.789,27.1,1093.0,549.75,141.0,12.579,1.6688,60.725
21.002,1007.8,51.76600000000001,3.8307,27.502,1095.0,549.81,142.56,12.607,1.6948,61.736
20.044,1007.9,53.912,3.7728,27.244,1093.6,549.96,142.0,12.59,1.9273,61.385
19.216,1008.1,58.404,3.8139,27.791,1096.2,549.68,144.13,12.679,2.0151,60.348
18.543,1008.1,62.027,3.7853,27.515,1095.2,549.66,143.56,12.595,1.8936,59.44600000000001
18.1,1008.3,65.45100000000001,3.7432,27.247,1093.8,549.75,142.67,12.642,1.3303,58.756
17.83,1008.5,68.572,3.6768,27.034,1092.4,549.84,141.96,12.564,1.2902,57.827
17.56,1008.4,70.264,3.6731,26.92,1091.7,550.07,141.61,12.507,1.0919,57.679
17.4,1008.2,71.016,3.2249,23.297,1071.2,550.4,126.26,11.53,2.5466,56.467
17.227,1008.0,72.932,3.2199,23.297,1071.2,550.35,126.5,11.561,2.3971,56.007
17.171,1007.8,75.464,2.6309,18.492,1042.4,549.8,105.19,10.153,5.6255,57.611
17.324,1007.7,76.7,2.7538,19.395,1048.3,550.22,109.69,10.393,4.4895,56.892
17.547,1007.8,77.99600000000002,2.692,18.83,1044.5,550.08,106.74,10.246,4.7431,56.06100000000001
17.385,1007.8,75.64399999999998,2.8221,19.847,1051.1,550.01,111.49,10.447,3.8707,55.823
16.945999999999998,1008.2,73.236,2.7639,19.41,1048.5,549.98,109.83,10.432,4.5699,57.517
16.701,1008.6,74.993,2.7791,19.493,1049.0,549.87,110.19,10.406,4.7431,58.192
17.395,1009.2,65.763,2.7279,19.237,1047.0,549.87,108.77,10.279000000000002,4.9953,60.358
18.144,1009.6,59.58,3.6997,26.85,1092.1,550.28,141.49,12.42,1.8121,61.118
18.959,1009.9,49.137,3.7379,27.086,1093.3,550.13,141.84,12.529000000000002,1.4476,62.525
19.777,1010.2,48.017,3.7177,26.939,1092.7,549.99,141.22,12.512,1.5831,62.161
20.081,1010.4,47.295,3.7386,27.041,1093.2,549.93,141.56,12.461,1.5948,61.895
20.536,1010.5,43.745,3.7132,26.779,1091.8,550.21,140.31,12.552,1.4808,62.417
20.816,1010.4,41.88399999999999,3.7443,26.952,1092.8,549.71,140.82,12.494000000000002,1.518,62.383
20.96,1010.3,41.1,3.7805,27.314,1094.6,549.6,141.99,12.6,1.7031,62.897
20.929,1010.4,39.434,3.7839,27.205,1093.9,549.61,141.55,12.632,1.4205,62.926
21.092,1010.4,41.815,3.8171,27.503,1095.2,550.2,142.35,12.697,1.6157,62.923
20.85,1010.4,42.794,3.7766,27.342,1094.2,550.01,141.9,12.541,1.8662,61.881
20.09,1010.7,45.982,3.7566,27.174,1093.6,550.08,141.64,12.595,1.8428,61.896
19.358,1011.1,49.149,3.2115,22.847,1068.8,550.16,123.79,11.372,2.8022,57.582
18.909,1011.4,51.379,3.7041,27.065,1092.5,550.25,141.39,12.431,1.9777,61.349
18.689,1011.8,54.753,3.5914,26.419,1089.2,550.35,139.29,12.300999999999998,2.0092,60.694
18.089,1011.9,58.7,3.6251,26.672,1090.8,550.44,140.58,12.428,1.9984,60.535
16.070999999999998,1011.6,71.862,2.7031,19.344,1047.5,549.48,109.63,10.355,5.4441,62.691
18.707,1012.8,62.824,3.1472,22.665,1067.7,549.98,123.13,11.328,2.7602,57.048
20.391,1013.1,51.49800000000001,2.9574,20.927,1057.0,550.05,114.75,10.779000000000002,3.1985,57.43
21.643,1013.4,46.874,2.9659,20.919,1057.3,550.01,114.56,10.782,3.0738,56.677
21.949,1013.6,46.472,2.9346,20.943,1057.0,550.05,114.32,10.77,3.4413,57.278
23.019,1013.4,45.162,2.9989,20.955,1057.1,550.13,114.23,10.799,3.2349,56.457
23.833,1013.4,45.688,3.0012,20.762,1056.2,550.03,113.59,10.837,3.5456,56.022
24.287,1013.1,41.98,3.025,21.06,1057.3,549.93,114.25,10.865,3.5559,56.472
24.653,1013.0,41.365,3.0331,21.12,1057.9,549.83,114.47,10.832,3.4161,56.226000000000006
24.82800000000001,1013.1,38.511,3.0067,21.12,1057.8,549.73,114.25,10.77,3.6318,56.709
24.538,1013.1,36.988,2.9843,21.078000000000007,1057.5,549.63,114.04,10.752,3.4003,57.02
23.232,1013.4,36.728,2.9543,20.931,1056.8,549.53,113.74,10.814,3.3853,59.144
21.618,1013.5,40.315,2.5758,17.982,1037.5,548.87,100.04,9.9408,7.2477,71.59100000000002
11.759,1013.9,76.20100000000002,2.595,18.182,1032.6,544.04,103.54,9.9999,10.749,87.415
11.865,1014.3,77.616,2.6027,18.165,1031.7,543.43,103.29,10.012,12.262,106.24
13.31,1014.6,74.432,2.6108,18.119,1033.8,545.02,103.02,10.014,10.116,84.36200000000002
16.127,1015.1,66.453,2.6638,18.177,1037.2,547.69,102.23,9.9863,8.0853,70.208
19.338,1015.4,58.705,2.9533,20.413,1053.8,549.63,112.67,10.632,4.3312,60.492
22.434,1015.7,43.194,3.7693,26.654,1090.6,550.1,138.63,12.347,1.5126,65.243
25.019,1015.9,32.451,3.7127,26.288,1088.9,550.1,137.04,12.264,1.5214,65.813
25.664,1016.1,34.101,3.753,26.371,1089.5,550.0,137.47,12.314,1.9975,63.11600000000001
26.13300000000001,1016.1,34.673,3.7687,26.31,1089.2,549.83,136.96,12.322,1.8927,62.541
26.59800000000001,1016.1,32.583,3.7171,26.081,1087.8,549.66,135.73,12.358,1.9007,62.743
26.837,1016.0,30.985,3.7118,26.002,1087.5,549.71,135.3,12.275,1.9462,62.128
26.804,1015.8,33.648,2.8538,19.617,1049.8,550.09,108.33,10.553,4.2456,56.35
26.582,1015.7,32.698,2.8577,19.775,1050.1,550.12,108.61,10.53,4.2996,57.7
26.422,1015.5,32.793,3.397,24.116,1075.3,549.92,126.74,11.706,2.8442,59.938
25.409,1015.7,35.624,3.1199,22.182,1064.2,550.06,118.88,11.166,3.5285,58.601000000000006
23.579,1015.7,42.629,2.8014,19.89,1051.0,550.33,109.93,10.555,4.7291,57.08600000000001
20.695,1016.0,56.73,2.7882,20.168,1053.1,549.97,112.14,10.611,4.3401,56.343
15.946,1016.2,78.148,2.7142,18.962,1046.4,549.96,108.38,10.371,4.7662,58.971
15.747,1016.1,80.775,2.5991,18.031,1030.2,543.09,100.85,9.9995,11.469,85.11200000000002
15.549,1016.1,83.242,2.599,18.011,1033.3,545.25,101.72,9.9695,10.319,77.447
15.299,1016.2,83.109,2.6075,18.037,1029.4,542.82,100.67,10.008,12.008,84.88600000000002
15.154000000000002,1016.4,82.95200000000001,2.605,18.029,1028.8,542.45,100.59,10.104,12.354,85.693
15.095,1016.5,83.412,2.7542,19.383,1048.2,549.59,109.95,10.36,4.9444,59.069
16.692999999999998,1016.8,85.155,2.8139,19.508,1049.0,549.88,109.69,10.409,4.2291,53.978
18.941,1017.0,78.842,2.6289,17.94,1038.1,549.32,100.94,10.053,6.8556,62.632
20.936,1017.0,69.259,3.7395,26.651,1090.7,550.05,139.29,12.33,1.9986,55.342
22.665,1017.0,60.768,3.6355,25.791,1086.4,550.27,135.64,12.151,1.7129,53.62600000000001
23.896,1017.3,53.521,3.6538,25.886,1087.2,550.14,136.02,12.321,1.6074,54.33
24.116,1017.1,50.91,3.8367,27.239,1094.5,549.7,140.79,12.534,1.8502,57.358
24.513,1016.8,51.806,3.861,27.378,1095.4,550.32,141.16,12.725,1.5343,56.473
24.695,1016.6,49.88399999999999,3.8598,27.249,1094.7,550.32,140.59,12.636,1.6292,57.639
24.498,1016.4,46.225,3.8893,27.515,1095.7,550.24,141.32,12.68,1.2691,57.803
24.156,1016.2,45.269,3.8637,27.273000000000003,1094.7,550.38,140.66,12.655,1.0998,58.448
23.693,1016.0,46.182,3.7191,26.264,1089.4,550.16,137.1,12.332,1.3828,58.077
23.073,1015.9,47.739,3.6441,25.81900000000001,1086.8,549.91,135.61,12.246,1.4753,57.177
22.13300000000001,1015.9,48.234,3.698,26.565,1090.9,549.65,138.84,12.356,1.1675,57.106
20.892,1016.0,52.027,3.3834,24.153,1077.2,549.56,129.1,11.779000000000002,1.7493,52.41
19.409,1016.3,62.864,3.002,21.272,1060.2,550.02,117.37,10.959,3.1327,53.864
17.259,1016.5,73.101,3.0209,21.434,1061.8,550.03,119.42,11.059,3.3963,56.996
17.057000000000002,1015.0,85.329,2.8444,19.629,1049.9,549.77,110.48,10.462,5.2372,56.67100000000001
18.714,1015.1,82.06,2.8356,19.709,1050.3,550.11,110.28,10.46,4.147,52.698
20.222,1015.7,73.419,3.6372,25.69400000000001,1085.5,550.07,135.89,12.104,0.8147399999999999,54.332
21.149,1015.9,66.783,3.8217,27.171,1093.8,550.08,141.37,12.591,1.9049,55.238
22.213,1016.2,61.605,3.8048,26.982,1092.9,550.1,140.45,12.433,1.9423,55.43899999999999
23.047,1016.3,59.182,3.7983,26.994,1093.0,550.06,140.2,12.522,2.2479,56.12
23.566,1016.1,58.25100000000001,3.8224,27.054,1093.3,549.94,140.19,12.497,2.0248,55.947
23.794,1015.9,56.945,3.7818,26.795,1091.9,549.84,138.99,12.486,1.6619,55.209
24.03,1015.7,57.148,3.8087,26.891,1092.5,549.83,139.28,12.434,1.6387,55.304
23.987,1015.6,57.437,3.7281,26.249,1088.9,550.11,136.94,12.402,2.0027,56.015
23.751,1015.3,56.456,3.8293,27.012,1093.3,550.28,139.92,12.48,1.9933,57.691
23.214,1015.3,57.87,3.715,26.335,1088.2,549.2,137.21,12.323,1.9683,56.563
22.577,1015.4,58.695,3.6988,26.283,1089.4,550.14,137.58,12.338,1.4464,54.26600000000001
21.866,1015.8,62.526,3.651,26.1,1088.3,550.16,137.23,12.251,1.3628,53.729
20.702,1015.9,68.682,3.6322,26.111,1088.4,550.07,137.88,12.326,1.5003,53.682
19.822,1016.3,72.785,3.6321,26.276,1089.3,550.05,138.76,12.403,2.0043,53.87600000000001
19.304,1016.5,76.056,3.6825,26.559,1091.1,549.92,140.23,12.373,1.9219,55.62300000000001
19.004,1016.4,79.321,3.6471,26.342,1089.9,549.53,139.56,12.408,1.8791,54.972
18.752,1016.3,80.718,2.7319,18.898,1045.6,549.86,106.42,10.32,6.1942,55.089
18.511,1016.1,82.587,2.6010000000000004,18.106,1040.0,549.5,102.61,9.9466,6.6406,55.838
18.343,1016.1,81.39,2.6271,18.142,1040.8,549.74,103.07,10.132,7.3535,60.104
17.9,1015.8,82.57700000000001,2.9568,20.612,1056.1,550.09,114.71,10.785,4.0007,53.36
17.652,1015.8,82.557,2.8676,20.141,1053.1,549.62,112.55,10.637,4.5358,54.973
17.500999999999998,1015.9,82.28399999999998,2.8956,20.322,1054.0,549.85,113.47,10.686,4.5998,56.669
18.344,1016.1,82.22200000000002,3.32,23.665,1074.4,549.88,127.99,11.567,2.03,51.619
20.273,1016.5,73.99600000000002,3.2003,22.541,1067.4,550.14,122.18,11.29,2.4629,51.779
22.12,1016.8,62.473,3.7158,26.336,1089.2,549.92,137.7,12.364,2.0837,56.236
23.579,1017.0,58.64100000000001,3.7532,26.599,1090.9,549.91,138.58,12.443,1.8797,54.543
24.43,1017.2,54.312,3.842,27.218000000000004,1094.6,550.1,140.75,12.595,1.8357,54.965
24.829,1017.3,52.833,3.899,27.525,1096.0,549.84,141.4,12.706,1.8991,56.342
25.232,1016.9,52.37600000000001,3.8674,27.358,1094.6,549.86,140.48,12.702,1.6052,54.777
25.256,1016.5,54.237,4.1061,29.361,1097.8,544.81,146.43,13.117,1.6024,52.424
24.714,1016.0,52.327,3.8246,27.205,1093.8,550.16,140.16,12.581,1.8427,56.024
24.552,1015.4,51.815,3.8565,27.568,1096.0,549.95,141.35,12.667,1.8325,57.18899999999999
24.185,1015.0,50.203,3.7177,26.595,1090.8,549.82,138.11,12.359000000000002,1.8751,58.264
23.746,1014.8,53.233,3.6535,26.19,1088.7,550.21,136.68,12.295,1.4674,55.146
23.404,1015.0,54.53,3.6735,26.279,1088.8,550.17,136.99,12.334,1.3477,55.07899999999999
22.443,1015.4,58.714,3.6315,26.066,1087.6,549.86,136.62,12.21,1.4752,54.396
21.346,1015.7,63.466,3.5838,25.769,1086.1,549.68,136.35,12.145,1.913,54.153
19.65,1015.6,73.161,3.5580000000000003,25.604,1085.4,549.52,136.28,12.148,1.8098,52.823
18.186,1015.3,79.904,3.5143,25.212,1084.1,549.99,135.82,12.163,1.5930000000000002,52.258
17.258,1015.0,83.17399999999998,3.5901,25.662,1086.5,550.27,137.73,12.281,1.5644,53.791
17.333,1014.8,83.38600000000002,3.6624,26.386,1090.2,550.59,140.35,12.423,1.6122,53.914
17.12,1014.8,83.796,3.6496,26.23,1090.0,550.23,140.23,12.399,1.6611,54.401
17.113,1014.5,82.525,3.6305,26.159,1089.5,550.15,139.91,12.349,1.7542,56.265
17.26,1014.0,79.92,3.6137,26.357,1090.5,550.15,140.71,12.455,1.6272,55.094
17.660999999999994,1013.9,77.20100000000002,2.9948,21.074,1059.2,550.17,117.25,10.969,3.9468,54.528
18.366,1014.2,73.954,2.7764,19.32,1048.3,549.91,109.13,10.404000000000002,4.5755,54.543
19.441,1014.4,69.727,3.0464,21.772,1062.6,550.09,119.17,11.103,3.2603,53.667
21.357,1014.7,62.88800000000001,3.7342,27.034,1092.5,550.11,140.19,12.425,1.3765,54.457
23.41800000000001,1015.0,53.06800000000001,3.7397,26.844,1091.0,550.08,138.4,12.441,1.9529,58.359
24.719,1015.1,51.16,4.1626,29.988000000000003,1099.4,544.37,147.73,13.209,1.5872,55.416
26.037,1015.0,46.95,4.4264,32.069,1100.0,538.04,153.58,13.678,1.9577,50.627
27.475,1015.0,43.945,3.9803,28.414,1098.9,549.32,142.9,12.783,1.8969,61.521
28.475,1014.8,41.69600000000001,3.9514,28.154,1098.0,550.15,141.39,12.841,1.7904,62.726000000000006
28.764,1014.3,40.862,3.9296,28.058000000000003,1097.5,549.96,141.11,12.77,1.7066,61.493
28.583,1013.6,41.716,3.9078,27.976,1097.0,550.01,140.93,12.759,1.5697,62.882
28.335,1013.2,42.895,3.915,27.974,1096.8,550.11,140.84,12.686,1.6156,62.477
28.215,1012.7,43.019,3.919,28.03,1096.9,550.14,140.95,12.778,1.4501,62.88800000000001
27.575,1012.2,41.14100000000001,3.7451,26.641,1089.5,549.95,136.04,12.313,1.521,58.894
26.754,1012.2,39.19300000000001,3.7906,27.404,1093.6,549.91,138.8,12.519,1.0855,61.273
25.544,1012.5,43.79,3.8483,27.924,1096.5,549.89,141.49,12.635,1.2072,61.261
23.889,1013.0,52.039,3.7474,27.603,1095.5,550.27,141.68,12.698,1.8174,59.292
22.19,1013.6,59.976000000000006,3.7955,27.471,1096.0,549.81,142.6,12.765999999999998,1.8608,58.063
21.057,1013.8,66.22399999999999,3.5355,25.587,1085.8,550.28,135.84,12.239,2.1962,55.471
20.753,1013.8,70.416,3.621,26.163,1088.4,550.22,137.73,12.329,1.8652,56.122
20.089,1013.5,72.605,3.5711,25.939,1087.7,550.03,137.61,12.302,1.5278,56.028
19.222,1013.0,75.73100000000002,3.5146,25.484,1085.4,549.81,136.2,12.111,1.8555,55.785
18.893,1012.7,79.153,3.1493,22.645,1068.0,549.79,123.19,11.392,3.7946,56.964
18.725,1012.5,79.337,2.6995,19.096,1047.0,550.3,108.23,10.324000000000002,4.8692,54.151
18.646,1012.7,79.775,2.7424,19.353,1048.6,550.33,109.32,10.456,4.9507,54.014
18.938,1012.9,80.57,2.7261,19.177,1047.5,550.03,108.34,10.383,4.3531,52.43600000000001
20.044,1013.3,80.116,2.7646,19.45,1048.9,549.95,109.01,10.424,3.8617,49.645
22.397,1013.7,71.567,3.6828,26.489,1090.0,550.2,138.24,12.309,0.78461,50.997
23.999,1014.0,62.476000000000006,3.7039,26.704,1090.9,550.02,138.32,12.386,1.5091,53.535
25.256,1014.3,57.731,3.8693,27.86,1091.5,546.33,140.27,12.728,1.0832,52.358
25.677,1014.7,57.452,3.7984,27.254,1090.6,547.77,138.69,12.581,0.83273,51.298
25.467,1014.7,60.688,3.6963,26.435,1089.1,549.79,136.85,12.336,2.079,53.56399999999999
25.412,1014.7,60.351000000000006,3.6589,26.337,1089.1,550.02,136.67,12.405,1.9209,53.125
25.605,1014.4,57.226000000000006,3.7699,27.438,1094.6,550.07,140.08,12.669,2.0123,56.078
25.355,1014.5,58.678,3.7749,27.846,1096.0,550.27,141.09,12.608,1.8064,57.908
23.546,1014.5,65.626,3.7284,27.403,1094.3,550.17,140.92,12.565,1.5578,55.617
22.408,1014.7,69.842,3.754,27.574,1095.4,549.92,142.05,12.666,1.4325,55.785
22.226,1014.4,70.947,3.5734,26.368,1088.6,550.11,137.43,12.245,1.6746,54.803
21.933000000000003,1014.5,71.991,3.5826,26.26,1088.3,550.18,137.31,12.308,1.5922,54.503
21.405,1014.5,73.09899999999998,3.5732,25.925,1086.8,550.05,136.48,12.202,1.916,54.255
21.127,1015.1,73.84899999999998,3.5595,25.726,1086.5,549.91,136.34,12.259,2.126,53.54600000000001
20.868,1015.3,74.10600000000002,3.5653,25.799,1086.7,549.77,136.53,12.18,2.0097,52.602
21.005,1015.2,74.21,3.5491,25.452,1085.0,549.98,135.06,12.182,2.5004,53.03100000000001
21.112,1015.4,74.363,3.3622,24.19,1077.5,549.86,129.65,11.814,2.525,53.576
20.742,1015.1,76.857,3.6047,25.957,1087.7,549.58,137.45,12.305,2.0438,54.813
20.278,1014.6,78.654,3.6834,26.564,1091.2,549.71,140.01,12.431,2.0279,55.64100000000001
20.103,1014.1,75.895,3.5745,25.802,1087.3,550.03,137.18,12.309,2.0097,54.732
20.227,1014.0,75.595,3.6052,25.989,1087.9,550.21,137.49,12.335,2.2348,54.228
20.253,1014.3,77.28,2.7594,19.266,1048.2,550.16,108.63,10.469,5.1916,52.306
20.477,1014.4,78.639,2.7512,19.267,1047.9,550.29,108.35,10.38,4.6356,51.57899999999999
21.424,1014.7,75.542,2.8080000000000003,19.617,1049.9,550.26,109.33,10.492,4.3947,51.471
22.432,1015.2,69.67699999999999,3.3367,23.759,1074.0,549.71,126.73,11.656,2.6604,53.111
23.283,1015.8,65.898,3.6873,26.39,1089.6,550.07,137.55,12.325,1.9637,54.021
23.362,1016.2,65.512,3.8144,27.4,1095.1,550.2,141.34,12.634,1.8724,53.858
23.837,1016.5,63.716,3.8545,27.648000000000003,1096.4,549.72,141.88,12.671,1.7198,54.144
24.441,1016.6,59.081,3.6795,26.212,1088.5,550.32,136.26,12.334,1.703,54.978
24.592,1016.8,59.845,3.681,26.282,1089.0,549.87,136.56,12.411,1.2468,53.476000000000006
24.006,1017.0,65.685,3.6325,26.0,1087.6,549.54,135.9,12.354,1.4071,52.17100000000001
23.713,1016.7,66.378,3.6226,26.28,1088.2,549.64,136.35,12.368,1.5473,54.202
23.011,1016.9,68.999,3.2877,23.524,1072.0,549.73,124.64,11.566,2.4672,51.40600000000001
22.31900000000001,1017.0,72.081,2.7871,19.69,1049.8,550.33,109.04,10.423,4.1419,51.783
21.863000000000003,1016.9,75.387,2.7633,19.489,1048.5,549.96,108.28,10.431,4.856,50.15600000000001
21.226,1017.3,77.918,2.7544,19.312,1047.8,550.02,107.88,10.296,4.8962,50.535
21.235,1017.6,77.012,2.7865,19.51,1049.3,550.36,108.91,10.363,4.7360000000000015,50.413
21.04,1017.5,79.458,3.2179,22.831,1069.4,550.05,123.75,11.402,2.9826,49.99
20.837,1017.8,81.186,3.5502,25.401,1084.8,549.81,134.9,12.158,1.743,49.794
20.535,1017.8,82.305,3.5737,25.596,1086.2,550.25,135.97,12.140999999999998,1.8889,50.81
19.751,1017.6,88.304,3.7299,26.624,1091.7,550.19,140.27,12.494000000000002,1.5131,51.85
19.465,1017.9,90.474,3.1524,21.752,1063.1,549.9,119.3,11.064,3.3684,50.441
19.331,1017.1,78.436,3.3132,23.495,1072.9,550.03,126.76,11.558,2.9815,54.197
19.262,1016.8,79.94800000000002,3.5965,25.949,1087.3,550.22,137.23,12.294,1.8622,53.722
19.714,1016.2,78.721,2.8407,19.802,1051.0,550.03,110.32,10.5,4.4893,51.153
19.891,1015.5,78.335,2.7746,19.433,1048.7,549.88,108.9,10.489,4.6627,51.257
19.864,1015.2,77.984,2.7701,19.235,1047.8,549.91,108.18,10.444,4.6014,52.448
19.272,1014.8,78.933,2.7738,19.164,1047.8,550.05,108.58,10.428,4.4445,52.25100000000001
19.225,1014.8,81.616,2.754,19.199,1048.0,549.97,108.69,10.390999999999998,4.7077,51.742
19.94,1014.8,78.90899999999998,2.8248,19.639,1049.9,550.14,109.73,10.461,4.2621,50.09
20.941,1014.9,73.346,3.3241,23.555,1072.9,550.4,126.33,11.515,2.8664,52.072
21.818,1014.6,68.132,3.6134,25.71,1085.9,549.79,135.44,12.139,1.7867,54.107
22.388,1014.4,64.89399999999999,3.6367,25.853,1086.5,549.56,135.77,12.245,1.7207,54.797
22.365,1014.2,64.962,3.7579,26.888,1092.1,549.53,139.84,12.425,1.6536,55.904
21.914,1014.0,67.289,3.6594,26.124,1088.4,549.63,137.49,12.343,1.8171,54.93600000000001
21.289,1014.0,74.7,3.6551,26.089,1088.4,549.65,137.77,12.337,1.6718,53.505
20.665,1013.8,78.25399999999998,3.9748,28.584,1096.7,546.76,145.61,12.955,1.4094,53.074
20.471,1013.4,81.102,3.7136,26.471,1089.5,549.98,139.13,12.429,1.7578,52.715
20.554,1013.1,79.288,3.6909,26.231,1088.9,550.16,138.49,12.321,1.9528,53.06399999999999
20.193,1012.8,75.094,3.6313,25.979,1087.8,550.24,137.83,12.205,1.716,53.497
19.929,1012.4,73.187,3.7513,27.059,1093.7,550.15,142.04,12.625,1.6303,56.136
19.826,1012.3,74.773,3.7783,27.22,1093.8,550.01,142.15,12.647,1.2953,54.419
19.983,1012.1,71.488,3.746,27.162,1093.5,549.99,141.81,12.478,1.4398,57.139
19.626,1012.1,76.915,3.7837,27.229,1093.9,550.18,142.42,12.555,1.4636,55.121
19.088,1012.2,79.594,3.7651,26.94,1092.7,550.14,141.69,12.550999999999998,1.209,53.885
18.677,1012.1,81.097,3.7259,26.592,1090.6,549.78,140.34,12.474,1.662,54.959
18.059,1011.7,83.064,3.7462,26.748,1092.0,549.72,141.59,12.54,1.8587,55.719
17.102,1011.0,85.09899999999998,2.6684,17.698,1033.6,546.87,100.41,10.0,9.8588,74.984
16.82,1010.8,82.941,2.6533,17.741,1033.6,546.69,100.57,9.9178,8.8727,73.718
16.274,1010.6,84.24,2.6382,17.719,1031.5,545.27,100.2,9.9399,9.9959,78.541
15.761,1010.7,86.249,2.6272,17.857,1035.6,547.63,101.83,9.9511,7.972,70.611
16.279,1010.9,87.956,2.6295,17.826,1035.0,547.71,100.74,9.9239,9.0157,75.816
17.214000000000002,1011.0,85.914,2.6549,17.857,1035.4,548.0,100.6,9.9595,8.5961,73.378
18.432,1011.0,85.73700000000002,3.6701,26.253,1087.5,550.09,138.41,12.199000000000002,2.0046,57.205
19.849,1011.1,82.369,3.1194,21.897,1062.3,550.27,119.14,11.111,3.0328,53.504
22.464,1011.1,69.544,3.8346,27.471,1094.2,550.34,141.72,12.612,1.6126,57.081
24.956,1011.3,56.669,3.8413,27.379,1094.0,550.33,140.86,12.496,1.2372,57.706
25.537,1011.2,54.234,2.8883,19.601,1049.2,550.42,108.92,10.423,4.3228,53.22
25.905,1010.9,50.095,3.8112,26.741,1090.8,550.14,138.79,12.392,1.5674,57.809
26.247,1010.6,45.298,3.9511,27.872,1096.6,549.98,142.04,12.675999999999998,1.634,62.367
26.701,1010.4,44.915,3.9273,27.568,1095.0,550.39,140.8,12.629,2.3671,60.972
