ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
26.553,1010.4,47.07,3.6191,25.279,1082.0,550.37,131.76,12.024,2.8978,57.654
26.177,1010.2,48.99800000000001,2.9678,20.338,1053.1,550.29,110.98,10.645,4.52,51.739
25.822,1010.1,48.986,2.9166,20.197,1051.8,550.12,110.19,10.508,3.767,50.17100000000001
25.287,1010.3,50.31100000000001,2.7631,19.508,1047.4,550.3,107.05,10.392,3.9377,51.26600000000001
24.417,1010.6,53.879,2.8911,20.378,1052.7,550.41,110.97,10.64,3.6312,49.862
23.33,1011.0,58.804,3.7711,27.141,1092.2,550.3,139.58,12.461,1.2024,55.192
22.553,1011.2,51.683,3.6948,26.925,1091.4,550.36,139.3,12.372,0.98879,58.002
21.183000000000003,1011.1,57.197,3.6316,26.486,1089.3,550.4,138.65,12.41,1.4089,57.242
19.604,1011.0,65.24600000000001,3.2519,23.548,1072.6,550.08,127.01,11.581,2.1478,54.548
18.142,1010.7,71.014,3.5423,25.822,1086.2,550.07,137.61,12.211,1.3628,56.542
16.852,1010.3,78.024,3.0308,21.575,1061.3,549.91,119.26,11.033,3.5379,55.977
16.295,1010.2,80.515,3.0499,21.613000000000003,1061.7,549.95,119.76,11.077,3.946,57.066
16.124000000000002,1010.2,81.329,2.7427,19.363,1048.4,549.97,109.77,10.38,4.9778,56.194
16.005,1010.3,83.23899999999998,2.6288,18.027,1039.6,549.5,103.21,10.104,6.5308,60.938
16.562,1010.5,83.432,2.6615,18.219,1041.0,550.16,103.99,10.131,5.794,58.26600000000001
17.929000000000006,1010.7,81.392,2.7452,19.004,1045.2,550.07,106.92,10.295,4.7741,54.76
19.709,1011.0,76.798,3.4856,24.717,1078.7,550.12,131.17,11.825,1.8765,55.653
22.21,1010.8,66.663,3.6207,25.825,1085.1,550.0,135.06,12.054,1.6189,54.64
24.748,1010.9,57.661,3.7165,25.899,1085.9,550.09,135.08,12.167,1.2118,53.869
26.368,1011.0,53.687,3.7296,26.009,1086.6,550.08,135.54,12.282,1.1767,54.091
27.065,1011.0,50.847,3.814,26.501,1089.4,550.07,137.1,12.377,1.6884,55.731
27.536,1010.8,50.452,3.7943,26.346,1088.7,550.06,136.43,12.345999999999998,1.4288,55.309
27.982,1010.6,48.841,3.7712,26.285,1087.9,550.04,135.74,12.255999999999998,1.6313,54.308
27.836,1010.5,49.382,3.7353,26.091,1087.1,550.03,135.41,12.211,1.6754,55.298
26.321,1010.1,53.993,3.6835,26.148000000000003,1086.7,550.02,135.52,12.265999999999998,1.6924,55.221
26.053,1009.5,54.701,3.6886,26.424,1088.0,550.01,136.03,12.375,1.5379,56.344
26.836,1009.4,54.104,3.7201,26.315,1087.6,550.03,135.52,12.348,1.5651,54.984
25.972,1009.5,55.893,3.6248,25.905,1085.1,550.09,134.4,12.148,1.6694,54.136
24.532,1009.8,61.63,3.5856,26.089,1086.4,550.16,135.65,12.262,1.5916,53.235
22.676,1010.3,66.554,3.544,25.889,1085.7,549.96,135.77,12.117,1.8976,54.676
21.299,1010.7,68.956,3.5906,25.94,1086.2,550.0,136.42,12.13,1.75,55.283
20.164,1011.0,71.938,3.5826,25.866,1086.0,549.66,136.72,12.257,1.9346,55.905
18.925,1010.9,77.462,4.1411,30.284,1099.6,543.37,150.64,13.311,1.5416,54.172
18.114,1010.9,80.916,4.2598,31.095,1099.9,540.53,153.04,13.523,1.5509,53.625
17.834,1011.0,82.95700000000002,3.6104,25.72,1076.1,544.73,133.07,12.114,3.1687,54.324
17.667,1011.1,84.419,2.7557,19.064,1046.6,550.2,108.26,10.296,4.6755,54.359
17.426,1010.9,84.09899999999998,2.7803,19.285,1047.8,549.77,109.32,10.457,4.2688,55.392
16.992,1011.0,85.787,2.7913,19.021,1046.3,550.27,108.24,10.358,4.7425,56.398
17.129,1011.3,87.086,2.7694,18.995,1046.2,550.07,108.04,10.377,4.6681,55.685
18.265,1011.6,86.868,2.8127,19.357,1047.7,550.06,108.77,10.339,4.6511,55.427
20.334,1011.9,81.456,3.7306,26.612,1079.5,544.6,134.47,12.257,3.4381,53.453
22.477,1012.3,71.507,4.2893,30.949,1099.9,541.91,150.77,13.43,1.616,53.976000000000006
23.97,1012.6,65.139,4.3411,31.407,1100.0,540.32,151.91,13.552,1.7233,53.231
25.032,1012.7,60.787,4.1677,29.875,1100.0,545.39,147.08,13.213,1.4106,58.327
25.914,1012.8,59.101000000000006,4.2229,30.313,1099.9,543.89,147.9,13.281,1.5865,56.575
26.285,1012.6,55.12300000000001,4.1609,30.01,1100.0,545.07,146.83,13.193,1.5939,58.681
26.499,1012.4,51.67100000000001,4.1845,29.9,1099.9,545.22,146.31,13.198,1.5554,59.653
26.789,1011.7,50.581,4.1464,29.608,1100.0,546.17,145.44,13.175999999999998,1.6598,61.054
27.164,1011.4,49.155,4.2178,30.1,1099.9,544.49,147.15,13.223,1.5816,58.24100000000001
26.877,1011.4,54.582,4.1622,29.677,1099.9,546.08,146.68,13.148,1.7314,57.188
26.407,1011.3,55.256,4.2159,30.224,1099.9,544.38,147.85,13.198,1.5882,56.146
25.858,1011.6,59.737,4.2376,30.695,1100.0,542.84,149.49,13.321,1.6539,53.792
24.715,1011.8,58.27,4.2108,30.561,1099.9,543.01,148.49,13.262,1.5649,58.087
23.2,1012.3,63.131,4.1827,30.438,1099.9,543.23,149.09,13.351,1.5578,56.649
22.058000000000003,1012.8,66.72,4.2094,30.59,1100.0,542.25,150.08,13.424,1.3729,55.68600000000001
21.177,1012.7,69.634,4.0913,29.854,1099.9,544.69,148.97,13.199000000000002,1.4262,56.573
20.586,1012.4,73.807,4.1389999999999985,29.967,1100.1,543.99,149.63,13.289,1.3698,55.302
20.703000000000007,1012.4,73.837,4.1666,30.495,1099.9,542.99,150.32,13.323,1.2417,55.33600000000001
20.5,1012.2,73.993,4.2068,30.783,1099.9,541.98,151.86,13.416,1.7273,52.716
19.378,1012.2,77.314,4.2488,31.149,1099.9,540.65,153.11,13.493,1.9591,52.58600000000001
18.814,1012.3,79.45,4.191,30.791,1100.0,541.87,152.53,13.417,1.6114,53.4
18.296,1012.7,80.941,3.7415,27.19,1083.7,544.3,138.79,12.428,2.9158,57.231
18.604,1013.1,80.94,2.7597,19.516,1048.8,550.01,109.69,10.342,4.6531,54.432
20.429,1013.7,79.169,3.6907,26.558000000000003,1077.9,543.57,134.14,12.235,2.3523,49.817
22.597,1014.2,73.051,4.3173,31.343000000000004,1100.1,540.52,151.9,13.497,1.2839,48.64100000000001
24.561,1014.7,68.238,4.2574,30.449,1100.0,543.34,149.26,13.283,1.3758,50.893
26.487,1015.0,61.504,4.1738,29.906,1100.0,545.13,147.11,13.179,1.2686,55.38399999999999
28.249,1015.2,53.956,4.1615,29.822,1099.9,545.37,145.95,13.168,1.2323,58.213
28.244,1015.3,54.612,4.1887,29.929,1100.0,544.55,146.23,13.261,1.6842,57.687
28.197,1015.2,55.714,4.1973,30.136,1099.9,544.17,148.48,13.286,1.3662,51.947
28.114,1014.8,46.182,4.3180000000000005,31.04,1100.0,541.27,151.49,13.44,1.4243,50.319
28.126,1014.6,42.856,4.2384,30.282,1100.0,543.66,148.06,13.244000000000002,1.8507,58.573
28.259,1014.4,45.01,4.3039999999999985,30.917,1100.0,541.8,151.29,13.428,1.9018,51.747
27.955,1014.2,44.486,4.2726,30.705,1099.8,542.34,150.43,13.415,2.169,54.27
27.501,1014.1,42.74800000000001,4.0261,28.586,1099.4,548.84,142.65,12.906,1.8858,64.464
26.532,1014.4,43.255,4.2751,30.948,1099.9,541.4,151.37,13.459,1.4382,52.437
24.936,1014.9,46.456,4.2415,30.821,1100.1,541.82,151.88,13.379,1.3786,51.591
23.163,1015.2,52.94600000000001,4.2259,30.949,1100.0,540.88,152.56,13.466,2.3296,54.088
21.506,1015.3,61.346,4.1331,30.251,1100.1,542.93,151.55,13.314,2.4237,54.375
20.811,1015.3,65.14699999999999,4.2144,30.939,1100.0,540.92,152.9,13.484000000000002,2.6217,54.529
20.547,1015.1,65.19,4.1739,30.603,1099.9,542.13,151.94,13.388,1.6734,51.86
20.956,1015.1,65.25,4.1931,30.794,1100.1,541.98,151.84,13.43,1.5292,51.49
20.692,1015.1,68.306,4.2423,31.215,1100.0,540.41,153.02,13.545,1.7167,51.26
19.457,1014.9,76.592,3.3152,23.554,1069.1,547.48,125.31,11.582,3.9252,59.181
18.432,1014.6,82.383,2.7552,19.323,1048.7,549.85,109.52,10.493,4.6749,54.16
18.338,1014.6,83.805,2.7814,19.324,1048.4,550.03,109.15,10.428,4.8008,54.95
18.521,1014.8,83.959,2.7803,19.262,1048.1,550.03,108.71,10.36,4.556,54.744
20.01,1015.1,80.039,2.838,19.858,1051.2,549.54,110.47,10.483,3.9606,51.567
22.553,1015.3,68.984,3.788,27.182,1080.8,543.27,135.84,12.407,2.145,49.75899999999999
24.949,1015.5,60.549,4.3875,31.611,1100.0,539.58,151.85,13.571,1.6399,50.813
26.862,1015.7,55.728,4.306,31.066,1100.0,541.27,150.59,13.419,1.4751,50.791
28.249,1015.8,52.104,4.1865,30.213,1100.0,544.15,148.86,13.265999999999998,1.4443,50.44
28.193,1015.4,50.862,4.2173,30.222,1099.9,543.88,149.17,13.268,1.9017,51.56100000000001
28.28,1015.0,48.825,4.2634,30.435,1100.1,543.06,149.94,13.352,1.7549,50.125
28.545,1014.7,44.856,4.212,30.012,1099.9,544.67,149.02,13.207,1.6735,50.632
28.801,1014.4,43.49,4.2822,30.547,1100.1,542.77,150.43,13.341,2.1395,51.149
28.749,1014.0,44.04600000000001,4.3086,30.856,1100.1,542.12,150.58,13.366,2.1654,52.12600000000001
28.775,1013.5,36.561,4.2622,30.467,1100.0,543.42,150.34,13.28,2.2526,54.184
28.135,1013.5,38.469,4.2992,30.768,1099.9,542.54,150.84,13.35,1.9658,54.493
27.207,1013.6,40.708,4.2395,30.582,1100.0,543.2,150.5,13.308,1.6409,53.878
25.864,1013.6,45.256,4.1419,30.062,1100.1,544.99,149.34,13.252,1.7096,54.184
23.816,1013.8,47.825,4.2203,31.061,1100.0,541.29,152.51,13.447,1.8948,53.378
21.75800000000001,1014.1,56.03100000000001,4.2365,31.372,1100.0,540.11,153.54,13.515,1.7435,52.331
20.179,1013.9,63.187,4.2966,31.926,1100.0,538.1,154.85,13.637,1.9766,53.178
18.717,1013.7,67.31,2.6628,18.734,1034.7,543.82,102.47,10.153,10.267,90.283
15.052,1012.7,75.374,3.4647,24.989,1081.7,550.01,135.47,12.017,2.2633,63.35
15.434,1012.7,75.889,2.8763,20.282,1052.4,549.13,113.51,10.63,4.6889,60.044
16.345,1012.7,72.172,2.7508,19.057,1046.8,550.16,108.45,10.306,4.7833,59.742
17.645,1012.8,70.437,3.2007,22.57,1061.9,547.57,120.46,11.206,3.4449,57.201
21.091,1013.1,57.744,4.2018,30.233,1099.9,544.34,147.96,13.279000000000002,1.0427,59.68600000000001
24.76,1013.4,42.239,4.256,30.678,1099.8,542.85,150.58,13.37,1.3423,56.165
27.206,1013.6,35.86400000000001,4.3627,31.108,1100.0,541.17,152.33,13.47,0.91582,53.978
28.908,1013.9,32.753,4.39,31.39,1100.0,540.23,152.88,13.546,0.8534799999999999,52.88
29.231,1013.6,33.358000000000004,4.3495,30.907,1100.0,542.04,151.81,13.408,1.5588,52.037
29.663,1013.0,32.493,4.3312,30.751,1100.0,542.59,151.67,13.39,1.2669,51.58600000000001
30.005,1012.6,31.321,4.3234,30.682,1100.1,542.83,151.47,13.348,1.2045,50.831
30.523000000000003,1012.2,31.359,4.2985,30.523000000000003,1099.9,543.58,150.77,13.359000000000002,1.6208,53.078
30.949,1011.6,30.87,4.3119,30.497,1100.1,543.58,150.61,13.312,1.5167,53.566
30.596,1011.0,32.588,4.296,30.579,1100.0,543.57,150.47,13.282,1.4482,53.851000000000006
30.13,1010.7,34.235,4.3431,31.107,1099.9,541.9,151.39,13.408,1.8025,54.308
28.337,1010.7,35.566,4.3727,31.434,1100.0,540.58,152.46,13.521,1.814,54.593
26.889,1010.6,42.13399999999999,4.3116,31.243,1100.0,541.13,152.1,13.433,1.8315,53.771
25.441,1010.9,46.49,4.224,30.811,1100.0,542.47,151.25,13.416,1.9529,53.981
23.982,1011.4,50.367,4.2393,31.016,1100.0,541.66,151.91,13.448,1.8819,54.155
23.214,1011.1,52.393,4.1594,30.377,1100.1,543.85,150.78,13.312,1.9912,54.717
22.125,1010.8,57.783,4.1063,30.214,1099.8,544.19,150.51,13.253,1.9175,55.272
20.804,1010.4,62.213,3.7213,27.207,1083.5,544.51,138.41,12.48,2.5206,54.43600000000001
19.751,1009.9,66.46300000000001,2.7352,19.495,1048.0,550.33,108.93,10.454,5.1684,56.64
18.981,1009.6,69.09100000000001,2.7544,19.396,1047.4,550.42,108.67,10.399,4.737,56.011
18.446,1009.6,70.929,2.7255,19.439,1047.7,550.34,108.92,10.434,4.5951,56.282
18.323,1009.5,72.066,2.7306,19.489,1047.9,549.9,108.97,10.312,4.8149,56.494
18.414,1009.8,72.132,2.7507,19.384,1047.4,549.94,108.6,10.387,4.5208,57.359
20.105,1010.1,72.01899999999998,3.8659,27.866,1084.8,543.54,138.87,12.567,1.9167,54.703
23.212,1010.4,69.64699999999999,4.3304,31.129,1100.0,541.7,150.64,13.377,1.3677,51.01600000000001
25.591,1010.4,68.99600000000001,4.3058,30.781,1099.8,542.69,149.53,13.318,1.8511,51.941
27.615,1010.5,62.70399999999999,4.2618,30.054,1100.1,545.21,147.66,13.159,1.6594,52.06399999999999
30.52,1010.6,47.107,4.3232,30.596,1099.9,543.33,149.26,13.285,1.3844,52.044
30.667,1010.6,43.164,4.3197,30.552,1100.0,543.53,149.58,13.304,1.7979,52.085
31.04300000000001,1010.3,46.353,4.2775,30.193,1099.9,544.73,148.73,13.217,2.0294,52.093
31.111,1009.8,46.258,4.2410000000000005,30.068,1100.0,545.3,148.8,13.2,1.9376,51.515
31.339,1009.5,48.293,4.3166,30.669,1099.9,543.37,149.64,13.326,2.1093,51.63399999999999
31.274,1009.1,47.93600000000001,4.2627,30.349,1099.9,544.54,148.93,13.277,2.062,51.864
30.856,1008.8,52.58,4.2254,30.414,1099.9,544.33,148.72,13.222,2.3813,52.75
29.897,1008.5,58.077,4.1593,30.061,1100.0,545.47,147.57,13.15,1.8614,51.44300000000001
28.635,1008.4,58.403,4.2514,30.674,1100.0,543.52,148.81,13.26,1.6667,51.131
27.334,1008.8,69.23100000000001,4.1531,30.065,1100.1,545.48,147.25,13.137,1.631,50.25
26.463,1009.3,68.399,4.1909,30.493,1100.0,543.84,148.6,13.275,1.9143,50.492
26.082,1008.5,67.73,4.0874,29.588,1100.2,547.07,146.68,13.13,1.8557,51.968
25.739,1008.3,72.051,4.1083,29.533,1100.0,547.18,146.45,13.062,1.8656,51.577
25.41800000000001,1008.7,74.09100000000002,4.1235,29.784,1099.6,546.09,146.95,13.115,1.9911,52.011
24.637,1008.5,73.634,4.1316,29.877,1099.9,545.83,147.7,13.130999999999998,1.8258,52.31
22.88,1007.9,74.285,4.1456,30.03,1099.8,545.11,148.87,13.220999999999998,1.6742,53.18600000000001
21.741,1007.2,74.782,4.1321,30.159,1100.1,544.84,149.75,13.232,1.3787,53.54
20.531,1007.0,78.297,4.2029,30.673,1100.1,542.94,151.09,13.358,0.8929799999999999,53.34
20.474,1007.2,78.078,4.1955,30.59800000000001,1100.1,543.23,151.01,13.299,1.0759999999999998,53.675
20.566,1007.3,78.825,4.2213,30.765,1099.9,542.68,151.06,13.317,1.2713,53.08
22.066,1007.2,77.926,4.0345,28.867,1098.7,548.45,144.76,12.908,1.2177,56.901
25.921,1007.4,61.803,4.3772,31.337,1099.9,541.22,150.53,13.415,1.0969,51.352
27.936,1007.2,51.8,4.3296,30.697,1100.0,543.43,149.49,13.304,1.3893,52.393
29.708,1007.2,44.392,4.3317,30.471,1099.9,544.13,148.99,13.242,1.0475,52.774
31.646,1007.2,36.585,4.3186,30.209,1100.1,544.83,148.74,13.24,0.82899,53.297
32.389,1006.8,36.172,4.3618,30.539,1100.0,543.95,149.19,13.288,1.8555,53.88
33.145,1006.4,33.938,4.2605,29.567,1099.0,546.57,146.19,13.039,1.8109,57.522
33.388000000000005,1005.9,34.514,4.268,29.66800000000001,1099.6,546.68,146.55,13.063,1.8112,55.89
32.707,1005.6,42.152,4.1586,29.81900000000001,1100.0,546.49,147.76,13.09,2.184,53.041
27.186,1007.1,58.93899999999999,4.1604,30.253,1100.1,544.34,149.66,13.264,2.0544,53.383
22.524,1006.7,75.617,4.1971,30.202,1099.9,544.56,149.44,13.268,2.1807,52.67100000000001
22.532,1006.6,82.146,4.1894,30.101,1099.8,544.95,148.73,13.197,1.6913,52.496
22.903,1006.2,85.037,4.0546,28.887,1099.3,548.62,145.51,12.981,1.4298,52.323
23.649,1006.6,83.10700000000001,4.2206,30.177,1100.0,545.14,148.04,13.183,1.5744,51.33600000000001
23.899,1007.8,81.801,4.1943,29.941,1100.1,545.8,147.72,13.140999999999998,1.616,51.9
23.986,1008.1,80.786,4.1513,29.692,1099.4,546.2,147.07,13.078,1.2401,51.48
23.533,1008.0,80.985,4.1258,29.311,1099.8,547.62,146.68,13.032,1.365,53.18600000000001
22.659,1008.1,80.485,4.1963,30.049,1099.5,545.05,148.68,13.213,1.5759999999999998,52.597
21.729,1008.0,83.602,3.9418,27.812,1095.4,549.4,143.1,12.675999999999998,1.3409,53.096
21.05,1007.8,86.14399999999998,4.0054,28.13300000000001,1097.2,549.52,144.24,12.81,1.6217,53.666
21.063,1007.6,87.523,4.0621,28.303,1097.4,549.15,144.8,12.849,1.6358,53.798
21.056,1007.5,87.079,3.9338,27.311,1093.0,550.48,141.39,12.583,1.7711,51.911
20.727,1007.5,86.33,3.2178,21.956,1062.2,550.33,119.01,11.076,3.4875,50.435
20.597,1007.5,86.82600000000002,2.7889,18.958,1044.8,550.21,106.39,10.238,4.9223,50.109
21.897,1007.7,86.89299999999999,3.3506,23.438,1070.4,550.01,124.72,11.397,2.9089,50.157
23.798,1008.0,78.389,4.2863,30.666,1099.8,543.29,149.02,13.308,1.2286,50.851000000000006
25.437,1008.1,67.78699999999999,4.2058,30.087,1100.0,545.05,148.05,13.19,1.2427,51.28
27.42,1008.1,55.988,4.2688,30.702,1100.1,543.35,149.34,13.302,0.77947,51.343
29.459,1008.3,53.524,4.1924,29.726,1100.0,546.48,147.37,13.072,1.0079,51.46
29.539,1008.3,52.984,4.2753,30.14,1099.9,544.85,148.45,13.229,1.7355,51.786
29.827,1007.9,53.595,4.1312,28.974,1099.7,548.56,146.07,12.984000000000002,1.8587,52.887
30.179,1007.5,51.43600000000001,4.2294,29.965,1100.0,545.55,148.32,13.155,2.1609,52.886
29.755,1007.2,54.808,4.1721,29.796,1100.0,546.02,147.91,13.14,1.6253,50.917
29.486,1006.8,53.596,4.2325,30.32800000000001,1099.8,544.41,149.1,13.220999999999998,1.0838,49.117
28.858,1006.5,58.752,4.1767,29.901,1100.0,545.94,147.93,13.165,1.2549,49.157
26.55,1006.6,65.51100000000001,4.2091,30.16,1099.8,544.97,148.37,13.19,1.5833,50.702
25.045,1006.7,69.661,4.1368,29.676,1099.8,546.49,147.76,13.074000000000002,1.5887,51.371
23.816,1006.7,70.997,4.2421,30.688,1100.0,543.09,150.32,13.363,1.7142,52.044
22.999,1006.8,72.092,4.2247,30.618,1100.0,543.31,150.34,13.334,1.6817,51.048
22.373,1007.1,74.73,4.2173,30.581,1099.9,543.23,150.46,13.328,1.6384,51.642
22.012,1006.8,79.065,4.1918,30.264,1099.9,544.49,149.6,13.21,1.8847,52.322
21.813,1006.7,81.282,4.2025,30.375,1099.8,544.17,149.71,13.254,1.2317,49.76
21.635,1006.5,81.92200000000003,4.1408,29.75,1099.7,545.89,148.59,13.163,0.90861,49.993
21.672,1006.2,81.762,3.7134,26.702,1089.7,550.17,139.16,12.406,0.95003,49.271
21.364,1005.9,84.926,3.7797,26.702,1090.2,550.17,139.23,12.339,1.5821,51.355
21.47,1005.8,84.118,3.8869,27.622,1094.3,550.37,142.14,12.65,1.3106,52.333
21.56900000000001,1005.6,83.686,3.1996,22.0,1062.1,550.27,118.49,11.104,3.2566,48.913
21.319000000000006,1004.7,86.859,2.9483,20.12,1051.1,549.73,110.58,10.587,4.2325,46.96
21.112,1004.4,90.137,3.1566,21.413,1058.6,549.7,116.18,10.924,3.2988,45.066
21.742,1004.2,87.671,4.3214,30.54,1098.9,543.52,148.8,13.261,1.7084,51.249
22.855,1004.3,81.796,4.2654,30.206,1100.0,544.97,148.52,13.271,1.822,51.557
24.038,1004.3,75.94,4.2855,30.447,1100.0,544.25,149.08,13.27,1.8366,51.774
24.898000000000003,1004.2,70.944,4.248,30.184,1099.9,545.13,148.52,13.222,2.0583,52.152
23.95300000000001,1004.8,71.32300000000002,4.1853,29.806,1100.0,545.75,148.96,13.191,1.4865,51.272
20.434,1004.3,87.779,4.1545,29.494,1099.9,546.44,148.46,13.154000000000002,0.69727,50.941
20.962,1004.0,78.664,4.167,30.421,1099.9,543.54,149.83,13.287,1.3228,55.379
21.433000000000003,1003.8,75.158,4.1144,29.917,1099.9,545.36,148.54,13.158,2.1403,60.029
21.678,1003.9,71.553,4.1374,30.027,1099.9,544.96,148.69,13.226,1.93,60.155
21.512,1003.6,64.175,4.1166,30.014,1100.1,544.91,148.75,13.203,2.2085,63.739
21.372,1003.7,56.981,4.2003,30.506,1100.0,543.23,150.49,13.322,1.9874,61.261
20.979,1003.7,59.408,4.2074,30.587,1100.0,542.64,152.24,13.327,1.6482,57.121
20.255,1004.4,61.419,4.1443,30.027,1100.1,545.03,149.21,13.234000000000002,1.6905,60.397
19.978,1004.1,63.66,4.301,31.359,1100.0,540.4,153.9,13.491,1.835,54.93
19.104,1003.7,77.044,4.3128,31.239,1100.1,540.4,153.88,13.514,2.0387,53.11
18.745,1003.6,82.05,4.2508,30.558000000000003,1100.0,542.56,152.47,13.389,2.2219,53.677
18.672,1003.5,82.186,4.1802,30.092,1099.9,544.43,150.97,13.246,1.6869999999999998,54.058
18.542,1003.5,83.351,4.2625,30.65,1099.9,542.32,152.32,13.413,1.2656,53.052
18.442,1003.3,84.62799999999999,4.2508,30.476,1100.0,542.78,152.06,13.337,1.3627,53.758
18.551,1003.1,84.126,4.2546,30.532,1099.9,542.67,152.14,13.396,1.3966,54.46100000000001
18.694000000000006,1003.0,83.15799999999999,4.2303,30.341,1100.1,543.38,151.62,13.372,1.1769,53.871
18.763,1003.2,82.72200000000002,3.9308,28.077,1089.5,544.88,143.0,12.742,1.8177,53.81100000000001
19.071,1003.5,80.661,2.8503,19.605,1049.6,550.36,110.14,10.383,4.3415,52.368
20.071,1003.8,76.025,3.4582,24.405,1077.1,550.02,130.15,11.8,2.1685,54.983
21.111,1004.3,68.73,3.5458,25.163,1081.7,550.12,133.43,11.985,2.1619,55.753
21.734,1004.7,63.773,4.3407,31.301,1099.9,540.45,152.7,13.553,1.7918,55.75899999999999
22.813,1005.0,57.07100000000001,4.3246,31.239,1100.0,540.58,152.94,13.485,1.938,55.364
23.784,1005.3,51.43,4.2863,30.994,1100.0,541.54,152.41,13.401,2.5696,57.276
24.15,1005.5,47.887,4.2354,30.563,1099.9,542.95,151.67,13.34,1.8016,55.707
24.556,1005.9,45.767,4.1929,30.213,1099.9,544.12,150.9,13.299,1.3497,54.959
24.592,1006.1,42.985,4.2013,30.323,1100.1,543.76,151.44,13.332,1.2856,54.455
24.761,1006.1,41.08600000000001,4.2744,30.924,1099.9,541.79,152.8,13.396,1.4347,54.649
24.997,1006.1,37.838,4.2638,30.857,1100.0,541.99,152.8,13.433,1.3646,55.4
24.554,1006.1,41.327,4.2972,31.059,1099.9,541.35,153.03,13.469,1.2823,54.82899999999999
24.04300000000001,1006.2,44.369,4.2679,30.835,1100.0,542.03,152.67,13.42,1.4082,54.655
23.704,1006.4,48.328,4.2860000000000005,30.97300000000001,1100.0,542.07,152.41,13.390999999999998,1.3015,53.43600000000001
22.539,1006.8,52.307,4.2696,31.01,1100.0,541.68,152.71,13.402,1.6267,54.431
20.925,1007.0,60.806,4.2693,31.2,1099.9,541.15,153.06,13.467,1.2973,53.532
19.467,1007.2,67.71600000000001,4.1942,30.705,1100.0,542.67,152.33,13.395,1.3069,53.487
18.186,1007.2,76.351,4.2162,30.766,1100.1,542.25,152.64,13.388,1.4388,53.53
17.457,1007.3,78.577,4.1826,30.477,1100.1,543.16,152.16,13.313,1.4583,54.168
16.782,1007.4,78.42399999999998,4.2429,30.928,1100.0,541.5,153.61,13.458,1.413,54.75100000000001
16.396,1007.4,81.517,4.3119,31.461,1099.8,539.71,155.03,13.532,1.432,54.687
16.24,1007.5,80.88600000000002,4.2655,31.077,1099.9,540.97,153.64,13.435,1.42,56.41
15.597,1007.5,80.655,3.6928,26.325,1089.4,549.97,140.76,12.46,1.356,58.662
15.3,1007.5,83.706,3.3044,23.189,1071.3,549.68,127.17,11.561,2.5882,58.257
16.074,1007.7,83.12,2.7978,19.249,1047.5,550.25,109.25,10.414,4.3606,58.249
17.382,1007.8,80.979,3.1948,22.239,1064.7,549.82,121.55,11.188,2.7363,55.96
20.162,1008.0,70.956,3.3996,24.071,1074.8,549.75,127.83,11.698,2.1783,53.868
23.50800000000001,1008.1,51.618,4.3567,31.311,1100.0,541.23,151.81,13.461,2.1302,56.802
26.651,1008.0,42.746,4.3252,30.241,1099.0,543.77,149.68,13.231,2.0653,57.784
28.79,1008.3,37.222,4.2081,29.384,1099.8,546.73,145.82,13.065,2.1398,64.812
28.17,1008.2,41.844,4.0081,27.893,1096.0,549.63,141.41,12.679,2.2162,61.967
28.697,1008.1,40.165,4.3035,30.342,1099.9,544.02,150.28,13.263,2.5978,55.119
28.892,1008.0,41.08600000000001,4.2118,29.646,1100.0,546.4,149.04,13.135,2.5523,54.88
28.32800000000001,1008.0,41.355,4.3685,30.79,1100.0,542.56,151.63,13.362,1.9426,52.904
27.817,1007.9,42.179,4.3214,30.572,1100.0,543.34,151.11,13.34,1.3574,52.761
27.902,1007.6,41.927,4.3210000000000015,30.674,1099.8,543.14,151.21,13.319,1.4485,53.006
27.95300000000001,1007.5,40.619,4.2947,30.626,1099.8,543.39,150.77,13.283,1.044,52.434
26.893,1007.6,44.365,4.2755,30.861,1099.6,542.52,150.84,13.34,0.53373,51.675
25.123,1007.8,51.105,4.2503,30.884,1100.0,542.56,151.43,13.343,0.65203,51.164
23.601,1008.0,58.014,4.2737,31.25,1099.9,541.25,152.18,13.486,1.2823,52.894
22.047,1008.4,63.769,4.259,31.101,1099.9,541.52,152.55,13.396,1.4137,52.404
20.363,1008.5,70.564,4.2539,31.12,1100.0,541.37,152.83,13.414,1.734,53.24
19.054,1008.3,74.593,4.1794,30.465,1100.0,543.34,151.88,13.348,1.2313,53.363
18.447,1008.0,77.295,4.2736,31.226,1100.0,540.98,153.32,13.488,0.93965,52.453
17.801,1008.1,78.831,4.2369,30.948,1099.9,541.77,153.08,13.447,1.0448,53.613
17.241,1007.9,78.178,3.4797,25.117,1081.6,550.04,134.4,12.015999999999998,1.8274,55.988
16.792,1007.7,80.072,3.6818,26.376,1088.5,550.06,139.45,12.345999999999998,1.5256,57.275
16.601,1007.7,80.46600000000002,2.7931,19.412,1048.2,550.08,109.94,10.455,4.3535,57.517
16.682000000000002,1007.6,80.821,2.7885,19.356,1048.0,549.81,109.55,10.41,4.6344,58.398
18.329,1007.8,79.033,2.8904,19.872,1050.5,550.24,110.71,10.515,4.185,56.085
21.395,1008.1,69.387,2.8680000000000003,19.755,1049.0,550.22,108.64,10.441,4.397,54.807
24.564,1008.1,53.899,2.9297,19.947,1050.3,549.88,109.03,10.487,4.2899,53.291
26.715,1008.1,50.596,2.9122,19.918,1050.2,549.71,108.77,10.497,4.1262,51.154
28.579,1008.1,47.792,3.6564,25.724,1076.1,545.49,130.0,12.052,2.6931,51.916
28.653,1008.0,47.168,4.1884,29.913,1100.0,545.62,148.55,13.139,1.8013,53.004
29.00800000000001,1007.9,44.043,4.1547,29.106,1099.8,548.26,147.44,12.991,1.8913,54.239
29.247,1007.7,41.725,4.1883,29.94,1100.0,545.82,149.05,13.138,1.6778,52.951
29.38,1007.1,41.832,4.2043,29.925,1100.0,545.88,149.06,13.15,1.4355,51.907
29.774,1006.7,41.052,4.2410000000000005,30.153,1100.0,545.22,149.35,13.175999999999998,1.0823,51.162
29.886,1006.8,40.015,4.1795,29.81900000000001,1100.0,546.45,148.69,13.125,1.1899,51.738
29.298,1007.5,39.208,4.2369,30.591,1100.0,543.79,150.1,13.261,1.5545,53.353
25.943,1008.2,52.544,4.1843,30.307,1099.9,543.59,150.27,13.303,1.6938,52.12300000000001
23.192,1008.7,64.781,4.2094,30.726,1099.9,542.28,151.29,13.387,1.3845,50.566
21.525,1009.2,69.39699999999999,4.1699,30.416,1100.0,543.02,151.08,13.338,1.2656,50.1
20.72,1009.8,75.377,4.2328,30.728,1100.0,541.76,151.88,13.458,1.2114,49.271
20.591,1010.1,79.171,4.1581,30.04300000000001,1099.6,543.95,150.01,13.247,1.0721,49.172
20.576,1010.5,79.249,3.4056,24.151,1076.9,550.44,129.53,11.833,2.2209,49.723
20.32,1010.7,78.541,3.361,23.586,1073.6,549.79,127.37,11.654000000000002,2.334,52.083
19.345,1010.7,81.5,4.3162,31.048,1099.5,540.71,152.45,13.478,2.0396,52.815
18.768,1010.9,82.97399999999998,3.5645,25.111,1081.6,549.34,133.91,12.064,1.8193,52.56800000000001
18.238,1011.1,79.782,2.8268,19.649,1050.0,550.14,110.46,10.544,4.1916,55.584
17.662,1011.5,74.404,2.7316,19.201,1047.6,550.01,108.96,10.329,4.1471,57.378
17.521,1011.8,74.688,2.7604,19.21,1047.8,549.89,108.97,10.314,4.0273,56.25
18.196,1012.0,70.92399999999998,2.7714,19.316,1048.5,549.81,109.36,10.43,3.5686,55.823
19.307,1012.1,67.217,3.5464,25.3,1083.7,549.96,134.91,12.101,0.83791,55.629
20.64,1012.4,64.146,4.3241,31.361,1099.9,539.46,153.67,13.606,1.0175,50.548
21.365,1012.7,63.224,4.2544,30.536,1099.9,542.31,151.88,13.371,0.93223,50.71100000000001
22.492,1012.8,59.88,4.313,30.907,1099.9,541.44,152.18,13.421,1.3212,51.636
23.956,1013.0,54.979,4.2615,30.478,1100.1,543.23,150.83,13.338,1.8318,52.133
23.886,1012.8,56.335,4.2867,30.75,1100.0,542.06,151.54,13.414,1.4378,50.844
23.484,1012.8,56.7,4.2692,30.504,1100.0,542.77,151.19,13.379,1.6312,51.922
23.733,1012.7,55.99800000000001,4.2966,30.716,1099.9,542.08,151.76,13.411,1.6724,50.663
23.553,1012.7,54.549,4.3312,31.191,1100.0,540.08,153.18,13.556,1.4757,50.729
22.851,1012.6,54.972,4.3029,31.026,1099.9,540.64,152.92,13.495,1.4805,51.358
22.204,1012.7,55.551,4.3368,31.19400000000001,1100.1,540.03,153.64,13.546,1.4367,52.106
21.41,1012.9,55.665,4.3222,31.2,1099.9,540.27,153.63,13.521,1.3372,52.185
20.975,1013.0,56.969,4.3228,31.222,1100.0,540.43,153.59,13.541,1.6223,53.152
20.58,1013.3,61.075,4.3159,31.267,1100.0,540.34,153.37,13.517,1.4774,51.249
20.204,1013.1,66.348,4.303,31.235,1100.2,540.26,153.41,13.542,1.2947,50.124
19.702,1012.8,69.236,4.2397,30.833,1099.9,541.69,152.45,13.445,1.6395,51.003
19.254,1012.5,72.612,3.5371,24.99,1080.1,548.97,132.77,11.999,2.2145,53.738
19.257,1012.3,74.45,4.3260000000000005,31.359,1099.8,539.87,153.32,13.56,1.558,50.882
19.555,1011.8,74.741,4.4135,31.931,1099.9,537.9,154.57,13.71,1.6604,50.919
19.645,1011.6,74.36399999999998,4.2878,31.06,1100.0,540.77,152.77,13.448,1.4018,51.307
19.582,1011.6,74.493,3.691,26.353,1088.3,549.15,138.76,12.37,1.4226,55.518
19.454,1011.5,75.76100000000002,3.6794,26.32800000000001,1089.3,549.99,139.02,12.292,1.3333,55.21100000000001
19.496,1011.5,75.943,3.7736,27.072,1093.2,550.17,141.55,12.549,1.4603,54.709
20.358,1011.2,74.885,3.4474,24.41800000000001,1078.3,550.34,130.38,11.88,1.7156,49.9
21.726,1011.5,66.301,4.3312,30.924,1099.9,541.33,150.37,13.409,1.2753,53.181
21.888,1011.9,66.193,4.4425,31.91800000000001,1100.0,538.26,154.02,13.669,1.3456,49.143
22.136,1011.9,62.717,4.3877,31.404,1100.1,539.87,152.21,13.558,1.1656,52.399
22.645,1012.1,62.212,4.3541,31.048,1100.0,540.81,151.24,13.515,1.6239,53.104
22.286,1012.1,71.172,4.3433,30.971,1099.9,540.96,150.56,13.482,1.8279,53.885
23.533,1011.9,59.927,4.302,30.617,1100.0,542.38,150.33,13.393,1.9258,52.7
24.285,1011.6,57.437,4.3212,30.659,1100.0,542.71,149.08,13.34,2.1045,56.335
25.126,1011.3,52.50899999999999,4.2784,30.16800000000001,1100.0,544.57,146.93,13.212,1.923,59.742
25.4,1011.3,51.279,4.3495,30.858,1100.0,542.12,150.57,13.388,1.7339,52.541
25.45300000000001,1011.0,52.16,4.2708,30.268,1100.0,544.17,150.23,13.24,1.7828,51.127
24.914,1011.2,55.494,4.2422,30.23,1100.1,544.22,150.02,13.192,1.521,50.975
23.95,1011.5,58.846,4.2242,30.181,1100.0,544.28,149.87,13.213,0.89146,49.26600000000001
23.152,1011.6,60.428,4.3625,31.385,1099.9,540.29,152.46,13.564,1.1896,49.22
21.772,1011.8,67.264,4.2768,30.995,1100.1,541.44,152.31,13.489,1.6942,51.463
20.236,1012.3,74.914,4.2953,31.111,1099.9,540.82,152.81,13.499,1.3525,50.678
19.292,1012.4,79.342,4.3049,31.105,1100.0,540.6,153.28,13.513,1.6642,51.253
18.454,1012.1,82.671,3.8956,27.693,1095.2,549.0,144.18,12.768,1.3312,54.29
17.628,1011.8,85.001,4.3358,31.226,1099.9,539.94,153.93,13.531,1.1842,50.615
17.364,1011.7,87.22,4.3531,31.08,1099.9,540.35,153.64,13.56,1.3656,50.897
17.282,1011.9,86.89299999999999,4.3364,31.058000000000003,1100.2,540.53,153.46,13.502,1.2079,51.15600000000001
17.363,1011.8,87.32700000000001,4.3084,30.861,1099.9,541.36,152.83,13.474,1.23,51.01600000000001
16.986,1012.1,85.584,4.4099,31.692,1100.0,538.63,155.14,13.68,1.132,50.377
16.865,1012.3,86.09100000000002,3.629,25.84,1085.6,549.45,137.58,12.164,1.786,54.549
17.692999999999994,1012.7,86.79799999999999,3.1724,22.094,1064.7,549.85,121.26,11.167,2.6319,52.178
20.083,1012.9,79.703,3.352,23.459,1072.0,549.7,125.61,11.566,2.2092,49.478
22.931,1012.9,69.37899999999999,4.3372,30.972,1099.7,541.71,150.71,13.38,1.6889,50.372
25.306,1012.8,56.833,4.2455,30.055,1099.7,544.58,148.89,13.258,1.7741,52.21
27.409,1012.7,45.941,4.1997,29.386,1099.9,546.71,145.92,13.04,1.4982,60.074
27.54300000000001,1012.7,45.4,4.3285,30.334,1100.0,543.64,149.17,13.275,1.5891,54.982
27.912,1012.6,43.603,4.3286,30.298,1100.0,543.83,149.71,13.265,1.2339,53.13399999999999
28.49,1012.3,41.89,4.295,30.024,1100.0,544.9,149.96,13.267,1.3602,51.723
28.903,1012.0,41.01300000000001,4.3942,30.909,1100.0,542.11,151.56,13.390999999999998,1.2672,49.514
28.873,1011.9,41.095,4.3392,30.653,1100.0,543.06,150.9,13.34,0.8829100000000001,49.132
28.866,1012.0,40.973,4.3536,30.674,1100.0,542.95,150.97,13.332,0.87161,49.908
28.478,1012.0,40.537,4.3276,31.112,1099.9,541.61,151.85,13.408,1.4811,51.57100000000001
27.551,1012.1,42.415,4.3881,31.645,1099.9,539.7,152.76,13.532,1.8469,51.472
26.219,1011.9,50.949,4.2833,30.927,1100.1,541.94,151.06,13.386,1.8582,51.127
24.437,1012.1,58.974,4.2333,30.842,1100.0,542.12,151.13,13.39,1.6511,50.268
22.087,1012.1,61.919,4.3111,31.564,1100.1,539.58,153.67,13.552,1.7156,51.555
20.232,1011.9,64.318,4.2491,31.132,1099.9,540.84,153.28,13.499,1.7287,52.254
18.596,1011.7,70.322,3.7221,26.771,1090.8,549.64,141.04,12.477,1.6766,57.282
17.229,1011.6,75.425,3.7727,27.384,1094.2,549.61,143.68,12.663,1.202,56.712
16.349,1011.4,77.508,3.7356,26.785,1091.8,549.92,142.04,12.438,1.3763,57.153
15.805,1011.4,78.173,3.7266,26.802,1092.2,549.91,142.41,12.526,1.7549,58.426
15.818,1011.4,77.723,3.7308,26.665,1091.3,550.06,141.84,12.513,1.9447,58.701
16.166,1011.3,77.375,3.503,24.979,1081.8,550.32,134.46,12.014,2.0609,55.218
16.046,1011.4,78.206,2.8334,19.662,1050.4,549.93,111.26,10.514,4.4118,56.883
18.221,1011.7,74.134,2.6399,18.214,1040.0,549.58,102.68,9.9521,5.3794,56.837
24.454,1012.3,52.844,3.9412,27.623,1094.6,550.16,140.43,12.539,1.8475,60.231
26.797,1012.4,46.867,4.0089,27.984,1097.0,549.98,141.38,12.640999999999998,1.5114,61.537
28.329,1012.3,43.271,3.8597,27.021,1091.9,550.24,138.01,12.453,1.6077,58.862
28.655,1012.2,43.379,3.8314,26.562,1089.7,549.99,136.29,12.41,1.5643,57.15
28.859,1012.2,44.983,4.1057,28.516,1099.3,549.14,142.72,12.916,1.3671,60.264
28.765,1011.9,46.95399999999999,4.0857,28.368,1099.0,549.23,142.5,12.892,1.5651,58.599
28.614,1011.7,48.922,4.1025,28.485,1099.4,549.19,142.79,12.922,1.6297,57.82
27.59800000000001,1011.9,51.007,3.9712,28.095,1097.6,549.85,141.94,12.688,1.4654,56.313
25.791,1011.8,53.31100000000001,3.882,27.79300000000001,1096.5,550.02,141.71,12.604,1.3527,56.22
24.922,1011.5,56.497,3.8973,27.749,1096.1,549.56,141.45,12.65,1.6351,56.61
24.572,1011.7,60.909,3.9043,27.768,1095.8,549.61,141.28,12.602,1.6819,55.994
24.172,1011.9,59.919,3.9114,27.904,1096.7,550.09,141.93,12.722,1.7202,55.545
23.077,1012.1,62.725,3.8639,27.864,1096.4,550.05,142.58,12.717,1.72,53.889
21.814,1011.9,67.55199999999999,3.8492,27.838,1096.3,549.53,143.18,12.724,1.6937,53.73
20.636,1011.6,73.821,3.7955,27.261,1093.8,550.19,141.85,12.633,1.6939,52.00100000000001
19.817,1011.5,79.757,3.5943,25.349,1083.6,550.18,134.64,12.147,1.8681,50.328
19.758,1011.3,79.86,3.7897,27.132,1093.1,549.45,141.52,12.537,1.1622,51.93600000000001
19.836,1010.9,77.47399999999998,3.8023,27.173,1093.2,550.02,141.57,12.594,1.3044,52.88399999999999
20.276,1010.8,71.007,3.7223,26.81,1091.1,550.04,139.97,12.481,1.4386,56.087
20.267,1010.6,67.955,3.8045,27.412,1094.1,550.08,142.21,12.615,1.3693,55.89100000000001
20.537,1010.4,60.945,3.8043,27.345,1094.0,550.24,141.94,12.567,1.5503,57.57899999999999
20.677,1010.3,63.277,3.1584,22.47,1066.6,550.34,122.07,11.299,2.9142,53.699
20.895,1010.1,59.437,3.0722,21.739,1062.2,549.86,118.83,11.017,3.1460000000000004,54.267
21.652,1010.1,55.015,2.6029,18.044,1038.8,549.51,100.72,9.9358,6.0715,55.92
22.873,1010.2,50.383,3.1485,22.136,1063.7,550.0,119.39,11.053,2.9498,54.302
24.417,1010.1,48.098,3.2049,22.322,1064.7,550.07,119.66,11.12,2.2829,51.82100000000001
26.531,1010.0,43.494,3.2638,22.45300000000001,1065.8,550.05,120.12,11.204,2.4842,51.973
27.437,1009.7,40.569,3.3205,22.391,1065.7,550.03,120.04,11.309,2.4497,52.262
27.66,1009.3,41.18,3.2941,22.305,1065.1,550.01,119.54,11.289,2.3973,51.317
27.73,1008.8,39.785,3.2988,22.298,1064.9,549.99,119.29,11.262,2.4782,51.395
27.956,1008.2,37.165,3.3334,22.546,1066.2,549.96,120.0,11.258,2.6104,53.154
28.278,1007.7,37.686,3.3321,22.461,1065.6,549.94,119.49,11.189,2.3402,52.025
28.32,1007.4,36.699,3.2775,22.289,1064.0,549.96,118.34,11.15,2.7342,53.644
28.216,1007.2,36.618,3.2601,22.401,1064.6,550.02,118.65,11.1,2.8501,52.806
27.118,1007.2,38.806,3.8136,27.044,1090.9,549.87,137.54,12.498,1.4725,59.288
25.839,1007.3,44.567,3.9204,27.782,1095.2,550.38,140.75,12.64,1.3767,57.926
23.515,1007.6,56.085,3.8644,27.591,1094.5,550.08,141.24,12.652,1.4768,56.79
21.676,1007.7,61.827,3.7198,26.813,1090.7,549.98,139.5,12.5,1.2922,54.397
20.171,1007.6,66.354,3.7265,26.732,1090.3,550.06,139.74,12.473,1.3799,55.508
18.865,1007.6,69.807,3.7502,26.87,1091.5,549.91,141.0,12.458,1.7509,56.739
18.048,1007.3,71.40899999999998,3.7561,27.014,1092.2,550.09,141.78,12.54,1.6769,57.157
17.191,1007.1,73.711,3.7323,26.904,1091.7,550.01,141.69,12.485,1.6743,58.212
16.393,1007.0,76.726,3.7475,27.00800000000001,1092.8,549.91,142.78,12.496,1.836,59.687
16.245,1006.7,75.878,3.7404,26.795,1091.9,549.8,142.05,12.479,1.6998,58.56
16.253,1006.8,77.84,3.5629,25.329,1083.3,549.64,135.66,12.06,2.3766,57.882
16.609,1007.0,77.517,2.7979,19.205,1047.9,550.16,109.41,10.372,4.4552,56.218
18.323,1007.2,75.296,3.1087,21.673,1062.2,549.8,119.07,11.052,2.6026,50.764
20.546,1007.3,69.354,3.7713,26.652,1090.5,549.8,139.29,12.44,0.8689,52.05
22.65,1007.4,64.862,3.8311,26.826,1091.0,549.97,138.81,12.465,1.5552,53.932
24.241,1007.5,57.512,3.8206,26.817,1091.1,550.08,138.42,12.458,1.5603,54.13800000000001
24.926,1007.5,53.57899999999999,3.6877,25.754,1085.2,550.42,134.21,12.234000000000002,1.6132,53.485
25.059,1007.5,53.792,3.8143,26.719,1090.4,550.2,137.56,12.364,1.8147,55.13800000000001
24.954,1007.4,55.88399999999999,3.7639,26.666,1090.1,549.61,137.45,12.457,1.82,54.73
24.75800000000001,1007.1,56.864,3.7936,26.718000000000004,1090.4,549.65,137.63,12.464,1.8826,54.782
24.995,1007.0,53.83600000000001,3.8184,26.776,1090.7,549.6,137.78,12.494000000000002,1.9511,56.312
25.254,1007.2,44.496,3.8249,26.899,1091.1,549.58,137.66,12.489,1.822,59.974
25.38300000000001,1007.1,38.82,3.8271,26.969,1091.3,550.04,137.69,12.43,1.7275,62.606
24.878,1007.3,40.284,3.2095,22.125,1063.5,549.61,118.27,11.112,3.1135,55.043
24.183000000000003,1007.4,42.033,3.8637,27.012,1092.0,550.43,138.83,12.456,1.8511,60.105
23.272,1007.6,46.907,3.7136,26.162,1087.9,550.15,136.5,12.313,1.9371,58.341
21.759,1007.6,57.494,3.7402,26.385,1089.4,549.97,138.46,12.375,1.8883,55.052
20.16,1007.8,66.265,3.7029,26.187,1088.5,549.92,138.3,12.382,1.8351,54.327
19.402,1008.2,71.42699999999998,3.8333,27.287,1094.3,549.87,142.56,12.539,1.7343,54.775
18.884,1008.2,75.10600000000002,3.2395,22.747,1068.8,549.58,123.9,11.409,2.8285,51.69600000000001
18.386,1008.0,76.602,3.0460000000000003,21.096,1058.5,549.52,116.73,10.953,3.838,53.799
18.031,1007.7,75.524,3.195,22.272,1065.6,549.88,122.09,11.267,3.1067,54.447
17.891,1007.7,73.315,3.0975,21.748,1062.5,549.58,119.81,11.134,3.2081,55.772
18.209,1007.7,68.13600000000001,3.0774,21.601,1061.6,549.91,118.98,11.06,3.1713,56.779
17.958,1007.7,68.251,2.8584,19.683,1050.2,550.07,110.86,10.515999999999998,4.8123,58.38
17.430999999999994,1007.7,71.741,2.7608,18.991,1046.2,550.14,108.11,10.374,4.8167,57.71100000000001
18.539,1008.0,72.78399999999998,2.9367,20.156,1053.1,550.14,112.35,10.567,3.898,53.81399999999999
21.485,1008.2,63.67,2.9382,20.133,1052.4,550.23,110.98,10.55,3.719,50.882
24.424,1008.3,53.95399999999999,3.7825,26.357,1087.7,549.95,135.31,12.255,2.2903,57.87300000000001
26.45,1008.5,42.655,3.9221,27.393,1093.5,549.61,138.67,12.612,1.9736,60.979
27.686,1008.8,40.47,3.7809,26.381,1087.7,549.92,134.62,12.211,2.228,59.53100000000001
27.859,1008.9,45.927,3.8598,26.72,1090.0,550.36,136.41,12.41,2.5782,57.485
28.195,1009.0,48.567,3.8781,26.405,1088.7,550.3,136.09,12.372,2.4102,55.327
28.456,1009.0,47.168,3.8128,25.991,1086.3,550.2,134.25,12.231,2.7605,55.379
28.07,1008.8,48.41,3.9257,26.958,1091.2,549.63,137.65,12.505999999999998,1.7747,56.049
28.033,1008.7,45.289,4.0609,27.876,1096.1,549.73,140.37,12.674,1.1757,59.078
27.493,1008.8,45.361,3.9413,27.442,1094.2,550.21,139.46,12.508,1.4677,58.21100000000001
26.799,1009.0,48.739,3.8534,27.415,1094.3,549.71,140.0,12.593,2.0223,58.088
25.738000000000003,1009.6,50.721,3.8098,27.059,1092.5,550.2,139.0,12.514,1.7821,57.178
24.422,1010.0,56.155,3.8926,27.547,1094.8,550.24,140.91,12.552,1.6707,56.173
23.443,1010.6,55.96,3.8945,27.612,1095.0,549.97,141.21,12.576,1.7198,58.192
23.024,1011.2,56.898,3.7437,26.73,1090.5,550.09,138.25,12.344,1.7725,57.119
22.166,1011.2,59.089,3.3697,23.809,1074.1,549.62,126.75,11.568,2.2158,51.61600000000001
20.693,1011.4,62.728,3.0643,21.697,1061.7,549.86,118.5,11.014,3.0457,53.043
19.064,1011.5,66.374,3.0101,21.221,1059.4,549.97,117.11,10.912,3.1860000000000004,54.832
17.8,1011.4,69.877,2.9714,20.906,1057.8,549.95,115.95,10.897,3.4672,54.964
17.065,1011.3,73.566,3.0532,21.34,1060.6,550.06,118.42,11.014,2.9475,55.069
17.051,1011.1,73.786,3.054,21.476,1061.0,550.0,118.71,11.015999999999998,2.7326,56.504
17.41,1011.2,73.12,2.7859,19.273,1047.6,550.11,108.9,10.398,4.4395,56.283
17.203,1011.4,74.77199999999998,2.7843,19.111,1046.8,550.04,108.4,10.377,4.6904,56.144
18.151,1011.8,75.245,2.9033,20.166,1052.5,549.9,112.17,10.619000000000002,4.3733,55.865
20.98,1012.5,65.775,2.9459,20.545,1054.2,550.09,112.25,10.691,3.8536,51.969
24.053,1013.0,59.149,2.7436,18.512,1041.4,549.71,102.44,10.099,5.309,50.042
26.434,1013.2,54.3,2.7715,18.814,1043.4,549.67,103.87,10.26,4.8173,49.088
28.06900000000001,1013.3,48.06100000000001,2.9731,19.822,1050.0,549.84,108.35,10.554,3.9915,49.705
27.522,1013.5,56.926,2.7898,18.709,1043.3,549.82,103.64,10.255,5.3492,47.535
25.632,1013.4,66.487,2.9025,19.48,1047.7,550.37,107.02,10.408,5.323,47.34
26.333,1013.2,58.828,3.616,24.909,1080.2,550.41,129.9,12.009,3.0224,50.792
24.585,1013.4,69.0,3.882,27.284,1093.3,550.37,140.03,12.624,2.1685,52.859
22.536,1013.3,71.169,3.8636,27.408,1094.2,550.26,141.28,12.585,1.9362,54.005
22.939,1013.2,71.703,3.3323,23.662,1073.2,550.38,125.78,11.543,2.9363,48.233
24.116,1013.2,65.732,3.3537,23.616,1072.8,550.23,124.93,11.478,2.6058,47.37300000000001
24.226,1013.3,59.416,3.429,23.717,1073.4,550.41,125.07,11.561,1.8578,47.70399999999999
23.244,1013.6,59.453,3.5795,25.143,1082.0,550.42,131.91,11.985,1.7986,52.861
22.11,1013.9,61.847,2.9091,20.103,1052.3,550.1,110.86,10.595999999999998,4.4989,52.098
20.831,1014.2,70.03,3.7174,26.427,1089.4,550.05,138.63,12.398,1.9706,55.121
20.342,1014.2,71.926,3.6835,26.187,1087.6,549.65,137.24,12.311,2.0684,54.562
20.067,1014.0,75.141,3.8549,27.596,1095.1,549.55,142.75,12.642,1.7822,54.96
19.541,1013.8,79.393,3.871,27.624,1094.9,549.08,143.24,12.636,1.3409,53.275
19.054,1013.7,80.048,3.858,27.338,1094.8,549.73,142.75,12.681,1.3258,54.269
18.695,1013.4,76.765,3.8366,27.343000000000004,1094.5,549.78,142.9,12.59,1.32,54.085
18.585,1013.2,75.01899999999998,3.7762,26.965,1092.9,549.93,141.63,12.577,1.0607,54.213
18.511,1013.2,74.969,3.8253,27.355,1094.8,549.86,142.96,12.677,1.4038,54.646
19.033,1013.5,72.947,3.8105,27.171,1093.4,549.94,141.61,12.595,1.4148,53.106
20.841,1013.7,66.839,3.9389,27.939,1096.6,549.71,143.11,12.736,1.5099,52.94300000000001
22.645,1014.2,69.581,3.9472,27.949,1097.1,549.64,142.68,12.661,1.4438,52.372
24.238000000000003,1014.6,71.25399999999998,3.976,27.937,1097.2,549.6,142.46,12.76,1.4501,52.713
25.37,1014.8,65.779,3.973,27.81900000000001,1096.7,550.25,141.83,12.708,1.073,52.699
27.574,1015.1,52.078,3.9979,28.056,1097.8,549.77,141.97,12.802,1.1725,56.69600000000001
27.504,1015.1,53.29600000000001,4.0076,27.753,1096.6,550.11,141.37,12.772,1.5222,55.587
27.845,1014.9,51.054,4.0468,27.924,1097.2,549.8,141.25,12.699000000000002,1.6298,57.222
28.423,1014.6,49.853,4.0412,28.00800000000001,1097.5,549.57,141.58,12.806,1.7208,56.997
28.38300000000001,1014.6,45.063,4.1127,28.41,1099.0,549.59,142.04,12.813,1.6971,60.62
29.18,1014.4,39.994,4.1097,28.428,1099.1,549.49,141.82,12.887,1.1462,60.692
29.28,1014.4,45.26,3.9879,27.492,1094.6,550.18,139.28,12.615,1.254,55.619
28.806,1014.6,45.562,3.9497,27.528,1094.6,550.21,139.11,12.639,1.9302,57.486
28.166,1014.9,42.94600000000001,3.9176,27.752,1095.8,549.61,139.78,12.609000000000002,2.0380000000000003,60.18600000000001
26.449,1015.2,43.874,3.8956,27.34800000000001,1094.0,549.96,139.28,12.654000000000002,2.0701,58.578
23.983,1015.4,51.649,3.8125,27.06,1092.9,550.16,139.59,12.544,1.7197,57.672
21.661,1015.7,61.34,3.7211,26.659,1091.6,550.06,139.6,12.479,1.2975,54.103
20.169,1016.0,70.464,3.6934,26.367,1089.2,549.5,138.71,12.428,1.3581,53.382
19.397,1016.1,75.80199999999998,4.1969,30.298,1099.9,543.05,150.73,13.35,1.5099,51.249
18.686,1015.9,75.77199999999998,4.2531,30.772,1100.0,541.36,152.7,13.48,1.4204,49.405
18.254,1015.8,74.785,4.3068,31.23,1100.0,539.84,153.85,13.539,1.4481,49.269
18.146,1015.7,76.25,4.2724,30.866,1100.1,541.27,153.09,13.428,1.5813,52.452
18.272,1015.9,79.086,4.3149,31.209,1099.9,540.21,153.37,13.554,1.4649,50.54
18.115,1016.3,79.36,4.2858,31.007,1100.1,540.8,153.21,13.483,1.533,50.595
17.680999999999994,1016.6,81.785,2.7945,19.249,1047.7,549.97,108.66,10.431,5.3046,57.111
18.941,1016.9,84.652,4.4376,31.917,1098.2,537.25,153.43,13.638,1.6012,49.582
21.544,1017.2,79.589,4.4564,31.599,1100.0,539.38,152.17,13.571,1.3796,48.333
24.153,1017.4,67.055,4.425,31.214,1100.0,540.54,151.13,13.486,1.5653,48.355
25.983,1017.3,60.188,4.4528,31.351,1100.1,539.99,151.31,13.577,0.95039,46.33
28.036,1017.3,49.38399999999999,4.3034,30.489,1099.9,542.79,149.68,13.362,1.0279,46.75899999999999
28.195,1017.3,43.492,4.2941,30.256,1100.0,543.63,149.71,13.29,1.5694,48.401
28.138,1017.2,35.945,4.3985,30.82,1099.0,541.09,149.12,13.435,1.508,53.19
28.122,1017.0,37.457,4.352,30.604,1100.0,542.47,151.09,13.344,1.383,47.71100000000001
27.449,1016.9,38.634,4.4128,31.124,1100.0,540.68,152.05,13.47,1.7548,47.347
27.311,1016.6,42.645,4.4316,31.29300000000001,1100.0,540.27,152.28,13.521,1.7486,48.326
26.914,1016.4,43.777,4.1006,28.692,1099.3,548.28,143.35,12.946,1.7796,60.851000000000006
26.408,1016.5,48.968,3.8323,26.713,1091.3,550.33,137.23,12.514,1.9313,57.163
25.623,1016.7,53.302,3.9531,27.685,1096.5,549.98,141.07,12.618,1.6195,57.802
24.312,1016.9,61.576,3.9986,28.254,1098.9,549.31,143.59,12.844,1.4681,55.933
22.834,1017.4,69.128,4.0767,28.921,1099.9,547.24,146.43,13.1,1.5615,52.782
21.178,1017.5,77.227,4.3208,30.976,1099.9,540.45,151.85,13.529000000000002,1.2858,47.335
20.017,1017.3,83.552,4.3612,31.053,1100.0,539.96,152.77,13.55,1.2026,46.374
19.389,1017.2,86.223,4.3003,30.353,1099.9,542.24,151.35,13.374,1.5158,48.315
19.047,1017.1,86.79899999999998,4.3444,30.71,1099.8,540.96,152.39,13.504,1.6348,48.25899999999999
18.792,1016.8,88.26,4.4054,30.979,1099.9,540.01,153.02,13.554,1.493,48.136
18.702,1016.7,88.296,4.3485,30.415,1100.0,542.01,151.86,13.442,1.5573,48.972
18.58,1016.8,88.398,4.3709,30.738000000000003,1100.0,540.9,152.58,13.485,1.9587,50.549
18.525,1017.1,89.329,3.9344,27.219,1086.3,544.67,140.01,12.576,1.8867,49.82899999999999
19.053,1017.1,89.147,2.9031,19.504,1050.2,550.37,110.21,10.561,4.1519,51.054
20.104,1017.3,88.234,2.9633,20.208,1053.4,550.11,112.04,10.58,3.6652,48.803
22.44,1017.5,78.524,4.0015,28.071,1085.4,542.96,139.16,12.629,2.1467,48.294
24.802,1017.3,66.166,4.3796,30.89,1100.2,541.88,150.25,13.423,2.1701,49.49
26.358,1017.0,54.00899999999999,4.4036,31.007,1099.9,541.31,150.56,13.439,2.0213,51.115
28.015,1016.9,38.671,4.3373,30.506,1099.9,543.05,150.19,13.326,2.0596,53.716
28.412,1016.8,33.552,4.4213,31.24,1099.9,540.6,152.07,13.515,1.5765,51.44600000000001
29.009,1016.8,33.279,4.4025,31.046,1100.0,541.1,151.72,13.489,1.0398,48.872
29.334,1016.7,30.368,4.4469,31.4,1099.9,540.11,152.4,13.550999999999998,1.2423,49.633
29.271,1016.4,30.744,4.359,30.66800000000001,1100.0,542.46,150.34,13.371,1.643,52.865
29.192,1016.4,32.176,4.4308,31.254,1099.9,540.57,152.06,13.474,1.8364,50.545
28.996,1016.3,33.369,4.3412,30.628,1100.1,542.59,150.98,13.377,1.8454,50.457
28.422,1016.2,41.26,4.3543,30.69400000000001,1100.0,542.47,150.56,13.404000000000002,1.963,49.615
27.57,1016.4,42.803,4.3351,30.767,1100.1,542.26,150.64,13.347,1.7598,48.846
26.307,1016.9,44.445,4.336,30.952,1099.9,541.48,151.3,13.448,1.7587,49.11
24.685,1017.5,53.643,4.2763,30.693,1100.1,542.18,150.9,13.401,1.8138,49.481
22.943,1018.1,65.102,4.2445,30.701,1100.1,541.95,151.14,13.417,1.5349,48.834
21.811,1018.3,74.447,4.2339,30.404,1100.1,542.99,150.4,13.327,1.6483,48.523
21.094,1018.2,79.179,4.1813,29.815,1099.8,544.7,149.48,13.234000000000002,1.8817,49.292
20.52,1018.0,81.76100000000002,4.299,30.81,1100.1,541.46,151.65,13.411,1.6129,47.331
20.261,1017.9,84.06,4.3998,31.314,1100.0,539.65,152.77,13.567,1.7681,47.372
20.573,1017.7,84.796,4.3117,30.606,1099.9,541.81,151.04,13.444,1.3432,46.772
20.849,1017.6,84.16,4.2989,30.657,1100.0,541.84,151.08,13.436,0.48633,44.872
21.036,1017.7,83.661,4.2984,30.782,1099.8,541.63,150.98,13.359000000000002,0.66104,45.528
21.246,1017.9,82.787,2.8357,19.513,1049.4,550.24,109.04,10.393,3.6983,47.806
21.801,1018.1,81.328,4.2072,29.794,1098.2,543.59,147.9,13.192,0.7487199999999999,47.645
23.777,1018.4,65.748,4.4834,31.986,1099.8,537.41,152.63,13.657,0.76968,45.587
25.664,1018.6,49.50100000000001,4.432,31.457,1099.9,538.97,152.5,13.645,1.2739,47.435
26.926,1018.8,45.813,4.3563,30.844,1100.0,541.31,151.14,13.451,1.304,48.377
27.662,1018.7,40.002,4.3066,30.61,1099.9,542.12,150.88,13.349,1.2296,48.565
27.741,1018.7,38.52,4.3669,31.025,1100.0,540.64,151.93,13.473,1.878,49.858
27.69,1019.0,37.325,4.2926,30.565,1100.0,542.21,151.27,13.415,2.1842,51.209
27.956,1018.7,37.112,4.4261,31.504,1099.9,539.11,153.06,13.586,2.4406,50.584
27.7,1018.5,39.73,4.268,30.13,1099.4,543.54,149.1,13.274,1.7508,52.43
27.616,1018.4,41.262,4.3652,30.865,1100.0,541.66,151.33,13.416,1.5278,48.547
27.156,1018.4,43.37300000000001,4.2986,30.341,1100.0,542.98,150.64,13.354,1.4338,48.749
26.297,1018.4,45.338,4.3783,31.104,1100.0,540.49,152.03,13.456,1.5112,48.074
25.597,1018.8,48.865,4.2941,30.539,1100.1,542.25,150.97,13.417,0.89638,47.453
24.413,1018.9,55.997,4.3153,30.774,1100.0,541.46,151.21,13.45,1.0877,47.432
23.056,1019.3,62.777,4.2547,30.505,1100.0,542.3,150.94,13.379,1.6653,49.305
21.805,1019.4,67.889,4.3234,31.212,1099.9,539.84,152.78,13.532,1.9929,49.249
20.616,1019.3,74.517,4.2231,30.352,1100.1,542.41,151.23,13.418,2.0811,50.01600000000001
