ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
19.793,1018.8,77.71300000000002,4.2249,30.467,1100.1,542.13,151.66,13.429,1.6886,49.151
19.276,1018.6,80.083,4.2982,30.802,1099.9,540.95,152.72,13.511,1.307,47.678
19.297,1018.3,79.898,4.4007,31.564,1099.9,538.55,153.95,13.618,1.5631,48.312
19.382,1018.0,79.544,4.3045,30.933000000000003,1099.9,540.43,152.74,13.501,1.3202,48.585
19.188,1017.7,77.319,4.3507,31.232,1099.8,539.36,153.74,13.591,0.7883100000000001,47.978
18.74,1017.7,78.732,4.2783,30.705,1099.9,541.09,152.87,13.411,0.6947,48.12300000000001
19.119,1017.5,79.936,3.0581,21.327,1055.3,547.08,115.01,11.001,4.2186,50.096
20.253,1017.6,78.55,4.0882,28.954,1090.3,541.46,144.08,13.002,1.736,49.358
21.89,1017.6,71.607,4.4176,31.357,1100.0,539.21,152.52,13.579,0.7167100000000001,45.864
22.865,1017.6,64.816,4.4182,31.324,1100.1,539.41,152.68,13.578,1.3797,47.447
24.325,1017.4,59.083,4.3203,30.611,1099.9,541.79,150.9,13.435,1.4921,48.444
25.136,1017.5,56.059,4.2896,30.308000000000003,1099.9,542.86,150.43,13.328,1.3046,47.479
24.815,1017.5,57.478,4.32,30.548,1099.9,542.01,151.01,13.415,1.3668,47.637
24.751,1017.4,57.57100000000001,4.2604,30.125,1100.1,543.51,150.11,13.29,1.1556,48.514
25.179,1017.1,55.911,4.3395,30.526,1099.8,542.64,150.57,13.361,1.4464,48.841
25.101,1016.8,57.06,4.3639,30.523000000000003,1100.0,542.57,150.73,13.376,1.3789,47.361
25.583,1016.5,53.143,4.3864,30.821,1099.9,541.75,151.24,13.423,1.5614,48.02
25.923,1016.2,48.207,4.3761,30.76,1099.9,541.81,151.49,13.418,1.5530000000000002,48.395
25.988000000000003,1016.2,51.699,4.3449,30.64,1099.3,541.83,150.79,13.382,1.7023,48.822
25.20300000000001,1016.5,56.438,4.3567,30.841,1099.8,541.28,151.41,13.425999999999998,1.6977,48.687
23.712,1016.5,60.672,4.3528,30.972,1100.0,540.73,152.11,13.469,1.6271,48.343
22.287,1016.8,66.155,4.3214,31.006,1100.0,540.68,152.3,13.52,1.906,49.75100000000001
21.277,1016.9,71.83,4.4064,31.741,1100.0,538.25,153.9,13.673,1.7815,49.12300000000001
20.122,1016.6,77.862,4.2542,30.436,1099.9,542.15,151.63,13.37,1.8173,50.307
19.315,1016.2,81.882,4.2994,30.704,1099.9,541.29,152.1,13.448,1.4809,48.552
18.557,1015.9,82.258,4.3348,31.022,1100.0,540.38,153.37,13.57,0.99542,47.323
18.066,1015.7,85.98700000000002,4.2758,30.329,1099.9,542.45,151.75,13.345,1.1983,48.441
17.899,1015.6,86.552,4.3684,31.031,1099.9,540.3,153.45,13.553,1.7519,49.963
17.98,1015.4,88.039,4.3996,31.177,1100.0,539.85,153.4,13.55,1.5086,50.627
18.135,1015.2,88.25200000000002,3.7334,26.059,1079.4,545.18,134.97,12.175999999999998,2.8686,52.997
18.501,1015.2,87.68299999999998,2.9059,19.542,1050.4,550.36,110.33,10.455,4.2852,51.607
19.734,1015.4,84.76899999999998,2.9012,19.637,1050.2,549.91,109.93,10.407,3.7683,48.50899999999999
21.756,1015.6,78.532,3.3367,22.932,1063.9,547.14,120.98,11.314,3.0215,47.151
23.653,1015.5,68.81,4.3076,30.375,1099.9,543.28,149.49,13.324000000000002,1.3096,46.682
24.844,1015.4,62.098,4.3797,30.897,1100.0,541.67,150.39,13.470999999999998,1.1711,46.37600000000001
26.0,1015.5,56.617,4.3312,30.547,1100.0,542.88,149.87,13.293,1.3685,46.702
26.827,1015.3,54.08,4.2783,29.993,1100.1,544.98,148.35,13.203,1.4533,48.18899999999999
27.486,1015.2,50.222,4.3312,30.421,1099.9,543.45,149.19,13.303,0.85788,47.38800000000001
27.894,1015.1,47.047,4.2576,29.914,1100.0,545.19,147.96,13.255999999999998,0.7461800000000001,47.70399999999999
28.644,1014.8,43.02,4.2465,29.834,1099.9,545.45,147.31,13.164,1.0789,49.65
29.077,1014.5,42.29600000000001,4.2303,29.71,1100.0,545.93,147.0,13.114,0.96754,49.525
28.589,1014.5,45.933,4.3647,30.605,1099.9,542.88,149.02,13.327,1.0707,47.448
27.547,1014.7,50.545,4.35,30.511,1100.0,543.29,149.37,13.294,1.3526,47.381
26.486,1014.9,52.32,4.3613,30.924,1099.9,541.82,150.56,13.362,1.1535,46.826
25.057,1015.0,59.334,4.2574,30.242,1099.9,544.03,149.36,13.28,1.2013,47.087
23.76,1015.3,65.803,4.2677,30.622,1100.0,542.71,150.22,13.327,1.4916,47.425
22.686,1015.5,70.612,4.2745,30.829,1099.9,541.94,150.97,13.373,1.0501,46.902
21.387,1015.5,74.405,4.262,30.574,1100.0,542.51,151.1,13.415,1.0969,47.96100000000001
20.206,1015.4,79.558,4.2213,30.17,1099.9,543.69,150.51,13.294,1.7423,50.244
19.649,1015.1,82.764,4.3324,30.868,1099.9,541.39,151.9,13.491,1.8106,49.737
18.832,1014.8,82.91799999999998,4.3027,30.757,1099.9,541.61,152.4,13.456,1.8513,50.08
18.136,1014.7,85.689,4.4215,31.424,1100.0,539.41,153.91,13.629,1.9698,50.664
17.91,1014.5,86.19,4.376,31.021,1099.8,540.72,153.3,13.505999999999998,1.5719999999999998,50.09
17.558,1014.6,85.274,2.9235,19.82,1051.3,550.34,111.5,10.594,4.599,55.254
17.846,1014.5,85.163,2.8473,19.345,1048.5,549.87,109.41,10.44,4.8068,54.705
19.268,1014.7,84.6,3.8137,26.731,1084.4,546.5,136.96,12.351,2.6951,52.19300000000001
22.402,1014.8,72.336,4.3638,30.876,1100.0,541.83,150.37,13.362,1.5495,47.697
25.635,1014.9,58.949,4.3833,30.91800000000001,1100.0,542.08,150.18,13.396,1.5866,48.428
27.852,1014.9,54.919,4.3771,30.306,1099.9,543.82,148.89,13.285,1.0725,48.667
29.25800000000001,1015.0,49.987,4.2985,29.813,1100.1,545.45,148.2,13.168,0.87879,47.941
29.375,1015.0,50.328,4.4191,30.632,1099.9,542.66,150.01,13.352,1.3175,48.815
29.394,1014.8,49.925,4.3549,30.208,1100.0,544.09,149.14,13.255999999999998,9.2897,25.905
29.595,1014.6,44.917,4.438,30.783,1100.0,542.35,149.76,13.371,11.845,36.676
30.09800000000001,1014.5,43.22,4.3753,30.49,1100.0,543.57,148.95,13.311,2.1085,50.674
30.153,1014.3,42.942,4.3817,30.773000000000003,1100.0,542.58,149.12,13.323,2.4516,51.14100000000001
30.2,1014.1,43.261,4.3279,30.441,1100.0,543.8,148.46,13.318,2.4179,51.41
29.7,1014.0,45.374,4.3117,30.274,1100.0,544.16,148.19,13.255,2.0247,50.155
28.715,1014.2,43.369,4.3018,30.289,1100.0,544.3,148.12,13.265999999999998,1.7975,50.239
27.228,1014.3,47.98,4.3411,30.844,1100.0,542.19,150.05,13.363,1.567,48.413
25.916,1014.5,54.333,4.2706,30.425,1100.0,543.53,149.51,13.283,1.6781,48.965
24.266,1014.8,60.859,4.2968,30.967,1099.9,541.53,151.02,13.413,1.4522,48.085
22.41,1014.6,69.381,4.1778,30.047,1100.1,544.52,149.74,13.275,1.5958,49.602
21.218000000000004,1014.4,76.279,4.2642,30.619,1099.8,542.3,151.33,13.412,1.6889,49.087
20.361,1014.2,79.783,4.2667,30.478,1100.0,542.68,151.35,13.379,1.5768,49.31399999999999
19.645,1014.1,83.537,4.3346,30.797,1100.0,541.36,152.03,13.465,1.6754,49.0
19.29,1014.0,85.649,4.3024,30.43,1100.2,542.76,151.27,13.363,1.3501,48.277
19.291,1013.8,86.917,4.3289,30.67,1099.9,542.13,151.58,13.425,0.94962,46.826
19.099,1013.9,87.057,4.2705,30.004,1100.0,544.05,150.44,13.212,0.82885,47.163
18.889,1014.1,87.76799999999999,4.3055,30.257,1099.8,543.17,151.05,13.321,1.0125,48.17100000000001
20.288,1014.3,88.2,4.3283,30.431,1099.9,542.73,150.56,13.35,0.82345,47.06800000000001
23.309,1014.5,79.074,4.3214,30.36,1099.9,543.57,148.97,13.303,1.2278,47.45399999999999
25.776,1014.5,68.013,4.2999,30.0,1099.9,544.79,147.84,13.232,1.5741,48.405
27.287,1014.4,63.621,4.2781,29.798,1100.0,545.63,147.33,13.19,1.5809,47.43
28.81900000000001,1014.4,57.976000000000006,4.2931,30.002,1099.9,544.96,147.61,13.198,1.614,47.653
29.311,1014.2,53.771,4.247,29.768,1099.9,545.73,147.4,13.138,1.4889,48.098
29.651,1014.0,51.949,4.2357,29.568,1099.8,546.29,146.82,13.104,0.64932,46.956
29.799,1013.7,52.344,4.1952,29.261,1099.9,547.52,146.07,13.02,1.2298,48.34
30.001,1013.3,51.679,4.2752,29.814,1100.1,545.93,146.95,13.172,5.6229999999999976,45.273
30.475,1012.8,43.209,4.1701,28.693,1099.4,548.88,143.94,12.938,2.0678,50.073
30.677,1012.7,41.047,4.2632,29.54300000000001,1099.3,546.4,145.49,13.088,2.6991,55.525
29.964,1012.7,45.74,4.3273,30.163,1100.1,544.58,147.43,13.272,2.2571,49.823
28.835,1012.6,47.492,4.2535,29.75800000000001,1099.9,545.79,147.1,13.173,1.8673,49.38399999999999
27.221,1012.5,52.06,4.1715,29.413,1100.1,546.77,147.32,13.032,2.3551,50.257
25.596,1012.6,58.429,4.2712,30.421,1099.9,543.62,149.31,13.307,1.7708,49.148
24.698,1012.7,67.707,4.2043,29.802,1099.9,545.68,148.03,13.158,1.6192,49.402
23.967,1012.4,70.735,4.2033,29.966,1099.8,545.12,148.41,13.224,2.0457,50.162
22.85,1012.0,75.45100000000002,4.1042,29.386,1099.7,546.76,147.6,13.066,1.7779,49.208
22.413,1011.5,79.72,4.1418,29.403,1099.2,546.31,147.23,13.074000000000002,1.4598,47.932
22.384,1011.2,79.89,4.2018,30.08,1100.0,544.86,148.92,13.212,1.5925,47.851000000000006
22.186,1011.1,81.979,4.204,29.75800000000001,1099.9,545.81,148.18,13.212,1.894,48.58600000000001
22.177,1010.9,83.62,4.2339,29.933000000000003,1100.0,545.15,148.56,13.220999999999998,1.8624,47.288
21.771,1010.7,84.462,4.2717,30.144,1099.9,544.15,149.51,13.302,1.7226,46.615
21.743,1010.6,85.554,4.2905,30.182,1099.9,543.92,149.66,13.291,1.5643,46.198
22.812,1010.8,84.954,4.3137,30.382,1099.9,543.75,149.13,13.224,1.1575,44.784
24.931,1010.8,74.712,4.3091,30.164,1099.8,544.65,148.15,13.255999999999998,1.5107,45.972
26.75800000000001,1010.7,69.19800000000001,4.3235,30.061,1099.9,544.93,147.6,13.182,1.6057,45.402
28.257,1010.6,63.548,4.2496,29.332,1099.9,547.3,145.9,13.091,0.85657,43.771
29.551,1010.6,58.004,4.1803,28.802,1098.7,548.25,144.42,12.937,0.95291,44.088
29.642,1010.4,56.955,4.2036,28.909,1099.8,548.64,144.99,12.981,1.3981,46.25899999999999
30.064,1010.1,54.069,4.1801,28.702,1098.3,548.45,143.97,12.905,1.3556,46.68899999999999
30.422,1009.6,52.653,4.3331,29.786,1100.0,546.06,145.93,13.136,1.7696,48.114
30.528,1009.3,51.416,4.5247,31.219,1099.8,541.22,149.06,13.505999999999998,1.682,46.159
30.41,1008.9,50.945,4.383,30.205,1099.9,544.49,147.13,13.201,1.0174,45.87300000000001
29.95,1008.5,52.053,4.1443,28.468000000000004,1098.6,549.44,143.63,12.765999999999998,1.1395,47.74100000000001
29.312,1008.0,53.528,4.1901,29.014,1098.7,547.71,144.89,12.947,1.7668,48.257
28.32800000000001,1007.8,56.208,4.1789999999999985,29.153,1099.9,548.1,145.87,13.021,1.686,50.069
27.245,1007.7,58.348,4.2005,29.511,1099.8,546.82,147.03,13.11,1.839,50.51300000000001
25.904,1007.8,63.035,4.1537,29.436,1099.9,547.14,147.01,13.109000000000002,1.7957,49.951
24.588,1007.5,69.656,4.1578,29.613000000000003,1099.9,546.33,147.68,13.107,1.6885,49.299
23.52,1007.1,75.279,4.131,29.161,1099.8,547.58,146.97,13.077,1.4952,49.327
23.4,1006.7,77.167,4.1358,29.522,1099.5,546.48,147.19,13.078,1.5739,49.559
23.317,1006.5,78.332,4.1702,29.619,1099.9,546.75,147.35,13.113,1.131,48.407
22.94400000000001,1006.2,80.084,4.2922,30.533,1099.8,543.73,149.43,13.313,1.1986,48.362
22.603,1006.2,82.816,4.2133,29.727,1099.8,546.31,147.76,13.130999999999998,1.6134,50.249
22.177,1006.0,84.306,4.3336,30.634,1099.8,543.25,150.06,13.285,1.5099,49.486
21.712,1006.1,84.397,4.2867,30.311,1100.1,544.33,149.51,13.296,1.6915,49.846
21.891,1006.3,85.74700000000001,4.2672,30.082,1099.9,545.19,148.69,13.189,1.6468,50.45399999999999
23.278,1006.6,83.40700000000002,4.2926,30.269,1099.8,544.63,148.43,13.193,1.4585,49.303
25.476,1006.9,77.60300000000002,4.2945,30.15,1100.0,545.33,147.45,13.183,1.5378,49.298
27.651,1006.9,69.116,4.253,29.677,1099.9,546.83,146.19,13.072,1.8307,50.072
29.431,1007.0,62.868,4.1949,29.307,1099.4,547.7,145.23,12.981,1.4756,49.316
30.97,1007.1,55.399,4.2006,29.491,1099.9,547.54,145.5,13.067,0.8928299999999999,48.606
31.6,1006.9,53.956,4.3007,29.962,1099.9,546.0,146.56,13.133,1.1034,48.682
32.09,1006.6,53.75899999999999,4.2244,29.146,1099.8,548.8,144.79,13.005,2.1597,52.2
32.58,1006.3,52.219,4.2879,29.591,1099.9,547.36,145.39,13.018,2.9579,52.692
32.648,1006.1,51.63,4.2385,29.29,1099.7,548.41,144.44,12.955,2.8659,50.615
33.076,1006.1,50.219,4.266,29.661,1100.0,547.37,145.12,13.044,2.5659,49.135
33.023,1005.9,50.027,4.2048,29.379,1099.9,547.92,144.62,12.99,2.5059,48.975
31.841,1005.9,55.645,4.1182,28.815,1099.1,549.13,144.06,12.917,2.166,49.246
29.904,1006.2,61.194,4.2892,30.278,1100.0,545.1,147.16,13.167,1.6637,47.816
28.497,1006.8,61.51600000000001,4.2435,30.023000000000003,1100.0,545.78,146.95,13.133,1.7923,48.552
27.32,1007.4,68.16,4.1819,29.606,1099.9,547.02,146.16,13.063,1.7916,48.979
25.924,1008.0,73.441,4.1517,29.56900000000001,1100.0,547.05,146.49,13.041,1.5978,49.267
24.784,1008.2,77.324,4.1901,29.824,1100.0,546.03,147.42,13.155,1.5842,49.369
24.009,1008.1,80.17699999999998,4.1792,29.596,1099.9,546.68,147.16,13.091,1.9725,50.802
22.966,1008.1,81.125,4.2335,30.077,1100.0,545.07,148.54,13.220999999999998,1.4852,49.386
22.01,1008.1,84.07,4.2566,29.879,1099.7,545.39,148.94,13.228,1.4126,49.992
21.282,1008.2,85.726,4.2995,30.362,1099.9,543.81,149.94,13.294,1.6581,50.879
20.866,1008.4,89.935,4.2749,29.624,1099.9,545.9,148.45,13.137,1.4751,51.551
20.945,1008.7,92.151,4.3628,29.487,1100.0,546.37,147.99,13.092,1.6869999999999998,51.12
20.993,1009.2,89.51100000000002,4.3237,29.679,1100.0,545.71,148.54,13.137,1.4606,50.383
22.028,1009.6,88.291,4.3386,30.337,1099.9,543.97,149.12,13.282,1.5395,49.289
24.32800000000001,1010.0,79.281,4.2623,30.041,1100.0,545.21,147.64,13.225,1.6881,49.619
26.714,1010.3,64.507,4.2948,30.232,1099.9,544.79,147.81,13.158,1.7222,50.587
29.024,1010.5,60.526,4.245,29.657,1099.9,546.54,146.34,13.124,1.9685,51.227
30.45,1010.7,54.09,4.2698,29.796,1099.9,545.81,146.73,13.140999999999998,1.7443,50.50100000000001
30.33,1010.9,55.449,4.2914,29.865,1100.1,545.56,146.94,13.175,1.9345,49.26
30.212,1010.7,54.566,4.2805,29.75,1099.8,545.85,146.74,13.157,1.7719,47.773
30.243,1010.4,52.601000000000006,4.2688,29.581,1100.0,546.39,146.37,13.111,1.3008,46.257
30.415,1010.5,48.246,4.3595,30.239,1099.9,544.46,147.33,13.217,1.7037,48.294
30.552,1010.8,43.887,4.3138,29.941,1100.0,545.53,146.6,13.15,1.9897,52.882
30.228,1011.0,43.456,4.3242,30.12,1100.0,544.86,147.1,13.164,1.9244,54.036
29.21,1011.5,49.50100000000001,4.216,29.629,1100.1,546.02,146.99,13.142,1.9213,50.143
27.681,1011.9,57.302,4.2395,29.902,1099.9,545.03,148.08,13.196,1.4122,47.35
26.393,1011.1,68.76100000000001,4.2895,30.19400000000001,1099.9,544.32,148.26,13.212,1.568,47.416
25.717,1011.9,72.626,4.2444,30.03,1100.0,544.93,147.76,13.196,1.669,48.47
25.351,1012.1,74.425,4.2802,30.469,1099.9,543.65,148.52,13.317,1.5946,48.542
25.054,1012.7,75.414,4.1671,29.74,1100.1,545.84,147.48,13.16,1.5622,49.427
24.488000000000003,1013.0,76.089,4.1845,29.724,1100.0,545.28,147.76,13.189,1.5037,49.139
23.818,1012.9,75.793,4.1605,29.56,1099.8,545.57,147.96,13.206,1.0859,48.702
23.121,1012.5,76.76,4.2193,30.071,1100.1,544.05,149.52,13.315,0.96614,47.753
22.882,1012.5,76.392,4.3471,31.166,1100.0,541.1,151.14,13.486,1.1876,47.353
22.677,1012.6,73.66,4.3111,30.833,1099.9,541.66,151.35,13.456,1.0257,47.258
22.338,1012.6,69.896,4.3301,31.229,1100.0,540.53,152.16,13.515999999999998,1.1397,48.152
21.929,1012.6,68.991,4.2561,30.468000000000004,1099.9,542.65,151.11,13.387,1.7285,50.679
22.812,1012.8,64.403,4.3406,31.011,1099.9,540.58,152.11,13.44,1.7445,51.331
24.259,1013.1,60.51,4.3751,31.125,1100.1,540.36,151.77,13.543,1.8658,51.22
25.764,1013.2,57.008,4.309,30.5,1100.0,542.73,149.98,13.357,1.7012,50.039
26.56,1013.4,53.918,4.3092,30.378,1099.9,543.45,149.63,13.298,1.2791,48.50100000000001
27.072,1013.5,51.404,4.3841,30.955,1100.0,541.64,150.51,13.468,1.2687,47.294
27.711,1013.4,45.835,4.4113,31.016,1100.0,541.63,150.23,13.401,1.3268,47.762
28.57800000000001,1013.0,42.672,4.4393,31.224,1099.9,541.15,150.14,13.468,1.3212,49.725
28.965,1012.7,39.694,4.2158,29.499,1099.9,546.51,146.71,13.136,1.4169,53.238
29.224,1012.4,37.505,4.3069,30.116,1099.9,544.88,147.48,13.214,1.5609,55.286
29.216,1012.2,38.046,4.4063,30.789,1099.9,542.62,148.79,13.366,1.337,52.823
28.809,1012.0,37.256,4.4525,31.092,1099.8,541.4,149.82,13.456,1.4369999999999998,53.301
27.827,1011.8,39.54,4.4421,31.211,1100.0,540.78,150.58,13.474,1.3695,51.232
26.813,1011.9,44.339,4.4558,31.425,1099.9,540.12,151.47,13.509,0.97653,48.51300000000001
25.689,1012.1,52.014,4.2852,30.3,1099.9,544.0,149.14,13.27,1.05,49.415
24.479,1012.7,64.241,4.163,29.625,1099.8,546.13,146.42,13.092,1.3676,53.252
23.385,1013.1,70.935,4.2978,30.757,1100.0,542.32,149.8,13.376,1.1029,49.736
22.23,1013.1,73.452,4.2509,30.576,1100.0,542.76,150.26,13.359000000000002,1.485,49.63
20.915,1012.8,77.982,4.223,30.389,1100.1,543.26,150.78,13.342,1.5346,50.37600000000001
20.033,1012.5,80.211,4.2517,30.41800000000001,1099.9,542.94,151.09,13.309,1.4567,50.338
19.441,1012.2,81.611,4.2308,30.136,1100.1,543.5,150.91,13.293,1.5362,49.382
18.975,1012.2,83.376,4.2523,30.136,1100.1,543.34,151.13,13.333,1.3816,48.244
18.58,1012.0,85.22399999999998,4.2965,30.504,1100.0,541.89,152.16,13.416,1.1824,46.744
18.426,1012.0,86.046,4.2585,30.033,1099.9,543.46,151.23,13.318,1.1164,46.82899999999999
18.77,1012.2,87.697,4.2796,30.218000000000004,1099.9,543.16,151.08,13.311,1.3011,48.271
20.675,1012.4,85.818,3.4717,24.142,1070.8,547.31,126.27,11.665,2.9677,50.091
23.759,1012.6,68.30199999999999,4.4311,31.19,1100.1,541.03,150.8,13.45,1.3679,47.547
26.081,1012.9,54.859,4.4618,31.178,1099.9,540.91,150.94,13.432,1.476,48.433
27.222,1013.0,41.848,4.319,30.136,1100.0,544.4,148.92,13.232,1.3846,50.716
28.186,1012.9,37.362,4.3841,30.502,1099.9,543.1,149.4,13.351,1.2591,52.63800000000001
28.449,1012.7,35.448,4.3329,30.075,1099.9,544.55,148.24,13.252,1.3567,53.278
28.659,1012.5,34.479,4.3371,30.057,1099.9,544.66,148.02,13.241,1.236,53.652
28.73,1012.3,33.304,4.2873,29.632,1100.0,546.19,147.03,13.113,1.396,55.432
28.833,1012.2,36.308,4.3652,30.228,1100.0,544.13,148.3,13.272,1.3348,52.467
28.683000000000003,1012.1,36.938,4.397,30.456,1100.0,543.33,148.83,13.321,1.1188,52.109
28.314,1012.0,36.518,4.4097,30.588,1100.0,543.05,149.17,13.287,1.226,52.589
27.871,1011.7,40.313,4.4518,30.932,1099.9,541.6,150.24,13.380999999999998,1.4247,49.752
27.169,1011.8,41.238,4.3675,30.447,1100.0,543.08,149.74,13.327,1.7048,49.332
26.365,1012.0,44.722,4.3698,30.57,1099.9,542.64,150.27,13.342,1.7329,48.881
25.342,1012.1,46.805,4.3262,30.401,1100.0,543.37,150.22,13.354,1.7948,49.631
23.97,1012.4,49.098,4.369,31.324,1100.1,540.41,152.92,13.523,1.8733,49.858
22.189,1012.6,56.518,4.2455,30.471,1100.0,543.13,151.11,13.341,1.8022,50.51300000000001
20.702,1012.6,64.81,4.275,30.779,1100.0,541.99,152.1,13.382,1.6596,49.687
19.522,1012.5,68.78399999999999,4.2571,30.616,1100.0,542.18,152.39,13.43,1.2342,49.504
18.933,1012.5,71.37899999999998,4.3581,31.3,1100.0,539.95,153.94,13.571,1.4062,49.512
18.266,1012.3,74.487,4.3049,30.652,1100.0,541.78,152.71,13.446,1.4658,51.091
17.727,1012.0,76.098,4.3293,31.028,1099.9,540.75,153.01,13.508,1.5877,53.122
17.279,1012.2,77.817,4.3116,30.891,1100.0,541.15,153.06,13.403,1.9944,53.514
17.406,1012.5,78.914,4.3260000000000005,30.987,1100.0,541.05,152.79,13.476,1.6881,53.055
18.843,1012.7,75.914,4.2729,30.419,1099.9,543.27,150.37,13.323,1.5665,54.591
22.188,1013.0,67.908,4.4446,31.323,1099.8,540.62,151.46,13.475,1.3209,49.592
25.05,1013.2,59.774,4.4453,31.054,1100.0,541.48,150.89,13.414,1.3224,49.01300000000001
26.697,1013.3,56.52,4.373,30.589,1100.0,543.04,149.67,13.288,1.3688,50.245
28.179,1013.2,50.464,4.3577,30.434,1100.0,543.46,148.75,13.274,0.99956,49.506
28.681,1012.9,48.152,4.3726,30.485,1099.9,543.3,148.34,13.295,1.3119999999999998,49.885
29.178,1012.6,46.834,4.2349,29.38,1100.0,546.88,145.89,13.083,1.2954,51.556
29.252,1012.2,48.661,4.3087,30.026,1100.1,544.93,147.17,13.184,1.3552,48.62600000000001
29.279,1011.9,48.08600000000001,4.3515,30.242,1100.0,544.22,147.45,13.237,1.6268,49.203
29.522,1011.7,46.94300000000001,4.2937,29.943,1100.0,545.5,146.61,13.129,1.3872,50.679
29.318,1011.5,44.129,4.3363,30.123,1099.9,544.79,147.02,13.215,1.3566,52.214
28.602,1011.6,35.439,4.2665,29.599,1099.9,546.48,145.78,13.113,1.868,59.515
27.269,1011.8,37.933,4.454,31.127,1099.9,541.18,149.47,13.482,1.933,56.283
25.573,1012.1,46.233,4.5017,31.67,1100.1,539.19,151.64,13.546,1.9134,51.335
23.83,1012.2,54.49100000000001,4.3462,31.091,1100.2,541.3,151.61,13.458,1.8787,50.36
22.631,1012.3,61.168,4.2843,30.623,1099.9,542.87,150.99,13.286,1.7496,49.871
22.347,1012.0,64.715,4.3059,30.689,1099.9,542.6,150.96,13.369000000000002,1.8847,49.18600000000001
21.853,1011.5,68.178,4.1932,29.928,1099.8,544.97,149.32,13.241,1.8001,50.676
21.579,1011.2,72.183,4.1799,29.782,1099.9,545.6,149.07,13.161,1.5408,51.325
21.59,1010.7,73.868,4.3148,30.799,1099.9,542.42,151.02,13.394,1.6817,50.183
20.993,1010.3,71.96600000000002,4.3313,31.066,1099.9,541.23,152.56,13.447,1.7836,50.52
19.003,1010.1,76.277,3.7432,26.451,1078.8,543.87,135.77,12.26,2.642,52.371
18.239,1010.0,82.62799999999999,2.8382,19.372,1048.8,550.28,109.88,10.407,4.2153,52.253
18.243,1010.0,82.619,2.8612,19.336,1048.2,550.15,109.35,10.319,4.1165,50.807
19.267,1009.9,82.46799999999998,3.3103,22.915,1064.0,547.48,121.88,11.32,3.125,49.051
21.897,1010.2,75.393,4.3487,30.616,1100.0,543.26,148.75,13.282,0.7712600000000001,50.43899999999999
25.012,1010.4,52.337,4.4211,31.092,1099.9,541.82,150.07,13.4,1.2001,53.33600000000001
27.599,1010.6,44.709,4.4108,30.858,1100.0,542.5,150.57,13.315,0.77415,50.947
29.54,1010.9,48.069,4.4219,30.486,1099.9,543.55,149.57,13.367,0.56795,50.574
29.874,1010.9,48.104,4.364,30.416,1099.8,544.14,149.17,13.305,1.4886,50.04
30.466,1010.9,43.157,4.3081,30.022,1100.0,545.4,148.91,13.186,1.8997,49.96
30.125,1010.9,46.09,4.3666,30.5,1099.8,543.59,149.84,13.313,1.9968,48.851000000000006
29.896,1010.9,47.913,4.3978,30.355,1099.9,543.77,149.16,13.267,2.3914,50.04
28.879,1010.9,51.83,4.433,30.773000000000003,1099.8,542.59,149.88,13.318,2.9317,51.926
27.978,1010.8,56.73,4.3859,30.486,1099.8,543.38,149.26,13.27,3.165,51.709
27.438,1011.1,58.164,4.3442,30.222,1100.1,544.28,148.88,13.247,2.299,49.187
26.224,1011.7,59.473,4.3081,30.238000000000003,1100.1,544.25,149.21,13.255,1.0671,48.228
25.521,1011.7,60.473,4.3852,30.785,1099.8,542.33,150.21,13.353,1.0826,47.661
24.856,1012.2,63.629,4.3761,30.836,1099.9,542.27,150.39,13.385,1.2952,48.11
23.879,1012.9,66.961,4.3224,30.726,1100.0,542.61,150.41,13.35,1.6741,49.41
22.71,1013.0,70.667,4.2396,30.307,1100.1,543.79,150.03,13.305,1.7233,50.012
21.92,1013.0,74.985,4.3076,30.746,1099.9,542.25,150.96,13.404000000000002,1.6867,48.993
21.391,1012.8,75.857,4.2996,30.697,1100.0,542.35,151.25,13.395,1.1613,48.109
20.288,1012.9,76.79,4.3193,30.894,1099.9,541.45,152.18,13.437,1.3008,48.861
19.014,1013.1,79.965,4.3157,30.66800000000001,1099.9,542.05,152.19,13.423,1.1073,48.769
18.564,1013.2,82.749,4.3697,31.179,1099.8,540.23,153.27,13.513,0.38153,46.149
18.498,1013.7,83.697,3.37,23.25,1066.1,546.93,123.98,11.459,2.3621,49.632
19.03,1014.0,84.264,2.8395,19.376,1048.6,549.86,109.18,10.479,4.168,51.64100000000001
20.309,1014.3,82.07799999999997,3.9199,27.48,1089.4,546.95,140.13,12.56,2.0207,52.246
22.825,1014.7,72.561,4.4343,31.228,1099.8,540.78,151.01,13.451,1.4356,48.962
24.806,1014.9,64.443,4.3752,30.412,1100.0,543.42,149.31,13.268,1.6259,48.95
26.379,1015.0,59.663,4.4182,30.806,1100.0,542.23,149.91,13.359000000000002,1.4258,48.272
27.814,1015.0,53.307,4.3486,30.414,1100.0,543.39,149.16,13.292,1.3314,49.53100000000001
28.878,1015.0,49.007,4.3995,30.754,1100.0,542.27,150.26,13.352,1.5986,49.157
29.557,1014.6,47.218,4.3404,30.311,1100.0,543.8,149.63,13.282,1.5561,48.083
29.993,1014.3,45.354,4.4223,30.783,1100.1,542.41,150.45,13.353,1.6314,45.932
30.34,1014.2,42.149,4.4377,30.813,1100.1,542.47,150.62,13.344,1.7466,47.01300000000001
30.62,1014.0,42.435,4.3736,30.603,1099.8,543.31,150.07,13.324000000000002,1.5675,47.369
30.279,1013.9,43.667,4.38,30.71,1100.1,542.92,150.28,13.373,1.6325,46.834
30.088,1013.8,40.967,4.4083,30.869,1099.9,542.52,150.39,13.336,1.4609,47.12300000000001
29.052,1013.9,37.493,4.4358,31.012,1099.9,541.8,150.98,13.439,0.9171,46.511
27.564,1014.2,44.256,4.4107,30.91,1099.8,542.03,150.68,13.428,0.98664,45.555
26.252,1014.5,45.98,4.3188,30.618,1100.0,542.98,150.53,13.372,1.3285,47.58600000000001
24.797,1014.7,51.56100000000001,4.3615,31.056,1100.0,541.24,151.76,13.487,1.3656,47.167
23.448,1014.9,57.907,4.2953,30.632,1100.2,542.76,151.04,13.35,1.51,48.08600000000001
21.785,1014.8,61.643,4.2684,30.571,1100.0,542.61,151.52,13.398,1.853,48.923
20.494,1014.6,68.78699999999999,4.2849,30.701,1100.2,542.08,152.04,13.447,1.7847,48.545
19.726,1014.6,74.366,4.3374,30.981,1099.9,540.94,152.65,13.499,1.9956,48.612
19.211,1014.6,78.358,4.3104,30.696,1100.1,541.84,152.02,13.425,1.8579,48.523
18.805,1014.5,81.487,4.3912,31.183000000000003,1099.9,540.16,153.26,13.531,1.4816,47.868
18.547,1014.6,82.93,2.8788,19.764,1050.8,549.55,111.01,10.526,4.2911,54.304
18.68,1014.8,84.906,2.8160000000000003,19.153,1047.7,550.39,108.52,10.441,4.453,51.923
20.146,1015.1,83.56,3.2834,22.592,1062.8,547.53,120.25,11.262,2.967,49.809
23.21,1015.4,73.60600000000002,4.499,31.50800000000001,1099.9,540.04,150.94,13.556,0.4956,46.82899999999999
25.765,1015.6,61.367,4.5464,31.652,1099.9,539.4,151.31,13.531,1.0222,44.87300000000001
27.481,1015.9,58.529,4.3401,30.185,1100.0,544.26,148.27,13.233,1.3214,47.08600000000001
28.863000000000003,1016.0,54.402,4.3282,30.264,1100.0,543.94,148.38,13.317,1.2501,46.674
29.513,1016.0,49.253,4.3609,30.469,1099.9,543.29,149.1,13.269,1.3177,47.161
30.22,1015.9,48.057,4.2889,29.849,1100.0,545.52,148.16,13.149,0.95366,46.979
30.34,1015.7,49.335,4.3921,30.573,1100.0,543.26,149.23,13.313,1.2509,45.364
30.912,1015.5,40.854,3.4898,23.441,1066.7,547.36,120.88,11.434,2.8760000000000003,45.855
30.713,1015.4,42.594,3.1027,20.473,1054.0,550.04,109.47,10.696,3.3463,45.162
30.018,1015.4,45.681,3.0535,20.312,1052.9,550.33,108.82,10.56,3.3829,44.909
29.236,1015.5,49.68899999999999,3.8283,26.24,1080.8,546.18,130.73,12.253,2.6075,51.637
27.691,1015.6,60.129,4.3709,30.422,1099.8,543.12,148.84,13.298,1.773,47.088
26.243,1015.7,67.634,4.2562,29.734,1100.1,545.62,147.75,13.186,1.7464,46.74800000000001
25.299,1016.2,73.566,4.3635,30.597,1100.0,542.81,149.1,13.334,1.6962,44.892
24.823,1016.4,76.937,4.3074,30.228,1099.9,544.03,148.4,13.296,1.2879,45.139
24.475,1016.5,80.142,4.2022,29.321,1099.5,546.44,146.52,13.075,1.4015,45.632
24.615,1016.6,80.306,4.2409,29.457,1099.8,546.02,146.78,13.154000000000002,1.4136,45.02
24.602,1016.7,79.354,4.3211,30.114,1100.0,544.04,148.07,13.288,1.4027,45.67100000000001
23.925,1016.7,78.755,4.2222,29.767,1100.1,545.48,147.81,13.195,1.5237,47.11600000000001
23.275,1016.6,81.07600000000002,4.2649,30.126,1099.9,544.16,148.69,13.282,1.7819,46.75
23.024,1016.5,81.92200000000003,3.0977,21.21,1057.1,549.07,114.56,10.918,3.9023,47.07899999999999
22.8,1016.6,81.527,2.8944,19.969,1051.4,549.7,109.92,10.57,4.1465,45.87
22.603,1016.7,82.35600000000002,2.8682,19.697,1049.9,550.0,109.05,10.454,4.6143,48.596
23.773000000000003,1016.9,79.075,2.9741,20.189,1052.4,549.87,110.16,10.574000000000002,3.707,46.074
25.451,1017.0,64.373,2.9786,20.017,1051.6,549.81,109.26,10.527,3.4449,47.355
26.559,1017.2,55.227,3.0187,20.097,1052.3,549.84,109.3,10.515,3.4137,46.901
27.461,1017.3,53.095,3.0195,19.964,1051.5,549.87,108.54,10.467,3.2251,46.056
28.253,1017.4,48.297,3.0328,20.061,1052.0,549.91,108.64,10.5,3.3475,46.326
28.689,1017.4,43.40600000000001,3.0323,20.003,1051.6,549.98,108.2,10.49,3.6382,47.972
28.958,1017.2,39.696,3.0327,19.992,1051.5,550.21,107.98,10.615,3.9575,48.577
29.065,1017.0,39.41,3.0764,20.297,1053.5,550.06,109.21,10.595999999999998,3.8474,49.313
28.959,1016.8,36.836,3.0289,20.16,1052.4,550.13,108.43,10.69,3.9285,51.101000000000006
28.698,1016.6,35.064,3.0238,20.221,1052.6,550.02,108.73,10.588,3.7448,51.154
28.305,1016.4,36.592,3.0572,20.355,1053.9,549.92,109.67,10.627,3.6478,50.284
27.531,1016.2,43.411,2.9993,20.066,1052.1,549.88,108.86,10.589,3.8629,48.552
26.373,1016.0,48.103,2.9737,20.155,1052.5,550.11,109.54,10.571,3.8573,47.434
25.231,1016.3,55.43600000000001,3.2343,22.075,1060.5,548.08,116.77,11.094,3.6166,47.589
24.169,1016.4,60.62300000000001,4.2505,29.787,1100.0,545.19,146.52,13.155,1.6751,50.522
23.26,1016.4,64.637,3.7363,26.152,1077.7,544.55,132.51,12.175999999999998,3.0369,48.12300000000001
22.019,1016.3,68.691,2.8832,19.652,1050.2,550.48,109.55,10.504,4.5922,50.424
21.052,1016.0,74.59,4.1257,29.193,1098.6,546.1,147.65,13.045,1.4654,47.192
20.945,1015.8,76.084,3.7365,26.093000000000004,1080.3,545.87,134.15,12.233,1.9005,47.018
20.265,1015.4,78.60300000000002,2.8510000000000004,19.475,1049.5,550.32,109.44,10.527,4.2002,50.018
19.972,1014.8,81.714,2.8858,19.493,1049.6,550.47,109.49,10.486,4.432,50.37
19.48,1014.5,82.59700000000002,2.8998,19.687,1050.8,550.46,110.53,10.595,4.0088,49.825
19.212,1014.7,85.38600000000002,2.9242,19.593,1050.4,550.15,110.26,10.461,3.9164,49.367
19.526,1015.0,85.62,2.8804,19.431,1049.4,549.71,109.41,10.53,4.3378,50.24100000000001
21.03,1015.4,83.63,3.6702,25.37,1076.7,545.93,130.84,12.013,2.3663,47.965
23.858,1015.3,72.97399999999998,4.4291,30.809,1100.0,541.85,149.83,13.375,1.1268,45.218
25.825,1015.3,59.928,4.4232,30.653,1100.0,542.52,149.85,13.404000000000002,1.3931,46.002
27.278,1015.1,50.86600000000001,4.3191,29.817,1100.0,545.28,148.15,13.225,1.2934,47.062
28.57800000000001,1014.9,47.768,3.4774,23.365,1068.4,548.25,122.06,11.415,2.6421,46.74100000000001
29.277,1014.6,45.67,4.1034,28.005,1089.8,545.5,139.97,12.699000000000002,1.9587,47.64
29.759,1014.5,42.078,4.3233,29.663,1100.2,545.98,147.89,13.168,1.4544,47.469
29.789,1014.4,39.633,3.3019,21.948,1061.5,549.03,115.95,11.079,3.1411,47.203
29.697,1014.2,37.692,3.1348,20.627,1055.2,549.58,110.36,10.811,3.4578,47.151
29.459,1014.0,39.305,3.5439,23.725,1068.3,547.38,121.76,11.594,2.817,49.424
29.09800000000001,1013.9,38.467,4.2598,29.426,1100.0,546.78,147.68,13.114,1.319,48.772
28.36,1013.7,40.504,4.2493,29.481,1100.1,546.51,148.13,13.124,1.8716,50.673
27.333,1013.9,43.272,4.3204,30.206,1099.9,543.91,149.92,13.255999999999998,1.8136,50.185
26.032,1013.9,53.293,3.2073,21.843000000000004,1062.0,549.53,117.31,11.049,3.9205,50.37
24.639,1014.1,64.009,2.9595,20.107,1052.4,549.99,110.15,10.6,4.2895,48.054
23.812,1014.2,68.238,2.9509,20.034,1051.7,549.99,109.88,10.639,4.4163,49.625
23.689,1014.1,71.953,2.9594,20.056,1051.5,549.9,109.77,10.578,4.7301,48.59
23.509,1014.1,70.388,2.9287,19.885,1050.3,549.75,108.93,10.522,4.5760000000000005,49.573
23.239,1013.9,71.078,4.3651,31.016,1098.9,541.16,150.05,13.387,1.3401,48.976000000000006
23.587,1013.7,71.895,4.2924,30.027,1099.9,544.52,148.61,13.244000000000002,1.1558,48.143
23.363000000000003,1013.6,72.848,4.03,28.197,1092.5,546.35,142.16,12.803,1.7382,48.981
22.69400000000001,1013.4,74.334,2.9389,20.07,1051.8,549.99,110.41,10.633,3.7523,47.065
22.372,1013.5,75.10600000000002,2.7446,18.411,1036.6,546.44,100.57,10.099,8.4875,71.78699999999998
21.971,1013.6,78.865,2.7695,18.542,1038.8,547.44,102.06,10.171,7.5399,66.637
23.595,1013.9,79.612,2.9986,20.173,1052.6,550.17,110.31,10.61,3.9271,45.306
25.353,1014.1,69.202,3.027,20.209,1052.6,550.13,109.99,10.573,3.8679,45.44600000000001
26.957,1014.1,59.43600000000001,3.0586,20.316,1053.2,550.12,109.85,10.558,3.9066,47.093
28.31,1014.1,52.886,3.0733,20.274,1052.9,550.13,109.31,10.550999999999998,3.6872,46.881
29.566,1014.1,45.733,3.0818,20.339,1053.2,550.14,109.23,10.601,3.5204,48.475
30.209,1013.9,39.128,3.1483,20.706,1055.3,550.05,110.4,10.787,3.2209,47.975
30.666,1013.5,35.574,3.1395,20.642,1054.8,550.03,109.88,10.68,2.687,47.424
30.748,1013.3,29.475,3.1134,20.449,1053.8,550.11,109.02,10.719,2.7558,48.578
30.529,1012.9,32.48,3.1251,20.434,1053.8,550.2,109.21,10.664,3.4794,49.968
30.12,1012.3,35.054,3.1178,20.434,1053.9,550.25,109.33,10.659,3.6722,50.486
29.621,1012.0,35.061,3.1183,20.498,1054.3,550.23,109.79,10.69,3.5461,50.34
29.023000000000003,1011.8,35.485,3.0508,20.134,1052.2,550.25,108.6,10.491,3.6872,50.813
28.231,1011.5,36.642,3.0222,20.181,1052.4,550.36,108.93,10.655,3.6893,51.605
26.954,1011.3,45.843,3.8436,26.57,1081.7,546.11,133.23,12.273,2.6963,54.91
25.285,1011.5,58.923,4.3527,30.584,1099.8,542.9,149.82,13.305,1.9879,50.834
24.035,1011.5,66.32600000000001,4.2599,30.125,1099.9,544.28,149.31,13.224,1.7249,50.19
23.021,1011.2,70.533,4.2619,30.212,1100.0,544.03,149.56,13.283,1.8632,50.639
21.964,1010.9,74.12100000000002,4.1047,29.172,1099.0,546.98,147.49,12.994000000000002,1.6633,52.069
20.941,1010.3,76.968,2.907,19.727,1050.2,549.89,109.76,10.553,3.9182,49.714
20.302,1009.8,78.985,3.0341,20.697,1056.3,549.99,114.43,10.849,3.6543,49.863
19.67,1009.5,81.487,3.0434,20.872,1057.4,550.14,115.43,10.89,3.522,51.405
19.162,1009.3,83.939,3.0257,20.713,1056.7,550.38,115.02,10.836,3.8153,51.82
19.064,1009.0,85.822,4.3441,30.58,1098.3,541.57,150.86,13.359000000000002,2.0228,51.883
19.161,1009.2,85.865,3.0764,20.826,1057.2,550.32,115.2,10.796,4.0911,52.036
20.528,1009.3,85.47200000000002,3.0769,21.082,1058.4,550.26,115.65,10.800999999999998,3.3149,48.569
23.393,1009.5,75.212,3.897,26.91,1083.3,545.79,135.26,12.380999999999998,2.4005,51.515
25.384,1009.4,60.96,4.5121,31.342,1099.9,540.88,151.0,13.482,1.4686,49.643
26.856,1009.5,55.033,4.3442,29.94,1099.9,545.41,148.08,13.18,1.0226,50.877
27.98,1009.4,50.59,4.4,30.357,1099.9,544.07,148.86,13.298,0.9003399999999999,50.59
29.004,1009.1,48.07100000000001,4.3686,30.067,1100.0,545.12,148.29,13.168,1.3484,50.28
29.641,1008.8,48.025,4.3676,30.067,1100.1,545.1,148.31,13.181,1.374,48.425
30.16,1008.6,43.042,4.457,30.64,1100.0,543.2,149.57,13.296,1.6064,49.075
30.369,1008.4,40.741,4.4224,30.433000000000003,1100.0,544.18,149.14,13.257,1.5022,49.993
29.966,1008.2,41.911,4.3929,30.417,1100.0,544.3,149.13,13.235,1.1301,50.448
29.247,1007.9,47.985,4.3365,29.931,1100.1,545.74,148.17,13.191,1.4007,50.006
28.461,1007.8,52.346,4.3594,30.083,1099.9,545.09,148.36,13.155,1.479,50.277
27.187,1008.0,56.111,4.3178,30.079,1100.0,545.15,148.47,13.204,1.3481,50.206
25.76,1008.3,62.358,4.3378,30.409,1099.9,543.94,149.26,13.247,1.5433,50.425
24.654,1008.9,67.202,4.3204,30.407,1100.0,543.86,149.4,13.276,1.4727,50.629
23.626,1009.1,70.71600000000002,4.3165,30.534,1100.1,543.27,149.87,13.287,1.5402,51.127
22.73,1009.1,74.093,4.26,30.123,1099.9,544.55,149.27,13.268,1.5431,52.044
21.902,1009.0,76.45,4.2678,30.215,1099.6,544.29,149.61,13.286,1.5764,51.109
20.418,1008.7,79.812,4.248,30.137,1100.0,544.12,150.46,13.314,1.3304,50.578
19.362,1008.8,82.199,4.3324,30.57,1099.9,542.74,151.57,13.366,1.6306,51.337
18.825,1008.6,84.564,4.3479,30.604,1099.8,542.65,151.74,13.431,1.3476,50.798
18.574,1008.5,85.86200000000002,4.3802,31.095,1100.1,541.16,152.82,13.469,0.78666,49.955
18.116,1008.9,85.338,4.3485,30.78,1100.2,541.95,152.75,13.377,1.0084,51.098
18.053,1009.3,87.038,4.3356,30.442,1100.0,542.55,151.8,13.376,1.0595,51.648
19.384,1009.6,88.48200000000001,4.3389,30.327,1099.9,543.17,150.54,13.311,0.96567,50.895
22.432,1009.7,82.15299999999998,4.3939,30.659,1099.9,543.05,149.65,13.31,1.155,49.269
25.189,1010.0,69.694,4.3693,30.15,1100.0,544.82,148.19,13.163,1.405,49.374
26.84,1010.3,64.023,4.3625,30.201,1099.9,544.49,148.29,13.234000000000002,1.0671,48.837
28.215,1010.4,59.639,4.3161,29.94,1100.0,545.5,147.48,13.167,0.99321,49.435
29.053,1010.4,56.68899999999999,4.3808,30.297,1100.1,544.22,148.53,13.296,1.1639,48.653
30.021,1010.5,51.452,4.3562,30.013,1100.0,545.15,148.11,13.198,0.8912200000000001,46.968
30.571,1010.6,43.295,4.4434,30.438,1099.9,543.82,149.06,13.253,0.8688100000000001,47.427
30.479,1010.6,41.5,4.3378,29.65,1099.8,546.17,147.87,13.066,13.639,51.907
30.217,1010.8,39.65,4.4695,30.63300000000001,1099.9,542.97,149.9,13.341,31.869,88.947
29.865,1011.0,36.924,4.4806,30.725,1099.8,542.61,150.31,13.281,3.3028,60.631
29.275,1011.2,41.059,4.4016,30.363000000000003,1099.9,543.84,149.52,13.289,2.674,59.11
28.358,1011.6,47.163,4.3168,30.038,1100.0,544.89,148.87,13.157,1.4427,55.365
26.88,1011.8,59.218,4.3099,30.016,1100.0,544.94,148.31,13.192,1.4113,53.359
25.904,1012.4,69.002,4.2882,29.996,1099.9,544.91,147.92,13.179,1.7048,53.639
25.476,1012.8,74.491,4.3275,30.274,1100.0,544.11,148.16,13.244000000000002,1.7302,53.587
24.986,1012.9,78.544,4.2613,29.738000000000003,1099.9,545.85,147.31,13.197,1.7874,53.964
24.742,1013.1,80.407,4.3334,30.24,1099.9,544.22,148.03,13.269,1.9663,54.692
24.649,1013.2,79.645,4.3075,30.233,1099.9,544.3,147.93,13.226,1.6413,54.35
24.741,1013.1,79.721,4.2417,29.66,1100.0,546.21,146.87,13.147,1.7493,55.306
24.553,1013.0,80.25399999999998,4.2583,29.739,1099.1,545.37,146.79,13.16,2.0074,54.713
24.272,1013.0,80.895,3.767,26.221,1083.7,548.24,134.19,12.224,1.9887,52.067
23.749,1013.2,81.683,2.965,19.976,1051.5,550.06,110.07,10.492,3.9016,48.944
23.421,1013.3,84.28,2.9029,19.592,1049.4,549.69,108.78,10.447,4.1012,49.015
24.027,1013.6,82.781,3.8292,26.355,1079.9,545.18,133.09,12.195,2.0658,49.418
25.806,1013.8,66.083,4.4493,30.862,1099.9,541.96,149.74,13.376,0.60034,50.051
27.198,1013.8,52.755,4.4483,30.772,1099.9,542.11,149.99,13.36,1.0717,53.132
28.268,1014.1,51.269,4.3319,29.834,1100.0,545.24,147.8,13.165,1.0133,54.399
29.031,1013.9,47.32100000000001,4.3642,30.031,1100.0,544.6,148.2,13.198,1.1866,54.845
29.28,1013.7,44.973,4.3576,29.927,1100.1,545.15,148.34,13.212,1.3982,56.069
29.435,1013.5,43.021,4.3244,29.692,1100.0,545.86,148.07,13.156,1.741,56.628
29.531,1013.0,44.253,4.3683,29.907,1099.9,545.18,148.54,13.201,1.8194,54.597
29.572,1012.7,43.791,4.4155,30.339,1100.0,543.84,149.25,13.271,2.2731,55.493
29.278,1012.5,48.63800000000001,4.3611,29.826,1100.1,545.38,148.38,13.198,3.1759,56.25100000000001
28.593000000000004,1012.4,55.308,4.3897,30.109,1099.9,544.43,148.62,13.220999999999998,3.2191,54.933
27.748,1012.3,57.668,4.3433,29.871,1099.9,545.2,148.21,13.15,2.5802,55.466
26.919,1012.2,60.802,4.3784,30.209,1099.9,544.04,148.94,13.283,1.3908,53.663
26.112,1012.2,65.518,4.3421,30.123,1100.0,544.42,148.75,13.272,1.8049,54.54
25.443,1012.3,68.112,4.3439,30.244,1099.9,543.88,148.92,13.265,1.5938,54.844
25.097,1012.2,72.26,4.2772,29.861,1100.0,545.39,147.84,13.172,1.7277,55.434
24.88300000000001,1012.0,74.482,4.1331,28.773000000000003,1099.5,548.71,145.42,12.979,1.6646,56.137
24.531,1011.8,75.809,4.1982,29.267,1099.3,546.83,146.21,13.078,1.7553,54.26300000000001
24.333,1011.6,76.429,4.1894,29.25800000000001,1099.6,547.13,146.35,13.061,1.1761,53.519
24.089,1011.5,77.007,4.3202,30.297,1099.9,544.08,148.68,13.261,1.507,52.584
23.476,1011.2,76.99600000000002,4.3313,30.574,1100.0,542.97,149.86,13.377,1.6788,53.643
22.655,1010.7,78.918,4.3856,30.818,1099.9,541.85,150.78,13.393,1.3754,54.098
22.245,1010.4,79.069,4.4510000000000005,31.297,1099.9,540.21,151.77,13.531,1.26,53.993
22.356,1010.4,79.669,4.6816,33.139,1100.1,534.44,155.46,13.896,1.7359,54.779
23.196,1010.4,78.001,4.695,32.907,1100.1,535.34,154.23,13.884,1.1888,53.431
24.839,1010.3,71.00399999999998,4.743,32.86,1099.7,534.76,154.2,13.872,1.218,52.399
26.19400000000001,1010.2,65.429,4.7515,32.811,1099.9,535.26,153.91,13.86,1.4369,52.799
27.358,1010.1,60.798,4.7544,32.758,1100.1,535.84,153.37,13.848,1.168,53.176
28.04300000000001,1010.1,59.455,4.7721,32.661,1100.1,536.3,153.01,13.836,1.1474,53.375
28.518,1010.0,56.903,4.7726,32.695,1099.9,536.09,153.22,13.824000000000002,1.6833,54.163
28.85,1009.6,55.422,4.7853,32.668,1099.9,536.16,153.3,13.813,1.942,54.037
29.029,1009.2,53.129,4.7831,32.689,1100.0,536.11,153.57,13.817,2.0905,53.706
29.156,1009.0,52.71100000000001,4.7728,32.736999999999995,1100.1,535.95,153.71,13.826,1.8815,53.87300000000001
28.534,1008.8,54.539,4.7637,32.767,1099.9,535.73,153.96,13.835,1.6469,53.128
27.94400000000001,1008.4,57.06800000000001,4.7501,32.789,1100.2,535.5,154.02,13.845,1.5808,53.54
27.344,1008.3,58.885,4.7313,32.812,1100.1,535.63,154.15,13.855,1.4478,53.33600000000001
26.38,1008.4,61.566,4.7083,32.873000000000005,1100.0,535.33,154.2,13.866,1.082,52.269
25.302,1008.4,66.484,4.7192,32.904,1099.7,535.43,154.5,13.876,1.1169,52.254
24.503,1008.6,69.788,4.7013,32.974000000000004,1100.2,535.18,154.47,13.885,1.6979,55.346
23.768,1008.6,72.615,4.6575,33.006,1100.0,534.85,154.66,13.888,2.1488,57.407
23.288,1008.6,74.866,4.5767,32.64,1099.5,535.87,153.87,13.768,2.456,57.846
31.242,1007.1,51.453,4.3093,30.226,1098.9,545.45,142.6,13.074000000000002,2.5208,64.446
30.16,1006.9,52.723,4.0848,28.675,1097.8,549.27,141.82,12.848,1.8193,56.567
28.523000000000003,1007.1,60.159,4.1287,28.904,1098.6,548.48,143.34,12.92,1.938,55.783
27.095,1007.4,66.992,4.2192,29.65,1099.8,546.73,145.91,13.095,1.9154,55.46100000000001
26.185,1007.7,72.836,4.238,29.725,1099.9,546.54,146.21,13.132,1.8134,54.914
25.602,1007.8,74.943,4.2227,29.651,1099.9,546.65,146.25,13.132,1.1083,53.827
24.94400000000001,1007.9,76.711,4.2126,29.764,1100.0,546.38,146.71,13.087,1.2347,54.18600000000001
24.25,1007.7,78.283,4.1917,29.647,1099.7,546.38,146.83,13.104,1.4255,54.68600000000001
23.109,1007.7,76.907,4.2925,30.384,1100.1,543.9,149.27,13.294,1.3449,54.44600000000001
21.894,1007.6,81.415,4.2885,30.2,1099.8,544.26,149.33,13.248,1.4608,55.381
21.416,1007.5,84.415,4.2837,30.185,1100.0,544.36,149.36,13.245,1.3813,55.023
20.819000000000006,1007.3,83.838,4.3182,30.528,1099.8,543.1,150.58,13.316,0.71121,54.797
20.346,1007.4,87.361,4.3068,30.022,1100.0,544.52,149.67,13.167,0.71736,54.709
20.476,1007.6,90.511,4.3642,30.18,1100.0,544.12,149.73,13.216,1.1823,56.36600000000001
21.54,1007.8,89.686,4.3392,29.926,1100.0,545.17,148.52,13.146,1.1483,55.93
23.592,1007.9,82.105,4.3051,29.949,1100.0,545.53,147.65,13.169,1.5186,56.228
26.177,1008.0,67.683,4.2722,29.62,1099.9,546.75,146.64,13.097,1.3353,55.948
28.229,1008.1,59.865,4.3526,29.989,1100.0,545.57,147.58,13.167,1.1984,55.724
29.486,1008.1,56.31,4.3847,29.822,1100.0,545.99,147.36,13.126,1.2457,55.25100000000001
30.305,1008.0,53.455,4.4023,29.827,1099.9,545.77,147.51,13.097,1.4816,55.25899999999999
30.796,1007.8,52.152,4.3402,29.263,1100.0,547.43,146.56,13.074000000000002,1.4480000000000002,54.684
31.128,1007.6,49.304,4.386,29.621,1099.9,546.41,147.35,13.139,1.495,54.633
31.688,1007.3,48.44300000000001,4.3343,29.284,1099.9,547.69,146.5,13.045,1.6754,55.706
32.076,1007.0,47.721,4.3869,29.679,1100.1,546.66,147.36,13.092,1.8271,56.782
32.029,1006.8,48.417,4.3192,29.261,1099.8,547.93,146.3,12.973,1.6994,56.757
31.32,1006.6,50.657,4.3455,29.812,1099.8,546.32,147.08,13.109000000000002,1.7622,55.284
30.438,1006.4,55.613,4.2922,29.673,1100.0,546.81,146.59,13.085,1.3297,53.697
29.049,1006.3,62.21,4.2872,29.863000000000003,1099.9,546.24,146.76,13.116,1.2444,53.424
27.869,1006.4,71.577,4.158,29.019,1099.6,548.68,144.59,12.928,1.8477,55.165
26.891,1006.4,74.502,4.1444,28.794,1098.2,548.49,143.88,12.937,1.4746,53.051
25.45300000000001,1006.5,73.094,4.1488,29.067,1099.8,548.55,145.68,13.032,1.4483,54.997
24.299,1006.3,74.459,4.147,29.375,1099.7,547.44,146.77,13.042,1.8127,56.118
23.249,1006.2,76.43,4.2232,29.822,1099.8,545.85,147.98,13.19,1.2216,56.53100000000001
22.49,1005.9,77.687,4.2323,29.93,1100.0,545.52,148.57,13.143,1.3393,57.094
21.866,1005.6,80.09,4.2915,30.407,1099.9,543.89,149.6,13.226,1.3201,56.934
21.335,1005.4,79.54,4.2684,30.20300000000001,1100.0,544.63,149.71,13.226,1.0195,56.072
20.94,1005.6,81.528,4.2867,30.264,1099.9,544.35,149.81,13.3,1.0915,55.695
20.707,1005.9,82.838,3.0812,21.059,1055.9,549.73,114.4,10.821,3.8645,53.992
21.945,1005.9,84.1,2.9843,20.236,1051.6,549.68,110.46,10.468,3.9039,54.191
24.424,1006.2,81.365,4.1815,29.028,1091.4,544.15,141.99,12.825,1.8145,52.7
27.177,1006.2,75.663,4.228,29.114,1100.0,548.68,144.45,13.023,1.3311,53.902
29.06900000000001,1006.4,70.145,4.249,29.089,1099.4,548.28,144.13,12.972,1.0547,53.844
30.797,1006.4,59.69,4.2010000000000005,28.621,1099.1,549.76,143.47,12.816,0.96677,54.947
31.966,1006.3,55.06800000000001,4.1918,28.302,1097.7,549.57,142.98,12.776,1.4024,54.714
32.868,1006.2,47.622,4.3636,29.551,1100.0,547.06,146.38,13.042,1.8991,56.045
33.64,1005.8,41.433,4.3898,29.778,1100.0,546.34,147.02,13.102,2.2261,56.4
34.251999999999995,1005.4,38.944,4.3894,29.8,1100.0,546.37,146.73,13.166,1.912,56.75100000000001
34.475,1004.9,39.706,4.3066,29.287,1099.8,548.18,145.43,13.02,1.7724,56.482
33.852,1004.3,38.984,4.3612,29.581,1099.8,547.27,145.98,13.066,1.7373,56.838
33.591,1004.1,39.445,4.285,29.162,1099.8,548.5,145.18,12.989,1.9567,57.743
32.201,1004.5,59.144,4.1871,29.06900000000001,1098.8,548.28,144.12,12.867,1.8443,54.214
29.978,1004.6,63.614,4.2332,29.605,1099.9,547.3,145.4,13.015,1.9414,54.285
29.335,1004.9,67.503,4.2788,30.0,1099.9,545.96,146.09,13.183,2.0454,54.24800000000001
28.403,1005.1,67.385,4.208,29.636,1100.0,547.08,145.87,13.08,1.9471,55.184
26.946,1005.2,64.167,4.249,30.051,1099.9,545.54,147.49,13.140999999999998,1.8996,55.206
25.893,1005.2,63.157,4.2077,29.729,1099.9,546.32,147.44,13.147,1.7751,56.184
25.134,1005.1,64.208,4.2606,30.079,1100.0,545.21,148.37,13.193,1.6736,56.466
24.218000000000004,1004.8,66.868,4.2989,30.371,1099.9,544.11,149.36,13.253,1.8256,56.904
23.693,1004.5,68.26100000000001,4.2682,30.212,1099.9,544.74,149.22,13.205,1.5664,55.511
23.597,1004.5,68.105,4.3007,30.511,1099.9,543.84,149.72,13.351,1.0369,53.739
22.856,1004.6,70.67,4.2513,30.344,1100.0,544.23,149.83,13.254,1.3465,55.21100000000001
22.855,1004.7,72.191,3.2828,22.896,1064.3,548.16,121.02,11.291,3.517,52.809
23.586,1005.1,71.189,3.9539,27.563,1086.6,545.53,138.29,12.537,1.9933,54.474
26.398000000000003,1005.2,61.707,4.495,31.466,1099.8,540.93,150.35,13.433,1.3394,53.43600000000001
29.18,1005.3,54.655,4.4693,30.931,1099.9,542.83,148.97,13.375,1.3316,53.928
30.872,1005.7,49.653,4.4133,30.456,1100.1,544.37,147.76,13.237,1.0072,53.062
32.566,1005.8,42.875,4.3865,30.153,1100.0,545.25,147.19,13.123,0.7580100000000001,54.345
33.847,1005.6,42.019,4.4171,30.192,1100.0,545.28,147.42,13.168,1.3515,55.065
34.361,1005.4,40.714,4.2814,29.149,1099.8,548.23,145.36,12.994000000000002,1.7771,56.051
34.669000000000004,1005.1,40.909,4.4155,30.099,1099.9,545.52,147.08,13.157,1.9303,55.165
35.21,1004.6,39.294,4.4124,30.05,1100.0,545.67,146.67,13.144,2.2301,55.495
35.461,1004.5,40.501,4.3475,29.773000000000003,1099.9,546.59,146.06,13.097,2.5778,56.578
34.975,1004.2,41.869,4.3031,29.756,1100.0,546.74,146.12,13.105,2.6026,56.264
34.111999999999995,1003.8,50.21100000000001,4.2488,29.29300000000001,1099.9,548.38,144.97,13.005999999999998,2.5234,55.761
32.503,1003.7,51.033,4.3815,30.495,1099.9,544.66,147.31,13.212,2.1397,55.243
31.369,1003.6,49.659,4.2988,30.047,1100.1,546.2,146.72,13.088,2.3224,55.51600000000001
30.351,1003.9,49.655,4.3779,30.642,1100.0,543.82,148.33,13.257,1.9385,55.11600000000001
29.272,1004.0,54.16,4.2892,30.135,1100.0,545.39,147.57,13.153,1.2989,53.187
27.737,1004.0,54.642,4.3049,30.379,1100.1,544.47,148.74,13.257,1.3061,53.33600000000001
25.91800000000001,1004.1,60.673,4.2427,30.037,1099.9,545.35,148.38,13.165,1.5101,54.826
24.264,1003.9,65.012,4.262,30.241,1099.9,544.51,149.23,13.277,1.1271,55.01300000000001
23.355,1003.7,68.907,4.302,30.438,1100.0,543.87,149.92,13.294,1.0408,55.34
22.977,1003.5,70.949,4.288,30.243,1099.8,544.57,149.39,13.312,1.355,55.824
22.536,1003.4,72.589,4.3454,30.88300000000001,1099.9,542.62,150.91,13.345,1.6673,57.096
22.177,1003.6,74.23,4.327,30.729,1100.0,543.07,150.69,13.318,1.6747,56.624
22.451,1003.7,74.742,4.3285,30.64,1100.0,543.49,150.24,13.306,1.8121,57.236
23.109,1004.0,71.699,4.3673,30.941,1100.0,542.5,150.94,13.342,1.1128,56.128
25.362,1004.2,66.437,4.3703,30.474,1100.0,544.27,148.37,13.236,1.2095,56.395
28.933000000000003,1004.6,62.555,4.2898,29.529,1100.0,547.59,145.37,13.06,1.8048,55.11600000000001
30.711,1004.9,60.58600000000001,4.34,29.784,1099.9,546.67,145.57,13.058,1.1689,53.591
31.647,1005.0,58.58,4.2981,29.717,1099.8,546.92,145.55,13.113,0.34407,51.343
32.57,1005.1,55.383,4.363,29.862,1099.9,546.56,146.04,13.077,1.0901,53.956
33.868,1005.1,46.633,4.4158,29.849,1100.0,546.72,146.51,13.079,1.2914,54.235
35.161,1004.9,41.69,4.4460000000000015,30.13,1099.9,545.82,146.68,13.168,1.7652,55.279
36.264,1004.7,30.945,4.382,29.649,1099.5,547.36,144.87,12.961,1.6336,63.429
37.103,1004.6,24.085,4.2901,29.118,1099.4,548.86,143.35,12.898,1.1372,68.952
37.098,1004.5,24.666,4.3082,29.68,1099.6,547.17,144.65,13.044,0.8502299999999999,66.852
35.822,1004.4,29.27,4.4255,30.719,1100.1,543.95,147.86,13.272,1.5004,63.303
