ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
33.914,1004.6,44.027,4.4297,30.787,1100.0,543.47,148.06,13.29,1.94,56.17100000000001
32.187,1005.1,43.628,4.3804,30.464,1100.1,544.53,147.71,13.2,1.881,55.701
30.661,1005.6,48.732,4.3867,30.534,1099.9,544.19,148.02,13.308,2.3422,55.56399999999999
29.478,1006.0,52.643,4.3145,30.109,1100.0,545.55,147.33,13.173,3.1743,58.021
28.408,1006.1,50.749,4.3293,30.434,1099.9,544.3,148.52,13.27,2.9227,58.412
27.53,1006.3,53.427,4.3492,30.435,1100.1,544.15,148.96,13.29,2.6206,57.521
26.996,1006.2,58.16,4.3248,30.373,1099.7,544.36,148.64,13.289,2.0282,56.861
26.924,1006.2,58.307,4.2492,29.669,1100.0,546.7,147.19,13.102,2.2445,57.309
25.984,1006.2,57.75899999999999,4.2963,30.159,1099.8,544.51,149.06,13.277,2.0178,57.32100000000001
25.147,1006.2,62.00899999999999,4.2363,29.538,1099.9,546.61,147.7,13.098,1.7919999999999998,57.898
25.256,1006.2,65.862,4.2803,29.979,1100.0,545.61,148.1,13.148,1.8373,57.371
26.12,1006.4,65.801,4.1948,29.151,1099.8,548.18,145.74,12.97,1.8569,57.543
26.531,1006.6,69.078,4.3003,29.705,1099.8,546.28,146.48,13.097,1.6031,56.092
28.409,1006.9,66.84,4.3385,29.776,1099.7,546.27,146.06,13.124,1.8992,55.158
30.099,1006.9,62.966,4.3796,29.834,1100.0,546.35,145.74,13.157,1.9214,54.87300000000001
31.623,1006.7,56.96,4.294,29.122,1099.3,548.23,143.64,12.964,1.873,56.297
32.97,1006.5,49.319,4.3751,29.533,1100.0,547.18,145.06,13.054,1.756,55.591
33.917,1006.4,43.447,4.3909,29.65,1099.9,546.96,145.79,13.076,1.9103,56.593
34.36,1006.1,43.974,4.3593,29.434,1099.7,547.28,145.31,12.992,1.9364,53.911
34.513000000000005,1005.8,44.223,4.3062,29.029,1099.6,548.62,144.48,12.999,2.1077,53.239
34.236,1005.5,44.839,4.35,29.305,1099.6,547.73,145.19,13.032,2.1706,53.705
33.849000000000004,1005.3,45.505,4.3731,29.44,1099.9,547.45,145.64,13.081,1.5489,53.785
33.23,1005.0,47.165,4.3705,29.583,1099.9,547.19,145.8,13.066,1.5325,53.618
32.521,1005.0,48.295,4.2837,29.153,1099.8,548.46,145.04,12.938,1.8883,55.555
31.415,1005.3,51.21100000000001,4.2815,29.431,1099.5,547.49,145.38,13.007,2.1682,57.01600000000001
30.102,1005.7,56.18,4.2401,29.218000000000004,1099.8,548.08,145.39,12.957,2.0445,55.588
28.656,1006.1,62.122,4.31,29.761,1099.9,545.92,146.75,13.109000000000002,2.4281,54.872
27.721,1006.4,66.10600000000001,4.2189,29.34,1100.0,547.45,146.02,13.012,2.3815,55.468
27.313,1006.4,66.85600000000001,4.3,29.706,1099.8,546.39,146.47,13.147,2.412,55.521
27.077,1006.2,68.393,4.2205,29.16800000000001,1099.6,547.85,145.56,13.05,2.4448,55.847
26.733,1005.8,68.539,4.2102,29.247,1098.8,547.44,145.35,12.929,1.9595,55.392
26.51,1005.5,67.97,4.1416,28.579,1098.6,548.98,144.13,12.898,2.0115,55.20399999999999
26.5,1005.2,67.86399999999999,4.2983,29.659,1099.6,546.53,146.35,13.095,1.8904,54.746
26.399,1005.2,65.942,4.2512,29.57800000000001,1100.0,547.22,146.57,13.048,1.4002,53.62300000000001
25.844,1005.3,70.619,4.2662,29.803,1100.0,546.24,147.04,13.143,1.4898,53.788
25.316,1005.5,76.185,4.2161,29.406,1099.8,547.61,146.07,13.053,1.8057,55.002
25.645,1005.7,74.533,4.2604,29.76,1099.7,546.31,146.83,13.050999999999998,1.2554,54.668
27.47300000000001,1005.7,71.97399999999998,4.3107,29.726,1099.8,546.76,145.83,13.061,1.375,54.022
29.881,1005.9,63.048,4.3492,29.662,1099.7,546.77,145.32,13.028,1.4815,54.363
31.394,1005.9,60.032,4.253,28.861,1099.7,549.0,143.48,12.937,2.1281,53.359
32.233000000000004,1005.7,58.562,4.2656,28.875,1099.1,548.7,143.3,12.974,2.2253,52.585
33.093,1005.7,54.413,4.2918,29.015,1099.6,548.8,144.19,13.003,2.3586,55.554
33.758,1005.5,52.077,4.2713,28.863000000000003,1098.7,548.56,143.74,12.918,2.2948,54.278
34.158,1005.1,49.749,4.3298,29.282,1099.9,548.15,144.89,12.951,2.6832,53.544
34.283,1004.8,48.551,4.3922,29.733,1099.7,546.66,145.66,13.063,2.2778,53.791
34.392,1004.6,44.94,4.3228,29.214,1099.8,548.57,144.65,12.949000000000002,1.882,55.675
34.007,1004.6,46.215,4.3561,29.57,1099.7,547.43,145.25,13.031,2.0361,55.882
33.134,1004.7,48.39,4.2879,29.226,1099.9,548.59,144.59,12.948,1.971,56.19
31.804,1004.8,52.598,4.2893,29.369,1099.7,548.0,144.96,13.028,1.4808,54.341
30.181,1005.0,58.732,4.246,29.297,1099.9,548.09,145.02,13.042,1.1139,53.428
28.631,1005.4,65.797,4.2834,29.544,1099.9,547.11,145.75,13.058,1.5489,53.28
27.431,1005.4,73.352,4.2637,29.566,1099.9,546.81,145.82,13.057,1.813,52.933
26.653,1005.2,75.866,4.2068,29.093000000000004,1099.9,547.95,145.18,13.023,1.7103,53.276
26.131,1005.1,79.593,4.2434,29.392,1099.5,547.0,145.65,13.045,2.0072,53.335
25.851,1004.9,80.74,4.1946,28.869,1098.4,548.12,144.21,12.983,2.0764,54.3
25.632,1004.5,79.758,4.2764,29.657,1100.1,546.65,146.46,13.067,2.3131,55.97
25.64,1004.5,78.15100000000002,4.2375,29.428,1099.8,547.26,145.93,13.076,2.1467,56.591
27.95300000000001,1006.1,72.403,4.4065,30.177,1099.8,544.93,146.71,13.172,1.3381,53.249
29.09,1006.4,65.748,4.3811,29.85,1099.9,545.96,146.29,13.123,1.6348,54.493
29.995,1006.5,62.14,4.3562,29.47,1100.1,547.28,145.24,13.093,1.7132,55.57
30.871,1006.8,57.81800000000001,4.3974,29.794,1100.0,546.29,145.94,13.1,1.8212,56.128
31.391,1006.9,56.136,4.3485,29.32800000000001,1099.8,547.61,145.11,12.972,1.9629,56.144
31.733,1006.7,53.607,4.3008,29.049,1099.9,548.6,144.77,13.007,1.3211,54.004
32.306999999999995,1006.7,51.56800000000001,4.346,29.355,1099.9,547.6,145.32,13.029000000000002,1.3462,53.333
32.61,1006.6,46.697,4.3502,29.442,1099.9,547.57,145.88,13.04,1.584,54.442
32.645,1006.4,42.977,4.3167,29.353,1099.8,547.79,145.8,13.004,1.4392,56.069
32.236,1006.4,41.682,4.3081,29.527,1100.0,547.31,146.78,13.125,1.5117,56.395
31.481,1006.4,45.088,4.2946,29.461,1100.1,547.45,146.49,13.06,1.7855,57.264
30.256,1006.3,48.795,4.2808,29.414,1099.6,547.36,146.21,13.08,2.3016,57.152
28.957,1006.5,60.28,4.3119,29.754,1099.8,546.58,146.39,13.121,2.2427,55.649
27.797,1007.1,67.164,4.2478,29.466,1099.9,547.23,145.95,13.068,2.4097,56.517
26.879,1007.8,75.061,4.2806,29.539,1099.7,546.55,145.92,13.091,2.9229,57.37300000000001
26.137,1007.9,78.979,4.1385,28.388,1098.5,549.21,143.58,12.867,3.0114,56.87300000000001
25.57,1007.9,81.351,4.2298,29.129,1099.0,547.29,145.12,13.034,2.4892,55.647
25.689,1008.3,78.05,4.1827,28.992,1099.7,548.1,145.33,13.032,1.5832,54.367
25.435,1008.4,76.477,4.3238,30.009,1100.0,544.95,147.67,13.214,1.5831,54.235
25.057,1008.6,79.506,4.2553,29.584,1100.1,546.49,146.75,13.147,1.6052,55.247
24.822,1009.1,80.405,4.2666,29.692,1099.8,545.97,147.0,13.09,1.51,54.995
24.456,1009.6,80.23,4.2438,29.558000000000003,1099.9,546.49,146.94,13.119000000000002,1.2227,54.153
24.064,1010.1,78.553,4.2825,29.74,1099.7,545.5,147.8,13.205,1.3858,55.018
24.829,1010.6,78.042,4.2679,29.561,1099.9,546.19,146.83,13.153,1.4322,54.97
27.173,1011.2,73.80199999999998,4.3477,29.784,1100.0,545.62,146.65,13.164,1.5588,54.294
28.118,1011.7,65.972,4.3771,29.95,1100.0,544.96,147.49,13.188,1.5795,54.242
28.84800000000001,1012.2,63.12,4.3271,29.608,1100.0,546.14,146.51,13.11,1.2409,53.356
29.41,1012.7,61.265,4.3446,29.707,1100.0,545.83,146.75,13.137,1.362,53.85
29.479,1013.0,60.635,4.3082,29.435,1100.0,546.76,146.35,13.074000000000002,1.6641,54.596
29.946,1013.1,56.179,4.3509,29.886,1100.0,545.26,147.3,13.175,1.3011,53.74
30.185,1013.3,54.807,4.3016,29.455,1100.0,546.77,146.67,13.087,1.3352,53.824
29.782,1013.5,56.93899999999999,4.4225,30.314,1100.0,543.76,148.53,13.302,1.712,53.32
29.185,1013.5,59.212,4.4267,30.344,1100.0,543.53,148.81,13.297,1.6661,52.61600000000001
28.892,1013.5,60.00100000000001,4.3602,30.01,1099.9,544.65,147.93,13.191,1.6147,53.00100000000001
28.344,1013.5,62.55,4.3302,29.802,1100.0,545.43,147.43,13.181,2.0540000000000003,54.286
27.477,1013.8,67.655,4.3517,30.015,1100.0,544.46,147.73,13.231,1.8936,54.053
26.744,1014.2,71.234,4.3277,29.798,1100.1,545.14,147.47,13.143,2.0893,53.347
26.131,1014.8,74.825,4.3972,30.321,1099.9,543.23,148.55,13.292,2.2076,52.788
26.022,1015.1,75.7,4.2706,29.554,1099.9,546.08,146.57,13.089,1.4616,51.858
25.878,1015.2,75.29,4.2527,29.307,1099.4,546.56,145.89,13.078,1.6174,52.625
25.644,1015.3,75.806,4.2827,29.483,1099.9,546.19,146.65,13.162,1.7059,52.401
25.317,1015.2,75.92699999999998,4.3571,30.041,1099.8,544.08,148.14,13.282,1.4419,51.433
25.124,1015.2,75.84100000000002,4.3843,30.147,1099.9,543.57,148.62,13.287,1.4582,51.362
24.901,1015.2,75.46300000000002,4.3904,30.357,1100.0,542.89,149.13,13.386,1.631,51.73
24.572,1015.2,76.139,4.311,30.003,1100.2,544.03,148.71,13.302,1.8798,52.698
23.826,1015.1,78.08,4.3572,30.279,1100.0,542.91,149.61,13.334,2.0717,53.503
23.66800000000001,1015.1,80.238,3.3484,22.676,1064.7,548.49,120.64,11.374,4.1288,52.776
24.572,1015.1,79.648,3.5634,24.135,1071.5,547.62,125.21,11.720999999999998,3.3431,52.82100000000001
26.57,1015.2,71.46300000000002,4.4556,30.51,1100.0,542.86,148.61,13.299,1.6678,51.864
28.121,1015.4,64.615,4.462,30.529,1099.9,542.86,148.53,13.343,1.7831,52.164
29.028,1015.8,60.809,4.3922,29.934,1099.8,544.87,147.43,13.229,1.3279,52.507
29.54300000000001,1015.9,56.675,4.4284,30.162,1100.0,544.03,148.0,13.255999999999998,1.6149,53.371
30.052,1015.9,55.101000000000006,4.3266,29.433000000000003,1100.0,546.61,146.55,13.087,1.4936,52.86
30.242,1015.9,54.672,4.349,29.611,1100.0,545.94,146.93,13.147,1.3685,52.279
29.747,1016.0,55.223,4.374,29.947,1099.9,544.81,147.71,13.253,1.6052,52.529
29.525,1015.7,56.07100000000001,4.3862,30.024,1100.1,544.63,147.92,13.21,1.6022,52.55
29.50800000000001,1015.5,54.565,4.3596,29.814,1100.0,545.14,147.83,13.242,1.3385,52.864
29.184,1015.3,56.01600000000001,4.365,29.797,1100.1,545.19,147.97,13.198,1.523,51.86600000000001
28.434,1015.1,59.892,3.4604,23.333,1066.4,547.57,121.22,11.455,3.3318,49.754
27.581,1014.9,65.445,4.3931,30.141,1099.0,543.43,147.77,13.258,1.7435,51.004
26.869,1015.0,71.36399999999998,4.3291,29.744,1099.9,545.17,147.4,13.19,1.7106,49.635
26.468000000000004,1015.1,74.72399999999998,4.3689,30.053,1099.9,543.94,147.86,13.255999999999998,1.7985,50.066
26.282,1015.2,77.11399999999998,4.3136,29.632,1099.9,545.39,147.07,13.157,1.6348,50.38800000000001
26.243,1015.2,79.279,4.3742,29.993,1100.0,544.15,147.75,13.282,1.6223,50.06100000000001
26.05,1015.0,80.437,4.2792,29.261,1100.0,546.67,146.16,13.129,1.8109,51.819
25.799,1014.5,81.274,4.2562,29.178,1099.7,546.74,145.81,13.097,1.444,51.333
25.524,1014.3,81.753,4.2665,29.315,1099.7,546.78,146.18,13.119000000000002,1.5188,51.968
25.20300000000001,1014.0,81.994,4.309,29.776,1100.1,545.23,147.27,13.168,1.7897,52.051
24.795,1013.7,82.50200000000002,4.3452,29.857,1099.8,544.95,147.7,13.25,1.296,50.332
24.361,1013.6,84.52,4.1001,28.183000000000003,1091.9,545.74,141.35,12.739,1.5941,50.333
24.3,1013.6,84.854,2.9942,20.16,1052.6,549.94,110.5,10.603,3.9789,47.469
25.147,1013.7,84.059,3.5785,24.331,1072.2,547.4,125.61,11.667,2.5763,48.133
26.566,1013.8,76.781,4.4887,30.757,1100.0,542.05,148.71,13.341,1.0026,49.922
27.627,1014.0,69.283,4.4253,30.193,1099.8,544.01,147.58,13.273,1.2723,52.503
28.354,1014.1,65.555,4.3525,29.70300000000001,1099.9,545.56,147.0,13.13,1.3916,53.63399999999999
28.85,1014.1,62.72,4.4043,30.127,1100.0,544.29,147.65,13.276,1.9693,53.916
29.592,1013.9,58.659,4.3775,29.841,1100.0,545.33,147.16,13.177,1.6309,54.363
29.833,1013.7,54.54,4.4313,30.204,1100.0,544.04,148.29,13.246,1.8549,54.442
30.138,1013.4,53.631,4.3847,29.763,1099.9,545.75,147.25,13.122,2.0567,55.128
30.138,1013.1,52.847,4.3882,29.808000000000003,1099.9,545.68,147.4,13.097,2.0353,55.003
29.984,1012.8,51.815,4.3859,29.871,1099.9,545.45,147.75,13.123,1.6227,54.50100000000001
29.829,1012.6,49.081,4.386,29.937,1100.2,545.12,148.2,13.189,1.5519,54.979
29.314,1012.3,50.959,4.419,30.299,1100.0,543.78,148.92,13.234000000000002,1.883,55.502
28.313,1012.2,57.09,4.386,30.171,1100.0,544.06,148.54,13.220999999999998,2.0727,56.28
27.088,1012.2,66.958,4.3733,30.138,1099.9,544.18,148.17,13.259,2.4105,55.839
26.267,1012.2,72.781,4.3425,29.995,1100.0,544.63,147.77,13.211,2.0516,54.27
25.955,1012.4,73.96,4.324,29.903,1100.0,545.2,147.37,13.216,1.5761,54.14
25.24,1012.4,76.271,4.2768,29.629,1100.0,545.94,147.32,13.182,1.4663,54.39100000000001
24.625,1012.2,78.852,4.3095,29.845,1099.9,544.84,147.92,13.226,1.6602,54.187
24.032,1012.0,79.97399999999998,4.2506,29.472,1100.3,546.03,147.48,13.187,1.1124,52.986
23.493,1011.6,81.91,4.3288,30.12,1099.8,544.07,148.82,13.248,1.315,53.157
23.113000000000003,1011.3,82.419,4.2717,29.675,1100.0,545.78,147.96,13.19,1.6097,55.367
23.09800000000001,1011.1,83.117,4.3206,30.127,1099.9,544.38,148.52,13.203,1.5088,56.43600000000001
23.039,1010.8,83.146,4.2716,29.637,1100.0,545.94,147.71,13.179,1.5163,56.56800000000001
23.014,1010.8,83.309,4.3114,29.912,1100.0,545.23,148.17,13.174,1.8459,56.797
23.525,1010.9,83.324,4.3349,30.231,1100.1,544.26,148.61,13.268,1.4559,55.14
25.255,1011.1,79.773,4.3595,30.282,1099.8,544.19,148.03,13.215,1.4966,55.385
27.243,1011.0,71.49,4.3919,30.102,1099.9,545.05,147.3,13.155,1.6293,55.444
29.257,1010.9,62.674,4.3847,29.854,1099.9,545.67,146.37,13.159,1.4827,55.587
30.70300000000001,1010.8,56.582,4.3429,29.51,1100.0,546.87,145.79,13.061,1.4142,55.486
31.713,1010.6,49.108,4.4415,30.238000000000003,1099.9,544.76,147.51,13.193,1.5857,56.642
32.865,1010.2,40.301,4.4175,30.145,1100.1,545.06,147.72,13.234000000000002,1.5291,56.963
33.583,1009.8,36.924,4.4289,30.389,1100.0,544.07,148.53,13.22,1.6242,56.677
33.661,1009.3,38.036,4.3755,29.974,1100.1,545.84,147.31,13.118,1.897,57.33600000000001
33.43,1008.8,39.176,4.4026,30.094,1100.0,545.55,147.53,13.181,2.6475,58.838
32.609,1008.8,45.27,4.3248,29.599,1100.1,547.25,146.23,13.077,2.6704,58.539
31.704,1008.6,45.28,4.3286,29.675,1100.0,546.66,146.79,13.109000000000002,2.4725,57.937
30.709,1008.7,48.966,4.3878,30.232,1100.1,544.57,148.0,13.193,1.8879,56.17100000000001
29.057,1008.8,60.992,4.3277,29.778,1100.1,546.19,146.61,13.142,1.8903,55.081
28.07,1009.2,69.012,4.3577,30.097,1100.1,545.25,146.88,13.195,2.1572,55.525
27.45,1009.3,72.078,4.2184,29.061,1099.7,548.16,145.04,12.993,2.129,56.775
26.791,1009.2,73.288,4.3003,29.837,1100.0,545.65,146.88,13.167,2.1324,56.527
25.936,1008.9,76.313,4.2322,29.266,1099.8,547.18,145.9,13.087,2.019,57.381
25.356,1008.6,78.755,4.2757,29.478,1099.3,546.13,146.43,13.114,1.5354,57.2
24.974,1008.4,80.976,4.2991,29.853,1099.9,545.37,147.43,13.178,1.484,57.058
24.697,1008.4,81.33,4.3022,29.847,1100.2,545.49,147.41,13.175999999999998,1.5938,57.512
24.558000000000003,1008.3,81.766,3.7997,26.03,1081.2,547.32,132.84,12.16,2.0668,53.282
24.347,1008.5,82.396,4.0282,27.617,1089.3,546.5,138.98,12.609000000000002,1.9212,55.227
24.29300000000001,1008.7,83.213,4.3851,30.341,1099.8,543.84,148.59,13.232,1.5091,54.535
25.189,1008.8,81.513,3.5891,24.46,1071.3,547.07,125.73,11.664,3.1798,52.79600000000001
26.692,1009.1,72.90899999999998,4.4435,30.684,1099.9,543.29,148.43,13.255999999999998,1.6793,55.005
28.593000000000004,1009.1,63.505,4.4510000000000005,30.459,1099.9,543.97,147.75,13.302,2.1203,57.082
30.055,1009.0,56.368,4.399,29.916,1100.0,545.68,146.63,13.196,1.4023,56.524
31.171,1009.1,52.74800000000001,4.4,30.05,1100.1,545.32,146.82,13.16,1.2545,56.569
32.337,1009.1,49.075,4.3237,29.505,1100.0,547.23,146.07,13.049,1.5801,52.57100000000001
32.577,1009.2,49.101000000000006,4.3574,29.709,1099.9,546.73,146.38,13.075,1.5061,50.941
32.558,1008.9,52.692,4.3323,29.582,1099.9,547.26,145.55,13.041,1.7909,55.849
32.689,1008.5,50.72,4.3404,29.464,1100.0,547.54,145.49,13.032,2.0361,55.994
31.988000000000003,1008.2,51.303,4.3743,29.717,1099.8,546.53,146.43,13.065,2.4708,56.734
31.17,1008.0,54.244,4.3868,29.844,1100.0,545.89,146.88,13.114,2.373,55.593
30.355,1008.0,57.155,4.3586,29.67,1100.0,546.55,146.51,13.137,2.1932,55.508
29.2,1008.3,60.917,4.3952,30.056,1100.1,545.06,147.3,13.121,1.8955,54.87
28.242,1009.2,67.783,4.3139,29.628,1099.8,546.15,146.44,13.145,1.9161,54.455
27.6,1009.7,72.235,4.3707,30.056,1099.9,544.39,147.28,13.252,1.9005,54.807
27.094,1009.5,75.433,4.2774,29.366,1099.9,546.85,145.73,13.087,1.4806,55.32100000000001
26.661,1009.1,76.469,4.3079,29.709,1099.9,545.82,146.58,13.168,1.4595,55.247
26.214,1009.0,78.798,4.2395,29.28,1099.7,546.97,145.62,13.054,1.654,55.852
25.488000000000003,1008.6,81.565,4.2228,28.95300000000001,1098.4,547.15,144.93,13.014,0.84555,53.293
25.149,1008.5,82.00200000000002,4.2659,29.321,1100.1,547.09,146.08,13.095999999999998,0.93339,54.39100000000001
24.929,1008.3,81.945,4.3208,29.999,1100.2,545.25,147.16,13.164,1.2254,55.085
24.86,1008.4,81.984,4.2694,29.558000000000003,1100.1,546.45,146.66,13.118,1.2085,54.54600000000001
24.639,1008.5,81.779,4.3259,29.904,1099.9,545.24,147.5,13.155,1.1541,54.208
24.465,1008.6,82.425,4.2976,29.646,1099.8,546.21,146.96,13.119000000000002,1.5231,55.381
25.001,1008.7,79.917,4.3681,30.253,1100.0,544.25,148.11,13.253,1.2522,54.8
26.157,1008.6,68.584,4.3464,30.075,1099.9,544.72,147.84,13.216,1.3329,55.787
28.343000000000004,1008.5,62.212,4.4216,30.29,1100.0,544.0,147.86,13.253,1.4356,55.678
30.13300000000001,1008.5,59.471,4.4326,30.144,1100.0,544.98,146.84,13.193,1.3231,55.098
30.969,1008.5,54.632,4.4317,30.031,1100.0,545.41,146.7,13.188,1.1395,54.401
31.403,1008.5,55.81100000000001,4.3212,29.14,1099.6,548.15,144.63,13.033,1.3518,54.969
31.701,1008.4,52.51300000000001,4.4963,30.325,1099.9,544.51,147.38,13.252,1.619,54.62300000000001
31.777,1008.2,53.112,4.396,29.642,1100.0,546.71,146.06,13.107,1.5168,53.685
31.647,1007.8,53.077,4.4207,29.961,1100.0,545.69,146.86,13.099,1.7687,54.815
31.249,1007.6,56.26,4.4087,29.919,1100.0,545.69,146.74,13.132,1.9117,56.37
30.784,1007.6,58.804,4.3614,29.665,1100.0,546.62,146.14,13.118,1.9322,57.418
30.18,1007.9,59.68899999999999,4.3746,29.677,1099.9,546.42,146.42,13.112,2.0429,56.964
29.397,1008.4,63.619,4.4238,30.138,1100.0,544.75,147.29,13.212,1.9661,54.732
28.513,1008.6,68.805,4.3180000000000005,29.451,1099.9,547.05,145.83,13.061,1.8306,54.41
27.827,1008.8,72.704,4.3367,29.632,1100.1,546.22,146.21,13.101,1.9885,53.489
27.47300000000001,1009.1,75.503,4.2788,29.25,1099.3,547.22,144.88,13.03,1.7348,53.374
27.297,1009.0,77.854,4.2254,28.89,1099.4,548.38,144.2,12.951,1.7234,53.7
27.153,1008.9,79.03399999999998,4.3021,29.28,1099.5,547.11,144.97,13.076,2.1124,54.428
26.962,1008.6,80.021,4.2503,29.06900000000001,1099.3,547.39,144.66,13.044,1.9626,55.786
26.84,1008.4,79.495,4.3391,29.725,1099.8,545.95,146.22,13.19,1.9744,55.85
26.798,1008.4,78.84100000000002,3.4888,23.43,1066.4,547.24,121.43,11.5,3.7025,50.733
26.377,1008.3,79.801,3.7743,25.67,1078.2,546.89,130.32,12.056,2.6708,50.219
25.911,1008.5,80.72399999999998,4.3162,29.861,1099.6,545.47,146.72,13.145,1.7168,54.355
25.517,1008.9,83.20200000000001,3.0365,20.202,1052.7,549.88,110.43,10.675,4.2816,49.405
26.552,1009.1,82.552,4.3493,29.64,1099.0,545.92,144.83,13.052,1.7102,56.274
27.855,1009.4,75.635,4.496,30.485,1099.8,543.47,147.2,13.284,1.7025,53.372
28.972,1009.6,69.813,4.4305,29.915,1099.9,545.32,146.41,13.138,1.6136,53.627
29.759,1009.8,66.469,4.4286,29.773000000000003,1100.1,545.76,146.18,13.191,1.1655,51.742
30.421,1010.1,63.591,4.4322,29.826,1099.9,545.79,146.16,13.111,1.151,51.933
30.805,1010.2,61.608,4.4102,29.649,1100.2,546.35,146.02,13.084,1.2705,51.61600000000001
31.105,1010.2,61.517,4.4185,29.536,1100.0,546.46,145.92,13.073,1.48,52.05
30.985,1010.2,63.22,4.3759,29.297,1100.0,547.32,145.37,13.093,1.5163,51.411
30.347,1010.2,64.52199999999999,4.4315,29.761,1099.9,545.74,146.44,13.140999999999998,1.4763,51.462
30.061,1010.5,62.664,4.414,29.795,1100.1,545.65,146.68,13.177,1.5891,51.828
29.497,1011.0,58.59,4.4825,30.43,1100.0,543.35,148.38,13.323,1.6281,52.212
29.09,1011.3,51.661,4.4860000000000015,30.552,1100.0,542.88,149.34,13.369000000000002,1.8529,54.393
28.535,1011.9,53.645,4.4689,30.505,1100.1,542.9,149.26,13.34,1.8868,55.239
27.899,1012.6,57.619,4.3736,29.89,1100.1,545.05,147.88,13.151,1.8332,55.409
27.415,1012.9,55.774,4.4579,30.498,1100.1,542.76,149.4,13.372,1.9528,56.614
27.215,1013.3,59.03100000000001,4.3738,29.887,1100.0,544.92,148.09,13.261,1.8194,55.276
26.843000000000004,1013.1,64.185,4.4086,30.115,1100.0,544.19,148.36,13.289,1.7504,54.46
26.212,1012.6,66.851,4.3493,29.797,1099.9,545.09,147.91,13.22,1.8288,54.918
25.924,1012.2,68.456,3.8591,26.199,1080.8,546.05,133.23,12.239,2.3975,51.341
25.803,1012.2,68.17399999999999,3.0287,20.113,1052.3,549.99,109.88,10.649,3.7988,50.32100000000001
25.682,1012.1,64.446,3.0408,20.304,1053.2,549.94,110.54,10.638,4.059,52.275
25.289,1012.1,63.863,3.0498,20.172,1052.9,550.02,110.4,10.665,3.8288,52.21100000000001
24.696,1012.2,67.612,2.9997,20.123,1052.6,549.94,110.47,10.654000000000002,3.8316,52.093
24.27,1012.5,69.863,3.0205,19.981,1051.6,549.96,109.82,10.64,4.4115,52.88399999999999
25.291,1012.6,69.307,3.043,20.243,1052.8,549.96,110.14,10.645,3.7235,49.976000000000006
26.929,1013.0,64.0,3.7931,25.445,1076.7,546.21,129.43,11.991,2.5813,50.103
27.785,1013.3,60.01,4.4801,30.362,1099.8,543.38,148.8,13.288,1.5807,51.692
28.733,1013.5,55.142,4.4964,30.409,1100.0,543.29,148.79,13.282,1.1397,51.50899999999999
29.297,1013.6,53.47,4.4162,29.84,1099.9,545.24,147.55,13.246,1.3109,51.86
29.697,1013.6,52.101000000000006,4.4997,30.362,1099.9,543.55,148.62,13.27,1.3486,51.517
30.096,1013.6,49.57899999999999,4.467,30.07800000000001,1099.9,544.45,148.38,13.234000000000002,1.5966,51.237
30.349,1013.4,48.51,4.4335,29.688,1100.1,545.75,147.72,13.114,1.5064,51.543
30.267,1013.3,49.832,4.442,30.011,1099.9,544.83,148.2,13.223,1.8158,51.598
29.943,1013.2,51.31100000000001,4.4689,30.344,1100.0,543.71,148.86,13.267,2.1492,52.965
29.448,1013.3,54.731,4.4423,30.082,1100.0,544.5,148.4,13.257,2.2516,53.453
28.698,1013.5,58.779,4.4892,30.411,1100.1,543.29,148.76,13.306,1.9682,52.395
28.095,1013.7,63.005,4.4067,29.94400000000001,1100.0,544.77,147.67,13.208,1.3888,51.736
27.393,1013.9,68.414,4.3707,29.745,1100.0,545.5,147.01,13.243,1.4182,51.096
26.999,1014.3,71.575,4.3829,29.945,1100.0,544.94,147.14,13.189,1.6959,51.445
26.587,1014.0,72.895,4.289,29.171,1099.9,547.27,145.9,13.094,1.5218,52.41
25.629,1013.7,75.639,4.3258,29.587,1099.8,545.43,147.29,13.192,1.4482,51.788
24.738000000000003,1013.3,79.70100000000002,4.1795,28.621,1099.1,548.29,145.0,12.918,1.6749,53.519
24.301,1013.1,80.742,4.2807,29.44,1100.0,546.28,147.0,13.152,1.2658,52.795
23.925,1012.6,80.508,4.3385,29.858,1100.0,544.61,148.37,13.253,1.2501,52.243
23.547,1012.4,81.533,4.398,30.303,1099.9,543.21,149.2,13.347,1.6435,53.269
23.561,1012.3,80.494,4.3999,30.4,1100.0,543.23,149.26,13.384,1.913,53.63800000000001
23.314,1012.2,80.158,4.3785,30.327,1100.0,543.5,149.43,13.295,2.0027,53.381
22.857,1012.2,81.521,4.3327,30.057,1100.0,544.16,148.96,13.288,1.8784,53.738
23.788,1012.3,82.76,4.3485,29.88,1099.7,544.92,147.36,13.201,1.3471,54.735
25.77,1012.4,78.649,3.0581,20.26,1052.7,550.04,109.99,10.621,3.5996,48.848
27.97,1012.3,67.551,3.2212,21.303,1057.4,549.41,113.2,10.842,3.3605,48.757
29.266,1012.3,57.657,4.5261,30.593000000000004,1099.9,543.11,148.25,13.311,0.88946,51.895
30.325,1012.2,52.65,4.4494,30.134,1099.9,544.52,147.41,13.243,0.94388,52.868
30.824,1012.1,50.651,4.4227,29.885,1100.0,545.62,146.98,13.197,1.2106,53.38399999999999
31.153,1012.0,47.665,4.4043,29.639,1099.9,546.36,146.87,13.116,1.2826,51.69300000000001
31.568,1011.7,47.73,4.4482,30.022,1100.1,545.29,147.31,13.194,1.3917,51.636
31.634,1011.5,48.044,4.4234,29.87,1100.1,545.72,147.1,13.231,1.5747,52.769
31.507,1011.2,50.883,4.3652,29.575,1100.0,546.63,146.44,13.104,1.9419,55.183
31.017,1011.1,53.90600000000001,4.3752,29.632,1100.0,546.23,146.59,13.204,1.9779,55.247
30.48,1011.0,56.968,3.0911,20.446,1053.2,549.82,109.47,10.564,4.0303,49.54600000000001
29.362,1011.0,61.56800000000001,3.2313,21.415,1056.7,548.45,113.07,10.948,3.7741,47.038
28.115,1011.2,67.051,4.4436,30.32,1100.1,543.69,148.0,13.241,1.6856,51.54600000000001
27.12,1011.6,72.43,4.4208,30.23,1099.9,544.04,147.57,13.299,1.7207,51.944
26.658,1011.8,75.521,4.3275,29.657,1100.0,546.16,146.22,13.130999999999998,1.5616,52.532
26.125,1011.5,77.00399999999998,4.3035,29.454,1099.9,546.72,146.2,13.138,1.7523,53.012
25.465,1011.2,79.355,4.3545,29.862,1099.8,545.03,147.25,13.233,1.7468,53.235
25.201,1010.9,81.597,4.2782,29.081,1099.6,547.15,145.66,13.101,1.0462,51.736
25.137,1010.6,80.212,4.3188,29.612,1099.8,546.21,146.66,13.091,1.3839,53.425
24.644,1010.1,81.76,4.3321,29.801,1100.0,545.58,147.52,13.157,1.5623,54.369
24.152,1009.9,82.62799999999999,4.3847,30.137,1099.9,544.41,148.37,13.258,1.6133,53.81399999999999
23.604,1009.8,82.36399999999998,4.3804,30.036,1100.0,544.46,148.4,13.26,1.6685,55.041
22.969,1009.9,83.7,4.3641,30.033,1100.0,544.42,148.65,13.239,1.807,54.813
22.891,1009.8,85.618,4.3198,29.681,1100.1,545.7,147.88,13.104,1.2,53.45
24.617,1010.2,80.28699999999998,4.3912,30.172,1099.9,544.52,148.04,13.249,1.105,53.928
26.753,1010.2,67.962,4.3594,29.805,1099.9,545.79,147.21,13.118,1.4469,54.41
28.529,1010.3,61.744,4.4136,30.018,1099.9,545.31,147.14,13.16,0.95295,52.769
29.717,1010.3,57.389,4.4296,30.199,1099.9,544.72,147.66,13.204,0.9261,53.272
30.186,1010.2,54.326,4.3978,29.979,1099.9,545.68,147.14,13.121,1.1432,55.143
31.218000000000004,1009.8,52.433,4.3754,29.712,1100.0,546.67,146.55,13.094,1.9909,56.346
32.164,1009.5,49.455,4.3849,29.72300000000001,1099.8,546.57,146.66,13.050999999999998,1.9906,56.683
32.181999999999995,1009.1,42.273,4.4085,29.996,1100.0,545.45,147.86,13.162,1.9827,55.619
32.231,1009.1,39.002,4.4552,30.431,1099.9,543.85,148.91,13.277,1.6531,56.062
31.669,1009.1,41.403,4.457,30.363000000000003,1100.0,544.15,148.56,13.262,1.5596,55.756
31.063,1008.7,38.527,4.5388,30.984,1100.1,542.31,150.07,13.38,1.8657,56.982
30.45300000000001,1008.7,41.74800000000001,4.4137,30.144,1100.0,545.13,148.13,13.15,2.1264,58.28100000000001
29.302,1008.9,50.221,4.391,30.111,1100.0,545.41,147.77,13.181,2.1563,57.066
27.656,1008.8,53.534,4.4089,30.425,1100.1,544.11,149.06,13.291,2.0463,57.719
26.281,1009.0,61.49,4.2887,29.571,1100.1,546.8,147.1,13.074000000000002,1.682,56.64100000000001
25.121,1008.9,66.389,4.3374,30.13300000000001,1100.0,544.82,148.77,13.24,1.7121,55.935
23.933000000000003,1008.9,71.312,4.2878,29.772,1100.2,545.85,148.28,13.162,2.006,56.603
23.075,1008.5,76.863,4.3379,30.042,1100.0,544.82,148.83,13.211,1.8933,56.902
22.501,1008.3,79.425,4.3816,30.067,1100.0,544.6,149.18,13.264,1.9933,56.63
21.916,1008.1,80.984,4.4422,30.718000000000004,1100.0,542.39,150.91,13.432,2.2947,56.839
21.53,1007.8,83.649,4.3838,30.307,1099.7,543.79,149.99,13.359000000000002,1.7077,56.788
21.212,1007.8,83.294,4.4553,30.771,1100.0,542.08,151.25,13.34,1.5292,56.502
20.768,1008.0,84.289,4.3984,30.284,1100.1,543.75,150.51,13.219,1.6552,57.816
20.771,1008.0,89.251,4.5102,30.465,1099.9,543.24,150.37,13.315,0.8220799999999999,55.846
22.019,1008.0,88.03399999999998,4.4895,30.304,1100.1,544.0,149.53,13.263,0.87956,55.987
24.538,1008.2,76.929,4.5051,30.698,1100.0,542.99,149.27,13.326,1.4932,55.756
27.63300000000001,1008.3,60.129,4.5082,30.161,1100.0,544.76,148.15,13.212,1.5563,56.247
29.70300000000001,1008.5,46.104,4.5212,30.322,1100.2,544.21,148.83,13.228,1.4454,57.158
31.141,1008.5,43.339,4.4851,30.011,1100.0,545.18,148.25,13.234000000000002,1.6932,58.415
31.805,1008.4,45.99,4.5003,30.304,1100.0,544.46,148.43,13.247,1.9562,57.952
31.907,1008.2,46.62,4.4249,29.545,1100.1,546.9,146.84,13.091,1.9313,58.285
32.756,1008.1,44.102,4.4488,29.73,1100.1,546.28,147.39,13.074000000000002,2.0365,57.618
32.86,1008.0,41.117,4.4169,29.41,1100.0,547.4,147.09,13.084,1.7308,58.144
32.567,1008.0,37.47,4.5489,30.289,1100.0,544.43,149.02,13.241,1.7084,57.692
31.937,1008.2,42.489,4.4115,29.874,1100.0,546.0,147.61,13.153,2.1853,57.217
30.652,1008.7,54.553,4.3985,30.128,1099.9,545.21,147.33,13.139,1.8758,54.49800000000001
29.089,1008.9,65.559,4.4025,30.01,1100.0,545.54,146.87,13.218,1.744,53.088
28.182,1009.2,59.188,4.4567,30.489,1100.0,543.74,148.23,13.24,2.094,54.633
27.896,1009.2,62.955,4.3019,29.504,1099.8,546.98,146.03,13.071,1.723,55.175
27.036,1009.3,60.675,4.3501,30.103,1099.9,545.0,148.23,13.208,1.8584,56.109
25.297,1009.4,62.428,4.3074,29.84,1100.0,545.24,148.58,13.188,1.6832,57.558
23.679,1009.4,67.654,4.3519,30.221,1099.9,543.96,149.58,13.237,1.1197,55.39
23.073,1009.2,70.194,4.3955,30.63,1100.0,542.65,150.66,13.384,1.2176,55.369
22.733,1009.1,72.688,4.3871,30.521,1099.8,543.16,150.33,13.368,1.3729,56.037
22.29,1009.0,77.458,3.5603,24.3,1069.7,546.62,126.01,11.646,2.8349,54.971
22.375,1009.3,80.242,2.9462,20.047,1051.3,550.07,110.47,10.469,3.747,52.412
22.536,1009.6,81.512,2.9927,20.117,1051.5,550.17,110.45,10.47,4.177,52.692
22.983,1009.9,81.15100000000002,3.0008,20.21,1052.2,550.06,110.81,10.529000000000002,3.915,53.212
24.774,1010.3,78.711,4.3998,30.082,1096.6,543.4,146.31,13.155,2.0197,55.928
26.942,1010.8,71.955,4.4529,30.141,1100.0,544.85,146.99,13.133,1.8849,55.93600000000001
28.446,1010.9,69.309,4.3639,29.456,1099.9,547.02,145.33,13.1,1.4436,55.926
29.562,1010.8,64.686,4.4042,29.686,1100.0,546.33,145.95,13.038,1.3129,55.369
30.942,1010.6,56.56100000000001,4.5078,30.103,1100.0,544.92,147.31,13.174,1.5197,56.262
31.72300000000001,1010.4,54.922,4.4516,29.616,1099.9,546.56,146.45,13.092,1.5034,53.79
32.48,1010.1,49.168,4.4616,29.715,1099.9,546.32,146.91,13.117,1.71,54.611
33.205,1009.7,45.04600000000001,4.448,29.621,1099.9,546.77,146.75,13.027,1.7714,55.615
33.558,1009.4,39.831,4.5634,30.429,1099.9,544.04,148.28,13.21,2.1073,57.18600000000001
33.819,1009.2,36.539,4.5208,30.161,1100.0,544.93,147.7,13.199000000000002,2.0064,57.362
33.466,1009.1,38.828,4.4756,30.11,1100.0,545.28,147.51,13.214,2.1704,57.797
32.073,1009.1,49.396,4.382,29.856,1099.9,546.35,146.51,13.08,2.3068,57.585
30.117,1009.1,68.988,4.3165,29.367,1099.8,547.71,144.4,13.017,2.3266,54.663
29.005,1009.3,67.11399999999999,4.4309,30.432,1099.8,544.07,147.1,13.329,2.1,54.92
28.246,1009.4,57.005,4.3885,30.292,1100.0,544.33,148.06,13.300999999999998,1.7252,57.441
26.539,1009.2,54.476000000000006,4.3431,30.079,1100.1,544.81,148.77,13.205,1.7391,58.803
25.445,1009.2,57.481,3.647,24.868,1079.7,549.68,130.06,11.957,2.234,57.195
25.165,1009.2,64.411,3.6826,24.974,1080.4,549.9,130.21,12.007,1.7387,55.78
25.308000000000003,1009.2,64.955,3.7565,25.346,1082.2,549.73,131.5,12.075,1.6128,55.85
25.281,1009.1,69.565,3.696,25.201,1081.3,550.01,130.96,11.882,1.9682,54.538
25.123,1009.0,76.367,3.7091,25.05,1080.5,550.34,130.52,12.024,2.1087,51.846
24.496,1009.0,80.199,3.6948,25.089,1080.7,550.37,130.97,11.895,2.1465,51.652
24.079,1009.1,82.536,3.6598,25.058000000000003,1080.8,550.34,131.17,11.851,2.0852,52.359
24.111,1009.1,84.125,3.7284,25.478,1082.8,550.16,132.53,12.015999999999998,1.6669999999999998,51.886
26.006,1009.3,79.892,3.9129,26.325,1084.9,548.3,134.04,12.233,1.8002,51.69
27.913,1009.6,71.919,4.4296,29.88300000000001,1099.8,545.75,146.25,13.175,1.8116,54.007
29.31900000000001,1009.8,65.758,4.342,29.164,1099.7,548.04,144.58,13.02,1.5629,55.2
30.509,1009.6,59.06100000000001,4.4019,29.721,1099.9,546.16,145.91,13.109000000000002,1.3118,55.986
31.65,1009.3,53.31800000000001,4.0794,27.273000000000003,1090.0,548.36,137.11,12.502,1.91,57.43899999999999
32.393,1009.1,52.787,4.4548,29.674,1100.0,546.54,146.66,13.121,1.8442,55.699
32.526,1008.9,49.913,4.5019,29.989,1099.9,545.54,147.38,13.149,2.0007,56.217
32.933,1008.7,44.96100000000001,4.5466,30.32,1100.0,544.36,148.29,13.222,1.83,54.989
33.4,1008.5,42.534,4.4659,29.888,1099.6,546.0,147.29,13.133,1.2526,54.341
33.587,1008.4,41.074,4.5074,30.199,1100.0,545.06,147.96,13.229,1.167,54.136
33.344,1008.3,40.359,4.5354,30.78,1100.1,543.38,149.0,13.300999999999998,1.4709,55.221
32.62,1008.6,43.483,3.8706,25.853,1084.0,549.64,130.88,12.0,2.3414,60.175
31.281,1008.7,51.217,3.8062,25.62,1083.0,550.1,130.48,12.018,2.3023,57.923
29.799,1008.9,50.42,3.8044,25.563,1082.8,549.95,130.56,12.066,2.2295,58.227
27.797,1009.0,54.627,3.7252,25.434,1083.1,549.89,131.74,12.116,1.8747,57.53100000000001
25.899,1008.9,61.547,3.7375,25.421,1083.2,549.83,132.31,12.126,1.8004,56.861
24.775,1008.9,67.98899999999999,3.6155,24.313,1077.0,549.67,128.21,11.804,2.135,51.99100000000001
23.983,1008.9,73.05199999999998,3.6025,24.728,1079.0,549.93,129.85,11.874,1.6712,50.27
23.529,1008.7,77.498,3.6322,24.579,1077.9,550.34,129.13,11.879,1.6889,49.527
23.119,1008.4,80.931,3.6025,24.324,1076.9,550.12,128.52,11.816,2.0426,49.367
22.837,1008.3,83.544,3.5962,24.3,1076.6,550.27,128.28,11.805,1.8326,49.166
22.794,1008.3,83.89,3.6481,24.875,1079.9,549.93,130.89,11.844,1.5771,51.192
23.003,1008.5,83.913,3.6347,24.874,1079.5,550.2,130.61,11.902,1.7357,52.148
23.358,1008.8,82.135,3.648,24.942,1079.9,550.06,130.76,11.967,1.9989,53.213
25.032,1009.2,79.208,4.2768,29.072,1093.9,545.02,143.19,12.958,1.9312,54.514
27.146,1009.4,74.786,4.4482,30.036,1099.9,545.41,146.78,13.179,1.54,54.092
28.873,1009.7,67.515,4.4258,29.936,1100.1,545.7,146.45,13.194,0.8489200000000001,53.74
29.879,1009.5,59.669,4.4058,29.854,1100.1,546.05,146.48,13.095,0.59573,54.734
31.407,1009.3,53.86,4.4436,29.852,1099.7,546.1,146.33,13.099,0.7418899999999999,55.37300000000001
32.672,1009.2,52.169,4.4573,29.485,1100.0,547.23,146.07,13.089,1.6001,55.239
33.204,1008.9,50.021,4.4336,29.525,1099.8,547.27,146.09,13.045,1.8432,55.49
33.657,1008.6,49.82100000000001,4.435,29.527,1100.0,547.27,146.19,12.979,2.0195,55.881
33.665,1008.2,47.942,4.4142,29.646,1100.0,546.98,146.4,13.111,1.7788,56.345
33.223,1008.0,49.414,4.4053,29.661,1099.9,546.83,146.42,13.012,1.8284,56.26
32.826,1007.8,50.54600000000001,4.4055,29.795,1099.8,546.48,146.32,13.12,2.0401,56.951
31.91,1007.8,55.28,4.1488,27.948,1093.4,548.91,139.68,12.609000000000002,2.0728,56.975
30.65,1008.1,55.548,3.8067,25.735,1083.5,550.11,131.03,12.027,2.1922,56.147
29.216,1008.7,48.13800000000001,3.7885,25.621,1083.3,550.24,131.08,11.975,2.1822,59.784
27.736,1008.6,56.005,3.7127,25.224,1081.3,550.36,130.21,12.023,1.9608,56.207
26.343000000000004,1008.4,65.612,3.6531,24.794,1078.7,550.43,129.04,11.898,2.0484,52.574
25.19400000000001,1008.4,74.17699999999998,4.4095,30.361,1100.0,543.79,148.72,13.258,2.0013,55.416
24.31,1008.0,77.707,4.4718,30.616,1099.9,542.88,149.51,13.39,1.3059,53.975
23.79300000000001,1007.8,80.801,4.4193,30.398000000000003,1100.1,543.85,149.07,13.237,1.3182,54.843
23.395,1007.5,83.286,4.4014,30.024,1100.0,544.87,148.37,13.272,1.3603,55.12
23.175,1007.3,84.395,4.4342,30.265,1100.1,544.0,148.84,13.193,0.70905,53.523
23.014,1007.3,85.83200000000002,4.3753,29.81,1100.2,545.54,147.93,13.209,0.73723,53.576
23.006,1007.6,86.72200000000002,4.4101,30.058000000000003,1099.9,544.85,148.23,13.243,0.8596799999999999,53.622
23.526,1007.8,86.26299999999998,4.3878,29.922,1099.9,545.59,147.59,13.193,0.66196,53.363
25.242,1007.9,82.32600000000002,4.4189,29.938,1099.9,545.76,146.79,13.18,0.85495,53.203
27.686,1008.1,72.733,4.4311,29.704,1100.1,546.55,145.82,13.076,0.91153,52.955
29.179,1008.2,66.38600000000001,4.4725,29.924,1100.0,545.75,146.06,13.1,1.4312,53.458
30.541,1008.1,59.187,4.4929,30.019,1100.0,545.51,146.24,13.154000000000002,1.0638,53.933
31.96,1007.9,54.254,4.4799,30.074,1100.1,545.35,146.56,13.12,1.2112,54.801
32.774,1007.6,49.894,4.3647,29.343000000000004,1100.0,547.93,145.42,12.998,1.621,55.386
33.55,1007.1,47.12600000000001,4.4189,29.752,1099.9,546.84,146.31,13.057,1.8852,55.84
34.053000000000004,1007.0,48.265,4.4017,29.384,1100.0,547.98,145.67,13.036,2.0068,56.084
33.719,1007.1,51.169,4.442,29.73,1099.9,546.84,146.09,13.093,1.7999,53.993
32.973,1006.9,53.163,4.3819,29.594,1100.0,547.13,145.9,13.047,1.7166,54.014
32.085,1006.7,57.695,4.433,30.075,1099.9,545.8,146.38,13.092,1.7803,54.007
30.972,1006.6,52.945,4.4689,30.156,1100.1,545.12,147.1,13.166,1.8925,55.335
29.646,1006.6,54.437,4.445,30.114,1099.9,545.2,147.2,13.135,1.8582,55.537
28.611,1007.2,61.44600000000001,4.4473,30.2,1100.0,544.98,147.34,13.208,1.8732,55.095
27.586,1007.4,69.434,4.3466,29.488000000000003,1099.8,547.16,145.67,13.068,1.5716,55.392
27.0,1007.3,72.044,4.2945,29.275,1099.5,547.61,145.01,13.050999999999998,1.4297,54.742
26.264,1007.2,72.727,4.3602,29.842,1100.0,546.0,146.86,13.139,1.5297,56.172
24.681,1006.8,74.906,4.2705,29.376,1099.6,547.06,146.75,13.093,1.5517,57.879
23.474,1006.6,79.67,4.3696,30.062,1100.1,544.99,148.51,13.245,1.5830000000000002,57.285
22.845,1006.7,81.61,4.4417,30.448,1100.1,543.64,149.41,13.258,1.5621,57.478
22.61,1006.5,83.734,4.3985,30.188,1100.0,544.37,149.0,13.19,1.0896,56.757
22.385,1006.3,83.17,4.4289,30.419,1099.9,543.6,149.66,13.272,1.254,56.909
21.934,1006.5,85.07600000000002,4.4205,30.183000000000003,1099.9,544.35,149.36,13.242,1.5538,57.92
22.436,1007.0,84.507,4.4566,30.449,1099.9,543.66,149.49,13.269,1.0245,56.674
24.632,1007.4,83.675,4.4393,29.924,1100.1,545.63,146.98,13.22,1.0781,56.133
27.207,1007.7,76.21,4.5044,30.246,1100.1,544.66,146.99,13.159,1.2598,55.364
28.813,1008.0,69.032,4.4062,29.505,1100.0,547.07,145.32,13.052,1.6695,57.59
29.885,1008.1,64.306,4.3626,29.184,1099.7,548.04,144.55,12.961,1.6397,58.839
30.792,1007.9,60.45,4.4234,29.534,1099.9,546.99,145.62,13.048,1.8489,59.185
31.878,1007.6,55.752,4.4916,29.63300000000001,1099.9,546.73,146.2,13.093,1.3642,54.995
32.819,1007.3,51.074,4.4561,29.386,1099.8,547.54,145.89,13.045,1.814,56.633
33.459,1006.9,49.722,4.4607,29.422,1099.7,547.41,145.79,13.041,1.5788,55.331
33.468,1006.7,46.974,4.4843,29.734,1099.9,546.83,146.66,13.066,1.565,55.289
33.251,1006.6,46.167,4.5149,30.183000000000003,1099.9,545.37,147.52,13.18,1.5858,54.72
32.852,1006.5,45.31399999999999,4.4436,29.869,1100.0,546.53,146.77,13.055,1.8117,56.64
32.148,1006.6,50.485,4.4689,30.284,1099.9,545.08,147.07,13.187,1.9455,56.512
30.746,1006.8,59.158,4.3337,29.517,1100.0,547.59,144.82,13.001,1.9044,56.188
29.081,1006.8,57.808,4.4306,30.148000000000003,1099.9,545.14,147.04,13.2,2.029,55.915
27.84,1007.0,55.408,4.2875,29.339,1099.8,547.74,146.13,13.029000000000002,2.3301,58.614
26.94400000000001,1007.2,56.964,4.3093,29.54300000000001,1099.8,546.93,146.94,13.076,2.3754,58.608
25.928,1007.4,61.011,4.2906,29.31,1099.4,547.27,146.56,13.012,2.3179,58.327
26.159,1007.3,63.864,4.2802,29.275,1099.7,547.68,146.09,13.035,1.5322,56.718
24.861,1007.3,65.495,4.2848,29.461,1099.8,547.01,147.32,13.08,1.4918,57.484
23.756,1007.0,69.595,4.2958,29.67,1099.8,546.41,148.1,13.11,1.6629,58.746
23.123,1006.7,72.736,4.3873,30.166,1099.8,544.49,149.16,13.296,1.2898,57.271
22.193,1006.4,74.403,4.3733,30.215,1100.3,544.27,149.86,13.251,1.2449,58.03
21.586,1006.3,74.611,3.9476,26.867,1090.5,549.53,139.35,12.491,1.4551,60.521
22.241,1006.4,72.071,4.4018,30.209,1099.5,544.37,149.38,13.218,1.3113,58.256
24.58,1006.4,64.051,4.4575,30.184,1100.1,545.0,148.44,13.231,1.4762,57.90600000000001
27.588,1006.8,58.162,4.4628,29.887,1100.1,545.89,147.09,13.148,1.3102,56.94600000000001
28.915,1007.1,63.79600000000001,4.3569,28.895,1099.6,548.66,144.32,12.984000000000002,1.1375,56.073
29.66,1007.0,67.529,4.324,28.684,1098.5,548.67,143.19,12.879,1.0188,54.784
30.527,1007.0,64.955,4.2815,28.314,1097.6,549.63,142.14,12.765999999999998,1.3219999999999998,56.275
32.166,1006.8,49.42,4.4636,29.791,1099.9,546.48,146.82,13.1,0.86113,56.717
32.934,1006.3,45.475,4.3819,29.335,1100.0,548.06,146.08,13.059,1.0759999999999998,57.575
33.154,1005.8,47.581,4.4338,29.659,1099.9,546.89,146.71,13.081,1.4306,56.934
33.625,1005.3,40.203,4.4104,29.561,1100.0,547.46,146.33,13.027,1.8907,59.215
33.846,1004.9,39.668,4.4389,29.815,1099.8,546.72,146.75,13.106,1.8926,59.137
33.218,1004.7,46.79600000000001,4.3461,29.273000000000003,1099.7,548.59,145.12,12.964,1.9202,58.324
31.921,1005.0,53.622,4.4279,29.94,1099.7,546.42,145.93,13.114,1.9737,58.048
31.033,1005.5,52.668,4.3799,29.506,1099.9,547.74,145.26,13.017,2.0291,58.529
30.04300000000001,1005.9,53.044,4.4355,30.142,1099.8,545.54,147.11,13.161,2.0009,58.448
28.491,1006.0,59.227,4.2623,28.898000000000003,1099.0,548.73,144.65,12.890999999999998,1.7871,58.803
27.376,1006.1,62.148,4.3216,29.439,1099.2,547.17,145.82,13.029000000000002,1.7317,58.348
26.493,1006.1,64.152,4.2776,29.068,1099.1,548.17,145.33,12.993,1.6988,58.802
25.755,1005.7,66.673,4.4612,30.51,1100.1,543.85,148.52,13.298,1.8928,58.907
25.276,1005.7,67.4,4.4015,30.112,1099.8,545.27,148.1,13.21,2.1592,59.536
24.594,1005.9,67.494,4.4257,30.435,1099.9,544.07,149.04,13.288,2.0942,59.918
24.065,1005.8,72.471,4.4303,30.362,1100.0,544.16,148.96,13.307,0.98495,57.02
23.495,1005.9,72.639,3.6935,24.935,1079.9,549.67,130.81,11.967,1.4163,54.273
23.141,1006.1,75.113,3.9843,26.96,1090.3,549.42,138.79,12.431,1.2431,58.112
23.861,1006.6,76.375,4.5301,30.893,1099.9,542.2,149.98,13.344,1.1956,56.203
25.827,1007.0,70.718,4.498,30.522,1100.1,543.58,148.62,13.293,1.2481,56.184
27.669,1007.1,66.39399999999999,4.4754,30.131,1099.9,545.09,147.18,13.217,1.4142,56.971
29.657,1007.2,61.194,4.4249,29.12,1099.9,548.43,144.83,12.959,1.1361,56.217
31.745,1007.1,54.712,4.5405,29.726,1099.9,546.6,145.81,13.074000000000002,1.1002,56.557
32.845,1006.9,50.788,4.4978,29.333,1100.0,547.86,145.0,13.011,1.4156,57.772
33.882,1007.0,48.133,4.5749,29.547,1099.9,546.84,145.7,13.073,1.7408,56.841
34.166,1006.9,45.349,4.563,29.407,1099.9,547.32,145.57,12.988,1.7087,57.191
32.756,1007.0,55.557,4.467,29.585,1099.9,546.58,146.11,13.079,1.9991,54.795
31.115,1007.3,62.654,4.3669,28.97,1099.8,548.63,144.72,12.96,1.706,53.69
31.322,1007.7,62.57100000000001,4.453,29.595,1099.9,546.78,145.66,13.117,1.6163,53.871
31.485,1007.8,61.555,4.4321,29.423,1099.9,547.37,144.98,12.986,1.6266,53.593
30.552,1008.2,62.92,4.4855,29.911,1099.9,545.7,146.06,13.132,1.7876,53.61
28.75,1008.7,67.78399999999999,4.4509,29.878,1100.0,545.66,146.81,13.142,1.6111,53.03
27.487,1009.0,72.626,4.4586,30.049,1100.0,545.01,147.09,13.187,1.6915,53.294
27.063,1009.2,74.15100000000002,4.3498,29.393,1099.8,547.15,145.62,13.064,2.4334,55.963
26.61,1009.4,76.808,4.4032,29.57800000000001,1099.8,546.48,145.92,13.12,2.399,55.724
26.33,1009.4,77.80199999999998,4.3376,29.163,1099.8,547.8,145.11,13.052,2.4090000000000003,56.19
26.051,1009.4,79.087,4.3922,29.704,1099.7,546.15,146.23,13.115,1.7687,54.731
25.50800000000001,1009.5,80.172,4.4059,29.897,1099.9,545.48,147.02,13.162,1.9281,54.566
24.611,1009.6,82.353,4.4743,30.36,1100.0,543.88,148.35,13.328,1.7481,54.044
24.067,1009.4,84.181,4.4254,29.931,1099.9,545.17,147.61,13.161,1.3477,52.666
23.735,1009.4,85.154,4.4771,30.313,1099.9,543.87,148.63,13.220999999999998,1.4031,52.735
23.427,1009.7,85.488,4.4234,29.873,1100.0,545.21,148.0,13.157,1.4447,52.565
23.635,1010.1,85.96600000000002,4.5056,30.521,1100.0,543.14,149.03,13.317,0.8475799999999999,51.598
25.551,1010.5,81.232,4.4498,29.84800000000001,1099.6,545.38,146.08,13.117,1.0618,55.238
27.82,1010.6,68.852,4.6102,30.768,1099.9,542.53,148.46,13.361,1.0717,51.851000000000006
29.191,1010.5,60.917,4.6058,30.583,1100.0,543.12,148.11,13.333,1.1276,51.692
30.421,1010.4,56.297,4.4397,29.377,1099.9,547.22,145.33,13.055,0.92728,53.198
31.165,1010.4,52.708,4.5125,29.855,1100.0,545.55,146.48,13.083,1.2096,53.91
31.824,1010.4,49.851000000000006,4.4427,29.379,1099.9,547.1,145.93,13.075,1.5777,54.198
32.011,1010.4,48.63399999999999,4.4644,29.487,1100.1,546.72,146.26,13.104,1.6633,53.76
31.788,1010.4,47.357,4.5723,30.243,1100.1,544.45,147.89,13.192,1.8039,55.349
31.461,1010.4,47.807,4.5564,30.12,1100.1,544.77,147.78,13.173,1.3369,55.703
30.851,1010.4,50.592,4.5056,29.91800000000001,1099.9,545.45,147.19,13.162,1.5395,56.267
29.946,1010.3,55.463,4.4483,29.589,1100.0,546.5,146.65,13.143,1.6009,55.13399999999999
28.713,1010.6,61.879,4.4751,29.966,1100.0,544.94,147.41,13.189,1.8107,53.926
27.542,1011.1,69.23,4.4416,29.795,1100.1,545.5,146.98,13.122,1.8104,52.348
26.897,1011.4,73.131,4.5269,30.411,1099.9,543.37,148.3,13.293,1.673,51.61600000000001
26.535,1011.7,71.27600000000002,4.4484,30.006,1100.1,544.83,147.57,13.214,1.7316,54.507
25.893,1011.7,72.62100000000002,4.4734,30.233,1100.0,543.91,148.45,13.291,1.5884,54.56800000000001
25.551,1011.7,74.59100000000002,4.41,29.72,1099.8,545.61,147.09,13.186,1.7912,55.612
25.246,1011.3,76.579,4.3843,29.637,1099.8,546.01,146.8,13.108,1.8214,54.997
25.044,1011.2,76.945,4.3759,29.682,1100.0,546.09,146.95,13.148,1.8027,55.274
24.718000000000004,1011.5,76.938,4.4754,30.514,1100.0,543.18,148.81,13.305,2.1055,55.451
24.12,1011.5,78.329,4.4592,30.16800000000001,1100.1,543.97,148.83,13.283,1.1783,54.113
23.747,1011.4,79.558,4.4798,30.483,1100.0,542.92,149.68,13.309,1.0591,54.098
23.352,1011.7,81.92,4.4333,29.999,1100.1,544.24,148.87,13.247,1.4562,55.039
23.712,1011.9,82.178,4.5088,30.548,1100.1,542.92,149.18,13.315,1.4358,54.56800000000001
25.997,1012.0,74.953,4.5352,30.35,1100.0,543.68,148.12,13.292,1.5479,54.236
27.434,1012.1,69.468,4.4894,29.889,1099.9,545.35,146.97,13.149,1.6242,54.332
28.833,1012.3,59.677,4.5152,29.88300000000001,1100.1,545.37,146.93,13.152,1.2171,53.201
30.129,1012.2,53.844,4.5035,29.815,1099.9,545.43,146.63,13.135,1.1056,54.71100000000001
30.904,1011.9,51.076,4.5244,29.875,1100.1,545.39,146.89,13.156,1.4663,55.098
31.303,1011.8,48.051,4.5214,29.882,1099.9,545.5,147.13,13.151,1.9372,55.223
31.744,1011.5,45.929,4.4757,29.555,1099.9,546.54,146.59,13.15,2.0993,55.96
31.698,1011.3,48.484,4.5562,30.081,1099.9,544.85,147.52,13.198,1.9566,54.137
31.157,1011.1,50.087,4.4742,29.609,1100.1,546.41,146.7,13.126,1.187,54.06800000000001
30.283,1010.7,54.083,4.5169,29.969,1100.0,545.12,147.41,13.212,1.3038,53.599
29.43,1010.6,55.714,4.464,29.697,1099.7,545.81,147.1,13.099,1.348,54.00899999999999
28.492,1010.6,61.982,4.4758,29.811,1100.0,545.51,147.16,13.121,1.9617,55.217
27.675,1010.9,66.993,4.4998,30.025,1099.9,544.63,147.51,13.163,1.9225,54.565
27.296,1011.4,70.226,4.4956,29.914,1100.2,545.05,147.37,13.197,1.9741,54.252
27.065,1011.2,70.42399999999998,4.5181,30.016,1099.8,544.45,147.42,13.236,1.5648,53.467
26.647,1011.7,69.14399999999999,4.4195,29.911,1100.1,545.1,147.39,13.184,1.5483,54.987
25.302,1011.9,74.195,3.7526,25.084,1082.4,549.94,131.72,12.09,2.0381,53.479
24.475,1012.0,77.069,3.7421,25.135,1082.8,550.09,132.02,12.045,1.5374,52.556
23.754,1011.9,75.531,3.7558,25.243,1083.5,550.21,133.07,12.15,1.3763,54.025
23.216,1011.6,79.718,3.7423,25.148000000000003,1083.0,550.28,132.92,11.978,1.5867,54.17
23.018,1011.6,81.14,3.3132,21.838,1063.4,550.35,118.62,11.148,2.0387,50.44300000000001
22.806,1011.5,83.473,2.9185,19.071,1046.5,550.23,106.85,10.322,3.8628,51.094
23.966,1011.9,80.953,3.7988,25.185,1082.0,549.89,131.53,12.047,1.7357,51.817
25.917,1012.1,75.715,3.8576,25.553,1084.1,550.19,132.42,12.147,1.7173,52.894
27.217,1012.4,67.8,3.4915,22.921,1069.3,549.71,121.5,11.324000000000002,2.4669,50.34
27.619,1012.3,66.206,4.5242,30.28,1099.8,543.35,147.91,13.317,1.4434,54.724
28.613000000000003,1012.2,61.659,4.4687,30.023000000000003,1100.1,544.44,147.4,13.269,1.391,55.526
28.47,1012.4,58.746,4.4436,30.2,1100.1,544.14,147.94,13.3,1.5526,57.719
28.366,1012.5,55.056,4.4448,29.95,1100.1,544.75,148.1,13.23,1.7095,55.40600000000001
28.181,1012.6,61.269,4.4523,29.892,1100.1,544.81,147.66,13.192,1.6235,53.584
28.61,1012.4,59.07100000000001,4.4156,29.649,1099.8,545.65,147.16,13.117,1.7741,54.714
28.674,1012.2,61.247,4.433,29.801,1099.9,545.33,147.51,13.177,1.8539,56.298
28.19,1012.2,62.525,4.4367,29.741,1100.0,545.49,147.43,13.192,1.8704,55.96100000000001
27.398000000000003,1012.2,64.883,4.1421,27.752,1091.7,547.14,140.02,12.687,2.0586,56.137
26.513,1012.3,68.975,3.8103,25.279,1083.4,550.24,131.93,12.007,1.868,54.859
26.07800000000001,1012.6,69.774,3.8331,25.342,1083.3,549.79,131.8,11.999,2.019,54.353
26.183000000000003,1012.8,65.78,3.8103,25.091,1081.9,549.77,130.67,11.966,2.087,55.952
26.077,1012.9,62.769,3.7901,24.954,1081.2,550.15,130.08,11.976,2.1132,55.38
25.846,1012.8,61.473,3.3022,21.546,1061.0,550.39,115.79,11.013,3.0757,54.348
25.458,1012.4,61.353,3.7592,24.748,1080.1,550.4,129.52,11.977,2.3725,55.849
24.998,1012.0,63.585,3.7237,24.537,1079.2,550.38,128.96,11.8,1.9429,53.761
