ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
24.575,1011.5,65.525,3.3785,22.294,1065.9,550.34,119.87,11.31,2.512,50.649
23.95,1011.2,69.086,3.0994,20.236,1053.8,550.22,111.34,10.729,3.5129,53.53
24.139,1010.8,68.324,3.2642,21.441,1060.7,549.88,116.29,10.915,3.0024,54.832
23.81900000000001,1010.7,70.617,2.8015,18.207,1040.7,550.28,102.0,10.033,5.4003,54.856
24.495,1010.7,69.389,3.1781,20.683000000000003,1055.6,550.4,112.29,10.666,3.2863,53.958
25.919,1010.7,64.166,2.8625,18.303,1040.4,550.17,100.74,10.081,5.0633,51.942
26.92,1010.6,58.733,3.8702,25.316,1082.7,550.14,130.93,12.013,1.7459,57.585
27.506,1010.5,58.274,3.8527,25.408,1083.1,550.11,131.18,12.052,1.7463,56.989
27.21,1010.5,60.688,3.8291,25.294,1082.4,550.13,130.77,12.111,1.7838,57.153
27.6,1010.5,54.38800000000001,3.9039,25.344,1083.1,550.08,130.91,12.023,1.5725,58.032
28.128,1010.3,51.683,3.9154,25.388,1083.2,550.05,130.83,12.069,1.735,57.6
28.506,1010.0,51.669,3.8829,25.353,1083.0,549.97,130.51,11.976,1.7266,57.33600000000001
28.391,1009.8,52.547,3.8896,25.373,1083.1,549.68,130.72,12.073,2.0059,57.647
28.05,1009.9,55.872,3.8687,25.351,1083.0,549.52,130.77,12.012,1.9301,56.848
26.769,1010.3,59.288,3.7524,24.57800000000001,1078.5,550.01,128.16,11.755999999999998,2.3741,54.637
25.823,1010.5,65.465,3.8205,25.139,1082.0,549.98,130.94,11.92,2.2468,55.691
25.32,1010.7,69.501,3.8084,25.083,1082.0,550.07,131.07,11.974,2.1153,54.432
24.899,1010.7,70.748,3.7718,24.914,1081.3,550.25,130.88,11.935,2.3796,54.803
24.374,1010.6,70.488,3.2460000000000004,21.267,1059.6,550.01,115.38,10.919,3.1029,54.383
24.182,1010.5,68.821,3.0392,19.747,1050.4,549.98,108.92,10.475,3.7223,54.889
21.297,1012.2,72.021,3.3926,22.433000000000003,1066.9,550.29,121.64,11.334,2.4735,56.757
20.682,1011.9,73.793,3.4124,22.831,1069.5,550.19,123.56,11.41,2.0543,55.185
19.975,1011.8,74.421,3.0245,19.607,1050.6,550.32,110.15,10.576,3.748,58.57
19.298,1011.8,76.557,2.9760000000000004,19.678,1050.9,550.47,110.62,10.515,4.5429,60.707
19.038,1011.7,77.433,2.992,19.539,1050.2,550.34,110.21,10.529000000000002,3.7041,59.238
18.921,1011.9,77.31,2.9901,19.493,1050.0,549.96,110.06,10.418,3.6298,58.61600000000001
18.925,1012.1,78.33800000000002,2.975,19.347,1049.2,550.18,109.58,10.536,3.8654,59.678
19.529,1012.4,77.631,3.1084,20.375,1055.1,549.7,113.49,10.717,3.7111,60.352
21.55,1012.9,71.028,2.8092,18.214,1041.0,549.91,102.36,10.066,5.0157,56.158
24.084,1013.2,61.308,3.3960000000000004,22.173,1065.0,549.97,118.83,11.154000000000002,3.259,58.515
25.908,1013.5,50.88399999999999,3.6705,23.859,1075.1,549.93,125.45,11.636,2.0789,56.155
27.087,1013.5,45.471,3.7051,23.981,1075.5,549.94,125.37,11.653,1.9961,56.63
27.68,1013.4,42.924,3.7595,24.181,1076.5,550.0,125.97,11.663,2.2533,57.93
28.068,1013.5,39.703,3.7442,24.077,1076.0,549.9,125.29,11.752,2.6205,59.225
28.34,1013.4,39.447,3.7419,24.089,1076.2,549.93,125.31,11.807,2.5178,57.81800000000001
28.523000000000003,1013.4,37.62,3.7348,24.162,1076.4,549.68,125.47,11.789,2.6854,58.44
28.7,1013.4,36.353,3.7168,24.134,1076.6,549.9,125.41,11.663,2.4125,60.502
28.606,1013.5,35.645,3.7146,24.16,1076.7,550.41,125.62,11.691,2.4619,61.234
25.474,1014.3,53.395,2.8203,18.153,1040.0,549.94,100.59,10.003,5.5254,53.008
24.349,1014.7,59.22,2.8394,18.14,1040.0,549.82,100.97,10.007,6.0641,50.411
21.868,1014.4,67.429,2.7893,17.761,1038.7,549.79,100.2,9.9813,7.1852,60.304
20.987,1014.3,71.72,3.0536,19.936,1052.1,550.06,110.99,10.616,4.4103,54.582
20.934,1014.0,72.97,3.0737,20.095,1052.5,550.07,111.29,10.606,4.2487,53.932
21.078000000000007,1013.7,73.617,2.9747,19.457,1048.9,550.14,108.71,10.427,4.4954,54.584
20.55,1013.6,77.307,3.0237,19.636,1050.6,550.13,110.09,10.571,4.2619,53.365
20.199,1013.6,80.056,3.1889,20.995,1059.1,549.83,116.21,10.957,3.5949,52.619
20.154,1013.8,81.751,3.5410000000000004,23.437,1073.9,549.81,126.82,11.559,2.06,50.089
20.022,1013.8,83.412,3.0066,19.539,1050.3,550.06,109.9,10.545,4.7455,53.644
20.88,1014.1,84.708,3.266,21.337,1060.9,550.1,117.27,10.966,3.618,50.39100000000001
23.005,1014.5,80.52,3.7954,25.012,1082.3,549.93,131.88,11.907,2.0681,49.822
25.525,1015.0,66.652,3.8557,25.243,1083.1,550.13,131.49,12.012,2.3092,52.692
26.971,1015.1,52.676,3.8619,25.182,1082.8,550.07,130.45,11.985,1.9196,54.283
28.035,1015.1,47.92100000000001,3.9139,25.423,1084.0,549.85,131.19,12.055,36.454,102.33
29.055,1014.8,41.50100000000001,3.9378,25.579,1084.6,549.58,131.2,12.215,3.3085,55.841
29.52,1014.6,37.172,3.9398,25.545,1084.5,549.97,130.84,12.204,2.2892,61.79
29.753,1014.4,36.309,3.9602,25.713,1085.4,550.07,131.42,12.257,2.8625,64.562
29.581,1014.1,39.981,3.9525,25.699,1085.3,550.07,131.56,12.220999999999998,2.7741,61.678
29.341,1013.8,43.151,3.9503,25.685,1085.3,550.07,131.58,12.117,2.0127,56.495
29.251,1013.6,38.442,3.8998,25.329,1083.1,549.99,130.08,11.995,2.261,58.753
28.574,1013.6,45.808,3.2689,21.093000000000004,1058.3,549.62,112.91,10.866,3.6352,51.37
27.357,1013.8,52.604,3.8433,25.224,1082.9,549.9,130.97,11.964,2.35,54.325
26.151,1014.2,60.63800000000001,3.7691,24.814,1081.1,549.81,130.0,11.987,2.095,50.18
24.787,1014.5,68.021,3.7579,24.997,1082.4,550.01,131.75,12.019,2.3532,51.039
23.456,1014.8,74.82,3.7067,24.504,1079.9,550.03,130.25,11.902,2.1035,50.732
22.674,1014.7,77.40899999999998,3.3096,21.661,1062.7,550.17,118.18,11.095,3.1179,51.069
22.138,1014.6,78.61399999999998,3.2909,21.613000000000003,1062.4,550.35,117.99,11.123,3.5136,51.46
21.615,1014.5,81.068,3.6782,24.199,1077.7,549.91,129.23,11.889,2.7757,51.773
21.291,1014.1,83.398,3.689,24.59,1080.1,549.82,131.1,12.0,2.658,52.672
20.856,1013.9,85.57,3.7411,24.724,1081.3,550.11,132.18,12.031,2.6112,52.701
20.726,1013.8,86.162,3.7818,24.905,1082.3,550.01,133.09,12.019,2.2674,53.477
20.413,1013.8,87.585,3.5602,23.282,1072.8,549.99,126.26,11.505999999999998,3.0084,53.77
20.451,1014.1,88.48899999999998,3.0099,19.376,1049.4,550.34,109.36,10.449000000000002,5.1284,54.357
20.998,1014.4,88.71700000000001,3.5579,23.282,1072.4,550.36,125.76,11.469,2.7035,50.18899999999999
23.079,1014.6,82.12100000000002,3.4669,22.474,1066.6,550.35,120.53,11.196,2.9823,50.512
25.792,1015.0,64.067,3.8758,25.254,1082.8,550.23,131.31,12.084,2.7482,53.81
27.31,1015.1,46.467,3.9363,25.469,1084.2,550.13,131.64,12.123,2.0527,58.275
28.279,1015.2,38.833,3.932,25.389,1083.7,550.19,130.83,12.138,1.805,59.925
28.911,1015.3,37.778,3.9425,25.542,1084.6,550.43,131.33,12.153,1.8393,61.334
28.964,1015.2,39.581,3.9076,25.297,1083.3,550.44,130.43,12.145,2.0815,57.527
28.876,1015.0,33.806999999999995,3.9099,25.448,1084.1,550.13,130.92,12.048,2.1786,60.258
28.737,1014.8,31.625,3.9154,25.528,1084.6,549.53,131.3,12.124,2.3647,61.951
28.15,1014.8,33.221,3.8409,25.014,1081.8,550.26,129.45,11.955,2.03,59.964
27.479,1014.8,45.26300000000001,3.824,25.072,1082.3,550.11,130.21,11.95,2.1371,56.374
26.72,1014.7,43.217,3.0383,19.652,1049.5,549.96,107.53,10.389,4.3966,55.301
25.769,1015.0,55.698,3.0012,19.343,1047.8,549.75,106.8,10.312,4.6567,54.183
24.989,1015.2,64.014,3.7782,24.965,1081.6,549.99,130.82,11.954,2.3637,52.426
24.427,1015.6,63.596,3.1836,20.528,1055.6,550.4,112.47,10.789,4.4245,53.335
23.798,1015.9,66.441,3.4696,22.631,1068.6,550.18,121.85,11.379,3.1229,51.629
23.049,1016.0,67.498,3.2103,21.004,1058.4,550.34,114.82,10.91,4.1676,53.655
21.706,1015.9,70.686,3.6825,24.577,1080.1,550.01,131.15,11.889,2.8522,54.353
20.381,1015.7,74.896,3.7396,24.875,1082.0,549.87,132.89,12.083,1.9286,52.048
19.727,1015.4,76.696,3.3784,22.283,1066.4,549.81,121.73,11.254,3.4797,54.83600000000001
19.327,1015.2,75.892,3.0168,19.764,1052.1,549.62,111.45,10.617,4.4322,56.628
18.65,1015.0,77.602,2.9718,19.599,1051.0,550.21,110.94,10.515999999999998,4.4603,58.074
18.394,1014.8,76.62899999999998,2.9692,19.577,1050.8,549.63,110.72,10.497,4.343,60.057
18.994,1015.4,76.712,3.395,22.323,1067.1,549.92,122.39,11.32,3.5797,58.381
21.317,1015.8,72.293,3.4713,22.761,1069.1,549.94,122.65,11.343,2.7097,53.367
24.874,1016.3,63.627,3.9151,25.46,1084.0,549.94,132.31,12.130999999999998,2.2979,55.31800000000001
26.588,1016.6,56.192,3.9621,25.594,1085.1,549.93,132.59,12.091,1.8193,55.84
27.749,1016.7,51.878,3.98,25.549,1084.9,549.93,132.11,12.21,1.5424,55.344
28.54,1016.9,47.855,3.9974,25.601,1085.2,549.91,132.15,12.173,1.5878,56.642
28.715,1016.8,45.21100000000001,3.9562,25.378,1084.1,549.87,131.06,12.153,1.9935,57.3
28.761,1016.7,45.25100000000001,3.9353,25.243,1083.2,550.02,130.46,12.104,2.3221,57.466
28.652,1016.4,44.352,3.9241,25.193,1082.9,550.12,130.22,12.042,2.4441,56.799
28.249,1016.5,46.117,3.9525,25.465,1084.6,550.14,131.6,12.174,1.9846,56.286
27.844,1016.5,45.06399999999999,3.9938,25.771,1086.3,550.01,132.99,12.205,1.8311,57.084
27.28,1016.4,44.507,3.147,20.16,1053.2,550.12,109.8,10.602,3.9055,53.743
26.368,1016.5,48.173,3.8928,25.546,1084.8,550.02,132.71,12.11,2.0894,57.29600000000001
25.208,1016.8,55.11,3.9065,25.941,1087.1,550.1,134.7,12.197,2.0659,57.076
24.243,1017.1,57.793,3.7463,24.872,1081.2,550.31,130.81,11.961,2.1468,54.496
23.389,1017.1,61.415,3.7119,24.438,1079.0,549.54,129.39,11.922,2.4698,53.709
22.806,1017.1,66.053,3.5238,23.178,1071.4,549.67,124.15,11.52,2.9451,53.799
22.59,1017.1,68.346,3.8275,25.213,1083.1,550.02,132.76,12.153,2.5735,55.774
21.899,1016.9,71.471,3.7325,24.783,1081.0,550.31,131.4,11.911,2.2343,55.105
21.011,1016.7,73.347,3.0408,19.685,1050.9,550.31,110.27,10.604,4.7142,57.64100000000001
20.035,1016.5,77.119,3.4718,23.01,1071.1,550.08,125.01,11.468,3.2902,54.944
19.234,1016.4,80.563,3.6317,24.137,1078.0,549.84,130.1,11.748,2.0646,51.282
18.734,1016.6,83.287,2.9946,19.384,1049.9,550.35,110.03,10.475,4.5141,55.853
18.72,1017.0,83.055,2.9672,19.428,1050.0,550.27,110.15,10.435,4.5644,57.212
18.819000000000006,1017.2,83.361,3.1127,20.342,1054.9,550.32,113.45,10.703,4.1989,57.133
20.776,1017.5,81.044,3.5816,23.404,1072.8,550.11,125.56,11.575,2.5581,51.528
23.937,1017.8,70.104,3.5634,22.927,1069.2,550.01,121.95,11.412,2.7836,51.231
26.253,1018.1,59.758,3.9115,25.239,1082.9,549.97,131.03,12.081,1.6372,52.984
27.428,1018.2,52.68899999999999,3.9789,25.541,1084.6,549.94,131.88,12.099,1.2377,52.725
28.548,1018.1,46.625,3.3317,20.938,1057.8,549.64,112.41,10.823,2.8953,50.797
29.457,1017.7,44.582,3.9744,25.476,1084.3,549.92,130.84,12.124,1.8339,55.24800000000001
29.507,1017.5,43.002,3.9711,25.437,1084.2,549.75,130.65,12.042,1.9434,55.412
29.22300000000001,1017.3,43.739,3.0213,18.88,1044.9,550.12,102.88,10.278,4.8134,49.323
28.775,1017.2,46.72,2.9243,18.333,1041.3,549.97,100.66,10.078,5.3023,50.365
28.234,1017.4,47.475,2.8983,18.312,1041.2,549.58,100.71,10.13,5.2502,49.923
26.99,1017.6,52.885,2.9017,18.469,1042.6,550.12,101.99,10.219,5.3283,51.718
25.582,1017.8,61.804,3.2217,20.656,1056.3,550.37,112.46,10.739,3.8364,51.994
24.503,1018.1,65.602,2.9146,18.452,1042.7,550.28,102.99,10.156,5.2264,52.063
23.748,1018.2,67.854,2.8339,18.372,1041.9,550.45,102.48,10.159,6.3047,53.558
23.053,1018.2,69.917,2.8495,18.24,1041.3,549.84,101.98,10.121,6.5023,54.494
21.829,1018.0,73.65899999999998,2.8438,18.256,1042.0,550.22,103.03,10.16,6.7564,58.347
20.717,1017.7,78.546,3.6703,24.31,1078.6,550.16,130.2,11.878,1.9497,51.224
20.537,1017.5,80.0,3.6958,24.41,1079.4,550.02,130.64,11.909,1.8349,51.37600000000001
20.527,1017.5,79.73,3.7021,24.568,1080.5,549.87,131.45,11.932,2.0466,51.916
19.995,1017.4,80.26899999999998,3.7171,24.412,1080.2,549.99,131.55,11.896,2.1547,53.621
19.424,1017.5,82.79700000000003,3.204,20.645,1057.6,549.99,115.09,10.919,4.0475,56.014
19.741,1017.6,84.85700000000001,3.6068,23.631,1075.0,550.11,127.57,11.718,2.8745,52.537
20.323,1018.0,85.616,3.5313,23.197,1072.5,549.61,125.59,11.558,2.675,51.322
25.02,1018.4,70.854,3.8704,25.121,1082.4,550.03,130.99,11.929,2.4929,54.732
27.179,1018.8,55.765,3.9741,25.529,1084.9,549.79,131.89,12.212,1.8135,55.078
28.724,1018.8,48.672,3.9952,25.581,1085.1,549.68,131.45,12.158,1.5789,57.347
29.885,1018.8,42.825,3.62,22.905,1069.4,549.59,120.08,11.389,2.4196,55.644
30.635,1018.7,40.157,3.977,25.436,1084.1,549.96,130.0,12.097,1.7329,57.426
31.245,1018.5,39.04,3.9687,25.382,1083.9,550.18,129.67,12.062,1.7954,57.089
31.398000000000003,1018.3,35.884,3.1611,19.761,1050.5,550.1,106.71,10.566,3.6675,52.473
31.182,1018.1,32.655,3.1607,19.838,1050.9,550.0,107.02,10.505999999999998,3.6056,52.104
30.876,1017.9,29.952,3.0264,19.036,1045.7,549.54,103.42,10.293,3.9967,54.31399999999999
30.339,1017.9,30.292,2.9388,18.518,1042.2,549.9,100.64,10.181,4.3393,51.458
29.349,1017.9,29.551,2.9839,18.967,1045.1,550.29,103.36,10.221,4.0408,56.066
27.597,1018.0,37.289,3.5887,23.634,1074.1,550.11,124.25,11.533,2.1991,52.51300000000001
24.567,1018.1,45.084,2.8886,18.497,1043.2,549.98,103.42,10.236,5.0966,59.308
23.611,1018.2,45.045,2.7959,17.972,1040.3,550.0,100.47,10.116,6.1976,61.176
23.31900000000001,1018.3,42.545,3.7168,24.56900000000001,1079.3,549.84,129.48,11.911,2.7824,59.547
23.093000000000004,1018.1,42.901,3.1885,20.719,1056.5,549.76,113.15,10.833,3.4933,60.198
22.871,1017.8,42.229,3.7357,24.669,1080.0,549.8,130.16,11.976,1.9003,58.863
21.626,1017.7,43.393,3.6732,24.41800000000001,1079.3,549.58,130.22,11.851,2.1345,59.441
20.277,1017.4,48.041,3.196,20.694000000000006,1057.8,549.75,115.0,10.949000000000002,3.4713,61.422
19.855,1017.4,49.883,3.7062,24.652,1081.2,550.2,132.19,11.9,2.0345,58.50100000000001
19.973,1017.6,49.772,3.2239,21.359,1061.1,550.23,117.3,11.033,3.4586,61.734
20.445,1018.0,49.139,3.1867,20.987,1058.3,549.96,115.05,10.894,3.5189,62.299
22.193,1018.3,48.148,3.3103,21.377,1060.2,549.76,115.51,11.026,3.4777,59.95399999999999
30.726,1018.9,45.893,3.0933,19.222,1046.7,550.09,103.19,10.344,5.9311,49.497
31.64,1018.9,42.532,3.119,19.407,1048.1,549.73,104.85,10.44,4.7823,51.054
31.676,1018.6,40.853,3.2804,20.483,1054.8,549.51,109.47,10.74,3.9799,50.484
31.287,1018.3,41.401,3.0780000000000003,19.115,1046.2,549.51,103.72,10.308,4.7944,50.721
31.07800000000001,1018.1,36.48,3.3433,21.012,1057.8,549.58,111.38,10.785,3.738,53.901
30.197,1018.1,39.288,3.3545,21.347,1059.8,549.88,113.08,10.842,3.6826,53.845
29.059,1018.1,40.528,3.3094,21.214,1059.3,550.12,113.26,10.898,3.9601,54.622
27.565,1018.3,46.269,3.2366,20.937,1058.2,550.3,113.11,10.905,4.0613,52.949
25.943,1018.5,55.619,3.2216,20.798,1057.9,550.13,113.39,10.805,4.0252,52.13399999999999
25.108,1018.5,69.832,3.5867,23.239,1072.7,550.09,124.13,11.622,2.795,47.244
24.56,1018.7,75.52600000000002,3.4503,22.539,1067.6,549.99,120.78,11.338,3.0835,47.659
24.074,1018.6,77.71300000000002,3.6242,23.843000000000004,1075.1,549.95,126.18,11.755,2.7414,46.903
23.75800000000001,1018.6,80.085,3.2884,21.331,1060.3,549.81,115.94,10.988,4.2026,50.753
23.588,1018.4,82.059,3.0714,19.584,1050.1,549.65,108.74,10.538,5.1885,50.372
21.728,1018.1,83.025,3.1285,20.232,1054.1,549.93,111.93,10.705,4.9115,53.799
23.29,1018.1,78.895,3.8003,24.852,1080.7,550.05,130.32,12.002,2.2386,51.275
25.404,1018.2,69.003,3.8692,25.071,1081.7,549.9,130.54,11.918,2.2525,52.749
27.191,1018.3,61.426,3.9264,25.316,1083.5,549.88,131.23,12.071,1.7627,53.341
28.322,1018.0,53.54,3.8791,24.817,1080.8,549.89,128.85,12.043,1.2945,52.777
29.192,1017.7,50.181,3.9811,25.38,1084.1,549.92,130.84,12.084,1.2137,56.081
29.866,1017.4,46.405,3.9779,25.416,1084.2,549.96,130.65,12.092,2.188,55.771
30.389,1017.1,45.588,3.996,25.47,1084.4,549.87,130.74,12.167,2.3133,55.746
30.425,1016.8,47.413,4.0202,25.622,1085.2,549.95,131.31,12.129,2.3674,54.983
29.731,1016.7,48.912,4.0021,25.509,1084.4,549.81,131.07,12.042,2.291,54.055
28.889,1016.3,53.83,3.903,24.909,1081.3,550.13,129.08,11.923,2.4402,50.775
27.94,1015.9,59.244,3.8186,24.483,1078.8,549.94,127.62,11.77,3.0013,50.274
26.874,1015.4,65.081,3.8375,24.75800000000001,1080.3,549.72,129.26,12.004,2.0632,50.182
25.931,1015.4,72.45100000000002,3.8155,24.67,1079.8,549.59,129.2,11.862,1.9349,48.652
25.358,1015.5,76.333,3.847,24.868,1079.4,548.99,129.56,12.015,2.0993,48.416
25.074,1015.5,77.473,3.7456,24.24,1077.3,550.01,127.49,11.838,2.7059,48.51600000000001
24.507,1015.2,77.953,3.7444,24.472,1078.7,550.0,128.71,11.886,2.434,49.275
23.676,1015.1,76.271,3.7385,24.427,1078.8,550.0,129.03,11.841,2.7802,51.81800000000001
22.923,1015.0,74.499,3.6711,24.116,1076.5,550.03,127.62,11.777,2.3042,52.3
21.761,1014.6,74.83,3.7232,24.439,1078.9,550.05,130.07,11.875,2.3045,54.969
20.794,1014.1,79.033,3.6629,24.259,1077.6,550.08,129.27,11.874,2.1974,55.468
20.571,1013.8,77.635,3.6533,24.024,1077.1,550.11,129.13,11.825,1.9642,54.515
20.159,1013.8,80.96300000000002,3.6783,24.015,1076.8,550.01,128.93,11.752,1.8908,53.722
19.924,1013.9,81.815,3.6808,24.025,1076.9,549.95,129.21,11.797,2.266,55.01
20.212,1014.0,84.06,3.7381,24.455,1079.0,550.21,130.47,11.872,2.157,55.941
22.539,1013.9,80.131,3.3788,21.897,1062.9,550.23,117.91,11.114,4.1122,52.603
25.581,1013.9,67.12899999999999,4.3137,27.986,1091.6,546.39,140.14,12.704,2.11,56.499
27.479,1013.8,60.178,4.4978,29.217,1099.9,547.23,145.86,13.076,1.3432,52.988
29.001,1013.6,56.427,4.6143,29.872,1100.0,545.01,146.32,13.163,1.1451,49.06399999999999
30.082,1013.2,53.264,4.5384,29.253,1099.9,547.09,144.49,13.056,1.4299,57.39
30.911,1013.0,51.8,4.4401,28.568,1099.1,549.05,142.41,12.941,1.7608,66.102
31.632,1012.6,49.591,4.6556,30.13,1099.9,544.27,147.14,13.253,1.9175,60.47
32.025,1012.0,45.408,4.802,31.231,1099.9,540.77,149.94,13.468,1.8089,58.809
31.98,1011.6,40.055,4.7167,30.724,1100.0,542.63,149.5,13.344,2.1747,64.60600000000001
31.518,1011.1,38.111,4.7293,30.939,1099.8,541.77,150.34,13.468,2.1749,64.748
30.41800000000001,1010.7,41.74800000000001,4.6911,30.845,1100.0,542.06,150.22,13.374,2.5282,65.167
28.683000000000003,1010.6,50.276,4.6065,30.424,1099.9,543.34,149.44,13.273,2.7635,63.337
26.636,1010.7,64.399,3.8587,25.101,1081.9,550.21,130.99,11.999,3.0482,60.887
25.323,1010.8,73.768,3.8211,24.856,1080.5,550.28,130.25,11.949000000000002,3.1315,58.049
24.634,1010.5,74.837,3.7943,24.776,1079.8,550.27,129.96,11.924,3.408,61.78100000000001
24.193,1010.3,75.449,3.7652,24.834,1079.7,550.22,130.13,11.902,3.2959,61.642
23.825,1010.1,78.808,3.7828,24.878,1080.0,550.22,130.42,11.935,3.4005,61.146
23.468000000000004,1010.0,81.436,3.8294,25.048,1081.1,549.86,131.35,11.942,3.0011,61.848
22.932,1009.6,83.662,3.827,24.976,1080.9,549.57,131.3,12.014,2.6217,62.26
22.665,1009.5,84.575,3.8625,25.116,1081.4,549.55,131.87,12.055,2.3035,52.662
22.186,1009.3,82.738,3.7648,24.935,1080.6,549.57,131.67,12.002,2.2666,51.955
21.847,1009.1,84.741,3.7708,24.852,1080.3,549.72,131.49,11.952,2.0903,51.008
21.489,1009.1,84.006,3.8085,24.903,1080.4,550.13,132.0,11.88,2.4246,52.734
21.338,1009.3,85.355,3.7857,24.849,1080.0,549.87,131.61,11.85,2.0206,51.691
22.488000000000003,1009.3,85.54799999999999,4.047,26.478,1086.4,548.27,136.08,12.300999999999998,2.0861,53.172
24.847,1009.4,79.238,4.6853,31.021,1100.1,541.93,149.37,13.372,1.7827,52.37300000000001
27.125,1009.6,69.128,4.6382,30.408,1100.1,543.91,147.79,13.304,1.5452,53.176
28.666,1009.6,61.427,4.5906,29.987,1100.0,545.18,147.13,13.193,1.2921,53.85
29.767,1009.2,57.426,4.6006,29.898000000000003,1100.1,545.7,146.89,13.187,1.2731,53.858
30.785,1009.1,57.232,4.6229,29.896,1100.0,545.72,147.02,13.134,1.8593,52.19300000000001
31.803,1008.7,52.346,4.6132,29.818,1099.9,546.17,147.07,13.068,1.824,52.131
32.566,1008.3,45.613,4.6621,30.177,1100.0,545.03,147.82,13.215,1.9072,54.588
32.422,1007.8,45.858,4.6627,30.201,1100.0,545.07,147.68,13.225,2.1599,58.643
31.974,1007.4,43.163,4.6576,30.259,1099.9,544.92,147.74,13.181,2.0666,60.415
31.987,1007.4,41.265,4.5799,29.928,1099.9,546.15,147.05,13.125,2.2843,61.208
31.59800000000001,1007.6,47.395,4.533,29.99,1100.0,545.91,146.89,13.092,2.1594,61.245
29.403,1008.0,67.025,4.301,28.36,1095.0,548.05,141.22,12.787,2.1514,55.949
28.297,1008.4,71.149,3.8818,25.423,1082.8,549.79,131.49,12.12,2.2848,53.303
27.672,1008.6,68.467,3.862,25.145,1081.1,549.56,130.3,12.038,2.7060000000000004,55.222
26.164,1008.5,67.15899999999999,3.8305,25.029,1080.6,549.5,130.38,12.011,2.5577,55.78100000000001
24.37,1008.4,66.418,3.7928,24.899,1080.2,549.49,130.67,11.991,2.3926,57.885
23.09800000000001,1008.4,70.875,3.7427,24.681,1078.9,549.52,130.06,11.82,2.1199,56.629
22.509,1008.1,72.14399999999998,3.6782,24.307,1076.6,549.55,128.48,11.804,2.0295,55.408
22.012,1008.0,73.31,3.7279,24.577,1078.3,549.54,129.89,11.832,1.9637,56.52
21.523000000000003,1007.9,72.923,3.7328,24.719,1079.1,550.12,130.73,11.782,1.9511,58.007
21.284,1007.8,73.492,3.7364,24.699,1079.2,550.42,130.85,11.792,1.854,57.777
20.864,1008.0,73.786,3.7167,24.628,1078.7,550.14,130.72,11.77,1.9587,58.438
21.209,1008.2,73.789,3.7254,24.801,1079.6,549.98,131.15,11.854,1.74,56.855
22.788,1008.3,68.994,4.0518,26.836,1086.3,547.32,136.76,12.371,1.7245,56.749
25.936,1008.4,60.93600000000001,4.5812,30.2,1100.0,544.85,148.0,13.175,1.5634,56.51600000000001
28.478,1008.6,54.601000000000006,4.6245,30.032,1100.0,545.32,147.45,13.168,1.3158,56.244
29.783,1008.6,51.402,4.5808,29.548,1100.1,546.93,146.54,13.034,1.0556,56.977
30.909,1008.5,49.289,4.6143,29.682,1099.8,546.42,146.76,13.116,1.3688,57.825
31.782,1008.2,49.56100000000001,4.5438,29.306,1099.8,547.9,145.78,13.044,1.5158,56.305
32.535,1007.9,47.06100000000001,4.5503,29.394,1099.8,547.65,146.04,13.027,1.5997,55.737
33.19,1007.5,43.44300000000001,4.6012,29.647,1099.9,546.94,146.86,13.062,1.6753,56.48
33.49,1007.2,42.005,4.6223,29.969,1100.0,546.22,147.17,13.134,2.0012,59.267
33.622,1007.3,44.46,4.605,29.971,1100.0,546.12,146.89,13.109000000000002,1.9661,58.703
32.939,1007.2,46.115,4.5115,29.505,1099.9,547.54,145.8,13.026,2.0078,58.82100000000001
31.358,1007.4,53.038,4.4821,29.437,1099.9,547.42,145.55,12.979,1.5722,56.81
29.845,1008.0,52.966,3.9763,25.926,1084.9,550.22,131.82,12.144,1.6478,57.331
28.762,1008.8,49.706,3.9225,25.654,1083.7,550.22,131.37,12.072,1.7833,58.415
27.486,1009.0,56.246,3.8604,25.259,1081.9,550.37,130.59,11.988,2.7607,60.302
26.414,1009.0,62.333,3.8386,25.072,1080.8,550.35,130.31,11.985,2.7454,58.708
24.754,1008.7,67.105,3.8295,25.028,1081.3,550.01,131.33,12.005,2.6664,59.133
23.449,1008.7,78.40899999999998,3.8312,24.84,1081.0,549.98,131.49,11.984000000000002,2.305,54.587
23.422,1008.6,85.27600000000002,3.8101,24.652,1079.3,550.37,129.92,11.903,2.1306,51.926
23.485,1008.6,84.81200000000003,3.1151,19.886,1051.1,550.04,109.72,10.555,4.1636,51.217
23.381,1008.9,84.75399999999998,3.1636,19.982,1051.0,549.91,109.74,10.485,4.2176,51.312
23.311,1009.2,84.14399999999998,3.4025,21.731,1061.3,550.03,116.98,11.001,3.3534,52.075
23.063,1009.4,84.758,4.2672,27.989,1090.7,546.11,140.71,12.69,1.8655,55.027
23.144,1010.0,85.397,4.5791,30.165,1099.8,544.28,148.42,13.197,1.9182,57.659
24.182,1010.5,83.29799999999999,4.5156,29.664,1099.7,546.0,146.76,13.113,1.938,56.762
25.604,1010.8,77.8,4.4978,29.405,1100.0,547.02,146.12,13.047,2.002,56.637
27.235,1010.9,71.053,4.5627,29.682,1099.9,545.93,146.37,13.145,1.3446,54.91
28.649,1011.0,64.403,4.5014,29.143,1100.0,547.81,145.29,13.029000000000002,1.0704,55.719
29.669,1011.1,61.505,4.5486,29.435,1099.8,546.88,145.74,13.076,1.3377,57.18899999999999
30.642,1011.0,58.627,4.4838,28.805,1099.7,548.9,144.49,12.957,1.9321,56.614
31.276,1010.8,56.762,4.5639,29.238000000000003,1099.8,547.56,145.52,13.015,1.962,55.66
31.635,1010.5,55.355,4.5525,29.202,1099.8,547.93,145.56,12.978,2.063,55.68
31.699,1010.3,54.597,4.5843,29.537,1099.9,546.88,146.32,13.076,2.0113,56.233
31.551,1010.2,56.467,4.4766,28.808000000000003,1099.5,548.97,144.69,12.92,2.0067,56.539
30.824,1010.2,58.014,4.485,29.169,1099.5,547.71,145.15,13.022,1.9504,55.428
29.189,1010.1,71.639,4.1737,27.104,1089.8,548.81,137.1,12.478,2.7462,54.085
27.857,1010.5,69.015,3.9681,25.637,1084.0,550.01,132.06,12.082,2.7425,55.996
26.845,1011.0,66.39,3.864,24.991,1080.5,550.15,129.74,12.01,2.8049,54.929
25.789,1011.3,71.557,3.8492,25.017,1080.8,550.27,130.31,12.013,2.3313,55.304
24.288,1011.5,75.256,3.8159,24.979,1081.0,549.84,131.18,11.963,2.1785,55.229
20.491,1012.1,87.42399999999998,3.9121,25.216,1068.9,543.0,127.1,11.868,6.5649,72.314
23.544,1012.3,86.255,4.7008,30.638,1100.0,542.92,148.44,13.372,2.12,55.154
25.923,1012.7,78.60300000000002,4.6758,30.391,1099.9,543.6,147.89,13.255,1.4213,50.493
27.157,1013.0,72.942,4.5453,29.462,1100.1,546.57,146.11,13.089,0.92089,49.253
28.13300000000001,1013.0,69.164,4.5266,29.464,1099.9,546.53,146.18,13.066,1.1863,50.423
29.039,1012.6,66.134,4.5401,29.534,1100.0,546.52,146.29,13.104,1.9649,49.474
30.292,1012.2,60.139,4.5506,29.519,1100.0,546.67,147.02,13.07,2.0121,50.392
31.279,1011.8,51.62,4.6777,30.384,1099.7,543.79,148.92,13.277,1.9564,49.892
31.976,1011.3,49.485,4.0092,25.648000000000003,1083.3,549.7,130.23,12.1,2.7408,53.32100000000001
31.34800000000001,1011.1,60.398,4.5225,29.664,1099.8,546.43,146.03,13.089,2.4235,49.492
30.294,1010.9,65.738,4.5507,29.754,1099.9,546.07,146.23,13.152,2.7015,48.88399999999999
29.339,1010.6,68.656,4.5997,30.233,1099.9,544.54,147.08,13.193,2.3069,50.104
28.307,1010.9,71.575,4.592,30.366,1100.1,544.03,147.54,13.227,2.4008,49.352
27.45,1010.8,76.94800000000002,4.5037,29.61,1099.9,546.59,145.64,13.077,2.2234,50.395
26.379,1010.9,77.217,4.1409,27.235,1092.8,550.17,139.66,12.555,2.3576,50.9
25.304,1010.7,74.94800000000002,4.0702,26.987,1091.7,550.22,139.45,12.442,2.1324,51.379
23.882,1010.4,71.288,3.7589,24.741,1079.3,550.17,130.21,11.934,2.9742,51.049
22.701,1010.1,71.32600000000002,3.7688,24.92,1080.3,550.02,131.26,11.956,2.3468,53.602
21.764,1009.5,72.71600000000002,3.7989,24.835,1079.9,550.2,131.19,11.964,2.1812,54.521
21.263,1009.3,74.14,3.7737,24.831,1079.8,550.42,131.52,11.972,2.1654,54.567
20.73,1009.3,77.467,3.776,24.83,1079.9,550.37,131.53,11.849,1.9543,52.868
20.292,1009.0,77.913,3.7141,24.594,1078.5,550.16,130.63,11.745,1.9077,53.125
20.175,1009.2,81.032,2.9059,18.703,1042.7,549.69,104.81,10.159,5.4187,55.819
21.856,1009.2,84.70200000000001,3.7394,24.353,1076.4,550.07,127.8,11.669,2.7497,51.113
25.416,1009.1,83.177,3.9441,25.214,1081.1,550.06,130.13,11.985,2.4927,48.804
28.23,1009.3,68.041,4.0187,25.442,1082.5,549.82,130.27,12.098,1.8125,51.494
30.371,1009.3,52.57,4.081,25.482,1083.1,549.88,130.03,12.095,1.3029,54.048
32.163000000000004,1009.1,45.255,4.0938,25.604,1083.2,549.88,129.39,12.122,1.2714,56.788
33.867,1008.6,37.809,4.2913,26.954,1088.2,548.17,133.52,12.383,2.152,58.213
34.906,1008.1,33.193000000000005,4.1805,25.628,1083.9,549.64,128.92,12.125,2.2735,58.467
35.406,1007.6,37.048,4.2054,25.936,1085.4,550.29,129.86,12.236,2.0878,55.44
35.395,1007.1,38.025,4.2443,26.093000000000004,1086.2,550.35,130.32,12.284,2.7242,57.076
34.994,1007.0,39.617,4.1921,26.161,1086.5,550.08,130.72,12.187,2.7817,56.916
35.045,1007.2,36.135,4.1601,26.255,1087.0,550.15,130.97,12.162,2.6934,59.404
33.57,1008.2,39.26300000000001,4.0399,25.802,1085.0,550.49,130.45,12.15,1.9461,56.968
31.877,1009.4,40.772,4.0171,25.948,1085.5,550.45,131.14,12.15,2.0055,58.062
30.937,1010.2,41.927,3.9398,25.701,1084.0,550.16,130.49,12.168,2.2896,56.676
30.013,1010.4,44.049,3.8661,25.035,1080.7,549.83,128.55,12.008,3.0983,55.896
28.767,1010.7,46.02,3.9096,25.285,1082.9,549.65,130.53,12.095999999999998,3.1427,56.425
27.612,1011.3,49.901,3.8435,24.903,1080.8,550.06,129.33,11.958,3.2574,55.206
26.603,1011.7,48.899,3.8417,24.887,1080.9,549.78,129.74,12.033,2.3629,57.052
25.359,1011.9,48.489,3.8452,24.981,1081.6,549.83,130.76,11.977,2.2188,58.098
24.351,1012.2,50.245,3.8276,24.807,1080.9,550.06,130.5,12.028,2.2007,57.375
23.971,1012.6,50.478,3.7997,24.59800000000001,1079.7,550.14,129.55,11.905,2.8502,56.848
23.637,1013.0,54.738,3.8005,24.59800000000001,1079.4,550.04,129.6,11.932,2.8065,55.441
23.38300000000001,1013.4,58.005,3.8289,24.719,1080.2,549.8,130.21,11.88,2.825,55.599
23.431,1013.6,56.949,3.8129,24.747,1080.5,549.56,130.48,11.898,2.1525,54.601000000000006
23.729,1013.6,56.268,3.8899,25.132,1082.8,549.56,132.17,12.023,2.1247,57.77
24.246,1013.7,55.191,4.6504,30.682,1099.1,541.2,150.69,13.394,1.8856,57.375
25.216,1013.6,50.392,4.5728,29.907,1100.0,544.44,149.55,13.251,1.5172,58.698
26.18,1013.8,46.57,4.703,30.749,1100.1,541.88,151.12,13.379,1.3248,57.551
27.022,1013.7,44.119,4.704,30.637,1100.2,542.27,150.77,13.365,1.1716,57.901
27.495,1013.5,47.3,4.6649,30.38300000000001,1100.1,543.36,149.91,13.353,2.0002,58.79600000000001
27.858,1013.2,50.109,4.6653,30.235,1100.0,543.86,149.37,13.302,1.9415,57.184
27.783,1013.0,52.612,4.7353,30.68,1100.0,542.3,150.09,13.327,1.8831,56.305
27.19400000000001,1012.6,53.672,4.6368,30.104,1100.0,544.31,149.19,13.186,1.9804,57.432
26.529,1012.5,55.414,4.6638,30.367,1100.0,543.28,149.97,13.345999999999998,1.8441,56.898
25.622,1012.7,59.173,4.6988,30.748,1100.1,541.97,150.72,13.372,1.8562,56.952
24.77,1012.7,63.732,4.748,31.124,1099.9,540.36,151.58,13.45,1.5543,55.803
24.158,1013.3,67.509,4.5397,29.648000000000003,1096.4,543.13,147.1,13.186,1.6551,55.73
24.066,1013.9,70.34100000000001,3.8749,24.823,1081.1,550.1,130.8,11.973,2.2132,55.403
23.969,1013.7,71.748,3.9109,25.155,1082.3,550.03,131.72,12.097,2.0975,56.51
24.065,1013.7,70.94,3.9373,25.315,1083.2,550.1,132.33,12.063,2.0542,57.357
24.141,1013.7,70.368,3.8972,24.956,1081.5,550.26,130.99,11.973,2.2749,56.729
23.935,1013.5,70.36399999999999,3.8452,24.794,1080.4,550.04,130.36,11.962,2.0061,55.3
23.69400000000001,1012.9,70.39,3.8479,24.815,1080.8,549.55,130.77,11.993,1.8384,55.758
23.864,1013.1,68.077,3.8365,24.761,1080.5,549.75,130.54,11.958,2.1224,57.847
23.224,1012.7,69.755,3.7913,24.608,1079.9,549.59,130.32,11.982,2.4325,58.201
22.692,1012.8,71.655,3.8033,24.596,1079.8,549.71,130.56,11.935,2.3484,58.252
22.449,1012.8,68.398,3.7834,24.435,1079.1,550.25,129.85,11.889,2.311,59.03
22.411,1013.1,72.482,3.8042,24.664,1080.6,549.8,131.36,11.89,2.1173,58.312
22.552,1013.4,71.391,3.8968,25.301,1083.5,549.52,133.38,11.988,1.926,59.136
23.45,1013.9,67.005,4.6647,30.693,1100.0,541.73,150.86,13.451,2.0319,57.851000000000006
24.488000000000003,1013.8,57.938,4.624,30.00800000000001,1099.9,543.96,149.79,13.315,1.7608,58.63399999999999
25.299,1013.5,56.17,4.7219,30.714,1099.9,541.6,151.2,13.390999999999998,1.5174,57.543
25.539,1013.6,55.07899999999999,4.69,30.359,1100.1,542.88,150.5,13.299,1.7206,58.817
25.981,1013.7,51.199,4.7362,30.66800000000001,1100.0,541.91,151.21,13.406,1.6895,58.492
25.978,1013.7,50.028,4.6972,30.429,1100.0,542.63,151.02,13.428,1.4817,57.907
25.621,1013.6,49.864,4.7321,30.816,1100.0,541.3,151.85,13.451,1.5415,58.713
25.191,1013.5,49.04600000000001,4.7722,31.169,1100.0,540.09,152.85,13.53,1.7886,58.76600000000001
24.274,1013.7,48.916,4.7478,31.089,1100.0,540.2,152.85,13.503,1.5367,58.962
23.384,1014.1,49.874,4.6903,30.864,1100.0,540.97,152.58,13.445,1.6208,60.309
22.718000000000004,1014.5,51.352,4.3823,28.679,1091.5,543.17,144.42,12.954,2.2954,60.523
22.052,1015.1,56.159,3.9148,25.385,1084.9,550.1,134.45,12.08,2.1667,64.891
21.656,1015.5,58.7,3.9569,25.662,1086.7,550.33,135.72,12.195,2.281,64.71300000000001
21.407,1015.5,62.644,3.7888,24.314,1079.2,550.08,130.12,11.922,2.3129,59.413
21.016,1015.7,65.593,3.7444,23.986,1077.4,549.83,128.93,11.808,2.0956,58.12300000000001
20.901,1016.1,65.385,3.7525,24.047,1077.6,549.74,129.07,11.751,2.2793,58.651
21.024,1016.2,61.205,3.8263,24.512,1080.5,549.96,131.12,11.94,1.9186,60.81
20.383,1015.9,68.543,3.7785,24.312,1079.2,550.41,130.62,11.937,1.6422,59.323
19.856,1015.6,70.009,3.7452,24.23,1078.7,550.16,130.38,11.794,1.8702,58.478
19.197,1015.5,71.543,3.7221,24.096,1078.2,550.35,130.31,11.857,2.0656,58.027
18.66,1015.2,71.093,3.7287,24.077,1078.3,550.46,130.53,11.791,1.8736,58.994
18.353,1015.2,74.378,3.7196,24.081,1078.4,550.24,130.71,11.741,2.1625,58.994
18.566,1015.2,75.119,3.7425,24.191,1078.7,549.77,130.87,11.794,2.2757,60.853
20.514,1015.5,69.32,3.8233,24.542,1080.3,549.61,131.24,11.849,2.1149,60.289
22.879,1015.6,59.843,3.8895,24.612,1080.1,549.85,130.07,11.856,2.3543,60.86
24.4,1015.9,55.95399999999999,3.9429,24.802,1081.0,550.21,130.36,12.04,2.0829,60.82100000000001
25.411,1015.9,52.653,3.9425,24.72,1080.5,549.57,129.7,12.015999999999998,1.7244,60.527
26.204,1015.6,48.327,3.9944,24.904,1081.5,549.94,130.14,12.031,1.6197,59.695
26.936,1015.6,46.238,4.0002,24.951,1081.6,549.96,130.02,12.064,2.2584,59.631
26.813,1015.4,48.361,3.9889,24.927,1081.5,549.84,130.13,11.993,2.0371,57.62600000000001
26.589,1015.3,50.237,4.0091,25.004,1082.0,549.63,130.5,11.994000000000002,2.1138,58.11
26.492,1015.2,50.01300000000001,4.0257,25.186,1083.2,549.69,131.35,12.049,1.8138,58.219
25.972,1015.1,54.643,4.0659,25.584,1083.4,548.48,132.45,12.12,1.5557,56.466
25.238000000000003,1015.3,56.441,4.7783,30.905,1100.0,540.82,151.68,13.465,1.4388,53.045
24.619,1015.5,58.31,4.7959,31.112,1099.9,540.32,152.09,13.481,2.1005,55.299
24.144,1015.9,60.838,4.7144,30.66,1098.4,540.93,150.23,13.404000000000002,1.7719999999999998,54.749
23.752,1016.0,64.308,3.8979,24.636,1080.5,549.81,130.27,11.905,2.214,56.737
23.643,1015.8,66.007,3.8483,24.285,1078.3,549.64,128.61,11.898,2.0244,54.662
23.322,1015.6,65.09100000000001,3.8113,24.227,1077.5,550.19,128.2,11.818,2.1668,55.244
22.811,1015.3,65.488,3.8831,24.783,1080.6,550.38,130.56,11.998,2.2285,57.89100000000001
22.138,1015.2,65.295,3.8438,24.66800000000001,1080.2,550.36,130.71,11.933,2.2806,57.231
21.452,1014.8,67.34899999999999,3.7459,24.252,1077.8,550.33,129.13,11.827,2.467,56.185
21.057,1014.1,70.577,3.7589,24.297,1078.0,549.94,129.33,11.805,2.2004,55.904
22.007,1013.5,73.575,3.798,24.158,1077.0,549.6,128.17,11.797,1.944,52.514
22.02,1013.7,71.969,3.8223,24.364,1078.1,549.73,129.09,11.84,1.7957,54.455
21.788,1013.4,72.16199999999998,3.7891,24.398000000000003,1078.2,550.18,129.31,11.793,1.7679,54.824
22.245,1013.4,74.256,3.8389,24.636,1079.5,550.3,130.03,11.81,2.0313,55.631
23.926,1013.5,73.686,3.9934,25.254,1083.1,549.94,132.23,11.99,1.8971,56.343
25.514,1013.2,69.472,3.962,24.804,1080.7,549.61,130.09,11.872,2.0287,53.926
26.84800000000001,1013.5,66.009,4.5309,28.719,1094.7,545.28,143.16,12.943,1.4828,55.276
27.811,1013.7,63.154,4.6569,29.691,1100.0,545.56,147.17,13.191,1.1002,56.297
28.212,1013.0,62.15600000000001,4.7012,29.761,1099.9,544.95,147.24,13.19,1.1174,55.555
28.619,1013.1,60.34,4.5438,28.729,1099.8,548.25,145.19,13.012,1.8554,54.287
28.92,1013.1,59.784,4.7288,30.072,1100.0,544.1,148.17,13.255,1.9403,52.576
29.071,1013.1,60.397,4.7132,30.035,1100.0,544.64,147.98,13.246,1.9503,52.815
29.31,1013.1,58.355,4.7051,30.156,1100.0,544.26,148.28,13.259,1.9559,54.467
28.588,1013.2,59.511,4.7234,30.086,1100.0,544.1,148.22,13.257,1.7672,53.109
27.5,1013.3,62.163,4.7731,30.426,1099.8,542.72,149.13,13.344,1.8541,53.262
26.413,1013.5,68.233,4.3812,27.817,1092.6,547.12,140.87,12.69,1.6384,52.379
25.485,1013.8,74.664,3.9969,25.134,1082.8,549.89,131.73,11.985,1.6115,51.343
25.135,1014.2,78.223,3.9414,24.82800000000001,1081.0,550.19,130.34,12.0,1.8209,49.707
25.025,1013.9,79.66199999999998,3.9811,25.073,1082.5,549.94,131.39,12.018,1.8628,50.956
24.909,1013.7,80.275,3.9469,24.929,1081.5,549.56,130.71,12.04,1.7648,49.94300000000001
24.733,1013.8,81.245,3.978,25.308000000000003,1083.2,549.67,132.1,12.104,1.7717,51.227
24.631,1013.6,82.06700000000002,3.9442,25.005,1081.5,549.87,130.9,11.973,1.7192,51.148
24.585,1013.1,82.48899999999998,3.9534,25.067,1082.0,550.13,131.28,12.035,1.6084,50.972
24.627,1013.1,82.11,3.9568,25.056,1081.8,550.4,131.17,12.087,1.6639,50.9
24.641,1012.8,82.48700000000002,3.9607,25.113000000000003,1082.0,550.35,131.31,12.087,1.9348,51.292
24.608,1012.8,82.46,3.9307,25.169,1081.9,550.34,131.24,12.012,1.781,51.726000000000006
24.669,1013.0,82.21700000000001,3.1654,19.798,1049.9,549.79,108.07,10.456,4.3266,50.986
24.545,1013.3,81.211,3.9034,25.091,1080.9,549.62,130.79,11.912,1.6624,50.631
25.067,1013.4,80.139,4.7115,30.532,1099.9,542.91,148.41,13.303,1.0027,51.269
26.205,1013.5,78.374,4.6147,29.59800000000001,1100.1,545.85,146.13,13.154000000000002,1.0854,50.176
27.507,1013.9,74.16,4.6219,29.592,1100.0,545.86,145.93,13.165,2.0269,54.374
28.635,1013.9,66.755,4.6831,29.684,1100.1,545.55,146.32,13.134,1.796,55.306
29.502,1013.7,60.331,4.649,29.771,1099.8,545.45,146.48,13.147,1.9312,57.604
30.325,1013.6,57.541,4.5866,29.288,1099.8,547.21,145.59,13.067,1.7236,53.71100000000001
31.058000000000003,1013.3,56.07899999999999,4.658,29.477,1099.9,546.57,146.3,13.117,1.7445,53.302
31.271,1013.0,54.937,4.5715,29.485,1100.1,546.88,146.26,13.076,1.8684,53.005
30.157,1012.9,60.072,4.6113,29.784,1099.8,545.82,146.91,13.12,1.9035,54.582
29.061,1012.8,62.303,4.7228,30.41,1100.0,543.42,148.14,13.3,1.6865,52.428
28.143,1012.9,65.222,4.6812,30.228,1100.0,543.81,148.02,13.249,1.739,52.387
26.67,1013.1,72.234,4.6159,29.786,1099.9,545.1,147.39,13.17,1.6752,52.493
25.805,1013.8,76.585,4.4195,28.502,1093.7,545.63,142.24,12.862,1.7705,52.29
25.409,1014.0,77.007,3.8932,24.843000000000004,1080.5,550.25,129.83,11.932,2.3208,50.779
25.123,1013.8,77.765,3.8957,24.863000000000003,1080.8,550.45,130.04,12.012,2.2254,51.36600000000001
24.72,1013.6,78.982,3.9067,25.102,1081.9,550.22,131.08,12.078,1.9242,51.059
24.528,1013.6,78.361,3.8879,24.955,1081.3,550.42,130.63,11.945,2.0177,51.76600000000001
24.465,1013.3,78.152,3.892,25.112,1081.9,550.28,131.21,12.009,1.7383,52.315
24.413,1012.8,76.618,3.8449,24.732,1080.0,549.72,129.83,11.936,1.7027,52.473
24.001,1012.5,77.945,3.8281,24.46,1078.3,550.3,128.84,11.88,1.783,51.654
24.061,1012.4,77.556,3.8599,24.78,1079.6,550.37,129.89,11.974,2.143,53.246
24.20300000000001,1012.3,76.652,3.8294,24.791,1079.8,550.05,129.89,11.961,1.9582,53.02
24.205,1012.4,76.556,3.816,24.785,1079.8,550.26,129.87,11.849,1.9628,52.268
24.077,1012.5,76.138,3.8466,24.805,1080.6,550.2,130.48,11.929,2.0338,51.903
23.477,1013.4,74.212,3.8336,24.795,1080.6,550.34,130.8,11.866,1.8798,52.31800000000001
22.878,1013.8,74.821,3.7986,24.673,1080.6,550.32,130.93,11.855,1.9388,53.41
21.741,1014.6,80.014,3.7774,24.303,1078.7,549.68,129.86,11.805,1.7901,52.39
20.108,1014.9,88.89299999999999,3.8107,24.284,1078.6,549.6,130.36,11.936,1.7454,51.22
20.576,1014.6,90.899,3.8775,24.682,1080.5,549.59,131.44,11.858,1.8968,52.145
21.522,1014.1,84.427,3.8348,24.623,1080.4,549.69,131.0,11.878,1.8843,53.247
21.504,1014.3,82.522,3.8051,24.603,1080.3,550.04,131.08,11.985,1.9241,53.322
21.238000000000003,1014.2,85.02,3.8076,24.567,1080.3,550.36,131.24,11.948,1.9428,52.425
21.549,1014.3,80.314,3.8181,24.625,1080.5,549.77,131.19,11.993,2.0449,56.779
21.535,1014.4,79.495,3.8363,24.657,1080.8,549.73,131.28,11.924,1.8996,57.035
21.658,1014.6,76.408,3.8274,24.592,1080.5,549.57,131.04,11.869000000000002,2.0148,57.503
21.289,1014.9,75.679,3.8216,24.503,1080.1,549.61,130.89,11.88,1.8632,53.892
21.036,1015.5,75.572,3.816,24.516,1080.3,549.61,131.13,11.973,1.5975,53.904
20.719,1016.0,77.565,3.7226,23.956,1077.2,550.41,128.84,11.853,1.981,52.69300000000001
20.311,1016.2,79.592,3.7697,24.425,1080.0,550.38,131.12,11.974,1.6503,51.94
20.031,1016.4,80.20100000000002,3.7004,23.886,1077.0,550.39,128.8,11.804,1.4697,50.701
20.002,1016.4,79.821,3.734,24.061,1077.9,549.89,129.55,11.845,1.9436,52.285
20.1,1016.2,79.666,3.7874,24.34,1079.4,549.69,130.62,11.98,2.1296,52.852
20.04,1015.9,80.145,3.7556,24.149,1078.5,550.05,129.99,11.908,2.1382,52.378
19.663,1015.6,82.069,3.7271,24.03,1077.8,550.07,129.58,11.848,2.1644,52.118
19.536,1015.5,82.088,3.7514,24.176,1078.7,549.67,130.2,11.875,1.9342,51.34
19.567,1015.5,82.208,3.751,24.274,1078.9,550.16,130.44,11.851,1.8797,52.131
19.743,1016.0,82.35600000000002,3.7566,24.196,1078.6,549.94,130.07,11.890999999999998,2.0195,52.26300000000001
20.191,1016.5,81.17699999999998,3.7746,24.155,1078.5,549.76,129.88,11.93,2.1772,52.929
20.714,1016.7,78.581,3.7783,24.272,1079.2,549.58,130.17,11.927,2.1228,53.843
21.262,1016.9,76.62100000000002,4.5528,29.765,1096.8,542.26,147.52,13.246,1.9069,55.681
21.906,1017.2,74.29899999999998,4.6913,30.923,1100.0,540.33,151.7,13.474,2.0317,54.103
22.565,1017.5,71.882,4.6787,30.747,1099.9,540.83,151.26,13.436,1.7982,53.004
23.71,1017.3,66.628,4.6301,30.215,1100.0,542.73,149.91,13.354,1.7413,52.277
24.704,1017.1,61.934,4.6622,30.504,1100.0,541.94,150.26,13.434,1.7165,52.742
25.281,1016.9,59.01300000000001,4.5398,29.475,1099.9,545.49,148.44,13.184,1.499,52.92100000000001
25.704,1016.8,57.343,4.5903,29.824,1100.0,544.31,149.15,13.222,1.828,53.839
25.503,1016.8,57.612,4.6195,30.0,1100.0,543.79,149.59,13.265999999999998,2.03,53.375
25.303,1016.7,57.94600000000001,4.6853,30.497,1099.9,542.07,150.68,13.396,1.8191,52.405
24.43,1016.8,62.793,4.6191,30.034,1100.1,543.69,149.73,13.318,1.9244,52.942
23.537,1017.0,69.706,4.7309,30.878,1099.8,540.72,151.26,13.467,1.3856,50.108
22.574,1017.1,73.806,4.4797,29.307,1094.3,542.65,146.09,13.099,1.4552,50.927
21.682,1017.3,77.42399999999998,3.7432,23.916,1076.8,549.9,128.3,11.799,2.2016,50.735
21.199,1017.4,79.873,3.715,23.78,1076.0,549.84,127.83,11.78,2.1596,51.131
21.174,1017.6,79.722,3.7148,23.851,1075.7,549.95,127.52,11.729,1.8782,51.214
21.087,1017.5,79.30199999999998,3.7322,24.134,1077.7,549.85,129.05,11.839,1.8959,52.264
21.058000000000003,1017.1,78.395,3.7627,24.105,1077.7,549.82,128.95,11.814,2.1548,51.834
20.698,1016.9,78.555,3.7393,24.129,1077.9,549.63,129.43,11.779000000000002,2.0789,50.89
20.226,1016.6,80.234,3.7732,24.457,1080.2,549.56,131.23,11.821,1.838,52.161
19.751,1016.2,82.03,3.7524,24.376,1079.5,549.66,130.85,11.794,2.0026,52.365
19.546,1016.2,82.74799999999998,3.7094,24.187,1077.7,549.77,129.58,11.708,1.8798,53.059
19.174,1016.5,82.686,3.526,22.544,1068.8,549.89,123.39,11.321,2.4457,54.942
19.012,1016.6,84.85799999999998,3.7249,23.997,1077.8,549.82,129.91,11.764,1.8971,52.649
20.688,1016.5,83.492,3.8436,24.71,1081.2,549.71,131.69,12.01,1.7572,52.381
22.97300000000001,1016.7,70.455,3.9264,25.023000000000003,1082.4,550.06,131.78,11.955,1.8414,53.88800000000001
24.564,1017.0,63.71100000000001,3.9638,25.089,1082.7,550.14,131.5,11.962,2.1716,54.471
25.934,1016.7,60.38399999999999,4.0189,25.339,1083.8,550.11,131.97,12.04,2.097,54.646
26.609,1016.6,58.471,4.0071,25.227,1083.4,550.15,131.6,12.058,1.9309,53.103
26.545,1016.5,59.492,4.4456,28.204,1090.2,544.42,140.67,12.818,2.0517,51.017
26.1,1016.4,58.968,4.6696,29.94400000000001,1100.0,544.11,148.92,13.252,1.4691,51.073
25.937,1016.3,58.26300000000001,4.7245,30.363000000000003,1100.0,542.73,149.99,13.311,1.5121,51.57
25.628,1016.3,55.236,4.7289,30.656,1100.0,541.74,150.76,13.408,1.9694,53.176
25.076,1016.3,58.063,4.6856,30.377,1100.0,542.57,150.35,13.338,1.8776,53.08
24.249,1016.0,62.426,4.6842,30.424,1100.0,542.44,150.53,13.43,1.8713,52.687
23.509,1016.3,65.867,4.6306,30.164,1100.2,543.3,150.05,13.335,1.5304,52.956
22.869,1016.5,68.015,4.7773,31.302,1099.8,539.47,152.46,13.593,1.4802,51.676
22.42,1016.6,68.365,4.2127,27.402,1090.5,546.93,140.55,12.65,1.7691,55.066
21.643,1016.7,70.416,3.7924,24.597,1080.1,549.68,130.89,11.956,1.9427,53.229
20.475,1016.6,73.892,3.7913,24.366,1079.2,549.61,130.66,11.93,1.9253,53.026
19.572,1016.3,77.738,3.7962,24.607,1080.8,549.64,132.02,11.985,2.0285,54.778
18.906,1016.0,80.286,3.7505,24.066,1077.5,549.63,129.8,11.851,1.8344,53.094
18.648,1015.8,80.91,3.7437,24.038,1077.7,549.66,129.95,11.794,1.3358,52.092
18.411,1015.7,81.41199999999998,3.7515,24.112,1077.9,549.8,130.15,11.904000000000002,1.5352,53.775
18.309,1015.6,82.25299999999999,3.7506,24.026,1077.4,549.98,129.81,11.885,2.1573,55.114
18.42,1015.7,82.539,3.7372,24.302,1079.1,549.7,131.07,11.803,2.0042,55.053
19.02,1016.3,81.936,3.798,24.414,1079.8,549.99,131.54,11.856,2.3832,55.92
19.478,1016.6,81.487,3.7866,24.479,1080.2,549.85,131.68,11.862,1.4584,53.035
21.666,1016.9,72.11,3.8983,24.859,1081.4,549.72,131.24,11.906,1.9624,55.493
24.001,1017.2,62.98,3.9552,24.976,1082.0,549.61,131.32,11.927,1.5618,53.96
25.005,1017.1,58.92,3.9299,24.733,1080.5,550.19,129.83,11.979,0.8282799999999999,50.745
25.901,1016.9,55.99800000000001,3.9702,24.986,1082.1,550.09,130.71,12.008,0.8370299999999999,50.815
26.767,1016.4,56.051,3.8946,24.4,1078.9,549.99,128.14,11.906,2.0472,50.014
26.699,1016.2,54.73,3.9326,24.708,1080.4,549.96,129.31,12.005999999999998,1.9319,52.38
26.07800000000001,1016.0,55.428,3.9933,25.186,1083.0,550.01,131.38,12.14,2.1058,55.901
25.29300000000001,1015.8,58.059,3.9841,25.14,1082.9,550.01,131.67,11.982,1.8296,53.231
24.843000000000004,1015.6,59.265,3.9524,25.00800000000001,1082.3,549.98,131.24,11.992,1.8137,54.492
24.482,1015.7,61.169,3.9185,24.823,1081.5,550.15,130.71,11.984000000000002,1.5834,53.56100000000001
23.702,1015.8,67.387,3.9207,24.984,1082.6,549.9,131.85,12.0,1.5728,53.43600000000001
22.72,1015.9,72.344,3.8634,24.823,1082.2,550.18,131.98,11.933,1.993,53.292
21.585,1016.0,78.039,3.7508,23.95,1077.2,550.0,128.62,11.757,1.8311,49.713
21.026,1015.9,80.66,3.7997,24.528,1079.6,549.63,130.58,11.904000000000002,2.1047,52.05
20.723000000000006,1015.9,83.17,3.8246,24.51,1079.5,549.58,130.57,11.925,2.1569,52.254
20.647,1015.8,82.92,3.7805,24.284,1078.4,549.61,129.72,11.858,1.5638,50.791
20.309,1015.6,82.21600000000002,3.8193,24.419,1079.5,549.65,130.78,11.952,1.5685,51.402
19.844,1015.3,82.74799999999998,3.783,24.278,1079.1,549.74,130.6,11.931,1.685,52.072
19.409,1015.2,83.625,3.7507,24.244,1078.8,549.62,130.42,11.904000000000002,1.8104,51.595
19.001,1015.2,85.073,3.7777,24.354,1079.6,549.54,131.28,11.917,2.0931,53.261
18.793,1015.2,85.831,3.5946,22.895,1070.8,549.56,124.89,11.459,2.6103,53.714
18.733,1015.1,85.994,3.2361,20.553,1056.4,549.91,114.52,10.707,3.3859,55.292
18.834,1015.2,85.30799999999998,3.6124,23.143,1071.8,549.98,125.84,11.462,2.2299,53.841
20.066,1015.2,84.266,3.8893,24.965,1082.0,549.72,132.55,11.947,2.111,54.04600000000001
22.137,1015.5,70.495,3.9228,24.898000000000003,1081.4,549.69,131.21,11.898,2.1172,55.708
24.075,1015.7,60.805,3.9078,24.649,1079.8,549.79,129.6,11.895,1.8993,54.56
25.313,1015.6,53.372,3.9831,25.049,1082.3,549.86,130.93,12.028,1.982,58.556
26.221,1015.5,49.351000000000006,4.009,25.207,1083.1,549.89,131.21,11.995,1.6125,58.519
26.845,1015.2,46.56800000000001,4.0197,25.192,1083.0,549.84,130.98,12.116,1.7991,58.88399999999999
27.044,1015.0,45.328,4.0073,25.096,1082.4,549.77,130.43,12.035,1.8083,57.33600000000001
26.895,1014.6,46.92,4.0345,25.28,1083.5,550.05,131.5,12.13,1.4998,55.51300000000001
26.361,1014.5,48.117,4.0185,25.242,1083.2,550.05,131.47,12.128,1.4423,55.779
25.615,1014.6,49.307,4.0056,25.422,1084.3,550.16,132.5,12.138,1.6245,57.768
24.609,1014.6,52.70399999999999,3.8998,24.86,1081.3,550.24,130.62,11.946,1.8195,56.021
23.24,1014.7,59.695,3.8231,24.485,1079.4,549.82,129.82,11.823,1.8717,54.065
22.27,1014.8,64.867,3.8137,24.717,1080.7,549.54,131.14,11.974,2.0386,56.133
21.417,1014.8,71.458,3.754,24.186,1077.9,549.52,129.32,11.902,2.0071,54.184
20.742,1014.8,75.27600000000002,3.7902,24.367,1078.6,549.85,130.0,11.87,2.0859,54.76600000000001
20.355,1014.7,78.443,3.8407,24.833,1081.3,549.91,132.31,12.009,1.8816,54.549
19.968,1014.5,80.22,3.7778,24.416,1079.1,550.19,130.63,11.928,1.5368,52.052
19.878,1014.1,80.737,3.7547,24.35,1078.5,550.36,130.24,11.876,1.7095,52.7
19.911,1013.9,80.149,3.7984,24.591,1079.7,550.38,131.26,11.896,1.816,53.26600000000001
19.933,1013.7,80.658,3.7884,24.449,1079.4,550.4,131.06,11.937,1.5730000000000002,53.444
19.624,1013.7,83.125,3.7738,24.345,1079.0,550.44,130.92,11.861,1.6493,52.83
19.296,1013.7,85.01299999999998,3.7827,24.324,1079.2,550.38,131.13,11.832,1.7359,53.419
18.999,1013.8,85.969,3.7028,23.672,1075.5,550.26,128.37,11.653,1.9601,52.935
19.116,1014.3,87.305,3.818,24.544,1080.5,549.96,132.16,11.864,1.8281,54.323
20.528,1014.5,86.588,3.8609,24.789,1081.3,549.68,132.09,11.887,1.9303,53.744
22.995,1014.8,79.087,3.9451,25.093000000000004,1082.1,549.76,131.66,12.084,1.9178,53.611
24.95300000000001,1014.8,70.875,3.9912,25.13,1082.1,549.78,131.22,12.067,1.7945,53.122
26.605,1014.7,63.947,4.0065,25.311,1082.9,549.86,131.37,12.073,1.6841,53.853
