ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
27.575,1014.5,59.698,4.0124,25.189,1082.4,550.0,130.64,12.08,1.0154,51.212
28.178,1014.1,54.168,3.9856,24.875,1081.1,550.01,129.28,12.005999999999998,1.2504,50.249
28.5,1013.7,48.965,4.0007,24.903,1081.0,549.98,129.07,11.956,1.5315,52.112
28.353,1013.4,47.982,4.0032,24.954,1081.4,549.93,129.42,11.944,2.0633,54.607
27.878,1013.2,46.518,4.0057,25.13300000000001,1082.2,549.8,130.09,12.07,2.0598,56.609
27.232,1013.1,49.44300000000001,3.9889,25.093000000000004,1082.1,549.76,130.27,11.951,2.1283,56.151
25.972,1013.4,53.466,3.9384,24.916,1081.3,549.74,130.29,11.983,1.8324,54.738
24.374,1013.7,63.565,3.9156,24.892,1081.5,549.71,131.07,11.985,1.8067,53.237
23.121,1013.9,71.33,3.88,24.743,1080.8,549.69,130.92,11.87,2.2455,52.369
22.456,1014.1,74.529,3.8889,24.749,1080.6,550.07,130.95,11.872,2.4768,52.959
22.097,1014.1,76.38600000000002,3.8626,24.725,1080.6,550.4,130.97,11.908,2.4037,52.51
22.13,1014.1,75.646,3.8627,24.729,1080.5,550.43,130.71,12.003,2.5384,53.268
21.834,1014.0,75.0,3.8267,24.564,1079.3,550.35,130.11,11.917,1.9786,52.36
21.065,1013.9,75.775,3.759,24.464,1078.9,550.02,130.05,11.890999999999998,2.0634,51.832
20.224,1013.8,78.16199999999998,3.7204,24.126,1077.3,549.81,129.49,11.765999999999998,2.2058,51.188
19.403,1013.7,81.527,3.7807,24.192,1078.2,549.73,130.54,11.867,2.1641,51.326
18.607,1013.7,83.54899999999998,3.765,24.277,1078.8,549.94,131.03,11.907,2.2044,51.192
17.972,1013.8,85.484,3.7868,24.259,1079.1,549.78,131.43,11.788,1.8364,52.57
18.082,1014.1,87.11399999999998,3.7789,24.149,1077.1,549.56,130.55,11.86,2.1366,58.069
19.305,1014.2,86.92200000000004,3.864,24.741,1080.9,550.36,132.13,11.889,1.7097,51.643
22.14,1014.6,79.95,3.9649,25.099,1082.1,550.35,131.8,12.014,1.7583,51.092
24.735,1014.8,68.945,4.0121,25.243,1083.0,550.16,131.88,12.087,1.7782,51.55
26.125,1014.8,63.506,4.0222,25.22,1082.9,550.12,131.41,12.015999999999998,1.5453,50.89
27.048,1014.8,59.782,4.0692,25.455,1084.2,550.02,132.08,12.076,0.91126,52.08600000000001
27.489,1014.8,55.592,4.0419,25.25,1083.1,550.04,130.77,12.062,1.1177,53.64
27.803,1014.5,55.072,4.0907,25.538,1084.6,550.17,131.89,12.09,1.3726,55.464
27.832,1014.2,53.666,4.0206,25.039,1081.9,549.92,129.93,12.015,1.7704,54.347
27.602,1014.1,55.533,4.0406,25.19,1082.6,549.87,130.71,12.050999999999998,1.649,54.41
26.718000000000004,1014.1,58.297,4.0172,25.173,1083.0,550.03,131.17,12.116,1.8248,54.556
25.497,1014.2,63.403,3.9566,24.963,1082.0,550.21,130.92,12.027,1.6769,53.493
24.419,1014.4,69.475,3.903,24.817,1081.2,550.37,130.71,11.864,1.6880000000000002,52.893
23.856,1014.6,74.297,3.9277,24.999,1081.7,550.35,131.25,11.907,1.9308,53.223
23.379,1014.7,76.55,3.8511,24.59,1079.4,549.8,129.55,11.911,1.9108,51.625
22.922,1014.9,76.77199999999998,3.8631,24.649,1079.9,550.22,130.19,11.932,2.148,52.756
22.336,1014.8,78.212,3.8775,24.748,1081.4,550.03,131.5,11.951,1.7543,52.592
21.664,1014.6,78.933,3.4583,21.954,1064.6,549.86,119.76,11.219,2.4527,51.923
20.959,1014.6,81.32,3.1097,19.335,1049.0,550.31,108.82,10.493,3.573,52.941
20.082,1014.5,83.50299999999999,3.5142,22.262,1066.9,549.96,121.78,11.357,2.2395,52.652
19.105,1014.2,86.10700000000001,3.7802,24.055,1077.6,549.72,129.9,11.880999999999998,0.9867,50.76
18.767,1014.1,87.164,3.7917,24.197,1078.2,549.63,130.26,11.899,0.94002,50.347
18.749,1014.1,87.949,3.7717,24.191,1078.2,549.59,130.38,11.884,1.4769,51.828
19.197,1014.2,88.215,3.7881,24.2,1077.5,550.1,129.86,11.833,1.8192,53.183
21.375,1014.1,86.704,3.9441,25.198,1082.6,550.09,132.47,11.961,1.8355,52.988
23.66800000000001,1014.2,76.09100000000002,3.9931,25.353,1083.7,550.09,132.56,12.069,1.2934,52.95399999999999
24.742,1014.2,68.98100000000001,3.9773,25.015,1081.8,549.72,130.87,12.086,1.125,51.403
25.989,1014.1,59.721,3.9923,24.95300000000001,1081.5,549.69,130.12,11.912,1.3728,53.135
26.858,1013.7,53.002,4.0119,25.067,1082.0,549.7,130.12,11.922,1.514,55.887
27.514,1013.4,50.094,4.0285,25.217,1082.8,549.87,130.47,11.995,1.5119999999999998,56.63399999999999
27.632,1013.1,50.357,4.0048,25.013,1081.7,550.02,129.66,12.047,1.8078,55.729
27.309,1012.8,51.097,4.027,25.215,1082.7,550.08,130.55,12.005999999999998,2.4594,58.27
26.865,1012.6,53.36600000000001,4.0099,25.329,1083.6,550.17,131.31,12.003,2.4198,58.664
26.182,1012.6,53.959,3.9825,25.218000000000004,1082.8,550.18,131.12,11.970999999999998,2.4307,58.577
25.225,1012.6,56.87300000000001,3.9269,24.969,1081.8,550.35,130.64,11.92,2.05,57.278
24.118,1012.7,64.393,3.8942,24.808000000000003,1080.9,550.42,130.49,11.929,2.1106,55.922
23.072,1012.6,70.202,3.8203,24.658,1080.4,550.31,130.69,11.921,2.2282,54.346
21.523000000000003,1012.2,75.70100000000002,3.8046,24.417,1079.1,549.68,130.27,11.956,1.6412,51.38399999999999
20.781,1012.3,80.212,3.7924,24.462,1078.9,549.78,130.22,11.849,1.8229,51.889
20.644,1012.1,80.845,3.7905,24.448,1078.9,549.95,130.26,11.905,2.6604,54.094
20.276,1011.7,82.245,3.7818,24.161,1077.3,550.03,129.19,11.82,1.851,52.472
20.263,1011.6,82.296,4.5264,29.743,1087.5,538.28,144.36,13.015,2.1652,53.51
20.017,1011.2,82.99,4.107,26.728,1085.8,546.83,137.76,12.42,1.9488,54.34
19.608,1010.8,83.538,3.7927,24.327,1078.6,550.11,130.56,11.856,1.6419,53.44300000000001
19.274,1010.4,85.15,3.7747,24.101,1077.4,550.16,129.74,11.875,1.4466,52.129
19.441,1010.3,85.985,3.4512,21.996,1064.7,550.39,120.48,11.25,2.5048,54.58600000000001
20.827,1009.8,85.148,3.8305,24.606,1078.8,550.02,130.29,11.771,2.266,54.482
22.683000000000003,1009.8,79.998,3.9551,25.231,1081.9,549.98,131.81,11.943,1.7731,54.793
24.498,1009.7,71.417,3.9525,25.07800000000001,1081.2,549.98,130.85,11.88,1.7319,53.913
25.618,1009.5,67.697,3.8783,24.468000000000004,1077.9,549.96,128.26,11.782,1.8838,52.14
26.316,1009.2,64.363,3.9889,25.13300000000001,1082.0,549.93,130.91,11.933,1.921,55.165
27.042,1008.9,58.835,4.029,25.207,1082.5,549.95,131.04,12.099,1.9574,56.175
27.559,1008.4,57.62,4.0048,24.82800000000001,1080.0,550.07,129.42,11.965,2.1707,53.611
27.756,1007.7,56.118,4.0007,25.041,1080.8,550.04,129.97,11.985,1.9958,54.533
27.733,1007.2,56.53100000000001,4.009,25.032,1080.7,550.02,129.63,12.012,2.0733,54.622
27.845,1007.1,55.353,4.0045,24.999,1080.4,549.99,129.43,11.855,2.144,55.378
27.43,1007.1,56.242,3.8981,24.642,1078.1,550.14,128.05,11.783,2.1251,54.372
26.364,1007.2,60.473,3.9473,25.271,1081.8,549.95,131.35,11.944,1.9785,56.245
25.099,1007.4,65.666,3.9145,25.282,1082.0,550.27,131.86,11.961,2.0526,55.049
23.661,1007.6,67.328,3.8508,24.623,1078.6,549.77,129.53,11.88,1.6304,53.45
22.42,1007.7,70.847,3.8602,24.891,1080.3,549.61,131.08,12.003,1.4109,53.279
21.654,1007.6,75.4,3.7727,24.381,1077.3,549.55,128.94,11.796,1.9644,52.32899999999999
21.152,1007.4,76.53,3.819,24.538,1078.5,550.16,130.12,11.831,1.7313,52.649
20.5,1007.0,78.83800000000002,3.8126,24.624,1078.9,550.23,130.97,11.902,1.8723,54.153
19.673,1006.5,81.04,3.7888,24.407,1077.9,550.37,130.5,11.834,2.1590000000000003,54.678
19.298,1006.3,83.152,3.7815,24.303,1077.1,549.97,129.89,11.783,1.7153,54.40600000000001
18.713,1006.2,83.917,3.8338,24.645,1079.2,550.09,131.68,11.85,1.5035,55.315
18.214,1006.3,84.90299999999998,3.8284,24.592,1078.9,549.99,131.58,11.793,2.0978,57.20399999999999
17.907,1006.5,85.52,3.6027,23.051,1070.1,549.75,125.0,11.465,2.6753,57.65600000000001
17.875,1006.9,85.20100000000002,3.2667,20.682,1055.6,550.07,114.62,10.765,4.1055,59.488
19.029,1007.3,85.05799999999998,3.8382,24.757,1079.3,550.01,131.4,11.877,2.8510000000000004,56.983
21.605,1007.4,81.059,4.7094,30.614,1099.9,543.04,149.56,13.324000000000002,1.9734,57.545
24.242,1007.2,74.023,4.601,29.564,1100.1,546.6,146.95,13.050999999999998,5.595,68.232
25.454,1007.2,69.979,4.6899,30.058000000000003,1099.8,544.71,147.96,13.239,2.8283,49.91
26.195,1006.8,68.14699999999999,4.6474,29.647,1100.1,546.08,147.24,13.138,2.7798,49.856
27.029,1006.5,67.476,4.6042,29.394,1099.9,546.74,146.57,13.117,3.1492,51.297
27.652,1006.5,61.729,4.533,29.066,1100.0,548.11,146.26,13.009,2.8156,50.63
27.765,1006.5,61.422,4.6472,29.989,1100.1,545.2,148.31,13.17,1.9496,48.963
27.672,1006.5,62.059,4.6273,29.812,1100.0,546.0,147.91,13.147,1.7652,48.358
27.329,1006.7,62.53100000000001,4.6815,30.244,1100.1,544.66,148.57,13.219,1.7748,49.334
26.335,1006.8,62.275,4.6824,30.134,1100.0,544.67,148.4,13.201,1.7117,49.264
25.3,1006.9,64.473,4.6826,30.447,1099.5,543.37,149.1,13.273,1.7816,49.107
24.333,1007.4,68.417,3.9307,25.29,1082.3,550.12,132.07,12.049,2.0686,50.278
23.636,1007.7,70.723,3.8774,24.749,1079.4,550.17,129.92,11.890999999999998,2.1495,48.139
22.923,1008.1,73.639,3.8724,24.78,1079.6,550.41,130.39,11.946,2.3291,49.369
21.796,1008.2,75.818,3.8361,24.739,1079.6,550.34,130.88,11.896,2.2338,49.043
20.945,1008.0,79.487,3.862,24.863000000000003,1080.3,550.38,131.52,11.964,1.8158,48.002
20.173,1007.9,81.192,3.8407,24.864,1080.6,550.21,132.11,11.947,1.8728,48.88
19.56,1007.5,84.186,3.8249,24.69,1079.8,549.94,131.55,11.936,2.0628,48.15
19.316,1007.4,86.381,3.8302,24.558000000000003,1079.3,550.12,131.44,11.899,1.499,46.944
19.415,1007.3,86.884,3.4335,21.745,1062.2,550.47,118.78,11.017,2.6222,47.312
19.409,1007.5,85.66,3.1402,19.711,1050.5,550.12,110.37,10.451,3.7113,48.79
19.234,1007.8,86.416,3.1463,19.576,1050.0,549.73,110.03,10.499,3.6722,48.813
19.35,1008.1,87.303,3.1221,19.52,1049.5,550.2,109.66,10.393,3.8125,48.837
20.705,1008.3,86.288,3.8951,24.827,1076.7,548.35,130.11,11.913,2.2924,48.512
22.466,1008.4,78.738,4.9016,31.661,1099.4,539.04,150.53,13.55,1.1352,49.469
24.346,1008.7,65.40100000000001,4.7902,30.861,1099.8,541.95,149.99,13.37,0.96429,48.14100000000001
25.557,1008.2,57.19,4.6375,29.683000000000003,1099.9,545.77,148.15,13.187,1.0843,48.237
26.274,1008.0,57.182,4.7226,30.179,1099.9,543.99,148.94,13.277,1.0054,47.604
26.645,1007.8,56.328,4.6229,29.516,1100.0,546.4,147.64,13.15,1.0679,48.31399999999999
26.743,1007.4,55.50100000000001,4.6394,29.776,1099.9,545.57,148.2,13.174,1.55,49.345
26.358,1007.0,56.274,4.6528,29.88,1100.1,545.24,148.83,13.203,1.5579,49.56
25.705,1006.6,58.54,4.7169,30.379,1099.9,543.38,149.9,13.31,1.3832,48.894
24.785,1006.6,62.402,4.6644,30.117,1100.1,544.24,149.51,13.25,1.831,49.691
23.898000000000003,1006.8,65.597,4.1791,26.755,1087.0,547.61,137.45,12.363,1.7126,48.708
23.132,1007.2,68.455,3.5148,22.164,1065.1,550.31,119.75,11.177,2.6129,47.37
22.601,1007.3,71.42399999999998,3.8735,24.679,1079.9,550.37,130.83,11.879,1.9881,48.039
22.346,1007.5,72.433,3.8053,24.225,1077.4,550.37,128.63,11.824000000000002,1.9327,45.981
22.321,1007.3,73.27,3.8088,24.333,1078.0,549.78,129.11,11.838,1.9884,46.478
22.003,1006.7,75.846,3.6152,22.997,1069.8,549.99,123.79,11.451,2.6023,48.489
21.742,1006.2,78.602,3.393,21.398000000000003,1060.2,550.19,116.85,10.985,2.6112,46.733
21.79,1006.2,79.587,3.9383,25.234,1082.1,549.9,132.68,11.969,1.4331,47.88
22.00800000000001,1006.3,81.066,3.8962,24.873,1079.9,549.74,130.86,11.929,1.5302,46.018
21.965,1006.0,81.551,3.8594,24.631,1078.8,549.75,129.98,11.890999999999998,1.4127,45.395
21.519,1005.6,80.857,3.8614,24.521,1078.6,550.17,130.2,11.875,1.3969,45.065
21.351,1005.6,82.669,3.8158,24.652,1078.7,550.33,130.41,11.818,1.8353,47.075
22.408,1006.0,83.296,4.1714,26.823,1083.7,545.85,136.03,12.377,1.8723,46.63
23.638,1006.4,80.012,4.6704,30.141,1100.1,544.77,148.18,13.235,1.0855,47.874
24.467,1006.7,76.28399999999998,4.7545,30.615,1100.0,543.19,149.13,13.344,1.1468,47.907
25.431,1006.8,72.23,4.6287,29.705,1100.0,546.17,147.01,13.165,1.7357,49.495
26.673,1006.8,70.211,4.6358,29.625,1100.1,546.31,146.82,13.159,1.4856,49.12300000000001
27.645,1006.8,64.506,4.649,29.802,1100.1,545.69,147.27,13.189,1.3752,49.497
28.342,1006.6,63.482,4.7033,29.771,1100.0,545.63,147.39,13.164,1.6969999999999998,49.17100000000001
28.001,1006.6,67.372,4.7428,29.886,1100.1,545.17,147.64,13.206,2.0321,48.868
27.577,1006.6,68.155,4.6075,28.786,1095.1,545.68,143.78,12.907,2.1108,48.06
25.857,1007.0,70.014,4.061,25.342,1083.3,549.61,133.11,12.042,2.4658,47.925
24.503,1007.3,74.40100000000002,3.823,24.514,1078.6,549.93,129.76,11.826,2.1178,44.868
23.975,1007.7,74.471,3.851,24.854,1080.3,549.99,131.1,11.898,2.1124,46.933
23.25800000000001,1008.4,73.025,3.8943,24.767,1079.7,550.23,130.56,11.955,2.5154,48.475
22.795,1008.6,75.206,3.8245,24.437,1077.8,550.14,129.29,11.842,2.6206,48.553
22.13,1008.6,74.97800000000002,3.847,24.775,1079.9,550.19,131.32,11.923,2.6621,49.205
21.588,1008.8,76.298,3.8274,24.683000000000003,1079.3,550.41,130.94,11.895,2.5419,49.42
20.73,1009.0,77.435,3.8294,24.547,1078.7,550.29,130.61,11.856,1.6897,47.657
20.041,1009.2,80.029,3.2171,20.377,1053.9,549.69,112.69,10.662,3.6505,50.254
19.667,1009.2,81.234,3.1172,19.815,1050.4,549.82,110.31,10.54,3.871,49.93600000000001
19.484,1009.0,83.057,3.107,19.578,1048.8,550.07,109.15,10.485,3.5573,49.56399999999999
19.917,1008.9,84.527,3.1814,19.85,1050.6,550.28,110.13,10.469,3.4231,47.63800000000001
21.664,1009.0,85.75200000000002,3.2264,19.804,1050.8,550.19,109.52,10.421,3.517,44.802
22.126,1009.5,86.63600000000002,3.2392,19.818,1050.6,549.94,109.69,10.522,3.6992,45.16
22.196,1009.9,86.08,3.2505,19.766,1050.7,549.84,109.69,10.515,3.695,44.858
22.596,1010.3,83.635,3.2453,19.631,1050.0,549.95,109.12,10.462,3.9598,44.862
22.755,1010.9,84.19,3.2422,19.552,1049.4,550.09,108.7,10.416,4.2997,45.195
22.657,1011.2,86.706,3.2496,19.412,1048.6,550.11,108.16,10.358,4.7183,45.984
23.804,1011.6,80.92699999999998,3.228,19.389,1048.4,550.31,107.72,10.462,4.5402,45.379
24.837,1011.7,75.43,3.27,19.638,1050.0,550.4,108.61,10.448,3.789,44.915
25.719,1011.8,70.387,3.2914,19.763,1050.7,550.52,108.86,10.539,3.7501,45.191
25.966,1011.7,67.6,3.3092,19.933,1051.7,550.17,109.47,10.575,3.7318,45.361
25.91800000000001,1011.4,65.173,3.2923,19.844,1050.9,549.95,108.9,10.529000000000002,3.7341,45.24100000000001
25.928,1011.3,63.87300000000001,3.3082,20.121,1052.3,549.93,109.72,10.619000000000002,3.4952,45.041
25.778,1011.5,64.848,3.2511,19.844,1050.6,549.95,108.63,10.554,3.8274,46.133
25.255,1011.7,68.905,3.29,20.395,1053.5,549.96,110.89,10.719,3.2414,44.306
24.625,1011.9,73.3,3.9924,25.686,1084.9,550.01,133.71,12.063,1.3152,46.76600000000001
24.489,1012.0,76.45,4.3931,28.179,1097.8,549.25,142.59,12.83,1.5825,49.265
24.593000000000004,1012.2,77.221,3.9628,25.034,1081.4,550.2,130.89,11.961,2.0754,44.962
24.522,1012.3,74.623,4.5111,28.861,1098.7,547.36,144.38,13.01,1.7618,49.992
23.8,1012.6,78.354,3.9848,25.09800000000001,1081.3,549.76,131.28,12.036,2.0424,45.585
23.44,1012.5,80.39699999999998,3.9076,24.832,1080.5,550.29,130.57,11.992,1.6142,44.306
21.898000000000003,1012.1,81.564,3.8629,24.719,1079.9,550.33,130.9,11.854,1.6873,45.351000000000006
21.259,1012.0,84.921,3.6051,22.728,1068.0,550.29,122.33,11.297,2.704,45.706
21.008000000000006,1012.1,86.08200000000002,3.5776,22.438,1066.1,550.15,121.15,11.278,3.0933,45.38
20.491,1012.1,86.236,3.4323,21.664,1061.6,550.41,118.13,10.961,3.6871,46.535
19.763,1012.1,87.126,3.1753,19.51,1048.8,550.28,109.07,10.345,4.6754,47.76300000000001
19.332,1012.3,87.919,3.1478,19.219,1047.1,550.39,107.92,10.315,4.0881,48.538
18.561,1012.4,88.598,3.5917,22.282,1065.6,549.98,121.47,11.156,2.647,47.776
18.867,1012.6,91.931,3.6359,22.122,1064.5,549.94,120.36,11.201,3.0571,46.075
21.25,1012.9,93.358,3.9499,24.58,1078.6,550.1,129.64,11.797,1.9781,41.838
23.65,1013.2,86.177,3.8991,24.637,1079.1,549.95,129.25,11.872,1.8514,39.829
24.978,1013.2,77.266,4.3719,28.17,1092.3,546.0,140.98,12.791,1.5069,41.089
25.87,1013.0,65.975,4.6622,30.404,1100.1,543.34,148.72,13.335,1.3648,41.4
26.606,1012.8,65.578,4.5483,29.581,1100.0,545.99,147.16,13.168,1.4248,41.904
27.251,1012.4,63.287,4.5755,29.74,1100.0,545.54,147.83,13.148,1.9052,42.892
27.675,1012.1,61.109,4.5844,29.93,1100.0,545.04,148.42,13.152,1.7855,42.09
27.207,1011.6,64.055,4.5908,30.001,1099.9,544.92,148.4,13.138,1.7114,42.2
26.841,1011.2,66.66199999999999,4.5967,30.024,1099.9,544.87,148.31,13.191,1.8821,42.584
26.526,1011.2,67.96,4.5961,30.137,1100.0,544.57,148.23,13.278,1.7265,41.959
25.927,1011.4,61.981,3.8218,24.684,1078.8,550.22,128.83,11.788,2.1593,43.40600000000001
25.196,1011.6,63.524,3.7756,24.4,1077.4,550.43,128.13,11.714,2.5944,43.356
23.905,1012.0,64.392,3.7187,23.927,1075.0,550.29,126.68,11.655,2.8192,43.607
22.515,1012.2,66.865,3.6701,23.976,1075.4,549.87,127.41,11.72,2.8392,44.783
21.206,1012.1,72.622,3.8019,24.737,1080.1,549.66,131.27,11.946,2.5810000000000004,45.237
20.046,1012.0,76.214,3.7626,24.392,1078.4,550.25,130.35,11.832,2.0703,43.231
19.313,1011.9,79.128,3.7157,24.034,1077.0,550.29,129.42,11.771,2.1567,42.89100000000001
18.876,1011.6,81.095,3.3287,21.235,1060.4,550.33,117.44,11.032,3.6778,45.13
18.897,1011.2,82.54899999999998,3.5157,22.634,1068.6,549.99,123.22,11.349,2.8215,43.88
18.854,1010.7,82.163,3.0897,19.675,1050.5,549.81,110.41,10.503,4.2117,46.452
18.704,1010.5,82.728,3.0727,19.446,1048.6,549.98,109.24,10.458,4.8173,47.542
18.803,1010.4,82.971,2.9741,18.971,1045.4,550.21,106.71,10.25,4.9038,47.86
18.95,1010.5,82.72200000000002,3.0944,19.772,1050.3,550.25,110.26,10.417,4.4635,46.466
20.382,1010.9,82.03,3.2988,21.037,1057.3,550.44,114.81,10.883,4.1224,45.115
22.682,1011.1,76.646,3.911,25.179,1081.7,550.08,131.46,12.068,1.8795,43.43
24.628,1011.2,72.528,3.9652,25.306,1082.6,550.06,131.88,12.005999999999998,1.8147,41.46100000000001
25.441,1011.0,75.405,3.9115,24.784,1080.0,550.05,129.72,11.978,2.1076,40.039
26.094,1010.9,76.031,3.9217,24.893,1080.5,549.62,129.99,12.009,1.8954,40.423
27.017,1010.5,67.896,3.9555,25.148000000000003,1081.7,550.03,130.3,11.962,1.8753,42.25899999999999
28.441,1009.8,59.06,3.9532,25.178,1081.4,550.09,129.59,11.901,2.4384,44.43899999999999
29.377,1009.4,53.313,3.9709,25.227,1081.6,550.06,129.43,11.985,2.0567,45.431
29.039,1009.5,52.695,3.9317,25.202,1081.6,549.94,129.87,12.049,2.0158,45.435
27.814,1009.8,62.65,3.9265,25.147,1081.3,549.84,130.05,11.99,2.4298,42.903
26.584,1010.2,66.01899999999999,3.9129,25.018,1081.0,549.98,130.11,11.88,2.1786,41.752
25.485,1010.6,71.559,3.9023,25.011,1081.1,549.96,130.54,11.886,1.9914,41.295
24.729,1011.2,75.372,3.8623,24.878,1080.3,549.88,130.2,11.932,2.1747,41.172
24.161,1011.3,78.059,3.801,24.49,1078.3,549.78,128.74,11.877,2.4796,40.509
23.744,1011.3,79.58800000000002,3.849,24.695,1079.6,549.99,129.88,11.913,2.5024,41.48
23.3,1011.2,81.671,3.8238,24.659,1079.3,550.1,129.85,11.92,2.5393,41.81100000000001
23.136,1011.0,83.383,3.8718,24.811,1079.9,550.22,130.32,11.955,2.057,41.118
23.217,1010.8,83.522,3.4518,22.094,1063.7,550.32,118.63,11.156,3.3158,42.19600000000001
22.9,1010.5,84.164,3.1368,20.007,1051.6,550.08,110.07,10.637,4.3128,42.755
22.751,1010.3,84.88,3.1377,19.754,1049.7,549.7,108.77,10.532,4.455,41.83600000000001
23.0,1010.3,84.555,3.1411,19.795,1049.9,549.67,108.78,10.536,4.3465,41.926
23.07,1010.5,84.965,3.1315,19.761,1049.6,549.84,108.77,10.475,4.6722,41.996
23.183000000000003,1010.7,86.11200000000002,3.1149,19.842,1050.1,550.08,108.96,10.444,3.9208,40.6
23.306,1011.0,85.05799999999998,3.132,19.793,1049.8,550.03,108.69,10.423,3.8837,40.687
23.52,1011.3,84.165,3.4306,21.567,1060.4,549.97,116.35,10.993,3.6876,41.223
24.788,1011.5,81.516,3.9642,25.402,1082.7,549.95,131.85,11.968,1.9975,42.112
26.27,1011.4,75.905,3.9716,25.162,1082.1,549.9,130.95,12.01,1.8016,40.297
27.683000000000003,1011.5,69.54,3.9358,25.003,1081.0,549.86,129.67,11.983,1.9185,41.593
28.663,1011.4,63.292,4.0039,25.527,1083.9,549.92,131.53,12.153,1.955,43.51300000000001
29.096,1011.4,61.609,4.0123,25.345,1083.0,549.89,130.95,12.145,2.0639,43.233
28.986,1011.4,60.386,3.9137,24.84800000000001,1080.3,549.87,128.78,11.871,2.2168,41.932
28.623,1011.4,61.57100000000001,3.9662,25.33,1082.8,549.92,130.84,12.014,2.1961,43.578
28.186,1011.5,63.582,3.9573,25.379,1082.7,549.99,130.89,12.022,2.1144,43.695
27.748,1011.6,65.558,3.9655,25.267,1082.2,550.21,130.59,12.014,2.2271,42.367
26.794,1011.8,68.078,3.9555,25.295,1083.1,550.2,131.43,11.977,1.671,40.549
25.672,1012.4,74.55199999999998,3.9357,25.222,1082.9,550.41,131.88,11.970999999999998,1.5116,39.643
24.658,1012.8,77.49,3.8838,24.998,1081.5,550.43,130.95,11.931,1.7442,39.556
24.057,1012.8,80.357,3.9023,24.97,1081.3,550.4,130.87,11.91,1.7969,41.015
23.684,1012.9,81.528,3.8751,24.914,1081.0,550.19,130.79,11.952,1.8267,43.725
23.359,1012.9,81.457,3.8467,24.833,1080.4,549.6,130.49,11.998,1.7908,44.18
22.702,1012.8,83.587,3.3731,21.27,1055.5,547.21,113.4,10.964,4.9339,63.06
22.32,1012.4,86.56200000000004,3.2532,20.3,1049.3,547.3,109.37,10.658,7.194,67.126
23.26,1012.6,86.274,3.9244,25.137,1081.8,549.53,131.4,12.02,1.898,45.496
24.764,1012.4,78.592,4.6885,30.196,1099.8,543.83,147.95,13.321,1.6541,45.955
25.147,1012.5,76.145,4.6651,30.089,1100.0,543.92,148.27,13.307,1.6807,45.457
23.549,1011.8,86.97,4.6872,30.072,1100.0,543.79,148.07,13.25,1.5788,45.865
23.318,1012.0,86.31700000000002,4.6282,29.81,1100.1,544.81,147.71,13.234000000000002,1.7739,45.744
23.134,1012.0,87.932,4.4851,28.824,1099.6,547.53,145.69,13.048,1.876,48.025
22.65,1013.0,87.414,4.6004,29.461,1100.0,545.56,147.37,13.135,2.1254,48.181
21.181,1012.6,89.016,4.6946,30.492,1100.0,541.79,150.58,13.428,1.8016,47.467
21.227,1012.5,91.287,3.933,25.06900000000001,1082.6,550.31,133.1,12.03,2.2039,46.525
21.229,1012.2,90.616,3.9079,24.845,1081.7,550.33,132.21,12.043,2.1661,45.453
21.338,1011.8,89.882,3.9122,24.893,1081.8,550.15,132.34,11.98,1.6057,44.25899999999999
21.762,1012.3,88.01100000000002,3.9859,25.184,1083.6,549.96,133.44,12.029000000000002,1.4932,44.29600000000001
21.928,1012.5,87.31200000000004,3.9278,25.006,1082.5,549.78,132.49,11.925,1.744,44.471
22.169,1012.5,86.26,3.8868,24.574,1079.6,549.63,130.22,11.911,2.0558,44.255
21.963,1012.6,85.27799999999998,3.8712,24.405,1078.7,549.95,129.64,11.918,2.0487,43.655
21.744,1012.9,83.477,3.4308,21.521,1061.3,549.78,117.13,11.08,3.5417,47.162
21.325,1012.9,83.046,3.2881,20.878,1058.0,549.82,115.27,10.865,3.9437,47.929
20.431,1012.5,85.63600000000002,3.0984,19.546,1050.2,550.01,109.96,10.493,4.5747,48.34
19.587,1012.3,87.055,3.7667,24.107,1077.7,549.73,129.89,11.822,2.4045,46.416
18.751,1012.3,89.93799999999996,3.7735,23.985,1077.0,550.03,129.39,11.786,1.9906,46.462
18.398,1012.6,89.632,3.2606,20.436,1055.7,549.95,114.16,10.751,4.0029,50.05
17.952,1012.8,87.804,3.0969,19.427,1049.4,550.19,109.84,10.469,4.6818,52.86
17.707,1012.7,85.10700000000001,3.591,23.028,1071.5,550.43,125.8,11.443,2.2737,48.435
17.485,1013.0,83.236,3.763,24.361,1079.5,550.21,131.75,11.839,1.7169,49.37300000000001
17.367,1013.5,82.65799999999999,3.765,24.308000000000003,1079.3,550.3,131.69,11.792,1.8282,49.419
17.314,1014.0,82.209,3.7793,24.503,1080.7,549.98,132.75,11.949000000000002,1.5475,50.341
17.279,1014.3,83.346,3.7047,24.099,1078.0,550.01,130.68,11.866,1.6397,50.168
17.777,1014.5,80.779,3.7231,24.251,1078.8,550.08,131.2,11.896,2.0159,51.35
17.524,1015.0,81.079,3.7075,24.159,1078.5,550.3,131.03,11.834,1.79,50.45
17.355999999999998,1015.5,79.388,3.6541,23.614,1075.4,550.04,128.72,11.769,1.8519,50.24
17.366,1015.9,78.358,3.5741,23.22,1073.0,549.62,126.96,11.62,2.3379,52.354
17.34,1015.8,75.808,3.7207,24.312,1079.2,549.57,131.49,11.843,1.9643,51.596
17.302,1015.6,75.192,3.609,23.58,1074.8,549.54,128.16,11.757,2.3146,52.83600000000001
16.999000000000002,1015.9,76.73899999999998,3.6949,23.99,1077.9,549.64,130.7,11.845999999999998,2.0103,51.029
16.491,1016.3,77.34,3.1773,20.25,1055.9,549.51,114.58,10.71,3.4608,53.176
16.075,1016.7,77.96,3.7319,24.346,1080.0,550.1,132.66,11.884,1.5676,50.947
15.837,1017.2,79.259,3.7242,24.117,1079.1,550.12,131.94,11.842,1.8555,49.643
15.300999999999998,1017.3,82.272,3.2242,20.712,1058.3,549.8,116.81,10.92,3.7014,53.588
15.297,1017.7,80.991,2.9529,18.841,1046.7,550.1,108.36,10.373,4.835,55.434
15.335,1017.7,80.545,3.0889,19.725,1052.7,550.29,112.54,10.619000000000002,4.5754,55.452
15.292,1017.7,80.69800000000002,3.134,20.027,1054.6,550.35,113.85,10.754,3.979,55.697
15.276,1017.7,79.933,3.1562,20.106,1055.2,550.29,114.31,10.797,3.7582,55.13399999999999
15.339,1017.6,79.587,3.172,20.167,1055.5,550.24,114.55,10.817,3.7884,55.405
15.405,1017.5,78.015,3.1571,20.033,1054.8,550.38,113.96,10.768,4.0457,56.261
15.454,1017.5,77.185,3.1533,20.04,1054.7,550.19,113.94,10.642,4.168,57.216
15.325,1017.6,76.59100000000002,3.1246,19.847,1053.7,549.87,113.19,10.569,4.4521,57.492
15.184,1017.7,75.58,3.1201,19.862,1053.9,549.86,113.44,10.684,4.7281,58.06800000000001
14.901,1018.0,75.242,3.3179,21.261,1062.3,550.13,119.78,11.023,4.1275,57.742
14.884,1018.5,74.676,3.6569,23.802,1077.4,549.75,130.79,11.714,2.8525,54.343
15.281,1018.9,72.57300000000002,3.616,23.57,1076.0,549.61,129.43,11.71,2.2985,53.723
15.687,1019.3,71.661,3.1436,20.288,1055.9,550.13,114.94,10.844,3.9492,57.108
16.137,1019.5,71.357,3.6567,23.868,1077.4,550.38,130.46,11.782,2.2778,53.643
16.645,1019.5,69.87,3.2974,21.445,1062.2,549.88,119.2,11.008,3.263,56.244
16.807000000000002,1019.6,69.52199999999999,3.2954,21.57800000000001,1062.6,550.04,119.53,11.085,3.3444,57.451
17.151,1019.8,69.23,3.7084,24.19400000000001,1078.9,550.4,131.1,11.821,2.0086,53.13
17.5,1020.1,67.53399999999999,3.3797,21.97,1065.2,549.83,121.06,11.186,3.6104,56.82899999999999
17.634,1020.3,66.421,3.3998,22.001,1065.7,550.27,121.35,11.222,3.3073,55.744
17.352999999999998,1020.3,67.344,3.6922,24.031,1078.3,550.36,130.54,11.808,2.6275,54.24800000000001
16.993,1020.5,68.643,3.6185,23.345,1074.8,550.26,128.06,11.595999999999998,2.4136,52.574
16.750999999999998,1020.9,69.297,3.7166,24.03,1079.0,550.26,131.3,11.864,2.2673,51.843
16.659000000000002,1021.4,69.377,3.6937,23.827,1077.8,550.05,130.48,11.791,2.374,51.495
16.653,1021.9,68.971,3.6962,23.741,1077.6,550.03,130.12,11.849,1.7595,50.709
16.572,1022.0,68.337,3.7003,23.847,1078.2,550.19,130.59,11.847,1.7581,50.822
16.472,1022.1,68.391,3.6769,23.71,1077.4,549.8,130.01,11.854,2.1703,52.426
16.175,1023.4,73.42,3.6606,23.558000000000003,1076.6,549.72,129.44,11.815,1.9189,54.70399999999999
16.189,1023.4,72.548,3.5846,23.155,1073.9,549.58,127.44,11.589,2.0976,53.494
16.093,1023.4,72.29899999999998,2.974,18.904,1048.2,550.32,108.88,10.45,4.2345,57.45399999999999
15.923,1023.3,73.192,3.0003,18.989,1048.8,549.74,109.38,10.325,4.2148,55.85
15.799,1023.3,74.035,2.9859,18.936,1048.5,549.85,109.21,10.366,4.2938,56.572
15.624,1023.2,74.551,2.9873,18.89,1048.3,550.33,109.02,10.368,4.5526,56.73
15.687,1023.3,75.12899999999998,3.2706,21.015,1058.9,548.79,117.57,10.959,3.7489,55.092
15.831,1023.5,75.041,3.6822,23.75,1077.7,549.57,130.19,11.728,1.7748,51.88399999999999
16.099,1024.1,74.35600000000002,3.6969,23.856,1078.3,549.58,130.69,11.748,1.7905,52.402
16.618,1024.5,73.115,3.016,19.071,1049.2,549.82,109.64,10.390999999999998,4.5969,57.789
17.495,1024.6,70.964,3.0343,19.28,1050.1,550.18,110.04,10.547,4.6001,57.614
18.521,1024.6,67.282,3.0715,19.414,1050.7,550.38,110.09,10.504,4.5209,57.18899999999999
19.551,1024.4,64.054,3.1163,19.59,1051.9,550.32,110.69,10.579,4.3499,55.701
20.217,1024.4,63.18899999999999,3.1461,19.628,1051.9,549.88,110.48,10.582,4.3409,54.703
20.48,1024.2,63.93899999999999,3.1579,19.732,1052.6,549.72,110.87,10.673,4.0647,53.354
20.432,1024.2,64.859,3.1341,19.709,1052.4,550.25,110.84,10.534,3.6987,51.249
20.043,1024.1,66.828,3.0923,19.434,1050.6,550.24,109.7,10.491,3.8493,51.718
19.654,1023.9,68.642,3.089,19.402,1050.6,550.21,109.67,10.547,4.0903,52.32
19.068,1023.9,70.931,3.1011,19.521,1051.6,550.01,110.52,10.538,4.1653,51.942
18.353,1023.9,74.275,3.1017,19.629,1052.4,550.36,111.42,10.603,4.1824,52.449
17.802,1024.1,76.977,3.0538,19.143,1049.4,549.96,109.25,10.412,4.5823,53.488
17.131,1024.0,80.428,3.0410000000000004,19.005,1048.9,550.38,109.01,10.454,4.5505,53.548
16.581,1023.7,84.911,3.0736,19.23,1050.2,550.14,110.1,10.57,4.2074,52.566
16.491,1023.7,86.053,2.9973,18.514,1045.6,549.95,106.65,10.307,4.961,55.025
16.590999999999998,1023.4,86.27600000000002,3.4072,21.647,1064.9,549.68,120.65,11.197,3.5146,52.088
16.708,1023.2,85.34100000000002,3.4241,21.7,1065.2,549.7,120.82,11.259,3.3986,52.683
17.026,1023.2,83.992,3.3747,21.311,1062.8,549.61,118.88,11.11,3.5413,52.312
17.115,1023.5,82.501,3.2664,20.437,1057.1,549.52,114.82,10.792,3.8498,54.899
16.991,1023.4,82.727,3.0103,18.842,1047.8,550.11,108.36,10.453,4.5702,54.104
16.922,1023.3,84.118,3.0335,18.922,1048.2,549.92,108.65,10.482,4.4859,53.40600000000001
17.192,1023.1,84.45299999999997,3.032,18.882,1047.7,550.1,108.19,10.456,4.1068,52.765
17.658,1023.2,83.925,3.0217,18.932,1047.7,550.01,108.07,10.439,4.1242,52.401
18.874,1023.7,81.23,3.2251,20.284,1055.7,550.29,113.13,10.678,3.6646,50.603
20.115,1024.1,75.191,3.3989,21.36,1061.7,550.33,117.29,10.969,2.5435,48.728
20.914,1024.2,70.263,3.3195,20.737,1058.2,550.13,114.35,10.877,2.7121,48.203
21.765,1024.0,66.242,3.2453,20.152,1054.4,550.23,111.61,10.723,3.4552,48.932
22.795,1023.8,59.588,3.4576,21.675,1063.3,550.15,117.68,11.106,3.1473,49.572
23.517,1023.2,56.356,3.612,22.767,1069.8,549.64,122.07,11.45,2.5835,48.70399999999999
24.075,1022.6,56.032,3.5941,22.597,1068.9,550.07,121.28,11.455,2.5349,47.732
24.299,1022.3,56.32,3.6219,22.796,1070.0,550.35,122.06,11.393,2.2154,46.778
23.801,1022.1,58.083,3.6066,22.736,1069.8,550.05,122.06,11.483,2.156,46.621
23.014,1022.0,59.416,2.9491,18.134,1041.6,549.7,101.34,10.136,5.4282,49.469
21.826,1022.1,63.762,2.901,17.92,1040.0,549.52,100.6,10.087,6.5645,56.841
20.638,1022.4,67.572,3.5365,22.62,1069.2,549.83,122.77,11.408,2.5181,49.853
19.316,1022.3,72.78399999999998,3.025,19.01,1047.0,550.05,107.33,10.384,4.5957,52.887
19.113,1022.4,73.719,3.4753,22.192,1066.3,550.03,120.98,11.335,2.8597,51.478
18.826,1022.4,74.723,3.0771,19.441,1049.8,550.09,109.22,10.485,4.5274,52.817
18.009,1022.4,75.793,3.5804,23.172,1072.6,550.14,126.07,11.552,2.0757,49.539
16.813,1022.1,81.145,3.335,21.3,1062.1,549.92,118.65,11.085,2.9129,51.297
15.869000000000002,1021.9,84.772,3.2823,20.859,1060.2,549.82,117.4,10.955,3.1949,52.69300000000001
15.415,1021.5,86.72,3.514,22.302,1068.7,550.22,123.84,11.431,2.3345,51.762
15.315,1021.4,87.23700000000002,3.3984,21.542,1064.0,550.04,120.45,11.178,2.6728,52.221
15.207,1021.4,87.948,3.7056,23.861,1078.1,549.55,130.73,11.778,2.1098,49.699
15.032,1021.2,88.052,3.3383,21.03,1061.3,550.02,118.46,10.945,3.4208,53.331
14.917,1021.1,89.08200000000002,3.4208,21.674,1064.8,550.06,121.19,11.215,3.1272,53.083
16.182000000000002,1021.2,90.781,3.0708,18.835,1042.1,546.97,105.61,10.355,8.2354,70.683
18.429,1021.4,86.96700000000001,2.9838,18.305,1042.0,549.56,103.4,10.13,5.5904,52.792
21.213,1021.4,73.778,3.1117,19.335,1048.4,550.11,107.6,10.388,4.4569,49.057
22.748,1021.3,66.40100000000001,3.8978,24.755,1080.9,549.95,130.41,11.938,1.9617,47.06100000000001
23.631,1020.8,63.334,3.8951,24.678,1080.8,549.85,129.88,11.924,1.4849,44.942
24.454,1020.1,59.749,3.9261,24.811,1081.4,550.0,130.26,11.982,1.5436,45.882
25.024,1019.6,58.77,3.8962,24.628,1080.5,549.65,129.34,11.967,1.3938,45.371
25.132,1019.2,57.327,2.9666,18.182,1041.7,549.63,101.02,10.179,4.5279,43.023
24.845,1019.0,57.676,3.1842,19.774,1051.4,549.67,108.98,10.47,3.2653,45.681
19.428,1018.0,78.57,3.2141,20.347,1054.8,550.2,112.74,10.787,3.7655,50.15
19.332,1017.9,79.243,3.7764,24.374,1078.8,550.17,130.09,11.913,1.9375,48.043
18.964,1017.7,81.226,3.522,22.471,1067.9,550.42,122.27,11.403,2.7852,50.449
18.96,1017.3,82.546,3.7135,23.801,1075.6,550.35,127.82,11.765,2.0778,47.768
18.753,1016.9,82.10600000000002,3.6605,23.77,1075.7,549.81,128.09,11.746,2.0706,48.51600000000001
18.274,1016.5,82.758,3.6738,23.732,1075.6,549.98,128.3,11.708,2.1099,47.699
17.421,1016.0,85.741,3.674,23.551,1074.5,550.18,127.73,11.699000000000002,1.645,47.49100000000001
16.713,1015.8,87.545,3.7344,23.614,1075.0,550.19,128.32,11.608,1.9421,48.614
16.151,1015.8,89.148,3.7198,23.435,1074.3,550.02,128.0,11.616,1.9498,49.111
15.992,1015.6,92.099,3.7694,23.458,1074.7,550.17,128.14,11.601,2.0604,48.541
16.139,1015.4,91.415,3.8484,23.804,1076.5,549.86,129.65,11.731,2.3436,48.799
16.53,1015.4,91.478,3.8755,24.217,1078.5,550.01,131.12,11.875,2.3674,48.784
18.366,1015.5,90.885,3.9247,24.66800000000001,1080.4,550.24,131.72,11.867,2.0372,46.74100000000001
21.005,1015.4,79.414,4.22,27.09800000000001,1093.6,550.15,140.2,12.523,2.0855,51.916
23.004,1015.0,67.788,3.5619,22.548,1067.2,550.04,120.78,11.311,2.7993,47.104
24.306,1014.4,62.059,3.8723,24.649,1079.7,549.68,129.55,11.829,1.5718,46.127
25.046,1013.6,60.418,3.9416,24.82,1080.5,549.67,130.2,11.903,1.2941,45.713
25.371,1013.0,57.543,3.939,24.737,1080.3,550.03,129.82,11.973,1.541,46.41
25.264,1012.3,56.804,3.9721,24.936,1081.5,550.22,130.77,12.018,1.7812,48.452
24.56,1011.6,57.983,3.9455,24.895,1081.0,550.34,130.64,12.033,1.8278,48.224
24.559,1011.2,57.793,3.8998,24.842,1080.3,550.04,130.24,11.875,1.8833,48.716
23.612,1011.0,63.267,2.9988,19.018,1045.1,550.17,105.6,10.168,4.5038,48.942
22.925,1011.1,64.564,3.818,24.904,1080.4,550.5,131.19,11.861,1.7936,48.647
21.923,1011.1,69.51100000000001,3.6074,23.055,1070.0,549.74,123.53,11.384,2.2942,46.969
20.905,1010.9,75.678,3.6743,23.64,1073.7,550.29,126.22,11.624,1.9806,46.178
19.925,1010.8,80.005,3.7262,23.935,1075.6,550.36,128.11,11.723,1.7958,46.683
19.361,1010.5,84.19200000000002,3.7437,23.888,1075.7,550.04,128.24,11.775,2.111,46.305
19.2,1010.0,86.352,3.8396,24.568,1079.5,550.11,131.26,11.885,1.5882,45.735
19.14,1009.4,86.77799999999998,3.8407,24.546,1079.1,550.22,131.05,11.899,1.663,46.225
18.988,1009.1,86.62200000000001,3.8215,24.546,1079.0,549.77,130.98,11.914,1.7526,46.858
18.886,1008.8,86.561,3.8083,24.216,1077.3,550.13,129.76,11.71,1.8032,46.059
18.742,1008.8,86.79299999999998,3.838,24.303,1077.8,550.08,130.26,11.816,1.7412,46.375
18.836,1008.6,86.523,3.8345,24.667,1079.8,549.98,131.67,11.868,2.1856,48.316
19.059,1008.5,85.05,3.8384,24.632,1079.5,550.31,131.45,11.883,1.9217,47.994
18.996,1008.8,83.824,3.7739,24.334,1078.7,550.33,130.97,11.785,1.9201,47.051
19.012,1009.0,79.543,3.7798,24.349,1079.1,550.42,131.25,11.892,2.0709,48.627
19.301,1008.7,72.518,3.8026,24.485,1079.7,550.35,131.35,11.936,1.7396,49.721
20.483,1008.4,65.917,3.8196,24.676,1080.4,550.0,131.59,11.95,1.5978,50.592
21.204,1008.8,62.029,3.9118,25.32,1084.2,549.72,134.24,12.041,1.7015,52.915
21.465,1008.7,64.172,3.8336,24.67,1080.5,549.9,131.39,11.902,1.6578,48.951
20.806,1008.2,69.764,3.7555,24.064,1077.1,550.04,129.09,11.803,1.7464,47.889
21.019,1007.6,66.233,3.8571,24.815,1080.8,549.7,131.8,11.992,1.8691,50.012
22.254,1007.4,55.414,3.9017,24.939,1080.9,549.9,131.09,12.025,1.6553,50.424
23.143,1007.4,56.684,3.4967,22.146,1064.4,549.67,119.16,11.222,2.3213,47.907
23.139,1007.2,59.299,3.4784,21.913,1062.7,549.6,118.35,11.075,2.4148,48.25899999999999
22.601,1007.5,62.111,3.4595,21.66,1061.4,549.81,117.51,11.066,2.4575,47.684
21.592,1007.8,66.921,3.4462,22.044,1063.5,550.21,119.51,11.11,2.8626,48.094
20.763,1008.0,69.777,3.4286,21.934,1062.9,549.96,119.2,11.156,3.0452,49.179
19.523,1008.2,71.405,3.3569,21.538,1060.9,550.05,117.96,11.062,2.9476,51.332
18.426,1008.1,73.54899999999998,3.0869,19.609,1049.4,550.33,109.97,10.46,4.1164,52.278
17.81,1008.0,76.23100000000002,3.102,19.67,1049.9,550.07,110.3,10.485,4.4173,52.881
17.169,1007.8,78.54,3.7304,24.149,1076.7,550.35,130.06,11.765,1.9413,49.255
16.566,1007.6,80.686,3.6666,23.674,1074.0,550.28,128.09,11.703,1.9923,50.672
15.783,1007.5,81.87100000000002,3.6962,23.783,1075.0,549.95,129.12,11.603,2.5713,51.06399999999999
15.467,1007.1,84.985,3.763,24.057,1076.3,550.01,130.09,11.814,1.9985,49.11
15.592,1007.1,86.303,3.726,23.734,1075.0,550.47,128.97,11.751,2.2126,48.795
15.398,1007.1,85.87899999999998,3.7334,23.779,1075.2,550.37,129.27,11.637,2.4238,49.826
15.193,1007.0,85.41799999999998,3.7092,23.862,1076.0,550.02,130.09,11.782,1.6487,50.551
14.787,1007.0,86.90700000000002,3.7252,23.997,1076.4,550.26,130.58,11.675999999999998,1.6587,50.695
15.485,1007.5,86.85700000000001,3.8086,24.449,1078.8,550.43,132.03,11.786,2.0969,50.929
17.55,1008.0,83.14299999999999,3.8633,24.58,1079.3,550.38,131.38,11.87,1.5833,48.363
20.306,1008.2,69.065,3.8928,24.871,1080.5,550.43,131.2,11.838,1.6712,49.963
22.394,1008.2,54.50100000000001,3.8993,25.002,1080.9,550.44,130.88,11.884,1.7218,51.937
23.795,1008.3,50.649,3.2161,19.841,1050.4,550.4,108.84,10.495,3.4463,49.826
24.893,1008.2,49.058,3.4429,21.16,1058.4,549.82,114.59,10.939,2.6874,48.292
24.684,1008.2,49.035,3.9822,24.919,1080.8,550.4,130.66,12.015999999999998,1.4736,56.651
23.197,1008.4,58.38800000000001,3.1658,19.558,1049.1,550.46,108.53,10.512,6.1453,55.92100000000001
22.075,1008.6,65.322,3.5761,22.55,1066.3,550.45,121.17,11.307,4.8817,53.699
22.763,1008.8,58.088,3.9149,25.208,1082.1,550.44,132.02,11.912,3.4365,52.92
22.388,1009.2,61.088,3.8947,25.155,1081.8,550.43,132.16,11.909,1.9563,47.008
21.215,1009.7,68.781,3.9284,25.004,1081.5,550.24,132.26,11.932,1.4257,47.209
20.172,1010.2,76.792,3.7818,23.974,1075.9,550.3,128.1,11.662,2.3163,44.798
19.44,1010.5,78.941,3.7689,23.899,1075.6,550.06,128.19,11.736,1.7312,43.967
18.783,1010.7,80.595,3.8068,24.25800000000001,1077.7,549.81,129.9,11.845,1.6937,45.029
18.032,1010.8,82.3,3.7183,23.713,1075.0,549.66,128.06,11.698,2.1878,46.685
17.206,1010.6,85.214,3.3181,20.767,1057.8,549.64,115.85,10.898,2.9957,49.635
16.974,1010.8,86.648,3.7766,24.004,1077.1,549.66,130.07,11.764,1.3808,46.726000000000006
17.529,1011.1,86.554,2.9767,18.086,1038.2,547.99,102.14,10.061,7.4683,66.916
18.512,1011.0,84.20299999999997,3.1884,19.618,1044.1,545.9,108.04,10.483,6.3025,71.423
18.43,1011.8,77.10300000000002,3.8498,24.308000000000003,1078.7,549.77,130.79,11.793,2.6074,49.481
18.038,1012.3,75.757,3.8826,24.577,1080.5,549.7,132.11,11.918,3.264,48.01
17.91,1012.9,73.374,3.8679,24.499,1080.2,549.98,131.89,11.887,2.3418,50.194
17.840999999999994,1013.5,70.464,3.8276,24.269,1078.9,549.74,130.88,11.800999999999998,5.6725,46.139
18.157,1013.9,66.946,3.8191,24.346,1079.1,550.32,130.96,11.847,19.139,35.598
18.545,1014.4,63.40600000000001,3.8474,24.617,1080.5,550.37,131.83,11.9,14.113,41.687
18.925,1014.6,60.533,3.8695,24.585,1080.7,550.25,131.89,11.845,1.6256,51.93600000000001
19.384,1014.5,62.286,3.8744,24.645,1080.5,549.6,131.48,11.99,1.6769999999999998,52.893
20.018,1014.1,60.956,3.9089,24.893,1081.9,549.59,132.31,11.925999999999998,1.7399,53.019
20.24,1014.2,60.475,3.9343,24.969,1082.5,549.57,132.82,11.965,1.9856,52.673
20.125,1014.2,62.835,3.9162,24.826,1081.8,549.89,132.45,12.067,2.005,52.173
20.008,1014.2,64.541,3.8988,24.688,1081.4,550.38,132.16,11.935,2.1544,50.757
19.711,1014.3,66.972,3.7912,24.038,1077.9,549.78,129.75,11.745,1.7875,48.136
19.114,1014.6,71.68,3.8567,24.406,1080.2,549.92,131.87,11.845999999999998,1.9359,48.684
16.008,1012.9,86.948,3.42,24.845,1080.9,550.23,131.42,12.005,3.6499,55.545
15.674,1013.1,85.751,3.3203,24.095,1077.8,550.01,129.85,11.749,4.0677,51.78100000000001
15.336,1013.4,84.823,3.2977,24.267,1079.0,549.95,131.53,11.842,2.1042,52.229
15.103,1013.7,82.01100000000002,3.2885,23.84,1077.0,549.84,130.19,11.78,2.1901,52.837
14.905,1013.9,80.039,3.2449,23.79300000000001,1076.6,549.57,130.16,11.668,2.2565,50.971
14.708,1013.9,78.33800000000002,3.2618,23.686,1076.2,549.56,130.07,11.637,2.0351,51.095
14.408,1014.3,76.168,3.1993,23.548,1075.8,550.09,129.92,11.667,2.4662,52.288
14.247,1014.7,76.676,3.2361,23.798,1077.0,550.24,130.82,11.693,1.9738,51.39100000000001
14.245,1015.1,75.91,3.2793,24.164,1079.1,550.25,132.54,11.838,1.6934,51.636
14.34,1015.7,73.883,3.3054,24.42,1080.4,549.88,133.47,11.914,1.7691,53.188
14.300999999999998,1016.3,74.47399999999998,4.1634,31.185,1096.9,537.19,154.3,13.58,1.258,48.792
14.439,1016.6,74.988,4.2681,31.873,1100.0,536.22,157.23,13.752,1.4351,47.915
14.95,1016.9,71.036,4.2495,31.656,1099.9,537.01,156.44,13.738,1.7512,50.162
16.012,1017.0,69.157,4.2408,31.502,1099.9,537.78,155.52,13.686,1.3478,49.563
17.213,1017.0,68.329,4.1342,30.388,1100.0,541.46,152.49,13.467,1.0749,49.43600000000001
17.768,1017.1,67.085,4.2326,31.127,1100.0,538.85,154.07,13.616,1.2971,48.87
18.055,1017.2,67.639,4.2962,31.535,1099.9,537.28,154.83,13.697,1.9461,47.302
17.545,1017.4,68.422,4.2836,31.496,1100.1,537.59,154.99,13.693,1.8987,47.295
16.755,1017.7,69.807,4.3224,31.995,1100.0,535.89,156.23,13.788,1.48,46.096
15.999,1018.0,72.751,4.3405,32.321,1099.9,534.64,157.53,13.879,1.7064,46.468
15.333,1018.5,76.49600000000002,3.6279,26.584,1086.1,545.3,140.46,12.501,2.2324,50.217
15.262,1018.9,78.688,3.218,23.583,1076.2,550.17,129.84,11.718,3.204,51.98
15.339,1019.1,80.08800000000002,3.2643,23.81,1077.3,550.03,130.67,11.813,2.2061,49.667
15.154000000000002,1019.3,82.059,3.2729,23.774,1077.6,550.18,130.93,11.765,2.0963,48.81
15.144,1019.3,83.064,3.2287,23.597,1076.8,549.86,130.32,11.800999999999998,2.4863,48.952
15.114,1019.2,82.839,3.1906,23.214,1074.7,549.67,128.65,11.661,2.9364,48.20399999999999
14.855,1019.1,83.177,3.1569,22.956,1073.1,549.96,127.65,11.602,2.8014,48.246
14.371,1018.9,83.196,3.1933,23.321,1075.5,550.47,129.44,11.757,2.7364,49.292
13.869000000000002,1018.8,84.139,3.1831,23.128,1074.4,549.9,128.83,11.672,2.8905,50.597
18.394,1019.0,65.211,3.5409,26.215,1083.4,546.47,136.45,12.334,1.5994,56.45399999999999
17.152,1019.4,70.366,3.267,24.267,1079.1,550.41,131.21,11.821,1.5941,54.495
16.442,1019.7,73.71300000000002,3.2575,23.97300000000001,1077.6,550.37,130.03,11.787,1.9752,52.57
16.549,1019.9,73.503,3.2831,23.992,1077.7,550.33,130.15,11.859000000000002,2.1942,51.152
16.55,1020.1,73.20100000000002,3.27,23.78,1076.7,550.3,129.37,11.749,2.2766,51.025
16.266,1020.2,72.71600000000002,3.214,23.573,1075.2,550.26,128.61,11.691,2.4407,52.059
15.455,1019.9,74.98,3.1859,23.396,1074.1,550.07,127.98,11.62,2.4063,52.931
15.6,1019.8,75.178,3.2471,23.63300000000001,1075.4,549.86,128.75,11.685,2.3753,52.277
15.317,1019.7,74.473,3.2115,23.628,1075.5,550.06,128.98,11.691,2.4639,53.088
14.663,1019.6,75.94800000000002,3.1818,23.542,1075.3,550.04,129.12,11.673,2.2578,53.145
13.935,1019.4,79.04899999999998,2.7884,20.097,1054.8,549.8,114.45,10.761,4.0484,54.837
13.386,1019.4,81.82600000000002,2.6706,18.913,1047.8,549.88,109.52,10.459,4.7431,55.855
13.466,1019.1,84.86200000000002,2.6682,19.018,1048.2,550.25,109.75,10.338,4.7911,56.235
14.807,1019.3,82.988,2.9514,21.098000000000006,1060.5,550.05,117.96,11.025,3.6549,52.886
16.362000000000002,1019.9,77.206,3.6205,26.276,1085.0,546.48,137.98,12.348,2.1559,49.012
17.345,1020.3,73.46,4.2099,30.69,1100.0,540.32,152.57,13.48,1.6189,47.166
18.21,1020.6,66.869,4.2305,30.812,1100.0,539.96,152.39,13.524,0.69271,48.354
18.738,1020.8,62.065,4.2358,30.88,1100.2,539.71,153.29,13.59,0.95521,47.582
19.044,1021.0,59.644,4.3055,31.584,1099.8,537.35,155.89,13.733,0.7992100000000001,42.191
19.263,1020.6,59.527,4.1813,30.596,1100.0,540.67,153.59,13.515,0.65587,43.657
19.385,1020.6,60.13399999999999,4.2629,31.224,1099.9,538.61,155.21,13.686,0.8132199999999999,43.451
19.063,1020.5,61.524,4.2337,31.092,1100.0,538.96,154.75,13.592,1.0338,42.94300000000001
18.794,1020.4,62.556,4.2565,31.344,1100.0,538.18,155.6,13.666,1.0919,43.199
18.247,1020.4,65.191,4.2891,31.637,1099.9,537.07,155.6,13.724,1.2273,44.087
17.659000000000006,1020.3,69.227,4.209,30.915,1100.1,539.42,154.01,13.585,1.6842,45.49
17.092,1020.5,71.768,4.3187,31.976,1100.1,536.03,157.01,13.8,1.8057,42.916
16.684,1020.7,72.444,4.2233,31.218000000000004,1100.0,538.45,155.46,13.677,1.8781,44.21
16.663,1020.7,72.745,3.9974,29.494,1092.6,540.14,148.56,13.194,1.4767,45.844
16.53,1020.7,73.263,3.1715,23.026,1072.6,549.94,126.54,11.603,2.0537,50.34
15.543,1020.8,74.491,3.1998,23.221,1074.3,549.84,128.32,11.678,2.2375,52.142
15.38,1020.5,75.747,3.2282,23.388,1074.9,549.89,128.47,11.71,2.5539,51.982
16.055,1020.4,69.778,3.2486,23.558000000000003,1075.7,549.73,128.83,11.744000000000002,2.0142,51.19600000000001
16.005,1020.2,69.258,3.2606,23.642,1076.1,549.64,129.29,11.672,2.2471,52.072
15.697,1019.9,71.264,3.082,22.512,1069.7,549.69,124.69,11.403,3.4471,55.026
15.581,1019.9,73.143,2.6584,18.804,1047.3,550.19,108.6,10.382,5.3596,56.54600000000001
15.732,1019.9,73.252,2.6546,18.913,1047.2,550.08,108.43,10.418,5.3185,56.682
15.447,1019.9,72.916,2.5862,18.699,1046.3,549.62,107.99,10.32,5.092,56.317
14.995,1020.0,75.62,2.9903,21.709,1064.8,549.99,121.71,11.184,3.555,55.28100000000001
15.392,1020.0,78.15100000000002,3.3105,24.149,1079.5,550.14,132.22,11.82,2.2733,51.826
17.041,1020.2,71.237,3.3211,24.099,1078.5,550.18,130.58,11.842,1.8206,49.38399999999999
18.527,1020.0,65.297,3.9162,28.607,1099.0,547.0,146.94,13.042,0.98183,50.721
19.655,1019.8,62.007,3.8838,27.96,1099.4,549.22,145.21,12.962,1.2497,51.735
20.667,1019.7,61.331,3.7589,26.993,1094.6,550.11,141.37,12.66,1.4598,51.526
21.187,1019.2,62.325,3.3637,23.993,1077.3,550.41,128.68,11.794,1.735,46.3
21.259,1018.6,65.242,4.1377,29.863000000000003,1098.7,542.91,148.64,13.295,1.0604,46.424
21.178,1018.5,64.3,4.516,32.649,1099.7,533.82,154.78,13.878,1.5685,43.472
20.774,1018.5,63.797,3.4175,24.25,1077.1,548.62,129.56,11.895,2.245,46.582
20.109,1018.6,65.02199999999999,3.2677,23.22300000000001,1073.6,550.12,126.48,11.677,2.5014,47.909
19.157,1018.9,71.084,3.2809,23.414,1074.6,550.21,127.48,11.655,1.8915,45.35
18.513,1019.2,74.764,3.2501,23.567,1075.1,550.28,128.05,11.616,1.8074,47.606
18.183,1019.3,75.932,3.2174,23.265,1073.3,550.36,126.67,11.613,1.9991,47.678
18.041,1018.5,76.763,3.2406,23.376,1074.3,550.18,127.43,11.666,2.2462,49.238
17.986,1018.5,76.505,3.2911,23.903,1077.2,550.12,129.52,11.775,2.3152,49.101000000000006
18.092,1018.6,76.694,3.3374,24.278,1079.1,550.15,131.0,11.908,2.3488,49.899
18.219,1018.6,76.015,3.2838,23.916,1077.3,550.13,129.49,11.73,1.8415,47.948
18.065,1017.9,75.671,3.2934,23.926,1077.2,550.28,129.53,11.779000000000002,1.7617,47.525
17.837,1017.6,76.645,3.3014,24.016,1077.5,550.31,129.95,11.845,2.0034,48.019
17.93,1017.5,77.905,3.2852,23.996,1077.2,550.01,129.74,11.781,2.3284,48.636
17.781,1017.3,79.322,3.2626,23.851,1076.6,550.15,129.42,11.821,2.2032,49.76600000000001
17.692999999999994,1017.3,79.653,3.249,23.906,1077.2,550.34,129.91,11.855,2.1924,48.70399999999999
17.531,1017.1,80.857,3.2553,23.899,1077.3,550.43,130.07,11.874,1.6899,46.608
17.582,1017.2,80.7,3.2668,23.926,1077.4,550.3,130.0,11.800999999999998,1.5929,47.18
18.012,1017.4,80.64699999999998,3.286,23.982,1077.6,550.34,130.13,11.857,1.7609,46.729
18.578,1017.7,79.42699999999998,3.3188,24.404,1079.7,550.05,131.41,11.827,1.8318,47.465
19.508,1018.0,76.804,3.285,23.896,1076.6,550.34,128.79,11.813,1.8172,44.368
20.446,1018.1,72.896,3.2983,24.057,1077.6,550.45,129.3,11.819,1.875,45.981
20.524,1017.9,72.24600000000002,3.3082,24.162,1078.1,550.32,129.74,11.902,1.9441,46.585
20.643,1017.5,70.171,3.3031,24.1,1077.7,549.78,129.18,11.826,1.8789,46.56
20.912,1017.2,68.608,3.3111,24.09,1077.5,550.4,128.87,11.783,1.9561,46.167
21.181,1017.1,69.245,3.3145,24.191,1077.6,550.44,129.04,11.798,1.8385,46.317
21.378,1017.2,68.987,3.2898,23.98,1076.5,550.03,128.01,11.728,1.948,47.005
21.206,1017.2,70.631,2.6384,18.973,1045.4,549.72,105.76,10.352,5.443,52.732
20.72,1017.6,71.192,2.5383,18.506,1043.2,549.87,104.4,10.088,5.1572,50.503
20.249,1017.9,73.169,2.9664,21.624,1062.8,550.44,118.62,11.079,2.898,50.121
19.886,1018.1,75.581,2.9849,21.792,1063.7,550.46,119.32,11.094,2.814,49.293
19.448,1018.2,78.154,3.0325,21.945,1064.3,550.43,119.95,11.223,2.7908,47.61600000000001
19.097,1018.5,79.699,3.2563,23.94400000000001,1076.4,550.24,128.78,11.743,2.1639,48.53
18.977,1018.6,80.329,3.2707,23.988000000000003,1076.9,549.7,129.04,11.752,2.0886,47.337
18.749,1018.4,81.118,3.3184,24.095,1077.5,549.56,129.65,11.834,1.8227,47.01600000000001
18.612,1018.2,81.429,3.2942,24.229,1078.3,549.54,130.36,11.8,1.8351,47.425
18.086,1018.0,80.375,2.9454,21.601,1061.4,549.44,118.72,11.093,3.3968,54.15600000000001
17.877,1018.1,81.34899999999998,2.7017,19.516,1050.0,549.61,109.94,10.512,4.0891,50.458
