ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
17.817,1018.5,81.803,2.8772,20.776,1057.9,549.8,115.81,10.849,3.526,50.642
18.467,1018.9,77.8,3.2637,24.222,1078.2,550.22,130.16,11.738,1.8274,49.006
19.638,1019.1,70.413,3.2912,24.094,1077.4,549.96,129.27,11.813,1.7067,48.916
20.518,1019.0,63.908,3.2483,23.537,1074.0,549.82,126.66,11.612,2.1506,49.36
21.295,1018.7,62.041,2.9552,21.217,1060.5,550.27,116.8,11.005,3.1538,47.754
21.542,1018.3,61.299,3.3371,24.284,1078.9,549.78,129.98,11.93,1.6611,47.465
21.378,1017.9,60.01300000000001,3.3271,24.093000000000004,1077.5,549.6,128.96,11.828,1.8944,47.977
21.373,1017.5,59.442,3.3782,24.477,1079.4,549.77,130.46,11.941,1.7421,48.234
21.016,1017.2,62.654,3.3528,24.501,1079.5,549.9,130.56,11.906,1.681,48.226000000000006
20.849,1017.1,62.746,3.3527,24.313,1078.4,549.86,129.74,11.815,1.8041,48.125
20.788,1017.0,64.635,3.3543,24.424,1079.0,549.81,130.3,11.799,1.6597,47.04
19.817,1016.8,71.78,3.3194,24.445,1079.2,550.33,130.9,11.79,1.6845,46.428
18.898,1016.8,75.67699999999998,3.2811,24.109,1077.5,550.18,129.86,11.739,1.9044,48.107
18.196,1016.9,75.347,3.3541,24.477,1079.7,550.12,131.71,11.943,1.9133,49.302
17.302,1016.9,76.38,3.2928,24.308000000000003,1079.0,550.01,131.54,11.888,1.9055,48.725
16.025,1016.9,79.39399999999998,3.1714,23.18,1072.6,549.86,127.37,11.585,2.9669,51.069
15.04,1016.5,83.055,2.8608,20.651,1057.0,549.66,116.02,10.866,3.9371,52.076
14.265,1016.3,85.20100000000002,3.2631,23.563,1075.2,549.92,129.65,11.724,1.9672,48.431
14.098,1016.0,86.25299999999999,3.2409,23.496,1074.6,549.93,129.13,11.645,2.2915,47.637
13.942,1015.6,87.09,3.18,23.15,1072.6,549.79,127.75,11.628,2.7442,49.316
13.725,1015.4,87.331,3.2298,23.147,1072.7,549.7,127.82,11.583,2.6077,50.11600000000001
13.745,1015.2,88.45700000000002,3.2076,23.213,1073.5,549.84,128.37,11.534,2.6813,49.604
13.934,1015.3,88.26,3.205,23.276,1073.5,549.99,128.41,11.512,2.5358,49.989
14.342,1015.4,88.689,3.2455,23.497,1074.8,550.13,129.21,11.617,2.2529,49.677
15.09,1015.6,88.738,3.3347,24.079,1077.9,550.09,131.46,11.755,2.2738,49.057
16.127,1015.8,87.736,3.343,24.197,1078.4,550.02,131.49,11.798,1.9361,46.217
17.655,1016.0,84.10799999999998,3.3411,23.89,1076.3,550.0,129.24,11.817,1.7982,47.397
19.375,1016.0,78.596,3.3360000000000003,23.97300000000001,1076.4,549.99,128.91,11.803,2.1788,47.023
20.606,1015.6,73.411,3.4054,24.479,1079.3,550.08,130.92,11.841,1.7607,46.033
21.025,1015.2,72.967,3.3629,24.032,1077.1,550.16,129.05,11.822,1.5348,43.589
21.504,1014.7,70.436,3.4185,24.566,1080.2,550.05,131.17,11.948,1.8193,43.94300000000001
21.396,1014.1,68.571,3.4022,24.446,1079.3,550.11,130.54,11.865,1.933,44.507
21.37,1013.8,67.582,3.3433,24.329,1078.2,550.21,129.83,11.87,2.0056,46.056
21.329,1013.6,68.28699999999999,3.3209,24.206,1077.3,550.42,129.38,11.715,2.1953,47.76300000000001
20.759,1013.5,70.28699999999999,3.2876,24.2,1077.3,550.14,129.74,11.706,2.2362,54.596
19.66,1013.5,73.185,3.3104,24.259,1077.7,549.89,130.43,11.806,1.9803,54.349
18.493,1013.3,75.018,3.3011,24.084,1077.0,549.72,130.11,11.849,2.005,54.521
17.587,1013.2,78.609,3.3152,23.946,1076.4,549.94,129.74,11.841,2.0385,46.232
17.18,1013.2,81.601,3.239,23.575,1074.1,549.95,128.33,11.65,2.3522,47.93899999999999
16.250999999999998,1013.1,82.045,3.3784,24.38300000000001,1078.7,549.96,132.19,11.906,2.023,49.137
15.482,1012.7,85.135,3.2919,23.81900000000001,1075.7,549.89,129.87,11.774,2.2096,49.604
15.196,1012.3,86.402,3.3999,24.249,1078.1,549.77,131.83,11.835,1.887,49.041
13.732,1011.4,89.035,2.6318,17.998,1027.0,541.36,100.94,9.9358,11.905,86.86
13.324000000000002,1011.3,88.84100000000002,2.6577,18.065,1030.0,542.97,101.85,9.9605,10.807,83.223
13.277,1011.2,92.082,2.8111,17.99,1029.3,542.78,101.32,10.014,11.408,83.54899999999998
13.556,1011.3,92.444,3.7009,24.14,1077.0,549.95,131.82,11.753,2.2814,55.055
14.476,1011.6,94.296,3.3642,21.1,1059.3,550.09,117.84,10.914,3.5701,52.413
15.95,1011.7,95.219,3.8904,24.616,1079.8,549.82,132.69,11.837,2.1898,49.952
17.828,1011.7,94.183,3.5785,24.264,1077.5,549.95,130.11,11.872,1.8874,43.554
19.755,1011.9,86.164,3.4483,24.343000000000004,1078.0,550.08,129.93,11.761,1.7234,43.56100000000001
20.706,1011.8,78.455,3.4442,24.457,1078.6,549.96,130.29,11.774,1.7493,43.955
21.656,1011.2,73.03,3.4372,24.41,1078.0,549.82,129.52,11.827,1.6421,43.752
22.45,1010.7,68.438,3.4685,24.729,1079.8,549.69,130.73,11.927,1.5032,45.291
22.613000000000003,1010.3,66.70100000000001,3.4523,24.683000000000003,1079.6,549.56,130.48,11.957,1.8751,45.956
22.707,1010.2,63.124,3.4122,24.699,1079.5,549.76,130.59,11.877,1.9099,46.604
22.796,1010.0,62.33600000000001,3.3582,24.511,1078.3,550.18,129.66,11.794,2.0237,46.843
22.34800000000001,1009.9,68.572,2.7498,19.986,1051.3,549.91,110.36,10.484000000000002,4.1052,44.907
20.702,1010.1,80.32300000000002,2.6468,18.573,1042.8,550.05,104.35,10.197,5.1518,47.06399999999999
20.151,1009.8,81.389,2.6221,18.441,1041.8,550.24,103.73,10.126,5.5412,48.592
19.65,1009.5,80.916,3.1675,23.001,1069.7,550.1,124.4,11.445,2.5535,47.698
19.147,1009.1,82.79,3.2665,23.69,1073.8,550.0,127.4,11.646,1.7832,46.032
18.484,1009.1,82.67399999999998,3.1477,22.701,1068.1,549.95,123.62,11.397,1.7343,48.61600000000001
17.66,1009.1,84.676,3.2367,23.283,1071.7,549.97,126.39,11.583,2.0766,48.614
17.312,1009.0,86.24,3.1872,22.93,1069.8,550.05,125.0,11.475,2.3280000000000003,48.57
17.162,1008.9,86.79700000000004,3.1799,23.02,1070.5,550.08,125.53,11.389,2.1938,47.784
17.555,1008.9,87.712,3.1726,22.991,1070.4,550.17,125.08,11.453,2.4757,48.274
18.09,1009.0,85.715,3.2077,23.086,1071.2,550.06,125.57,11.432,2.317,46.97
18.329,1009.6,86.361,3.2175,23.261,1072.2,549.86,126.3,11.482,2.1467,46.426
17.713,1010.3,88.205,3.3782,24.284,1077.9,550.14,131.03,11.831,2.1725,48.455
17.055999999999994,1010.8,89.12799999999999,3.3443,24.178,1077.7,549.91,130.81,11.797,1.8518,47.313
16.578,1010.9,90.535,3.3573,24.15,1077.8,550.23,130.97,11.861,1.75,46.887
16.567,1011.1,89.18299999999998,3.333,23.939,1076.6,550.46,130.16,11.84,2.0596,47.854
16.410999999999998,1011.2,87.133,3.31,23.67,1075.2,550.39,129.16,11.675,2.0912,49.42
16.262,1011.0,84.641,3.3315,24.005,1077.3,550.08,130.69,11.837,2.0761,50.349
16.034000000000002,1010.9,84.287,3.2762,23.588,1075.0,550.03,128.99,11.647,2.4323,50.896
15.534,1010.7,85.426,3.3492,24.164,1078.1,549.92,131.71,11.752,2.0594,50.468
15.223,1010.6,87.06200000000004,3.2856,23.558000000000003,1074.6,549.72,129.08,11.635,2.2077,50.149
15.092,1010.6,85.90700000000002,3.2879,23.565,1074.6,550.13,129.07,11.705,2.4591,49.833
15.03,1010.9,85.469,3.2894,23.606,1075.0,550.29,129.33,11.695,2.1888,48.75
14.976,1011.5,84.902,3.2819,23.547,1074.9,550.33,129.33,11.611,1.915,49.082
14.893,1011.9,83.90100000000002,3.2416,23.216,1073.0,550.3,127.79,11.639,2.1189,50.746
14.955,1011.7,83.251,3.2441,23.349,1074.6,550.06,128.87,11.707,2.0702,51.337
14.965,1011.7,84.374,3.2298,23.101,1072.7,550.07,127.61,11.61,1.9575,52.174
14.654000000000002,1011.7,85.21,3.201,22.962,1072.1,549.97,127.27,11.587,2.107,52.67100000000001
14.366,1011.6,86.321,3.2601,23.404,1074.7,550.09,129.32,11.724,2.2583,51.894
14.41,1011.4,86.17200000000004,3.3127,23.674,1076.3,550.43,130.38,11.708,1.8367,50.861
14.544,1011.2,86.78299999999999,3.314,23.888,1077.1,550.32,131.05,11.732,1.9835,50.67
14.667,1010.9,86.98200000000001,3.3167,23.769,1076.3,550.07,130.42,11.759,2.0913,51.812
14.765999999999998,1010.5,85.182,3.264,23.711,1075.9,550.17,130.08,11.768,1.8618,50.933
14.793,1010.2,83.553,3.2979,23.752,1076.3,550.31,130.37,11.769,2.3517,50.81800000000001
14.876,1010.2,83.104,3.3073,23.81,1076.3,550.42,130.4,11.686,1.6772,50.268
15.041,1009.9,84.064,3.3122,24.088,1077.3,550.14,131.24,11.816,1.4751,50.283
15.496,1009.7,85.416,3.3291,23.962,1077.0,549.77,130.8,11.741,1.3037,49.598
16.169,1009.6,85.945,3.3645,24.041,1076.9,549.58,130.51,11.78,2.2345,50.035
16.78,1009.3,85.969,3.3526,23.917,1076.0,550.0,129.61,11.798,2.0979,49.052
17.336,1008.6,85.28299999999999,3.401,24.139,1077.3,550.06,130.61,11.786,1.9332,47.44600000000001
17.483,1007.8,85.29899999999998,3.2982,23.287,1072.4,549.93,126.74,11.533,2.1808,46.103
17.410999999999998,1006.9,88.896,3.2388,22.595,1068.3,549.8,123.88,11.404000000000002,2.0387,45.574
17.39,1006.1,92.072,3.4497,24.062,1076.4,549.69,129.96,11.685,1.6138,45.179
17.531,1005.1,92.319,3.362,23.403,1072.6,549.79,127.1,11.647,2.6734,46.413
18.055,1004.8,91.592,3.3625,23.623,1073.3,550.01,127.43,11.6,2.5648,46.372
18.508,1004.4,91.312,3.4683,24.318,1077.3,550.01,130.4,11.720999999999998,2.3708,46.627
18.533,1004.2,92.925,3.5098,24.339,1077.3,550.09,130.41,11.708,2.2755,47.059
18.775,1004.0,93.662,3.5382,24.445,1078.7,550.02,131.2,11.767,2.0644,45.817
19.098,1004.0,92.465,3.4557,23.974,1075.9,549.66,128.83,11.716,2.0947,44.677
19.375,1003.4,91.718,3.5068,24.318,1077.9,549.55,130.38,11.816,1.5788,43.37
19.207,1002.8,90.889,3.4789,24.089,1076.2,549.7,129.33,11.796,1.5542,44.816
19.302,1002.5,91.297,3.4731,24.192,1076.4,550.32,129.45,11.787,1.5438,44.221
18.87,1002.7,90.442,3.3383,23.331,1071.9,549.91,126.13,11.563,2.01,46.45
18.274,1002.5,91.958,3.3310000000000004,22.846,1069.2,549.73,124.48,11.422,2.0129,47.018
18.043,1003.1,90.954,3.3638,23.699,1074.0,549.62,127.92,11.585,1.8405,47.358
17.965999999999994,1003.4,91.222,3.3179,23.193,1071.3,549.52,125.94,11.566,2.1376,46.554
17.456,1003.2,91.646,3.3921,23.344,1072.4,550.09,127.0,11.529000000000002,2.1154,47.06100000000001
16.973,1003.6,90.897,3.3353,23.327,1072.8,550.33,127.47,11.483,2.4812,49.43600000000001
16.602999999999998,1003.7,89.76299999999998,3.2647,23.204,1072.0,549.89,126.97,11.519,1.7014,48.971
16.533,1004.3,89.939,3.2726,23.398000000000003,1072.9,549.8,127.58,11.515999999999998,1.5742,49.221
16.8,1005.2,86.419,3.185,23.21,1071.4,549.61,126.37,11.424,2.0065,51.466
16.854,1006.1,83.478,3.2883,23.96,1076.2,549.59,129.99,11.741,2.071,52.403
16.945,1007.0,82.64200000000002,3.2933,24.045,1076.5,549.95,130.19,11.797,1.925,52.357
17.16,1007.4,80.127,3.2635,23.829,1074.8,549.99,128.7,11.703,2.8221,66.289
16.891,1007.4,81.277,3.2707,23.831,1074.9,549.65,128.85,11.735,2.7853,56.76600000000001
16.425,1007.4,84.686,2.9777,21.604,1061.6,549.91,119.34,11.038,3.9938,57.168
15.887,1007.2,86.32799999999996,3.2999,24.04300000000001,1076.1,550.25,130.07,11.791,3.0282,56.304
15.526,1007.3,86.09200000000001,3.3148,24.118,1076.5,550.36,130.58,11.84,2.3856,54.393
15.183,1007.4,85.906,3.3144,24.101,1076.6,550.34,130.69,11.797,2.2585,54.46100000000001
14.91,1007.0,86.087,3.2927,24.001,1075.8,550.1,130.23,11.722,2.6153,55.405
14.732,1007.2,87.324,3.3106,24.049,1076.4,550.12,130.75,11.664,2.697,56.3
14.435,1007.5,88.48700000000002,3.3253,24.20300000000001,1077.1,549.9,131.33,11.707,2.4762,56.901
13.976,1007.8,90.095,3.1662,22.884,1069.6,549.77,125.65,11.417,3.1421,58.096
13.772,1008.0,88.478,3.162,22.923,1069.7,549.72,125.69,11.5,3.3355,60.819
13.781,1008.5,86.072,3.1974,23.198,1071.6,549.67,127.15,11.568,2.8987,59.468
13.890999999999998,1009.1,84.15100000000002,3.2278,23.355,1073.4,549.62,128.37,11.56,2.5878,57.497
14.087,1009.3,82.74600000000002,2.6953,19.356,1048.5,549.76,110.18,10.436,5.2721,61.863
13.952,1009.9,81.05199999999998,2.737,19.561,1050.2,549.94,111.55,10.518,4.8996,60.815
13.968,1010.6,81.53699999999998,2.7348,19.475,1050.0,550.33,111.33,10.519,4.9301,59.851000000000006
13.654000000000002,1011.2,79.637,2.7094,19.251,1048.9,549.9,110.59,10.368,5.1647,59.316
13.416,1011.4,78.00399999999998,2.6549,18.887,1046.3,550.21,108.78,10.356,5.3923,60.609
13.549,1011.7,78.343,2.6669,18.974,1047.0,550.17,109.2,10.390999999999998,5.3236,59.85
13.833,1012.4,69.423,2.6586,18.93,1047.2,550.24,109.23,10.36,5.0078,60.765
14.23,1013.2,73.45,2.6942,19.179,1048.8,549.68,110.34,10.356,4.5362,59.002
14.289,1013.9,75.623,2.9014,20.807,1058.9,549.92,117.67,10.859000000000002,3.5999,57.36600000000001
14.448,1014.8,78.50399999999998,3.1146,22.341,1068.2,550.34,124.41,11.412,3.4868,57.262
14.566,1015.1,79.11399999999998,3.0891,22.277,1067.7,550.47,123.98,11.302,3.3632,57.742
14.708,1015.5,78.311,3.2963,23.741,1076.7,550.31,130.52,11.734000000000002,2.7966,54.567
14.833,1015.9,76.204,3.1919,22.993,1072.4,549.99,127.21,11.515999999999998,2.9814,56.489
14.890999999999998,1016.0,74.274,3.1919,22.936,1072.0,549.6,126.9,11.505,2.81,56.67
14.939,1015.9,71.309,2.9376,20.978,1059.9,549.95,117.85,10.976,3.7194,59.34
15.01,1016.0,70.065,3.1043,22.469,1068.6,550.17,124.39,11.389,3.2197,58.869
14.999,1016.4,67.109,3.1572,22.825,1071.2,550.06,126.27,11.49,2.835,57.397
14.928,1017.1,68.012,3.1692,22.816,1071.4,549.74,126.53,11.458,2.447,56.524
14.763,1017.7,67.387,2.8003,20.022,1054.7,550.02,114.12,10.653,4.2306,58.073
14.547,1018.1,67.35300000000001,3.2243,23.209,1074.1,549.81,128.62,11.57,2.5062,55.203
14.349,1018.3,70.54,3.1210000000000004,22.357,1069.2,549.83,125.0,11.405,2.8507,55.984
14.168,1018.6,72.551,3.2552,23.677,1077.0,549.96,130.83,11.833,2.2928,55.286
13.365,1019.1,75.197,3.2548,23.485,1075.9,550.26,130.27,11.79,2.3053,57.053
12.412,1019.2,76.923,2.9146,20.846,1059.7,549.88,118.87,11.019,4.1462,60.295
11.505,1019.3,79.436,2.6071,18.396,1041.9,547.79,107.41,10.324000000000002,6.6789999999999985,68.48899999999999
10.985,1019.2,81.675,2.6918,18.897,1045.8,548.18,110.06,10.486,6.0899,67.071
10.936,1019.2,81.05199999999998,2.6544,18.501,1044.0,548.79,108.22,10.414,5.8809,63.797
11.071,1019.3,79.67399999999998,2.6244,18.475,1043.2,548.19,107.82,10.356,6.4417,67.449
11.039,1019.0,79.812,2.6316,18.446,1045.2,549.77,108.28,10.384,5.4679,63.147
10.854,1019.1,80.521,2.6748,18.988,1049.4,550.21,111.26,10.457,4.9447,60.947
10.628,1019.2,81.93799999999997,2.6574,18.517,1046.5,550.14,109.14,10.409,5.448,61.515
10.155,1019.3,83.85600000000002,2.6733,18.662,1047.0,549.78,109.9,10.43,5.3949,63.133
10.904000000000002,1019.6,86.744,2.6392,18.638,1046.9,550.2,109.51,10.251,5.2193,61.552
12.876,1020.0,84.665,2.7046,19.002,1048.5,550.01,109.82,10.434,4.8932,59.3
15.053,1020.1,72.567,2.8162,19.968,1054.0,549.97,113.38,10.638,3.6807,59.05
16.287,1020.2,63.999,3.2878,23.70300000000001,1076.7,549.99,129.54,11.718,1.8935,56.593
17.108,1020.1,56.473,3.2898,23.584,1075.9,550.14,128.61,11.673,2.1732,54.625
17.257,1019.8,55.175,3.3867,24.315,1080.2,550.3,131.9,11.977,2.0042,54.402
17.355999999999998,1019.4,52.293,3.3508,24.16,1079.2,550.41,131.11,11.938,2.0726,55.273
17.237000000000002,1019.4,49.56399999999999,3.3238,23.868,1077.6,550.47,129.85,11.720999999999998,2.0296,54.05
16.838,1019.3,51.127,3.2846,23.708,1076.7,550.24,129.34,11.720999999999998,1.8736,53.69300000000001
16.418,1019.5,53.521,3.2583,23.599,1076.2,549.65,129.32,11.689,2.008,53.927
15.39,1019.6,61.923,2.6018,18.482,1044.0,549.27,106.9,10.229,5.9047,62.548
14.113,1019.8,69.906,2.5787,18.525,1042.1,547.53,107.0,10.264,6.6272,65.624
11.802,1019.8,79.831,2.6068,18.761,1046.9,549.87,109.72,10.406,5.3787,62.28100000000001
11.528,1019.8,80.703,3.2058,23.257,1074.6,550.29,129.85,11.72,2.6385,55.88800000000001
11.505,1019.8,80.628,3.1344,22.847,1072.5,550.31,128.12,11.6,2.9705,57.788
11.529000000000002,1019.9,80.82600000000002,3.0408,21.779,1063.7,548.48,122.44,11.258,4.2901,62.816
11.616,1019.8,80.646,2.6021,18.704,1046.3,549.95,108.95,10.359000000000002,5.5171,62.40600000000001
11.61,1019.5,78.83800000000002,2.6252,18.705,1046.7,550.4,109.09,10.336,5.485,62.386
11.365,1019.4,77.153,2.6342,18.647,1045.4,549.89,108.65,10.3,5.6965,62.632
10.871,1019.5,78.38,2.6134,18.672,1046.8,549.58,109.47,10.265,5.6029,62.65600000000001
10.185,1019.5,80.2,2.5721,18.439,1045.2,549.44,108.67,10.252,6.1933,64.372
9.6254,1019.5,82.309,2.5688,18.434,1045.0,549.42,108.85,10.314,6.2659,64.331
9.9698,1019.8,85.485,3.0021,21.681,1065.2,549.86,123.48,11.209,4.0769,61.198
11.682,1019.9,85.95100000000002,3.1471,22.946,1072.1,549.99,127.59,11.459,2.4530000000000003,55.604
14.137,1019.8,76.375,3.3269,24.063,1077.5,549.4,130.76,11.782,1.1618,53.256
16.499000000000002,1019.7,61.415,4.2801,31.413,1099.8,538.22,153.95,13.701,0.5179699999999999,52.675
17.566,1019.6,55.127,3.606,26.13300000000001,1083.3,545.94,136.49,12.284,2.2132,52.787
17.96,1019.4,53.18600000000001,3.2264,23.111,1072.5,549.57,126.06,11.611,2.4203,51.734
18.342,1019.3,50.782,3.325,23.891,1077.0,550.34,129.22,11.82,2.1267,51.596
18.417,1019.1,52.61,3.3362,23.896,1077.1,550.43,129.31,11.789,2.2743,51.521
17.645,1019.0,55.044,3.3114,23.792,1076.8,550.42,129.39,11.788,2.1579,51.563
16.825,1018.9,57.868,3.2686,23.623,1076.2,550.44,129.19,11.724,2.6188,52.797
16.055999999999994,1018.8,63.052,3.2363,23.594,1075.8,550.47,129.4,11.626,2.5305,53.066
15.459,1019.0,67.952,3.2288,23.329,1074.3,550.49,128.38,11.629,2.5294,52.235
14.448,1019.1,69.336,3.1004,22.746,1071.2,550.5,126.59,11.444,2.7891,53.944
13.358,1019.2,73.571,2.7979,20.136,1055.6,550.35,115.23,10.744000000000002,4.1515,56.868
12.74,1019.3,75.444,3.0928,22.585,1070.2,550.01,126.33,11.495,2.9183,56.762
11.534,1019.3,80.46300000000002,3.1685,22.95300000000001,1073.0,550.35,128.83,11.640999999999998,2.7853,55.449
10.885,1019.2,83.449,3.1987,23.073,1074.1,550.2,129.85,11.697,3.1162,58.249
10.27,1019.2,85.29799999999999,2.6004,18.462,1041.0,546.74,107.98,10.36,7.2446,68.74600000000001
9.656,1019.1,86.095,2.6207,18.494,1045.2,549.49,109.23,10.416,6.2522,64.089
9.2651,1019.1,86.32,2.6495,18.55,1046.5,549.55,109.74,10.283,5.7579,63.519
9.0751,1019.1,86.76700000000002,2.6469,18.341,1044.2,548.96,108.59,10.302,6.1584,65.403
9.1608,1019.3,87.398,2.6306,18.328,1043.9,548.96,108.49,10.341,6.3563,66.186
9.3056,1019.5,88.156,2.6464,18.356,1044.2,548.85,108.66,10.380999999999998,6.549,66.42699999999999
9.7233,1019.8,89.09100000000002,2.9832,21.067,1062.3,549.87,121.14,11.058,4.101,60.465
10.855,1020.0,87.507,3.2298,23.224,1075.4,549.91,130.64,11.627,2.5285,57.214
12.067,1020.3,85.62,3.238,23.44,1076.0,549.79,130.54,11.677,2.76,56.072
14.545,1020.5,77.202,3.3275,23.964,1078.2,549.68,130.92,11.89,1.7816,53.42100000000001
16.660999999999998,1020.7,67.13,3.3039,23.741,1076.9,549.57,129.39,11.77,1.8768,54.463
18.195,1020.6,56.349,2.8560000000000003,20.274,1055.6,549.97,113.84,10.772,4.2697,59.788
18.062,1020.4,59.469,3.3713,24.387,1080.2,549.7,132.07,11.84,2.3629,55.37600000000001
14.587,1021.2,69.567,2.5559,17.953,1027.5,540.35,101.05,10.058,12.024,91.258
13.254,1021.4,67.905,3.2105,23.189,1073.8,549.97,128.91,11.689,2.7779,62.18600000000001
12.804,1021.3,68.58,3.1667,22.906,1071.6,549.69,127.47,11.557,3.417,61.31800000000001
12.522,1021.3,68.458,2.5765,18.011,1022.6,536.85,100.38,10.214,12.871,106.92
11.963,1021.2,70.994,2.5639,18.047,1020.6,534.92,101.04,10.237,12.532,111.53
10.572,1021.1,79.347,2.5895,18.036,1019.8,534.23,101.3,10.259,12.858,115.41
10.048,1021.1,82.169,2.615,18.045,1020.1,534.42,101.39,10.281,14.499,115.78
9.8518,1021.0,79.10300000000002,2.6485,18.66,1045.5,548.41,109.67,10.419,6.0287,68.957
9.5662,1020.9,76.809,2.6232,18.543,1046.2,549.56,109.46,10.338,5.7474,66.11
8.8797,1020.9,80.779,2.5676,18.456,1044.8,548.67,109.2,10.324000000000002,6.5369,68.806
8.3739,1020.9,79.586,2.5873,18.394,1043.8,548.38,109.03,10.299,6.5283,70.03
8.6511,1021.0,78.07,3.5917,26.458,1077.3,540.63,139.26,12.433,3.2893,58.069
10.895,1021.0,71.881,4.2401,31.44,1099.9,536.9,157.61,13.726,1.386,50.964
13.791,1021.0,55.465,4.3203,31.583,1099.9,536.68,156.16,13.745,0.7014699999999999,53.553
15.078,1020.9,45.283,4.2713,31.191,1100.0,537.92,155.1,13.724,0.8653,56.708
15.923,1020.6,43.542,4.2929,31.303,1099.8,537.72,154.84,13.764,1.964,55.287
16.235,1020.3,47.007,4.2626,30.986,1099.9,538.77,154.25,13.646,2.1124,55.136
16.165,1020.2,46.773,4.4019,32.469,1100.0,533.94,159.83,13.948,2.0324,48.42100000000001
16.063,1020.2,43.924,4.2407,31.211,1100.0,538.15,156.85,13.702,1.7413,50.88399999999999
15.961,1020.2,47.942,3.2424,23.182,1044.7,532.24,119.34,11.498,3.3911,78.503
14.438,1020.3,58.66,2.5894,17.94,1027.0,540.16,101.29,10.096,9.3753,90.031
13.159,1020.3,63.982,2.5885,18.036,1030.6,541.96,102.92,10.14,10.079,90.511
12.031,1020.3,71.028,2.5875,18.085,1026.8,539.27,102.52,10.184,13.314,99.658
11.406,1020.3,72.59100000000002,2.5865,18.03,1026.7,539.39,102.24,10.228,13.236,101.84
11.343,1020.3,74.563,2.6454,18.916,1048.5,549.92,110.65,10.473,5.648,64.717
11.323,1020.2,76.046,2.6003,18.134,1026.5,538.9,102.01,10.236,11.562,106.44
11.302,1020.2,76.553,2.6625,18.802,1046.6,549.25,109.71,10.425999999999998,5.9406,73.251
11.281,1020.1,76.411,2.6354,18.57,1043.0,548.19,107.67,10.312,7.0916,71.564
10.91,1019.8,77.389,2.6363,18.36,1042.0,547.94,107.41,10.33,7.3166,72.649
10.842,1019.4,78.446,2.6173,18.509,1045.4,549.56,108.44,10.322,6.0651,66.557
11.388,1019.0,76.809,2.6287,18.447,1044.0,549.22,107.5,10.361,6.4406,67.78399999999999
10.645,1018.8,78.872,2.5688,18.322,1043.4,549.03,107.64,10.317,6.7455,70.078
10.261,1018.8,81.389,2.5714,18.4,1045.2,549.71,108.52,10.264,6.1782,66.39699999999999
10.529000000000002,1018.9,82.53200000000002,2.591,18.599,1046.3,549.9,109.08,10.226,5.8061,64.789
11.91,1019.3,81.214,2.8621,20.434,1057.4,549.94,116.83,10.767,4.5819,62.815
13.851,1019.5,71.068,3.3006,23.679,1076.8,549.75,130.42,11.702,2.4394,57.668
15.056,1019.4,61.914,3.3113,23.82,1077.5,549.66,130.5,11.728,1.744,57.719
15.974,1019.3,58.029,3.3146,23.759,1077.0,549.57,129.87,11.81,1.4608,57.23
16.5,1019.2,57.26300000000001,3.3275,23.806,1077.3,549.55,129.91,11.866,2.5942,55.525
16.891,1019.2,59.096,3.3496,23.876,1078.0,549.54,130.44,11.79,2.5404,54.512
16.819000000000006,1019.1,56.668,3.3181,23.69,1076.7,549.59,129.53,11.752,2.7451,55.237
16.439,1019.0,56.099,3.3244,23.96,1078.1,549.59,130.64,11.880999999999998,2.7272,56.332
16.038,1018.9,57.599,3.3164,23.919,1077.9,549.58,130.71,11.784,2.6226,56.273
15.635,1018.8,63.499,3.3295,24.081,1079.1,549.65,131.85,11.783,2.6097,55.622
14.977,1018.8,69.493,3.2535,23.579,1076.7,549.59,130.38,11.718,3.025,56.25899999999999
14.147,1018.9,74.41,3.2342,23.44400000000001,1076.2,549.63,130.44,11.675,3.2383,56.767
13.459,1019.0,77.22399999999998,3.2488,23.429,1076.0,550.11,130.26,11.728,3.4271,57.369
13.224,1019.0,78.309,3.2404,23.366,1075.6,550.36,130.02,11.777,2.8287,56.442
13.365,1019.1,78.58800000000002,3.2557,23.516,1076.0,550.29,130.12,11.734000000000002,2.7792,57.512
13.813,1019.2,75.535,3.2379,23.41,1075.5,550.14,129.6,11.687,2.6879,56.698
13.912,1019.2,75.59899999999998,3.2287,23.25,1074.6,549.82,128.98,11.697,2.7926,57.487
13.914,1019.1,75.825,2.5808,18.262,1039.2,546.83,104.93,10.248,7.9838,72.417
13.913,1019.2,77.95,2.6551,18.872,1047.2,549.75,109.13,10.417,5.7839,62.706
13.918,1019.1,79.535,2.5805,18.063,1029.0,541.33,101.43,10.146,12.119000000000002,90.966
13.425999999999998,1019.0,81.729,2.5636,18.0,1029.9,541.81,102.24,10.065,11.64,86.73
13.438,1019.2,81.736,2.6363,18.969,1048.0,550.3,109.81,10.429,5.4348,61.149
13.947,1019.5,80.952,2.5972,18.324,1043.7,550.32,106.13,10.257,5.7909,60.146
14.687,1019.8,79.095,3.1632,22.712,1070.9,549.84,125.88,11.399,2.9788,56.466
15.441,1020.2,79.61,3.1239,22.34,1068.5,549.88,124.09,11.316,6.642,52.68899999999999
16.207,1020.5,75.46600000000002,4.0619,29.458,1092.8,540.09,147.88,13.167,2.2374,51.67
16.965,1020.8,69.432,4.1956,30.361,1100.3,541.07,152.71,13.443,1.147,50.581
17.205,1021.1,66.949,4.2115,30.568,1100.0,540.2,153.67,13.550999999999998,1.1628,50.409
17.112000000000002,1021.4,64.29,4.1871,30.396,1099.9,540.79,152.78,13.513,1.9203,51.469
17.268,1021.7,57.65,4.2559,31.077,1099.9,538.61,153.86,13.651,1.8233,51.99100000000001
17.477,1021.9,55.00100000000001,4.2308,30.798,1100.0,539.41,153.39,13.62,1.8223,52.636
16.959,1022.0,59.802,4.2298,30.95300000000001,1099.9,538.77,154.07,13.588,1.9298,51.18899999999999
16.373,1022.4,64.641,4.2011,30.75800000000001,1100.0,539.35,154.02,13.637,1.9128,50.398
15.91,1022.9,67.979,4.2551,31.256,1099.9,537.68,155.31,13.645,1.9824,49.023
15.379,1023.3,69.895,3.9583,28.894,1087.1,538.02,145.68,13.093,2.5167,56.394
15.050999999999998,1023.8,68.012,2.5741,18.187,1039.2,546.88,104.87,10.206,6.7788,67.83
14.662,1024.1,64.646,2.5563,18.031,1030.3,541.72,101.81,10.136,11.505,86.43799999999996
13.135,1025.8,72.512,2.8261,20.195,1055.5,549.29,115.51,10.809,4.6058,64.77199999999999
13.671,1026.0,69.663,3.24,23.39,1076.2,549.71,129.79,11.758,2.5429,58.188
12.898,1026.1,69.043,3.2403,23.466,1076.7,549.52,130.54,11.774,2.7353,60.706
12.306,1026.2,69.045,2.9713,21.568,1064.9,549.5,122.21,11.185,3.8954,62.33600000000001
12.181,1026.3,68.484,2.6348,18.792,1047.7,549.81,109.5,10.405,5.8052,64.77
12.08,1026.4,70.40100000000002,2.6639,19.005,1049.1,549.59,110.44,10.415,5.5744,64.066
11.622,1026.5,73.75,2.6449,18.793,1048.0,549.54,109.8,10.459,5.7029999999999985,65.768
12.636,1026.7,67.414,2.6479,18.974,1048.4,549.53,109.71,10.325,5.7472,66.503
13.875,1028.1,65.846,3.3046,23.948,1079.0,549.86,131.95,11.811,2.801,63.335
14.66,1028.4,62.942,3.3389,24.242,1080.5,549.83,132.56,11.888,1.9308,60.837
15.337,1028.7,62.987,3.2573,23.143,1075.1,549.6,128.28,11.649,1.817,57.44600000000001
15.761,1029.3,51.769,3.2895,23.296,1073.6,548.42,128.6,11.78,3.2587,65.656
15.616,1029.2,56.643,2.9516,20.955,1061.2,549.65,117.94,10.939,4.2939,62.608
15.469,1029.5,55.262,2.5981,18.261,1035.4,544.23,102.98,10.268,9.8506,81.835
15.207,1029.8,51.073,3.273,23.434,1076.8,549.78,129.65,11.707,2.6109,59.826
14.557,1030.0,52.764,2.7523,19.499,1052.8,549.58,112.15,10.545,4.6369,63.077
13.288,1030.8,59.992,2.8423,20.274,1054.4,548.26,115.39,10.755999999999998,4.7707,71.142
13.107,1031.2,59.765,3.112,22.405,1070.9,549.94,126.0,11.41,3.732,62.817
13.158,1031.6,60.32100000000001,2.6202,18.365,1031.1,540.17,103.52,10.292,12.22,96.573
13.253,1031.9,61.331,2.6064,18.224,1032.3,541.52,103.47,10.276,11.143,89.755
13.478,1032.0,61.265,2.5957,18.232,1035.4,543.49,104.11,10.31,9.6932,85.708
13.762,1032.1,59.287,3.0432,21.608,1061.0,546.6,120.54,11.208,6.3820000000000014,73.203
13.819,1032.3,58.868,2.6107,18.166,1030.8,540.75,102.76,10.195,11.57,91.08
13.689,1032.2,59.53,2.5997,18.221,1034.3,542.86,103.74,10.255,10.62,88.29899999999998
13.606,1031.9,59.168,2.6001,18.153,1030.2,540.41,102.45,10.23,12.128,95.461
13.492,1031.8,58.652,2.5918,18.202,1031.0,540.89,102.82,10.204,11.871,94.3
13.481,1031.7,58.81,2.5998,18.157,1029.7,539.95,102.34,10.179,12.897,97.468
13.576,1031.9,61.21,2.6099,18.142,1032.8,542.05,103.13,10.2,11.162,89.802
13.606,1032.4,59.26600000000001,2.6042,18.195,1033.3,542.29,103.3,10.206,11.132,91.718
13.873,1033.0,58.476000000000006,2.6158,18.106,1030.1,540.34,102.15,10.196,12.366,95.498
14.028,1033.3,57.38800000000001,2.617,18.05,1025.0,537.06,100.63,10.205,14.319,107.48
14.378,1033.2,56.26600000000001,2.6293,18.136,1035.5,543.76,103.65,10.216,9.4876,82.75399999999998
14.647,1033.1,55.862,2.6489,18.157,1039.0,546.0,104.47,10.229,8.4244,76.051
14.968,1032.9,54.603,2.6331,18.003,1026.7,538.56,100.57,10.269,13.992,102.17
14.837,1032.6,54.497,2.6249,18.069000000000006,1030.7,540.87,101.88,10.314,11.935,94.128
14.564,1032.3,55.169,2.6251,18.166,1036.5,544.6,103.72,10.359000000000002,9.3886,80.277
14.276,1032.3,54.976000000000006,2.7376,19.369,1052.0,550.02,111.69,10.604,5.1177,64.183
13.939,1032.5,56.052,2.6186,18.309,1030.5,539.96,102.9,10.222,12.53,92.681
13.698,1032.9,57.438,2.602,18.189,1026.1,537.38,101.85,10.186,13.796,99.985
13.457,1033.0,59.608,2.6125,18.175,1023.2,535.58,101.18,10.186,11.58,106.88
13.286,1033.1,60.772,2.6005,18.168,1024.6,536.63,101.27,10.185,13.361,108.58
13.429,1033.0,60.78,2.6099,18.225,1026.4,537.57,101.91,10.244000000000002,14.115,107.52
13.375,1032.9,61.479,3.1815,23.038,1074.6,549.91,128.55,11.671,3.2015,61.59
13.108,1032.7,62.889,2.7975,19.696,1025.5,531.26,105.57,10.68,3.7732,99.463
12.661,1032.5,65.24,2.6399,18.597,1045.0,548.09,108.82,10.368,5.6852,69.805
12.380999999999998,1032.1,67.87100000000001,2.6903,19.018,1050.6,549.99,110.95,10.53,5.1434,63.89100000000001
11.97,1031.9,69.881,2.6338,18.785,1045.8,547.9,109.23,10.489,6.405,69.28399999999999
11.274,1031.7,71.303,2.5854,18.486,1042.2,546.77,107.9,10.445,7.71,74.423
10.51,1031.5,72.939,2.6573,19.26,1052.5,550.37,113.1,10.579,5.6125,65.72
9.3212,1031.1,75.895,2.6441,18.654,1043.2,546.35,109.7,10.515999999999998,7.6897,78.555
9.4072,1030.9,76.503,2.943,21.028,1060.5,548.6,120.71,11.134,4.9258,67.953
9.9705,1030.9,75.986,3.2060000000000004,23.249,1076.5,550.31,131.05,11.722,2.8636,61.9
11.550999999999998,1030.8,74.334,3.2846,23.577,1077.7,550.16,131.28,11.713,2.5255,60.716
13.752,1030.8,64.736,3.2559,23.202,1075.3,549.97,128.8,11.661,2.3385,59.572
14.993,1030.9,60.517,3.2592,23.246,1075.5,549.86,128.65,11.68,2.2636,59.2
15.675999999999998,1030.6,58.581,3.3284,23.669,1077.8,549.76,130.34,11.852,2.6508,56.802
15.953,1030.1,57.15,3.3559,23.82,1078.6,549.66,130.76,11.912,2.6358,57.01300000000001
16.219,1029.6,55.324,3.3507,23.87,1078.7,549.77,130.75,11.893,2.5542,56.658
16.412,1029.2,54.632,3.3360000000000003,23.863000000000003,1078.6,549.9,130.69,11.899,2.643,56.752
16.125999999999998,1028.7,55.654,3.3245,23.892,1078.6,549.6,130.91,11.833,2.3206,55.89
15.581,1028.5,57.323,3.2826,23.811,1078.4,549.69,130.98,11.744000000000002,2.5041,56.632
14.375,1028.6,61.459,3.2603,23.596,1077.8,549.8,130.96,11.784,2.6518,56.633
12.963,1028.8,65.247,3.2603,23.622,1078.1,549.52,131.88,11.758,2.7591,57.804
11.601,1028.7,71.09,3.2069,23.117,1075.6,549.93,130.3,11.744000000000002,2.9064,60.254
10.688,1028.4,75.941,3.169,23.157,1075.6,549.78,130.44,11.757,2.8086,60.32
10.302,1028.2,76.192,3.2071,23.226,1075.4,549.87,130.54,11.765999999999998,2.8509,61.124
9.5113,1027.7,78.488,3.1621,22.937,1073.8,550.1,129.47,11.694,3.122,62.444
8.9725,1027.2,81.11399999999998,3.1044,22.651,1072.3,550.25,128.5,11.547,3.0337,63.355
8.9087,1026.9,81.89699999999998,3.1756,23.07,1075.0,550.06,130.41,11.718,2.7405,61.774
8.7289,1026.8,82.667,3.2086,23.147,1075.8,549.97,131.17,11.687,2.6116,61.515
8.5105,1026.4,83.669,3.1977,23.253,1076.3,549.87,131.63,11.800999999999998,2.9968,62.816
7.9752,1026.2,84.959,3.1442,22.664,1072.1,549.32,128.98,11.587,3.6894,66.149
7.4646,1026.0,85.291,2.6731,18.61,1038.4,543.76,108.84,10.443,8.4747,77.089
6.8959,1025.8,85.45700000000002,3.0262,21.746,1065.6,548.98,124.94,11.262,4.0303,69.722
6.2738,1025.5,86.064,3.2392,23.175,1075.6,549.68,131.98,11.625,3.0281,67.396
6.4302,1025.5,87.742,3.3099,24.054,1080.8,549.91,135.89,11.889,2.5682,65.911
7.6468,1025.7,89.851,3.2605,23.745,1078.7,550.13,133.6,11.774,1.9445,61.488
10.868,1025.4,84.833,3.3052,23.701,1077.4,550.2,131.28,11.849,1.4192,60.317
13.192,1025.1,77.544,3.3160000000000003,23.704,1077.0,550.22,130.4,11.765,0.69896,59.245
15.004,1024.9,72.589,3.3045,23.621,1076.5,550.23,129.75,11.803,2.9085,59.805
15.9,1024.3,68.482,3.2842,23.709,1076.7,550.25,129.69,11.692,3.6287,59.187
16.507,1023.7,66.234,3.2977,23.471,1075.2,550.18,128.46,11.709,3.6898,59.508
16.933,1023.4,64.664,3.2887,23.589,1075.7,550.21,128.81,11.649,2.9759,57.91
17.057000000000002,1023.2,63.105,3.3006,23.774,1076.7,550.39,129.57,11.703,2.7377,58.03100000000001
16.653,1023.2,63.808,3.2956,23.776,1076.8,550.42,129.87,11.701,2.7683,57.27
15.997,1023.3,68.487,3.4038,25.024,1084.1,550.23,136.0,12.063,2.7563,57.499
14.572,1023.3,59.69300000000001,3.2417,23.799,1077.5,550.35,131.08,11.805,2.8661,59.698
13.164,1023.2,62.441,3.1974,23.247,1074.7,549.99,129.46,11.626,3.4776,61.90600000000001
11.602,1022.9,67.188,3.2021,23.193,1074.5,550.16,129.66,11.634,2.7363,59.834
10.481,1023.0,72.34,3.2207,23.463,1076.2,549.79,131.36,11.793,2.6053,58.617
9.826,1022.9,75.816,3.1476,22.95300000000001,1073.3,550.03,129.17,11.581,2.8484,61.425
9.4565,1022.9,75.357,3.1322,22.776,1072.3,550.25,128.5,11.58,3.2303,64.345
8.9086,1022.6,75.695,3.1731,23.41,1076.0,550.05,131.73,11.734000000000002,2.9864,64.27199999999999
7.8502,1022.3,78.029,3.1344,23.07800000000001,1074.2,550.02,130.71,11.685,3.2008,65.903
7.2037,1021.9,80.808,3.1361,22.541,1071.5,549.95,128.64,11.550999999999998,3.3054,66.70100000000001
7.0344,1021.5,82.13600000000002,2.7726,19.751,1043.2,542.52,113.4,10.695,8.4186,80.834
7.5476,1021.2,83.027,2.8141,19.799,1053.7,548.93,116.19,10.789,5.136,68.092
7.7775,1021.2,84.546,3.1829,22.957,1074.6,549.86,130.65,11.674,3.0785,64.07600000000001
7.7813,1021.2,84.573,3.1425,22.638,1072.7,549.83,129.24,11.523,3.317,64.891
8.0593,1021.5,85.13,3.2352,23.55,1077.6,549.9,132.85,11.71,2.9674,63.883
9.4599,1021.6,84.396,3.3433,24.052,1079.8,549.98,133.95,11.825,2.0017,60.807
12.337,1021.2,81.829,3.3584,24.057,1078.7,550.07,132.01,11.84,1.2858,58.269
14.997,1020.9,73.08800000000002,3.3163,23.629,1075.9,550.39,129.23,11.774,1.4932,57.471
16.381,1020.4,67.661,3.3654,23.967,1077.7,550.26,130.48,11.81,2.6362,56.227
17.131,1019.6,66.68,3.3372,23.846,1077.0,549.62,129.7,11.813,2.8011,55.399
17.745,1018.9,64.497,3.3544,23.928,1077.2,549.59,129.68,11.825,2.7907,54.115
18.115,1018.4,64.968,3.3726,24.063,1077.8,549.58,130.18,11.836,2.4329,53.599
18.215,1018.2,61.106,3.3618,24.107,1078.1,549.59,130.27,11.895,2.1015,54.288
17.732,1018.1,56.002,3.3542,24.018,1077.9,549.82,130.3,11.774,2.2414,55.346
16.324,1018.2,60.61,3.3198,23.916,1077.9,550.05,131.11,11.753,2.5902,54.881
14.935,1018.1,68.83,3.277,23.936,1077.9,550.32,131.62,11.742,2.6093,54.56
13.715,1018.1,75.719,3.2269,23.363000000000003,1074.8,549.79,129.6,11.662,2.9897,54.944
12.525,1017.8,80.336,3.2652,23.411,1075.4,549.55,130.4,11.768,2.9776,57.111
11.779000000000002,1017.9,83.12299999999998,3.2537,23.495,1075.8,549.58,130.73,11.772,3.1877,58.459
11.134,1017.9,84.38600000000002,3.2728,23.433000000000003,1075.7,549.61,130.84,11.744000000000002,3.4583,59.163
10.630999999999998,1017.5,85.205,3.2129,23.229,1074.4,549.69,130.1,11.66,3.082,59.834
9.8597,1017.3,86.551,3.2757,23.331,1075.5,549.61,131.1,11.768,2.6056,58.938
9.475,1017.2,87.485,3.2563,23.281,1075.1,549.55,130.88,11.758,2.5419,59.65
9.0291,1017.1,87.60600000000002,3.2754,23.295,1075.2,549.68,131.08,11.735,2.8352,61.757
8.5649,1017.0,88.068,3.2438,23.094,1074.4,550.12,130.6,11.711,2.9913,60.771
8.0757,1017.0,88.025,3.2356,23.079,1074.6,550.15,130.94,11.689,2.8642,62.027
7.6693,1017.0,89.037,3.29,23.086,1074.5,550.18,130.97,11.677,2.8929,62.008
7.591,1017.0,89.411,3.2991,23.254,1075.6,550.26,131.87,11.681,2.8453,62.289
7.6154,1017.4,90.31,3.2821,23.095,1074.7,550.18,131.18,11.691,2.9324,61.526
8.9968,1017.8,92.063,4.454,32.45,1099.9,534.07,160.89,13.909,1.8134,50.56800000000001
11.318,1017.9,92.533,4.3336,31.567,1099.7,537.67,156.95,13.674,1.4792,50.644
13.972,1018.0,86.15700000000002,3.353,23.809,1076.1,549.94,129.78,11.748,2.0472,54.227
15.603,1017.7,76.37899999999998,3.4015,24.403,1079.2,549.65,131.99,11.808,2.5418,55.06
16.535,1017.1,72.096,3.3569,24.309,1078.3,549.89,131.18,11.826,2.7529,55.929
17.381,1016.7,68.75,3.8155,28.005,1097.7,549.04,145.46,12.836,2.2146,59.155
17.885,1016.6,66.795,3.3709,24.367,1078.4,549.8,130.79,11.845999999999998,2.7419,54.245
17.778,1016.7,66.988,3.3193,24.112,1077.1,549.97,129.93,11.67,2.6115,54.469
17.217,1016.9,68.699,3.3401,24.038,1077.0,549.86,130.09,11.664,2.6951,55.317
15.893,1017.1,69.03699999999999,3.2738,23.904,1076.4,550.07,130.16,11.655,2.6022,54.037
14.459,1017.6,71.906,3.2492,23.853,1076.3,550.28,130.5,11.737,2.6993,55.51300000000001
13.697,1017.9,75.137,3.2057,23.564,1074.6,550.11,129.12,11.6,2.7556,55.896
12.416,1017.8,76.495,3.1982,23.471,1074.6,549.94,129.83,11.666,3.2684,58.722
10.835,1017.9,81.094,3.1816,23.322,1074.0,550.13,129.85,11.666,2.9876,60.13800000000001
10.599,1017.7,84.101,3.2222,23.245,1073.4,550.33,129.3,11.674,3.0469,59.45399999999999
11.154000000000002,1017.8,83.51700000000002,3.2807,23.678,1075.7,549.99,130.74,11.745,3.1145,58.121
11.273,1018.0,82.76799999999999,3.1914,23.191,1073.3,549.52,128.92,11.663,3.1444,58.842
11.234000000000002,1018.1,83.67299999999999,3.2622,23.636,1075.7,549.56,130.69,11.776,3.1303,58.37300000000001
11.719,1018.2,83.18,3.2843,23.958,1077.3,549.63,131.71,11.839,2.7966,57.827
12.044,1018.3,83.454,3.2691,23.757,1076.3,549.74,130.67,11.798,2.6922,57.059
12.744000000000002,1018.6,83.29299999999998,3.2733,23.773000000000003,1076.4,550.0,130.71,11.788,2.6481,56.094
13.336,1018.8,82.484,3.3317,23.956,1077.0,549.88,130.98,11.744000000000002,2.6006,56.77
13.998,1019.0,80.47399999999998,3.3165,24.21,1078.3,549.62,131.73,11.793,2.1843,55.721
14.622,1019.4,76.461,2.9052,20.913,1058.5,549.64,116.75,10.819,4.2382,57.94600000000001
15.125,1020.1,74.117,3.3236,23.979,1077.1,549.79,130.47,11.702,2.6847,55.445
15.433,1020.2,71.36399999999998,3.3549,24.175,1078.3,550.17,131.28,11.786,2.3297,54.527
15.626,1020.4,69.578,4.1019,30.154,1094.4,539.44,150.0,13.304,1.829,51.408
15.905,1020.1,68.181,3.3213,23.876,1076.8,550.08,129.99,11.784,2.5208,55.615
16.180999999999994,1019.9,67.308,3.3287,24.023000000000003,1077.4,550.16,130.47,11.798,2.4423,55.361
16.184,1019.8,67.85600000000001,3.3118,23.76,1076.2,550.12,129.55,11.773,2.3594,54.497
16.017,1019.7,67.82600000000001,3.337,23.968000000000004,1077.2,549.62,130.34,11.842,2.4731,53.269
16.022000000000002,1019.7,66.741,4.2436,31.139,1099.2,539.03,153.79,13.544,1.5682,50.285
15.739,1020.0,66.531,4.2574,31.336,1100.0,538.56,154.91,13.632,1.6869,49.96
15.277,1020.2,67.238,4.3276,31.865,1099.9,536.48,156.38,13.751,1.9922,50.327
14.86,1020.6,68.09100000000001,3.6494,26.552,1085.3,545.66,139.64,12.47,2.334,53.754
14.734000000000002,1020.7,67.954,3.2895,23.624,1076.2,550.35,130.09,11.703,2.6504,55.924
14.592,1020.9,67.911,3.3104,23.867,1077.9,550.08,131.25,11.778,2.6910000000000003,55.845
14.439,1021.1,68.089,3.2941,23.878,1078.3,549.71,131.7,11.833,2.6072,55.482
14.243,1021.4,69.226,3.2667,23.74,1077.5,550.17,130.95,11.769,2.7491,56.595
13.936,1022.7,71.945,2.5762,18.096,1029.0,541.0,101.78,10.221,12.393,90.243
14.512,1022.9,69.515,2.897,20.819000000000006,1058.8,549.46,117.3,10.947,4.1673,61.18600000000001
15.463,1022.9,63.736,2.5818,18.14,1033.6,543.86,102.23,10.126,9.984,80.479
15.977,1023.0,61.466,2.5793,18.029,1032.0,543.2,101.62,10.084,10.695,82.87700000000002
16.402,1022.7,60.03,2.5879,18.043,1032.6,543.62,101.6,10.065,10.051,80.862
16.757,1022.4,57.966,2.5775,18.029,1034.5,545.08,101.83,10.091,9.1227,77.286
16.698,1022.5,58.083,2.568,17.984,1030.5,542.61,100.71,10.148,11.155,85.075
16.404,1022.5,60.75,2.5904,18.054,1034.9,545.06,102.29,10.206,9.167,76.262
15.769,1022.7,67.301,4.0522,29.572,1090.1,538.0,147.77,13.19,3.3012,55.96
14.993,1022.9,71.679,4.2763,31.45300000000001,1100.0,537.64,155.54,13.698,1.8409,49.43600000000001
14.569,1023.2,74.227,4.2148,30.983,1100.0,538.91,154.79,13.604,1.7904,48.604
13.994000000000002,1023.3,76.08800000000002,3.408,24.608,1058.9,535.92,127.09,11.91,2.5959,81.812
13.965,1024.9,79.541,2.647,18.21,1030.7,542.16,101.61,10.072,11.469,90.882
15.875,1024.7,69.464,2.6356,18.132,1027.8,540.71,100.02,10.072,12.691,92.633
17.266,1023.9,60.916,2.6063,18.039,1030.6,542.65,100.36,10.071,10.895,84.861
17.281,1023.3,62.002,2.6372,18.091,1028.7,541.44,100.07,10.093,11.737,88.323
16.562,1023.1,65.152,2.5995,18.15,1029.9,542.01,100.95,10.104,11.249,85.09100000000002
15.59,1023.3,69.422,2.5962,18.265,1030.7,541.99,102.07,10.116,11.701,83.066
14.818,1023.0,72.803,2.5954,18.237,1030.0,541.58,101.98,10.106,11.119000000000002,86.251
13.864,1023.0,74.59,2.6011,18.284,1028.1,540.33,101.76,10.104,12.901,92.341
12.867,1022.9,75.675,2.5923,18.309,1024.6,537.77,101.35,10.116,14.28,107.57
12.19,1022.9,77.444,2.5849,18.316,1024.2,537.25,101.57,10.128,14.354,109.3
11.586,1022.7,79.028,2.593,18.297,1023.4,536.81,101.47,10.14,14.339,112.61
12.18,1022.2,81.146,2.6041,18.144,1025.7,538.75,101.39,10.14,13.264,99.877
12.117,1022.0,78.85300000000002,2.6210000000000004,18.647,1044.6,549.01,107.84,10.221,6.1116,66.817
10.552,1021.3,79.85,2.6224,18.774,1046.1,549.3,109.26,10.317,5.9317,68.065
8.975,1020.2,81.635,2.6377,18.705,1044.5,548.55,109.35,10.281,6.4636,69.959
8.549,1020.0,82.589,2.6683,18.791,1045.7,549.07,109.49,10.245,6.5331,68.75
8.147,1019.8,81.471,2.6965,18.781,1041.9,546.87,108.92,10.254,7.6297,73.765
8.3072,1019.9,81.77600000000002,2.6635,18.83,1046.3,549.31,110.19,10.29,6.1670000000000025,68.032
9.0298,1019.9,84.064,3.1158,22.327,1068.0,549.48,125.67,11.359000000000002,4.0139999999999985,63.682
13.253,1019.6,78.704,3.33,23.465,1075.3,549.85,128.99,11.697,2.3976,56.091
16.551,1019.2,68.055,3.4111,24.086,1078.5,549.99,130.83,11.893,1.7571,54.401
17.785999999999994,1018.5,68.333,4.0662,28.833,1092.1,542.27,145.48,13.019,1.8293,51.664
18.6,1017.1,70.061,4.3005,30.447,1095.8,539.2,150.43,13.385,1.9122,55.328
18.864,1016.6,65.475,3.7792,26.68,1087.7,546.98,138.74,12.53,2.2957,51.92
19.128,1016.3,62.06100000000001,3.4748,24.363000000000003,1079.1,549.55,130.79,11.829,2.6787,52.115
18.786,1016.1,65.437,3.4027,24.156,1078.1,549.57,130.6,11.786,2.7779,52.52
17.688,1016.0,73.538,4.1326,29.941,1094.7,540.25,149.72,13.257,2.0593,49.865
16.59,1015.9,76.277,4.2874,31.122,1100.0,539.26,154.56,13.575,1.5794,48.734
16.018,1015.9,74.044,4.2079,31.26,1099.8,539.27,154.57,13.548,1.6159,49.697
14.584,1016.1,70.12899999999999,4.1901,31.142,1100.0,539.17,155.66,13.632,1.7012,49.49100000000001
13.857,1016.0,72.712,4.2201,31.128,1100.0,538.98,155.42,13.651,1.5158,48.993
13.843,1016.1,73.327,2.6568,18.676,1019.0,532.53,100.83,10.225,7.8195,93.112
13.769,1016.3,76.009,2.5601,18.103,1027.7,540.63,101.48,10.042,11.849,91.166
13.699000000000002,1016.2,78.495,2.5612,18.119,1028.6,541.37,101.65,10.016,11.72,89.485
14.17,1015.9,77.502,2.5644,18.108,1026.1,540.11,100.51,10.009,12.99,93.94
13.622,1015.7,78.697,2.5956,18.151,1028.6,541.61,101.65,10.034,11.99,91.129
13.289,1015.5,80.888,2.6356,18.131,1029.8,542.25,101.86,10.137,11.467,89.28299999999999
13.11,1015.6,82.595,2.7945,19.673,1049.9,549.41,112.08,10.607,5.5568,64.87
13.137,1015.7,83.162,3.3022,24.145,1078.0,549.96,131.9,11.817,2.4896,55.04600000000001
13.388,1015.8,83.198,3.2869,23.932,1076.8,550.34,130.76,11.768,2.451,56.081
13.621,1016.4,82.191,3.2045,23.252,1072.6,549.84,127.77,11.553,2.639,57.412
13.932,1017.1,81.96700000000001,3.0882,22.206,1066.0,549.68,123.11,11.243,3.731,59.56100000000001
14.845999999999998,1017.2,81.919,4.314,31.728,1099.6,537.48,155.67,13.689,1.4280000000000002,51.617
15.8,1017.0,80.752,4.2297,30.997,1100.0,540.09,153.81,13.535,1.1825,51.36600000000001
16.78,1016.8,79.531,4.2879,31.366,1099.8,539.01,154.0,13.606,1.5541,51.727
17.793,1016.5,75.669,4.2452,30.895,1100.0,540.52,152.78,13.559,1.47,51.959
18.589,1016.3,72.485,4.2426,30.582,1100.1,541.54,151.94,13.458,1.534,52.578
18.703,1016.1,67.888,4.2528,30.728,1100.0,540.92,152.15,13.491,1.6203,53.25100000000001
18.27,1015.9,70.988,4.27,30.875,1100.1,540.39,153.05,13.544,1.3058,51.428
17.492,1015.8,73.873,4.3352,31.525,1099.9,538.02,154.83,13.661,1.18,50.845
16.805999999999994,1015.6,79.414,4.3101,31.102,1100.0,539.28,154.49,13.616,1.5457,49.644
16.476,1015.6,77.683,4.2751,30.943,1099.9,539.79,153.96,13.537,1.314,49.885
16.387999999999998,1015.5,79.461,3.6615,26.08,1085.3,547.67,138.26,12.396,1.7486,51.219
16.441,1015.4,82.727,3.255,22.726,1070.7,549.86,125.63,11.497,2.7997,51.976000000000006
16.842,1015.2,79.86,2.6667,17.913,1033.0,545.03,101.46,10.088,9.9002,77.539
16.250999999999998,1015.1,79.559,3.3899,23.837,1076.8,550.1,130.32,11.799,2.2497,53.9
15.887,1015.1,78.294,3.37,23.8,1076.6,550.14,130.13,11.761,2.0072,53.978
16.017,1015.2,73.502,3.1006,22.007,1065.6,550.0,122.04,11.21,3.2924,56.472
16.072,1015.2,71.866,2.7129,18.93,1047.0,549.77,108.64,10.403,4.8693,57.687
15.71,1015.2,73.601,2.7286,19.096,1047.9,550.42,109.51,10.444,4.759,58.468
15.488,1015.1,76.05,3.3441,23.873,1077.2,549.8,130.59,11.68,2.4636,55.157
15.342,1015.1,74.078,3.3222,23.676,1075.9,549.67,129.82,11.64,2.6599,55.697
15.196,1015.2,74.152,3.2899,23.799,1076.7,549.58,130.41,11.665,2.1561,56.081
15.36,1015.6,71.874,3.3051,23.813,1076.9,549.74,130.46,11.791,2.5778,56.27
16.072,1016.1,71.225,3.2991,23.509,1074.7,550.21,128.39,11.726,2.2579,54.79
17.92,1016.6,66.203,3.4096,24.206,1078.5,550.39,130.53,11.764,1.4418,53.612
19.853,1017.0,58.785,3.4103,24.31,1078.9,550.29,130.04,11.765,1.6329,54.217
20.989,1017.4,58.722,3.4303,24.287,1078.7,549.98,129.71,11.825,1.9856,52.176
21.253,1017.1,60.029,3.5109,24.547,1080.2,550.08,130.75,11.959,1.8782,51.219
21.223000000000006,1017.1,61.208,3.4689,24.492,1079.6,550.28,130.33,11.985,1.9137,51.257
21.32,1017.1,57.624,3.4942,24.592,1080.2,550.36,130.71,11.984000000000002,2.1691,51.83600000000001
20.962,1017.1,61.869,3.4648,24.34,1079.0,550.23,130.09,11.828,1.9191,49.805
19.854,1017.3,68.123,3.4291,24.25,1078.9,549.89,130.78,11.8,1.9251,50.658
18.475,1017.6,72.696,3.3665,24.135,1078.6,549.89,130.92,11.774,1.9523,50.162
18.024,1017.8,72.85,3.4199,24.266,1079.2,549.96,131.27,11.821,1.7797,50.028
17.746,1018.0,74.656,3.3414,23.831,1076.9,549.93,129.62,11.794,1.9912,50.38
17.096,1018.3,77.37100000000002,3.3214,23.737,1075.6,550.16,128.92,11.803,2.3565,52.494
16.362000000000002,1018.8,74.473,3.2880000000000003,23.801,1076.1,549.98,129.66,11.747,2.3155,53.667
14.765999999999998,1019.3,76.594,3.2884,23.762,1076.0,549.77,129.92,11.775,2.5344,55.351000000000006
14.205,1019.7,78.40899999999998,3.2524,23.81,1076.3,549.58,130.31,11.777,2.8747,57.027
13.814,1020.0,79.738,2.6121,18.436,1027.6,539.32,102.19,10.186,11.677,96.909
13.377,1020.3,80.763,2.592,18.292,1028.4,540.33,102.18,10.129,13.034,91.407
12.974,1020.6,80.623,2.5852,18.338,1030.2,541.46,102.93,10.158,11.754,87.42399999999998
12.713,1020.9,79.49600000000002,2.5977,18.301,1025.6,538.26,101.89,10.187,13.251,99.687
12.372,1021.2,82.60799999999998,2.6259,18.26,1023.9,537.28,101.53,10.216,14.335,103.99
12.154000000000002,1021.6,82.719,2.654,18.296,1026.6,538.96,102.08,10.245,13.605,96.976
12.161,1022.1,82.42200000000003,2.688,18.381,1028.9,540.03,102.9,10.292,12.493,96.012
12.103,1022.7,82.10700000000001,3.2321,23.447,1075.3,550.12,129.95,11.603,2.4906,60.28100000000001
12.47,1023.1,84.98200000000001,3.3189,23.743,1076.7,549.99,130.48,11.736,2.7245,58.236
15.137,1023.5,82.906,3.3908,24.247,1079.0,549.98,130.9,11.886,1.8524,55.22
17.927,1023.7,73.807,3.4330000000000003,24.493,1080.0,550.07,131.1,11.97,1.119,54.54600000000001
19.14,1023.8,66.187,3.4503,24.566,1080.4,550.35,131.21,11.919,1.9117,54.417
19.948,1023.5,59.753,3.4655,24.646,1080.9,549.89,131.23,11.912,1.9447,54.157
20.605,1023.3,57.519,3.415,24.382,1079.5,549.74,129.94,11.915,1.9877,54.822
20.99,1023.1,56.096,3.4712,24.551,1080.4,550.29,130.71,11.84,1.9549,54.277
20.69,1023.1,56.722,3.4248,24.506,1080.1,550.04,130.62,11.825,1.8295,53.413
20.219,1023.1,57.997,3.4036,24.533,1080.4,549.99,131.32,11.827,2.0584,52.892
19.106,1023.2,64.26,3.3215,24.286,1079.2,550.41,131.15,11.774,2.6058,53.618
17.7,1023.3,66.319,3.2785,23.948,1077.0,550.45,129.62,11.79,2.469,55.174
16.423,1023.3,67.14,3.2565,23.714,1075.9,550.17,129.18,11.803,3.0178,56.087
15.149,1023.1,69.796,3.2422,23.492,1074.8,549.76,128.78,11.735,2.9964,58.326
12.903,1022.8,77.01100000000002,3.2398,23.602,1074.7,549.06,130.34,11.645,2.9875,63.288
13.237,1025.1,88.399,2.6845,18.342,1037.5,546.2,103.7,10.199,8.0531,74.069
16.09,1025.5,84.899,2.6758,18.15,1037.9,547.49,101.78,10.183,7.4705,71.495
18.363,1025.8,78.512,2.6632,18.07,1038.9,548.6,101.32,10.167,7.9514,69.806
19.108,1025.8,75.494,2.6423,18.02,1039.0,548.68,101.1,10.151,8.163,69.516
19.253,1025.8,74.133,2.6269,18.005,1038.8,548.51,101.24,10.134,8.2282,69.79
18.712,1025.9,77.885,2.6216,18.0,1036.2,546.77,100.87,10.118,9.4245,74.893
18.212,1026.1,74.495,2.6241,17.984,1035.1,545.8,100.74,10.102,9.4477,75.21600000000002
17.758,1026.4,71.67699999999998,2.5942,18.027,1035.8,545.75,101.5,10.087,8.7873,72.575
17.264,1026.6,73.399,2.5980000000000003,18.152,1037.2,546.36,102.66,10.096,8.406,71.352
16.771,1026.8,75.158,2.6098,18.174,1031.4,542.56,101.21,10.112,10.823,82.89
15.453,1026.7,79.01100000000002,2.6436,18.256,1029.4,541.0,101.54,10.161,11.984000000000002,86.35799999999998
