ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
14.807,1026.5,81.318,2.6549,18.215,1025.8,538.59,100.5,10.177,13.377,98.433
13.799,1025.7,83.464,3.2762,23.587,1075.8,549.98,129.71,11.746,2.5693,60.474
13.27,1025.2,81.684,3.3087,23.987,1078.3,549.93,131.67,11.872,2.4827,57.862
12.667,1024.5,81.396,3.2906,23.941,1078.0,549.79,131.54,11.867,2.5128,59.45
11.978,1023.8,79.903,3.3099,23.772,1077.1,549.74,131.3,11.79,2.4356,59.585
11.295,1023.2,80.997,3.289,23.629,1076.4,550.0,130.98,11.800999999999998,2.6413,60.78100000000001
10.859000000000002,1022.9,81.598,3.2154,23.362,1074.8,550.27,130.1,11.726,3.1535,61.42100000000001
10.425,1022.6,83.344,2.8907,20.464,1055.2,548.83,116.77,10.783,5.2279,65.834
10.067,1022.2,84.76899999999998,2.7008,18.79,1044.6,548.76,108.98,10.334,6.5028,69.158
10.47,1021.9,85.274,3.1793,22.494,1068.3,549.2,125.71,11.414,3.9986,66.359
12.214,1021.7,86.454,3.3029,23.699,1076.1,549.87,130.29,11.717,2.6214,58.628
14.164,1021.3,85.59700000000002,3.3707,23.869,1076.8,550.04,130.05,11.811,2.4482,56.739
16.278,1020.6,80.48,3.3878,24.044,1077.6,550.21,130.29,11.826,2.685,54.38
17.186,1019.9,76.044,3.3784,24.175,1078.1,550.1,130.73,11.737,2.2928,54.676
17.398,1019.2,74.566,3.414,24.007,1077.2,549.8,129.99,11.811,2.2737,55.575
16.987000000000002,1018.6,76.89,3.372,23.821,1076.3,550.06,129.5,11.792,2.5918,55.551
16.518,1018.1,78.745,3.3338,23.778,1076.0,550.14,129.29,11.778,2.2607,54.327
15.861,1017.9,80.457,3.366,23.938,1077.0,550.12,130.26,11.739,2.3396,53.945
15.241,1017.8,84.182,3.4858,24.427,1080.0,550.09,133.09,11.812,2.392,54.957
14.982,1017.6,85.249,3.4118,23.798,1076.4,550.13,130.19,11.685,2.2717,53.008
14.539,1017.6,83.884,3.4114,23.653,1075.6,550.27,129.79,11.768,2.5821,54.037
12.811,1017.7,82.81,3.3275,23.452,1074.7,550.39,129.63,11.657,2.7957,57.237
12.003,1018.0,88.006,3.4103,23.073,1072.4,550.37,128.01,11.605,3.0704,56.824
12.603,1018.2,90.417,3.5549,23.361,1074.6,550.37,129.4,11.692,2.7623,55.173
12.861,1018.3,88.954,3.674,23.343000000000004,1074.5,550.11,129.41,11.643,2.6924,55.606
12.488,1018.3,89.085,3.7068,23.074,1073.5,549.92,128.74,11.624,2.4804,55.469
11.88,1018.1,89.275,3.6111,22.913,1072.5,550.39,128.2,11.524,2.6638,56.978
11.292,1018.0,90.143,3.5823,23.551,1076.8,549.73,131.37,11.826,2.6853,57.487
10.923,1017.9,89.777,3.4252,23.196,1074.5,549.53,129.79,11.667,2.7625,57.973
10.361,1017.9,89.64,3.0402,20.571,1058.4,549.7,118.17,10.839,4.4141,60.497
9.7545,1018.1,89.083,2.7664,18.524,1045.7,549.56,109.12,10.237,5.7891,64.265
9.5354,1018.3,88.439,2.7709,18.58,1046.2,549.87,109.56,10.235,5.5963,64.337
9.5223,1018.5,86.36,2.7553,18.701,1046.6,549.88,109.75,10.233,5.6052,64.82
10.392,1018.6,86.65,2.7495,18.726,1046.1,549.56,108.95,10.24,5.5388,64.928
12.39,1018.8,84.71,3.1984,22.603,1069.1,549.82,125.24,11.394,2.8973,59.424
14.397,1018.8,77.357,3.3509,24.09800000000001,1077.8,549.73,130.7,11.726,1.6208,56.567
16.174,1018.3,69.105,3.3925,24.113000000000003,1077.8,550.0,130.42,11.739,2.2027,56.299
16.871,1017.7,63.335,3.3891,24.309,1078.6,550.44,130.92,11.752,1.9532,55.729
17.410999999999998,1017.1,61.792,3.3680000000000003,24.1,1077.3,549.77,129.86,11.731,2.0624,55.901
17.908,1016.7,57.085,3.4081,24.22,1078.0,549.8,130.2,11.828,2.2601,56.306
17.884,1016.4,55.401,3.4104,24.276,1078.3,549.88,130.46,11.825,1.9764,55.667
17.366,1016.1,59.333,3.3689,24.33,1078.7,549.92,131.15,11.774,2.1335,55.841
16.129,1015.7,59.449,3.3476,24.423,1079.4,549.63,132.23,11.894,2.4728,56.22
14.626,1015.6,62.287,3.3069,24.144,1078.0,549.65,131.55,11.725,2.4473,57.484
13.122,1015.4,65.601,3.2567,23.534,1074.9,549.69,129.86,11.75,2.8014,60.012
11.619000000000002,1015.3,68.872,3.2513,23.553,1075.0,549.68,130.46,11.745,2.7268,61.105
10.116,1015.1,72.124,3.2185,23.378,1074.2,549.59,130.23,11.686,2.7842,62.363
8.9086,1014.7,76.15100000000002,3.1966,23.199,1073.2,549.58,129.86,11.625,3.2612,62.75
7.9776,1014.1,78.81,3.2217,23.215,1073.5,549.71,130.23,11.647,3.1588,64.204
7.4795,1013.7,79.94800000000002,3.1716,22.843000000000004,1071.4,549.66,128.9,11.514,3.2433,65.14699999999999
7.1047,1013.2,80.997,3.1865,22.952,1071.8,549.61,129.35,11.548,3.2888,64.73100000000001
6.73,1012.7,82.051,3.2341,23.39,1074.4,549.57,131.35,11.669,3.3082,66.88
6.5029,1012.1,82.749,3.2492,23.336,1074.0,549.65,131.03,11.684,3.2132,65.44800000000001
7.0360000000000005,1011.7,83.916,3.2587,23.66,1075.5,549.76,132.05,11.643,3.1497,63.426
7.3283,1011.3,82.977,3.2802,23.618,1075.3,549.79,131.94,11.618,2.8995,64.237
7.9528,1010.9,83.664,3.3021,23.816,1076.3,549.62,132.54,11.63,2.7098,65.991
8.4392,1011.0,84.573,3.3146,23.577,1075.0,549.75,131.39,11.688,2.8142,63.417
9.5609,1011.2,86.586,3.3587,23.667,1075.4,549.87,131.23,11.661,2.797,60.33600000000001
12.26,1011.0,89.512,3.4533,23.881,1076.5,550.34,130.85,11.698,2.7607,56.57
15.404000000000002,1010.9,75.32,3.4475,23.79,1076.1,550.18,129.89,11.716,1.9241,55.721
16.361,1010.8,68.832,3.4228,23.974,1076.9,550.26,130.56,11.706,2.1379,55.0
16.71,1010.5,65.58800000000001,3.4253,24.119,1077.3,550.4,130.6,11.714,2.0666,56.41
17.149,1010.1,65.39699999999999,3.4588,24.172,1077.5,550.44,130.59,11.708,2.02,56.099
17.522000000000002,1009.9,65.35600000000001,3.4866,24.376,1078.7,550.47,131.28,11.742,2.3056,54.425
17.689,1010.2,68.639,3.4844,24.367,1078.5,550.49,130.99,11.712,2.1279,53.037
17.384,1010.6,72.295,3.4272,24.345,1078.1,550.46,131.14,11.713,2.261,53.245
16.833,1011.1,77.013,3.3967,24.322,1078.2,550.44,131.41,11.777,2.9047,52.111
16.082,1011.6,77.747,3.3556,24.056,1076.6,550.43,130.48,11.683,2.2207,53.333
14.76,1012.1,75.579,3.3294,23.689,1074.7,550.41,129.29,11.673,2.6616,55.596
13.484000000000002,1013.0,74.288,3.2959,23.574,1074.8,550.45,129.69,11.678,2.8393,58.849
12.745,1014.0,74.673,3.286,23.488000000000003,1075.0,550.42,129.89,11.664,2.7558,58.57899999999999
13.172,1015.0,76.363,3.2823,23.297,1074.4,550.41,128.95,11.711,2.9664,58.264
14.009,1015.8,68.58800000000001,3.3459,23.871,1077.4,550.37,130.93,11.786,2.52,58.986
13.842,1016.4,69.589,2.979,21.237,1061.2,549.65,119.38,11.039,3.9748,62.926
13.604,1016.9,71.39,2.6428,18.576,1044.9,549.6,107.46,10.32,5.6337,64.66199999999999
13.552,1017.6,68.967,2.6954,18.906,1046.9,549.58,108.9,10.401,5.359,64.081
13.613,1017.9,70.862,2.6618,18.701,1045.9,550.06,108.01,10.334,5.3851,63.092
13.505,1018.4,71.068,2.6714,18.77,1046.2,549.88,108.42,10.317,5.4586,64.029
13.4,1018.9,71.568,2.6592,18.681,1045.7,550.38,107.96,10.365,5.6154,64.741
13.33,1019.6,71.491,2.6415,18.75,1046.0,549.75,108.21,10.345999999999998,5.6645,64.517
13.309,1020.0,71.274,2.8243,20.042,1053.5,549.57,113.84,10.654000000000002,5.1994,65.104
13.528,1020.4,71.664,3.338,23.801,1076.9,549.89,130.59,11.706,2.8687,58.601000000000006
14.192,1020.5,67.285,3.3753,23.971,1078.2,549.67,131.29,11.797,2.5322,57.195
14.863,1020.5,63.703,3.3679,23.954,1077.9,549.61,130.87,11.888,2.2377,56.77
15.512,1020.2,61.77,3.3848,24.136,1078.7,549.64,131.32,11.895,2.5628,56.918
16.128,1019.9,59.278,3.347,23.935,1077.3,549.58,130.21,11.824000000000002,2.5676,57.083
16.541,1019.6,56.541,3.334,23.753,1076.0,550.1,129.17,11.772,2.4456,58.011
16.917,1019.3,55.397,3.3823,23.952,1077.0,550.34,129.94,11.849,2.9643,58.494
16.996,1019.1,58.024,3.3393,23.951,1077.0,550.26,129.92,11.81,3.1494,58.737
16.188,1019.1,60.253,3.3092,23.902,1076.6,550.19,130.09,11.754,3.3788,58.68
15.322,1019.2,62.604,3.3076,23.858,1076.4,550.12,130.37,11.669,2.8718,57.633
14.581,1019.1,66.241,3.2493,23.47300000000001,1074.6,550.04,129.25,11.717,2.7602,58.056
13.844,1018.9,67.178,3.2152,23.388,1074.2,549.97,129.01,11.705,2.8759,58.935
12.155,1018.8,66.97,3.2245,23.14,1073.2,549.94,128.84,11.541,3.1297,61.878
10.666,1018.8,71.976,3.2003,23.156,1073.5,550.09,129.6,11.683,3.3779,63.487
9.3099,1018.7,76.423,3.1826,22.972,1072.9,550.16,129.26,11.621,3.5097,64.373
8.705,1018.3,78.37,3.1971,23.359,1074.1,550.21,130.44,11.639,3.3398,64.73899999999999
8.2613,1018.0,79.118,3.2547,23.583,1075.4,550.2,131.46,11.736,2.9592,63.463
7.7139,1017.9,79.726,3.2437,23.644,1075.7,550.11,131.82,11.782,3.0197,63.249
7.3889999999999985,1017.7,80.546,3.2910000000000004,23.699,1076.0,550.04,132.11,11.66,3.2392,65.387
7.1326,1017.4,80.317,3.2428,23.39,1074.1,550.03,130.82,11.713,3.3539,66.138
7.1676,1017.1,81.295,3.2551,23.364,1073.9,550.04,130.58,11.711,3.4351,65.712
7.2864,1016.8,81.956,3.2355,23.538,1074.8,550.04,131.26,11.65,3.3631,65.65899999999999
7.5164,1016.7,82.069,3.2079,23.466,1074.5,550.09,131.05,11.555,3.5363,64.971
7.9427,1016.8,83.179,3.237,23.603,1075.1,550.18,131.44,11.642,3.419,65.476
8.5772,1016.8,82.90799999999999,3.2845,23.549,1074.7,550.28,130.74,11.595999999999998,2.8675,62.537
10.562,1016.6,84.588,3.306,23.788,1075.6,550.37,130.35,11.606,2.1268,58.57899999999999
13.738,1016.5,81.874,3.401,23.899,1076.2,550.31,129.79,11.687,1.5465,55.338
15.461,1016.3,66.91,3.4057,23.777,1075.6,549.76,129.1,11.77,2.6382,57.284
16.327,1015.9,64.172,3.4325,24.044,1077.2,550.4,130.22,11.85,3.0748,56.737
16.653,1015.5,60.472,3.4424,24.113000000000003,1077.4,550.4,130.29,11.856,3.1205,58.99
16.896,1015.2,58.48,3.4601,24.19400000000001,1077.6,550.3,130.4,11.890999999999998,2.5111,56.075
17.012999999999998,1014.9,57.083,3.4626,24.191,1077.9,550.07,130.73,11.845999999999998,2.0122,55.41
16.527,1014.7,64.969,3.4052,24.127,1077.5,550.4,130.71,11.81,2.2842,54.792
15.814,1014.7,68.265,3.3598,24.16,1077.8,550.26,131.41,11.748,2.6775,55.554
15.308,1015.1,72.094,3.3487,24.027,1076.8,549.86,130.6,11.792,2.6746,54.647
14.73,1015.5,71.969,3.3243,23.79,1075.6,549.8,129.98,11.759,2.9492,55.543
13.917,1015.6,71.808,3.2966,23.722,1075.1,549.82,129.85,11.720999999999998,2.9166,58.328
13.336,1015.7,75.105,3.3196,23.78,1075.6,549.89,130.36,11.74,2.8242,57.89100000000001
12.147,1015.8,75.156,3.2689,23.509,1074.3,550.15,129.72,11.65,2.9730000000000003,59.999
11.246,1015.8,79.191,3.3073,23.696,1075.2,550.19,130.54,11.743,3.1209,61.018
10.478,1015.6,80.417,3.2595,23.433000000000003,1074.0,550.19,129.72,11.671,3.2172,61.59
9.8467,1015.6,81.666,3.2709,23.521,1074.6,550.41,130.48,11.693,3.3021,61.982
10.283,1015.6,83.81700000000002,3.238,23.077,1072.3,550.37,128.68,11.548,3.5291,61.25899999999999
11.793,1016.0,88.773,3.2982,23.3,1073.5,550.25,128.66,11.557,3.2451,57.35
13.095,1016.5,85.77600000000002,2.7883,19.105,1046.8,549.42,109.3,10.424,5.8303,61.1
12.671,1017.1,84.34200000000001,2.7689,18.77,1045.3,549.73,108.31,10.362,6.0463,63.20399999999999
12.34,1017.6,86.274,3.3746,23.673,1075.2,549.83,130.19,11.606,3.052,58.90600000000001
12.055,1018.3,85.429,3.4129,23.734,1076.1,549.9,130.95,11.663,2.8751,58.444
12.025,1019.1,86.133,3.4508,23.587,1075.2,549.98,130.19,11.642,2.9239,58.098
12.922,1019.7,92.213,3.5803,23.92,1077.2,550.07,131.15,11.704,2.3401,55.077
14.314,1020.2,88.934,3.4265,23.919,1076.8,549.93,130.28,11.792,2.0485,53.729
15.902,1020.0,82.553,3.4435,24.353,1078.8,549.95,131.15,11.899,2.4328,53.746
17.27,1019.7,77.807,3.4712,24.406,1078.9,550.12,130.98,11.774,2.7931,53.746
18.089,1019.2,74.35300000000002,3.471,24.21,1078.0,550.08,129.96,11.739,2.9168,53.348
18.337,1019.1,71.847,3.4687,24.246,1078.1,550.01,130.13,11.777,2.8867,52.26600000000001
18.116,1019.3,74.452,3.4302,24.316,1078.4,549.91,130.51,11.875,2.6815,52.03
17.742,1019.2,77.218,3.3939,24.037,1077.1,549.82,129.93,11.738,2.8513,52.768
16.676,1019.3,79.844,4.0146,28.796,1089.3,541.35,145.11,12.911,2.6017,50.746
15.345,1019.4,82.509,4.4449,31.455,1099.6,538.21,155.32,13.618,2.1171,50.07
14.152,1019.5,81.79,3.3959,23.731,1075.7,550.12,130.18,11.652,3.2455,56.77
12.469,1019.6,82.645,3.4188,23.685,1075.5,549.93,130.5,11.743,3.062,58.69600000000001
11.282,1019.7,86.139,3.4845,23.632,1075.5,549.71,130.62,11.75,2.7545,58.203
10.663,1019.6,91.458,3.6395,23.492,1074.7,549.73,130.04,11.686,2.932,58.772
10.655,1019.3,93.762,3.8226,23.572,1075.1,549.92,130.22,11.653,3.0972,59.131
10.649,1018.9,93.278,3.9606,23.487,1074.7,549.87,129.91,11.675999999999998,3.1773,58.75100000000001
10.267,1018.6,92.126,4.0423,23.396,1074.2,550.19,129.86,11.6,3.2856,60.627
9.7298,1018.3,93.06,4.1869,23.948,1077.3,550.25,132.44,11.737,2.9282,60.117
9.2756,1018.0,93.561,3.9906,22.609,1069.5,550.01,126.55,11.456,3.4735,61.779
9.0212,1017.7,93.372,3.4568,18.856,1041.7,547.04,108.57,10.369000000000002,7.206,70.189
8.9891,1017.2,93.398,3.9841,21.97,1064.9,549.73,123.61,11.218,4.2136,64.313
9.6502,1016.9,94.333,4.1873,23.449,1073.9,549.99,129.78,11.591,2.7045,59.467
10.562,1016.7,94.483,4.244,23.844,1076.1,549.96,131.17,11.672,2.7043,56.592
12.657,1016.7,96.666,4.2874,23.992,1076.8,549.87,130.96,11.7,3.0119,55.291
14.637,1016.3,93.069,3.9811,23.92,1077.1,549.82,130.79,11.727,2.5445,53.374
15.601,1016.0,86.45299999999996,3.5874,24.042,1077.7,549.73,130.9,11.847,2.1345,53.881
16.315,1015.3,79.984,3.4994,24.079,1077.5,549.94,130.44,11.885,2.2634,52.411
17.14,1014.4,71.181,3.5027,24.257,1078.5,549.92,130.84,11.886,1.9419,51.67100000000001
17.948,1013.4,69.67,3.5101,24.174,1078.1,550.08,130.47,11.86,1.9324,51.56
18.303,1012.7,66.699,3.5044,24.385,1079.0,550.03,131.05,11.831,2.178,52.719
18.691,1012.3,64.53699999999999,3.4954,24.406,1078.9,549.93,130.92,11.872,1.9813,52.418
18.731,1011.5,63.288,3.4776,24.408,1079.3,549.9,131.33,11.812,2.1145,54.113
18.191,1011.2,65.982,3.4413,24.05,1077.4,549.94,130.28,11.727,2.3284,51.908
17.515,1011.0,68.097,3.4469,23.995,1077.0,550.04,130.16,11.738,2.114,52.332
18.008,1010.9,63.199,3.4679,23.978,1076.9,550.14,129.62,11.763,2.0547,52.733
18.132,1010.5,66.312,3.5068,24.132,1077.5,550.39,130.22,11.864,2.2718,52.393
17.93,1010.0,64.702,3.465,24.004,1077.0,550.48,129.94,11.84,2.1871,51.658
17.742,1009.5,66.192,3.4454,23.977,1076.9,550.45,129.91,11.795,2.2247,52.596
17.868,1008.9,62.203,3.4808,24.233,1078.2,550.45,130.95,11.829,2.5660000000000003,54.543
17.774,1008.2,58.721,3.4575,24.03,1076.8,550.44,129.88,11.822,2.6777,55.268
17.262,1007.4,64.275,3.3843,23.865,1075.9,550.47,129.47,11.679,2.722,54.6
17.37,1006.8,62.615,3.4905,24.288,1078.2,550.51,131.07,11.856,2.6845,54.858
17.78,1006.3,62.652,2.7909,19.168,1047.1,549.93,108.36,10.369000000000002,4.992,57.39100000000001
17.948,1005.8,65.058,2.8055,19.245,1047.5,550.24,108.74,10.395,4.8707,55.652
18.219,1005.3,65.75,2.7994,19.159,1046.7,549.68,108.2,10.265,4.7188,55.131
18.413,1004.8,67.997,2.8438,19.219,1047.0,549.92,108.25,10.29,4.3185,54.438
18.603,1004.6,67.718,2.8463,19.237,1047.1,550.23,108.34,10.377,4.4595,54.707
18.926,1004.6,65.42399999999999,3.562,24.672,1079.8,550.48,132.14,11.829,2.08,54.44600000000001
19.612,1004.2,62.53100000000001,3.5716,24.675,1077.1,548.99,130.53,11.817,2.0293,54.003
20.44,1003.9,60.173,3.5261,24.227,1077.3,549.87,129.67,11.702,1.656,52.073
21.57,1003.3,56.28,3.5536,24.167,1076.8,549.87,128.93,11.823,2.1367,52.618
21.901,1003.1,56.742,3.0976,20.944000000000006,1057.3,550.04,114.85,10.824000000000002,3.4595,53.32100000000001
21.884,1002.5,56.521,3.3198,22.391,1065.8,549.93,121.07,11.246,2.862,52.223
21.914,1002.0,55.299,3.5861,24.381,1077.8,549.83,129.71,11.788,2.2292,53.264
21.864,1001.9,55.764,3.6228,24.667,1079.4,550.04,130.96,11.878,1.8532,53.212
21.295,1001.7,57.345,3.6139,24.654,1079.4,549.97,131.03,11.879,2.1133,53.824
21.244,1001.8,57.4,3.602,24.671,1079.6,550.19,131.24,11.821,1.9615,52.724
20.726,1001.9,61.228,3.4160000000000004,23.548,1073.2,550.07,126.61,11.618,1.9163,49.11
20.871,1001.8,59.865,3.5134,23.737,1073.8,549.71,126.88,11.653,1.8987,49.672
20.831,1002.1,59.725,3.5892,24.314,1077.4,549.58,129.58,11.876,2.0765,51.969
20.582,1002.7,60.913,3.5403,24.148000000000003,1076.8,549.87,129.27,11.799,1.9636,51.42
20.472,1002.6,60.96100000000001,3.5724,24.315,1077.8,549.99,129.95,11.851,1.9061,51.57899999999999
20.491,1002.5,61.419,3.5534,24.342,1078.1,550.04,130.23,11.894,1.9508,51.474
20.598000000000006,1002.5,61.308,3.5562,24.139,1076.8,550.14,129.22,11.794,1.6487,51.31
20.695,1002.2,62.859,3.5042,24.018,1076.2,550.21,128.89,11.769,1.6269,49.962
20.599,1002.2,63.69600000000001,3.5426,24.089,1076.6,550.27,129.13,11.768,2.2149,52.16
20.487,1002.2,64.149,3.5168,24.062,1076.5,550.36,129.1,11.81,2.3325,51.806
20.699,1002.1,61.137,2.9799,19.805,1050.3,550.19,110.07,10.569,4.7134,54.976000000000006
20.972,1002.0,59.081,2.9999,19.71,1049.1,550.04,109.12,10.389,4.9492,56.371
20.762,1002.3,61.54600000000001,2.9626,19.54,1048.4,549.72,108.72,10.380999999999998,4.7114,55.59
20.629,1002.8,61.335,2.9992,19.43,1047.2,550.24,107.87,10.28,4.9634,57.369
20.796,1003.2,61.293,3.0196,19.649,1048.5,550.11,108.68,10.363,5.364,57.161
21.155,1003.8,61.309,2.9805,19.606,1048.7,550.38,108.77,10.363,5.4536,56.473
21.858,1004.4,57.951,3.4248,22.525,1065.9,550.44,120.77,11.279000000000002,4.1217,56.04600000000001
22.735,1004.7,54.27,3.6112,24.127,1076.3,550.39,127.76,11.781,2.6314,52.771
23.18,1004.5,51.095,3.0551,19.772,1049.1,550.43,108.24,10.424,4.4354,54.004
23.533,1004.9,50.049,2.9247,19.285,1046.8,550.3,106.71,10.408,4.251,52.38800000000001
23.95300000000001,1005.1,47.918,3.0076,19.593,1048.2,550.06,107.29,10.427,4.5057,54.412
23.532,1005.8,51.055,2.9743,19.858,1051.0,549.98,109.51,10.55,3.8756,52.119
22.731,1006.4,53.361,3.273,21.959,1062.3,549.81,118.27,11.089,3.4733,55.288
22.236,1006.5,54.38800000000001,4.5493,31.046,1099.6,540.73,149.97,13.474,1.7623,57.96100000000001
21.948,1007.1,54.852,4.3921,29.938,1099.9,544.16,148.17,13.252,1.6402,58.624
21.496,1007.8,58.99100000000001,3.8545,26.629,1091.7,549.78,139.64,12.519,1.6269,55.847
21.354,1008.4,59.552,3.8871,26.526,1091.2,549.84,139.03,12.411,2.0058,57.885
21.195,1008.9,60.8,3.5398,24.435,1079.5,549.74,130.81,11.948,1.8354,50.555
21.099,1009.2,59.118,3.5897,24.357,1078.4,549.65,129.94,11.874,1.9079,51.76600000000001
21.018,1009.9,60.442,3.5635,24.305,1078.5,549.61,130.03,11.849,2.0783,51.287
20.799,1010.4,62.237,2.9202,19.683,1050.9,549.64,110.07,10.528,4.0585,50.69300000000001
20.63,1010.5,62.243,2.7586,18.318,1041.7,549.82,103.13,10.152,5.4819,52.177
20.565,1011.1,62.672,3.5162,23.881,1076.2,549.75,128.34,11.724,2.3053,50.466
20.446,1011.5,63.726000000000006,3.4364,23.582,1074.8,549.7,127.5,11.643,2.1426,49.897
20.388,1012.3,62.843,2.9204,19.7,1051.1,549.58,110.35,10.505999999999998,4.4994,53.798
20.33,1012.9,62.91,2.8798,19.481,1049.8,549.91,109.48,10.428,4.6366,53.087
19.968,1013.9,66.752,3.3746,23.586,1075.1,550.49,127.85,11.601,2.1808,49.493
20.132,1014.7,67.304,3.4994,24.204,1079.0,550.42,130.66,11.848,2.0921,50.409
20.432,1015.5,61.707,3.6422,24.876,1081.1,549.34,132.45,11.984000000000002,2.3146,53.81
20.759,1016.3,61.88,4.3683,30.537,1099.9,540.83,151.15,13.511,1.4712,51.029
20.921,1016.7,62.162,4.3437,30.206,1100.0,541.87,150.53,13.404000000000002,1.6701,51.455
21.254,1017.0,62.145,4.277,30.13300000000001,1100.0,542.15,150.24,13.385,1.6623,50.363
21.744,1017.1,59.537,4.2556,29.813,1099.9,543.22,149.28,13.331,1.4002,50.222
22.269,1017.3,57.697,4.2194,29.589,1099.8,543.98,148.57,13.259,1.496,50.864
22.261,1017.6,57.511,4.1649,29.498,1100.0,544.54,148.29,13.262,1.4749,51.962
21.691,1017.8,59.93600000000001,4.2126,30.257,1099.8,542.34,149.87,13.338,1.3192,51.018
21.269,1018.2,61.462,4.1639,30.297,1100.0,542.24,150.16,13.367,1.081,50.971
20.946,1018.6,59.614,4.2471,30.92,1099.9,540.19,151.53,13.474,1.6098,51.543
20.401,1019.2,62.703,4.188,30.593000000000004,1100.1,541.45,151.17,13.394,1.6544,50.974
20.091,1019.7,66.138,4.2122,30.71,1100.0,540.88,151.63,13.502,1.5199,50.536
19.927,1019.9,64.37899999999999,3.4423,24.58,1079.0,549.48,131.17,12.007,2.0931,50.624
19.219,1020.2,67.021,3.3415,24.023000000000003,1077.3,550.43,129.53,11.855,2.3282,49.714
18.604,1020.4,69.172,3.3522,24.16,1078.1,550.38,130.39,11.82,2.2637,50.305
17.129,1020.4,72.173,3.3064,24.02,1077.6,550.09,130.51,11.835,2.4131,53.278
15.348,1020.2,73.294,3.3036,23.858,1076.7,549.96,130.45,11.787,2.5178,56.32899999999999
14.368,1019.9,77.007,3.3314,23.873,1076.9,549.69,130.7,11.815,2.5786,56.596
13.842,1019.8,78.976,3.2414,23.16,1072.6,549.8,127.62,11.585,3.0278,56.639
13.305,1019.6,79.167,2.7368,19.15,1047.9,549.91,109.91,10.469,5.3834,60.38399999999999
12.702,1019.4,80.673,3.2608,23.183000000000003,1073.0,549.82,128.21,11.63,2.9810000000000003,57.475
12.521,1019.4,82.788,3.1865,22.818,1070.6,549.93,126.62,11.53,3.164,59.81
12.359000000000002,1019.5,82.387,3.3055,23.874,1076.9,549.95,131.41,11.684,2.6856,58.324
12.018,1019.8,84.29,3.3815,24.107,1078.3,549.92,132.46,11.809,2.8062,57.785
12.685,1020.0,84.01799999999999,3.3971,24.25,1079.3,549.92,132.9,11.838,2.7739,57.174
15.06,1019.9,87.78399999999998,4.1097,28.96,1091.2,541.13,145.51,13.021,1.8705,49.997
18.414,1019.6,75.581,4.3055,30.173,1100.0,542.02,150.96,13.401,1.2359,49.695
19.633,1018.9,67.995,4.2313,29.763,1100.1,543.51,149.96,13.354,1.7086,52.014
20.22,1018.3,64.775,4.2441,30.205,1100.0,542.23,150.58,13.382,1.7925,52.472
20.487,1017.9,64.596,4.2622,30.303,1100.0,542.04,150.39,13.396,1.9366,52.793
20.517,1017.7,64.559,4.2873,30.931,1100.0,540.34,151.8,13.515,1.737,51.51600000000001
20.326,1017.6,63.385,4.2349,30.536,1100.0,541.72,150.85,13.392,1.2388,51.181
19.799,1017.6,64.31,4.2697,31.057,1100.0,539.92,152.32,13.475,1.617,51.44
19.202,1017.6,66.437,4.3001,31.364,1099.9,538.9,153.29,13.61,1.8212,51.453
18.682,1017.5,68.52199999999999,4.2386,30.975,1100.1,540.13,152.89,13.543,1.6897,51.268
17.118,1017.4,68.572,4.2588,31.216,1100.0,539.07,154.69,13.67,2.0239,51.38399999999999
15.720999999999998,1016.9,73.081,4.2639999999999985,31.2,1099.8,539.12,154.73,13.658,2.1289,52.094
14.742,1016.5,75.495,4.3223,31.78,1100.1,537.2,156.52,13.775,1.8487,50.01600000000001
14.081,1016.3,76.712,3.7986,27.607,1085.9,542.77,142.38,12.695,2.3711,53.964
13.175,1015.9,77.627,2.7312,19.248,1048.8,549.59,110.79,10.439,5.0881,61.337
12.505999999999998,1015.6,82.12100000000002,3.2872,23.20300000000001,1072.9,549.95,128.6,11.591,2.556,57.352
12.382,1015.3,82.57,3.3398,23.602,1075.5,549.94,130.45,11.685,2.2828,55.521
12.058,1015.0,83.53,3.3253,23.74,1076.1,550.08,131.03,11.77,2.7186,58.265
11.513,1014.4,84.656,3.2931,23.33,1073.7,550.2,129.36,11.667,2.7687,58.661
11.105,1014.0,85.3,3.3569,23.512,1075.0,550.2,130.66,11.723,2.7149,59.367
11.048,1013.7,87.514,3.3742,23.621,1075.3,550.24,130.59,11.682,2.9079,57.922
11.472,1013.3,86.943,3.3463,23.484,1074.4,549.96,130.05,11.654000000000002,2.7174,57.573
12.168,1012.8,88.24,3.3967,23.749,1075.9,550.15,131.03,11.713,2.6563,56.476000000000006
13.357,1012.4,88.789,3.382,23.516,1074.1,549.97,129.14,11.57,2.8222,55.51600000000001
14.890999999999998,1012.3,86.29899999999998,3.4619,23.971,1076.3,550.01,130.13,11.642,2.2057,53.809
17.102999999999998,1012.0,76.96600000000002,3.4376,24.056,1076.7,550.16,129.32,11.693,1.7156,52.585
18.805,1011.0,63.49800000000001,3.4492,24.167,1077.5,550.17,129.71,11.746,2.2099,54.457
19.61,1010.0,59.049,3.5193,24.42,1078.8,550.18,130.75,11.897,2.2297,58.966
20.364,1009.0,56.398,3.5308,24.193,1077.9,550.18,129.9,11.855,2.3663,55.471
20.656,1008.4,59.32100000000001,3.5262,24.334,1078.6,550.18,130.51,11.798,7.5863,64.723
20.42,1007.9,59.878,3.4960000000000004,24.094,1077.4,550.24,129.86,11.708,3.5396,52.53100000000001
19.78,1007.4,64.658,3.4705,24.20300000000001,1077.7,549.59,130.46,11.755999999999998,3.4869,51.298
19.492,1007.2,65.696,4.3934,31.469,1099.9,539.09,153.12,13.556,2.3954,53.914
19.37,1006.8,64.492,4.2153,30.349,1100.1,543.06,151.0,13.351,1.7473,54.875
19.269,1006.1,65.07600000000001,4.2542,30.122,1097.9,542.36,149.58,13.274,1.6416,54.537
19.468,1005.6,59.11600000000001,3.4777,24.108,1077.6,550.44,130.04,11.878,2.0761,52.834
18.813,1004.9,61.01300000000001,3.4756,24.215,1077.7,550.44,130.51,11.804,1.9345,52.18
19.386,1004.2,53.25,3.5155,23.947,1076.4,550.44,129.08,11.777,1.9077,54.209
19.711,1003.5,53.852,3.4583,23.936,1076.2,550.27,129.16,11.66,2.102,52.964
18.88,1002.8,65.67399999999999,3.031,21.249,1059.5,549.86,117.44,10.995,3.0158,51.941
17.889,1002.0,73.238,3.38,23.939,1075.4,549.94,129.19,11.691,1.8971,49.862
16.969,1000.5,69.736,3.2202,22.931,1068.8,549.87,124.7,11.369000000000002,2.7967,54.815
16.174,1000.1,73.585,2.7537,19.179,1046.0,550.23,108.47,10.343,4.6497,56.986
15.454,1000.3,81.992,3.2132,22.553,1067.2,549.88,123.93,11.274,2.9822,54.084
15.662,998.93,82.35600000000002,2.8337,19.055,1046.4,549.72,108.52,10.237,4.7438,56.301
16.246,998.87,78.482,2.8717,19.051,1046.0,550.27,108.26,10.318,4.7177,57.111
16.797,998.78,77.681,3.4675,23.446,1072.9,549.94,127.76,11.507,2.3058,53.81
16.838,998.82,80.407,3.5460000000000003,23.887,1075.5,550.26,129.85,11.62,2.7314,54.544
16.687,999.27,83.635,3.5302,23.95,1076.0,550.42,130.35,11.632,2.8908,52.607
16.627,999.54,84.79,3.455,23.829,1074.6,550.33,129.23,11.688,2.7578,50.52
16.479,999.47,85.906,3.491,24.13300000000001,1076.2,550.38,130.64,11.775,2.8162,53.038
16.848,999.32,86.94,3.5033,24.125,1076.0,550.43,130.29,11.796,2.0304,51.649
17.425,999.25,84.90100000000002,3.5244,24.145,1076.0,550.36,129.98,11.822,2.0773,52.049
17.805,999.72,82.962,3.509,24.305,1076.8,550.18,130.36,11.699000000000002,2.4732,51.512
17.986,1000.3,81.631,3.4917,24.476,1077.5,549.86,130.95,11.727,2.0557,50.91
17.56,1000.8,82.48899999999998,4.0732,28.977,1091.8,543.31,145.53,12.916,2.5186,55.105
17.154,1001.4,82.87799999999999,4.3106,31.15,1099.9,540.97,153.24,13.455,2.1466,56.36
17.142,1002.1,79.915,4.3115,31.221,1100.0,540.65,153.7,13.463,1.63,54.567
15.882,1002.9,84.60600000000002,4.2708,30.689,1100.1,542.2,153.22,13.386,1.9108,54.228
15.054,1003.3,86.00299999999999,4.2976,30.808000000000003,1099.9,541.74,153.66,13.438,1.925,55.021
14.547,1003.7,86.5,3.6047,25.33,1079.7,547.92,134.74,12.049,2.2789,54.912
13.84,1004.2,88.031,3.2864,22.636,1067.8,550.09,124.83,11.345999999999998,3.1706,57.598
13.895,1004.6,88.786,3.502,24.295,1077.6,549.71,132.07,11.86,2.536,55.475
14.129,1005.1,88.853,3.4536,23.871,1075.3,549.93,130.18,11.719,2.2447,53.899
14.209,1005.4,89.396,3.4364,23.91,1075.7,549.8,130.15,11.696,2.3876,54.142
14.148,1006.0,87.93299999999998,3.4153,23.974,1076.3,549.76,130.78,11.812,2.486,54.68899999999999
13.85,1006.3,88.456,3.4151,23.892,1075.9,549.8,130.51,11.729,2.2482,53.654
13.822,1006.7,88.119,3.4364,23.968000000000004,1076.4,549.73,130.85,11.818,2.3184,54.043
13.800999999999998,1007.0,87.7,3.3945,23.887,1075.9,549.63,130.4,11.675999999999998,2.5488,54.271
13.869000000000002,1007.3,87.34100000000002,3.3957,23.971,1076.3,549.69,130.72,11.653,2.6332,54.15600000000001
13.963,1007.5,87.072,3.4410000000000003,24.116,1077.3,549.75,131.57,11.769,2.5442,54.074
14.031,1008.0,87.164,3.4160000000000004,23.852,1076.0,549.61,130.46,11.629,2.5994,54.79
14.455,1008.7,86.064,4.2493,30.47,1096.7,540.34,151.89,13.36,1.8818,53.905
15.165,1009.0,83.309,4.2204,30.216,1100.2,543.02,152.08,13.378,1.5961,54.246
15.942,1008.9,80.811,4.2636,30.492,1099.9,542.18,152.29,13.4,1.9031,54.987
16.227,1008.6,79.658,4.2982,30.707,1100.0,541.35,152.86,13.41,1.9728,54.754
16.209,1008.3,80.968,4.328,30.827,1100.0,540.72,153.3,13.483,1.9594,53.8
16.114,1008.3,81.77,4.3224,30.734,1100.0,541.08,153.4,13.441,1.7719999999999998,53.214
15.841,1008.1,83.52600000000002,4.3574,31.08,1100.0,539.89,154.22,13.509,1.6324,52.13399999999999
15.509,1007.9,85.712,4.3687,31.101,1100.0,539.82,154.56,13.557,1.7942,52.432
15.553,1008.0,86.802,4.4803,32.02,1100.0,537.01,156.21,13.726,1.8741,51.533
15.775,1007.9,85.715,4.2369,30.16800000000001,1100.1,543.13,152.04,13.377,1.4924,51.794
16.06,1008.0,84.86399999999998,4.2609,30.457,1100.0,542.33,152.27,13.384,1.5236,52.721
16.483,1007.8,83.90100000000002,4.0756,28.993,1094.9,544.37,147.18,13.036,1.7848,47.095
17.102,1007.7,84.12,3.4321,24.03,1077.0,550.41,130.36,11.821,1.9808,41.303
17.838,1007.3,81.359,3.4683,23.685,1075.4,550.05,128.7,11.7,2.0296,42.618
18.134,1007.7,78.081,3.5098,23.91,1076.7,549.75,129.93,11.803,2.1862,49.628
17.035,1007.9,81.726,3.4441,23.546,1074.7,549.62,128.78,11.694,2.1825,52.152
15.989,1007.4,85.72,3.4578,23.932,1076.3,549.53,130.18,11.764,2.2013,51.87
16.406,1007.3,85.182,3.52,24.195,1078.0,549.54,131.09,11.844,2.4271,53.292
16.197,1007.3,78.172,3.4007,23.677,1075.0,549.56,129.49,11.706,2.1254,54.56100000000001
14.956,1006.3,82.811,3.4179,23.635,1074.8,549.64,129.18,11.665,2.2417,54.33
15.977,1005.7,86.09899999999998,3.5267,23.956,1076.9,549.86,130.46,11.831,2.3679,51.904
16.473,1005.5,82.8,3.4676,23.827,1075.4,549.63,129.49,11.696,2.0827,51.989
16.192999999999998,1005.6,86.87700000000002,3.0104,19.937,1052.1,549.83,112.56,10.531,4.2865,55.63
15.005,1005.6,88.365,3.1828,21.538,1061.2,550.26,119.86,10.973,3.6473,56.004
15.276,1005.0,92.043,3.6209,24.227,1078.0,550.0,131.67,11.796,1.7057,51.798
15.736,1005.1,90.00299999999999,3.6483,23.907,1076.4,549.84,130.4,11.739,2.0589,53.857
15.898,1004.2,88.969,3.5847,23.603,1074.9,549.67,129.31,11.732,2.6204,53.137
16.055,1004.0,83.661,3.1968,21.224,1060.4,549.72,118.81,11.019,3.3532,54.957
16.127,1004.4,76.81,2.8198,18.846,1045.7,550.19,108.13,10.253,4.5963,57.714
16.27,1004.5,76.025,3.1329,21.355,1060.7,550.02,118.88,10.97,3.6295,55.953
16.133,1004.5,78.62899999999998,3.4477,23.879,1075.9,549.88,129.95,11.644,2.0036,53.666
15.52,1004.9,79.098,3.7563,26.006,1082.5,546.46,137.25,12.211,1.9131,53.61
14.229,1005.1,80.925,4.3675,31.565,1100.1,538.74,156.11,13.616,1.8438,53.649
13.638,1005.4,80.991,3.7394,26.575,1084.4,546.33,139.62,12.429,2.4235,55.173
13.755999999999998,1005.9,83.904,3.4038,23.959,1076.7,550.38,131.39,11.697,2.3844,53.033
14.189,1006.5,84.18,3.423,23.748,1075.8,550.08,130.42,11.752,2.6657,53.538
14.695,1007.4,82.682,3.4330000000000003,23.912,1076.7,549.81,130.9,11.811,2.3096,52.01
14.074000000000002,1008.2,81.865,3.3754,23.761,1075.1,549.93,130.05,11.745,2.4041,55.143
13.111,1008.8,84.12100000000002,3.3111,23.65,1074.8,549.75,130.03,11.74,2.6886,56.16
13.154000000000002,1009.2,81.709,3.1008,21.963,1065.3,549.71,123.08,11.273,2.8852,57.273
12.592,1009.5,83.93799999999997,3.143,22.16,1066.3,549.88,123.89,11.319,3.0007,58.284
11.792,1010.1,86.52799999999998,3.1743,22.337,1067.0,550.01,124.61,11.337,3.1837,58.31399999999999
11.764,1010.7,86.09700000000002,3.1419,22.054,1065.9,549.86,123.88,11.319,3.1016,57.61
11.883,1010.9,84.37299999999998,3.1124,22.126,1066.0,549.88,123.94,11.326,3.1665,58.803
11.651,1011.7,77.646,3.0797,22.033,1066.3,549.9,124.27,11.295,3.3394,59.819
11.299,1012.3,78.555,3.1107,22.139,1066.0,549.91,124.01,11.226,3.3475,60.817
11.095,1013.3,77.348,3.122,22.213,1066.5,549.93,124.52,11.261,3.4334,61.268
10.958,1014.1,70.818,3.0585,21.935,1065.8,549.95,123.98,11.241,3.4372,61.942
10.557,1014.7,69.822,3.0786,22.182,1067.1,550.02,124.97,11.255999999999998,3.347,62.659
10.765999999999998,1015.3,72.059,3.0494,22.074,1067.0,550.21,124.86,11.255999999999998,3.216,63.137
10.991,1015.3,71.73100000000002,3.0935,22.082,1066.2,550.26,124.12,11.18,3.318,63.418
11.524,1015.3,67.45,3.0743,22.097,1066.5,550.07,124.16,11.231,3.285,64.457
11.739,1015.3,66.679,3.0368,21.999,1066.5,549.95,124.35,11.349,3.3743,64.653
11.093,1015.3,70.745,3.0713,22.08,1066.6,549.99,124.45,11.352,3.2292,62.36
10.832,1015.6,71.592,3.158,22.442,1068.3,550.08,125.73,11.378,2.7787,59.67
10.717,1015.9,69.366,3.0685,22.216,1066.9,550.17,124.62,11.195,2.8983,63.563
10.47,1016.2,69.78,3.0676,22.123,1066.3,550.06,124.45,11.186,3.3813,62.762
10.236,1016.7,72.40899999999998,3.0401,21.558000000000003,1063.2,549.9,122.01,11.108,3.8069,63.504
9.7653,1017.1,75.99600000000002,3.077,21.877,1064.9,550.02,123.55,11.234000000000002,3.6745,62.886
9.9761,1017.3,73.278,3.0834,21.99,1065.9,550.13,124.08,11.312,3.6701,62.85
9.9612,1017.7,72.964,3.0986,21.965,1066.2,550.05,124.22,11.286,3.5625,62.831
9.7406,1018.0,73.71600000000002,3.0919,21.91,1065.8,549.93,123.92,11.276,3.5225,62.773
9.5983,1018.1,71.715,3.063,21.669,1064.5,550.19,122.88,11.211,3.6362,64.545
9.5721,1018.1,69.684,3.241,23.175,1074.0,550.31,129.89,11.67,2.819,61.81800000000001
9.3464,1018.0,71.64,3.199,23.167,1073.8,549.91,129.92,11.550999999999998,2.9171,62.39
8.8286,1018.2,70.041,2.6791,18.947,1046.5,548.83,110.75,10.458,5.5916,65.936
7.7446,1018.5,72.518,2.9213,20.87,1060.3,549.72,120.2,11.01,4.5035,68.85600000000001
7.7662,1018.7,72.243,2.705,19.163,1028.4,535.75,107.52,10.451,13.947,96.112
6.247000000000001,1018.8,78.347,3.205,23.071,1073.8,549.79,131.19,11.595,3.7091,66.601
5.689,1019.0,79.436,3.1795,22.867,1072.8,549.89,130.28,11.573,3.6233,65.964
5.1978,1019.5,80.465,3.181,22.948,1073.7,549.87,131.2,11.571,3.7064,65.134
5.7483,1020.1,80.025,3.2039,22.95,1073.7,550.0,130.68,11.598,3.2910000000000004,64.089
7.0775,1020.4,74.012,3.1966,23.002,1073.7,550.11,130.36,11.615,2.7025,63.422
8.9141,1020.5,66.643,3.1824,22.873,1072.5,550.05,128.89,11.579,2.3626,64.39699999999999
10.588,1019.9,58.007,3.2595,23.50800000000001,1075.7,549.98,130.94,11.630999999999998,2.7422,63.774
11.23,1019.5,50.965,3.2959,23.643,1076.7,549.8,131.63,11.77,2.9711,62.291
11.836,1018.9,46.268,3.3596,23.607,1076.5,549.71,131.17,11.787,2.9152,62.363
12.361,1018.4,46.012,3.3833,23.685,1076.7,549.93,131.24,11.796,2.9233,62.097
12.279000000000002,1018.4,54.117,3.378,23.695,1076.9,550.07,131.5,11.837,2.8918,61.267
11.616,1018.6,61.949,3.2881,23.558000000000003,1076.0,550.0,131.25,11.616,3.0816,60.996
10.842,1019.0,63.519,3.3134,23.922,1077.7,549.91,132.85,11.718,2.9547,60.399
10.597,1019.1,60.145,3.286,23.292,1074.6,549.84,130.33,11.678,3.3576,62.286
10.367,1019.1,68.37899999999999,3.2549,22.958,1073.1,549.88,129.33,11.594,3.5007,62.091
10.297,1019.2,73.598,3.2859,23.139,1074.2,549.92,129.93,11.606,3.1492,60.973
10.486,1019.3,73.632,3.3160000000000003,23.123,1074.1,549.98,129.83,11.693,2.8889,61.477
10.649,1019.4,72.87100000000002,3.3135,23.19400000000001,1074.3,550.02,129.96,11.689,2.8448,61.323
9.7538,1019.6,73.267,3.2466,23.2,1073.7,549.81,130.12,11.63,3.2686,64.385
7.9495,1019.4,75.497,3.2149,22.955,1072.5,549.53,129.53,11.566,3.7394,67.46
6.7202,1019.2,78.49,2.7764,19.188,1038.8,543.24,110.32,10.444,8.5969,71.465
6.1193,1018.9,80.847,2.7295,19.4,1050.0,549.42,113.34,10.550999999999998,5.6653,69.047
5.8072,1018.7,82.476,2.7448,19.025,1016.0,528.93,104.04,10.383,14.470999999999998,115.35
5.3857,1018.9,82.695,2.7352,19.251,1046.3,547.89,112.26,10.438,6.0349,69.809
5.2825,1018.8,84.927,2.7422,19.181,1043.3,546.14,111.42,10.466,6.5842,67.157
5.6744,1018.8,84.589,2.7422,19.098,1043.0,546.2,110.82,10.493,7.0999,68.57600000000001
5.5799,1018.9,83.678,2.8212,19.614,1045.1,545.67,112.98,10.605,7.1321,70.146
6.4291,1019.0,86.00299999999999,2.8605,20.006,1051.8,548.53,115.3,10.723,5.5626,67.161
10.072,1018.8,88.961,4.3268,30.165,1100.1,541.96,153.64,13.382,1.5579,52.643
13.452,1018.8,75.047,4.5089,31.519,1100.0,537.11,156.21,13.73,1.0445,49.869
14.545,1018.4,72.036,4.4674,31.303,1100.0,538.01,155.71,13.683,1.4527,51.45
15.242,1017.9,71.09100000000002,2.8933,19.354,1049.2,549.75,110.6,10.485,5.1989,60.846
15.535,1017.2,70.64399999999998,2.9126,19.379,1049.9,549.87,110.83,10.55,4.9343,61.285
15.829,1016.4,68.833,2.9258,19.492,1050.4,550.18,111.11,10.452,4.8714,59.1
15.935,1016.2,68.986,2.9216,19.462,1050.0,549.95,110.76,10.475,5.0471,58.29600000000001
15.457,1016.3,72.904,4.4403,31.424,1098.7,537.32,155.04,13.635,2.0971,49.46
15.149,1016.3,77.315,4.4074,31.265,1100.0,538.33,155.32,13.672,1.9052,49.911
15.341,1016.5,75.074,2.886,19.563,1050.4,549.83,111.21,10.483,4.7663,60.299
15.46,1016.4,73.883,2.8498,19.098,1047.4,549.93,109.02,10.374,4.942,60.067
15.405,1016.1,74.45,2.8805,19.768,1051.2,550.29,111.78,10.587,4.8859,60.691
15.215,1016.2,76.493,2.8373,19.613,1050.6,549.95,111.37,10.535,4.9413,60.133
14.961,1016.6,76.666,2.8591,19.589,1050.8,549.66,111.51,10.562,4.8231,59.69600000000001
15.035,1016.9,71.384,2.8375,19.587,1051.0,550.37,111.64,10.581,4.8039,60.953
14.329,1017.0,74.143,2.8997,20.098,1054.4,550.02,114.46,10.723,4.4572,59.81100000000001
14.086,1016.8,75.158,3.3786,23.695,1076.2,549.89,130.38,11.765,2.7472,56.887
14.161,1016.7,66.872,3.0241,21.296,1061.9,549.74,119.78,11.053,4.0392,59.932
13.954,1016.6,63.39100000000001,3.0793,21.94400000000001,1066.1,550.28,123.12,11.223,3.3888,61.432
13.231,1016.7,68.37,3.1208,22.105,1066.9,550.22,124.05,11.349,3.4819,61.964
12.779000000000002,1017.2,69.305,3.2710000000000004,23.74,1076.2,550.07,130.88,11.664,2.9419,59.702
12.278,1017.6,65.118,3.2198,23.352,1074.7,549.91,129.76,11.655,2.8986,60.298
11.752,1018.5,64.39699999999999,3.2108,23.503,1076.1,550.15,130.91,11.704,3.1681,60.744
10.88,1019.8,72.664,3.2592,23.276,1075.1,550.2,130.56,11.629,3.2141,60.76600000000001
11.075,1020.8,76.589,3.2726,23.371,1075.5,550.2,130.44,11.669,3.0589,58.835
11.985,1021.7,69.947,3.2471,23.251,1074.6,550.19,129.4,11.705,2.9496,57.903
12.651,1022.1,65.611,3.2741,23.492,1075.7,550.19,130.15,11.786,2.9215,60.476000000000006
12.96,1022.5,60.109,3.3061,23.654,1076.3,550.17,130.48,11.697,2.8538,60.776
13.065,1022.9,48.274,3.3088,23.718000000000004,1076.8,550.1,130.8,11.832,2.8825,63.624
13.133,1023.0,38.436,3.9426,28.829,1090.2,540.73,146.71,13.057,2.4443,59.143
12.795,1023.2,36.899,4.3875,32.134,1100.0,535.1,158.12,13.953,2.4821,54.523
11.771,1023.5,40.721,4.4129,32.458,1100.0,533.91,159.32,13.953,2.8546,54.272
11.042,1023.8,46.858,4.3833,32.333,1099.9,534.39,159.56,13.916,2.5001,53.13800000000001
10.132,1024.2,52.11600000000001,4.3001,31.842,1099.8,535.86,159.17,13.804,1.3237,51.002
8.9495,1024.5,57.06800000000001,4.3506,32.39,1099.9,534.07,161.21,13.973,0.80309,51.69300000000001
7.5422,1024.7,63.817,3.8899,28.916,1088.1,538.76,149.52,13.075,19.141,82.105
5.9522,1025.1,70.308,3.1782,22.97,1073.4,550.18,130.81,11.643,3.8257,68.946
5.5466,1025.1,72.847,3.1830000000000003,22.88,1072.8,550.15,130.29,11.626,4.525,71.65
5.0941,1025.4,74.291,3.156,22.976,1073.4,550.27,130.94,11.55,3.9019,70.09100000000001
4.391,1025.4,75.679,3.1563,22.659,1071.7,549.9,129.46,11.558,3.4845,70.301
3.989,1025.4,76.515,3.2248,23.341,1075.6,550.15,131.96,11.747,3.3971,69.457
3.7002,1025.9,77.692,3.2282,22.958,1073.8,550.03,130.72,11.65,3.4309,70.57300000000002
3.7846,1026.0,77.441,3.0814,21.939,1067.9,550.0,125.97,11.355,3.7469,71.14699999999998
4.6241,1026.0,75.904,3.0656,21.616,1065.7,549.84,123.96,11.257,3.9015,70.648
5.352,1026.3,74.905,3.2635,22.991,1074.3,549.86,130.16,11.542,3.196,68.848
5.8397,1026.9,72.972,3.2881,23.329,1076.4,549.85,131.67,11.684,3.1314,68.675
6.3977,1027.6,74.369,3.2671,23.234,1076.1,550.18,131.24,11.701,3.0279,67.29899999999999
7.4277,1028.1,75.771,3.2026,23.001,1074.4,549.84,130.24,11.584,3.254,65.768
8.7614,1028.6,72.542,4.0086,29.176,1090.9,538.71,149.98,13.202,2.321,55.797
10.027,1028.9,62.676,4.354,31.777,1099.9,535.3,158.82,13.855,1.6994,50.69600000000001
11.274,1028.8,53.727,4.3903,32.126,1099.9,534.22,159.0,13.951,11.327,57.361
11.833,1028.7,47.585,4.2189999999999985,30.661,1097.0,537.13,154.58,13.616,9.5747,62.305
12.511,1028.8,37.012,3.4329,24.55,1079.1,547.91,133.43,12.046,5.3565,63.957
12.84,1029.0,35.229,4.3575,31.796,1100.0,535.87,157.24,13.851,2.3668,52.337
12.858,1029.1,38.499,4.3742,32.095,1099.9,534.82,158.02,13.902,1.266,53.17100000000001
12.544,1029.3,39.66,4.1782,30.722,1100.0,539.4,155.26,13.550999999999998,1.3398,57.11600000000001
11.192,1029.8,50.788,4.4141,32.7,1099.9,532.41,161.04,14.022,1.8489,51.723
9.5424,1030.3,57.672,4.3581,32.17,1100.0,533.97,160.79,13.973,2.1039,51.71100000000001
8.1224,1030.6,63.706,4.4262,32.876999999999995,1100.0,531.4,163.01,14.133,2.2295,50.431
6.7181,1030.9,70.652,4.4282,32.962,1100.0,531.05,163.99,14.153,2.039,48.426
5.4147,1031.1,75.146,4.4913,33.439,1100.0,529.4,165.53,14.28,2.2022,47.599
4.6029,1031.3,77.947,3.3073,23.747,1075.9,547.91,133.91,11.851,3.6384,66.327
3.9645,1031.4,78.833,3.1804,22.643,1072.8,550.37,130.06,11.618,3.8969,70.156
3.3465,1031.5,80.464,3.2275,22.655,1072.8,550.51,129.34,11.604,3.8183,69.143
2.9522,1031.5,81.622,3.2203,22.85,1073.9,550.14,130.18,11.678,3.8318,68.809
2.7965,1031.6,81.70100000000002,3.1957,22.687,1073.3,549.85,129.77,11.602,3.5957,68.57
3.3181,1031.6,82.37899999999998,3.0681,21.351,1065.1,550.37,123.09,11.234000000000002,4.0573,68.37
4.311,1031.8,82.03200000000002,3.1398,21.865,1067.5,550.28,124.79,11.341,3.794,68.523
5.3467,1032.1,82.86399999999998,3.2668,23.076,1075.4,550.02,130.29,11.718,3.1577,67.12
6.3054,1032.3,77.884,3.2649,23.187,1075.3,550.23,129.88,11.605,3.3137,67.169
6.3736,1032.7,78.934,3.3204,23.189,1076.0,550.2,130.63,11.635,3.2551,67.17699999999999
6.959,1032.9,77.848,3.3289,23.28,1076.7,549.8,130.96,11.727,3.2487,66.12
8.0938,1033.3,70.514,3.9914,28.678,1089.6,539.83,146.91,13.01,2.9738,56.464
9.1772,1033.5,72.525,4.4030000000000005,31.967,1099.9,534.77,158.78,13.919,1.8908,46.865
11.074000000000002,1033.3,60.271,4.4189,32.12,1099.9,534.45,158.43,13.887,1.9361,47.966
12.487,1032.9,55.058,4.4594,32.353,1100.0,533.82,158.55,13.993,3.6214,50.536
13.550999999999998,1032.7,55.127,4.4351,32.106,1099.9,534.73,157.69,13.939,4.5104,49.066
13.78,1032.9,55.791,4.4243,31.98,1100.0,534.99,157.79,13.882,2.4351,48.026
13.009,1033.1,63.261,4.468,32.405,1099.9,533.5,158.88,14.003,2.3347,51.066
12.215,1033.1,65.673,4.4309,32.22,1100.0,534.13,158.97,13.94,2.5623,52.994
11.091,1033.2,66.859,4.428,32.393,1099.8,533.4,159.93,13.987,2.2525,49.429
9.9258,1033.5,70.388,4.3382,31.71,1099.8,535.34,159.36,13.899,1.4662,47.857
8.552999999999999,1033.8,76.025,4.3768,32.145,1099.9,533.88,160.85,13.981,1.6229,48.557
7.7543,1033.7,78.865,4.0318,29.449,1090.6,537.96,151.09,13.258,2.3813,54.731
8.1362,1033.7,75.908,3.2419,23.267,1075.7,550.14,131.01,11.692,3.3603,64.513
8.1265,1033.6,71.57,3.2629,23.2,1075.3,549.91,130.64,11.704,3.8467,66.461
7.2397,1033.3,74.646,3.0348,21.692,1066.1,549.97,124.12,11.26,4.2323,69.161
6.1249,1033.2,78.14699999999998,3.2432,23.148000000000003,1075.2,549.9,131.26,11.742,3.4333,69.994
5.2767,1033.2,79.499,3.2184,23.118,1075.0,549.93,131.38,11.673,3.5546,70.501
4.7912,1033.3,80.168,3.0453,21.609,1066.1,550.37,124.47,11.281,4.1639,70.836
4.4791,1033.1,80.21,2.9925,21.57800000000001,1065.2,550.04,124.26,11.17,4.3833,73.516
4.1641,1033.1,80.561,2.7898,19.358,1044.9,544.93,113.34,10.598,7.0587,71.867
3.5158,1033.1,80.553,3.0066,21.154,1063.6,550.16,123.09,11.172,4.6854,72.78399999999998
3.0042,1033.3,82.70299999999997,2.9687,21.123,1063.6,550.11,123.03,11.133,4.9485,73.10600000000002
2.7746,1033.5,83.196,3.177,22.787,1073.6,549.98,130.9,11.589,3.9287,72.922
3.0543,1033.9,84.95700000000002,3.0913,21.799,1067.9,549.83,126.35,11.367,3.9442,70.357
5.2538,1034.1,85.125,3.2394,22.926,1073.9,550.05,129.98,11.64,3.1454,68.64699999999999
8.3684,1034.1,76.195,3.3421,23.762,1078.2,549.93,132.06,11.83,2.5055,65.233
10.755,1033.8,63.299,3.3426,23.466,1076.4,550.11,130.29,11.695,3.4136,65.035
11.488,1033.4,60.485,3.4421,24.302,1081.0,550.4,133.88,11.921,3.3626,63.069
11.847,1032.9,60.48,3.4066,24.237,1080.8,550.29,133.48,12.022,3.1437,63.33
12.169,1032.7,58.368,3.4568,24.687,1083.3,550.17,135.41,11.970999999999998,3.103,62.777
12.19,1032.7,58.863,3.3371,23.519,1076.5,550.06,130.17,11.705,3.6489,65.039
11.81,1032.8,59.46,3.6292,25.983,1090.5,549.94,141.65,12.459,3.0389,65.134
11.36,1033.1,61.142,3.7609,27.308000000000003,1097.7,549.34,147.56,12.799,2.7617,63.772
9.7831,1033.3,66.278,3.8062,27.728,1099.3,548.87,149.73,12.928,2.5278,63.96100000000001
7.8884,1033.3,72.792,3.2434,22.996,1074.0,549.83,129.98,11.635,3.7766,68.953
6.2594,1033.3,78.00399999999998,3.195,22.882,1073.6,549.95,130.13,11.587,3.9068,70.107
5.2570000000000014,1033.2,80.568,3.2357,22.802,1073.6,550.06,130.34,11.608,4.3795,70.45100000000002
4.5215,1033.1,82.119,3.195,22.556,1072.2,550.0,129.5,11.496,4.3691,72.06
3.9958,1032.9,83.184,3.2476,22.987,1074.6,549.91,131.43,11.634,3.7798,70.391
3.7438,1032.7,84.51299999999998,4.6731,34.416,1099.9,526.4,167.64,14.48,1.9489,46.725
3.6327,1032.5,84.95100000000002,3.2007,22.442,1071.7,549.92,129.32,11.561,4.3188,69.118
3.595,1032.9,85.213,3.306,23.238000000000003,1076.9,550.16,133.15,11.802,3.414,70.22
3.5496,1032.8,85.131,3.0553,21.361,1065.3,550.26,124.2,11.219,4.3169,71.866
3.4308,1032.5,84.69200000000002,2.8736,19.918,1046.1,543.45,115.1,10.818,8.798,79.666
3.1652,1032.6,84.554,2.8801,19.693,1030.6,534.45,111.47,10.726,13.589,90.082
3.0235,1032.6,85.59100000000002,2.9419,20.374,1052.3,545.42,118.19,10.887,6.6978,73.605
3.0999,1032.6,85.795,2.8409,19.467,1028.2,533.72,110.13,10.565,13.921,88.96
3.6157,1033.5,87.941,2.8379,19.336,1035.6,538.64,111.31,10.595,10.155,77.345
5.4442,1033.5,89.22399999999998,2.9207,19.893,1043.4,542.26,113.61,10.783,7.966,73.26100000000002
8.0066,1033.2,86.148,3.3497,23.24,1074.9,549.76,129.8,11.637,2.0809,65.40899999999999
10.508,1032.9,70.839,3.35,23.591,1076.6,549.94,130.38,11.654000000000002,3.1708,66.528
12.154000000000002,1032.4,64.64399999999999,3.3906,23.786,1077.7,550.03,130.93,11.733,5.5446,66.218
12.832,1031.9,62.066,3.3832,23.58,1076.6,549.93,130.0,11.776,4.8926,62.161
12.967,1031.7,58.542,3.3528,23.495,1075.9,549.82,129.59,11.793,3.026,62.393
12.973,1031.8,58.816,3.3405,23.288,1074.7,549.72,128.69,11.74,3.4126,65.749
12.841,1031.9,60.9,3.3744,23.669,1077.0,549.61,130.71,11.689,3.4423,66.5
11.856,1032.0,65.376,3.0403,21.348000000000006,1063.0,549.57,120.72,11.075,4.6930000000000005,67.396
10.602,1031.9,68.23,2.9279,20.455,1057.8,550.06,117.15,10.867,5.2941,68.66199999999999
8.9517,1032.0,72.703,3.2529,23.196,1074.6,549.92,130.18,11.66,3.7831,68.297
7.5159,1031.6,77.249,3.2683,23.07800000000001,1074.1,549.99,130.2,11.598,3.5813,69.01100000000001
6.0593,1031.4,80.705,3.2762,23.08,1074.4,550.06,130.78,11.59,3.7521,70.473
5.1662,1031.4,82.515,3.2755,22.684,1072.0,549.92,129.33,11.61,3.8746,71.13
4.8609,1031.5,83.815,3.2671,22.742,1072.5,549.87,129.66,11.567,3.7078,71.82
4.5704,1031.5,84.865,3.182,22.105,1059.7,544.15,124.32,11.339,4.7221,86.135
4.262,1031.4,85.948,2.8987,19.427,1026.4,533.13,109.11,10.459,14.489,90.654
3.773,1031.3,86.165,2.9532,19.32,1030.8,536.56,109.21,10.427,13.64,97.987
3.2831,1031.1,89.77,2.9365,18.808,1045.9,548.46,108.76,10.397,8.8849,106.3
3.5615,1031.0,91.153,3.2242,20.484,1057.6,549.45,116.63,10.970999999999998,7.1287,93.866
5.0599,1031.2,92.291,3.6217,23.689,1078.5,550.4,131.09,11.871,3.3908,66.612
6.1665,1031.5,93.17,3.5629,23.403,1076.7,550.25,129.53,11.658,3.2472,66.189
6.5806,1031.6,90.759,3.5532,23.313,1075.8,549.81,130.31,11.7,3.3631,66.304
8.4255,1031.6,91.674,3.4881,22.86,1072.6,549.95,128.39,11.64,3.3373,65.10600000000001
10.591,1031.0,89.29799999999999,3.412,23.649,1076.7,549.99,130.76,11.751,3.2308,61.82100000000001
12.309,1030.6,81.683,3.4608,23.928,1078.2,549.85,131.45,11.776,4.8894,63.03
13.351,1030.2,78.289,3.4393,23.768,1077.3,549.78,130.66,11.713,5.4133,61.532
13.242,1029.9,77.197,3.4202,23.845,1077.7,549.97,131.15,11.722,3.8694,59.43
12.877,1029.6,78.6,3.4041,23.727,1077.0,549.82,130.73,11.664,1.9051,55.86
12.401,1029.6,77.245,3.8324,27.235,1084.5,542.45,141.43,12.595,1.8276,57.04
11.413,1029.8,73.515,4.5496,33.066,1100.1,531.64,161.03,14.066,2.5047,50.267
9.7005,1029.9,79.0,3.4516,24.489,1078.9,547.45,135.15,12.024,5.8895,64.892
7.9542,1030.0,83.37700000000002,3.3035,22.924,1074.6,549.89,130.5,11.578,4.5573,64.158
7.2309,1030.1,84.944,3.31,22.869,1073.9,549.84,130.0,11.648,3.2897,65.725
6.7472,1030.3,84.95100000000002,3.2954,22.872,1074.0,549.96,130.25,11.695,4.0879,70.82600000000002
6.4452,1030.5,86.69200000000002,3.3279,22.991,1074.8,550.18,130.75,11.581,4.1892,71.557
6.4435,1030.7,86.713,3.1017,21.093000000000004,1063.1,550.38,121.77,11.18,4.5816,71.385
6.6929,1030.8,87.991,3.3185,22.85,1073.5,550.04,129.54,11.662,3.5251,69.17699999999999
6.8742,1030.9,89.09200000000001,3.2952,22.776,1073.6,550.16,129.61,11.535,3.429,68.817
6.9328,1031.0,89.09,3.3264,22.786,1073.3,549.95,129.44,11.576,3.6035,68.42
7.1119,1030.8,90.23,3.2998,22.46,1070.9,549.63,127.55,11.547,3.6231,67.828
8.1764,1030.7,91.016,3.3424,22.7,1071.6,549.95,127.0,11.507,3.5863,66.59
