ambient_temperature,ambient_pressure,ambient_humidity,air_filter_difference_pressure,gas_turbine_exhaust_pressure,turbine_inlet_temperature,turbine_after_temperature,compressor_discharge_pressure,turbine_energy_yield,CO,NOx
9.7427,1031.0,86.98,3.3946,23.403,1076.3,550.06,130.33,11.703,3.2266,64.468
10.522,1031.3,81.791,3.3594,23.144,1074.9,549.95,129.13,11.657,3.7755,64.141
10.914,1031.4,78.858,3.355,23.409,1075.8,549.77,129.86,11.683,3.6183,63.59
11.125,1031.8,78.907,3.3182,23.413,1075.7,550.04,130.04,11.629,3.5025,63.805
11.477,1031.8,77.57600000000002,3.3579,23.406,1076.0,549.83,130.12,11.753,5.1755,64.812
11.942,1031.8,74.72,3.3912,23.517,1077.0,550.02,130.67,11.701,5.1496,61.17100000000001
12.498,1031.3,72.428,3.4061,23.534,1077.2,550.0,130.7,11.802,3.0307,59.543
12.866,1030.9,70.499,3.3893,23.561,1077.3,549.98,130.62,11.847,3.3325,62.38800000000001
12.979,1030.7,67.804,3.391,23.532,1077.1,550.04,130.42,11.827,3.6562,62.544
13.146,1030.5,69.195,3.3923,23.512,1076.9,550.16,130.21,11.723,3.302,61.026
13.044,1030.5,70.547,3.3889,23.64,1077.4,550.12,130.65,11.776,3.0013,59.883
12.919,1030.5,72.806,3.4136,23.887,1078.6,549.57,131.71,11.842,3.0935,60.258
12.788,1030.5,72.125,4.6149,33.238,1099.9,531.06,159.93,14.109000000000002,1.858,47.154
12.652,1030.5,72.465,3.5006,24.622,1081.2,548.83,134.42,12.033,2.6363,58.00899999999999
12.550999999999998,1030.5,73.486,3.3494,23.331,1076.0,549.94,129.76,11.77,3.0542,60.059
12.502,1030.6,72.39399999999998,3.3867,23.613000000000003,1077.4,549.93,130.84,11.824000000000002,3.0602,61.444
12.357,1030.5,71.207,3.3343,23.308000000000003,1075.8,550.07,129.64,11.761,3.6277,62.749
12.233,1030.3,71.508,3.3201,23.221,1075.1,550.27,129.18,11.672,3.6489,64.107
12.126,1030.0,72.141,3.1391,21.81900000000001,1065.2,548.97,122.59,11.336,4.6443,66.209
12.022,1029.6,73.443,2.7184,18.68,1044.9,548.66,108.39,10.403,6.2192,67.078
11.899,1029.4,74.234,2.7354,18.717,1045.4,548.85,108.5,10.382,6.3693,67.672
11.76,1029.3,72.529,2.7317,18.709,1045.3,548.63,108.54,10.431,6.3214,68.361
11.624,1029.0,74.077,2.9583,20.497,1055.5,547.81,116.28,10.833,6.1208,70.535
11.583,1028.8,73.219,2.7285,18.719,1044.2,547.93,108.4,10.333,6.6984,68.737
11.552,1028.9,72.12899999999998,2.728,18.68,1042.2,546.9,107.74,10.364,7.4599,71.192
11.499,1029.0,71.524,4.1451,29.769,1092.0,538.24,150.4,13.304,3.1466,53.944
11.444,1029.0,72.19,3.8208,27.187,1081.7,540.59,141.0,12.682,3.7308,57.441
11.48,1029.0,72.362,4.5503,32.772,1100.1,532.23,160.0,14.005999999999998,2.6391,48.596
11.768,1028.9,73.112,4.4213,31.812,1100.0,535.39,157.97,13.845999999999998,2.8386,49.536
12.142,1028.7,69.518,4.4237,31.698,1099.9,535.78,157.53,13.834,2.6743,50.456
12.545,1028.2,64.78399999999999,4.3026,30.685,1099.9,539.03,155.24,13.621,2.2332,51.38399999999999
12.818,1027.6,62.476000000000006,4.4625,31.859,1100.0,535.2,157.69,13.877,2.0308,50.574
12.88,1027.2,61.69600000000001,4.3547,31.119,1100.0,537.77,156.07,13.764,1.9605,51.643
12.896,1026.8,61.271,4.4688,31.99,1100.0,534.9,157.92,13.885,2.3806,50.275
12.687,1026.6,63.94300000000001,4.497,32.24,1100.0,534.02,158.78,13.963,2.7404,50.103
12.344,1026.3,66.01,4.5359,32.608000000000004,1099.8,532.74,159.71,14.018,2.6144,49.663
12.111,1026.1,66.66199999999999,4.503,32.323,1099.9,533.74,159.27,13.988,2.3886,49.972
11.797,1025.9,69.742,4.4008,31.571,1100.1,536.06,157.87,13.779000000000002,1.8773,49.982
11.535,1025.7,74.184,4.4165,31.72300000000001,1099.9,535.5,158.5,13.869000000000002,1.8903,49.50899999999999
11.513,1025.5,75.139,4.4357,31.786,1100.0,535.44,158.23,13.861,2.3192,50.691
11.355,1025.5,75.63,4.4432,31.846,1099.8,535.03,158.76,13.915,2.6462,51.122
11.159,1025.4,74.867,4.4787,32.279,1099.9,533.82,159.65,13.973,2.623,50.368
10.862,1025.5,73.957,4.4017,31.747,1099.9,535.5,158.91,13.884,2.4852,50.44600000000001
10.53,1025.2,74.457,3.4716,24.494,1082.6,549.99,135.97,12.042,2.8796,61.435
10.599,1025.0,75.242,2.7372,18.676,1027.7,537.52,104.32,10.375,11.849,97.785
11.505999999999998,1025.3,71.264,2.7344,18.444000000000006,1029.6,539.9,103.8,10.286,12.024,94.117
11.512,1025.6,69.953,3.338,23.556,1076.7,549.96,130.99,11.692,2.9304,62.427
11.515999999999998,1025.9,68.633,3.4227,24.185,1080.4,549.97,133.77,11.877,2.807,61.418
11.779000000000002,1026.3,66.527,3.4612,24.248,1080.7,549.99,133.85,11.890999999999998,3.1195,62.117
12.049,1026.2,61.969,3.4219,24.052,1079.9,550.1,133.21,11.87,3.0679,62.342
12.231,1026.0,61.577,3.4174,23.985,1079.5,550.15,132.79,11.94,3.196,61.457
12.245,1025.7,60.655,3.4395,24.212,1080.9,549.99,133.98,11.983,3.2782,61.524
12.036,1025.7,63.654,3.445,24.147,1080.4,550.11,133.65,11.993,3.2974,62.011
11.665,1025.8,67.22800000000001,3.4404,24.108,1080.3,550.21,133.63,11.997,3.3035,61.264
11.284,1025.8,71.35600000000002,3.4256,24.047,1079.8,550.19,133.55,11.847,3.7077,61.019
10.965,1025.9,70.127,3.3757,23.727,1078.2,550.17,132.24,11.771,3.7942,61.33
10.925,1025.8,66.2,3.4304,24.158,1080.6,549.94,134.17,11.921,3.4021,61.072
10.917,1025.9,65.173,3.3651,23.625,1077.6,550.12,131.78,11.796,3.2183,61.067
10.983,1025.9,61.541,3.35,23.49,1076.8,550.1,131.2,11.842,3.3611,61.628
10.943,1026.0,66.16199999999999,3.3085,23.307,1075.7,550.05,130.22,11.777,3.4948,61.93899999999999
10.563,1026.0,72.595,3.3489,23.572,1077.3,550.0,131.55,11.832,3.3755,60.219
10.495,1025.9,70.53699999999998,3.3231,23.317,1075.8,550.16,130.44,11.679,3.364,61.89
10.436,1026.0,69.013,3.2974,23.178,1074.7,550.36,129.72,11.726,3.4418,62.542
10.372,1025.9,66.861,3.2908,23.155,1074.2,550.11,129.28,11.682,3.5629,63.611
10.269,1025.6,64.28,3.3222,23.314,1075.7,550.07,130.48,11.734000000000002,3.5151,63.692
10.174,1025.5,65.359,3.3276,23.366,1076.1,550.14,130.81,11.713,3.4667,62.352
9.8799,1025.4,67.91,3.0354,21.33,1061.2,548.44,121.19,11.109000000000002,4.9341,62.804
8.6235,1025.4,78.305,2.6805,18.77,1038.5,543.91,108.68,10.361,8.5621,68.829
7.4548,1025.6,80.34899999999998,2.6978,18.819000000000006,1036.2,542.01,108.7,10.34,9.5332,75.152
7.3291,1025.6,81.023,2.6985,18.76,1035.8,542.03,108.36,10.33,10.016,77.842
7.4978,1025.5,78.991,2.9747,20.746,1055.0,546.39,118.94,10.955,7.3327,72.733
7.6111,1025.5,75.556,4.5131,32.849000000000004,1100.0,531.62,162.61,14.137,2.3691,48.559
7.996,1025.5,75.17699999999998,4.4408,32.398,1100.1,532.86,161.97,14.093,1.4858,47.297
8.5515,1025.6,75.48100000000002,4.5321,32.924,1100.0,531.43,162.4,14.129,1.7133,47.416
9.2532,1025.2,72.428,4.4901,32.706,1099.9,532.57,161.63,14.087,1.95,48.982
9.6804,1024.7,70.28,4.5179,32.945,1099.9,532.06,161.76,14.069,2.4667,50.99800000000001
9.6635,1024.4,69.417,4.438,32.232,1099.9,533.63,160.95,13.99,2.6004,51.70399999999999
9.2191,1024.0,71.065,4.5257,32.931999999999995,1100.0,531.05,162.67,14.11,2.6881,49.576
8.8862,1024.0,71.714,4.4509,32.357,1100.1,532.94,161.73,14.041,2.7386,49.256
8.3724,1024.2,72.77199999999998,4.4958,32.832,1099.9,531.54,162.91,14.101,2.3712,48.058
7.957999999999997,1024.2,74.467,4.4759,32.75,1099.9,531.96,162.89,14.079,2.1299,48.435
8.0363,1024.2,76.945,4.4536,32.434,1100.0,533.36,161.66,13.986,2.1914,49.784
8.2797,1024.1,77.07300000000002,4.4513,32.427,1100.0,533.2,161.81,14.04,2.0678,49.315
7.9867,1024.0,74.479,4.5186,32.953,1099.9,531.19,163.2,14.172,2.0941,49.719
7.5849,1023.8,73.609,4.4591,32.513000000000005,1099.8,532.81,162.28,14.063,2.0562,50.06399999999999
7.4651,1023.6,74.97399999999998,4.4723,32.583,1100.0,532.42,162.49,14.09,2.1938,50.306
7.3947,1023.5,75.105,4.4942,32.867,1100.0,531.58,163.21,14.116,2.186,49.32100000000001
7.3107,1023.2,74.94800000000002,4.4771,32.647,1100.0,532.24,162.79,14.093,1.9643,48.236
7.2936,1022.9,74.442,4.4949,32.824,1100.0,531.61,163.08,14.168,1.9311,47.86600000000001
7.0925,1022.7,72.148,4.4779,32.726,1100.1,531.98,163.2,14.146,1.9021,48.22
6.7933,1022.3,70.527,4.5221,33.184,1100.0,530.35,164.37,14.204,1.8118,48.154
6.4132,1022.2,67.217,4.4543,32.741,1100.0,531.53,163.88,14.122,1.9213,49.292
6.0107,1022.2,69.232,4.5025,33.045,1099.9,530.53,164.69,14.2,2.3756,50.67
6.0308,1022.4,69.89399999999999,4.4824,32.73,1100.0,531.63,163.99,14.083,2.556,51.172
6.1588,1022.6,70.759,4.5285,33.1,1100.0,530.46,164.5,14.15,2.3735,50.43600000000001
6.1704,1022.7,72.096,4.495,32.903,1100.0,531.33,164.12,14.15,1.9585,49.413
6.631,1022.8,73.339,4.52,33.053000000000004,1100.0,531.35,163.67,14.139,1.8639,49.191
8.0848,1022.6,68.633,4.4705,32.45,1100.1,533.47,161.23,14.01,1.9636,50.444
9.5865,1021.9,62.191,4.4864,32.475,1099.9,533.74,160.34,13.970999999999998,2.2684,50.904
10.445,1021.4,59.932,4.4875,32.212,1100.0,534.82,159.51,13.905,2.8243,51.862
10.925,1021.1,58.524,4.4921,32.343,1099.9,534.57,159.45,13.932,2.7322,51.364
10.938,1021.1,58.657,4.4129,31.687,1100.1,536.67,158.21,13.819,2.3534,51.712
10.524,1021.2,59.745,4.5043,32.529,1100.1,533.95,160.15,13.932,2.1972,50.772
9.8167,1021.3,60.61,4.4737,32.331,1100.0,534.43,160.23,13.947,2.6098,50.403
8.6383,1021.6,63.227,4.4673,32.658,1099.9,533.13,161.8,14.003,1.8729,50.717
7.2248,1022.1,68.608,4.4484,32.641,1099.9,532.86,162.81,14.017,1.7941,50.57
6.3210000000000015,1022.1,71.854,4.4902,32.996,1100.0,532.0,163.63,14.135,1.9186,50.816
6.121,1022.1,71.192,4.5164,33.068000000000005,1100.0,531.53,164.1,14.149,2.0786,49.89100000000001
5.0821,1022.3,74.459,4.5533,33.575,1100.0,529.68,166.08,14.24,2.4828,49.114
3.711,1022.6,78.164,4.5432,33.477,1100.0,529.98,166.48,14.27,2.5573,49.267
2.859,1022.6,80.372,4.5925,33.85,1100.0,528.66,167.63,14.345,2.2589,49.057
2.4322,1022.5,81.277,4.5771,33.523,1099.9,529.59,167.34,14.297,2.2773,50.234
1.9912,1022.5,82.97,4.5694,33.54,1099.9,529.48,167.38,14.294,2.1199,49.483
1.8339,1022.5,83.505,4.5804,33.62,1099.9,529.03,167.68,14.32,1.958,48.475
1.6607,1022.3,83.775,3.8982,27.988000000000003,1099.8,547.59,154.01,13.008,2.3474,62.542
1.5822,1022.4,84.677,3.2932,22.894,1074.9,550.04,132.7,11.633,3.7479,67.932
1.7722,1022.3,83.462,3.3086,22.957,1074.9,550.04,132.59,11.576,3.7438,68.274
1.6407,1023.0,82.24600000000002,3.2786,22.866,1074.4,549.94,132.37,11.675999999999998,3.9415,69.74
1.9916,1023.5,82.178,3.235,22.722,1073.6,549.81,131.51,11.602,3.9175,69.306
2.6007,1023.8,82.62200000000001,3.3345,23.096,1075.4,549.78,132.65,11.65,3.6491,68.3
4.1822,1024.1,82.29799999999999,4.5634,33.115,1099.2,530.84,164.06,14.128,2.0475,50.405
6.6539,1023.9,79.223,3.3906,23.431,1075.7,549.85,131.6,11.669,3.1643,66.24600000000001
9.1563,1023.5,68.558,3.3996,23.666,1076.5,549.57,131.3,11.773,3.4791,65.378
10.8,1023.0,56.553,4.529,32.573,1100.0,534.07,159.39,13.928,2.5183,52.995
11.614,1022.4,56.6,4.4661,32.125,1099.9,535.31,158.58,13.869000000000002,2.4331,52.815
11.848,1022.2,57.716,4.4718,32.183,1100.0,535.11,158.64,13.86,2.638,51.51600000000001
11.861,1022.2,58.32,4.4224,31.768,1099.9,536.41,157.99,13.807,2.4911,51.275
11.538,1022.0,58.642,4.5310000000000015,32.851,1100.0,532.92,160.87,13.993,2.5387,49.934
10.621,1021.7,60.981,4.5789,33.201,1100.0,531.74,162.27,14.12,2.2606,50.002
9.1468,1021.8,64.611,4.4846,32.711,1100.0,533.21,162.09,13.99,2.0823,50.577
7.8597,1021.6,68.908,4.5147,32.99,1100.1,532.24,163.25,14.091,2.4845,50.945
6.3562,1021.5,72.563,4.5457,33.186,1100.0,531.48,164.51,14.128,2.3154,49.69
5.0665,1021.1,76.961,4.5985,33.603,1099.9,530.06,165.97,14.216,2.1794,48.754
4.0131,1021.0,79.63,4.6088,33.632,1099.8,529.84,166.61,14.262,2.0697,48.844
3.3499,1020.8,81.635,4.5925,33.558,1099.9,529.95,166.64,14.244000000000002,2.2575,49.923
3.1238,1020.3,82.75399999999998,4.5894,33.388000000000005,1099.9,530.65,166.39,14.169,2.3921,51.682
3.0778,1020.1,83.35600000000002,3.2748,22.977,1073.2,549.77,131.29,11.621,3.9164,68.611
3.0483,1020.1,83.493,3.318,22.857,1072.5,549.97,130.7,11.58,4.1243,69.598
2.9401,1020.0,83.90299999999998,3.3356,22.95,1073.0,550.24,131.13,11.649,3.7762,68.682
2.7318,1019.7,83.99700000000001,3.2741,22.956,1073.0,550.21,131.16,11.607,3.6737,69.206
2.5712,1019.7,84.84200000000001,3.3201,23.04300000000001,1073.5,549.96,131.56,11.497,3.8566,69.976
2.5355,1019.8,84.493,3.3556,22.796,1072.0,549.96,130.52,11.498,4.1193,70.502
2.251,1020.2,84.185,4.8447,34.98,1099.8,525.87,169.34,14.472,2.7127,50.593
2.5995,1020.8,86.189,4.6811,33.669000000000004,1100.0,529.83,166.66,14.233,2.257,50.364
4.3889,1021.2,88.74799999999998,4.6674,33.457,1099.9,530.66,164.68,14.186,1.9388,49.208
7.3389,1021.5,83.32799999999997,4.5096,32.178000000000004,1099.9,535.0,160.35,13.925999999999998,1.6981,49.851000000000006
10.207,1021.4,78.789,4.5689,32.514,1100.0,534.18,159.76,13.938,2.2695,51.963
11.687,1021.0,71.84,4.4784,31.977,1100.2,535.99,157.99,13.8,3.0022,55.008
12.544,1020.9,70.65,4.4642,31.742,1100.0,536.81,157.14,13.808,3.0179,54.971
12.816,1020.9,68.955,4.4281,31.525,1100.1,537.52,156.91,13.707,2.4819,52.658
12.682,1021.2,70.535,4.5232,32.271,1099.8,535.03,158.59,13.890999999999998,2.042,49.63800000000001
12.101,1021.8,71.68,4.5186,32.636,1099.8,533.69,160.19,13.989,2.0676,49.074
10.79,1022.3,72.307,4.6159,33.45,1100.0,530.9,162.36,14.159,2.1538,48.735
9.2489,1022.8,70.217,4.4232,31.986,1099.9,534.94,160.41,13.895,2.4298,50.688
8.0977,1023.4,73.57300000000002,4.4425,32.1,1099.9,534.77,160.72,13.943,2.1016,50.292
7.5093,1023.7,75.945,4.5678,33.062,1100.0,531.6,163.3,14.143,2.4713,49.21
6.7954,1024.2,77.925,4.6294,33.651,1100.0,529.65,165.15,14.287,2.865,48.456
6.6469,1024.5,80.764,4.5643,32.955,1100.0,531.97,163.82,14.129,2.8551,48.674
6.7275,1024.8,82.585,4.5985,33.201,1100.0,531.1,163.91,14.144,2.3907,48.244
7.1137,1024.9,82.008,4.475,32.102,1100.0,534.63,161.52,13.964,2.1146,48.44600000000001
7.8074,1024.9,81.869,4.6038,33.209,1099.9,531.09,162.89,14.154000000000002,1.8794,46.806
7.3178,1025.0,80.24,4.5653,32.948,1100.0,531.75,163.34,14.116,2.2413,47.996
6.9138,1024.9,84.057,4.5886,32.915,1100.0,531.54,163.43,14.11,2.819,49.457
7.1441,1024.8,84.223,4.5508,32.491,1100.1,532.64,162.43,14.133,3.2468,49.539
8.3552,1025.1,82.225,4.5774,32.694,1100.1,532.56,161.72,14.042,2.5757,48.407
9.0305,1025.3,79.142,4.543,32.449,1100.0,533.4,161.11,13.966,2.0411,47.494
8.8072,1025.3,78.559,4.6355,33.276,1100.0,530.32,163.47,14.198,1.8106,45.922
8.5245,1025.5,80.053,4.5722,32.603,1100.0,532.19,162.4,14.097,2.0972,46.672
9.1476,1025.7,79.545,4.5786,32.667,1099.9,532.26,161.7,14.095999999999998,2.2769,47.265
10.977,1025.6,72.161,4.4881,31.702,1100.2,535.79,158.18,13.871,2.4978,48.893
11.942,1025.2,65.45,4.4855,31.763,1100.0,535.75,158.1,13.882,2.3487,49.317
12.149,1024.8,62.292,4.5526,32.279,1099.9,534.03,158.97,13.963,2.5932,50.346
12.13,1024.5,61.825,4.4698,31.672,1100.0,535.99,157.96,13.85,2.6298,51.149
11.787,1024.3,62.667,4.5394,32.222,1099.8,533.82,159.36,13.947,2.4347,49.605
11.448,1024.2,62.221,4.5545,32.441,1099.9,533.35,159.93,13.976,2.1951,48.584
10.925,1024.3,64.314,4.5476,32.433,1099.9,533.36,160.13,14.003,2.1302,49.505
10.117,1024.3,67.741,4.6001,32.953,1100.1,531.43,162.2,14.142,2.2201,48.45
9.5158,1024.5,69.756,4.5139999999999985,32.295,1100.0,533.32,161.05,13.998,2.7891,50.519
8.4552,1024.7,72.654,4.4867,32.37,1100.1,533.35,161.78,14.058,2.0629,49.35
7.7889,1024.7,74.206,4.5526,32.903,1100.0,531.69,162.88,14.138,2.3165,49.929
7.2702,1024.7,73.36,4.5398,32.937,1100.1,531.38,163.32,14.152,2.9787,50.662
6.754,1024.6,73.907,4.5279,32.796,1100.0,531.99,163.3,14.127,2.9844,50.473
5.9784,1024.6,75.327,3.249,22.765,1072.9,549.95,130.29,11.655,4.0287,66.81
5.2944,1024.3,77.195,3.2678,22.759,1073.2,550.1,130.49,11.588,3.6772,65.794
4.9249,1024.1,78.943,3.2282,22.611,1072.6,549.93,130.19,11.616,3.6634,66.656
4.6705,1024.1,79.972,3.2859,22.787,1073.6,550.05,130.85,11.537,3.4096,66.295
4.4801,1024.0,80.02600000000002,3.1582,22.033,1069.1,550.25,127.38,11.436,3.8058,66.903
4.6461,1023.9,80.172,3.2296,22.17,1069.8,550.32,127.63,11.496,3.6518,67.014
6.0522,1023.9,76.947,3.3326,23.179,1075.8,549.76,131.06,11.696,3.4437,65.041
7.0153,1024.0,73.95,3.3474,23.274,1076.1,549.99,131.71,11.699000000000002,3.738,64.936
7.24,1024.2,73.888,4.5897,33.071,1099.2,530.95,162.7,14.124,2.4253,50.29600000000001
8.2582,1024.6,68.626,4.5227,32.31,1099.9,533.43,161.18,13.99,2.7014,50.451
9.2183,1024.8,62.333,4.5411,32.401,1100.0,533.12,160.85,14.015,2.2938,50.038
10.097,1024.8,58.596,4.4743,31.852,1100.1,535.0,159.48,13.875,1.9981,50.572
10.609000000000002,1024.5,53.951,4.502,32.027,1099.9,534.37,159.56,13.97,1.985,50.351000000000006
10.76,1024.5,54.219,4.4896,31.922,1099.9,534.75,159.25,13.943,2.1136,50.396
10.441,1024.4,60.466,4.4374,31.625,1100.1,536.14,158.71,13.866,2.2232,49.94
9.9725,1024.4,61.337,4.5278,32.329,1099.9,533.69,160.3,13.958,2.0969,49.534
9.4459,1024.5,66.039,4.4453,31.841,1100.0,534.8,160.13,13.957,2.206,51.481
9.1932,1024.6,70.203,4.5288,32.315,1099.8,533.2,161.26,13.974,2.2205,49.862
9.0126,1024.8,64.694,4.5360000000000005,32.408,1100.1,532.78,161.59,13.991,2.399,49.869
8.508,1025.1,62.033,4.468,31.919,1100.2,534.36,160.75,13.963,2.5828,50.87600000000001
7.8633,1025.7,68.932,4.4456,31.861,1100.1,534.63,161.11,13.999,2.2647,49.577
8.2196,1025.8,73.741,4.5228,32.325,1100.0,533.17,161.37,14.043,2.2755,48.493
8.3665,1026.1,76.477,3.3898,23.463,1074.9,548.89,131.64,11.82,3.6957,63.261
8.2859,1026.4,78.602,3.3505,23.178,1075.3,550.08,131.05,11.752,3.5149,63.09
8.1752,1026.5,73.34,3.3083,22.902,1073.8,549.76,129.89,11.623,3.5651,65.08
7.9698,1026.9,81.187,3.3524,23.149,1075.0,549.72,131.04,11.69,3.6573,66.541
8.3897,1027.1,78.655,4.505,32.078,1099.3,533.76,160.29,13.942,2.1256,49.63
8.6173,1027.0,76.426,4.4112,31.396,1100.0,536.25,159.18,13.82,2.2840000000000003,50.49
8.7095,1026.8,74.533,4.4748,32.108000000000004,1100.0,533.92,160.77,13.957,2.3044,50.033
8.7628,1026.6,72.215,4.4657,31.997,1100.1,534.34,160.65,13.964,2.5385,51.3
8.9395,1026.2,71.303,4.496,32.28,1099.9,533.27,161.07,14.023,2.3716,50.46100000000001
8.6541,1026.0,74.553,4.4992,32.261,1099.9,533.26,161.6,14.044,2.1814,49.792
8.5376,1026.1,75.234,4.4944,32.366,1099.9,532.78,161.72,14.055,2.2172,50.802
8.4756,1026.3,75.311,4.4659,32.063,1100.1,533.73,161.25,13.988,2.3229,51.088
8.2788,1026.3,73.938,4.547,32.806999999999995,1100.0,531.33,162.79,14.094,2.1889,49.81100000000001
8.1842,1026.5,72.22,4.3682,31.426,1099.7,535.72,159.94,13.833,1.8939,52.096
8.1351,1026.7,71.067,4.4939,32.321,1099.9,532.69,162.01,14.075,1.6645,49.984
7.1107,1026.2,82.65100000000002,3.2958,22.766,1073.4,549.81,130.23,11.664,3.7807,66.52199999999999
6.479,1026.0,82.505,2.8841,19.613,1043.6,543.13,113.33,10.672,7.919,68.405
6.4497,1026.0,81.149,2.8121,18.859,1025.9,534.67,106.91,10.49,14.175,86.495
6.603,1025.5,78.71600000000002,2.7997,18.843,1033.2,539.58,108.47,10.494000000000002,10.775,77.422
6.5194,1025.0,77.605,2.7717,18.852,1031.5,538.54,108.1,10.498,11.921,82.06299999999997
6.3657,1024.9,76.608,2.7664,18.907,1042.0,545.15,110.82,10.502,7.7002,68.582
6.7549,1024.9,75.057,3.1851,22.025,1067.1,549.1,125.92,11.395,5.0174,70.226
6.6449,1025.1,73.857,3.2608,22.791,1073.5,550.1,130.08,11.524,3.4248,66.676
6.5672,1025.4,74.252,3.29,23.028,1074.0,549.81,130.67,11.625,3.4313,67.096
7.1107,1025.5,74.419,3.284,23.026,1073.9,550.14,130.29,11.544,3.5394,66.105
8.4725,1025.3,71.51899999999998,3.3163,23.033,1074.2,549.87,129.91,11.609000000000002,3.942,65.462
9.7746,1024.6,66.361,3.3569,23.229,1074.3,550.05,129.83,11.598,3.8852,63.799
10.697,1024.1,62.964,3.3872,23.364,1075.1,549.83,130.03,11.774,3.6232,62.107
11.163,1023.5,61.663,3.6375,25.335,1080.3,546.27,136.26,12.201,3.3815,58.234
11.458,1023.3,59.599,4.4824,31.943,1100.0,535.87,158.35,13.864,2.2593,49.582
11.487,1023.3,58.841,4.5135,32.283,1100.0,534.82,159.05,13.865,2.1682,49.316
10.668,1023.4,61.432,4.4868,32.218,1099.9,534.62,159.76,13.915,2.4922,50.122
9.4321,1023.5,66.013,4.5589,32.856,1100.0,532.5,161.89,14.03,2.4586,48.015
8.0547,1023.5,68.696,4.4756,32.452,1099.9,533.64,161.89,13.985,2.0825,47.89100000000001
6.8545,1023.6,72.867,4.4433,32.256,1100.1,533.94,162.28,13.966,2.1865,48.838
6.0004,1023.6,75.595,4.5426,33.022,1100.0,531.55,164.2,14.154000000000002,2.2906,48.703
5.698,1023.5,77.057,4.5242,32.791,1100.0,532.16,163.8,14.132,2.712,49.62600000000001
5.4082,1023.7,77.498,3.8475,27.294,1083.5,541.02,144.83,12.71,4.339,60.306
4.9319,1023.8,79.411,3.293,22.832,1073.8,550.53,130.46,11.592,3.6453,65.304
4.677,1023.7,80.6,3.2954,22.622,1072.3,550.31,128.74,11.57,3.6435,67.656
4.485,1023.6,81.194,3.3338,22.917,1074.1,550.04,130.25,11.594,3.5694,68.691
4.1111,1023.7,82.495,3.3023,22.644,1072.5,549.77,129.02,11.611,3.5583,68.411
4.3862,1023.2,82.00200000000002,3.415,22.995,1074.1,549.9,130.14,11.714,3.4533,71.095
3.81,1023.5,82.984,3.3694,23.13300000000001,1075.9,550.21,131.2,11.71,3.5053,67.14399999999999
3.5011,1023.7,84.40700000000002,3.4244,23.095,1075.9,549.91,131.27,11.67,3.5979,67.977
3.8604,1024.0,85.065,3.347,22.896,1074.8,549.78,130.9,11.608,3.4296,67.567
4.908,1024.4,86.947,3.3309,22.957,1074.3,549.97,130.57,11.685,3.3481,65.45100000000001
7.2735,1024.6,84.654,3.3641,23.162,1074.5,549.96,130.07,11.68,3.1222,64.381
9.7272,1024.2,78.74,3.4262,23.498,1075.8,549.83,130.29,11.708,3.4530000000000003,62.346
11.315,1023.8,67.837,3.4425,23.57800000000001,1076.2,549.94,130.36,11.815,4.3182,60.944
11.607,1023.6,62.449,3.4167,23.581,1076.2,550.02,130.58,11.71,4.0563,60.785
11.687,1023.5,61.672,3.3971,23.542,1076.0,549.9,130.38,11.775,3.5410000000000004,60.231
11.586,1023.6,63.26,3.3975,23.64,1076.7,550.0,130.91,11.652,2.753,59.68
10.777,1023.9,66.665,3.3446,23.441,1075.8,549.89,130.66,11.64,2.8896,60.483
9.1741,1024.0,70.68,3.2867,23.165,1074.7,549.78,130.62,11.591,3.0364,62.833
7.4416,1024.5,75.97399999999998,3.2662,22.921,1074.1,549.82,130.45,11.689,3.7982,65.581
6.5414,1024.7,78.734,3.2782,22.909,1073.8,549.89,130.4,11.715,3.7934,66.122
6.2149,1025.0,79.395,3.3,22.807,1072.9,549.88,129.81,11.636,3.7489,66.135
5.7608,1025.3,80.597,3.3137,22.95,1074.0,549.81,130.76,11.685,3.7603,65.694
5.3113,1025.6,81.821,3.3186,22.887,1074.3,549.77,130.99,11.657,3.9025,65.817
4.7432,1025.7,83.609,3.3104,22.88,1074.2,549.83,131.06,11.679,3.7755,67.078
4.3668,1025.7,84.941,3.3063,22.783,1073.7,549.6,130.89,11.601,3.6741,66.77600000000001
7.1960000000000015,1029.1,84.77799999999998,3.3111,23.101,1072.9,549.13,129.97,11.546,4.0187,70.92399999999998
8.9439,1029.3,81.43,2.9071,19.706,1053.2,550.4,113.79,10.704,5.9466,66.6
10.754,1029.1,69.892,3.3862,23.494,1076.0,550.14,130.39,11.666,3.337,64.167
11.684,1028.8,65.37899999999999,3.1284,21.28,1062.4,549.92,120.1,11.124,3.8244,63.816
12.078,1028.7,63.81,3.1421,21.537,1063.8,549.99,121.25,11.211,3.5333,63.861
12.199000000000002,1028.6,63.803,3.3496,23.361,1074.9,549.87,129.54,11.691,3.0575,63.68600000000001
12.124,1028.8,64.65899999999999,3.1631,21.727,1064.8,550.21,122.0,11.245,6.1245,66.281
11.828,1029.0,65.62,3.3801,23.702,1077.0,550.39,131.22,11.727,3.9284,59.538
10.671,1029.2,68.844,3.3815,23.698,1077.3,550.28,131.91,11.675999999999998,2.8422,60.666
9.132,1029.4,73.236,3.2612,23.081,1074.0,550.09,129.84,11.581,4.0710000000000015,66.76899999999999
7.8451,1029.7,77.235,3.283,22.82800000000001,1072.6,549.96,129.24,11.639,4.5685,69.5
6.6422,1030.0,80.199,3.3276,22.876,1073.4,549.89,130.01,11.682,4.3409,68.77
5.7259,1030.3,82.11399999999998,3.326,22.966,1073.9,549.78,130.55,11.619000000000002,3.8069,66.814
4.9277,1030.5,82.51299999999998,3.3884,23.151,1075.0,549.6,131.67,11.720999999999998,4.0314,68.416
4.1302,1030.5,84.09200000000001,3.3406,22.356,1070.6,549.42,128.48,11.495,4.1249,69.277
3.64,1030.3,84.74700000000001,4.6009,32.202,1097.8,532.62,162.3,13.919,2.1231,51.368
3.3607,1030.3,85.14,4.8534,33.34,1099.9,529.81,166.33,14.293,1.9299,48.06
3.2363,1030.3,85.96,4.8616,33.374,1099.9,529.71,166.49,14.313,1.9965,48.858
3.0417,1029.7,85.59700000000002,4.7952,33.247,1099.9,530.24,166.23,14.236,2.2384,49.96100000000001
2.5727,1029.5,86.24700000000001,4.732,33.188,1099.9,530.18,166.39,14.267,2.372,50.256
2.482,1029.7,87.32799999999996,4.7165,33.295,1100.0,529.85,166.64,14.197,2.2105,49.785
2.5223,1029.9,86.96700000000001,4.7667,33.764,1100.0,528.46,167.41,14.318,2.3603,49.18899999999999
2.3814,1030.3,86.601,4.8479,34.245,1099.9,526.85,168.71,14.433,2.4957,49.111
2.7413,1030.5,87.023,4.7943,34.084,1099.9,527.3,168.06,14.405,2.2184,48.456
3.758,1030.6,89.477,4.635,32.734,1098.9,531.28,163.81,14.122,1.8841,49.325
6.3708,1030.4,89.508,3.7829,26.051,1086.5,546.76,141.92,12.483,2.2265,61.066
9.1775,1030.0,84.831,3.2415,21.99,1055.7,542.42,121.04,11.237,3.3482,77.905
11.329,1029.5,78.334,2.8485,18.571,1016.7,530.68,100.64,10.179,6.3127,95.85
12.496,1028.6,71.367,4.8633,34.587,1099.3,526.93,162.62,14.319,2.713,49.868
12.211,1028.4,72.122,4.1039,28.869,1097.0,544.05,150.25,13.093,2.9169,56.44600000000001
11.203,1028.1,74.781,3.7737,26.537,1093.7,550.04,144.4,12.535,3.1012,61.728
10.339,1028.0,78.2,3.8239,26.553,1094.0,550.26,144.88,12.529000000000002,2.8564,61.972
10.074,1028.0,78.72800000000002,3.7842,26.039,1091.1,550.13,142.84,12.463,2.7029,61.688
8.9031,1028.2,81.203,3.7686,26.245,1092.2,549.97,144.08,12.569,2.7701,62.566
7.2266,1028.2,81.047,3.7696,26.02,1091.1,549.92,143.86,12.491,2.7817,65.002
5.7863,1028.2,82.803,3.7816,25.954,1090.8,550.15,144.08,12.499,2.6272,64.388
4.3124,1028.1,83.887,3.7619,25.853,1090.4,550.19,144.26,12.463,2.719,65.61
3.3075,1028.2,88.381,3.9198,25.763,1090.1,550.34,144.16,12.470999999999998,2.6565,66.027
3.346,1027.9,91.202,4.0573,25.737,1090.0,550.27,143.79,12.435,2.7395,65.332
3.8638,1027.7,91.714,4.1581,25.649,1089.5,549.71,143.25,12.413,2.5587,64.824
4.2652,1027.6,91.303,4.2315,25.674,1089.3,549.61,143.04,12.454,2.5262,63.354
4.0686,1027.3,89.098,4.0732,25.512,1088.6,549.5,142.73,12.416,3.0975,65.9
3.1555,1027.0,90.075,4.0731,25.441,1088.4,549.52,142.77,12.384,3.2846,66.339
2.9713,1027.1,92.395,4.2318,25.677,1089.7,549.55,143.85,12.431,2.8105,65.895
3.1369,1027.6,92.508,4.3071,25.849,1090.6,549.73,144.46,12.358,2.6386,66.292
2.9328,1027.7,91.102,4.2860000000000005,25.865,1090.6,549.85,144.69,12.439,2.7751,66.469
2.8162,1028.3,92.045,4.2617,25.695,1089.9,550.36,144.04,12.325,2.5093,65.788
3.7883,1028.7,94.051,4.3654,25.779,1090.2,550.18,143.85,12.329,2.0286,62.583
5.8733,1028.7,96.657,4.4552,26.015,1091.2,549.9,143.79,12.488,2.0051,60.18899999999999
8.4754,1028.2,96.198,4.5112,26.344,1092.5,549.9,143.86,12.566,2.1519,58.499
10.274,1027.7,85.182,3.951,26.744,1094.5,549.87,144.77,12.669,2.6852,60.465
11.449000000000002,1027.5,79.19800000000002,3.8615,26.424,1092.8,550.13,143.22,12.58,2.7615,59.539
11.991,1027.2,75.016,3.8785,26.885,1095.2,549.92,145.12,12.58,2.5722,59.135
11.956,1026.9,73.76,3.9099,27.029,1094.6,548.81,145.15,12.634,2.5807,57.64
11.630999999999998,1027.1,74.619,4.5451,32.262,1099.8,534.55,159.52,13.914,2.3066,46.63
7.8292,1027.9,80.76899999999998,3.5172,24.173,1078.8,548.48,134.82,12.036,3.1021,62.335
6.2639999999999985,1028.3,89.181,4.8386,32.864000000000004,1100.0,531.91,163.48,14.097,1.9516,47.098
5.0479,1028.4,90.939,5.0692,33.009,1099.9,531.0,164.53,14.208,1.9359,46.887
4.5749,1028.6,92.224,5.1902,33.152,1099.9,530.29,165.08,14.239,2.0612,46.988
4.1725,1028.7,92.562,5.2395,33.029,1099.9,530.71,165.01,14.197,2.0134,47.13
3.766,1028.8,92.298,5.2296,33.121,1100.0,530.71,165.05,14.177,2.0285,47.414
3.4028,1028.9,90.397,5.1097,32.566,1100.0,532.26,164.35,14.091,2.1405,48.51300000000001
3.0404,1028.8,89.65299999999998,4.8232,31.629,1099.9,535.21,162.21,13.908,2.2094,49.874
2.8069,1028.6,89.137,3.522,22.614,1072.5,550.01,128.32,11.573,3.7116,68.208
2.7404,1028.5,87.596,3.4454,22.665,1072.8,549.79,128.21,11.635,3.535,68.365
2.804,1028.5,85.691,3.3807,22.541,1072.4,549.83,127.91,11.552,3.5429,68.581
2.4584,1028.6,85.00299999999999,3.3503,22.643,1073.1,549.81,128.65,11.505,3.6427,68.059
2.6604,1028.7,85.115,3.8577,26.63,1085.2,543.74,143.26,12.583,3.4526,62.33
2.4575,1029.0,84.911,4.452,31.69400000000001,1099.9,535.3,162.71,13.867,2.5943,51.901
2.4304,1029.4,86.164,4.5257,32.219,1100.0,533.6,163.65,13.983,2.3661,50.472
3.6763,1030.0,88.243,4.2678,29.934,1099.9,541.39,157.19,13.517,2.1301,54.81100000000001
8.5224,1029.9,88.374,2.9068,18.882,1037.7,543.23,108.1,10.423,6.2772,76.01100000000002
10.267,1029.2,85.429,4.5828,32.306999999999995,1098.5,533.65,158.83,13.882,2.337,48.53100000000001
11.03,1028.7,81.973,4.6276,32.561,1099.9,533.33,159.85,14.028,2.2679,47.46100000000001
11.367,1028.4,80.346,4.6173,32.518,1100.0,533.45,159.51,13.995,2.1091,48.3
11.662,1028.3,78.967,4.5473,32.032,1100.0,535.2,158.66,13.85,2.3205,50.515
11.646,1028.1,77.484,4.5862,32.451,1099.9,533.64,159.76,14.02,2.232,50.01300000000001
11.153,1028.4,78.362,4.6056,32.611999999999995,1100.0,533.18,160.77,14.045,2.3523,49.239
10.158,1028.7,80.665,4.6806,32.792,1099.8,532.53,161.85,14.027,2.0149,47.629
8.6922,1028.8,80.932,4.7576,33.229,1100.0,530.83,163.56,14.208,2.1373,47.668
7.2153,1028.9,82.391,4.7794,33.288000000000004,1100.0,530.54,164.09,14.245,2.0829,47.688
5.7884,1029.2,85.36,4.857,33.644,1100.0,529.19,165.41,14.322,1.7955,47.228
4.3528,1029.2,87.147,4.996,34.094,1100.0,527.73,167.04,14.378,1.7618,47.37
3.7675,1029.0,89.609,5.0733,33.402,1099.8,529.82,165.78,14.205,1.9356,47.819
3.4218,1028.7,91.003,3.6911,22.859,1073.5,549.78,129.86,11.549,3.6738,67.737
3.3776,1028.5,92.703,3.3128,20.248,1057.6,550.3,117.46,10.783,5.3488,66.55
3.6268,1028.5,93.2,3.1661,19.087,1037.0,541.59,109.08,10.411,10.993,89.17200000000004
4.1674,1028.6,94.036,3.1923,19.016,1037.6,542.28,108.79,10.344,11.144,88.84899999999998
5.482,1028.5,95.219,3.3128,18.857,1038.0,543.48,107.81,10.462,11.414,96.147
5.8837,1028.7,94.2,3.9831,23.563,1076.9,550.11,131.41,11.771,3.3134,64.738
6.0392,1028.8,94.547,3.8752,22.524,1067.9,548.23,125.41,11.462,11.981,109.24
